Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,1,7,45,128.0,19.5,1.3,6.5,32.0,100.35,25.01
2017,1,1,8,0,256.0,39.0,1.3,7.0,64.0,210.41,164.92
2017,1,1,8,15,353.5,49.5,1.3,7.0,102.5,290.3,240.41
2017,1,1,8,30,451.0,60.0,1.3,7.0,141.0,381.82,320.58
2017,1,1,8,45,515.0,67.0,1.35,7.5,181.5,457.16,384.6
2017,1,1,9,0,579.0,74.0,1.4,8.0,222.0,536.69,449.67
2017,1,1,9,15,332.5,105.5,1.45,8.0,193.5,407.31,343.82
2017,1,1,9,30,86.0,137.0,1.5,8.0,165.0,212.78,179.31
2017,1,1,9,45,98.0,149.5,1.55,8.0,184.5,255.34,215.88
2017,1,1,10,0,110.0,162.0,1.6,8.0,204.0,282.67,238.53
2017,1,1,10,15,91.0,172.0,1.7,8.0,208.5,260.07,219.04
2017,1,1,10,30,72.0,182.0,1.8,8.0,213.0,254.94,213.96
2017,1,1,10,45,49.0,181.0,1.9,8.5,203.0,230.79,192.54
2017,1,1,11,0,26.0,180.0,2.0,9.0,193.0,186.02,153.96
2017,1,1,11,15,30.0,188.0,2.05,9.0,203.0,219.25,181.73
2017,1,1,11,30,34.0,196.0,2.1,9.0,213.0,232.65,192.75
2017,1,1,11,45,23.0,187.5,2.15,9.0,199.0,189.43,156.38
2017,1,1,12,0,12.0,179.0,2.2,9.0,185.0,168.78,138.7
2017,1,1,12,15,103.5,201.5,2.2,9.0,253.0,332.76,277.68
2017,1,1,12,30,195.0,224.0,2.2,9.0,321.0,454.88,377.64
2017,1,1,12,45,125.0,214.5,2.25,9.0,276.0,371.0,307.99
2017,1,1,13,0,55.0,205.0,2.3,9.0,231.0,265.48,220.32
2017,1,1,13,15,263.0,181.5,2.25,9.0,302.0,485.7,405.81
2017,1,1,13,30,471.0,158.0,2.2,9.0,373.0,676.82,557.48
2017,1,1,13,45,442.0,154.5,2.2,9.0,349.0,634.39,523.47
2017,1,1,14,0,413.0,151.0,2.2,9.0,325.0,591.65,490.86
2017,1,1,14,15,387.0,143.5,2.15,8.5,297.5,546.98,457.06
2017,1,1,14,30,361.0,136.0,2.1,8.0,270.0,502.57,422.84
2017,1,1,14,45,540.5,103.0,2.1,8.0,282.0,603.68,506.4
2017,1,1,15,0,720.0,70.0,2.1,8.0,294.0,685.32,569.34
2017,1,1,15,15,678.0,65.5,2.0,7.5,254.5,617.93,516.69
2017,1,1,15,30,636.0,61.0,1.9,7.0,215.0,552.18,464.7
2017,1,1,15,45,576.5,54.5,1.8,7.0,174.5,474.74,399.19
2017,1,1,16,0,517.0,48.0,1.7,7.0,134.0,401.5,334.9
2017,1,1,16,15,410.0,39.0,1.6,6.5,94.5,304.19,248.88
2017,1,1,16,30,303.0,30.0,1.5,6.0,55.0,216.32,157.81
2017,1,1,16,45,151.5,15.0,1.45,5.5,27.5,79.66,0.0
2017,1,1,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,2,7,45,0.0,4.0,0.85,5.5,4.0,3.02,0.0
2017,1,2,8,0,0.0,8.0,0.8,6.0,8.0,6.06,0.0
2017,1,2,8,15,0.0,13.5,0.8,6.0,13.5,10.24,3.21
2017,1,2,8,30,0.0,19.0,0.8,6.0,19.0,14.44,7.04
2017,1,2,8,45,0.0,25.0,0.8,6.0,25.0,19.03,11.2
2017,1,2,9,0,0.0,31.0,0.8,6.0,31.0,23.63,15.33
2017,1,2,9,15,0.0,36.5,0.85,6.0,36.5,27.85,19.09
2017,1,2,9,30,0.0,42.0,0.9,6.0,42.0,32.08,22.82
2017,1,2,9,45,0.0,47.5,1.0,6.5,47.5,36.32,26.47
2017,1,2,10,0,0.0,53.0,1.1,7.0,53.0,40.56,30.08
2017,1,2,10,15,0.0,58.5,1.15,7.0,58.5,44.81,33.73
2017,1,2,10,30,0.0,64.0,1.2,7.0,64.0,49.07,37.38
2017,1,2,10,45,14.0,123.0,1.3,7.0,130.0,114.84,94.73
2017,1,2,11,0,28.0,182.0,1.4,7.0,196.0,210.47,175.67
2017,1,2,11,15,14.0,161.5,1.4,7.0,168.5,153.2,126.58
2017,1,2,11,30,0.0,141.0,1.4,7.0,141.0,117.7,95.91
2017,1,2,11,45,0.0,143.0,1.45,7.0,143.0,119.38,97.37
2017,1,2,12,0,0.0,145.0,1.5,7.0,145.0,121.2,98.88
2017,1,2,12,15,0.0,128.0,1.5,7.0,128.0,104.51,84.68
2017,1,2,12,30,0.0,111.0,1.5,7.0,111.0,88.56,71.09
2017,1,2,12,45,0.5,134.0,1.5,7.0,134.5,111.07,90.41
2017,1,2,13,0,1.0,157.0,1.5,7.0,158.0,135.15,110.91
2017,1,2,13,15,7.5,163.0,1.5,7.0,166.5,148.58,122.64
2017,1,2,13,30,14.0,169.0,1.5,7.0,175.0,162.34,134.67
2017,1,2,13,45,7.0,128.0,1.5,7.0,131.0,113.37,92.92
2017,1,2,14,0,0.0,87.0,1.5,7.0,87.0,68.02,53.77
2017,1,2,14,15,0.0,106.0,1.45,7.0,106.0,86.71,70.1
2017,1,2,14,30,0.0,125.0,1.4,7.0,125.0,107.96,88.51
2017,1,2,14,45,0.0,113.0,1.35,7.0,113.0,97.19,79.31
2017,1,2,15,0,0.0,101.0,1.3,7.0,101.0,86.59,70.24
2017,1,2,15,15,0.0,87.5,1.2,6.5,87.5,74.5,59.87
2017,1,2,15,30,0.0,74.0,1.1,6.0,74.0,62.52,49.44
2017,1,2,15,45,0.0,59.5,1.05,6.0,59.5,49.47,37.83
2017,1,2,16,0,0.0,45.0,1.0,6.0,45.0,36.39,26.09
2017,1,2,16,15,0.0,31.5,1.0,6.0,31.5,24.29,15.15
2017,1,2,16,30,0.0,18.0,1.0,6.0,18.0,13.71,5.06
2017,1,2,16,45,0.0,9.0,1.05,6.0,9.0,6.84,0.0
2017,1,2,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,13.0,1.95,7.0,13.0,9.9,0.0
2017,1,3,8,0,0.0,26.0,2.0,7.0,26.0,20.3,10.95
2017,1,3,8,15,0.0,41.5,2.05,7.0,41.5,35.02,24.42
2017,1,3,8,30,0.0,57.0,2.1,7.0,57.0,49.29,37.26
2017,1,3,8,45,0.0,73.0,2.15,7.5,73.0,63.99,50.3
2017,1,3,9,0,0.0,89.0,2.2,8.0,89.0,78.66,63.12
2017,1,3,9,15,3.0,102.5,2.25,8.0,104.0,92.76,75.49
2017,1,3,9,30,6.0,116.0,2.3,8.0,119.0,107.29,88.1
2017,1,3,9,45,9.0,128.0,2.35,8.5,132.0,120.54,99.31
2017,1,3,10,0,12.0,140.0,2.4,9.0,145.0,134.21,110.76
2017,1,3,10,15,6.0,117.5,2.45,9.0,120.0,103.26,83.94
2017,1,3,10,30,0.0,95.0,2.5,9.0,95.0,75.22,59.55
2017,1,3,10,45,18.0,141.5,2.6,9.5,150.0,137.33,113.14
2017,1,3,11,0,36.0,188.0,2.7,10.0,205.0,225.67,187.25
2017,1,3,11,15,18.0,126.5,2.75,10.0,135.0,121.55,99.18
2017,1,3,11,30,0.0,65.0,2.8,10.0,65.0,49.87,37.34
2017,1,3,11,45,0.0,55.0,2.85,10.5,55.0,42.15,30.67
2017,1,3,12,0,0.0,45.0,2.9,11.0,45.0,34.45,24.0
2017,1,3,12,15,0.0,36.5,2.9,11.0,36.5,27.92,18.39
2017,1,3,12,30,0.0,28.0,2.9,11.0,28.0,21.4,12.79
2017,1,3,12,45,0.0,21.5,2.9,11.0,21.5,16.41,8.51
2017,1,3,13,0,0.0,15.0,2.9,11.0,15.0,11.44,4.22
2017,1,3,13,15,0.0,82.0,2.85,11.0,82.0,63.03,48.55
2017,1,3,13,30,0.0,149.0,2.8,11.0,149.0,127.22,103.03
2017,1,3,13,45,0.0,87.0,2.8,11.0,87.0,67.65,52.54
2017,1,3,14,0,0.0,25.0,2.8,11.0,25.0,19.07,10.87
2017,1,3,14,15,0.0,41.5,2.75,11.0,41.5,31.71,21.85
2017,1,3,14,30,0.0,58.0,2.7,11.0,58.0,44.42,32.88
2017,1,3,14,45,0.0,52.5,2.7,11.0,52.5,40.17,29.25
2017,1,3,15,0,0.0,47.0,2.7,11.0,47.0,35.93,25.61
2017,1,3,15,15,0.0,40.5,2.7,11.0,40.5,30.92,21.27
2017,1,3,15,30,0.0,34.0,2.7,11.0,34.0,25.93,16.89
2017,1,3,15,45,0.0,27.5,2.7,11.0,27.5,20.94,12.49
2017,1,3,16,0,0.0,21.0,2.7,11.0,21.0,15.97,8.06
2017,1,3,16,15,0.0,15.0,2.7,10.5,15.0,11.39,3.96
2017,1,3,16,30,0.0,9.0,2.7,10.0,9.0,6.82,0.0
2017,1,3,16,45,0.0,4.5,2.75,10.0,4.5,3.4,0.0
2017,1,3,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,5.5,1.65,11.0,5.5,4.16,0.0
2017,1,4,8,0,0.0,11.0,1.6,11.0,11.0,8.34,1.08
2017,1,4,8,15,0.0,18.0,1.65,11.0,18.0,13.68,5.96
2017,1,4,8,30,0.0,25.0,1.7,11.0,25.0,19.03,10.75
2017,1,4,8,45,0.0,32.5,1.8,11.0,32.5,24.78,15.85
2017,1,4,9,0,0.0,40.0,1.9,11.0,40.0,30.54,20.93
2017,1,4,9,15,0.0,47.0,1.9,11.0,47.0,35.93,25.63
2017,1,4,9,30,0.0,54.0,1.9,11.0,54.0,41.33,30.3
2017,1,4,9,45,0.0,60.0,1.95,11.0,60.0,45.96,34.26
2017,1,4,10,0,0.0,66.0,2.0,11.0,66.0,50.61,38.2
2017,1,4,10,15,0.0,46.0,1.95,11.0,46.0,35.18,24.83
2017,1,4,10,30,0.0,26.0,1.9,11.0,26.0,19.83,11.54
2017,1,4,10,45,0.0,39.5,1.9,11.0,39.5,30.2,20.47
2017,1,4,11,0,0.0,53.0,1.9,11.0,53.0,40.59,29.38
2017,1,4,11,15,0.0,41.5,1.85,11.0,41.5,31.75,21.74
2017,1,4,11,30,0.0,30.0,1.8,11.0,30.0,22.92,14.13
2017,1,4,11,45,5.5,105.0,1.75,11.0,108.0,88.62,70.5
2017,1,4,12,0,11.0,180.0,1.7,11.0,186.0,168.37,137.35
2017,1,4,12,15,5.5,162.0,1.6,11.0,165.0,143.78,116.41
2017,1,4,12,30,0.0,144.0,1.5,11.0,144.0,120.05,96.38
2017,1,4,12,45,0.0,109.0,1.45,11.0,109.0,86.74,68.45
2017,1,4,13,0,0.0,74.0,1.4,11.0,74.0,56.83,43.16
2017,1,4,13,15,0.0,111.0,1.3,10.5,111.0,88.99,70.7
2017,1,4,13,30,0.0,148.0,1.2,10.0,148.0,126.02,102.14
2017,1,4,13,45,0.0,95.5,1.2,10.0,95.5,75.31,59.24
2017,1,4,14,0,0.0,43.0,1.2,10.0,43.0,32.88,22.91
2017,1,4,14,15,0.0,33.5,1.15,9.5,33.5,25.57,16.69
2017,1,4,14,30,0.0,24.0,1.1,9.0,24.0,18.29,10.39
2017,1,4,14,45,0.0,22.0,1.05,9.0,22.0,16.75,9.07
2017,1,4,15,0,0.0,20.0,1.0,9.0,20.0,15.22,7.74
2017,1,4,15,15,0.0,17.0,0.9,9.0,17.0,12.92,5.73
2017,1,4,15,30,0.0,14.0,0.8,9.0,14.0,10.63,3.7
2017,1,4,15,45,0.0,11.5,0.7,9.0,11.5,8.72,1.99
2017,1,4,16,0,0.0,9.0,0.6,9.0,9.0,6.82,0.27
2017,1,4,16,15,0.0,6.5,0.55,9.0,6.5,4.92,0.0
2017,1,4,16,30,0.0,4.0,0.5,9.0,4.0,3.02,0.0
2017,1,4,16,45,0.0,2.0,0.45,9.0,2.0,1.51,0.0
2017,1,4,17,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,5,7,45,202.0,14.5,1.3,5.5,34.0,129.2,31.04
2017,1,5,8,0,404.0,29.0,1.4,6.0,68.0,273.09,214.79
2017,1,5,8,15,494.5,36.0,1.45,6.0,108.5,354.07,293.5
2017,1,5,8,30,585.0,43.0,1.5,6.0,149.0,438.29,368.61
2017,1,5,8,45,647.5,47.0,1.55,6.5,191.0,514.43,433.63
2017,1,5,9,0,710.0,51.0,1.6,7.0,233.0,594.5,497.99
2017,1,5,9,15,746.0,54.5,1.6,7.0,272.0,657.55,546.64
2017,1,5,9,30,782.0,58.0,1.6,7.0,311.0,721.47,594.45
2017,1,5,9,45,810.0,59.5,1.65,7.5,346.5,776.6,633.68
2017,1,5,10,0,838.0,61.0,1.7,8.0,382.0,831.14,671.55
2017,1,5,10,15,855.5,63.0,1.7,8.0,411.0,866.16,695.21
2017,1,5,10,30,873.0,65.0,1.7,8.0,440.0,908.57,724.05
2017,1,5,10,45,886.5,65.5,1.7,8.0,463.5,943.04,746.86
2017,1,5,11,0,900.0,66.0,1.7,8.0,487.0,974.98,767.82
2017,1,5,11,15,908.0,67.0,1.7,8.0,502.5,999.4,783.54
2017,1,5,11,30,916.0,68.0,1.7,8.0,518.0,1020.69,797.22
2017,1,5,11,45,921.5,68.0,1.75,8.0,526.5,1034.81,806.93
2017,1,5,12,0,927.0,68.0,1.8,8.0,535.0,1045.49,814.55
2017,1,5,12,15,928.0,68.0,1.8,8.0,535.5,1048.07,816.08
2017,1,5,12,30,929.0,68.0,1.8,8.0,536.0,1047.08,815.47
2017,1,5,12,45,930.0,66.5,1.8,8.0,529.0,1040.45,811.26
2017,1,5,13,0,931.0,65.0,1.8,8.0,522.0,1030.26,804.85
2017,1,5,13,15,925.0,64.5,1.8,8.0,506.5,1011.0,792.4
2017,1,5,13,30,919.0,64.0,1.8,8.0,491.0,988.51,777.89
2017,1,5,13,45,908.0,63.0,1.8,8.0,468.5,957.48,757.46
2017,1,5,14,0,897.0,62.0,1.8,8.0,446.0,923.75,735.1
2017,1,5,14,15,881.0,60.5,1.75,8.0,416.5,882.37,706.46
2017,1,5,14,30,865.0,59.0,1.7,8.0,387.0,839.05,676.16
2017,1,5,14,45,843.0,56.5,1.7,8.0,352.0,787.73,640.02
2017,1,5,15,0,821.0,54.0,1.7,8.0,317.0,743.19,608.14
2017,1,5,15,15,787.0,51.0,1.6,7.5,277.5,679.82,561.1
2017,1,5,15,30,753.0,48.0,1.5,7.0,238.0,617.1,513.11
2017,1,5,15,45,697.5,44.0,1.4,6.5,195.0,539.97,451.17
2017,1,5,16,0,642.0,40.0,1.3,6.0,152.0,466.2,388.03
2017,1,5,16,15,553.0,33.0,1.25,5.5,110.5,374.47,307.69
2017,1,5,16,30,464.0,26.0,1.2,5.0,69.0,290.95,224.24
2017,1,5,16,45,232.0,13.0,1.2,4.5,34.5,135.83,0.0
2017,1,5,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,6,7,45,218.0,15.0,0.9,1.5,36.0,136.88,34.74
2017,1,6,8,0,436.0,30.0,0.8,2.0,72.0,289.68,230.0
2017,1,6,8,15,524.0,37.0,0.8,2.5,113.0,364.43,303.58
2017,1,6,8,30,612.0,44.0,0.8,3.0,154.0,454.84,382.46
2017,1,6,8,45,662.0,49.5,0.8,3.5,195.5,525.67,442.16
2017,1,6,9,0,712.0,55.0,0.8,4.0,237.0,599.4,500.5
2017,1,6,9,15,746.0,58.5,0.75,4.5,276.0,661.31,545.89
2017,1,6,9,30,780.0,62.0,0.7,5.0,315.0,723.84,589.81
2017,1,6,9,45,679.0,83.0,0.7,5.5,320.0,701.49,570.73
2017,1,6,10,0,578.0,104.0,0.7,6.0,325.0,663.25,540.84
2017,1,6,10,15,613.5,104.0,0.7,6.0,354.5,715.01,578.82
2017,1,6,10,30,649.0,104.0,0.7,6.0,384.0,766.34,614.51
2017,1,6,10,45,669.0,104.5,0.7,6.5,406.0,802.84,637.88
2017,1,6,11,0,689.0,105.0,0.7,7.0,428.0,837.62,659.91
2017,1,6,11,15,787.5,90.0,0.7,7.0,469.5,921.58,716.76
2017,1,6,11,30,886.0,75.0,0.7,7.0,511.0,999.88,767.56
2017,1,6,11,45,894.5,73.0,0.75,7.0,519.0,1014.18,776.44
2017,1,6,12,0,903.0,71.0,0.8,7.0,527.0,1025.18,784.41
2017,1,6,12,15,901.0,71.0,0.75,7.0,526.0,1024.76,782.66
2017,1,6,12,30,899.0,71.0,0.7,7.0,525.0,1020.88,778.97
2017,1,6,12,45,636.0,133.5,0.7,7.5,452.5,846.95,660.24
2017,1,6,13,0,373.0,196.0,0.7,8.0,380.0,617.09,494.43
2017,1,6,13,15,410.0,182.0,0.65,8.0,378.5,654.56,525.26
2017,1,6,13,30,447.0,168.0,0.6,8.0,377.0,666.39,534.3
2017,1,6,13,45,511.0,145.5,0.6,8.0,373.5,690.3,553.6
2017,1,6,14,0,575.0,123.0,0.6,8.0,370.0,717.92,574.12
2017,1,6,14,15,361.0,143.5,0.55,8.0,295.0,525.01,428.01
2017,1,6,14,30,147.0,164.0,0.5,8.0,220.0,315.49,261.42
2017,1,6,14,45,136.0,150.5,0.5,8.0,199.0,286.46,239.73
2017,1,6,15,0,125.0,137.0,0.5,8.0,178.0,258.2,216.72
2017,1,6,15,15,117.0,120.5,0.55,7.5,155.0,228.89,192.97
2017,1,6,15,30,109.0,104.0,0.6,7.0,132.0,200.21,169.07
2017,1,6,15,45,96.0,86.5,0.65,7.0,108.0,167.45,140.62
2017,1,6,16,0,83.0,69.0,0.7,7.0,84.0,135.78,112.47
2017,1,6,16,15,61.5,51.0,0.75,7.0,60.5,99.5,79.76
2017,1,6,16,30,40.0,33.0,0.8,7.0,37.0,64.5,46.86
2017,1,6,16,45,20.0,16.5,0.85,7.0,18.5,28.8,0.0
2017,1,6,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,9.0,3.3,11.5,9.0,6.83,0.0
2017,1,7,8,0,0.0,18.0,3.3,12.0,18.0,13.7,5.36
2017,1,7,8,15,0.0,29.5,3.25,12.0,29.5,22.52,13.36
2017,1,7,8,30,0.0,41.0,3.2,12.0,41.0,31.37,21.22
2017,1,7,8,45,0.0,53.0,3.2,12.0,53.0,41.66,30.28
2017,1,7,9,0,0.0,65.0,3.2,12.0,65.0,52.02,39.32
2017,1,7,9,15,0.0,76.5,3.05,12.0,76.5,61.93,47.89
2017,1,7,9,30,0.0,88.0,2.9,12.0,88.0,71.93,56.43
2017,1,7,9,45,0.0,98.5,2.8,12.5,98.5,81.02,64.0
2017,1,7,10,0,0.0,109.0,2.7,13.0,109.0,90.24,71.58
2017,1,7,10,15,0.0,105.0,2.55,13.0,105.0,85.2,67.17
2017,1,7,10,30,0.0,101.0,2.4,13.0,101.0,80.68,63.24
2017,1,7,10,45,7.0,137.0,2.25,13.0,140.5,121.83,98.07
2017,1,7,11,0,14.0,173.0,2.1,13.0,180.0,165.58,134.52
2017,1,7,11,15,7.5,166.5,2.0,13.0,170.5,151.36,122.19
2017,1,7,11,30,1.0,160.0,1.9,13.0,161.0,137.48,110.27
2017,1,7,11,45,0.5,103.5,1.85,13.0,104.0,82.11,64.03
2017,1,7,12,0,0.0,47.0,1.8,13.0,47.0,36.0,25.08
2017,1,7,12,15,0.0,28.0,1.75,13.0,28.0,21.4,12.66
2017,1,7,12,30,0.0,9.0,1.7,13.0,9.0,6.86,0.22
2017,1,7,12,45,0.0,11.5,1.7,13.0,11.5,8.77,1.87
2017,1,7,13,0,0.0,14.0,1.7,13.0,14.0,10.68,3.51
2017,1,7,13,15,0.0,16.0,1.6,13.0,16.0,12.2,4.83
2017,1,7,13,30,0.0,18.0,1.5,13.0,18.0,13.73,6.15
2017,1,7,13,45,0.0,12.0,1.45,13.0,12.0,9.14,2.21
2017,1,7,14,0,0.0,6.0,1.4,13.0,6.0,4.57,0.0
2017,1,7,14,15,0.0,23.5,1.25,12.5,23.5,17.92,9.84
2017,1,7,14,30,0.0,41.0,1.1,12.0,41.0,31.32,21.49
2017,1,7,14,45,0.0,37.5,1.0,12.0,37.5,28.63,19.19
2017,1,7,15,0,0.0,34.0,0.9,12.0,34.0,25.93,16.89
2017,1,7,15,15,0.0,29.5,0.8,11.5,29.5,22.48,13.95
2017,1,7,15,30,0.0,25.0,0.7,11.0,25.0,19.03,10.96
2017,1,7,15,45,0.0,20.5,0.6,11.0,20.5,15.58,7.92
2017,1,7,16,0,0.0,16.0,0.5,11.0,16.0,12.15,4.85
2017,1,7,16,15,0.0,11.5,0.55,11.0,11.5,8.72,1.77
2017,1,7,16,30,0.0,7.0,0.6,11.0,7.0,5.3,0.0
2017,1,7,16,45,0.0,3.5,0.65,11.0,3.5,2.64,0.0
2017,1,7,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,1.0,3.05,13.0,1.0,0.75,0.0
2017,1,8,8,0,0.0,2.0,3.1,13.0,2.0,1.51,0.0
2017,1,8,8,15,0.0,4.0,3.1,13.0,4.0,3.02,0.0
2017,1,8,8,30,0.0,6.0,3.1,13.0,6.0,4.54,0.0
2017,1,8,8,45,0.0,7.5,3.15,13.0,7.5,5.68,0.0
2017,1,8,9,0,0.0,9.0,3.2,13.0,9.0,6.83,0.25
2017,1,8,9,15,0.0,10.5,3.3,13.0,10.5,7.97,1.24
2017,1,8,9,30,0.0,12.0,3.4,13.0,12.0,9.12,2.23
2017,1,8,9,45,0.0,13.5,3.5,13.0,13.5,10.27,3.22
2017,1,8,10,0,0.0,15.0,3.6,13.0,15.0,11.42,4.2
2017,1,8,10,15,0.0,15.0,3.6,13.0,15.0,11.42,4.19
2017,1,8,10,30,0.0,15.0,3.6,13.0,15.0,11.43,4.18
2017,1,8,10,45,0.0,13.0,3.65,13.0,13.0,9.91,2.85
2017,1,8,11,0,0.0,11.0,3.7,13.0,11.0,8.38,1.54
2017,1,8,11,15,0.0,14.0,3.7,13.0,14.0,10.68,3.49
2017,1,8,11,30,0.0,17.0,3.7,13.0,17.0,12.97,5.45
2017,1,8,11,45,0.0,16.5,3.7,13.0,16.5,12.59,5.12
2017,1,8,12,0,0.0,16.0,3.7,13.0,16.0,12.21,4.79
2017,1,8,12,15,0.0,26.5,3.65,13.0,26.5,20.25,11.66
2017,1,8,12,30,0.0,37.0,3.6,13.0,37.0,28.31,18.53
2017,1,8,12,45,0.0,25.5,3.55,13.0,25.5,19.48,11.01
2017,1,8,13,0,0.0,14.0,3.5,13.0,14.0,10.68,3.49
2017,1,8,13,15,0.0,17.5,3.4,13.0,17.5,13.35,5.79
2017,1,8,13,30,0.0,21.0,3.3,13.0,21.0,16.02,8.09
2017,1,8,13,45,0.0,14.5,3.2,13.0,14.5,11.05,3.84
2017,1,8,14,0,0.0,8.0,3.1,13.0,8.0,6.09,0.0
2017,1,8,14,15,0.0,15.0,3.0,13.0,15.0,11.42,4.19
2017,1,8,14,30,0.0,22.0,2.9,13.0,22.0,16.76,8.81
2017,1,8,14,45,0.0,20.0,2.8,13.0,20.0,15.23,7.51
2017,1,8,15,0,0.0,18.0,2.7,13.0,18.0,13.69,6.2
2017,1,8,15,15,0.0,16.0,2.55,13.0,16.0,12.16,4.88
2017,1,8,15,30,0.0,14.0,2.4,13.0,14.0,10.63,3.55
2017,1,8,15,45,0.0,11.5,2.3,13.0,11.5,8.72,1.87
2017,1,8,16,0,0.0,9.0,2.2,13.0,9.0,6.82,0.18
2017,1,8,16,15,0.0,6.5,2.15,13.0,6.5,4.92,0.0
2017,1,8,16,30,0.0,4.0,2.1,13.0,4.0,3.02,0.0
2017,1,8,16,45,0.0,2.0,2.1,13.0,2.0,1.51,0.0
2017,1,8,17,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,9,7,45,11.0,17.0,1.25,10.5,18.0,19.97,0.79
2017,1,9,8,0,22.0,34.0,1.3,11.0,36.0,47.02,32.55
2017,1,9,8,15,40.5,52.0,1.25,11.0,58.5,78.08,60.84
2017,1,9,8,30,59.0,70.0,1.2,11.0,81.0,110.17,89.48
2017,1,9,8,45,70.0,87.5,1.2,11.0,103.5,138.08,114.19
2017,1,9,9,0,81.0,105.0,1.2,11.0,126.0,180.62,150.69
2017,1,9,9,15,87.5,122.0,1.2,11.0,148.0,192.73,161.22
2017,1,9,9,30,94.0,139.0,1.2,11.0,170.0,219.13,183.34
2017,1,9,9,45,105.5,152.5,1.2,11.0,191.0,262.66,219.15
2017,1,9,10,0,117.0,166.0,1.2,11.0,212.0,291.03,242.1
2017,1,9,10,15,150.0,178.5,1.2,11.0,241.5,338.05,280.5
2017,1,9,10,30,183.0,191.0,1.2,11.0,271.0,386.89,319.57
2017,1,9,10,45,124.5,197.0,1.25,11.0,253.0,341.81,281.36
2017,1,9,11,0,66.0,203.0,1.3,11.0,235.0,272.12,223.54
2017,1,9,11,15,37.0,188.0,1.3,11.0,206.0,223.94,183.48
2017,1,9,11,30,8.0,173.0,1.3,11.0,177.0,157.72,127.85
2017,1,9,11,45,23.0,191.5,1.3,11.0,203.0,192.19,157.11
2017,1,9,12,0,38.0,210.0,1.3,11.0,229.0,251.13,205.54
2017,1,9,12,15,24.0,195.5,1.3,11.0,207.5,197.2,160.83
2017,1,9,12,30,10.0,181.0,1.3,11.0,186.0,167.44,135.92
2017,1,9,12,45,5.0,158.5,1.35,11.0,161.0,139.24,112.49
2017,1,9,13,0,0.0,136.0,1.4,11.0,136.0,112.12,89.74
2017,1,9,13,15,0.0,107.5,1.4,11.0,107.5,85.46,67.42
2017,1,9,13,30,0.0,79.0,1.4,11.0,79.0,60.7,46.51
2017,1,9,13,45,0.0,88.0,1.45,11.0,88.0,68.34,53.12
2017,1,9,14,0,0.0,97.0,1.5,11.0,97.0,76.81,60.42
2017,1,9,14,15,0.0,81.0,1.45,11.0,81.0,62.68,48.44
2017,1,9,14,30,0.0,65.0,1.4,11.0,65.0,49.83,37.5
2017,1,9,14,45,0.0,59.0,1.4,11.0,59.0,45.19,33.58
2017,1,9,15,0,0.0,53.0,1.4,11.0,53.0,40.56,29.62
2017,1,9,15,15,0.0,46.0,1.4,11.0,46.0,35.16,24.97
2017,1,9,15,30,0.0,39.0,1.4,11.0,39.0,29.77,20.28
2017,1,9,15,45,0.0,32.0,1.4,11.0,32.0,24.4,15.55
2017,1,9,16,0,0.0,25.0,1.4,11.0,25.0,19.03,10.78
2017,1,9,16,15,0.0,18.0,1.35,10.5,18.0,13.68,6.02
2017,1,9,16,30,0.0,11.0,1.3,10.0,11.0,8.34,1.21
2017,1,9,16,45,0.0,5.5,1.3,10.0,5.5,4.16,0.0
2017,1,9,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,11.0,1.85,11.0,11.0,8.36,0.0
2017,1,10,8,0,0.0,22.0,1.9,11.0,22.0,16.78,7.96
2017,1,10,8,15,0.0,35.5,1.9,11.0,35.5,27.68,17.83
2017,1,10,8,30,0.0,49.0,1.9,11.0,49.0,39.61,28.42
2017,1,10,8,45,0.0,63.0,1.9,11.0,63.0,51.99,39.34
2017,1,10,9,0,0.0,77.0,1.9,11.0,77.0,64.39,50.16
2017,1,10,9,15,0.0,90.0,1.95,11.0,90.0,75.77,59.98
2017,1,10,9,30,0.0,103.0,2.0,11.0,103.0,87.27,69.78
2017,1,10,9,45,0.0,114.0,2.05,11.5,114.0,96.78,77.63
2017,1,10,10,0,0.0,125.0,2.1,12.0,125.0,106.46,85.54
2017,1,10,10,15,0.0,110.0,2.1,12.0,110.0,89.86,71.33
2017,1,10,10,30,0.0,95.0,2.1,12.0,95.0,74.98,58.61
2017,1,10,10,45,0.0,94.5,2.15,12.0,94.5,74.16,57.84
2017,1,10,11,0,0.0,94.0,2.2,12.0,94.0,73.46,57.16
2017,1,10,11,15,0.0,94.5,2.2,12.0,94.5,73.72,57.32
2017,1,10,11,30,0.0,95.0,2.2,12.0,95.0,74.04,57.53
2017,1,10,11,45,0.0,127.5,2.2,12.0,127.5,103.65,82.45
2017,1,10,12,0,0.0,160.0,2.2,12.0,160.0,135.34,108.84
2017,1,10,12,15,0.0,85.0,2.2,12.0,85.0,65.38,50.08
2017,1,10,12,30,0.0,10.0,2.2,12.0,10.0,7.63,0.89
2017,1,10,12,45,0.0,10.0,2.2,12.0,10.0,7.63,0.9
2017,1,10,13,0,0.0,10.0,2.2,12.0,10.0,7.63,0.9
2017,1,10,13,15,0.0,32.0,2.2,12.0,32.0,24.46,15.38
2017,1,10,13,30,0.0,54.0,2.2,12.0,54.0,41.37,29.88
2017,1,10,13,45,0.0,58.5,2.25,12.0,58.5,44.83,32.88
2017,1,10,14,0,0.0,63.0,2.3,12.0,63.0,48.3,35.9
2017,1,10,14,15,0.0,35.0,2.35,12.0,35.0,26.73,17.43
2017,1,10,14,30,0.0,7.0,2.4,12.0,7.0,5.32,0.0
2017,1,10,14,45,0.0,6.0,2.45,12.0,6.0,4.56,0.0
2017,1,10,15,0,0.0,5.0,2.5,12.0,5.0,3.8,0.0
2017,1,10,15,15,0.0,4.5,2.55,12.0,4.5,3.41,0.0
2017,1,10,15,30,0.0,4.0,2.6,12.0,4.0,3.03,0.0
2017,1,10,15,45,0.0,3.0,2.7,12.0,3.0,2.27,0.0
2017,1,10,16,0,0.0,2.0,2.8,12.0,2.0,1.51,0.0
2017,1,10,16,15,0.0,1.5,2.85,12.0,1.5,1.13,0.0
2017,1,10,16,30,0.0,1.0,2.9,12.0,1.0,0.75,0.0
2017,1,10,16,45,0.0,0.5,2.95,12.0,0.5,0.38,0.0
2017,1,10,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,7,45,183.0,16.5,1.4,9.0,35.0,121.11,38.57
2017,1,11,8,0,366.0,33.0,1.4,9.0,70.0,252.41,197.39
2017,1,11,8,15,461.0,41.0,1.45,9.0,110.5,335.13,275.18
2017,1,11,8,30,556.0,49.0,1.5,9.0,151.0,427.01,355.31
2017,1,11,8,45,611.5,54.5,1.55,9.5,192.5,498.42,415.75
2017,1,11,9,0,667.0,60.0,1.6,10.0,234.0,573.63,476.74
2017,1,11,9,15,704.5,64.0,1.6,10.0,273.5,631.43,521.07
2017,1,11,9,30,742.0,68.0,1.6,10.0,313.0,696.08,569.24
2017,1,11,9,45,771.5,69.5,1.65,10.0,348.5,751.84,609.83
2017,1,11,10,0,801.0,71.0,1.7,10.0,384.0,807.13,649.3
2017,1,11,10,15,400.5,91.5,1.7,10.0,248.0,493.47,410.09
2017,1,11,10,30,0.0,112.0,1.7,10.0,112.0,90.89,72.0
2017,1,11,10,45,1.5,135.5,1.75,10.0,136.0,114.61,92.7
2017,1,11,11,0,3.0,159.0,1.8,10.0,160.0,139.21,113.3
2017,1,11,11,15,157.0,186.0,1.75,10.0,264.5,361.35,301.51
2017,1,11,11,30,311.0,213.0,1.7,10.0,369.0,574.99,470.42
2017,1,11,11,45,266.5,223.0,1.7,10.0,358.0,545.6,444.49
2017,1,11,12,0,222.0,233.0,1.7,10.0,347.0,490.51,401.14
2017,1,11,12,15,403.0,193.5,1.6,10.0,401.0,674.64,545.41
2017,1,11,12,30,584.0,154.0,1.5,10.0,455.0,811.53,645.44
2017,1,11,12,45,408.5,189.5,1.45,10.0,399.0,672.44,539.65
2017,1,11,13,0,233.0,225.0,1.4,10.0,343.0,489.0,398.3
2017,1,11,13,15,337.0,200.5,1.3,9.5,365.0,581.75,474.08
2017,1,11,13,30,441.0,176.0,1.2,9.0,387.0,670.49,542.4
2017,1,11,13,45,352.0,182.0,1.2,9.0,346.0,560.76,458.06
2017,1,11,14,0,263.0,188.0,1.2,9.0,305.0,477.93,393.48
2017,1,11,14,15,278.0,173.5,1.15,9.0,290.0,466.52,386.14
2017,1,11,14,30,293.0,159.0,1.1,9.0,275.0,453.44,376.73
2017,1,11,14,45,284.0,147.0,1.1,9.0,251.0,421.8,352.13
2017,1,11,15,0,275.0,135.0,1.1,9.0,227.0,390.18,327.22
2017,1,11,15,15,264.5,119.5,1.0,8.5,200.0,352.97,297.45
2017,1,11,15,30,254.0,104.0,0.9,8.0,173.0,316.13,267.21
2017,1,11,15,45,234.5,88.5,0.8,8.0,143.5,273.8,230.96
2017,1,11,16,0,215.0,73.0,0.7,8.0,114.0,233.01,195.07
2017,1,11,16,15,185.0,56.0,0.7,7.5,85.0,185.67,153.17
2017,1,11,16,30,155.0,39.0,0.7,7.0,56.0,140.9,111.56
2017,1,11,16,45,77.5,24.5,0.75,7.0,33.0,75.53,40.01
2017,1,11,17,0,0.0,10.0,0.8,7.0,10.0,7.87,0.0
2017,1,11,17,15,0.0,5.0,0.8,7.0,5.0,0.0,0.0
2017,1,11,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
