Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,7,45,150.5,18.0,1.65,6.0,33.5,108.14,37.19
2017,1,12,8,0,301.0,36.0,1.7,6.0,67.0,221.05,175.2
2017,1,12,8,15,392.5,46.0,1.7,6.0,106.5,300.8,250.55
2017,1,12,8,30,484.0,56.0,1.7,6.0,146.0,389.46,329.04
2017,1,12,8,45,548.0,62.5,1.7,6.0,187.5,464.74,394.23
2017,1,12,9,0,612.0,69.0,1.7,6.0,229.0,544.57,460.81
2017,1,12,9,15,396.5,103.0,1.65,6.0,213.0,445.3,378.61
2017,1,12,9,30,181.0,137.0,1.6,6.0,197.0,299.51,255.63
2017,1,12,9,45,146.5,152.5,1.55,6.0,205.0,295.03,251.44
2017,1,12,10,0,112.0,168.0,1.5,6.0,213.0,287.85,243.98
2017,1,12,10,15,63.5,165.5,1.5,6.0,191.5,222.96,188.18
2017,1,12,10,30,15.0,163.0,1.5,6.0,170.0,156.99,130.61
2017,1,12,10,45,38.0,184.0,1.5,6.5,202.0,220.63,184.8
2017,1,12,11,0,61.0,205.0,1.5,7.0,234.0,268.46,224.41
2017,1,12,11,15,59.5,212.5,1.45,7.0,242.0,275.92,229.89
2017,1,12,11,30,58.0,220.0,1.4,7.0,250.0,283.49,235.67
2017,1,12,11,45,30.0,193.0,1.4,7.0,209.0,221.04,183.17
2017,1,12,12,0,2.0,166.0,1.4,7.0,168.0,143.13,117.06
2017,1,12,12,15,2.0,166.5,1.4,7.0,168.0,143.54,117.61
2017,1,12,12,30,2.0,167.0,1.4,7.0,168.0,144.1,118.09
2017,1,12,12,45,69.5,199.5,1.4,7.0,234.5,268.91,225.0
2017,1,12,13,0,137.0,232.0,1.4,7.0,301.0,401.3,333.4
2017,1,12,13,15,73.5,202.0,1.35,7.0,239.0,276.23,229.96
2017,1,12,13,30,10.0,172.0,1.3,7.0,177.0,159.25,131.12
2017,1,12,13,45,34.0,180.0,1.3,7.0,195.5,211.47,176.46
2017,1,12,14,0,58.0,188.0,1.3,7.0,214.0,245.36,205.55
2017,1,12,14,15,232.0,165.5,1.25,7.0,259.5,414.64,349.11
2017,1,12,14,30,406.0,143.0,1.2,7.0,305.0,552.17,460.16
2017,1,12,14,45,394.5,132.5,1.2,7.0,279.0,515.34,430.41
2017,1,12,15,0,383.0,122.0,1.2,7.0,253.0,478.14,401.54
2017,1,12,15,15,370.0,109.0,1.1,7.0,223.0,436.73,368.11
2017,1,12,15,30,357.0,96.0,1.0,7.0,193.0,395.47,334.0
2017,1,12,15,45,326.0,83.0,0.95,7.0,160.5,342.58,289.37
2017,1,12,16,0,295.0,70.0,0.9,7.0,128.0,292.08,245.45
2017,1,12,16,15,257.0,54.5,0.95,6.5,96.0,237.19,197.1
2017,1,12,16,30,219.0,39.0,1.0,6.0,64.0,185.96,149.4
2017,1,12,16,45,109.5,25.5,1.05,6.0,38.0,102.25,60.7
2017,1,12,17,0,0.0,12.0,1.1,6.0,12.0,9.44,0.0
2017,1,12,17,15,0.0,6.0,1.1,6.0,6.0,0.0,0.0
2017,1,12,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,13,7,45,236.5,14.5,1.0,4.5,38.5,139.35,53.44
2017,1,13,8,0,473.0,29.0,1.0,5.0,77.0,294.01,233.24
2017,1,13,8,15,558.0,35.5,1.0,5.0,119.5,375.49,310.76
2017,1,13,8,30,643.0,42.0,1.0,5.0,162.0,464.47,388.66
2017,1,13,8,45,698.5,46.0,1.05,5.5,205.5,538.41,451.07
2017,1,13,9,0,754.0,50.0,1.1,6.0,249.0,615.78,512.5
2017,1,13,9,15,787.0,53.0,1.1,6.5,289.0,678.15,558.56
2017,1,13,9,30,820.0,56.0,1.1,7.0,329.0,741.11,603.41
2017,1,13,9,45,846.5,57.0,1.15,7.5,365.0,787.73,635.5
2017,1,13,10,0,873.0,58.0,1.2,8.0,401.0,841.44,672.09
2017,1,13,10,15,888.0,59.5,1.2,8.0,431.0,884.6,700.83
2017,1,13,10,30,903.0,61.0,1.2,8.0,461.0,925.75,727.85
2017,1,13,10,45,913.5,62.0,1.2,8.5,484.0,959.64,748.23
2017,1,13,11,0,924.0,63.0,1.2,9.0,507.0,990.77,766.6
2017,1,13,11,15,930.5,63.5,1.2,9.0,523.0,1014.31,781.17
2017,1,13,11,30,937.0,64.0,1.2,9.0,539.0,1034.59,793.7
2017,1,13,11,45,940.0,64.0,1.25,9.5,547.5,1047.23,800.87
2017,1,13,12,0,943.0,64.0,1.3,10.0,556.0,1056.31,805.93
2017,1,13,12,15,943.5,64.0,1.3,10.0,556.5,1059.22,807.59
2017,1,13,12,30,944.0,64.0,1.3,10.0,557.0,1058.45,807.1
2017,1,13,12,45,941.5,64.0,1.3,10.0,549.5,1050.99,802.42
2017,1,13,13,0,939.0,64.0,1.3,10.0,542.0,1039.92,795.62
2017,1,13,13,15,933.5,63.0,1.3,10.0,527.5,1020.98,783.76
2017,1,13,13,30,928.0,62.0,1.3,10.0,513.0,998.69,769.83
2017,1,13,13,45,918.5,61.0,1.3,10.0,491.0,969.37,751.2
2017,1,13,14,0,909.0,60.0,1.3,10.0,469.0,937.18,730.61
2017,1,13,14,15,895.0,58.5,1.25,10.0,440.0,897.57,703.94
2017,1,13,14,30,881.0,57.0,1.2,10.0,411.0,855.77,675.56
2017,1,13,14,45,860.5,55.0,1.2,10.0,376.5,805.94,641.76
2017,1,13,15,0,840.0,53.0,1.2,10.0,342.0,754.96,606.44
2017,1,13,15,15,810.0,50.5,1.15,9.5,302.5,695.28,564.16
2017,1,13,15,30,780.0,48.0,1.1,9.0,263.0,642.39,525.62
2017,1,13,15,45,733.5,44.5,1.05,8.5,220.5,570.41,470.53
2017,1,13,16,0,687.0,41.0,1.0,8.0,178.0,500.93,413.19
2017,1,13,16,15,611.5,35.0,1.0,7.5,134.5,415.0,340.32
2017,1,13,16,30,536.0,29.0,1.0,7.0,91.0,335.65,268.35
2017,1,13,16,45,393.0,20.5,1.05,7.0,55.0,226.21,145.83
2017,1,13,17,0,250.0,12.0,1.1,7.0,19.0,111.46,0.0
2017,1,13,17,15,125.0,6.0,1.1,6.5,9.5,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,7,45,227.0,15.0,1.05,5.5,38.5,137.83,56.41
2017,1,14,8,0,454.0,30.0,0.9,6.0,77.0,284.25,225.02
2017,1,14,8,15,541.0,37.0,0.85,6.0,119.0,366.44,302.0
2017,1,14,8,30,628.0,44.0,0.8,6.0,161.0,456.36,379.73
2017,1,14,8,45,681.0,48.5,0.8,6.5,204.5,528.72,439.92
2017,1,14,9,0,734.0,53.0,0.8,7.0,248.0,604.28,499.13
2017,1,14,9,15,768.0,56.0,0.75,7.5,288.0,666.73,544.1
2017,1,14,9,30,802.0,59.0,0.7,8.0,328.0,729.84,587.69
2017,1,14,9,45,825.0,61.5,0.7,8.5,363.5,783.56,623.61
2017,1,14,10,0,848.0,64.0,0.7,9.0,399.0,836.38,657.95
2017,1,14,10,15,864.0,66.0,0.75,9.5,429.0,881.07,686.75
2017,1,14,10,30,880.0,68.0,0.8,10.0,459.0,913.45,706.82
2017,1,14,10,45,890.5,69.0,0.85,10.5,482.5,946.86,727.59
2017,1,14,11,0,901.0,70.0,0.9,11.0,506.0,977.58,746.38
2017,1,14,11,15,908.0,71.0,0.9,11.0,522.0,1001.98,761.26
2017,1,14,11,30,915.0,72.0,0.9,11.0,538.0,1023.19,774.17
2017,1,14,11,45,918.5,72.5,0.9,11.5,546.5,1036.89,780.87
2017,1,14,12,0,922.0,73.0,0.9,12.0,555.0,1047.11,785.55
2017,1,14,12,15,922.0,73.0,0.9,12.0,555.5,1049.54,786.82
2017,1,14,12,30,922.0,73.0,0.9,12.0,556.0,1048.38,786.09
2017,1,14,12,45,921.5,72.0,0.9,12.0,549.5,1041.79,782.08
2017,1,14,13,0,921.0,71.0,0.9,12.0,543.0,1031.65,776.02
2017,1,14,13,15,914.5,70.0,0.9,11.5,528.0,1012.03,765.36
2017,1,14,13,30,908.0,69.0,0.9,11.0,513.0,989.17,752.72
2017,1,14,13,45,897.5,68.0,0.95,11.0,491.0,959.37,735.14
2017,1,14,14,0,887.0,67.0,1.0,11.0,469.0,926.8,715.58
2017,1,14,14,15,872.5,65.5,1.0,11.0,440.5,887.39,690.18
2017,1,14,14,30,858.0,64.0,1.0,11.0,412.0,855.23,669.59
2017,1,14,14,45,836.0,62.0,1.0,11.0,377.0,804.24,635.25
2017,1,14,15,0,814.0,60.0,1.0,11.0,342.0,752.13,599.56
2017,1,14,15,15,782.5,56.5,0.95,10.5,302.5,690.13,556.0
2017,1,14,15,30,751.0,53.0,0.9,10.0,263.0,628.51,511.33
2017,1,14,15,45,703.0,49.0,0.9,9.5,220.5,555.97,456.5
2017,1,14,16,0,655.0,45.0,0.9,9.0,178.0,486.03,399.67
2017,1,14,16,15,577.0,38.5,0.95,8.5,135.0,399.4,327.03
2017,1,14,16,30,499.0,32.0,1.0,8.0,92.0,319.44,255.71
2017,1,14,16,45,355.5,22.5,1.05,7.5,55.5,211.54,142.24
2017,1,14,17,0,212.0,13.0,1.1,7.0,19.0,96.87,0.0
2017,1,14,17,15,106.0,6.5,1.1,6.5,9.5,0.0,0.0
2017,1,14,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,7,45,206.5,16.0,0.95,3.5,37.5,129.95,57.18
2017,1,15,8,0,413.0,32.0,1.0,4.0,75.0,271.86,217.4
2017,1,15,8,15,501.5,40.0,0.95,4.0,117.0,352.77,293.46
2017,1,15,8,30,590.0,48.0,0.9,4.0,159.0,442.36,371.65
2017,1,15,8,45,646.5,52.5,0.9,4.5,202.0,509.4,428.51
2017,1,15,9,0,703.0,57.0,0.9,5.0,245.0,586.09,489.9
2017,1,15,9,15,738.5,61.0,0.85,5.5,285.5,649.73,536.61
2017,1,15,9,30,774.0,65.0,0.8,6.0,326.0,714.25,582.05
2017,1,15,9,45,810.5,64.5,0.8,6.5,363.5,774.57,623.39
2017,1,15,10,0,847.0,64.0,0.8,7.0,401.0,834.73,663.36
2017,1,15,10,15,863.0,66.0,0.8,7.0,431.0,879.48,692.71
2017,1,15,10,30,879.0,68.0,0.8,7.0,461.0,911.93,713.33
2017,1,15,10,45,891.5,69.0,0.8,7.5,484.5,947.3,734.64
2017,1,15,11,0,904.0,70.0,0.8,8.0,508.0,980.08,753.88
2017,1,15,11,15,911.0,70.5,0.75,8.0,524.5,1003.96,767.28
2017,1,15,11,30,918.0,71.0,0.7,8.0,541.0,1024.65,778.66
2017,1,15,11,45,922.5,71.0,0.65,8.5,550.0,1038.82,784.41
2017,1,15,12,0,927.0,71.0,0.6,9.0,559.0,1049.5,788.08
2017,1,15,12,15,927.0,71.0,0.55,9.0,559.5,1052.03,788.08
2017,1,15,12,30,927.0,71.0,0.5,9.0,560.0,1050.95,786.08
2017,1,15,12,45,926.0,70.0,0.45,9.5,553.0,1043.9,779.1
2017,1,15,13,0,925.0,69.0,0.4,10.0,546.0,1033.28,770.14
2017,1,15,13,15,918.5,68.0,0.4,10.0,531.0,1013.67,758.3
2017,1,15,13,30,912.0,67.0,0.4,10.0,516.0,990.78,744.57
2017,1,15,13,45,902.0,66.0,0.45,10.0,494.0,961.42,727.84
2017,1,15,14,0,892.0,65.0,0.5,10.0,472.0,929.25,709.17
2017,1,15,14,15,878.0,63.5,0.55,10.0,443.5,890.17,685.59
2017,1,15,14,30,864.0,62.0,0.6,10.0,415.0,848.96,660.18
2017,1,15,14,45,843.0,60.0,0.65,10.0,380.0,808.04,634.38
2017,1,15,15,0,822.0,58.0,0.7,10.0,345.0,756.54,600.3
2017,1,15,15,15,792.5,55.0,0.7,9.5,306.0,696.41,559.2
2017,1,15,15,30,763.0,52.0,0.7,9.0,267.0,636.46,516.74
2017,1,15,15,45,717.5,48.0,0.75,8.5,224.5,565.08,463.85
2017,1,15,16,0,672.0,44.0,0.8,8.0,182.0,496.1,408.45
2017,1,15,16,15,597.5,38.0,0.85,7.5,139.0,411.16,337.35
2017,1,15,16,30,523.0,32.0,0.9,7.0,96.0,332.49,267.31
2017,1,15,16,45,387.0,23.0,0.95,6.5,59.0,228.03,159.23
2017,1,15,17,0,251.0,14.0,1.0,6.0,22.0,113.74,0.0
2017,1,15,17,15,125.5,7.0,0.95,6.0,11.0,5.51,0.0
2017,1,15,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,7,45,240.0,15.0,1.3,2.5,40.0,140.68,66.65
2017,1,16,8,0,480.0,30.0,1.4,3.0,80.0,295.66,238.17
2017,1,16,8,15,564.0,36.5,1.4,3.5,123.0,376.83,315.05
2017,1,16,8,30,648.0,43.0,1.4,4.0,166.0,465.39,392.87
2017,1,16,8,45,702.0,47.0,1.4,4.5,210.0,538.65,455.15
2017,1,16,9,0,756.0,51.0,1.4,5.0,254.0,615.2,516.44
2017,1,16,9,15,788.5,54.0,1.35,5.5,294.5,677.48,562.53
2017,1,16,9,30,821.0,57.0,1.3,6.0,335.0,740.31,607.22
2017,1,16,9,45,844.0,59.0,1.3,6.5,371.0,794.19,644.27
2017,1,16,10,0,867.0,61.0,1.3,7.0,407.0,838.0,673.11
2017,1,16,10,15,882.0,62.5,1.25,7.0,437.0,881.26,701.51
2017,1,16,10,30,897.0,64.0,1.2,7.0,467.0,922.51,727.92
2017,1,16,10,45,905.0,65.5,1.2,7.5,490.0,954.86,747.31
2017,1,16,11,0,913.0,67.0,1.2,8.0,513.0,984.36,764.68
2017,1,16,11,15,919.0,68.0,1.15,8.5,529.0,1008.19,777.15
2017,1,16,11,30,925.0,69.0,1.1,9.0,545.0,1028.76,787.43
2017,1,16,11,45,926.5,70.0,1.1,9.5,553.0,1041.41,793.55
2017,1,16,12,0,928.0,71.0,1.1,10.0,561.0,1050.49,797.57
2017,1,16,12,15,927.5,71.0,1.1,10.0,561.5,1052.6,798.68
2017,1,16,12,30,927.0,71.0,1.1,10.0,562.0,1051.09,797.7
2017,1,16,12,45,919.5,72.0,1.1,10.0,554.0,1040.19,790.79
2017,1,16,13,0,912.0,73.0,1.1,10.0,546.0,1025.83,781.88
2017,1,16,13,15,905.5,72.5,1.05,10.0,531.5,1007.12,769.24
2017,1,16,13,30,899.0,72.0,1.0,10.0,517.0,985.18,754.62
2017,1,16,13,45,889.0,70.5,1.0,10.0,495.0,955.46,735.89
2017,1,16,14,0,879.0,69.0,1.0,10.0,473.0,922.97,715.29
2017,1,16,14,15,864.0,67.5,0.95,10.0,444.5,883.38,688.76
2017,1,16,14,30,849.0,66.0,0.9,10.0,416.0,851.1,667.2
2017,1,16,14,45,829.0,63.5,0.85,10.0,381.5,801.43,633.02
2017,1,16,15,0,809.0,61.0,0.8,10.0,347.0,750.53,597.56
2017,1,16,15,15,778.0,57.5,0.75,9.5,307.5,689.07,554.57
2017,1,16,15,30,747.0,54.0,0.7,9.0,268.0,627.96,510.51
2017,1,16,15,45,704.5,49.5,0.7,8.5,226.0,558.63,458.55
2017,1,16,16,0,662.0,45.0,0.7,8.0,184.0,491.47,404.33
2017,1,16,16,15,587.5,39.0,0.75,7.5,140.5,406.92,333.86
2017,1,16,16,30,513.0,33.0,0.8,7.0,97.0,328.61,264.69
2017,1,16,16,45,384.5,23.5,0.9,6.5,60.5,228.7,164.09
2017,1,16,17,0,256.0,14.0,1.0,6.0,24.0,115.92,0.0
2017,1,16,17,15,128.0,7.0,1.0,6.0,12.0,5.51,0.0
2017,1,16,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,17,7,45,83.0,19.0,0.6,4.5,28.0,75.34,35.32
2017,1,17,8,0,166.0,38.0,0.6,5.0,56.0,152.87,121.58
2017,1,17,8,15,197.5,55.0,0.5,5.0,86.0,186.42,154.92
2017,1,17,8,30,229.0,72.0,0.4,5.0,116.0,234.71,198.26
2017,1,17,8,45,251.0,87.5,0.3,5.5,146.5,277.55,235.07
2017,1,17,9,0,273.0,103.0,0.2,6.0,177.0,322.2,271.85
2017,1,17,9,15,292.0,115.5,0.3,6.5,205.5,362.27,304.69
2017,1,17,9,30,311.0,128.0,0.4,7.0,234.0,403.5,337.68
2017,1,17,9,45,261.5,149.0,0.5,7.5,244.5,400.19,333.22
2017,1,17,10,0,212.0,170.0,0.6,8.0,255.0,373.37,310.56
2017,1,17,10,15,305.5,169.5,0.55,8.0,302.0,480.88,396.29
2017,1,17,10,30,399.0,169.0,0.5,8.0,349.0,596.23,482.91
2017,1,17,10,45,483.5,158.0,0.5,8.5,387.5,674.85,539.5
2017,1,17,11,0,568.0,147.0,0.5,9.0,426.0,754.9,594.62
2017,1,17,11,15,601.0,142.5,0.4,9.0,446.0,803.5,624.96
2017,1,17,11,30,634.0,138.0,0.3,9.0,466.0,841.54,647.86
2017,1,17,11,45,589.0,155.0,0.25,9.5,463.5,821.74,631.2
2017,1,17,12,0,544.0,172.0,0.2,10.0,461.0,790.98,608.24
2017,1,17,12,15,701.5,134.0,0.25,10.0,507.5,920.33,696.78
2017,1,17,12,30,859.0,96.0,0.3,10.0,554.0,1026.61,764.74
2017,1,17,12,45,870.0,90.5,0.35,10.0,550.0,1026.63,764.18
2017,1,17,13,0,881.0,85.0,0.4,10.0,546.0,1022.84,763.4
2017,1,17,13,15,875.0,84.5,0.4,10.0,531.0,1004.75,752.37
2017,1,17,13,30,869.0,84.0,0.4,10.0,516.0,983.41,739.57
2017,1,17,13,45,858.0,82.5,0.4,10.0,494.5,952.88,720.82
2017,1,17,14,0,847.0,81.0,0.4,10.0,473.0,919.62,700.31
2017,1,17,14,15,704.5,100.5,0.4,10.0,413.0,796.47,618.13
2017,1,17,14,30,562.0,120.0,0.4,10.0,353.0,670.05,531.47
2017,1,17,14,45,476.0,122.5,0.45,10.0,309.0,572.4,462.34
2017,1,17,15,0,390.0,125.0,0.5,10.0,265.0,487.66,398.76
2017,1,17,15,15,364.0,116.0,0.6,9.5,234.5,440.66,364.46
2017,1,17,15,30,338.0,107.0,0.7,9.0,204.0,394.92,329.27
2017,1,17,15,45,310.5,93.0,0.8,9.0,171.5,344.0,287.93
2017,1,17,16,0,283.0,79.0,0.9,9.0,139.0,295.12,246.7
2017,1,17,16,15,246.0,63.0,0.95,8.5,106.5,240.75,199.63
2017,1,17,16,30,209.0,47.0,1.0,8.0,74.0,190.0,153.89
2017,1,17,16,45,104.5,32.5,1.05,8.0,46.0,102.94,73.6
2017,1,17,17,0,0.0,18.0,1.1,8.0,18.0,15.84,0.0
2017,1,17,17,15,0.0,9.0,1.1,8.0,9.0,7.08,0.0
2017,1,17,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,0.5,1.4,8.5,0.5,0.38,0.0
2017,1,18,8,0,0.0,1.0,1.4,9.0,1.0,0.75,0.0
2017,1,18,8,15,0.0,1.5,1.4,9.0,1.5,1.13,0.0
2017,1,18,8,30,0.0,2.0,1.4,9.0,2.0,1.51,0.0
2017,1,18,8,45,0.0,3.0,1.45,9.5,3.0,2.27,0.0
2017,1,18,9,0,0.0,4.0,1.5,10.0,4.0,3.03,0.0
2017,1,18,9,15,0.0,4.5,1.6,10.0,4.5,3.41,0.0
2017,1,18,9,30,0.0,5.0,1.7,10.0,5.0,3.8,0.0
2017,1,18,9,45,0.0,25.5,1.8,10.0,25.5,19.43,11.33
2017,1,18,10,0,0.0,46.0,1.9,10.0,46.0,35.17,24.97
2017,1,18,10,15,0.0,36.0,1.95,10.0,36.0,27.5,18.26
2017,1,18,10,30,0.0,26.0,2.0,10.0,26.0,19.84,11.58
2017,1,18,10,45,0.0,46.0,2.05,10.0,46.0,35.21,24.84
2017,1,18,11,0,0.0,66.0,2.1,10.0,66.0,50.64,38.06
2017,1,18,11,15,0.0,55.5,2.15,10.0,55.5,42.55,31.05
2017,1,18,11,30,0.0,45.0,2.2,10.0,45.0,34.46,24.08
2017,1,18,11,45,0.0,47.0,2.25,10.0,47.0,36.01,25.39
2017,1,18,12,0,0.0,49.0,2.3,10.0,49.0,37.55,26.7
2017,1,18,12,15,0.0,52.0,2.35,10.0,52.0,39.87,28.68
2017,1,18,12,30,0.0,55.0,2.4,10.0,55.0,42.18,30.66
2017,1,18,12,45,0.0,39.0,2.45,10.5,39.0,29.86,20.05
2017,1,18,13,0,0.0,23.0,2.5,11.0,23.0,17.58,9.47
2017,1,18,13,15,0.0,31.0,2.6,10.5,31.0,23.7,14.79
2017,1,18,13,30,0.0,39.0,2.7,10.0,39.0,29.84,20.14
2017,1,18,13,45,0.0,64.5,2.85,10.0,64.5,49.48,37.07
2017,1,18,14,0,0.0,90.0,3.0,10.0,90.0,69.98,54.71
2017,1,18,14,15,0.0,48.5,3.05,10.0,48.5,37.12,26.52
2017,1,18,14,30,0.0,7.0,3.1,10.0,7.0,5.33,0.0
2017,1,18,14,45,0.0,16.0,3.15,10.0,16.0,12.18,4.97
2017,1,18,15,0,0.0,25.0,3.2,10.0,25.0,19.05,10.98
2017,1,18,15,15,0.0,22.0,3.2,10.0,22.0,16.75,8.99
2017,1,18,15,30,0.0,19.0,3.2,10.0,19.0,14.45,6.99
2017,1,18,15,45,0.0,16.0,3.25,10.0,16.0,12.15,4.97
2017,1,18,16,0,0.0,13.0,3.3,10.0,13.0,9.86,2.93
2017,1,18,16,15,0.0,9.5,3.3,10.0,9.5,7.2,0.55
2017,1,18,16,30,0.0,6.0,3.3,10.0,6.0,4.54,0.0
2017,1,18,16,45,0.0,3.5,3.3,10.0,3.5,2.64,0.0
2017,1,18,17,0,0.0,1.0,3.3,10.0,1.0,0.75,0.0
2017,1,18,17,15,0.0,0.5,3.3,10.0,0.5,0.39,0.0
2017,1,18,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,5.0,1.1,8.0,5.0,0.0,0.0
2017,1,19,7,30,0.0,10.0,1.1,8.0,10.0,7.87,0.0
2017,1,19,7,45,77.0,29.5,1.15,8.5,38.0,80.98,42.08
2017,1,19,8,0,154.0,49.0,1.2,9.0,66.0,151.95,119.7
2017,1,19,8,15,240.5,64.0,1.2,9.0,104.5,231.74,190.87
2017,1,19,8,30,327.0,79.0,1.2,9.0,143.0,313.04,261.62
2017,1,19,8,45,375.0,91.5,1.2,9.5,182.0,375.11,314.26
2017,1,19,9,0,423.0,104.0,1.2,10.0,221.0,441.24,368.37
2017,1,19,9,15,211.5,59.0,1.2,10.0,117.5,246.53,208.94
2017,1,19,9,30,0.0,14.0,1.2,10.0,14.0,10.65,3.62
2017,1,19,9,45,0.0,14.5,1.25,10.0,14.5,11.03,4.0
2017,1,19,10,0,0.0,15.0,1.3,10.0,15.0,11.42,4.32
2017,1,19,10,15,0.0,78.0,1.3,10.0,78.0,59.91,46.27
2017,1,19,10,30,0.0,141.0,1.3,10.0,141.0,118.46,95.91
2017,1,19,10,45,7.5,161.5,1.3,10.0,165.5,145.35,118.52
2017,1,19,11,0,15.0,182.0,1.3,10.0,190.0,173.09,141.67
2017,1,19,11,15,237.5,187.0,1.3,10.0,311.5,461.96,381.43
2017,1,19,11,30,460.0,192.0,1.3,10.0,433.0,719.01,576.73
2017,1,19,11,45,459.0,199.5,1.3,10.0,443.0,732.11,582.66
2017,1,19,12,0,458.0,207.0,1.3,10.0,453.0,743.14,590.02
2017,1,19,12,15,245.0,212.5,1.25,10.0,344.0,509.42,411.74
2017,1,19,12,30,32.0,218.0,1.2,10.0,235.0,250.08,203.0
2017,1,19,12,45,21.0,201.5,1.2,10.0,212.5,197.74,161.33
2017,1,19,13,0,10.0,185.0,1.2,10.0,190.0,169.6,137.96
2017,1,19,13,15,5.0,143.0,1.15,10.0,145.5,122.86,99.08
2017,1,19,13,30,0.0,101.0,1.1,10.0,101.0,79.24,62.28
2017,1,19,13,45,0.0,60.0,1.1,10.0,60.0,46.01,34.07
2017,1,19,14,0,0.0,19.0,1.1,10.0,19.0,14.49,6.94
2017,1,19,14,15,106.5,100.0,1.05,10.0,145.0,200.52,169.56
2017,1,19,14,30,213.0,181.0,1.0,10.0,271.0,389.54,324.2
2017,1,19,14,45,285.5,157.5,1.0,10.0,267.5,434.39,360.2
2017,1,19,15,0,358.0,134.0,1.0,10.0,264.0,472.25,391.18
2017,1,19,15,15,337.0,122.5,0.95,9.5,234.5,409.99,342.36
2017,1,19,15,30,316.0,111.0,0.9,9.0,205.0,367.54,308.59
2017,1,19,15,45,291.5,96.5,0.85,9.0,173.0,320.16,269.14
2017,1,19,16,0,267.0,82.0,0.8,9.0,141.0,274.68,230.16
2017,1,19,16,15,233.5,65.5,0.8,8.5,108.5,223.35,185.62
2017,1,19,16,30,200.0,49.0,0.8,8.0,76.0,187.15,152.08
2017,1,19,16,45,100.0,35.0,0.8,8.0,48.5,103.25,76.27
2017,1,19,17,0,0.0,21.0,0.8,8.0,21.0,19.29,0.0
2017,1,19,17,15,0.0,10.5,0.8,8.0,10.5,8.26,0.0
2017,1,19,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,5.5,2.45,9.0,5.5,0.0,0.0
2017,1,20,7,30,0.0,11.0,2.4,9.0,11.0,8.65,0.0
2017,1,20,7,45,133.0,27.0,2.4,9.0,41.5,109.31,61.21
2017,1,20,8,0,266.0,43.0,2.4,9.0,72.0,206.6,164.64
2017,1,20,8,15,352.0,54.0,2.3,9.0,112.0,279.45,231.64
2017,1,20,8,30,438.0,65.0,2.2,9.0,152.0,363.49,305.52
2017,1,20,8,45,493.5,73.5,2.15,9.0,193.0,433.37,365.77
2017,1,20,9,0,549.0,82.0,2.1,9.0,234.0,507.19,427.18
2017,1,20,9,15,624.5,75.0,2.0,9.0,272.5,582.54,487.86
2017,1,20,9,30,700.0,68.0,1.9,9.0,311.0,655.63,542.89
2017,1,20,9,45,377.0,118.5,1.85,9.5,251.5,475.51,397.51
2017,1,20,10,0,54.0,169.0,1.8,10.0,192.0,216.41,179.23
2017,1,20,10,15,27.0,94.0,1.8,10.0,105.5,106.53,87.01
2017,1,20,10,30,0.0,19.0,1.8,10.0,19.0,14.49,6.92
2017,1,20,10,45,147.0,116.5,1.8,10.0,190.0,279.76,236.46
2017,1,20,11,0,294.0,214.0,1.8,10.0,361.0,545.47,448.34
2017,1,20,11,15,147.0,155.0,1.9,9.5,228.5,310.61,258.97
2017,1,20,11,30,0.0,96.0,2.0,9.0,96.0,74.63,58.32
2017,1,20,11,45,71.0,174.0,2.1,9.0,212.5,237.37,198.33
2017,1,20,12,0,142.0,252.0,2.2,9.0,329.0,428.26,353.63
2017,1,20,12,15,71.0,131.0,2.2,9.0,169.5,210.08,174.85
2017,1,20,12,30,0.0,10.0,2.2,9.0,10.0,7.63,0.94
2017,1,20,12,45,6.5,100.5,2.2,9.0,104.0,85.06,67.85
2017,1,20,13,0,13.0,191.0,2.2,9.0,198.0,178.56,146.77
2017,1,20,13,15,6.5,140.5,2.2,9.0,144.0,121.81,98.82
2017,1,20,13,30,0.0,90.0,2.2,9.0,90.0,69.57,54.3
2017,1,20,13,45,59.5,151.0,2.2,9.0,179.5,198.74,166.38
2017,1,20,14,0,119.0,212.0,2.2,9.0,269.0,349.13,291.41
2017,1,20,14,15,83.5,193.5,2.2,8.5,232.5,271.89,227.49
2017,1,20,14,30,48.0,175.0,2.2,8.0,196.0,217.71,182.2
2017,1,20,14,45,24.0,144.5,2.2,8.0,155.0,146.13,121.43
2017,1,20,15,0,0.0,114.0,2.2,8.0,114.0,95.77,77.7
2017,1,20,15,15,0.0,101.0,2.25,8.0,101.0,84.33,68.01
2017,1,20,15,30,0.0,88.0,2.3,8.0,88.0,73.01,58.26
2017,1,20,15,45,0.0,74.0,2.35,8.0,74.0,60.75,47.58
2017,1,20,16,0,0.0,60.0,2.4,8.0,60.0,48.55,36.81
2017,1,20,16,15,0.0,46.0,2.4,7.5,46.0,36.36,25.99
2017,1,20,16,30,0.0,32.0,2.4,7.0,32.0,24.45,15.35
2017,1,20,16,45,0.0,20.5,2.4,7.0,20.5,15.63,7.06
2017,1,20,17,0,0.0,9.0,2.4,7.0,9.0,6.83,0.0
2017,1,20,17,15,0.0,4.5,2.3,7.0,4.5,3.54,0.0
2017,1,20,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,2.0,1.4,8.0,2.0,0.0,0.0
2017,1,21,7,30,0.0,4.0,1.3,8.0,4.0,3.15,0.0
2017,1,21,7,45,48.0,29.0,1.25,8.0,34.5,59.73,32.74
2017,1,21,8,0,96.0,54.0,1.2,8.0,65.0,121.7,95.83
2017,1,21,8,15,172.5,73.0,1.15,8.0,103.5,196.7,162.41
2017,1,21,8,30,249.0,92.0,1.1,8.0,142.0,271.71,227.95
2017,1,21,8,45,377.0,93.0,1.05,8.5,188.5,376.47,316.36
2017,1,21,9,0,505.0,94.0,1.0,9.0,235.0,484.75,404.21
2017,1,21,9,15,379.0,117.0,1.0,9.0,231.5,442.02,368.56
2017,1,21,9,30,253.0,140.0,1.0,9.0,228.0,370.66,310.06
2017,1,21,9,45,126.5,93.0,1.0,9.5,137.0,216.76,182.41
2017,1,21,10,0,0.0,46.0,1.0,10.0,46.0,35.18,24.82
2017,1,21,10,15,131.0,122.0,1.05,10.0,182.5,245.46,207.3
2017,1,21,10,30,262.0,198.0,1.1,10.0,319.0,482.23,396.87
2017,1,21,10,45,230.0,212.5,1.15,10.0,322.5,454.49,372.33
2017,1,21,11,0,198.0,227.0,1.2,10.0,326.0,445.74,364.44
2017,1,21,11,15,113.5,218.5,1.25,10.0,275.5,354.25,290.09
2017,1,21,11,30,29.0,210.0,1.3,10.0,225.0,237.08,193.43
2017,1,21,11,45,47.5,225.0,1.4,10.0,250.5,273.69,224.36
2017,1,21,12,0,66.0,240.0,1.5,10.0,276.0,311.03,254.92
2017,1,21,12,15,79.0,244.0,1.5,10.0,287.5,329.29,269.77
2017,1,21,12,30,92.0,248.0,1.5,10.0,299.0,347.67,284.77
2017,1,21,12,45,66.0,235.0,1.55,10.0,271.0,304.76,249.68
2017,1,21,13,0,40.0,222.0,1.6,10.0,243.0,262.5,214.98
2017,1,21,13,15,33.5,212.0,1.6,10.0,229.5,244.18,200.2
2017,1,21,13,30,27.0,202.0,1.6,10.0,216.0,204.96,168.14
2017,1,21,13,45,16.0,182.5,1.6,10.0,191.0,174.22,142.6
2017,1,21,14,0,5.0,163.0,1.6,10.0,166.0,144.38,117.53
2017,1,21,14,15,2.5,140.0,1.55,9.5,141.5,119.7,97.12
2017,1,21,14,30,0.0,117.0,1.5,9.0,117.0,95.76,77.06
2017,1,21,14,45,0.0,90.5,1.45,9.0,90.5,71.49,56.43
2017,1,21,15,0,0.0,64.0,1.4,9.0,64.0,49.06,37.18
2017,1,21,15,15,0.0,56.5,1.4,9.0,56.5,43.26,32.22
2017,1,21,15,30,0.0,49.0,1.4,9.0,49.0,37.47,27.21
2017,1,21,15,45,0.0,41.5,1.45,9.0,41.5,31.7,22.15
2017,1,21,16,0,0.0,34.0,1.5,9.0,34.0,25.93,17.04
2017,1,21,16,15,0.0,26.0,1.55,8.5,26.0,19.8,11.58
2017,1,21,16,30,0.0,18.0,1.6,8.0,18.0,13.68,6.1
2017,1,21,16,45,0.0,11.5,1.65,8.0,11.5,8.72,1.49
2017,1,21,17,0,0.0,5.0,1.7,8.0,5.0,3.78,0.0
2017,1,21,17,15,0.0,2.5,1.7,8.0,2.5,1.97,0.0
2017,1,21,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,2.0,1.7,10.0,2.0,0.0,0.0
2017,1,22,7,30,0.0,4.0,1.6,10.0,4.0,3.15,0.0
2017,1,22,7,45,0.0,16.0,1.55,10.0,16.0,12.19,2.44
2017,1,22,8,0,0.0,28.0,1.5,10.0,28.0,21.39,12.23
2017,1,22,8,15,0.0,43.5,1.35,10.0,43.5,35.15,24.51
2017,1,22,8,30,0.0,59.0,1.2,10.0,59.0,48.93,36.73
2017,1,22,8,45,0.0,76.0,1.1,10.0,76.0,64.28,50.21
