Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,9,0,0.0,93.0,1.0,10.0,93.0,79.64,63.51
2017,1,22,9,15,0.5,107.5,0.95,10.0,108.0,92.71,74.69
2017,1,22,9,30,1.0,122.0,0.9,10.0,123.0,105.98,85.88
2017,1,22,9,45,166.5,142.0,0.9,10.5,211.0,291.91,245.25
2017,1,22,10,0,332.0,162.0,0.9,11.0,299.0,481.63,396.6
2017,1,22,10,15,502.5,135.0,1.0,11.0,360.0,633.19,513.15
2017,1,22,10,30,673.0,108.0,1.1,11.0,421.0,784.66,622.07
2017,1,22,10,45,370.0,164.0,1.25,11.0,337.5,572.19,462.21
2017,1,22,11,0,67.0,220.0,1.4,11.0,254.0,287.46,234.21
2017,1,22,11,15,204.5,222.0,1.5,11.0,330.0,447.71,367.13
2017,1,22,11,30,342.0,224.0,1.6,11.0,406.0,614.16,496.38
2017,1,22,11,45,171.0,157.5,1.75,11.0,248.5,363.14,298.88
2017,1,22,12,0,0.0,91.0,1.9,11.0,91.0,70.19,53.96
2017,1,22,12,15,0.0,81.0,1.95,10.5,81.0,62.3,47.68
2017,1,22,12,30,0.0,71.0,2.0,10.0,71.0,54.55,41.19
2017,1,22,12,45,0.0,60.0,2.1,10.0,60.0,46.05,33.94
2017,1,22,13,0,0.0,49.0,2.2,10.0,49.0,37.56,26.69
2017,1,22,13,15,0.0,73.5,2.15,10.0,73.5,56.47,42.92
2017,1,22,13,30,0.0,98.0,2.1,10.0,98.0,76.46,59.99
2017,1,22,13,45,4.0,133.0,2.1,10.0,135.0,112.6,90.89
2017,1,22,14,0,8.0,168.0,2.1,10.0,172.0,152.06,124.34
2017,1,22,14,15,4.0,145.5,2.05,10.0,147.5,126.36,102.66
2017,1,22,14,30,0.0,123.0,2.0,10.0,123.0,101.43,81.6
2017,1,22,14,45,0.0,80.5,1.95,10.0,80.5,62.35,48.36
2017,1,22,15,0,0.0,38.0,1.9,10.0,38.0,29.02,19.64
2017,1,22,15,15,0.0,33.5,1.85,9.5,33.5,25.55,16.72
2017,1,22,15,30,0.0,29.0,1.8,9.0,29.0,22.1,13.76
2017,1,22,15,45,0.0,24.5,1.8,9.0,24.5,18.65,10.72
2017,1,22,16,0,0.0,20.0,1.8,9.0,20.0,15.2,7.67
2017,1,22,16,15,0.0,15.5,1.8,9.0,15.5,11.77,4.58
2017,1,22,16,30,0.0,11.0,1.8,9.0,11.0,8.34,1.5
2017,1,22,16,45,0.0,7.0,1.8,9.0,7.0,5.3,0.0
2017,1,22,17,0,0.0,3.0,1.8,9.0,3.0,2.27,0.0
2017,1,22,17,15,0.0,1.5,1.8,9.0,1.5,1.18,0.0
2017,1,22,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,23,7,45,0.0,0.5,0.7,6.0,0.5,0.38,0.0
2017,1,23,8,0,0.0,1.0,0.7,6.0,1.0,0.75,0.0
2017,1,23,8,15,0.0,1.5,0.7,6.0,1.5,1.13,0.0
2017,1,23,8,30,0.0,2.0,0.7,6.0,2.0,1.51,0.0
2017,1,23,8,45,0.0,3.0,0.75,6.5,3.0,2.27,0.0
2017,1,23,9,0,0.0,4.0,0.8,7.0,4.0,3.03,0.0
2017,1,23,9,15,0.0,5.0,0.8,7.0,5.0,3.79,0.0
2017,1,23,9,30,0.0,6.0,0.8,7.0,6.0,4.56,0.0
2017,1,23,9,45,345.0,47.5,0.85,7.0,191.0,365.26,314.23
2017,1,23,10,0,690.0,89.0,0.9,7.0,376.0,730.72,594.96
2017,1,23,10,15,514.5,139.0,0.95,7.0,362.0,647.98,528.06
2017,1,23,10,30,339.0,189.0,1.0,7.0,348.0,540.32,443.37
2017,1,23,10,45,169.5,112.0,1.05,7.5,191.5,294.54,247.3
2017,1,23,11,0,0.0,35.0,1.1,8.0,35.0,26.77,17.52
2017,1,23,11,15,20.0,128.5,1.15,8.0,139.0,135.71,111.81
2017,1,23,11,30,40.0,222.0,1.2,8.0,243.0,261.61,216.13
2017,1,23,11,45,364.5,178.0,1.25,8.0,378.5,610.54,499.64
2017,1,23,12,0,689.0,134.0,1.3,8.0,514.0,904.65,712.89
2017,1,23,12,15,392.5,193.5,1.3,8.0,410.0,661.59,531.08
2017,1,23,12,30,96.0,253.0,1.3,8.0,306.0,356.62,291.25
2017,1,23,12,45,48.0,133.0,1.35,8.0,159.5,168.99,139.88
2017,1,23,13,0,0.0,13.0,1.4,8.0,13.0,9.93,2.96
2017,1,23,13,15,197.0,109.5,1.35,8.0,211.5,327.79,278.36
2017,1,23,13,30,394.0,206.0,1.3,8.0,410.0,635.63,519.25
2017,1,23,13,45,354.0,204.0,1.3,8.0,382.0,587.07,478.94
2017,1,23,14,0,314.0,202.0,1.3,8.0,354.0,539.07,442.36
2017,1,23,14,15,358.5,181.5,1.25,8.0,345.5,546.08,449.89
2017,1,23,14,30,403.0,161.0,1.2,8.0,337.0,570.27,469.45
2017,1,23,14,45,201.5,84.0,1.15,8.0,172.0,271.25,229.97
2017,1,23,15,0,0.0,7.0,1.1,8.0,7.0,5.32,0.0
2017,1,23,15,15,0.0,6.0,1.0,7.5,6.0,4.56,0.0
2017,1,23,15,30,0.0,5.0,0.9,7.0,5.0,3.79,0.0
2017,1,23,15,45,282.5,35.0,0.85,7.0,101.0,256.24,221.89
2017,1,23,16,0,565.0,65.0,0.8,7.0,197.0,459.86,385.27
2017,1,23,16,15,487.5,57.0,0.85,6.5,153.5,375.29,312.2
2017,1,23,16,30,410.0,49.0,0.9,6.0,110.0,297.45,244.67
2017,1,23,16,45,276.5,37.5,0.95,6.0,72.0,197.98,155.8
2017,1,23,17,0,143.0,26.0,1.0,6.0,34.0,106.67,46.61
2017,1,23,17,15,71.5,13.0,1.0,6.0,17.0,35.8,0.0
2017,1,23,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,7.5,0.9,5.0,7.5,0.0,0.0
2017,1,24,7,30,0.0,15.0,0.9,5.0,15.0,11.8,0.0
2017,1,24,7,45,153.5,28.5,0.9,5.5,47.0,120.25,79.17
2017,1,24,8,0,307.0,42.0,0.9,6.0,79.0,221.52,178.98
2017,1,24,8,15,383.5,53.0,0.9,6.0,119.0,293.57,244.37
2017,1,24,8,30,460.0,64.0,0.9,6.0,159.0,373.09,313.73
2017,1,24,8,45,518.5,70.5,0.95,6.5,200.5,443.67,373.26
2017,1,24,9,0,577.0,77.0,1.0,7.0,242.0,518.39,433.89
2017,1,24,9,15,637.0,73.5,1.0,7.0,281.0,586.52,487.72
2017,1,24,9,30,697.0,70.0,1.0,7.0,320.0,652.5,536.68
2017,1,24,9,45,598.5,102.0,1.05,7.5,332.0,643.7,527.88
2017,1,24,10,0,500.0,134.0,1.1,8.0,344.0,610.99,501.25
2017,1,24,10,15,621.5,113.0,1.05,8.0,393.0,722.07,583.71
2017,1,24,10,30,743.0,92.0,1.0,8.0,442.0,827.83,656.81
2017,1,24,10,45,588.0,142.0,1.0,8.5,427.5,760.47,605.07
2017,1,24,11,0,433.0,192.0,1.0,9.0,413.0,673.41,538.4
2017,1,24,11,15,667.0,135.5,1.0,9.0,489.0,859.02,674.32
2017,1,24,11,30,901.0,79.0,1.0,9.0,565.0,1016.04,777.85
2017,1,24,11,45,905.0,79.5,1.0,9.0,574.5,1030.93,784.64
2017,1,24,12,0,909.0,80.0,1.0,9.0,584.0,1042.35,791.57
2017,1,24,12,15,909.5,80.0,1.0,9.0,585.5,1046.0,793.61
2017,1,24,12,30,910.0,80.0,1.0,9.0,587.0,1046.06,793.61
2017,1,24,12,45,913.0,78.0,1.0,9.0,581.5,1042.47,791.47
2017,1,24,13,0,916.0,76.0,1.0,9.0,576.0,1035.24,787.16
2017,1,24,13,15,911.0,75.5,1.0,9.0,562.0,1018.35,776.69
2017,1,24,13,30,906.0,75.0,1.0,9.0,548.0,998.09,764.23
2017,1,24,13,45,898.0,73.5,1.05,9.0,526.5,970.41,747.89
2017,1,24,14,0,890.0,72.0,1.1,9.0,505.0,939.77,729.49
2017,1,24,14,15,877.0,70.0,1.1,9.0,477.0,901.13,704.52
2017,1,24,14,30,864.0,68.0,1.1,9.0,449.0,860.22,677.77
2017,1,24,14,45,846.0,65.5,1.1,9.0,414.5,821.27,652.05
2017,1,24,15,0,828.0,63.0,1.1,9.0,380.0,771.29,617.87
2017,1,24,15,15,800.5,60.0,1.05,8.5,340.0,712.22,576.74
2017,1,24,15,30,773.0,57.0,1.0,8.0,300.0,653.08,534.4
2017,1,24,15,45,733.0,53.0,1.0,8.0,257.0,584.55,482.67
2017,1,24,16,0,693.0,49.0,1.0,8.0,214.0,517.85,428.61
2017,1,24,16,15,628.5,43.5,1.0,7.5,169.5,437.55,361.93
2017,1,24,16,30,564.0,38.0,1.0,7.0,125.0,362.37,296.43
2017,1,24,16,45,454.5,29.5,1.05,6.5,84.0,269.12,212.45
2017,1,24,17,0,345.0,21.0,1.1,6.0,43.0,181.76,95.24
2017,1,24,17,15,172.5,10.5,1.1,6.0,21.5,69.93,0.0
2017,1,24,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,9.5,0.6,5.0,9.5,0.0,0.0
2017,1,25,7,30,0.0,19.0,0.5,5.0,19.0,14.95,0.0
2017,1,25,7,45,222.0,28.0,0.4,5.5,55.0,148.8,101.2
2017,1,25,8,0,444.0,37.0,0.3,6.0,91.0,283.23,227.18
2017,1,25,8,15,526.0,44.0,0.25,6.0,134.5,360.84,295.86
2017,1,25,8,30,608.0,51.0,0.2,6.0,178.0,446.23,367.86
2017,1,25,8,45,663.5,55.5,0.2,6.5,223.0,514.24,423.13
2017,1,25,9,0,719.0,60.0,0.2,7.0,268.0,591.12,482.52
2017,1,25,9,15,707.5,65.5,0.2,7.0,295.0,623.13,505.29
2017,1,25,9,30,696.0,71.0,0.2,7.0,322.0,656.48,528.75
2017,1,25,9,45,774.5,69.0,0.2,7.5,374.5,742.64,588.55
2017,1,25,10,0,853.0,67.0,0.2,8.0,427.0,836.2,650.31
2017,1,25,10,15,868.5,68.5,0.25,8.5,458.0,871.21,671.03
2017,1,25,10,30,884.0,70.0,0.3,9.0,489.0,913.31,697.33
2017,1,25,10,45,895.0,71.0,0.35,9.5,513.5,948.31,718.5
2017,1,25,11,0,906.0,72.0,0.4,10.0,538.0,980.61,737.91
2017,1,25,11,15,651.0,144.0,0.45,10.0,484.5,852.27,652.2
2017,1,25,11,30,396.0,216.0,0.5,10.0,431.0,656.61,514.81
2017,1,25,11,45,660.5,146.0,0.6,10.0,511.0,883.42,680.62
2017,1,25,12,0,925.0,76.0,0.7,10.0,591.0,1053.35,791.16
2017,1,25,12,15,925.5,76.0,0.75,10.0,592.5,1057.12,791.68
2017,1,25,12,30,926.0,76.0,0.8,10.0,594.0,1057.22,792.93
2017,1,25,12,45,925.5,75.0,0.9,10.0,588.0,1051.33,791.72
2017,1,25,13,0,925.0,74.0,1.0,10.0,582.0,1041.8,788.27
2017,1,25,13,15,580.0,155.0,1.0,10.0,471.0,801.98,626.19
2017,1,25,13,30,235.0,236.0,1.0,10.0,360.0,492.46,396.31
2017,1,25,13,45,568.5,152.0,1.0,10.0,436.0,754.78,601.38
2017,1,25,14,0,902.0,68.0,1.0,10.0,512.0,945.93,732.3
2017,1,25,14,15,889.5,66.5,1.0,10.0,483.5,908.08,704.72
2017,1,25,14,30,877.0,65.0,1.0,10.0,455.0,867.87,678.74
2017,1,25,14,45,774.0,74.5,1.05,10.0,399.0,771.87,613.46
2017,1,25,15,0,671.0,84.0,1.1,10.0,343.0,675.1,545.79
2017,1,25,15,15,643.0,80.0,1.1,9.5,307.5,620.35,507.72
2017,1,25,15,30,615.0,76.0,1.1,9.0,272.0,565.98,467.91
2017,1,25,15,45,658.0,62.5,1.1,8.5,245.0,549.28,455.61
2017,1,25,16,0,701.0,49.0,1.1,8.0,218.0,522.99,433.87
2017,1,25,16,15,637.0,43.5,1.1,7.5,173.0,442.56,366.69
2017,1,25,16,30,573.0,38.0,1.1,7.0,128.0,367.25,301.1
2017,1,25,16,45,459.5,30.0,1.15,6.5,86.5,272.02,215.94
2017,1,25,17,0,346.0,22.0,1.2,6.0,45.0,188.97,109.92
2017,1,25,17,15,173.0,11.0,1.2,6.0,22.5,70.46,0.0
2017,1,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,9.5,0.85,5.0,9.5,0.0,0.0
2017,1,26,7,30,0.0,19.0,0.7,5.0,19.0,14.95,0.0
2017,1,26,7,45,224.5,27.5,0.6,5.5,55.5,150.4,104.72
2017,1,26,8,0,449.0,36.0,0.5,6.0,92.0,283.81,228.62
2017,1,26,8,15,529.0,43.0,0.45,6.0,135.5,360.36,296.77
2017,1,26,8,30,609.0,50.0,0.4,6.0,179.0,444.6,368.29
2017,1,26,8,45,663.0,54.5,0.4,6.5,223.5,512.0,423.44
2017,1,26,9,0,717.0,59.0,0.4,7.0,268.0,587.74,482.37
2017,1,26,9,15,750.5,62.5,0.4,7.5,309.5,650.38,527.26
2017,1,26,9,30,784.0,66.0,0.4,8.0,351.0,713.78,570.97
2017,1,26,9,45,817.5,66.0,0.4,8.5,389.5,773.23,610.35
2017,1,26,10,0,851.0,66.0,0.4,9.0,428.0,832.46,648.42
2017,1,26,10,15,867.0,67.5,0.4,9.0,459.5,867.91,670.49
2017,1,26,10,30,883.0,69.0,0.4,9.0,491.0,910.51,697.48
2017,1,26,10,45,896.5,69.5,0.4,9.5,516.0,947.26,718.82
2017,1,26,11,0,910.0,70.0,0.4,10.0,541.0,981.43,738.28
2017,1,26,11,15,716.5,127.0,0.45,10.0,505.0,897.39,682.42
2017,1,26,11,30,523.0,184.0,0.5,10.0,469.0,770.33,596.9
2017,1,26,11,45,527.5,185.5,0.55,10.0,477.5,783.21,608.37
2017,1,26,12,0,532.0,187.0,0.6,10.0,486.0,793.9,616.27
2017,1,26,12,15,734.5,129.5,0.6,10.0,543.5,948.01,721.02
2017,1,26,12,30,937.0,72.0,0.6,10.0,601.0,1063.21,793.46
2017,1,26,12,45,936.0,72.0,0.65,10.5,595.0,1058.12,788.19
2017,1,26,13,0,935.0,72.0,0.7,11.0,589.0,1049.34,782.88
2017,1,26,13,15,536.5,158.0,0.7,11.0,453.0,751.65,583.55
2017,1,26,13,30,138.0,244.0,0.7,11.0,317.0,406.56,324.78
2017,1,26,13,45,523.0,156.5,0.75,11.0,417.5,716.23,569.38
2017,1,26,14,0,908.0,69.0,0.8,11.0,518.0,953.02,730.98
2017,1,26,14,15,895.5,67.5,0.8,10.5,490.0,915.0,704.02
2017,1,26,14,30,883.0,66.0,0.8,10.0,462.0,874.6,679.51
2017,1,26,14,45,863.5,64.5,0.8,10.0,427.0,826.14,647.76
2017,1,26,15,0,844.0,63.0,0.8,10.0,392.0,784.5,620.33
2017,1,26,15,15,817.5,60.0,0.8,9.5,352.0,725.51,580.68
2017,1,26,15,30,791.0,57.0,0.8,9.0,312.0,666.32,539.75
2017,1,26,15,45,750.5,53.5,0.8,9.0,268.0,597.17,488.55
2017,1,26,16,0,710.0,50.0,0.8,9.0,224.0,529.83,434.89
2017,1,26,16,15,648.0,44.5,0.85,8.5,178.5,450.03,369.98
2017,1,26,16,30,586.0,39.0,0.9,8.0,133.0,375.09,305.77
2017,1,26,16,45,479.0,31.0,0.95,7.5,91.0,282.09,223.46
2017,1,26,17,0,372.0,23.0,1.0,7.0,49.0,196.39,122.26
2017,1,26,17,15,186.0,11.5,1.0,6.5,24.5,75.44,0.0
2017,1,26,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,11.5,1.0,3.5,11.5,9.05,0.0
2017,1,27,7,30,0.0,23.0,1.0,4.0,23.0,18.1,0.0
2017,1,27,7,45,269.5,28.5,1.05,4.5,63.0,170.67,122.1
2017,1,27,8,0,539.0,34.0,1.1,5.0,103.0,318.61,258.82
2017,1,27,8,15,615.0,40.5,1.1,5.5,149.0,397.97,330.3
2017,1,27,8,30,691.0,47.0,1.1,6.0,195.0,484.04,404.13
2017,1,27,8,45,742.5,50.5,1.1,6.5,241.5,557.42,464.75
2017,1,27,9,0,794.0,54.0,1.1,7.0,288.0,633.87,524.68
2017,1,27,9,15,824.0,57.0,1.1,7.5,330.0,696.65,569.93
2017,1,27,9,30,854.0,60.0,1.1,8.0,372.0,759.76,613.88
2017,1,27,9,45,877.0,61.5,1.1,8.5,410.0,806.8,644.83
2017,1,27,10,0,900.0,63.0,1.1,9.0,448.0,860.49,679.87
2017,1,27,10,15,914.0,64.5,1.1,9.0,480.0,904.95,708.82
2017,1,27,10,30,928.0,66.0,1.1,9.0,512.0,947.22,735.96
2017,1,27,10,45,937.5,67.0,1.15,9.5,536.5,982.13,757.43
2017,1,27,11,0,947.0,68.0,1.2,10.0,561.0,1014.12,776.88
2017,1,27,11,15,952.5,69.0,1.15,10.0,578.0,1039.05,791.04
2017,1,27,11,30,958.0,70.0,1.1,10.0,595.0,1060.54,802.99
2017,1,27,11,45,960.0,70.5,1.1,10.5,604.5,1074.27,809.58
2017,1,27,12,0,962.0,71.0,1.1,11.0,614.0,1084.26,813.99
2017,1,27,12,15,962.0,71.0,1.0,11.0,615.5,1087.76,813.62
2017,1,27,12,30,962.0,71.0,0.9,11.0,617.0,1087.44,810.97
2017,1,27,12,45,957.5,71.5,0.8,11.5,610.0,1079.37,802.07
2017,1,27,13,0,953.0,72.0,0.7,12.0,603.0,1067.57,791.09
2017,1,27,13,15,947.5,71.0,0.65,12.0,588.0,1049.16,778.84
2017,1,27,13,30,942.0,70.0,0.6,12.0,573.0,1027.23,764.61
2017,1,27,13,45,931.5,69.5,0.55,12.0,551.0,997.78,745.66
2017,1,27,14,0,921.0,69.0,0.5,12.0,529.0,965.33,724.91
2017,1,27,14,15,908.0,67.5,0.45,12.0,500.0,926.5,699.96
2017,1,27,14,30,895.0,66.0,0.4,12.0,471.0,885.25,673.33
2017,1,27,14,45,875.0,64.5,0.35,12.0,435.0,835.94,641.0
2017,1,27,15,0,855.0,63.0,0.3,12.0,399.0,793.46,613.01
2017,1,27,15,15,828.5,60.0,0.35,11.5,359.0,734.0,575.19
2017,1,27,15,30,802.0,57.0,0.4,11.0,319.0,674.32,535.94
2017,1,27,15,45,761.5,53.5,0.5,10.5,274.5,604.64,487.96
2017,1,27,16,0,721.0,50.0,0.6,10.0,230.0,536.76,436.8
2017,1,27,16,15,659.5,44.5,0.7,9.5,184.0,456.67,372.99
2017,1,27,16,30,598.0,39.0,0.8,9.0,138.0,381.43,309.53
2017,1,27,16,45,488.5,31.5,0.95,8.5,95.0,287.04,227.29
2017,1,27,17,0,379.0,24.0,1.1,8.0,52.0,201.01,131.64
2017,1,27,17,15,189.5,12.0,1.1,7.5,26.0,77.02,0.0
2017,1,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,28,7,15,103.5,8.0,1.4,3.5,12.0,6.29,0.0
2017,1,28,7,30,207.0,16.0,1.4,4.0,24.0,88.03,0.0
2017,1,28,7,45,356.5,26.5,1.4,4.5,63.0,206.15,150.19
2017,1,28,8,0,506.0,37.0,1.4,5.0,102.0,310.39,252.93
2017,1,28,8,15,586.5,43.5,1.35,5.5,148.5,384.61,320.58
2017,1,28,8,30,667.0,50.0,1.3,6.0,195.0,472.04,395.72
2017,1,28,8,45,717.0,54.5,1.3,6.5,241.0,544.64,456.04
2017,1,28,9,0,767.0,59.0,1.3,7.0,287.0,620.23,516.02
2017,1,28,9,15,799.5,62.5,1.25,7.5,330.0,684.48,562.49
2017,1,28,9,30,832.0,66.0,1.2,8.0,373.0,749.3,607.5
2017,1,28,9,45,858.5,67.5,1.2,8.5,412.0,806.94,646.33
2017,1,28,10,0,885.0,69.0,1.2,9.0,451.0,863.83,683.6
2017,1,28,10,15,851.0,72.5,1.1,9.5,461.5,868.64,682.07
2017,1,28,10,30,817.0,76.0,1.0,10.0,472.0,868.32,677.67
2017,1,28,10,45,876.0,76.0,0.95,10.5,519.0,935.36,720.35
2017,1,28,11,0,935.0,76.0,0.9,11.0,566.0,1012.53,767.39
2017,1,28,11,15,941.5,76.5,0.8,11.0,583.5,1037.63,779.32
2017,1,28,11,30,948.0,77.0,0.7,11.0,601.0,1059.36,789.72
2017,1,28,11,45,950.5,78.0,0.65,11.5,611.0,1074.18,795.51
2017,1,28,12,0,953.0,79.0,0.6,12.0,621.0,1085.31,799.14
2017,1,28,12,15,953.0,79.0,0.55,12.0,622.5,1088.83,799.63
2017,1,28,12,30,953.0,79.0,0.5,12.0,624.0,1088.56,798.05
2017,1,28,12,45,951.5,78.5,0.5,12.5,617.5,1082.32,792.89
2017,1,28,13,0,950.0,78.0,0.5,13.0,611.0,1072.33,785.68
2017,1,28,13,15,944.5,77.5,0.45,13.0,596.5,1054.63,773.99
2017,1,28,13,30,939.0,77.0,0.4,13.0,582.0,1033.43,760.39
2017,1,28,13,45,930.5,75.5,0.35,13.0,560.0,1004.68,742.16
2017,1,28,14,0,922.0,74.0,0.3,13.0,538.0,972.83,722.13
2017,1,28,14,15,909.0,72.5,0.25,13.0,508.5,933.97,697.6
2017,1,28,14,30,896.0,71.0,0.2,13.0,479.0,892.69,671.45
2017,1,28,14,45,878.5,68.0,0.2,13.0,443.5,852.41,646.65
2017,1,28,15,0,861.0,65.0,0.2,13.0,408.0,800.89,613.72
2017,1,28,15,15,834.5,62.5,0.2,12.5,367.0,741.75,575.89
2017,1,28,15,30,808.0,60.0,0.2,12.0,326.0,682.31,536.63
2017,1,28,15,45,770.0,56.0,0.25,12.0,281.5,613.33,488.3
2017,1,28,16,0,732.0,52.0,0.3,12.0,237.0,545.88,437.22
2017,1,28,16,15,670.5,46.5,0.4,11.5,190.0,465.1,374.42
2017,1,28,16,30,609.0,41.0,0.5,11.0,143.0,389.07,311.8
2017,1,28,16,45,503.0,33.0,0.6,11.0,99.5,295.08,231.03
2017,1,28,17,0,397.0,25.0,0.7,11.0,56.0,210.16,141.19
2017,1,28,17,15,198.5,12.5,0.8,10.5,28.0,80.53,0.0
2017,1,28,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,13.5,1.4,4.0,13.5,10.62,0.0
2017,1,29,7,30,0.0,27.0,1.4,4.0,27.0,29.62,0.0
2017,1,29,7,45,284.5,31.0,1.4,4.5,68.5,179.01,132.38
2017,1,29,8,0,569.0,35.0,1.4,5.0,110.0,332.19,270.92
2017,1,29,8,15,644.0,41.0,1.35,5.5,157.5,412.1,342.77
2017,1,29,8,30,719.0,47.0,1.3,6.0,205.0,498.49,416.76
2017,1,29,8,45,766.0,51.0,1.3,6.5,252.0,570.96,476.67
2017,1,29,9,0,813.0,55.0,1.3,7.0,299.0,646.12,535.7
2017,1,29,9,15,843.5,58.0,1.25,7.5,342.5,710.27,581.48
2017,1,29,9,30,874.0,61.0,1.2,8.0,386.0,767.2,620.21
2017,1,29,9,45,888.0,65.0,1.2,9.0,423.5,818.7,653.24
2017,1,29,10,0,902.0,69.0,1.2,10.0,461.0,868.54,684.13
2017,1,29,10,15,916.5,70.5,1.1,10.5,493.5,913.67,710.54
2017,1,29,10,30,931.0,72.0,1.0,11.0,526.0,956.63,734.65
2017,1,29,10,45,941.0,73.5,0.95,11.5,551.5,992.9,754.64
2017,1,29,11,0,951.0,75.0,0.9,12.0,577.0,1026.25,772.43
2017,1,29,11,15,957.5,75.5,0.85,12.0,595.0,1051.73,786.33
2017,1,29,11,30,964.0,76.0,0.8,12.0,613.0,1073.78,798.1
2017,1,29,11,45,821.0,110.0,0.8,12.5,572.5,994.68,744.75
2017,1,29,12,0,678.0,144.0,0.8,13.0,532.0,903.69,684.3
2017,1,29,12,15,824.0,111.0,0.8,13.0,583.5,1008.81,754.81
2017,1,29,12,30,970.0,78.0,0.8,13.0,635.0,1104.58,814.3
2017,1,29,12,45,735.5,139.0,0.8,13.0,559.5,956.07,717.34
2017,1,29,13,0,501.0,200.0,0.8,13.0,484.0,771.06,593.52
2017,1,29,13,15,556.5,176.5,0.8,13.0,484.5,792.85,612.94
2017,1,29,13,30,612.0,153.0,0.8,13.0,485.0,820.67,632.46
2017,1,29,13,45,657.5,133.0,0.8,13.0,477.0,829.26,638.74
2017,1,29,14,0,703.0,113.0,0.8,13.0,469.0,831.99,641.41
2017,1,29,14,15,605.5,131.0,0.8,13.0,426.0,742.82,580.24
2017,1,29,14,30,508.0,149.0,0.8,13.0,383.0,647.92,513.72
2017,1,29,14,45,460.0,145.5,0.8,13.0,345.0,584.65,468.33
2017,1,29,15,0,412.0,142.0,0.8,13.0,307.0,523.24,422.8
2017,1,29,15,15,397.0,130.5,0.75,12.5,276.5,480.67,391.59
2017,1,29,15,30,382.0,119.0,0.7,12.0,246.0,438.29,359.45
2017,1,29,15,45,365.5,104.5,0.7,11.5,212.5,391.93,323.5
2017,1,29,16,0,349.0,90.0,0.7,11.0,179.0,346.35,286.83
2017,1,29,16,15,312.0,76.0,0.75,10.5,144.0,290.52,240.35
2017,1,29,16,30,275.0,62.0,0.8,10.0,109.0,238.21,195.06
2017,1,29,16,45,222.5,45.5,0.85,9.5,76.0,179.48,142.88
2017,1,29,17,0,170.0,29.0,0.9,9.0,43.0,125.61,87.33
2017,1,29,17,15,85.0,14.5,0.95,8.5,21.5,41.64,0.0
2017,1,29,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,14.5,1.3,4.5,14.5,11.41,0.0
2017,1,30,7,30,0.0,29.0,1.2,5.0,29.0,32.53,0.0
2017,1,30,7,45,283.5,33.0,1.2,5.5,71.0,179.36,133.78
2017,1,30,8,0,567.0,37.0,1.2,6.0,113.0,331.94,269.7
2017,1,30,8,15,642.0,43.0,1.15,6.5,160.5,412.02,340.89
2017,1,30,8,30,717.0,49.0,1.1,7.0,208.0,498.45,414.15
2017,1,30,8,45,763.0,53.5,1.1,7.5,255.5,570.9,473.38
2017,1,30,9,0,809.0,58.0,1.1,8.0,303.0,645.95,531.82
2017,1,30,9,15,839.0,61.0,1.05,8.5,346.5,709.72,576.71
2017,1,30,9,30,869.0,64.0,1.0,9.0,390.0,773.75,620.02
2017,1,30,9,45,891.0,66.0,0.95,9.5,429.0,821.61,650.23
2017,1,30,10,0,913.0,68.0,0.9,10.0,468.0,875.87,684.12
2017,1,30,10,15,927.0,69.5,0.8,10.5,500.5,921.0,709.68
2017,1,30,10,30,941.0,71.0,0.7,11.0,533.0,963.9,732.97
2017,1,30,10,45,952.0,72.0,0.65,11.5,558.5,1000.81,752.82
2017,1,30,11,0,963.0,73.0,0.6,12.0,584.0,1034.8,770.48
2017,1,30,11,15,968.5,73.5,0.55,12.0,602.0,1059.6,783.51
2017,1,30,11,30,974.0,74.0,0.5,12.0,620.0,1080.88,794.42
2017,1,30,11,45,702.0,150.0,0.45,12.5,547.0,928.61,693.28
2017,1,30,12,0,430.0,226.0,0.4,13.0,474.0,732.04,557.88
2017,1,30,12,15,704.5,150.5,0.35,13.0,558.5,940.69,703.25
2017,1,30,12,30,979.0,75.0,0.3,13.0,643.0,1109.8,805.32
2017,1,30,12,45,962.0,80.0,0.3,13.5,633.0,1094.78,791.53
2017,1,30,13,0,945.0,85.0,0.3,14.0,623.0,1076.04,779.17
2017,1,30,13,15,831.0,104.0,0.3,14.0,569.0,986.23,723.72
2017,1,30,13,30,717.0,123.0,0.3,14.0,515.0,890.19,663.91
2017,1,30,13,45,741.0,110.0,0.3,14.5,501.5,882.34,659.97
2017,1,30,14,0,765.0,97.0,0.3,15.0,488.0,864.44,648.02
2017,1,30,14,15,827.0,87.0,0.25,15.0,489.0,887.51,663.66
2017,1,30,14,30,889.0,77.0,0.2,15.0,490.0,903.69,674.16
2017,1,30,14,45,871.0,74.5,0.2,15.0,454.0,854.15,642.52
2017,1,30,15,0,853.0,72.0,0.2,15.0,418.0,802.97,610.29
2017,1,30,15,15,826.0,69.0,0.25,14.5,376.5,742.94,573.02
2017,1,30,15,30,799.0,66.0,0.3,14.0,335.0,682.64,534.25
2017,1,30,15,45,759.5,61.5,0.4,13.5,290.0,612.24,486.56
2017,1,30,16,0,720.0,57.0,0.5,13.0,245.0,543.48,436.06
2017,1,30,16,15,657.5,51.5,0.55,12.5,198.0,462.39,372.57
2017,1,30,16,30,595.0,46.0,0.6,12.0,151.0,391.45,313.65
2017,1,30,16,45,485.0,37.5,0.7,12.0,106.0,295.95,232.38
2017,1,30,17,0,375.0,29.0,0.8,12.0,61.0,212.36,150.32
2017,1,30,17,15,187.5,14.5,0.8,11.5,30.5,77.99,0.0
2017,1,30,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,31,7,15,119.5,9.0,0.95,6.5,14.5,43.49,0.0
2017,1,31,7,30,239.0,18.0,0.9,7.0,29.0,118.95,0.0
2017,1,31,7,45,381.5,28.5,0.85,7.5,70.0,216.46,161.49
2017,1,31,8,0,524.0,39.0,0.8,8.0,111.0,318.21,256.01
2017,1,31,8,15,601.0,45.5,0.75,8.5,158.0,391.68,320.9
2017,1,31,8,30,678.0,52.0,0.7,9.0,205.0,477.78,392.64
2017,1,31,8,45,727.5,56.5,0.7,9.5,252.0,550.71,451.16
2017,1,31,9,0,777.0,61.0,0.7,10.0,299.0,626.58,509.23
2017,1,31,9,15,808.5,64.5,0.65,10.5,342.5,690.74,553.75
2017,1,31,9,30,840.0,68.0,0.6,11.0,386.0,755.36,596.58
2017,1,31,9,45,868.0,68.5,0.55,11.5,425.5,813.53,633.23
2017,1,31,10,0,896.0,69.0,0.5,12.0,465.0,861.95,662.06
2017,1,31,10,15,911.0,71.0,0.45,12.5,497.5,908.12,688.66
2017,1,31,10,30,926.0,73.0,0.4,13.0,530.0,952.15,713.19
2017,1,31,10,45,936.0,74.0,0.4,13.5,556.0,987.78,732.97
2017,1,31,11,0,946.0,75.0,0.4,14.0,582.0,1020.51,750.8
2017,1,31,11,15,952.0,76.0,0.4,14.0,599.5,1046.17,765.5
2017,1,31,11,30,958.0,77.0,0.4,14.0,617.0,1068.4,778.2
2017,1,31,11,45,961.5,77.0,0.4,14.5,627.0,1083.23,785.01
2017,1,31,12,0,965.0,77.0,0.4,15.0,637.0,1094.34,789.75
2017,1,31,12,15,965.0,77.0,0.4,15.0,638.5,1098.05,791.64
2017,1,31,12,30,965.0,77.0,0.4,15.0,640.0,1097.89,791.48
2017,1,31,12,45,966.0,75.5,0.45,15.0,634.0,1092.97,790.0
2017,1,31,13,0,967.0,74.0,0.5,15.0,628.0,1084.17,786.38
2017,1,31,13,15,828.0,103.5,0.5,15.0,570.0,982.55,723.11
2017,1,31,13,30,689.0,133.0,0.5,15.0,512.0,874.22,654.98
2017,1,31,13,45,590.0,156.5,0.5,15.0,472.5,789.07,600.26
2017,1,31,14,0,491.0,180.0,0.5,15.0,433.0,698.67,538.6
2017,1,31,14,15,319.5,194.5,0.5,15.0,356.0,522.61,411.19
2017,1,31,14,30,148.0,209.0,0.5,15.0,279.0,359.62,286.9
2017,1,31,14,45,120.5,192.5,0.5,15.0,246.5,312.85,251.88
2017,1,31,15,0,93.0,176.0,0.5,15.0,214.0,250.81,203.17
2017,1,31,15,15,91.0,159.0,0.5,14.5,193.5,228.25,186.15
2017,1,31,15,30,89.0,142.0,0.5,14.0,173.0,205.92,168.67
2017,1,31,15,45,84.0,124.0,0.55,13.5,150.0,180.52,148.24
2017,1,31,16,0,79.0,106.0,0.6,13.0,127.0,155.65,127.68
2017,1,31,16,15,70.5,87.0,0.6,12.5,103.0,127.93,104.06
2017,1,31,16,30,62.0,68.0,0.6,12.0,79.0,110.58,88.53
2017,1,31,16,45,44.5,49.5,0.6,12.0,56.0,71.17,54.01
2017,1,31,17,0,27.0,31.0,0.6,12.0,33.0,42.47,27.38
2017,1,31,17,15,13.5,15.5,0.55,11.5,16.5,18.41,0.0
2017,1,31,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,1.0,1.25,8.5,1.0,0.79,0.0
2017,2,1,7,30,0.0,2.0,1.2,9.0,2.0,1.51,0.0
2017,2,1,7,45,0.0,6.0,1.15,9.5,6.0,4.54,0.0
2017,2,1,8,0,0.0,10.0,1.1,10.0,10.0,7.58,0.81
2017,2,1,8,15,0.0,14.0,1.1,10.0,14.0,10.62,3.56
2017,2,1,8,30,0.0,18.0,1.1,10.0,18.0,13.68,6.3
2017,2,1,8,45,0.0,22.5,1.15,10.5,22.5,17.12,9.32
2017,2,1,9,0,0.0,27.0,1.2,11.0,27.0,20.57,12.3
2017,2,1,9,15,0.0,31.0,1.2,11.0,31.0,23.64,14.96
2017,2,1,9,30,0.0,35.0,1.2,11.0,35.0,26.71,17.59
2017,2,1,9,45,48.5,114.5,1.3,11.5,136.5,142.84,118.18
2017,2,1,10,0,97.0,194.0,1.4,12.0,238.0,275.84,228.08
2017,2,1,10,15,48.5,126.0,1.45,12.0,148.0,156.5,128.32
2017,2,1,10,30,0.0,58.0,1.5,12.0,58.0,44.47,32.38
2017,2,1,10,45,81.5,153.5,1.55,12.5,197.5,237.29,195.96
2017,2,1,11,0,163.0,249.0,1.6,13.0,337.0,430.58,349.38
2017,2,1,11,15,296.5,235.5,1.6,13.0,401.5,571.46,458.69
2017,2,1,11,30,430.0,222.0,1.6,13.0,466.0,716.94,567.0
2017,2,1,11,45,425.0,228.5,1.65,13.0,473.5,724.87,571.03
2017,2,1,12,0,420.0,235.0,1.7,13.0,481.0,707.52,558.92
2017,2,1,12,15,420.5,235.0,1.65,13.0,481.5,733.16,576.5
2017,2,1,12,30,421.0,235.0,1.6,13.0,482.0,733.61,576.12
2017,2,1,12,45,334.5,250.0,1.6,13.0,445.0,638.14,505.18
2017,2,1,13,0,248.0,265.0,1.6,13.0,408.0,541.66,432.51
2017,2,1,13,15,244.0,260.0,1.6,13.0,398.0,529.03,424.02
2017,2,1,13,30,240.0,255.0,1.6,13.0,388.0,515.75,414.36
2017,2,1,13,45,150.0,239.5,1.6,13.0,321.5,406.1,328.3
2017,2,1,14,0,60.0,224.0,1.6,13.0,255.0,278.73,226.07
2017,2,1,14,15,30.0,167.0,1.55,13.0,182.5,184.55,149.8
2017,2,1,14,30,0.0,110.0,1.5,13.0,110.0,87.62,68.69
2017,2,1,14,45,178.5,133.5,1.45,13.0,207.5,309.03,257.39
2017,2,1,15,0,357.0,157.0,1.4,13.0,305.0,475.73,391.42
2017,2,1,15,15,337.5,146.0,1.35,12.5,275.0,433.79,357.84
2017,2,1,15,30,318.0,135.0,1.3,12.0,245.0,392.78,325.9
2017,2,1,15,45,304.0,118.0,1.3,12.0,212.0,349.26,290.88
2017,2,1,16,0,290.0,101.0,1.3,12.0,179.0,306.5,255.47
2017,2,1,16,15,261.0,84.5,1.4,11.5,144.5,256.64,213.49
2017,2,1,16,30,232.0,68.0,1.5,11.0,110.0,209.52,172.4
2017,2,1,16,45,187.5,50.5,1.6,11.0,78.0,156.64,125.1
2017,2,1,17,0,143.0,33.0,1.7,11.0,46.0,118.56,86.79
2017,2,1,17,15,71.5,16.5,1.8,11.0,23.0,48.29,0.0
2017,2,1,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
