Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,1.0,2.15,11.0,1.0,0.79,0.0
2017,2,2,7,30,0.0,2.0,2.1,11.0,2.0,1.51,0.0
2017,2,2,7,45,0.0,5.5,2.05,11.0,5.5,4.16,0.0
2017,2,2,8,0,0.0,9.0,2.0,11.0,9.0,6.82,0.14
2017,2,2,8,15,0.0,13.0,1.95,11.0,13.0,9.86,2.86
2017,2,2,8,30,0.0,17.0,1.9,11.0,17.0,12.91,5.58
2017,2,2,8,45,0.0,21.0,1.9,11.5,21.0,15.97,8.26
2017,2,2,9,0,0.0,25.0,1.9,12.0,25.0,19.04,10.89
2017,2,2,9,15,0.0,29.0,1.8,12.0,29.0,22.11,13.54
2017,2,2,9,30,0.0,33.0,1.7,12.0,33.0,25.18,16.16
2017,2,2,9,45,0.0,63.0,1.65,12.0,63.0,48.29,35.98
2017,2,2,10,0,0.0,93.0,1.6,12.0,93.0,72.73,56.69
2017,2,2,10,15,0.0,124.0,1.55,12.0,124.0,100.4,79.88
2017,2,2,10,30,0.0,155.0,1.5,12.0,155.0,129.23,103.75
2017,2,2,10,45,0.0,94.5,1.5,12.5,94.5,73.29,56.59
2017,2,2,11,0,0.0,34.0,1.5,13.0,34.0,26.02,16.54
2017,2,2,11,15,0.0,72.0,1.45,13.0,72.0,55.33,41.35
2017,2,2,11,30,0.0,110.0,1.4,13.0,110.0,86.33,67.27
2017,2,2,11,45,0.0,112.0,1.4,13.0,112.0,88.0,68.55
2017,2,2,12,0,0.0,114.0,1.4,13.0,114.0,89.69,69.92
2017,2,2,12,15,1.5,146.5,1.35,13.0,148.0,120.24,95.29
2017,2,2,12,30,3.0,179.0,1.3,13.0,182.0,152.34,121.63
2017,2,2,12,45,1.5,165.5,1.3,13.5,167.0,138.0,109.54
2017,2,2,13,0,0.0,152.0,1.3,14.0,152.0,123.97,97.86
2017,2,2,13,15,0.0,156.5,1.3,14.0,156.5,128.4,101.6
2017,2,2,13,30,0.0,161.0,1.3,14.0,161.0,133.02,105.49
2017,2,2,13,45,0.0,119.5,1.3,14.0,119.5,95.0,74.23
2017,2,2,14,0,0.0,78.0,1.3,14.0,78.0,59.95,45.12
2017,2,2,14,15,0.0,98.0,1.25,13.5,98.0,76.5,59.26
2017,2,2,14,30,0.0,118.0,1.2,13.0,118.0,94.83,74.88
2017,2,2,14,45,0.0,63.5,1.2,13.0,63.5,48.69,36.02
2017,2,2,15,0,0.0,9.0,1.2,13.0,9.0,6.85,0.25
2017,2,2,15,15,0.0,8.0,1.2,13.0,8.0,6.08,0.0
2017,2,2,15,30,0.0,7.0,1.2,13.0,7.0,5.32,0.0
2017,2,2,15,45,0.0,6.0,1.2,13.0,6.0,4.55,0.0
2017,2,2,16,0,0.0,5.0,1.2,13.0,5.0,3.79,0.0
2017,2,2,16,15,0.0,4.0,1.2,12.5,4.0,3.03,0.0
2017,2,2,16,30,0.0,3.0,1.2,12.0,3.0,2.27,0.0
2017,2,2,16,45,0.0,2.0,1.25,12.0,2.0,1.51,0.0
2017,2,2,17,0,0.0,1.0,1.3,12.0,1.0,0.75,0.0
2017,2,2,17,15,0.0,0.5,1.3,12.0,0.5,0.38,0.0
2017,2,2,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,8.5,1.8,12.0,8.5,6.69,0.0
2017,2,3,7,30,0.0,17.0,1.7,12.0,17.0,13.15,0.0
2017,2,3,7,45,23.5,35.0,1.65,12.0,38.5,44.72,30.4
2017,2,3,8,0,47.0,53.0,1.6,12.0,60.0,74.91,57.65
2017,2,3,8,15,60.0,73.0,1.6,12.0,85.0,104.39,83.91
2017,2,3,8,30,73.0,93.0,1.6,12.0,110.0,134.97,110.85
2017,2,3,8,45,81.5,112.0,1.6,12.5,134.5,162.66,134.6
2017,2,3,9,0,90.0,131.0,1.6,13.0,159.0,191.2,158.53
2017,2,3,9,15,95.5,148.5,1.6,13.0,182.5,216.51,179.52
2017,2,3,9,30,101.0,166.0,1.6,13.0,206.0,242.37,200.62
2017,2,3,9,45,50.5,129.0,1.65,13.0,149.0,159.49,130.81
2017,2,3,10,0,0.0,92.0,1.7,13.0,92.0,71.78,55.51
2017,2,3,10,15,28.5,154.0,1.7,13.0,168.5,168.32,137.27
2017,2,3,10,30,57.0,216.0,1.7,13.0,245.0,265.27,216.56
2017,2,3,10,45,28.5,178.0,1.7,13.0,192.5,194.27,157.45
2017,2,3,11,0,0.0,140.0,1.7,13.0,140.0,113.54,89.83
2017,2,3,11,15,0.0,125.0,1.7,13.0,125.0,99.63,78.32
2017,2,3,11,30,0.0,110.0,1.7,13.0,110.0,86.29,67.15
2017,2,3,11,45,0.0,98.5,1.7,13.0,98.5,76.38,58.84
2017,2,3,12,0,0.0,87.0,1.7,13.0,87.0,66.99,50.97
2017,2,3,12,15,1.5,134.0,1.65,13.0,135.0,108.8,85.88
2017,2,3,12,30,3.0,181.0,1.6,13.0,183.0,154.04,123.1
2017,2,3,12,45,1.5,142.0,1.6,13.0,143.0,116.06,91.74
2017,2,3,13,0,0.0,103.0,1.6,13.0,103.0,80.21,62.0
2017,2,3,13,15,0.0,107.0,1.55,13.0,107.0,83.7,65.01
2017,2,3,13,30,0.0,111.0,1.5,13.0,111.0,87.26,68.05
2017,2,3,13,45,0.0,85.0,1.5,13.0,85.0,65.4,49.8
2017,2,3,14,0,0.0,59.0,1.5,13.0,59.0,45.26,32.9
2017,2,3,14,15,0.0,44.5,1.45,12.5,44.5,34.07,23.53
2017,2,3,14,30,0.0,30.0,1.4,12.0,30.0,22.92,14.08
2017,2,3,14,45,5.0,91.0,1.4,12.0,93.0,75.14,58.98
2017,2,3,15,0,10.0,152.0,1.4,12.0,156.0,138.41,112.51
2017,2,3,15,15,6.5,138.0,1.3,12.0,141.0,123.03,99.54
2017,2,3,15,30,3.0,124.0,1.2,12.0,126.0,108.1,87.04
2017,2,3,15,45,1.5,108.5,1.2,12.0,109.5,93.43,74.71
2017,2,3,16,0,0.0,93.0,1.2,12.0,93.0,79.02,62.44
2017,2,3,16,15,0.0,75.5,1.15,11.5,75.5,63.58,49.23
2017,2,3,16,30,0.0,58.0,1.1,11.0,58.0,48.13,35.78
2017,2,3,16,45,0.0,42.0,1.05,11.0,42.0,34.2,23.42
2017,2,3,17,0,0.0,26.0,1.0,11.0,26.0,19.96,10.59
2017,2,3,17,15,0.0,13.0,1.0,11.0,13.0,9.9,0.0
2017,2,3,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,4,7,15,129.0,10.0,1.1,10.0,17.0,46.21,0.0
2017,2,4,7,30,258.0,20.0,1.1,10.0,34.0,128.56,40.88
2017,2,4,7,45,380.5,29.0,1.1,10.5,74.0,213.17,162.37
2017,2,4,8,0,503.0,38.0,1.1,11.0,114.0,303.43,243.6
2017,2,4,8,15,573.0,44.5,1.1,11.0,159.0,376.6,308.22
2017,2,4,8,30,643.0,51.0,1.1,11.0,204.0,453.04,373.31
2017,2,4,8,45,684.5,55.5,1.1,11.5,248.5,518.93,426.79
2017,2,4,9,0,726.0,60.0,1.1,12.0,293.0,587.21,479.79
2017,2,4,9,15,370.5,102.5,1.1,12.0,222.0,408.7,337.65
2017,2,4,9,30,15.0,145.0,1.1,12.0,151.0,136.54,110.26
2017,2,4,9,45,28.5,165.5,1.1,12.5,178.0,182.81,149.41
2017,2,4,10,0,42.0,186.0,1.1,13.0,205.0,216.97,176.97
2017,2,4,10,15,37.5,195.5,1.05,13.0,213.5,223.25,181.33
2017,2,4,10,30,33.0,205.0,1.0,13.0,222.0,229.44,185.7
2017,2,4,10,45,16.5,178.5,0.95,13.0,187.0,166.42,133.77
2017,2,4,11,0,0.0,152.0,0.9,13.0,152.0,124.57,98.76
2017,2,4,11,15,81.0,212.5,0.85,13.0,259.5,283.74,230.58
2017,2,4,11,30,162.0,273.0,0.8,13.0,367.0,460.45,367.26
2017,2,4,11,45,81.5,221.0,0.8,13.0,268.5,294.92,236.69
2017,2,4,12,0,1.0,169.0,0.8,13.0,170.0,140.42,110.93
2017,2,4,12,15,4.0,182.0,0.8,13.0,184.5,155.79,124.11
2017,2,4,12,30,7.0,195.0,0.8,13.0,199.0,171.48,136.9
2017,2,4,12,45,11.0,204.5,0.8,13.0,211.5,185.04,148.0
2017,2,4,13,0,15.0,214.0,0.8,13.0,224.0,198.83,159.29
2017,2,4,13,15,7.5,188.5,0.75,13.0,193.5,166.18,132.62
2017,2,4,13,30,0.0,163.0,0.7,13.0,163.0,134.51,106.69
2017,2,4,13,45,14.0,186.5,0.7,13.0,194.0,171.44,137.72
2017,2,4,14,0,28.0,210.0,0.7,13.0,225.0,209.36,168.95
2017,2,4,14,15,45.0,208.5,0.7,13.0,231.0,244.44,197.77
2017,2,4,14,30,62.0,207.0,0.7,13.0,237.0,258.54,209.76
2017,2,4,14,45,31.0,157.5,0.7,13.0,172.5,174.36,141.2
2017,2,4,15,0,0.0,108.0,0.7,13.0,108.0,86.73,68.07
2017,2,4,15,15,0.0,97.5,0.65,12.5,97.5,77.85,61.07
2017,2,4,15,30,0.0,87.0,0.6,12.0,87.0,69.07,53.86
2017,2,4,15,45,0.0,75.5,0.55,12.0,75.5,59.43,45.73
2017,2,4,16,0,0.0,64.0,0.5,12.0,64.0,49.87,37.55
2017,2,4,16,15,0.0,52.0,0.55,11.5,52.0,39.91,28.96
2017,2,4,16,30,0.0,40.0,0.6,11.0,40.0,30.58,20.79
2017,2,4,16,45,0.0,29.0,0.65,10.5,29.0,22.13,13.27
2017,2,4,17,0,0.0,18.0,0.7,10.0,18.0,13.7,5.63
2017,2,4,17,15,0.0,9.0,0.7,9.5,9.0,6.83,0.0
2017,2,4,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,5.0,0.9,9.0,5.0,3.93,0.0
2017,2,5,7,30,0.0,10.0,0.9,9.0,10.0,7.59,0.0
2017,2,5,7,45,0.0,22.0,0.95,9.5,22.0,16.77,8.25
2017,2,5,8,0,0.0,34.0,1.0,10.0,34.0,25.98,16.62
2017,2,5,8,15,0.0,48.0,1.0,10.0,48.0,37.43,26.82
2017,2,5,8,30,0.0,62.0,1.0,10.0,62.0,49.27,37.26
2017,2,5,8,45,0.0,76.5,1.05,10.5,76.5,61.63,47.93
2017,2,5,9,0,0.0,91.0,1.1,11.0,91.0,74.05,58.47
2017,2,5,9,15,0.0,104.0,1.15,11.0,104.0,85.1,67.79
2017,2,5,9,30,0.0,117.0,1.2,11.0,117.0,96.25,77.11
2017,2,5,9,45,0.0,128.0,1.25,11.5,128.0,105.58,84.63
2017,2,5,10,0,0.0,139.0,1.3,12.0,139.0,115.03,92.17
2017,2,5,10,15,8.5,165.0,1.35,12.0,169.5,146.91,118.85
2017,2,5,10,30,17.0,191.0,1.4,12.0,200.0,179.89,146.07
2017,2,5,10,45,37.0,216.0,1.45,12.0,236.0,244.6,199.14
2017,2,5,11,0,57.0,241.0,1.5,12.0,272.0,292.86,238.02
2017,2,5,11,15,58.5,249.0,1.55,12.0,282.0,303.66,246.2
2017,2,5,11,30,60.0,257.0,1.6,12.0,292.0,314.58,254.69
2017,2,5,11,45,31.0,217.0,1.65,12.0,235.5,238.69,193.01
2017,2,5,12,0,2.0,177.0,1.7,12.0,179.0,148.83,118.89
2017,2,5,12,15,27.0,219.5,1.75,12.0,236.5,237.3,192.3
2017,2,5,12,30,52.0,262.0,1.8,12.0,294.0,312.19,252.74
2017,2,5,12,45,26.0,144.5,1.85,12.0,160.5,156.11,126.03
2017,2,5,13,0,0.0,27.0,1.9,12.0,27.0,20.67,11.95
2017,2,5,13,15,0.0,46.5,1.95,12.0,46.5,35.66,24.76
2017,2,5,13,30,0.0,66.0,2.0,12.0,66.0,50.7,37.54
2017,2,5,13,45,0.0,53.0,2.05,12.0,53.0,40.65,29.05
2017,2,5,14,0,0.0,40.0,2.1,12.0,40.0,30.63,20.56
2017,2,5,14,15,0.0,75.5,2.1,11.5,75.5,58.01,44.03
2017,2,5,14,30,0.0,111.0,2.1,11.0,111.0,88.11,69.77
2017,2,5,14,45,0.0,110.5,2.1,11.0,110.5,88.17,69.95
2017,2,5,15,0,0.0,110.0,2.1,11.0,110.0,88.43,70.33
2017,2,5,15,15,0.0,68.0,2.1,11.0,68.0,52.16,39.45
2017,2,5,15,30,0.0,26.0,2.1,11.0,26.0,19.81,11.59
2017,2,5,15,45,0.0,22.5,2.15,11.0,22.5,17.13,9.28
2017,2,5,16,0,0.0,19.0,2.2,11.0,19.0,14.45,6.95
2017,2,5,16,15,0.0,15.5,2.25,10.5,15.5,11.77,4.61
2017,2,5,16,30,0.0,12.0,2.3,10.0,12.0,9.1,2.25
2017,2,5,16,45,0.0,8.5,2.4,10.0,8.5,6.44,0.0
2017,2,5,17,0,0.0,5.0,2.5,10.0,5.0,3.78,0.0
2017,2,5,17,15,0.0,2.5,2.6,10.0,2.5,1.89,0.0
2017,2,5,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,3.0,1.2,11.0,3.0,2.36,0.0
2017,2,6,7,30,0.0,6.0,1.2,11.0,6.0,4.54,0.0
2017,2,6,7,45,0.0,12.0,1.25,11.5,12.0,9.1,1.87
2017,2,6,8,0,0.0,18.0,1.3,12.0,18.0,13.68,6.01
2017,2,6,8,15,0.0,25.0,1.35,12.0,25.0,19.03,10.78
2017,2,6,8,30,0.0,32.0,1.4,12.0,32.0,24.39,15.51
2017,2,6,8,45,0.0,39.0,1.45,12.0,39.0,29.77,20.21
2017,2,6,9,0,0.0,46.0,1.5,12.0,46.0,35.16,24.85
2017,2,6,9,15,0.0,52.5,1.5,12.0,52.5,40.17,29.12
2017,2,6,9,30,0.0,59.0,1.5,12.0,59.0,45.2,33.36
2017,2,6,9,45,0.0,69.0,1.5,12.0,69.0,52.94,39.9
2017,2,6,10,0,0.0,79.0,1.5,12.0,79.0,60.7,46.39
2017,2,6,10,15,0.0,111.5,1.5,12.0,111.5,88.48,69.77
2017,2,6,10,30,0.0,144.0,1.5,12.0,144.0,117.81,94.14
2017,2,6,10,45,2.0,161.5,1.5,12.5,162.5,135.63,108.59
2017,2,6,11,0,4.0,179.0,1.5,13.0,181.0,153.83,123.22
2017,2,6,11,15,2.0,173.5,1.55,13.0,174.5,146.07,116.58
2017,2,6,11,30,0.0,168.0,1.6,13.0,168.0,138.5,110.18
2017,2,6,11,45,3.5,181.0,1.65,13.0,183.0,154.12,123.1
2017,2,6,12,0,7.0,194.0,1.7,13.0,198.0,170.04,136.18
2017,2,6,12,15,3.5,175.5,1.7,13.0,177.5,148.65,118.48
2017,2,6,12,30,0.0,157.0,1.7,13.0,157.0,127.81,101.25
2017,2,6,12,45,6.0,183.0,1.7,13.0,186.5,158.4,126.72
2017,2,6,13,0,12.0,209.0,1.7,13.0,216.0,190.04,152.73
2017,2,6,13,15,6.0,165.0,1.7,13.0,168.5,141.67,113.01
2017,2,6,13,30,0.0,121.0,1.7,13.0,121.0,95.84,75.05
2017,2,6,13,45,0.0,134.0,1.7,13.0,134.0,107.66,85.05
2017,2,6,14,0,0.0,147.0,1.7,13.0,147.0,120.01,95.41
2017,2,6,14,15,2.0,155.0,1.65,12.5,156.0,130.06,104.18
2017,2,6,14,30,4.0,163.0,1.6,12.0,165.0,140.57,113.37
2017,2,6,14,45,2.0,139.0,1.55,12.0,140.0,116.44,93.37
2017,2,6,15,0,0.0,115.0,1.5,12.0,115.0,92.94,73.77
2017,2,6,15,15,4.5,123.5,1.5,12.0,125.5,105.77,85.0
2017,2,6,15,30,9.0,132.0,1.5,12.0,136.0,119.56,96.92
2017,2,6,15,45,5.0,116.5,1.5,12.0,119.0,102.98,82.89
2017,2,6,16,0,1.0,101.0,1.5,12.0,102.0,86.93,69.21
2017,2,6,16,15,0.5,83.0,1.55,11.5,83.5,70.73,55.41
2017,2,6,16,30,0.0,65.0,1.6,11.0,65.0,54.6,41.41
2017,2,6,16,45,0.0,47.5,1.65,11.0,47.5,39.22,27.81
2017,2,6,17,0,0.0,30.0,1.7,11.0,30.0,23.57,13.86
2017,2,6,17,15,0.0,15.0,1.7,11.0,15.0,11.43,0.85
2017,2,6,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,1.0,2.6,13.0,1.0,0.79,0.0
2017,2,7,7,30,0.0,2.0,2.6,13.0,2.0,1.51,0.0
2017,2,7,7,45,0.0,5.5,2.6,13.0,5.5,4.16,0.0
2017,2,7,8,0,0.0,9.0,2.6,13.0,9.0,6.82,0.14
2017,2,7,8,15,0.0,12.5,2.55,13.0,12.5,9.48,2.5
2017,2,7,8,30,0.0,16.0,2.5,13.0,16.0,12.15,4.85
2017,2,7,8,45,0.0,19.5,2.5,13.0,19.5,14.83,7.19
2017,2,7,9,0,0.0,23.0,2.5,13.0,23.0,17.51,9.5
2017,2,7,9,15,0.0,26.0,2.3,13.0,26.0,19.82,11.47
2017,2,7,9,30,0.0,29.0,2.1,13.0,29.0,22.12,13.42
2017,2,7,9,45,0.0,37.5,1.95,13.0,37.5,28.65,18.98
2017,2,7,10,0,0.0,46.0,1.8,13.0,46.0,35.2,24.52
2017,2,7,10,15,0.0,48.0,1.75,13.0,48.0,36.76,25.78
2017,2,7,10,30,0.0,50.0,1.7,13.0,50.0,38.32,27.04
2017,2,7,10,45,0.0,33.5,1.65,13.0,33.5,25.64,16.22
2017,2,7,11,0,0.0,17.0,1.6,13.0,17.0,12.99,5.43
2017,2,7,11,15,0.0,54.0,1.55,13.0,54.0,41.44,29.57
2017,2,7,11,30,0.0,91.0,1.5,13.0,91.0,70.1,53.61
2017,2,7,11,45,0.0,66.0,1.5,13.5,66.0,50.73,37.21
2017,2,7,12,0,0.0,41.0,1.5,14.0,41.0,31.45,20.93
2017,2,7,12,15,0.0,61.0,1.4,14.0,61.0,46.88,33.91
2017,2,7,12,30,0.0,81.0,1.3,14.0,81.0,62.36,46.85
2017,2,7,12,45,2.5,135.0,1.25,14.0,136.5,110.41,86.8
2017,2,7,13,0,5.0,189.0,1.2,14.0,192.0,163.06,129.85
2017,2,7,13,15,2.5,132.5,1.1,13.5,134.0,108.31,85.1
2017,2,7,13,30,0.0,76.0,1.0,13.0,76.0,58.45,43.8
2017,2,7,13,45,5.5,134.0,0.95,13.0,137.5,112.85,89.59
2017,2,7,14,0,11.0,192.0,0.9,13.0,199.0,173.64,139.65
2017,2,7,14,15,7.0,178.0,0.85,13.0,182.5,156.8,125.7
2017,2,7,14,30,3.0,164.0,0.8,13.0,166.0,140.36,112.31
2017,2,7,14,45,2.0,155.0,0.8,13.0,156.0,131.81,105.52
2017,2,7,15,0,1.0,146.0,0.8,13.0,146.0,123.5,98.87
2017,2,7,15,15,0.5,91.0,0.7,13.0,91.0,71.95,55.85
2017,2,7,15,30,0.0,36.0,0.6,13.0,36.0,27.48,18.08
2017,2,7,15,45,0.0,31.5,0.5,13.0,31.5,24.02,15.18
2017,2,7,16,0,0.0,27.0,0.4,13.0,27.0,20.56,12.21
2017,2,7,16,15,0.0,22.0,0.4,12.5,22.0,16.73,8.9
2017,2,7,16,30,0.0,17.0,0.4,12.0,17.0,12.91,5.54
2017,2,7,16,45,0.0,12.5,0.45,12.0,12.5,9.48,2.47
2017,2,7,17,0,0.0,8.0,0.5,12.0,8.0,6.06,0.0
2017,2,7,17,15,0.0,4.5,0.5,11.5,4.5,3.4,0.0
2017,2,7,17,30,0.0,1.0,0.5,11.0,1.0,0.79,0.0
2017,2,7,17,45,0.0,0.5,0.5,11.0,0.5,0.0,0.0
2017,2,7,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,0.5,1.25,12.0,0.5,0.39,0.0
2017,2,8,7,30,0.0,1.0,1.2,12.0,1.0,0.75,0.0
2017,2,8,7,45,0.0,2.5,1.2,12.5,2.5,1.89,0.0
2017,2,8,8,0,0.0,4.0,1.2,13.0,4.0,3.03,0.0
2017,2,8,8,15,0.0,5.5,1.15,13.0,5.5,4.16,0.0
2017,2,8,8,30,0.0,7.0,1.1,13.0,7.0,5.31,0.0
2017,2,8,8,45,0.0,8.5,1.1,13.0,8.5,6.45,0.0
2017,2,8,9,0,0.0,10.0,1.1,13.0,10.0,7.6,0.93
2017,2,8,9,15,0.0,11.0,1.05,13.0,11.0,8.36,1.59
2017,2,8,9,30,0.0,12.0,1.0,13.0,12.0,9.13,2.24
2017,2,8,9,45,0.0,15.0,1.0,13.5,15.0,11.43,4.18
2017,2,8,10,0,0.0,18.0,1.0,14.0,18.0,13.73,6.11
2017,2,8,10,15,0.0,22.5,1.0,14.0,22.5,17.18,9.04
2017,2,8,10,30,0.0,27.0,1.0,14.0,27.0,20.64,11.95
2017,2,8,10,45,0.0,56.5,1.0,14.0,56.5,43.35,31.15
2017,2,8,11,0,0.0,86.0,1.0,14.0,86.0,66.19,50.24
2017,2,8,11,15,0.0,83.5,0.95,14.0,83.5,64.27,48.53
2017,2,8,11,30,0.0,81.0,0.9,14.0,81.0,62.34,46.87
2017,2,8,11,45,0.0,110.5,0.9,14.0,110.5,86.48,66.9
2017,2,8,12,0,0.0,140.0,0.9,14.0,140.0,112.22,88.03
2017,2,8,12,15,0.0,114.0,0.85,14.0,114.0,89.43,69.17
2017,2,8,12,30,0.0,88.0,0.8,14.0,88.0,67.8,51.29
2017,2,8,12,45,0.0,107.0,0.8,14.0,107.0,83.46,64.35
2017,2,8,13,0,0.0,126.0,0.8,14.0,126.0,99.9,77.92
2017,2,8,13,15,0.0,136.0,0.75,14.0,136.0,108.84,85.29
2017,2,8,13,30,0.0,146.0,0.7,14.0,146.0,118.04,92.89
2017,2,8,13,45,0.0,78.0,0.7,14.0,78.0,59.99,44.93
2017,2,8,14,0,0.0,10.0,0.7,14.0,10.0,7.64,0.85
2017,2,8,14,15,0.0,57.0,0.65,14.0,57.0,43.72,31.56
2017,2,8,14,30,0.0,104.0,0.6,14.0,104.0,81.66,63.48
2017,2,8,14,45,0.0,79.0,0.6,14.0,79.0,60.7,45.95
2017,2,8,15,0,0.0,54.0,0.6,14.0,54.0,41.35,29.72
2017,2,8,15,15,0.0,69.5,0.55,14.0,69.5,53.32,40.0
2017,2,8,15,30,0.0,85.0,0.5,14.0,85.0,66.76,51.48
2017,2,8,15,45,0.0,74.5,0.5,14.0,74.5,58.08,44.18
2017,2,8,16,0,0.0,64.0,0.5,14.0,64.0,49.46,36.89
2017,2,8,16,15,0.0,53.0,0.5,13.5,53.0,40.59,29.34
2017,2,8,16,30,0.0,42.0,0.5,13.0,42.0,32.11,22.0
2017,2,8,16,45,0.0,31.0,0.5,13.0,31.0,23.65,14.52
2017,2,8,17,0,0.0,20.0,0.5,13.0,20.0,15.22,7.02
2017,2,8,17,15,0.0,11.5,0.5,13.0,11.5,8.73,0.2
2017,2,8,17,30,0.0,3.0,0.5,13.0,3.0,2.36,0.0
2017,2,8,17,45,0.0,1.5,0.5,13.0,1.5,0.0,0.0
2017,2,8,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,7,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,7,45,0.0,1.0,1.85,12.5,1.0,0.75,0.0
2017,2,9,8,0,0.0,2.0,1.9,13.0,2.0,1.51,0.0
2017,2,9,8,15,0.0,3.0,1.9,13.0,3.0,2.27,0.0
2017,2,9,8,30,0.0,4.0,1.9,13.0,4.0,3.03,0.0
2017,2,9,8,45,0.0,4.5,1.9,13.0,4.5,3.41,0.0
2017,2,9,9,0,0.0,5.0,1.9,13.0,5.0,3.8,0.0
2017,2,9,9,15,0.0,8.5,1.85,13.0,8.5,6.46,0.0
2017,2,9,9,30,0.0,12.0,1.8,13.0,12.0,9.13,2.23
2017,2,9,9,45,0.0,18.5,1.8,13.0,18.5,14.1,6.49
2017,2,9,10,0,0.0,25.0,1.8,13.0,25.0,19.09,10.73
2017,2,9,10,15,0.0,59.0,1.8,13.0,59.0,45.24,32.99
2017,2,9,10,30,0.0,93.0,1.8,13.0,93.0,71.94,55.43
2017,2,9,10,45,0.0,111.0,1.8,13.0,111.0,87.24,68.12
2017,2,9,11,0,0.0,129.0,1.8,13.0,129.0,102.88,81.02
2017,2,9,11,15,0.0,124.5,1.8,13.0,124.5,98.72,77.44
2017,2,9,11,30,0.0,120.0,1.8,13.0,120.0,94.68,74.01
2017,2,9,11,45,0.0,121.5,1.8,13.0,121.5,95.92,74.98
2017,2,9,12,0,0.0,123.0,1.8,13.0,123.0,97.18,75.98
2017,2,9,12,15,0.0,77.5,1.75,13.0,77.5,59.66,44.69
2017,2,9,12,30,0.0,32.0,1.7,13.0,32.0,24.53,15.15
2017,2,9,12,45,0.0,27.5,1.7,13.0,27.5,21.07,12.24
2017,2,9,13,0,0.0,23.0,1.7,13.0,23.0,17.61,9.31
2017,2,9,13,15,0.0,34.5,1.7,13.0,34.5,26.44,16.82
2017,2,9,13,30,0.0,46.0,1.7,13.0,46.0,35.28,24.32
2017,2,9,13,45,0.0,48.5,1.7,13.0,48.5,37.2,25.97
2017,2,9,14,0,0.0,51.0,1.7,13.0,51.0,39.11,27.64
2017,2,9,14,15,0.0,51.5,1.7,13.0,51.5,39.48,28.01
2017,2,9,14,30,0.0,52.0,1.7,13.0,52.0,39.85,28.38
2017,2,9,14,45,0.0,62.5,1.7,13.0,62.5,47.93,35.33
2017,2,9,15,0,0.0,73.0,1.7,13.0,73.0,56.04,42.32
2017,2,9,15,15,0.0,45.0,1.65,13.0,45.0,34.41,23.95
2017,2,9,15,30,0.0,17.0,1.6,13.0,17.0,12.94,5.53
2017,2,9,15,45,0.0,14.5,1.6,13.0,14.5,11.03,3.9
2017,2,9,16,0,0.0,12.0,1.6,13.0,12.0,9.11,2.25
2017,2,9,16,15,0.0,10.0,1.55,12.5,10.0,7.59,0.93
2017,2,9,16,30,0.0,8.0,1.5,12.0,8.0,6.06,0.0
2017,2,9,16,45,0.0,6.0,1.45,12.0,6.0,4.54,0.0
2017,2,9,17,0,0.0,4.0,1.4,12.0,4.0,3.02,0.0
2017,2,9,17,15,0.0,2.0,1.3,12.0,2.0,1.51,0.0
2017,2,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,9,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,6.0,0.8,11.0,6.0,4.72,0.0
2017,2,10,7,30,0.0,12.0,0.8,11.0,12.0,9.11,0.92
2017,2,10,7,45,0.0,23.5,0.8,11.0,23.5,17.91,9.42
2017,2,10,8,0,0.0,35.0,0.8,11.0,35.0,26.74,17.34
2017,2,10,8,15,0.0,47.5,0.8,11.0,47.5,36.36,25.89
2017,2,10,8,30,0.0,60.0,0.8,11.0,60.0,46.66,34.92
2017,2,10,8,45,0.0,72.5,0.8,11.5,72.5,57.03,43.8
2017,2,10,9,0,0.0,85.0,0.8,12.0,85.0,67.47,52.58
2017,2,10,9,15,24.0,127.5,0.8,12.0,137.5,135.14,110.36
2017,2,10,9,30,48.0,170.0,0.8,12.0,190.0,200.67,164.74
2017,2,10,9,45,39.5,180.0,0.85,12.0,197.5,204.56,167.06
2017,2,10,10,0,31.0,190.0,0.9,12.0,205.0,208.03,169.27
2017,2,10,10,15,90.5,218.0,0.9,12.0,265.5,291.91,238.36
2017,2,10,10,30,150.0,246.0,0.9,12.0,326.0,400.61,324.01
2017,2,10,10,45,136.5,257.0,0.9,12.0,333.0,404.11,324.82
2017,2,10,11,0,123.0,268.0,0.9,12.0,340.0,406.62,325.76
2017,2,10,11,15,79.5,259.0,0.9,12.0,306.0,331.95,266.56
2017,2,10,11,30,36.0,250.0,0.9,12.0,272.0,278.35,223.15
2017,2,10,11,45,19.0,213.0,0.9,12.5,224.5,199.7,159.86
2017,2,10,12,0,2.0,176.0,0.9,13.0,177.0,146.87,116.39
2017,2,10,12,15,86.5,238.0,0.9,13.0,292.0,316.18,255.14
2017,2,10,12,30,171.0,300.0,0.9,13.0,407.0,499.51,395.5
2017,2,10,12,45,128.5,292.0,0.95,13.0,372.0,445.99,352.8
2017,2,10,13,0,86.0,284.0,1.0,13.0,337.0,368.58,293.53
2017,2,10,13,15,107.0,281.5,1.0,13.0,346.0,386.35,308.73
2017,2,10,13,30,128.0,279.0,1.0,13.0,355.0,426.39,339.93
2017,2,10,13,45,253.5,253.5,1.0,13.0,397.0,537.95,427.69
2017,2,10,14,0,379.0,228.0,1.0,13.0,439.0,619.83,490.8
2017,2,10,14,15,429.5,203.5,0.95,12.5,431.5,648.13,512.56
2017,2,10,14,30,480.0,179.0,0.9,12.0,424.0,651.03,516.86
2017,2,10,14,45,506.0,159.5,0.9,12.0,402.0,633.3,505.41
2017,2,10,15,0,532.0,140.0,0.9,12.0,380.0,611.8,491.17
2017,2,10,15,15,492.5,132.5,0.85,11.5,339.5,549.82,445.45
2017,2,10,15,30,453.0,125.0,0.8,11.0,299.0,489.78,400.4
2017,2,10,15,45,579.5,94.5,0.75,11.0,289.0,525.75,429.43
2017,2,10,16,0,706.0,64.0,0.7,11.0,279.0,537.03,437.17
2017,2,10,16,15,653.0,58.5,0.65,10.5,231.5,465.67,379.47
2017,2,10,16,30,600.0,53.0,0.6,10.0,184.0,395.06,320.94
2017,2,10,16,45,519.0,45.0,0.6,10.0,138.0,313.36,251.15
2017,2,10,17,0,438.0,37.0,0.6,10.0,92.0,240.13,185.95
2017,2,10,17,15,219.0,27.5,0.6,9.5,55.0,123.43,80.69
2017,2,10,17,30,0.0,18.0,0.6,9.0,18.0,14.16,0.0
2017,2,10,17,45,0.0,9.0,0.65,9.0,9.0,0.0,0.0
2017,2,10,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,11,7,15,206.0,12.0,1.5,6.5,28.5,68.27,0.0
2017,2,11,7,30,412.0,24.0,1.5,7.0,57.0,184.32,124.74
2017,2,11,7,45,515.5,32.0,1.5,7.5,102.5,261.88,206.61
2017,2,11,8,0,619.0,40.0,1.5,8.0,148.0,349.87,285.47
2017,2,11,8,15,679.0,45.0,1.5,8.0,196.5,422.94,350.6
2017,2,11,8,30,739.0,50.0,1.5,8.0,245.0,501.12,417.37
2017,2,11,8,45,775.0,54.0,1.55,8.5,292.0,567.83,471.93
2017,2,11,9,0,811.0,58.0,1.6,9.0,339.0,636.29,525.63
2017,2,11,9,15,837.0,60.5,1.6,9.0,383.0,697.03,570.55
2017,2,11,9,30,863.0,63.0,1.6,9.0,427.0,750.26,608.24
2017,2,11,9,45,497.5,140.0,1.6,9.5,354.5,583.03,477.87
2017,2,11,10,0,132.0,217.0,1.6,10.0,282.0,342.82,281.69
2017,2,11,10,15,109.5,229.0,1.6,10.0,285.5,320.79,264.36
2017,2,11,10,30,87.0,241.0,1.6,10.0,289.0,315.69,259.14
2017,2,11,10,45,253.5,235.5,1.65,10.5,381.5,509.84,415.47
2017,2,11,11,0,420.0,230.0,1.7,11.0,474.0,691.97,553.06
2017,2,11,11,15,679.0,155.0,1.7,11.0,563.5,884.58,692.86
2017,2,11,11,30,938.0,80.0,1.7,11.0,653.0,1047.25,801.04
2017,2,11,11,45,941.0,80.5,1.7,11.0,662.5,1062.34,808.3
2017,2,11,12,0,944.0,81.0,1.7,11.0,672.0,1073.7,815.24
2017,2,11,12,15,944.0,81.0,1.7,11.0,674.0,1077.57,817.45
2017,2,11,12,30,944.0,81.0,1.7,11.0,676.0,1077.59,817.4
2017,2,11,12,45,939.5,81.5,1.75,11.5,669.0,1069.79,811.78
2017,2,11,13,0,935.0,82.0,1.8,12.0,662.0,1058.23,803.91
2017,2,11,13,15,930.5,81.5,1.75,12.0,648.0,1041.76,792.88
2017,2,11,13,30,926.0,81.0,1.7,12.0,634.0,1021.71,779.66
2017,2,11,13,45,919.5,79.0,1.7,12.0,612.5,994.42,762.48
2017,2,11,14,0,913.0,77.0,1.7,12.0,591.0,963.89,743.17
2017,2,11,14,15,902.0,75.5,1.65,12.0,562.0,926.82,718.66
2017,2,11,14,30,891.0,74.0,1.6,12.0,533.0,887.13,692.28
2017,2,11,14,45,877.0,71.5,1.6,12.0,497.5,841.3,661.98
2017,2,11,15,0,863.0,69.0,1.6,12.0,462.0,793.57,629.93
2017,2,11,15,15,841.0,66.5,1.5,11.5,421.0,745.58,597.21
2017,2,11,15,30,819.0,64.0,1.4,11.0,380.0,688.65,557.2
2017,2,11,15,45,789.5,60.0,1.35,11.0,335.5,624.49,509.6
2017,2,11,16,0,760.0,56.0,1.3,11.0,291.0,561.09,459.65
2017,2,11,16,15,712.5,51.5,1.25,10.5,243.0,487.89,400.81
2017,2,11,16,30,665.0,47.0,1.2,10.0,195.0,418.05,342.13
2017,2,11,16,45,589.5,40.5,1.15,9.5,148.0,336.92,272.05
2017,2,11,17,0,514.0,34.0,1.1,9.0,101.0,263.16,205.54
2017,2,11,17,15,368.0,24.0,1.1,8.5,61.0,173.79,118.32
2017,2,11,17,30,222.0,14.0,1.1,8.0,21.0,74.43,0.0
2017,2,11,17,45,111.0,7.0,1.15,8.0,10.5,0.0,0.0
2017,2,11,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,12,7,15,188.5,13.5,0.6,6.5,29.5,64.16,0.0
2017,2,12,7,30,377.0,27.0,0.5,7.0,59.0,179.58,124.64
2017,2,12,7,45,487.0,35.5,0.45,7.5,105.0,256.72,201.47
2017,2,12,8,0,597.0,44.0,0.4,8.0,151.0,342.69,276.49
2017,2,12,8,15,658.5,50.0,0.4,8.5,200.0,416.7,339.77
2017,2,12,8,30,720.0,56.0,0.4,9.0,249.0,495.97,404.35
2017,2,12,8,45,763.5,59.5,0.4,9.5,297.5,566.12,459.04
2017,2,12,9,0,807.0,63.0,0.4,10.0,346.0,638.66,513.06
2017,2,12,9,15,833.5,66.0,0.45,10.5,390.0,700.36,556.37
2017,2,12,9,30,860.0,69.0,0.5,11.0,434.0,762.07,597.79
2017,2,12,9,45,878.0,71.5,0.55,11.5,473.0,815.93,632.71
2017,2,12,10,0,896.0,74.0,0.6,12.0,512.0,859.42,659.95
2017,2,12,10,15,909.0,75.5,0.6,12.0,545.0,903.84,687.78
2017,2,12,10,30,922.0,77.0,0.6,12.0,578.0,945.96,713.69
2017,2,12,10,45,931.0,78.5,0.65,12.5,604.0,981.76,735.03
2017,2,12,11,0,940.0,80.0,0.7,13.0,630.0,1014.56,754.39
2017,2,12,11,15,945.5,80.5,0.7,13.0,648.0,1039.48,768.9
