Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,11,30,951.0,81.0,0.7,13.0,666.0,1060.89,781.36
2017,2,12,11,45,953.0,82.0,0.75,13.5,676.0,1075.76,789.63
2017,2,12,12,0,955.0,83.0,0.8,14.0,686.0,1086.82,795.76
2017,2,12,12,15,955.0,83.0,0.85,14.0,687.5,1090.74,799.08
2017,2,12,12,30,955.0,83.0,0.9,14.0,689.0,1090.75,800.24
2017,2,12,12,45,951.5,83.0,0.95,14.0,682.5,1083.3,796.91
2017,2,12,13,0,948.0,83.0,1.0,14.0,676.0,1072.02,791.39
2017,2,12,13,15,943.5,82.5,1.0,14.0,661.5,1055.36,781.49
2017,2,12,13,30,939.0,82.0,1.0,14.0,647.0,1035.07,769.45
2017,2,12,13,45,930.5,81.0,1.0,14.0,624.5,1006.81,752.36
2017,2,12,14,0,922.0,80.0,1.0,14.0,602.0,975.34,733.27
2017,2,12,14,15,910.5,78.5,0.95,13.5,572.5,937.53,710.26
2017,2,12,14,30,899.0,77.0,0.9,13.0,543.0,897.1,685.37
2017,2,12,14,45,882.0,75.0,0.9,13.0,507.0,849.04,654.64
2017,2,12,15,0,865.0,73.0,0.9,13.0,471.0,807.52,628.06
2017,2,12,15,15,572.5,114.5,0.85,12.5,368.0,597.99,478.48
2017,2,12,15,30,280.0,156.0,0.8,12.0,265.0,381.42,311.59
2017,2,12,15,45,513.5,109.0,0.8,12.0,280.0,488.41,399.88
2017,2,12,16,0,747.0,62.0,0.8,12.0,295.0,558.78,453.4
2017,2,12,16,15,697.5,57.0,0.8,11.5,246.5,484.32,393.54
2017,2,12,16,30,648.0,52.0,0.8,11.0,198.0,413.38,335.3
2017,2,12,16,45,567.0,45.0,0.8,10.5,150.5,333.7,267.56
2017,2,12,17,0,486.0,38.0,0.8,10.0,103.0,258.9,201.45
2017,2,12,17,15,340.5,27.0,0.85,9.5,63.0,167.1,115.82
2017,2,12,17,30,195.0,16.0,0.9,9.0,23.0,67.97,0.0
2017,2,12,17,45,97.5,8.0,0.95,9.0,11.5,6.29,0.0
2017,2,12,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,13,7,15,138.5,15.0,0.75,7.5,27.0,50.93,0.0
2017,2,13,7,30,277.0,30.0,0.8,8.0,54.0,147.2,104.16
2017,2,13,7,45,358.0,43.0,0.85,8.5,95.5,211.15,166.77
2017,2,13,8,0,439.0,56.0,0.9,9.0,137.0,284.77,232.01
2017,2,13,8,15,498.5,65.0,0.9,9.0,181.5,352.34,291.13
2017,2,13,8,30,558.0,74.0,0.9,9.0,226.0,425.42,352.72
2017,2,13,8,45,618.0,73.0,0.95,9.5,269.5,493.12,407.74
2017,2,13,9,0,678.0,72.0,1.0,10.0,313.0,564.48,463.68
2017,2,13,9,15,605.0,101.0,1.0,10.0,335.5,578.49,472.84
2017,2,13,9,30,532.0,130.0,1.0,10.0,358.0,574.7,468.53
2017,2,13,9,45,472.5,158.0,1.0,10.5,374.0,581.26,470.83
2017,2,13,10,0,413.0,186.0,1.0,11.0,390.0,580.98,467.55
2017,2,13,10,15,370.5,209.0,0.95,11.0,401.0,564.98,453.76
2017,2,13,10,30,328.0,232.0,0.9,11.0,412.0,564.63,451.27
2017,2,13,10,45,412.0,222.0,0.9,11.0,458.0,662.86,524.31
2017,2,13,11,0,496.0,212.0,0.9,11.0,504.0,744.61,582.79
2017,2,13,11,15,704.0,152.5,0.85,11.0,581.0,905.2,693.42
2017,2,13,11,30,912.0,93.0,0.8,11.0,658.0,1035.88,775.49
2017,2,13,11,45,737.0,151.0,0.75,11.5,612.0,958.72,720.02
2017,2,13,12,0,562.0,209.0,0.7,12.0,566.0,840.33,639.05
2017,2,13,12,15,479.0,238.5,0.65,12.0,544.0,790.28,603.45
2017,2,13,12,30,396.0,268.0,0.6,12.0,522.0,714.31,549.05
2017,2,13,12,45,487.5,234.0,0.6,12.5,543.0,791.83,604.83
2017,2,13,13,0,579.0,200.0,0.6,13.0,564.0,842.36,639.55
2017,2,13,13,15,405.0,241.5,0.55,13.0,493.5,705.89,540.68
2017,2,13,13,30,231.0,283.0,0.5,13.0,423.0,529.33,412.4
2017,2,13,13,45,347.0,248.0,0.5,13.0,450.5,618.83,482.74
2017,2,13,14,0,463.0,213.0,0.5,13.0,478.0,701.23,543.08
2017,2,13,14,15,489.5,194.0,0.45,13.0,461.5,690.41,535.13
2017,2,13,14,30,516.0,175.0,0.4,13.0,445.0,675.99,525.95
2017,2,13,14,45,439.5,178.0,0.4,13.0,397.0,594.86,467.45
2017,2,13,15,0,363.0,181.0,0.4,13.0,349.0,499.5,397.97
2017,2,13,15,15,188.0,162.5,0.4,12.5,249.0,312.62,254.09
2017,2,13,15,30,13.0,144.0,0.4,12.0,149.0,131.75,105.78
2017,2,13,15,45,8.5,128.0,0.4,12.0,131.5,114.26,92.05
2017,2,13,16,0,4.0,112.0,0.4,12.0,114.0,97.34,77.89
2017,2,13,16,15,2.0,94.0,0.45,11.5,95.0,80.35,63.64
2017,2,13,16,30,0.0,76.0,0.5,11.0,76.0,63.63,49.33
2017,2,13,16,45,0.0,57.5,0.6,11.0,57.5,47.53,35.22
2017,2,13,17,0,0.0,39.0,0.7,11.0,39.0,31.3,20.86
2017,2,13,17,15,0.0,24.0,0.7,10.5,24.0,18.45,8.92
2017,2,13,17,30,0.0,9.0,0.7,10.0,9.0,6.84,0.0
2017,2,13,17,45,0.0,4.5,0.7,10.0,4.5,3.54,0.0
2017,2,13,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,7,15,128.5,15.0,0.9,8.5,27.0,61.91,0.0
2017,2,14,7,30,257.0,30.0,0.8,9.0,54.0,139.83,100.12
2017,2,14,7,45,324.5,44.5,0.7,9.5,93.0,198.45,156.4
2017,2,14,8,0,392.0,59.0,0.6,10.0,132.0,262.31,212.78
2017,2,14,8,15,437.5,70.0,0.55,10.0,173.5,320.58,263.56
2017,2,14,8,30,483.0,81.0,0.5,10.0,215.0,388.76,320.24
2017,2,14,8,45,518.0,89.5,0.5,10.5,255.5,447.48,367.05
2017,2,14,9,0,553.0,98.0,0.5,11.0,296.0,508.43,413.81
2017,2,14,9,15,642.5,90.0,0.5,11.5,348.0,592.63,477.02
2017,2,14,9,30,732.0,82.0,0.5,12.0,400.0,677.8,536.96
2017,2,14,9,45,808.5,76.5,0.5,12.5,456.0,764.45,594.77
2017,2,14,10,0,885.0,71.0,0.5,13.0,512.0,844.92,646.19
2017,2,14,10,15,898.5,72.5,0.5,13.0,545.0,889.46,673.4
2017,2,14,10,30,912.0,74.0,0.5,13.0,578.0,931.76,699.33
2017,2,14,10,45,921.5,75.5,0.5,13.5,604.0,967.8,719.61
2017,2,14,11,0,931.0,77.0,0.5,14.0,630.0,1000.89,737.86
2017,2,14,11,15,937.0,77.5,0.5,14.0,648.0,1026.15,752.44
2017,2,14,11,30,943.0,78.0,0.5,14.0,666.0,1047.95,765.01
2017,2,14,11,45,945.5,79.0,0.5,14.5,676.5,1063.23,772.21
2017,2,14,12,0,948.0,80.0,0.5,15.0,687.0,1074.74,777.29
2017,2,14,12,15,949.0,80.0,0.45,15.0,689.0,1079.65,778.61
2017,2,14,12,30,950.0,80.0,0.4,15.0,691.0,1080.67,777.83
2017,2,14,12,45,797.0,130.5,0.4,15.5,640.0,993.33,722.24
2017,2,14,13,0,644.0,181.0,0.4,16.0,589.0,896.25,660.7
2017,2,14,13,15,790.0,130.0,0.35,16.0,620.0,976.81,713.36
2017,2,14,13,30,936.0,79.0,0.3,16.0,651.0,1026.99,742.95
2017,2,14,13,45,928.5,78.0,0.3,16.5,629.0,999.68,724.49
2017,2,14,14,0,921.0,77.0,0.3,17.0,607.0,969.14,705.44
2017,2,14,14,15,910.5,75.5,0.3,17.0,578.0,932.19,683.61
2017,2,14,14,30,900.0,74.0,0.3,17.0,549.0,892.56,659.95
2017,2,14,14,45,885.5,72.0,0.3,17.0,513.5,846.49,631.8
2017,2,14,15,0,871.0,70.0,0.3,17.0,478.0,798.51,601.99
2017,2,14,15,15,849.5,67.5,0.3,16.5,436.5,750.41,572.59
2017,2,14,15,30,828.0,65.0,0.3,16.0,395.0,693.34,536.1
2017,2,14,15,45,797.5,61.5,0.35,16.0,349.5,628.6,491.94
2017,2,14,16,0,767.0,58.0,0.4,16.0,304.0,564.65,445.33
2017,2,14,16,15,720.0,53.5,0.4,15.5,255.5,491.33,389.68
2017,2,14,16,30,673.0,49.0,0.4,15.0,207.0,421.32,333.92
2017,2,14,16,45,596.0,43.0,0.45,15.0,158.5,339.66,266.39
2017,2,14,17,0,519.0,37.0,0.5,15.0,110.0,269.12,205.14
2017,2,14,17,15,259.5,32.5,0.5,14.5,69.0,142.49,99.65
2017,2,14,17,30,0.0,28.0,0.5,14.0,28.0,27.79,0.0
2017,2,14,17,45,0.0,14.0,0.55,14.0,14.0,11.02,0.0
2017,2,14,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,8.0,0.65,10.5,8.0,6.07,0.0
2017,2,15,7,30,0.0,16.0,0.6,11.0,16.0,12.17,4.16
2017,2,15,7,45,0.0,27.0,0.55,11.5,27.0,20.59,11.87
2017,2,15,8,0,0.0,38.0,0.5,12.0,38.0,29.04,19.38
2017,2,15,8,15,0.0,50.0,0.5,12.0,50.0,38.28,27.52
2017,2,15,8,30,0.0,62.0,0.5,12.0,62.0,47.94,35.93
2017,2,15,8,45,0.0,73.5,0.5,12.5,73.5,57.35,43.9
2017,2,15,9,0,0.0,85.0,0.5,13.0,85.0,66.83,51.78
2017,2,15,9,15,0.0,88.0,0.5,13.0,88.0,68.81,53.3
2017,2,15,9,30,0.0,91.0,0.5,13.0,91.0,70.94,54.96
2017,2,15,9,45,0.0,113.0,0.55,13.5,113.0,89.87,70.56
2017,2,15,10,0,0.0,135.0,0.6,14.0,135.0,109.19,86.22
2017,2,15,10,15,117.5,194.0,0.6,14.0,259.0,303.69,246.46
2017,2,15,10,30,235.0,253.0,0.6,14.0,383.0,481.24,382.54
2017,2,15,10,45,277.0,258.0,0.65,14.5,418.5,554.23,434.1
2017,2,15,11,0,319.0,263.0,0.7,15.0,454.0,607.36,471.66
2017,2,15,11,15,171.5,253.0,0.7,15.0,356.0,434.16,340.99
2017,2,15,11,30,24.0,243.0,0.7,15.0,258.0,232.65,183.17
2017,2,15,11,45,16.5,227.5,0.7,15.0,238.0,209.59,165.7
2017,2,15,12,0,9.0,212.0,0.7,15.0,218.0,186.85,147.4
2017,2,15,12,15,33.0,250.0,0.7,15.0,271.5,271.64,215.13
2017,2,15,12,30,57.0,288.0,0.7,15.0,325.0,339.29,267.41
2017,2,15,12,45,52.5,282.0,0.7,15.0,316.0,327.73,257.98
2017,2,15,13,0,48.0,276.0,0.7,15.0,307.0,316.23,249.22
2017,2,15,13,15,48.5,270.0,0.7,15.0,300.5,309.84,244.61
2017,2,15,13,30,49.0,264.0,0.7,15.0,294.0,303.44,239.99
2017,2,15,13,45,477.5,168.5,0.7,15.0,446.5,676.69,529.54
2017,2,15,14,0,906.0,73.0,0.7,15.0,599.0,949.26,711.94
2017,2,15,14,15,895.5,72.0,0.7,15.0,570.0,913.31,685.12
2017,2,15,14,30,885.0,71.0,0.7,15.0,541.0,874.73,661.32
2017,2,15,14,45,599.5,132.5,0.7,15.0,441.5,687.74,534.4
2017,2,15,15,0,314.0,194.0,0.7,15.0,342.0,473.0,375.6
2017,2,15,15,15,157.0,148.5,0.65,14.5,222.5,271.58,220.61
2017,2,15,15,30,0.0,103.0,0.6,14.0,103.0,82.24,63.89
2017,2,15,15,45,0.0,91.0,0.6,14.0,91.0,72.23,56.07
2017,2,15,16,0,0.0,79.0,0.6,14.0,79.0,62.29,47.77
2017,2,15,16,15,0.0,66.5,0.6,13.5,66.5,51.97,39.1
2017,2,15,16,30,0.0,54.0,0.6,13.0,54.0,41.72,30.32
2017,2,15,16,45,0.0,41.5,0.6,12.5,41.5,31.74,21.62
2017,2,15,17,0,0.0,29.0,0.6,12.0,29.0,22.13,13.13
2017,2,15,17,15,0.0,18.0,0.6,11.5,18.0,13.7,5.41
2017,2,15,17,30,0.0,7.0,0.6,11.0,7.0,5.3,0.0
2017,2,15,17,45,0.0,3.5,0.65,11.0,3.5,2.75,0.0
2017,2,15,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,16,7,15,0.0,7.5,1.4,12.0,7.5,5.69,0.0
2017,2,16,7,30,0.0,15.0,1.4,12.0,15.0,11.4,3.58
2017,2,16,7,45,0.0,26.0,1.4,12.0,26.0,19.82,11.18
2017,2,16,8,0,0.0,37.0,1.4,12.0,37.0,28.26,18.68
2017,2,16,8,15,0.0,48.0,1.3,12.0,48.0,36.73,26.15
2017,2,16,8,30,0.0,59.0,1.2,12.0,59.0,45.21,33.54
2017,2,16,8,45,0.0,70.0,1.1,12.5,70.0,54.16,41.13
2017,2,16,9,0,0.0,81.0,1.0,13.0,81.0,63.17,48.65
2017,2,16,9,15,0.0,107.5,0.95,13.0,107.5,86.24,68.05
2017,2,16,9,30,0.0,134.0,0.9,13.0,134.0,109.9,87.64
2017,2,16,9,45,11.5,164.5,0.85,13.5,170.5,147.21,118.42
2017,2,16,10,0,23.0,195.0,0.8,14.0,207.0,186.06,149.78
2017,2,16,10,15,11.5,176.5,0.8,14.0,182.5,157.24,125.54
2017,2,16,10,30,0.0,158.0,0.8,14.0,158.0,128.95,101.87
2017,2,16,10,45,202.0,202.0,0.8,14.0,324.0,418.93,337.71
2017,2,16,11,0,404.0,246.0,0.8,14.0,490.0,668.6,522.09
2017,2,16,11,15,262.0,273.5,0.75,14.0,433.5,569.29,443.01
2017,2,16,11,30,120.0,301.0,0.7,14.0,377.0,439.97,344.1
2017,2,16,11,45,120.5,305.5,0.7,14.0,383.0,446.95,350.27
2017,2,16,12,0,121.0,310.0,0.7,14.0,389.0,453.55,354.93
2017,2,16,12,15,107.0,308.5,0.7,14.0,378.5,413.39,324.64
2017,2,16,12,30,93.0,307.0,0.7,14.0,368.0,397.3,312.41
2017,2,16,12,45,122.0,308.5,0.7,14.0,387.5,452.77,354.89
2017,2,16,13,0,151.0,310.0,0.7,14.0,407.0,482.96,377.77
2017,2,16,13,15,88.0,276.0,0.7,14.0,332.5,355.27,280.52
2017,2,16,13,30,25.0,242.0,0.7,14.0,258.0,232.37,184.21
2017,2,16,13,45,211.0,240.0,0.75,14.0,363.5,453.15,361.95
2017,2,16,14,0,397.0,238.0,0.8,14.0,469.0,642.53,503.56
2017,2,16,14,15,389.5,226.5,0.8,14.0,444.5,611.15,479.35
2017,2,16,14,30,382.0,215.0,0.8,14.0,420.0,578.87,456.9
2017,2,16,14,45,192.5,187.0,0.8,14.0,290.5,354.68,285.78
2017,2,16,15,0,3.0,159.0,0.8,14.0,161.0,134.95,106.95
2017,2,16,15,15,119.0,164.5,0.75,13.5,213.0,259.88,213.31
2017,2,16,15,30,235.0,170.0,0.7,13.0,265.0,361.28,295.63
2017,2,16,15,45,474.5,119.5,0.65,13.0,284.5,469.79,382.24
2017,2,16,16,0,714.0,69.0,0.6,13.0,304.0,544.72,438.72
2017,2,16,16,15,664.5,64.0,0.6,12.5,255.5,471.99,380.77
2017,2,16,16,30,615.0,59.0,0.6,12.0,207.0,403.03,324.93
2017,2,16,16,45,536.0,51.5,0.65,11.5,159.5,322.11,257.54
2017,2,16,17,0,457.0,44.0,0.7,11.0,112.0,249.26,194.33
2017,2,16,17,15,322.0,32.5,0.7,11.0,71.0,162.52,117.71
2017,2,16,17,30,187.0,21.0,0.7,11.0,30.0,84.36,9.81
2017,2,16,17,45,93.5,10.5,0.7,11.0,15.0,28.78,0.0
2017,2,16,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,0.5,4.05,10.0,0.5,0.38,0.0
2017,2,17,7,30,0.0,1.0,4.1,10.0,1.0,0.75,0.0
2017,2,17,7,45,0.0,2.5,4.2,10.5,2.5,1.89,0.0
2017,2,17,8,0,0.0,4.0,4.3,11.0,4.0,3.03,0.0
2017,2,17,8,15,0.0,5.0,4.35,11.0,5.0,3.79,0.0
2017,2,17,8,30,0.0,6.0,4.4,11.0,6.0,4.55,0.0
2017,2,17,8,45,0.0,7.0,4.45,11.5,7.0,5.32,0.0
2017,2,17,9,0,0.0,8.0,4.5,12.0,8.0,6.08,0.0
2017,2,17,9,15,0.0,8.0,4.45,12.0,8.0,6.09,0.0
2017,2,17,9,30,0.0,8.0,4.4,12.0,8.0,6.09,0.0
2017,2,17,9,45,0.0,13.5,4.35,12.0,13.5,10.29,3.2
2017,2,17,10,0,0.0,19.0,4.3,12.0,19.0,14.51,6.79
2017,2,17,10,15,1.5,95.0,4.2,12.0,96.0,74.86,58.16
2017,2,17,10,30,3.0,171.0,4.1,12.0,173.0,143.56,115.59
2017,2,17,10,45,1.5,139.0,4.1,12.0,140.0,112.62,89.49
2017,2,17,11,0,0.0,107.0,4.1,12.0,107.0,83.39,64.87
2017,2,17,11,15,2.0,144.0,3.9,12.0,145.0,117.21,93.14
2017,2,17,11,30,4.0,181.0,3.7,12.0,183.0,152.46,122.26
2017,2,17,11,45,2.0,140.5,3.5,12.0,141.5,113.99,90.21
2017,2,17,12,0,0.0,100.0,3.3,12.0,100.0,77.47,59.67
2017,2,17,12,15,0.0,91.5,3.05,12.0,91.5,70.57,53.91
2017,2,17,12,30,0.0,83.0,2.8,12.0,83.0,63.97,48.38
2017,2,17,12,45,0.0,74.5,2.6,12.0,74.5,57.37,42.86
2017,2,17,13,0,0.0,66.0,2.4,12.0,66.0,50.78,37.35
2017,2,17,13,15,0.0,61.5,2.3,12.0,61.5,47.29,34.44
2017,2,17,13,30,0.0,57.0,2.2,12.0,57.0,43.8,31.53
2017,2,17,13,45,0.0,37.0,2.1,12.0,37.0,28.37,18.5
2017,2,17,14,0,0.0,17.0,2.0,12.0,17.0,13.0,5.45
2017,2,17,14,15,0.0,47.5,1.95,12.0,47.5,36.42,25.45
2017,2,17,14,30,0.0,78.0,1.9,12.0,78.0,59.97,45.49
2017,2,17,14,45,0.0,44.5,1.9,12.0,44.5,34.07,23.55
2017,2,17,15,0,0.0,11.0,1.9,12.0,11.0,8.39,1.57
2017,2,17,15,15,0.0,9.0,1.85,11.5,9.0,6.85,0.27
2017,2,17,15,30,0.0,7.0,1.8,11.0,7.0,5.32,0.0
2017,2,17,15,45,0.0,6.5,1.75,11.0,6.5,4.94,0.0
2017,2,17,16,0,0.0,6.0,1.7,11.0,6.0,4.55,0.0
2017,2,17,16,15,0.0,5.0,1.65,10.5,5.0,3.79,0.0
2017,2,17,16,30,0.0,4.0,1.6,10.0,4.0,3.03,0.0
2017,2,17,16,45,0.0,3.0,1.55,10.0,3.0,2.27,0.0
2017,2,17,17,0,0.0,2.0,1.5,10.0,2.0,1.51,0.0
2017,2,17,17,15,0.0,1.0,1.45,10.0,1.0,0.75,0.0
2017,2,17,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,17,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,17,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,18,7,15,0.0,12.5,1.5,9.0,12.5,9.51,0.0
2017,2,18,7,30,0.0,25.0,1.6,9.0,25.0,19.08,10.21
2017,2,18,7,45,0.0,41.5,1.75,9.5,41.5,32.69,22.4
2017,2,18,8,0,0.0,58.0,1.9,10.0,58.0,46.64,34.76
2017,2,18,8,15,0.0,76.0,1.95,10.0,76.0,62.04,48.3
2017,2,18,8,30,0.0,94.0,2.0,10.0,94.0,77.49,61.69
2017,2,18,8,45,1.0,111.5,2.15,10.0,112.0,93.13,75.08
2017,2,18,9,0,2.0,129.0,2.3,10.0,130.0,108.99,88.48
2017,2,18,9,15,1.0,114.5,2.3,10.0,115.0,93.04,74.63
2017,2,18,9,30,0.0,100.0,2.3,10.0,100.0,78.57,62.07
2017,2,18,9,45,0.0,109.0,2.3,10.0,109.0,86.01,68.25
2017,2,18,10,0,0.0,118.0,2.3,10.0,118.0,93.52,74.43
2017,2,18,10,15,0.0,105.0,2.3,10.0,105.0,81.98,64.49
2017,2,18,10,30,0.0,92.0,2.3,10.0,92.0,70.93,55.01
2017,2,18,10,45,0.0,90.0,2.35,10.0,90.0,69.32,53.56
2017,2,18,11,0,0.0,88.0,2.4,10.0,88.0,67.79,52.18
2017,2,18,11,15,0.0,124.0,2.4,10.0,124.0,97.76,77.36
2017,2,18,11,30,0.0,160.0,2.4,10.0,160.0,129.23,103.52
2017,2,18,11,45,0.0,159.0,2.45,10.0,159.0,128.22,102.55
2017,2,18,12,0,0.0,158.0,2.5,10.0,158.0,127.26,101.71
2017,2,18,12,15,0.0,139.0,2.5,10.0,139.0,110.53,87.77
2017,2,18,12,30,0.0,120.0,2.5,10.0,120.0,94.22,74.15
2017,2,18,12,45,4.0,163.0,2.5,10.0,166.0,135.78,109.07
2017,2,18,13,0,8.0,206.0,2.5,10.0,212.0,179.39,145.25
2017,2,18,13,15,6.0,194.5,2.5,10.0,199.0,166.75,134.74
2017,2,18,13,30,4.0,183.0,2.5,10.0,186.0,154.29,124.51
2017,2,18,13,45,2.0,171.5,2.5,10.0,173.0,142.02,114.41
2017,2,18,14,0,0.0,160.0,2.5,10.0,160.0,129.95,104.45
2017,2,18,14,15,0.0,142.0,2.5,9.5,142.0,114.07,91.53
2017,2,18,14,30,0.0,124.0,2.5,9.0,124.0,98.44,78.69
2017,2,18,14,45,0.0,91.5,2.5,9.0,91.5,70.7,55.27
2017,2,18,15,0,0.0,59.0,2.5,9.0,59.0,45.23,33.54
2017,2,18,15,15,39.0,117.5,2.4,9.0,134.0,132.67,109.92
2017,2,18,15,30,78.0,176.0,2.3,9.0,209.0,223.46,187.2
2017,2,18,15,45,72.0,158.0,2.25,9.0,185.5,198.37,165.96
2017,2,18,16,0,66.0,140.0,2.2,9.0,162.0,173.98,145.36
2017,2,18,16,15,59.0,119.0,2.1,8.5,136.5,146.23,121.75
2017,2,18,16,30,52.0,98.0,2.0,8.0,111.0,119.28,98.37
2017,2,18,16,45,248.5,73.5,1.9,8.0,115.0,198.46,164.14
2017,2,18,17,0,445.0,49.0,1.8,8.0,119.0,247.04,197.31
2017,2,18,17,15,311.5,36.5,1.75,8.0,77.0,160.74,119.92
2017,2,18,17,30,178.0,24.0,1.7,8.0,35.0,84.46,30.07
2017,2,18,17,45,89.0,12.0,1.65,8.0,17.5,28.57,0.0
2017,2,18,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,14.5,1.2,8.0,14.5,11.04,0.52
2017,2,19,7,30,0.0,29.0,1.2,8.0,29.0,22.37,13.12
2017,2,19,7,45,0.0,46.5,1.3,8.5,46.5,37.41,26.62
2017,2,19,8,0,0.0,64.0,1.4,9.0,64.0,52.31,39.85
2017,2,19,8,15,0.0,82.0,1.5,9.0,82.0,67.67,53.38
2017,2,19,8,30,0.0,100.0,1.6,9.0,100.0,83.08,66.74
2017,2,19,8,45,2.5,117.0,1.7,9.0,118.0,99.13,80.51
2017,2,19,9,0,5.0,134.0,1.8,9.0,136.0,115.56,94.42
2017,2,19,9,15,28.5,161.5,1.85,9.0,175.0,170.96,141.71
2017,2,19,9,30,52.0,189.0,1.9,9.0,214.0,218.46,181.57
2017,2,19,9,45,140.0,211.0,1.95,9.5,283.0,331.09,275.31
2017,2,19,10,0,228.0,233.0,2.0,10.0,352.0,434.49,358.44
2017,2,19,10,15,121.5,220.5,2.05,10.0,284.5,334.08,274.94
2017,2,19,10,30,15.0,208.0,2.1,10.0,217.0,189.22,153.79
2017,2,19,10,45,25.5,231.0,2.15,10.0,247.0,221.1,180.51
2017,2,19,11,0,36.0,254.0,2.2,10.0,277.0,276.42,225.4
2017,2,19,11,15,18.0,162.0,2.15,10.0,173.5,148.7,120.24
2017,2,19,11,30,0.0,70.0,2.1,10.0,70.0,53.87,40.21
2017,2,19,11,45,4.5,141.5,2.1,10.5,144.5,117.24,93.54
2017,2,19,12,0,9.0,213.0,2.1,11.0,219.0,186.64,150.49
2017,2,19,12,15,6.0,195.0,2.05,10.5,199.0,166.73,134.1
2017,2,19,12,30,3.0,177.0,2.0,10.0,179.0,147.2,118.16
2017,2,19,12,45,14.5,217.0,2.0,10.0,226.5,196.01,158.87
2017,2,19,13,0,26.0,257.0,2.0,10.0,274.0,246.53,200.27
2017,2,19,13,15,33.5,262.0,2.05,10.0,284.0,282.71,229.64
2017,2,19,13,30,41.0,267.0,2.1,10.0,294.0,295.71,240.46
2017,2,19,13,45,22.0,221.5,2.15,10.0,236.0,208.16,169.26
2017,2,19,14,0,3.0,176.0,2.2,10.0,178.0,147.26,118.77
2017,2,19,14,15,1.5,137.0,2.2,10.0,138.0,110.86,88.65
2017,2,19,14,30,0.0,98.0,2.2,10.0,98.0,76.01,59.39
2017,2,19,14,45,0.0,70.5,2.2,10.0,70.5,54.14,40.92
2017,2,19,15,0,0.0,43.0,2.2,10.0,43.0,32.91,22.8
2017,2,19,15,15,0.0,59.0,2.2,10.0,59.0,45.22,33.5
2017,2,19,15,30,0.0,75.0,2.2,10.0,75.0,57.58,44.26
2017,2,19,15,45,0.0,66.5,2.25,10.0,66.5,50.99,38.68
2017,2,19,16,0,0.0,58.0,2.3,10.0,58.0,44.42,33.07
2017,2,19,16,15,0.0,49.0,2.3,10.0,49.0,37.47,27.07
2017,2,19,16,30,0.0,40.0,2.3,10.0,40.0,30.54,21.01
2017,2,19,16,45,0.0,31.0,2.35,10.0,31.0,23.63,14.88
2017,2,19,17,0,0.0,22.0,2.4,10.0,22.0,16.74,8.72
2017,2,19,17,15,0.0,14.0,2.35,9.5,14.0,10.63,3.2
2017,2,19,17,30,0.0,6.0,2.3,9.0,6.0,4.54,0.0
2017,2,19,17,45,0.0,3.0,2.3,9.0,3.0,2.36,0.0
2017,2,19,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,7.0,1.95,12.0,7.0,5.3,0.0
2017,2,20,7,30,0.0,14.0,1.9,12.0,14.0,10.63,3.18
2017,2,20,7,45,0.0,22.0,1.9,12.0,22.0,16.74,8.65
2017,2,20,8,0,0.0,30.0,1.9,12.0,30.0,22.86,14.1
2017,2,20,8,15,0.0,39.0,1.9,12.0,39.0,29.77,20.17
2017,2,20,8,30,0.0,48.0,1.9,12.0,48.0,36.7,26.19
2017,2,20,8,45,0.0,56.5,1.95,12.5,56.5,43.26,31.73
2017,2,20,9,0,0.0,65.0,2.0,13.0,65.0,49.83,37.21
2017,2,20,9,15,0.0,102.5,2.0,13.0,102.5,81.14,63.69
2017,2,20,9,30,0.0,140.0,2.0,13.0,140.0,114.54,91.54
2017,2,20,9,45,0.0,85.5,2.05,13.0,85.5,65.78,50.32
2017,2,20,10,0,0.0,31.0,2.1,13.0,31.0,23.71,14.59
2017,2,20,10,15,0.0,21.5,2.1,13.0,21.5,16.44,8.37
2017,2,20,10,30,0.0,12.0,2.1,13.0,12.0,9.17,2.16
2017,2,20,10,45,0.0,12.5,2.15,13.5,12.5,9.56,2.46
2017,2,20,11,0,0.0,13.0,2.2,14.0,13.0,9.95,2.76
2017,2,20,11,15,0.0,23.0,2.2,14.0,23.0,17.63,9.24
2017,2,20,11,30,0.0,33.0,2.2,14.0,33.0,25.32,15.7
2017,2,20,11,45,0.0,66.0,2.2,14.0,66.0,50.79,37.03
2017,2,20,12,0,0.0,99.0,2.2,14.0,99.0,76.63,58.49
2017,2,20,12,15,0.0,84.5,2.25,14.0,84.5,65.15,48.92
2017,2,20,12,30,0.0,70.0,2.3,14.0,70.0,53.9,39.57
2017,2,20,12,45,0.0,50.0,2.35,14.0,50.0,38.43,26.66
2017,2,20,13,0,0.0,30.0,2.4,14.0,30.0,23.02,13.74
2017,2,20,13,15,0.0,37.5,2.45,13.5,37.5,28.78,18.65
2017,2,20,13,30,0.0,45.0,2.5,13.0,45.0,34.55,23.58
2017,2,20,13,45,0.0,28.5,2.55,13.0,28.5,21.84,12.87
2017,2,20,14,0,0.0,12.0,2.6,13.0,12.0,9.18,2.15
2017,2,20,14,15,0.0,40.0,2.65,13.0,40.0,30.66,20.41
2017,2,20,14,30,0.0,68.0,2.7,13.0,68.0,52.23,38.73
2017,2,20,14,45,0.0,68.0,2.8,13.0,68.0,52.21,38.79
2017,2,20,15,0,0.0,68.0,2.9,13.0,68.0,52.19,38.88
2017,2,20,15,15,0.0,37.0,2.95,12.5,37.0,28.28,18.64
2017,2,20,15,30,0.0,6.0,3.0,12.0,6.0,4.56,0.0
2017,2,20,15,45,0.0,5.5,3.15,12.0,5.5,4.18,0.0
2017,2,20,16,0,0.0,5.0,3.3,12.0,5.0,3.8,0.0
2017,2,20,16,15,0.0,4.0,3.35,12.0,4.0,3.03,0.0
2017,2,20,16,30,0.0,3.0,3.4,12.0,3.0,2.27,0.0
2017,2,20,16,45,0.0,2.0,3.5,12.0,2.0,1.51,0.0
2017,2,20,17,0,0.0,1.0,3.6,12.0,1.0,0.76,0.0
2017,2,20,17,15,0.0,0.5,3.65,12.0,0.5,0.38,0.0
2017,2,20,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,20,17,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,20,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.5,0.95,10.0,0.5,0.0,0.0
2017,2,21,7,0,0.0,1.0,0.9,10.0,1.0,0.79,0.0
2017,2,21,7,15,0.0,6.0,0.9,10.0,6.0,4.54,0.0
2017,2,21,7,30,0.0,11.0,0.9,10.0,11.0,8.34,1.37
2017,2,21,7,45,0.0,18.0,0.95,10.5,18.0,13.68,6.14
2017,2,21,8,0,0.0,25.0,1.0,11.0,25.0,19.03,10.89
2017,2,21,8,15,0.0,32.0,1.0,11.0,32.0,24.39,15.63
2017,2,21,8,30,0.0,39.0,1.0,11.0,39.0,29.77,20.32
2017,2,21,8,45,0.0,45.5,1.05,11.5,45.5,34.78,24.57
2017,2,21,9,0,0.0,52.0,1.1,12.0,52.0,39.79,28.76
2017,2,21,9,15,39.5,126.5,1.1,12.0,144.5,140.47,115.06
2017,2,21,9,30,79.0,201.0,1.1,12.0,237.0,250.9,206.04
2017,2,21,9,45,39.5,138.0,1.15,12.0,156.0,153.7,125.0
2017,2,21,10,0,0.0,75.0,1.2,12.0,75.0,57.63,43.42
2017,2,21,10,15,0.0,92.5,1.2,12.0,92.5,71.37,55.02
2017,2,21,10,30,0.0,110.0,1.2,12.0,110.0,85.96,67.11
2017,2,21,10,45,23.0,189.0,1.25,12.5,203.5,193.13,155.92
2017,2,21,11,0,46.0,268.0,1.3,13.0,297.0,300.08,240.88
2017,2,21,11,15,41.0,270.0,1.3,13.0,297.0,297.53,237.84
2017,2,21,11,30,36.0,272.0,1.3,13.0,297.0,294.85,235.33
2017,2,21,11,45,29.0,264.5,1.35,13.0,284.5,279.56,223.02
2017,2,21,12,0,22.0,257.0,1.4,13.0,272.0,241.49,192.76
2017,2,21,12,15,43.5,282.0,1.4,13.0,312.0,313.63,250.5
2017,2,21,12,30,65.0,307.0,1.4,13.0,352.0,363.7,289.66
2017,2,21,12,45,93.0,313.5,1.45,13.0,376.5,399.47,318.08
2017,2,21,13,0,121.0,320.0,1.5,13.0,401.0,458.75,363.97
2017,2,21,13,15,67.0,271.0,1.5,12.5,316.0,324.5,259.85
2017,2,21,13,30,13.0,222.0,1.5,12.0,231.0,198.99,159.36
2017,2,21,13,45,24.5,235.5,1.55,12.0,251.0,223.37,180.18
2017,2,21,14,0,36.0,249.0,1.6,12.0,271.0,269.33,217.63
2017,2,21,14,15,82.0,253.0,1.55,12.0,300.0,315.62,256.21
2017,2,21,14,30,128.0,257.0,1.5,12.0,329.0,378.88,307.31
2017,2,21,14,45,64.0,178.0,1.5,12.0,214.0,215.82,176.14
2017,2,21,15,0,0.0,99.0,1.5,12.0,99.0,77.15,59.96
2017,2,21,15,15,0.0,96.0,1.4,11.5,96.0,74.88,58.52
2017,2,21,15,30,0.0,93.0,1.3,11.0,93.0,72.7,56.95
2017,2,21,15,45,0.0,82.5,1.25,11.0,82.5,64.1,49.74
2017,2,21,16,0,0.0,72.0,1.2,11.0,72.0,55.56,42.53
2017,2,21,16,15,0.0,61.0,1.1,10.5,61.0,46.75,35.07
2017,2,21,16,30,0.0,50.0,1.0,10.0,50.0,38.26,27.76
2017,2,21,16,45,0.0,39.5,0.95,10.0,39.5,30.18,20.62
2017,2,21,17,0,0.0,29.0,0.9,10.0,29.0,22.11,13.41
2017,2,21,17,15,0.0,19.0,0.9,9.5,19.0,14.46,6.51
2017,2,21,17,30,0.0,9.0,0.9,9.0,9.0,6.82,0.0
2017,2,21,17,45,0.0,4.5,0.95,9.0,4.5,3.54,0.0
2017,2,21,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,22,6,45,93.0,6.5,1.45,6.5,8.5,0.0,0.0
2017,2,22,7,0,186.0,13.0,1.5,7.0,17.0,49.61,0.0
2017,2,22,7,15,350.5,23.5,1.5,7.0,58.0,134.79,82.37
2017,2,22,7,30,515.0,34.0,1.5,7.0,99.0,222.32,169.03
2017,2,22,7,45,601.5,40.5,1.55,7.5,149.5,296.48,237.05
2017,2,22,8,0,688.0,47.0,1.6,8.0,200.0,379.68,310.8
2017,2,22,8,15,738.5,51.5,1.65,8.0,251.5,451.09,373.65
2017,2,22,8,30,789.0,56.0,1.7,8.0,303.0,526.51,437.42
2017,2,22,8,45,822.0,59.5,1.75,8.5,352.0,593.59,491.47
2017,2,22,9,0,855.0,63.0,1.8,9.0,401.0,661.99,544.46
2017,2,22,9,15,877.0,65.5,1.8,9.0,446.0,715.69,584.09
2017,2,22,9,30,899.0,68.0,1.8,9.0,491.0,774.67,625.72
2017,2,22,9,45,627.5,143.0,1.85,9.0,450.0,690.5,560.72
2017,2,22,10,0,356.0,218.0,1.9,9.0,409.0,541.23,442.58
2017,2,22,10,15,326.0,239.5,1.9,9.0,422.5,551.94,450.37
2017,2,22,10,30,296.0,261.0,1.9,9.0,436.0,559.61,454.47
2017,2,22,10,45,269.5,278.0,1.95,9.5,442.0,562.73,454.69
2017,2,22,11,0,243.0,295.0,2.0,10.0,448.0,540.86,436.38
2017,2,22,11,15,428.0,248.5,2.0,10.0,527.5,720.87,575.23
2017,2,22,11,30,613.0,202.0,2.0,10.0,607.0,871.62,685.89
2017,2,22,11,45,564.0,223.0,2.05,10.0,600.0,845.03,664.35
2017,2,22,12,0,515.0,244.0,2.1,10.0,593.0,823.0,647.7
2017,2,22,12,15,487.0,256.0,2.1,10.0,587.0,809.47,637.29
2017,2,22,12,30,459.0,268.0,2.1,10.0,581.0,793.3,624.95
2017,2,22,12,45,396.5,284.5,2.15,10.0,553.0,722.59,573.22
2017,2,22,13,0,334.0,301.0,2.2,10.0,525.0,674.65,537.26
2017,2,22,13,15,285.0,303.0,2.2,9.5,491.5,623.61,499.62
2017,2,22,13,30,236.0,305.0,2.2,9.0,458.0,549.55,444.25
2017,2,22,13,45,575.0,198.0,2.25,9.0,554.0,796.39,639.0
2017,2,22,14,0,914.0,91.0,2.3,9.0,650.0,970.68,763.19
2017,2,22,14,15,903.0,89.5,2.3,9.0,620.0,933.12,736.06
2017,2,22,14,30,892.0,88.0,2.3,9.0,590.0,902.69,716.25
2017,2,22,14,45,881.0,84.5,2.3,9.0,554.0,856.92,685.19
2017,2,22,15,0,870.0,81.0,2.3,9.0,518.0,808.94,652.26
2017,2,22,15,15,651.0,115.5,2.25,8.5,427.5,648.24,533.45
2017,2,22,15,30,432.0,150.0,2.2,8.0,337.0,489.51,408.41
2017,2,22,15,45,604.0,108.5,2.2,8.0,338.5,544.0,454.74
2017,2,22,16,0,776.0,67.0,2.2,8.0,340.0,569.35,474.89
2017,2,22,16,15,733.0,62.5,2.1,7.5,290.5,497.69,415.5
2017,2,22,16,30,690.0,58.0,2.0,7.0,241.0,428.87,356.88
2017,2,22,16,45,624.0,51.5,1.95,7.0,190.5,353.74,290.53
2017,2,22,17,0,558.0,45.0,1.9,7.0,140.0,282.67,225.8
2017,2,22,17,15,436.5,35.5,1.85,6.5,94.5,197.46,149.57
2017,2,22,17,30,315.0,26.0,1.8,6.0,49.0,124.13,72.54
2017,2,22,17,45,157.5,13.0,1.8,6.0,24.5,42.57,0.0
2017,2,22,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
