Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,23,6,45,74.5,7.0,1.6,4.5,9.5,0.0,0.0
2017,2,23,7,0,149.0,14.0,1.6,5.0,19.0,42.36,0.0
2017,2,23,7,15,306.0,26.5,1.65,5.0,59.0,125.83,81.18
2017,2,23,7,30,463.0,39.0,1.7,5.0,99.0,212.08,163.54
2017,2,23,7,45,550.0,46.5,1.75,5.5,148.5,284.06,229.65
2017,2,23,8,0,637.0,54.0,1.8,6.0,198.0,365.5,302.3
2017,2,23,8,15,689.5,59.5,1.8,6.0,249.0,433.66,362.78
2017,2,23,8,30,742.0,65.0,1.8,6.0,300.0,508.91,426.76
2017,2,23,8,45,777.0,69.0,1.8,6.5,349.0,575.64,480.81
2017,2,23,9,0,812.0,73.0,1.8,7.0,398.0,643.92,533.95
2017,2,23,9,15,836.5,76.0,1.75,7.0,443.0,704.75,579.62
2017,2,23,9,30,861.0,79.0,1.7,7.0,488.0,765.33,622.28
2017,2,23,9,45,879.0,81.0,1.7,7.5,527.5,818.95,658.14
2017,2,23,10,0,897.0,83.0,1.7,8.0,567.0,862.08,685.79
2017,2,23,10,15,909.5,84.5,1.65,8.0,600.5,906.3,714.5
2017,2,23,10,30,922.0,86.0,1.6,8.0,634.0,948.12,741.06
2017,2,23,10,45,932.0,86.5,1.6,8.0,660.5,983.76,763.82
2017,2,23,11,0,942.0,87.0,1.6,8.0,687.0,1016.38,784.46
2017,2,23,11,15,947.5,88.0,1.6,8.0,705.5,1041.95,800.35
2017,2,23,11,30,953.0,89.0,1.6,8.0,724.0,1063.94,813.97
2017,2,23,11,45,957.0,88.5,1.6,8.0,734.5,1078.94,823.09
2017,2,23,12,0,961.0,88.0,1.6,8.0,745.0,1090.1,829.9
2017,2,23,12,15,961.5,88.5,1.6,8.0,746.5,1094.95,832.77
2017,2,23,12,30,962.0,89.0,1.6,8.0,748.0,1095.81,833.27
2017,2,23,12,45,956.5,90.0,1.6,8.0,741.0,1087.18,827.76
2017,2,23,13,0,951.0,91.0,1.6,8.0,734.0,1074.67,819.96
2017,2,23,13,15,688.5,178.0,1.6,8.0,638.5,920.5,716.11
2017,2,23,13,30,426.0,265.0,1.6,8.0,543.0,733.73,581.0
2017,2,23,13,45,679.0,175.5,1.65,8.0,601.0,880.19,694.33
2017,2,23,14,0,932.0,86.0,1.7,8.0,659.0,980.23,763.88
2017,2,23,14,15,656.5,158.0,1.7,8.0,552.5,802.09,638.28
2017,2,23,14,30,381.0,230.0,1.7,8.0,446.0,586.7,476.51
2017,2,23,14,45,317.5,225.0,1.75,8.0,397.5,514.1,422.19
2017,2,23,15,0,254.0,220.0,1.8,8.0,349.0,445.25,368.19
2017,2,23,15,15,333.5,188.0,1.75,7.5,342.5,458.7,382.32
2017,2,23,15,30,413.0,156.0,1.7,7.0,336.0,481.02,402.06
2017,2,23,15,45,398.5,141.5,1.65,7.0,300.0,434.4,364.34
2017,2,23,16,0,384.0,127.0,1.6,7.0,264.0,388.26,326.6
2017,2,23,16,15,366.5,110.0,1.55,6.5,225.5,338.59,285.42
2017,2,23,16,30,349.0,93.0,1.5,6.0,187.0,290.17,243.87
2017,2,23,16,45,460.5,68.5,1.45,6.0,165.5,296.17,244.95
2017,2,23,17,0,572.0,44.0,1.4,6.0,144.0,285.54,228.4
2017,2,23,17,15,455.5,34.5,1.4,5.5,97.5,201.39,152.9
2017,2,23,17,30,339.0,25.0,1.4,5.0,51.0,129.53,79.26
2017,2,23,17,45,169.5,12.5,1.4,5.0,25.5,44.21,0.0
2017,2,23,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,24,6,45,74.0,7.5,0.55,4.5,10.0,0.0,0.0
2017,2,24,7,0,148.0,15.0,0.5,5.0,20.0,42.73,0.0
2017,2,24,7,15,297.0,27.5,0.45,5.0,60.0,124.64,82.92
2017,2,24,7,30,446.0,40.0,0.4,5.0,100.0,206.67,158.68
2017,2,24,7,45,531.0,48.0,0.35,5.5,149.5,277.32,221.81
2017,2,24,8,0,616.0,56.0,0.3,6.0,199.0,357.28,290.74
2017,2,24,8,15,668.5,62.0,0.35,6.5,249.5,427.35,350.09
2017,2,24,8,30,721.0,68.0,0.4,7.0,300.0,499.36,408.71
2017,2,24,8,45,757.5,72.0,0.45,7.5,349.0,566.0,460.85
2017,2,24,9,0,794.0,76.0,0.5,8.0,398.0,634.37,512.3
2017,2,24,9,15,591.0,129.0,0.55,8.0,383.5,588.65,475.6
2017,2,24,9,30,388.0,182.0,0.6,8.0,369.0,494.37,402.32
2017,2,24,9,45,632.5,134.5,0.65,8.0,467.0,684.42,549.36
2017,2,24,10,0,877.0,87.0,0.7,8.0,565.0,858.13,669.89
2017,2,24,10,15,889.5,89.0,0.75,8.0,598.0,893.14,690.68
2017,2,24,10,30,902.0,91.0,0.8,8.0,631.0,934.9,718.14
2017,2,24,10,45,534.0,199.0,0.85,8.5,522.0,743.59,582.31
2017,2,24,11,0,166.0,307.0,0.9,9.0,413.0,478.5,380.28
2017,2,24,11,15,128.5,311.0,0.95,9.0,394.5,449.52,359.54
2017,2,24,11,30,91.0,315.0,1.0,9.0,376.0,395.18,317.04
2017,2,24,11,45,511.5,206.5,1.05,9.0,557.0,772.13,609.18
2017,2,24,12,0,932.0,98.0,1.1,9.0,738.0,1071.3,809.33
2017,2,24,12,15,932.5,98.0,1.15,9.0,740.0,1075.42,808.09
2017,2,24,12,30,933.0,98.0,1.2,9.0,742.0,1075.66,809.25
2017,2,24,12,45,935.0,95.5,1.25,9.0,736.0,1070.64,807.22
2017,2,24,13,0,937.0,93.0,1.3,9.0,730.0,1061.71,802.83
2017,2,24,13,15,932.5,92.5,1.3,9.0,715.5,1044.78,792.37
2017,2,24,13,30,928.0,92.0,1.3,9.0,701.0,1024.19,779.71
2017,2,24,13,45,920.0,91.0,1.35,9.0,678.0,996.15,763.08
2017,2,24,14,0,912.0,90.0,1.4,9.0,655.0,964.89,744.25
2017,2,24,14,15,901.5,88.5,1.4,9.0,625.0,927.74,720.48
2017,2,24,14,30,891.0,87.0,1.4,9.0,595.0,887.91,694.71
2017,2,24,14,45,876.0,84.5,1.4,9.0,558.5,849.64,669.81
2017,2,24,15,0,861.0,82.0,1.4,9.0,522.0,799.76,636.29
2017,2,24,15,15,840.5,79.0,1.3,8.5,479.5,743.55,597.65
2017,2,24,15,30,820.0,76.0,1.2,8.0,437.0,686.5,557.69
2017,2,24,15,45,791.0,72.5,1.2,8.0,390.0,622.76,509.69
2017,2,24,16,0,762.0,69.0,1.2,8.0,343.0,559.69,460.49
2017,2,24,16,15,719.5,64.0,1.15,7.5,293.5,488.53,403.49
2017,2,24,16,30,677.0,59.0,1.1,7.0,244.0,420.25,346.52
2017,2,24,16,45,610.5,52.5,1.05,6.5,193.5,345.59,282.17
2017,2,24,17,0,544.0,46.0,1.0,6.0,143.0,275.3,219.43
2017,2,24,17,15,430.5,36.5,1.0,5.5,97.5,193.93,147.24
2017,2,24,17,30,317.0,27.0,1.0,5.0,52.0,125.23,79.26
2017,2,24,17,45,158.5,13.5,1.05,5.0,26.0,42.36,0.0
2017,2,24,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,11.5,0.7,5.0,11.5,9.05,0.0
2017,2,25,7,0,0.0,23.0,0.7,5.0,23.0,20.15,0.0
2017,2,25,7,15,230.5,31.5,0.6,5.0,63.5,108.24,74.01
2017,2,25,7,30,461.0,40.0,0.5,5.0,104.0,210.98,162.49
2017,2,25,7,45,544.0,47.5,0.45,5.5,153.5,281.11,225.18
2017,2,25,8,0,627.0,55.0,0.4,6.0,203.0,360.29,293.64
2017,2,25,8,15,678.0,60.5,0.4,6.0,253.5,429.57,352.76
2017,2,25,8,30,729.0,66.0,0.4,6.0,304.0,501.02,411.35
2017,2,25,8,45,659.0,87.0,0.4,6.5,326.5,523.74,428.75
2017,2,25,9,0,589.0,108.0,0.4,7.0,349.0,534.68,436.27
2017,2,25,9,15,720.0,93.0,0.35,7.0,420.0,642.13,517.75
2017,2,25,9,30,851.0,78.0,0.3,7.0,491.0,754.78,596.24
2017,2,25,9,45,874.0,78.0,0.3,7.5,531.5,801.43,624.43
2017,2,25,10,0,897.0,78.0,0.3,8.0,572.0,854.41,657.4
2017,2,25,10,15,655.0,160.0,0.3,8.0,532.0,780.75,604.55
2017,2,25,10,30,413.0,242.0,0.3,8.0,492.0,641.25,501.97
2017,2,25,10,45,487.0,227.0,0.35,8.5,533.0,728.53,566.35
2017,2,25,11,0,561.0,212.0,0.4,9.0,574.0,796.79,613.13
2017,2,25,11,15,445.0,258.0,0.4,9.0,550.5,744.52,572.29
2017,2,25,11,30,329.0,304.0,0.4,9.0,527.0,665.56,514.39
2017,2,25,11,45,311.0,313.5,0.45,9.5,526.5,662.46,512.21
2017,2,25,12,0,293.0,323.0,0.5,10.0,526.0,657.59,507.76
2017,2,25,12,15,169.0,311.5,0.45,10.0,429.0,495.17,387.31
2017,2,25,12,30,45.0,300.0,0.4,10.0,332.0,331.84,261.91
2017,2,25,12,45,152.5,312.0,0.4,10.0,417.0,478.2,377.65
2017,2,25,13,0,260.0,324.0,0.4,10.0,502.0,622.36,483.35
2017,2,25,13,15,134.0,266.5,0.45,10.0,358.5,405.99,321.26
2017,2,25,13,30,8.0,209.0,0.5,10.0,215.0,180.66,143.64
2017,2,25,13,45,21.0,231.5,0.55,10.0,245.0,214.52,172.9
2017,2,25,14,0,34.0,254.0,0.6,10.0,275.0,269.93,217.62
2017,2,25,14,15,225.5,240.0,0.65,10.0,370.5,468.13,377.37
2017,2,25,14,30,417.0,226.0,0.7,10.0,466.0,630.27,500.52
2017,2,25,14,45,237.5,222.5,0.8,10.0,357.5,442.26,356.5
2017,2,25,15,0,58.0,219.0,0.9,10.0,249.0,251.48,204.65
2017,2,25,15,15,53.0,200.0,0.9,9.5,226.0,226.41,186.04
2017,2,25,15,30,48.0,181.0,0.9,9.0,203.0,201.89,166.62
2017,2,25,15,45,32.5,158.0,0.9,9.0,172.0,166.69,137.44
2017,2,25,16,0,17.0,135.0,0.9,9.0,141.0,123.42,101.05
2017,2,25,16,15,12.0,117.0,0.9,8.5,121.0,104.41,85.16
2017,2,25,16,30,7.0,99.0,0.9,8.0,101.0,86.04,69.47
2017,2,25,16,45,3.5,79.5,0.9,8.0,80.5,67.48,53.24
2017,2,25,17,0,0.0,60.0,0.9,8.0,60.0,49.33,37.17
2017,2,25,17,15,0.0,41.0,0.9,7.5,41.0,33.15,22.69
2017,2,25,17,30,0.0,22.0,0.9,7.0,22.0,16.8,7.37
2017,2,25,17,45,0.0,11.0,0.95,7.0,11.0,8.65,0.0
2017,2,25,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,26,6,45,114.0,8.5,0.7,4.5,13.5,23.61,0.0
2017,2,26,7,0,228.0,17.0,0.6,5.0,27.0,71.41,0.0
2017,2,26,7,15,368.5,28.0,0.55,5.0,69.5,143.15,98.77
2017,2,26,7,30,509.0,39.0,0.5,5.0,112.0,225.17,173.15
2017,2,26,7,45,586.5,46.5,0.45,5.5,162.5,295.84,236.61
2017,2,26,8,0,664.0,54.0,0.4,6.0,213.0,372.75,303.26
2017,2,26,8,15,712.5,59.0,0.35,6.5,264.5,442.5,361.67
2017,2,26,8,30,761.0,64.0,0.3,7.0,316.0,516.06,420.23
2017,2,26,8,45,793.0,68.0,0.3,8.0,365.0,581.81,469.8
2017,2,26,9,0,825.0,72.0,0.3,9.0,414.0,648.8,517.98
2017,2,26,9,15,848.0,75.0,0.3,9.0,459.0,709.1,560.79
2017,2,26,9,30,871.0,78.0,0.3,9.0,504.0,769.0,600.62
2017,2,26,9,45,887.0,80.0,0.3,9.5,543.5,813.23,627.61
2017,2,26,10,0,903.0,82.0,0.3,10.0,583.0,863.19,658.16
2017,2,26,10,15,914.5,83.5,0.35,10.0,616.0,906.72,685.97
2017,2,26,10,30,926.0,85.0,0.4,10.0,649.0,947.74,712.05
2017,2,26,10,45,932.5,87.0,0.45,10.5,675.0,981.94,732.28
2017,2,26,11,0,939.0,89.0,0.5,11.0,701.0,1012.9,750.46
2017,2,26,11,15,944.0,90.0,0.55,11.0,718.5,1037.85,766.22
2017,2,26,11,30,949.0,91.0,0.6,11.0,736.0,1059.19,779.91
2017,2,26,11,45,950.5,91.5,0.65,11.0,746.0,1072.72,788.85
2017,2,26,12,0,952.0,92.0,0.7,11.0,756.0,1082.36,795.65
2017,2,26,12,15,593.0,215.0,0.75,11.0,629.0,877.37,662.64
2017,2,26,12,30,234.0,338.0,0.8,11.0,502.0,589.83,457.04
2017,2,26,12,45,584.5,217.5,0.9,11.0,622.0,859.9,661.01
2017,2,26,13,0,935.0,97.0,1.0,11.0,742.0,1061.72,793.63
2017,2,26,13,15,590.0,206.0,1.05,11.0,610.0,847.42,649.01
2017,2,26,13,30,245.0,315.0,1.1,11.0,478.0,564.64,443.44
2017,2,26,13,45,577.0,204.5,1.15,11.0,571.5,800.3,625.45
2017,2,26,14,0,909.0,94.0,1.2,11.0,665.0,963.69,737.05
2017,2,26,14,15,897.5,92.0,1.2,10.5,634.5,925.06,711.11
2017,2,26,14,30,886.0,90.0,1.2,10.0,604.0,893.54,692.68
2017,2,26,14,45,870.5,88.0,1.25,10.0,567.0,845.82,662.15
2017,2,26,15,0,855.0,86.0,1.3,10.0,530.0,796.22,629.88
2017,2,26,15,15,833.5,83.0,1.3,9.5,487.0,739.4,592.16
2017,2,26,15,30,812.0,80.0,1.3,9.0,444.0,681.83,552.67
2017,2,26,15,45,782.0,76.5,1.3,9.0,396.5,617.74,504.34
2017,2,26,16,0,752.0,73.0,1.3,9.0,349.0,554.4,454.97
2017,2,26,16,15,709.0,68.0,1.25,8.5,299.0,485.79,400.01
2017,2,26,16,30,666.0,63.0,1.2,8.0,249.0,417.95,343.56
2017,2,26,16,45,600.5,56.0,1.15,7.5,198.5,341.58,278.15
2017,2,26,17,0,535.0,49.0,1.1,7.0,148.0,271.8,216.16
2017,2,26,17,15,425.5,39.0,1.1,6.5,102.0,192.09,145.76
2017,2,26,17,30,316.0,29.0,1.1,6.0,56.0,125.59,82.87
2017,2,26,17,45,158.0,14.5,1.15,6.0,28.0,42.21,0.0
2017,2,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,27,6,45,98.5,9.5,0.9,4.5,14.5,21.93,0.0
2017,2,27,7,0,197.0,19.0,0.8,5.0,29.0,67.0,0.0
2017,2,27,7,15,339.0,30.5,0.8,5.0,71.5,136.88,96.01
2017,2,27,7,30,481.0,42.0,0.8,5.0,114.0,218.1,168.73
2017,2,27,7,45,571.0,48.5,0.8,5.5,165.5,291.06,234.15
2017,2,27,8,0,661.0,55.0,0.8,6.0,217.0,371.65,304.42
2017,2,27,8,15,710.5,60.0,0.8,6.0,268.5,441.72,364.74
2017,2,27,8,30,760.0,65.0,0.8,6.0,320.0,515.72,425.84
2017,2,27,8,45,797.5,67.5,0.8,6.5,370.0,583.13,478.69
2017,2,27,9,0,835.0,70.0,0.8,7.0,420.0,652.26,530.66
2017,2,27,9,15,857.5,73.0,0.8,7.0,465.5,712.62,574.6
2017,2,27,9,30,880.0,76.0,0.8,7.0,511.0,765.21,610.3
2017,2,27,9,45,899.0,77.0,0.85,7.5,551.5,818.38,645.46
2017,2,27,10,0,918.0,78.0,0.9,8.0,592.0,870.13,678.95
2017,2,27,10,15,742.5,136.5,0.9,8.0,567.5,830.63,649.31
2017,2,27,10,30,567.0,195.0,0.9,8.0,543.0,749.74,590.41
2017,2,27,10,45,760.5,140.0,0.9,8.5,626.5,898.42,694.41
2017,2,27,11,0,954.0,85.0,0.9,9.0,710.0,1021.52,772.12
2017,2,27,11,15,958.5,85.5,0.9,9.0,728.5,1045.66,784.96
2017,2,27,11,30,963.0,86.0,0.9,9.0,747.0,1066.12,797.1
2017,2,27,11,45,965.0,87.0,0.95,9.0,756.5,1080.87,806.91
2017,2,27,12,0,967.0,88.0,1.0,9.0,766.0,1091.67,814.44
2017,2,27,12,15,967.5,88.0,1.05,9.0,767.5,1095.79,817.92
2017,2,27,12,30,968.0,88.0,1.1,9.0,769.0,1095.88,819.07
2017,2,27,12,45,970.5,85.0,1.15,9.0,763.0,1090.43,816.88
2017,2,27,13,0,973.0,82.0,1.2,9.0,757.0,1080.9,812.25
2017,2,27,13,15,968.5,81.5,1.2,9.0,742.0,1063.36,801.53
2017,2,27,13,30,964.0,81.0,1.2,9.0,727.0,1042.01,788.54
2017,2,27,13,45,957.5,80.0,1.3,9.0,704.0,1014.5,773.49
2017,2,27,14,0,951.0,79.0,1.4,9.0,681.0,983.55,755.95
2017,2,27,14,15,941.0,77.5,1.45,9.0,650.5,945.6,732.58
2017,2,27,14,30,931.0,76.0,1.5,9.0,620.0,904.79,707.0
2017,2,27,14,45,915.5,75.0,1.55,9.0,582.0,857.39,676.4
2017,2,27,15,0,900.0,74.0,1.6,9.0,544.0,808.03,643.88
2017,2,27,15,15,755.0,95.5,1.6,8.5,468.5,692.56,562.35
2017,2,27,15,30,610.0,117.0,1.6,8.0,393.0,581.47,478.64
2017,2,27,15,45,706.0,90.5,1.65,8.0,377.5,584.39,482.97
2017,2,27,16,0,802.0,64.0,1.7,8.0,362.0,572.93,473.91
2017,2,27,16,15,762.0,60.0,1.65,7.5,311.5,502.37,416.43
2017,2,27,16,30,722.0,56.0,1.6,7.0,261.0,434.37,359.2
2017,2,27,16,45,659.5,50.5,1.55,7.0,209.5,357.91,292.4
2017,2,27,17,0,597.0,45.0,1.5,7.0,158.0,287.38,228.6
2017,2,27,17,15,490.5,36.5,1.5,6.5,110.0,208.84,158.39
2017,2,27,17,30,384.0,28.0,1.5,6.0,62.0,140.99,94.1
2017,2,27,17,45,192.0,14.0,1.5,6.0,31.0,57.27,0.0
2017,2,27,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,28,6,45,135.0,9.5,1.3,4.5,16.5,27.08,0.0
2017,2,28,7,0,270.0,19.0,1.3,5.0,33.0,82.41,13.57
2017,2,28,7,15,403.5,28.5,1.3,5.5,77.0,151.57,106.8
2017,2,28,7,30,537.0,38.0,1.3,6.0,121.0,229.75,177.21
2017,2,28,7,45,611.5,44.5,1.35,6.5,172.0,300.04,241.33
2017,2,28,8,0,686.0,51.0,1.4,7.0,223.0,378.12,310.37
2017,2,28,8,15,732.0,55.5,1.35,7.0,274.0,447.02,370.24
2017,2,28,8,30,778.0,60.0,1.3,7.0,325.0,519.49,430.55
2017,2,28,8,45,808.5,63.5,1.3,7.5,374.0,584.47,482.1
2017,2,28,9,0,839.0,67.0,1.3,8.0,423.0,650.52,532.41
2017,2,28,9,15,861.0,69.5,1.3,8.0,468.0,703.62,571.6
2017,2,28,9,30,883.0,72.0,1.3,8.0,513.0,761.88,612.24
2017,2,28,9,45,898.5,74.0,1.3,8.5,552.5,813.52,646.06
2017,2,28,10,0,914.0,76.0,1.3,9.0,592.0,863.47,678.01
2017,2,28,10,15,925.0,77.5,1.3,9.0,625.0,906.9,706.13
2017,2,28,10,30,936.0,79.0,1.3,9.0,658.0,947.75,732.24
2017,2,28,10,45,943.0,80.5,1.3,9.5,684.0,982.05,752.37
2017,2,28,11,0,950.0,82.0,1.3,10.0,710.0,1013.11,770.23
2017,2,28,11,15,955.0,83.0,1.3,10.0,728.0,1038.21,785.51
2017,2,28,11,30,960.0,84.0,1.3,10.0,746.0,1059.65,798.53
2017,2,28,11,45,961.0,85.0,1.35,10.0,755.5,1073.32,807.6
2017,2,28,12,0,962.0,86.0,1.4,10.0,765.0,1083.04,814.36
2017,2,28,12,15,962.5,86.0,1.4,10.0,767.0,1087.09,816.7
2017,2,28,12,30,963.0,86.0,1.4,10.0,769.0,1087.13,816.68
2017,2,28,12,45,960.0,86.5,1.45,10.5,761.5,1080.21,811.85
2017,2,28,13,0,957.0,87.0,1.5,11.0,754.0,1069.34,804.68
2017,2,28,13,15,952.5,86.0,1.5,11.0,739.5,1051.36,793.59
2017,2,28,13,30,948.0,85.0,1.5,11.0,725.0,1029.64,780.23
2017,2,28,13,45,941.5,84.0,1.55,11.0,702.0,1002.41,764.11
2017,2,28,14,0,935.0,83.0,1.6,11.0,679.0,971.8,745.68
2017,2,28,14,15,925.0,81.5,1.6,10.5,648.5,934.25,723.0
2017,2,28,14,30,915.0,80.0,1.6,10.0,618.0,893.91,698.17
2017,2,28,14,45,902.0,78.0,1.6,10.0,581.0,847.92,667.81
2017,2,28,15,0,889.0,76.0,1.6,10.0,544.0,799.83,635.58
2017,2,28,15,15,870.0,73.5,1.55,10.0,501.5,744.86,597.32
2017,2,28,15,30,851.0,71.0,1.5,10.0,459.0,695.16,562.39
2017,2,28,15,45,825.5,67.5,1.5,10.0,412.0,632.31,514.95
2017,2,28,16,0,800.0,64.0,1.5,10.0,365.0,569.74,466.18
2017,2,28,16,15,761.5,60.0,1.4,9.5,314.5,500.15,410.28
2017,2,28,16,30,723.0,56.0,1.3,9.0,264.0,432.97,354.16
2017,2,28,16,45,666.5,50.0,1.25,8.5,212.5,358.67,290.42
2017,2,28,17,0,610.0,44.0,1.2,8.0,161.0,289.7,228.87
2017,2,28,17,15,508.0,35.5,1.2,7.5,113.5,209.84,158.02
2017,2,28,17,30,406.0,27.0,1.2,7.0,66.0,144.24,96.58
2017,2,28,17,45,203.0,13.5,1.2,6.5,33.0,58.5,0.0
2017,2,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,1,6,45,157.5,10.0,1.0,4.5,19.0,30.5,0.0
2017,3,1,7,0,315.0,20.0,1.0,5.0,38.0,92.8,28.56
2017,3,1,7,15,444.5,29.5,0.95,5.5,84.0,160.67,113.6
2017,3,1,7,30,574.0,39.0,0.9,6.0,130.0,242.21,186.38
2017,3,1,7,45,647.0,45.0,0.9,6.5,182.0,313.62,250.98
2017,3,1,8,0,720.0,51.0,0.9,7.0,234.0,392.53,319.89
2017,3,1,8,15,764.0,55.0,0.9,7.5,286.5,461.76,378.72
2017,3,1,8,30,808.0,59.0,0.9,8.0,339.0,534.26,437.53
2017,3,1,8,45,839.0,62.0,0.95,8.5,389.0,600.49,489.48
2017,3,1,9,0,870.0,65.0,1.0,9.0,439.0,662.17,536.24
2017,3,1,9,15,890.5,67.5,1.0,9.5,484.0,721.3,577.83
2017,3,1,9,30,911.0,70.0,1.0,10.0,529.0,779.73,616.43
2017,3,1,9,45,923.5,72.5,1.05,10.5,568.5,830.72,649.6
2017,3,1,10,0,936.0,75.0,1.1,11.0,608.0,879.69,680.87
2017,3,1,10,15,946.5,76.5,1.05,11.0,641.5,923.44,707.72
2017,3,1,10,30,957.0,78.0,1.0,11.0,675.0,964.48,732.35
2017,3,1,10,45,963.5,79.5,0.95,11.5,701.0,998.88,750.89
2017,3,1,11,0,970.0,81.0,0.9,12.0,727.0,1029.91,767.04
2017,3,1,11,15,974.5,82.0,0.85,12.0,745.0,1054.88,780.57
2017,3,1,11,30,979.0,83.0,0.8,12.0,763.0,1076.11,791.74
2017,3,1,11,45,980.0,83.5,0.75,12.5,772.5,1089.37,796.52
2017,3,1,12,0,981.0,84.0,0.7,13.0,782.0,1098.6,798.97
2017,3,1,12,15,981.0,84.0,0.65,13.0,783.5,1102.17,799.54
2017,3,1,12,30,981.0,84.0,0.6,13.0,785.0,1101.64,797.83
2017,3,1,12,45,979.0,84.0,0.6,13.0,778.0,1095.0,793.92
2017,3,1,13,0,977.0,84.0,0.6,13.0,771.0,1084.32,787.78
2017,3,1,13,15,973.0,83.5,0.6,13.0,755.5,1067.1,777.77
2017,3,1,13,30,969.0,83.0,0.6,13.0,740.0,1046.05,765.56
2017,3,1,13,45,961.0,82.5,0.6,13.0,716.5,1017.49,748.7
2017,3,1,14,0,953.0,82.0,0.6,13.0,693.0,985.53,729.77
2017,3,1,14,15,943.0,80.5,0.6,13.0,662.0,947.42,706.78
2017,3,1,14,30,933.0,79.0,0.6,13.0,631.0,906.43,681.79
2017,3,1,14,45,917.5,77.5,0.65,13.0,593.0,858.27,652.7
2017,3,1,15,0,902.0,76.0,0.7,13.0,555.0,808.14,621.71
2017,3,1,15,15,883.0,73.5,0.7,12.5,512.0,752.59,586.47
2017,3,1,15,30,864.0,71.0,0.7,12.0,469.0,702.21,554.03
2017,3,1,15,45,834.5,68.5,0.7,12.0,420.5,637.27,506.75
2017,3,1,16,0,805.0,66.0,0.7,12.0,372.0,572.95,458.35
2017,3,1,16,15,766.5,62.0,0.7,11.5,321.0,503.07,404.55
2017,3,1,16,30,728.0,58.0,0.7,11.0,270.0,435.57,350.16
2017,3,1,16,45,665.0,52.5,0.75,10.5,217.5,358.7,286.3
2017,3,1,17,0,602.0,47.0,0.8,10.0,165.0,289.78,226.33
2017,3,1,17,15,500.5,38.0,0.85,9.5,116.5,210.3,157.04
2017,3,1,17,30,399.0,29.0,0.9,9.0,68.0,142.97,95.79
2017,3,1,17,45,199.5,14.5,0.95,9.0,34.0,58.47,0.0
2017,3,1,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,2,6,45,152.5,10.5,1.2,5.5,20.0,29.95,0.0
2017,3,2,7,0,305.0,21.0,1.1,6.0,40.0,91.89,37.14
2017,3,2,7,15,431.5,31.0,1.1,6.5,86.0,160.06,113.83
2017,3,2,7,30,558.0,41.0,1.1,7.0,132.0,240.11,184.82
2017,3,2,7,45,629.0,47.5,1.1,7.5,184.0,308.35,246.63
2017,3,2,8,0,700.0,54.0,1.1,8.0,236.0,385.87,314.34
2017,3,2,8,15,745.0,59.0,1.05,8.5,288.5,455.63,373.32
2017,3,2,8,30,790.0,64.0,1.0,9.0,341.0,528.82,432.29
2017,3,2,8,45,821.5,67.0,1.0,9.5,391.0,594.55,483.35
2017,3,2,9,0,853.0,70.0,1.0,10.0,441.0,661.37,533.15
2017,3,2,9,15,874.5,72.5,0.95,10.5,486.5,714.81,570.22
2017,3,2,9,30,896.0,75.0,0.9,11.0,532.0,773.27,608.07
2017,3,2,9,45,825.0,96.0,0.85,12.0,541.0,786.32,611.93
2017,3,2,10,0,754.0,117.0,0.8,13.0,550.0,787.71,608.3
2017,3,2,10,15,563.5,191.0,0.75,13.0,524.5,719.73,557.3
2017,3,2,10,30,373.0,265.0,0.7,13.0,499.0,624.84,485.23
2017,3,2,10,45,463.5,244.5,0.7,13.5,547.5,719.69,553.64
2017,3,2,11,0,554.0,224.0,0.7,14.0,596.0,797.59,606.38
2017,3,2,11,15,551.5,232.0,0.65,14.0,610.5,816.08,616.18
2017,3,2,11,30,549.0,240.0,0.6,14.0,625.0,832.03,625.05
2017,3,2,11,45,552.0,241.5,0.6,14.5,632.5,844.04,631.36
2017,3,2,12,0,555.0,243.0,0.6,15.0,640.0,853.53,636.1
2017,3,2,12,15,766.0,165.0,0.6,15.0,714.5,996.38,730.29
2017,3,2,12,30,977.0,87.0,0.6,15.0,789.0,1099.65,792.38
2017,3,2,12,45,974.5,87.0,0.6,15.0,781.5,1092.47,786.34
2017,3,2,13,0,972.0,87.0,0.6,15.0,774.0,1081.27,779.92
2017,3,2,13,15,967.5,86.5,0.6,15.0,758.5,1063.56,769.68
2017,3,2,13,30,963.0,86.0,0.6,15.0,743.0,1042.06,757.28
2017,3,2,13,45,955.5,85.0,0.6,15.5,719.5,1013.45,739.14
2017,3,2,14,0,948.0,84.0,0.6,16.0,696.0,981.45,718.99
2017,3,2,14,15,937.5,82.5,0.6,15.5,665.0,942.98,697.3
2017,3,2,14,30,927.0,81.0,0.6,15.0,634.0,901.69,673.55
2017,3,2,14,45,912.5,79.5,0.6,15.0,596.0,854.52,644.34
2017,3,2,15,0,898.0,78.0,0.6,15.0,558.0,805.32,613.37
2017,3,2,15,15,879.0,75.5,0.6,14.5,514.5,749.9,578.61
2017,3,2,15,30,860.0,73.0,0.6,14.0,471.0,699.64,546.42
2017,3,2,15,45,832.0,70.0,0.6,14.0,423.0,635.25,500.07
2017,3,2,16,0,804.0,67.0,0.6,14.0,375.0,571.37,452.54
2017,3,2,16,15,765.0,62.5,0.6,13.5,323.5,500.74,398.76
2017,3,2,16,30,726.0,58.0,0.6,13.0,272.0,432.59,344.48
2017,3,2,16,45,666.0,52.5,0.65,12.5,220.0,357.26,282.48
2017,3,2,17,0,606.0,47.0,0.7,12.0,168.0,287.59,222.52
2017,3,2,17,15,506.0,38.5,0.7,11.5,119.5,210.84,155.99
2017,3,2,17,30,406.0,30.0,0.7,11.0,71.0,144.22,96.35
2017,3,2,17,45,203.0,15.0,0.75,10.5,35.5,59.22,1.1
2017,3,2,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,3,6,45,45.0,12.0,0.9,6.5,15.0,15.78,0.0
2017,3,3,7,0,90.0,24.0,0.8,7.0,30.0,45.3,20.43
2017,3,3,7,15,142.5,43.0,0.7,7.5,62.5,86.3,62.37
2017,3,3,7,30,195.0,62.0,0.6,8.0,95.0,131.49,102.41
2017,3,3,7,45,224.5,81.5,0.55,8.5,131.5,174.65,140.94
2017,3,3,8,0,254.0,101.0,0.5,9.0,168.0,221.2,181.42
2017,3,3,8,15,277.5,117.5,0.45,9.5,204.5,264.73,218.21
2017,3,3,8,30,301.0,134.0,0.4,10.0,241.0,310.59,255.63
2017,3,3,8,45,566.0,106.0,0.4,10.5,342.0,481.29,391.0
2017,3,3,9,0,831.0,78.0,0.4,11.0,443.0,654.82,520.15
2017,3,3,9,15,784.5,90.0,0.3,11.5,462.5,675.94,530.47
2017,3,3,9,30,738.0,102.0,0.2,12.0,482.0,694.02,539.73
2017,3,3,9,45,818.5,96.5,0.1,12.5,547.0,780.71,595.72
2017,3,3,10,0,899.0,91.0,0.0,13.0,612.0,874.17,653.31
2017,3,3,10,15,910.5,93.0,0.05,13.0,645.5,908.95,673.3
2017,3,3,10,30,922.0,95.0,0.1,13.0,679.0,950.28,698.67
2017,3,3,10,45,776.0,148.0,0.15,13.5,653.0,917.22,675.16
2017,3,3,11,0,630.0,201.0,0.2,14.0,627.0,853.0,632.52
2017,3,3,11,15,584.5,224.0,0.2,14.0,627.0,838.52,622.55
2017,3,3,11,30,539.0,247.0,0.2,14.0,627.0,828.28,614.33
2017,3,3,11,45,542.0,250.0,0.25,14.0,636.5,841.74,623.88
2017,3,3,12,0,545.0,253.0,0.3,14.0,646.0,852.69,631.53
2017,3,3,12,15,563.0,248.0,0.35,14.0,654.5,867.85,642.55
2017,3,3,12,30,581.0,243.0,0.4,14.0,663.0,880.33,651.88
2017,3,3,12,45,583.0,239.0,0.45,14.0,657.5,874.92,649.42
2017,3,3,13,0,585.0,235.0,0.5,14.0,652.0,866.74,645.51
2017,3,3,13,15,584.0,229.0,0.55,13.5,638.0,850.74,637.7
2017,3,3,13,30,583.0,223.0,0.6,13.0,624.0,832.16,628.21
2017,3,3,13,45,563.0,221.0,0.65,13.0,598.0,797.33,606.1
2017,3,3,14,0,543.0,219.0,0.7,13.0,572.0,760.99,582.82
2017,3,3,14,15,526.5,213.5,0.7,13.0,543.5,722.93,557.39
2017,3,3,14,30,510.0,208.0,0.7,13.0,515.0,683.78,530.84
2017,3,3,14,45,503.0,197.0,0.75,13.0,484.5,646.0,505.75
2017,3,3,15,0,496.0,186.0,0.8,13.0,454.0,607.01,479.16
2017,3,3,15,15,503.0,168.0,0.85,12.5,421.0,570.2,454.67
2017,3,3,15,30,510.0,150.0,0.9,12.0,388.0,531.26,427.67
2017,3,3,15,45,477.0,138.5,0.95,12.0,343.5,471.16,382.23
2017,3,3,16,0,444.0,127.0,1.0,12.0,299.0,413.18,337.17
2017,3,3,16,15,401.0,118.0,1.0,11.5,258.0,354.79,290.58
2017,3,3,16,30,358.0,109.0,1.0,11.0,217.0,300.27,245.65
2017,3,3,16,45,325.5,91.5,1.05,10.5,175.5,246.19,199.81
2017,3,3,17,0,293.0,74.0,1.1,10.0,134.0,195.6,155.45
2017,3,3,17,15,234.5,56.0,1.1,9.5,95.0,140.3,106.86
2017,3,3,17,30,176.0,38.0,1.1,9.0,56.0,92.25,63.91
2017,3,3,17,45,88.0,19.0,1.15,8.5,28.0,40.08,4.78
2017,3,3,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,4,6,45,132.5,12.5,0.85,8.0,22.5,28.31,0.0
2017,3,4,7,0,265.0,25.0,0.8,8.0,45.0,87.88,46.14
2017,3,4,7,15,386.5,36.0,0.8,8.0,90.0,151.57,108.57
2017,3,4,7,30,508.0,47.0,0.8,8.0,135.0,228.22,175.59
2017,3,4,7,45,297.5,77.5,0.8,8.5,133.0,206.43,166.28
2017,3,4,8,0,87.0,108.0,0.8,9.0,131.0,144.71,118.5
2017,3,4,8,15,96.0,129.0,0.8,9.0,159.5,174.86,144.83
2017,3,4,8,30,105.0,150.0,0.8,9.0,188.0,206.07,171.13
2017,3,4,8,45,163.0,169.5,0.8,9.5,238.0,266.55,221.16
2017,3,4,9,0,221.0,189.0,0.8,10.0,288.0,332.87,274.54
2017,3,4,9,15,145.5,207.0,0.8,10.0,275.0,308.39,252.85
2017,3,4,9,30,70.0,225.0,0.8,10.0,262.0,260.78,212.73
2017,3,4,9,45,94.5,247.5,0.85,10.5,301.0,305.73,248.76
2017,3,4,10,0,119.0,270.0,0.9,11.0,340.0,370.92,299.16
2017,3,4,10,15,59.5,193.0,0.95,11.0,228.0,223.86,181.32
2017,3,4,10,30,0.0,116.0,1.0,11.0,116.0,90.64,70.66
2017,3,4,10,45,9.5,183.5,1.05,11.5,190.5,157.57,126.23
2017,3,4,11,0,19.0,251.0,1.1,12.0,265.0,228.43,182.99
2017,3,4,11,15,252.0,260.5,1.1,12.0,439.5,529.21,421.8
2017,3,4,11,30,485.0,270.0,1.1,12.0,614.0,797.4,615.4
2017,3,4,11,45,243.5,219.0,1.15,12.0,392.0,483.4,383.01
2017,3,4,12,0,2.0,168.0,1.2,12.0,170.0,136.67,107.07
2017,3,4,12,15,44.0,257.0,1.2,12.0,289.0,280.1,224.66
2017,3,4,12,30,86.0,346.0,1.2,12.0,408.0,417.52,331.04
2017,3,4,12,45,109.0,348.0,1.25,12.0,426.5,442.55,350.04
2017,3,4,13,0,132.0,350.0,1.3,12.0,445.0,490.5,386.74
2017,3,4,13,15,94.5,329.5,1.3,12.0,397.0,406.08,322.02
2017,3,4,13,30,57.0,309.0,1.3,12.0,349.0,346.33,275.69
2017,3,4,13,45,84.5,309.5,1.3,12.0,366.5,372.22,297.37
2017,3,4,14,0,112.0,310.0,1.3,12.0,384.0,396.74,317.35
2017,3,4,14,15,56.0,196.5,1.3,12.0,233.5,225.21,181.82
2017,3,4,14,30,0.0,83.0,1.3,12.0,83.0,63.9,48.33
2017,3,4,14,45,0.0,107.0,1.3,12.0,107.0,83.3,64.95
2017,3,4,15,0,0.0,131.0,1.3,12.0,131.0,103.91,82.34
2017,3,4,15,15,0.0,99.5,1.3,11.5,99.5,77.33,60.33
2017,3,4,15,30,0.0,68.0,1.3,11.0,68.0,52.18,39.26
2017,3,4,15,45,0.0,84.5,1.3,11.0,84.5,65.27,50.62
2017,3,4,16,0,0.0,101.0,1.3,11.0,101.0,79.87,63.23
2017,3,4,16,15,0.0,87.5,1.25,10.5,87.5,68.81,54.0
2017,3,4,16,30,0.0,74.0,1.2,10.0,74.0,57.83,44.72
2017,3,4,16,45,0.0,60.0,1.15,10.0,60.0,46.49,34.86
2017,3,4,17,0,0.0,46.0,1.1,10.0,46.0,35.21,24.93
2017,3,4,17,15,0.0,33.0,1.1,10.0,33.0,25.2,15.98
2017,3,4,17,30,0.0,20.0,1.1,10.0,20.0,15.23,6.96
2017,3,4,17,45,0.0,10.0,1.15,10.0,10.0,7.59,0.0
2017,3,4,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,5,6,45,32.5,15.0,2.1,6.0,17.5,16.29,0.0
2017,3,5,7,0,65.0,30.0,2.1,6.0,35.0,43.28,24.0
