Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,7,15,134.5,50.0,2.1,6.0,71.0,90.48,67.04
2017,3,5,7,30,204.0,70.0,2.1,6.0,107.0,141.52,112.07
2017,3,5,7,45,261.0,87.5,2.15,6.5,149.5,193.49,158.45
2017,3,5,8,0,318.0,105.0,2.2,7.0,192.0,252.18,210.11
2017,3,5,8,15,371.5,113.0,2.25,7.0,234.5,316.76,266.21
2017,3,5,8,30,425.0,121.0,2.3,7.0,277.0,377.29,317.94
2017,3,5,8,45,410.0,143.0,2.35,7.0,310.0,415.03,349.33
2017,3,5,9,0,395.0,165.0,2.4,7.0,343.0,450.24,377.76
2017,3,5,9,15,205.5,178.0,2.35,7.0,271.0,334.46,280.82
2017,3,5,9,30,16.0,191.0,2.3,7.0,199.0,170.38,140.34
2017,3,5,9,45,104.0,232.5,2.3,7.0,293.0,296.31,247.44
2017,3,5,10,0,192.0,274.0,2.3,7.0,387.0,434.97,360.12
2017,3,5,10,15,101.0,243.0,2.3,7.0,302.5,329.46,272.25
2017,3,5,10,30,10.0,212.0,2.3,7.0,218.0,183.67,149.98
2017,3,5,10,45,49.5,267.0,2.3,7.5,300.5,292.48,240.35
2017,3,5,11,0,89.0,322.0,2.3,8.0,383.0,389.68,317.89
2017,3,5,11,15,484.5,225.5,2.3,8.0,570.5,740.63,596.97
2017,3,5,11,30,880.0,129.0,2.3,8.0,758.0,1038.26,808.0
2017,3,5,11,45,723.5,190.0,2.3,8.0,711.5,967.08,754.86
2017,3,5,12,0,567.0,251.0,2.3,8.0,665.0,870.08,684.98
2017,3,5,12,15,393.5,305.0,2.25,8.0,592.5,730.52,580.52
2017,3,5,12,30,220.0,359.0,2.2,8.0,520.0,589.9,471.84
2017,3,5,12,45,219.5,355.5,2.2,8.0,515.0,584.38,468.89
2017,3,5,13,0,219.0,352.0,2.2,8.0,510.0,577.92,464.26
2017,3,5,13,15,218.5,345.0,2.15,8.0,500.0,566.69,455.93
2017,3,5,13,30,218.0,338.0,2.1,8.0,490.0,554.6,447.02
2017,3,5,13,45,565.0,220.0,2.1,8.0,596.5,794.95,635.92
2017,3,5,14,0,912.0,102.0,2.1,8.0,703.0,962.93,755.77
2017,3,5,14,15,492.0,187.5,2.05,7.5,510.0,661.69,535.22
2017,3,5,14,30,72.0,273.0,2.0,7.0,317.0,316.37,259.16
2017,3,5,14,45,298.0,226.5,1.95,7.0,391.5,486.43,402.97
2017,3,5,15,0,524.0,180.0,1.9,7.0,466.0,619.36,509.34
2017,3,5,15,15,517.5,166.0,1.85,7.0,430.5,575.44,474.61
2017,3,5,15,30,511.0,152.0,1.8,7.0,395.0,530.57,440.01
2017,3,5,15,45,482.0,140.0,1.75,7.0,351.0,472.56,393.93
2017,3,5,16,0,453.0,128.0,1.7,7.0,307.0,416.27,348.2
2017,3,5,16,15,412.0,119.0,1.6,6.5,265.5,358.62,300.48
2017,3,5,16,30,371.0,110.0,1.5,6.0,224.0,304.6,254.5
2017,3,5,16,45,454.0,85.0,1.4,6.0,198.5,291.23,239.77
2017,3,5,17,0,537.0,60.0,1.3,6.0,173.0,271.34,216.59
2017,3,5,17,15,431.5,49.5,1.25,5.5,124.0,193.62,147.84
2017,3,5,17,30,326.0,39.0,1.2,5.0,75.0,128.38,89.95
2017,3,5,17,45,163.0,19.5,1.2,5.0,37.5,55.27,18.16
2017,3,5,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,6,6,45,88.0,16.5,0.9,5.5,24.0,25.03,0.0
2017,3,6,7,0,176.0,33.0,0.9,6.0,48.0,77.11,47.0
2017,3,6,7,15,292.0,47.0,0.9,6.0,92.0,133.78,98.38
2017,3,6,7,30,408.0,61.0,0.9,6.0,136.0,204.69,160.15
2017,3,6,7,45,480.5,70.5,0.9,6.5,185.5,272.03,219.76
2017,3,6,8,0,553.0,80.0,0.9,7.0,235.0,344.97,282.71
2017,3,6,8,15,316.5,116.5,0.9,7.0,209.0,280.65,233.53
2017,3,6,8,30,80.0,153.0,0.9,7.0,183.0,182.9,152.23
2017,3,6,8,45,43.0,154.5,0.9,7.5,171.0,164.08,136.04
2017,3,6,9,0,6.0,156.0,0.9,8.0,159.0,131.74,107.63
2017,3,6,9,15,19.5,183.0,0.9,8.0,193.5,165.47,136.04
2017,3,6,9,30,33.0,210.0,0.9,8.0,228.0,215.53,177.25
2017,3,6,9,45,114.0,243.0,0.9,8.0,310.0,331.63,272.44
2017,3,6,10,0,195.0,276.0,0.9,8.0,392.0,438.51,356.59
2017,3,6,10,15,127.0,281.0,0.9,8.0,358.0,391.68,317.02
2017,3,6,10,30,59.0,286.0,0.9,8.0,324.0,319.69,258.55
2017,3,6,10,45,34.5,253.5,0.9,8.5,276.0,263.83,213.3
2017,3,6,11,0,10.0,221.0,0.9,9.0,228.0,191.38,153.91
2017,3,6,11,15,77.0,286.5,0.9,9.0,342.0,340.28,275.07
2017,3,6,11,30,144.0,352.0,0.9,9.0,456.0,501.01,397.87
2017,3,6,11,45,187.0,355.0,0.9,9.5,491.5,548.96,432.17
2017,3,6,12,0,230.0,358.0,0.9,10.0,527.0,596.92,466.96
2017,3,6,12,15,129.0,325.5,0.9,10.0,420.5,460.54,363.3
2017,3,6,12,30,28.0,293.0,0.9,10.0,314.0,300.12,238.44
2017,3,6,12,45,42.5,309.5,0.95,10.0,341.0,332.02,265.04
2017,3,6,13,0,57.0,326.0,1.0,10.0,368.0,363.89,290.23
2017,3,6,13,15,57.5,319.0,1.0,10.0,360.5,356.34,284.41
2017,3,6,13,30,58.0,312.0,1.0,10.0,353.0,348.66,278.81
2017,3,6,13,45,43.5,288.0,1.05,10.0,318.0,308.59,247.61
2017,3,6,14,0,29.0,264.0,1.1,10.0,283.0,269.44,216.88
2017,3,6,14,15,154.0,270.0,1.1,10.0,364.5,406.13,328.82
2017,3,6,14,30,279.0,276.0,1.1,10.0,446.0,533.35,427.89
2017,3,6,14,45,150.5,242.0,1.1,10.0,333.5,362.77,294.11
2017,3,6,15,0,22.0,208.0,1.1,10.0,221.0,190.25,154.14
2017,3,6,15,15,11.0,153.0,1.05,10.0,159.5,131.58,106.36
2017,3,6,15,30,0.0,98.0,1.0,10.0,98.0,76.23,59.83
2017,3,6,15,45,0.0,87.0,1.0,10.0,87.0,67.29,52.48
2017,3,6,16,0,0.0,76.0,1.0,10.0,76.0,58.41,45.03
2017,3,6,16,15,0.0,66.0,0.95,9.5,66.0,50.61,38.51
2017,3,6,16,30,0.0,56.0,0.9,9.0,56.0,42.88,31.93
2017,3,6,16,45,0.0,45.5,0.9,8.5,45.5,34.78,24.91
2017,3,6,17,0,0.0,35.0,0.9,8.0,35.0,26.71,17.78
2017,3,6,17,15,0.0,25.5,1.0,7.5,25.5,19.42,11.23
2017,3,6,17,30,0.0,16.0,1.1,7.0,16.0,12.16,4.62
2017,3,6,17,45,0.0,8.0,1.2,7.0,8.0,6.06,0.0
2017,3,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,7,6,45,158.0,14.0,0.7,6.5,28.0,32.46,0.0
2017,3,7,7,0,316.0,28.0,0.6,7.0,56.0,101.38,61.89
2017,3,7,7,15,425.0,37.5,0.55,7.5,102.0,161.23,116.28
2017,3,7,7,30,534.0,47.0,0.5,8.0,148.0,234.46,180.03
2017,3,7,7,45,595.0,54.0,0.45,8.5,198.0,299.47,237.5
2017,3,7,8,0,656.0,61.0,0.4,9.0,248.0,370.86,298.26
2017,3,7,8,15,698.0,66.0,0.4,9.0,298.5,435.2,352.18
2017,3,7,8,30,740.0,71.0,0.4,9.0,349.0,504.06,407.53
2017,3,7,8,45,664.5,97.5,0.4,9.5,372.0,529.28,426.27
2017,3,7,9,0,589.0,124.0,0.4,10.0,395.0,542.41,435.03
2017,3,7,9,15,610.0,131.5,0.4,10.0,436.0,595.69,474.67
2017,3,7,9,30,631.0,139.0,0.4,10.0,477.0,649.04,512.74
2017,3,7,9,45,626.5,153.5,0.4,10.5,509.0,688.9,538.81
2017,3,7,10,0,622.0,168.0,0.4,11.0,541.0,726.17,562.56
2017,3,7,10,15,763.5,127.0,0.4,11.0,609.0,829.46,632.99
2017,3,7,10,30,905.0,86.0,0.4,11.0,677.0,920.17,690.59
2017,3,7,10,45,913.5,87.0,0.45,11.5,702.5,954.14,709.94
2017,3,7,11,0,922.0,88.0,0.5,12.0,728.0,985.02,728.19
2017,3,7,11,15,926.5,88.5,0.45,12.0,745.5,1008.16,740.46
2017,3,7,11,30,931.0,89.0,0.4,12.0,763.0,1027.72,750.57
2017,3,7,11,45,742.5,173.5,0.4,12.5,715.5,965.74,709.14
2017,3,7,12,0,554.0,258.0,0.4,13.0,668.0,861.5,638.77
2017,3,7,12,15,459.0,295.0,0.4,13.0,635.0,805.6,600.79
2017,3,7,12,30,364.0,332.0,0.4,13.0,602.0,726.81,546.29
2017,3,7,12,45,252.0,345.0,0.45,13.0,531.0,626.65,476.18
2017,3,7,13,0,140.0,358.0,0.5,13.0,460.0,503.41,387.32
2017,3,7,13,15,327.0,306.0,0.5,13.0,538.5,651.11,500.03
2017,3,7,13,30,514.0,254.0,0.5,13.0,617.0,791.56,599.44
2017,3,7,13,45,687.0,182.0,0.55,13.0,650.0,876.15,658.74
2017,3,7,14,0,860.0,110.0,0.6,13.0,683.0,931.55,695.84
2017,3,7,14,15,614.0,184.0,0.6,12.5,584.5,771.71,589.23
2017,3,7,14,30,368.0,258.0,0.6,12.0,486.0,588.48,458.87
2017,3,7,14,45,595.5,176.5,0.65,12.0,519.0,701.03,547.65
2017,3,7,15,0,823.0,95.0,0.7,12.0,552.0,763.19,593.93
2017,3,7,15,15,532.5,151.0,0.7,12.0,438.0,567.29,450.09
2017,3,7,15,30,242.0,207.0,0.7,12.0,324.0,383.5,308.72
2017,3,7,15,45,486.0,143.5,0.75,12.0,348.5,475.16,384.62
2017,3,7,16,0,730.0,80.0,0.8,12.0,373.0,532.56,428.71
2017,3,7,16,15,690.0,75.0,0.8,11.5,323.5,464.71,374.63
2017,3,7,16,30,650.0,70.0,0.8,11.0,274.0,399.71,321.92
2017,3,7,16,45,591.0,63.5,0.8,10.5,223.5,328.45,262.24
2017,3,7,17,0,532.0,57.0,0.8,10.0,173.0,263.05,205.43
2017,3,7,17,15,437.5,47.5,0.85,9.5,125.5,190.55,142.6
2017,3,7,17,30,343.0,38.0,0.9,9.0,78.0,129.21,89.04
2017,3,7,17,45,171.5,19.0,0.95,9.0,39.0,55.5,23.44
2017,3,7,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,6,45,150.5,15.5,1.15,7.5,29.0,39.29,0.0
2017,3,8,7,0,301.0,31.0,1.2,8.0,58.0,100.44,62.87
2017,3,8,7,15,408.5,41.0,1.15,8.0,104.5,159.57,115.79
2017,3,8,7,30,516.0,51.0,1.1,8.0,151.0,231.84,179.28
2017,3,8,7,45,576.5,59.0,1.1,8.5,201.0,296.7,237.29
2017,3,8,8,0,637.0,67.0,1.1,9.0,251.0,367.91,298.94
2017,3,8,8,15,680.0,72.0,1.1,9.5,302.0,433.12,353.85
2017,3,8,8,30,723.0,77.0,1.1,10.0,353.0,501.69,409.25
2017,3,8,8,45,753.5,81.0,1.1,10.5,401.0,562.71,456.77
2017,3,8,9,0,784.0,85.0,1.1,11.0,449.0,626.6,504.62
2017,3,8,9,15,805.5,88.0,1.05,11.5,493.0,683.82,545.27
2017,3,8,9,30,827.0,91.0,1.0,12.0,537.0,740.54,583.05
2017,3,8,9,45,853.5,89.0,0.95,12.5,578.0,794.79,617.29
2017,3,8,10,0,880.0,87.0,0.9,13.0,619.0,839.31,643.94
2017,3,8,10,15,890.5,88.5,0.9,13.0,651.0,880.86,670.19
2017,3,8,10,30,901.0,90.0,0.9,13.0,683.0,919.86,694.48
2017,3,8,10,45,909.0,91.0,0.9,13.5,708.5,953.22,713.57
2017,3,8,11,0,917.0,92.0,0.9,14.0,734.0,983.45,730.52
2017,3,8,11,15,922.0,93.0,0.9,14.0,751.5,1007.5,744.8
2017,3,8,11,30,927.0,94.0,0.9,14.0,769.0,1027.98,756.92
2017,3,8,11,45,929.0,94.5,0.9,14.5,778.0,1041.24,763.18
2017,3,8,12,0,931.0,95.0,0.9,15.0,787.0,1050.68,767.23
2017,3,8,12,15,931.5,95.0,0.9,15.0,788.5,1054.17,769.15
2017,3,8,12,30,932.0,95.0,0.9,15.0,790.0,1053.75,768.86
2017,3,8,12,45,934.5,92.5,0.95,15.0,783.5,1048.6,766.94
2017,3,8,13,0,937.0,90.0,1.0,15.0,777.0,1039.5,762.7
2017,3,8,13,15,933.0,89.0,1.0,15.0,762.0,1021.82,752.09
2017,3,8,13,30,929.0,88.0,1.0,15.0,747.0,1000.45,739.33
2017,3,8,13,45,923.5,86.5,1.0,15.0,724.0,973.53,723.07
2017,3,8,14,0,918.0,85.0,1.0,15.0,701.0,943.25,704.66
2017,3,8,14,15,908.5,84.0,0.95,15.0,671.0,906.8,681.25
2017,3,8,14,30,899.0,83.0,0.9,15.0,641.0,867.57,655.96
2017,3,8,14,45,886.0,81.0,0.9,15.0,604.0,821.82,626.91
2017,3,8,15,0,873.0,79.0,0.9,15.0,567.0,774.02,596.1
2017,3,8,15,15,855.0,76.5,0.85,14.5,524.0,720.24,560.93
2017,3,8,15,30,837.0,74.0,0.8,14.0,481.0,671.31,527.55
2017,3,8,15,45,811.0,71.0,0.8,14.0,433.5,609.34,482.18
2017,3,8,16,0,785.0,68.0,0.8,14.0,386.0,547.76,435.63
2017,3,8,16,15,748.5,64.0,0.75,13.5,335.5,480.3,383.17
2017,3,8,16,30,712.0,60.0,0.7,13.0,285.0,415.12,330.41
2017,3,8,16,45,657.0,54.5,0.7,13.0,233.5,343.38,270.28
2017,3,8,17,0,602.0,49.0,0.7,13.0,182.0,277.88,213.28
2017,3,8,17,15,511.5,41.5,0.75,12.5,133.5,204.81,150.31
2017,3,8,17,30,421.0,34.0,0.8,12.0,85.0,142.37,95.93
2017,3,8,17,45,259.0,22.0,0.85,11.5,48.5,72.76,33.45
2017,3,8,18,0,97.0,10.0,0.9,11.0,12.0,18.14,0.0
2017,3,8,18,15,48.5,5.0,0.95,10.5,6.0,0.0,0.0
2017,3,8,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,9,6,45,180.5,14.5,0.7,9.5,32.0,42.5,0.0
2017,3,9,7,0,361.0,29.0,0.6,10.0,64.0,110.07,68.67
2017,3,9,7,15,464.5,37.5,0.55,10.5,111.5,170.17,121.45
2017,3,9,7,30,568.0,46.0,0.5,11.0,159.0,242.86,184.22
2017,3,9,7,45,626.5,52.5,0.5,11.5,210.0,307.35,240.87
2017,3,9,8,0,685.0,59.0,0.5,12.0,261.0,378.8,301.33
2017,3,9,8,15,725.5,63.5,0.45,12.5,312.0,444.69,354.94
2017,3,9,8,30,766.0,68.0,0.4,13.0,363.0,513.51,408.3
2017,3,9,8,45,792.0,72.0,0.35,13.5,411.5,575.54,454.17
2017,3,9,9,0,818.0,76.0,0.3,14.0,460.0,638.18,498.45
2017,3,9,9,15,838.0,78.5,0.3,14.5,504.0,695.17,537.6
2017,3,9,9,30,858.0,81.0,0.3,15.0,548.0,744.34,568.57
2017,3,9,9,45,872.0,83.0,0.35,15.5,586.5,793.52,599.54
2017,3,9,10,0,886.0,85.0,0.4,16.0,625.0,840.89,628.8
2017,3,9,10,15,896.5,87.0,0.4,16.0,657.5,883.16,654.53
2017,3,9,10,30,907.0,89.0,0.4,16.0,690.0,922.85,678.37
2017,3,9,10,45,912.0,91.0,0.45,16.5,714.5,954.66,696.82
2017,3,9,11,0,917.0,93.0,0.5,17.0,739.0,983.19,713.26
2017,3,9,11,15,922.0,93.5,0.5,17.0,756.5,1006.61,726.71
2017,3,9,11,30,927.0,94.0,0.5,17.0,774.0,1026.47,738.07
2017,3,9,11,45,926.5,96.0,0.55,17.0,782.5,1038.86,746.19
2017,3,9,12,0,926.0,98.0,0.6,17.0,791.0,1047.38,752.2
2017,3,9,12,15,926.0,98.0,0.65,17.0,792.0,1050.29,754.97
2017,3,9,12,30,926.0,98.0,0.7,17.0,793.0,1049.3,755.57
2017,3,9,12,45,921.5,99.0,0.75,17.5,785.0,1041.05,750.44
2017,3,9,13,0,917.0,100.0,0.8,18.0,777.0,1029.01,743.17
2017,3,9,13,15,913.0,99.5,0.8,17.5,762.0,1012.09,734.65
2017,3,9,13,30,909.0,99.0,0.8,17.0,747.0,991.57,723.96
2017,3,9,13,45,760.5,152.5,0.85,17.0,683.0,909.98,673.54
2017,3,9,14,0,612.0,206.0,0.9,17.0,619.0,807.72,607.42
2017,3,9,14,15,741.5,150.5,0.9,17.0,629.0,846.22,636.83
2017,3,9,14,30,871.0,95.0,0.9,17.0,639.0,854.93,643.33
2017,3,9,14,45,648.5,155.0,0.9,17.0,547.0,719.56,551.17
2017,3,9,15,0,426.0,215.0,0.9,17.0,455.0,571.41,443.96
2017,3,9,15,15,509.0,174.5,0.9,16.5,440.0,570.59,447.87
2017,3,9,15,30,592.0,134.0,0.9,16.0,425.0,567.92,448.17
2017,3,9,15,45,528.5,133.0,0.9,15.5,373.5,487.68,388.46
2017,3,9,16,0,465.0,132.0,0.9,15.0,322.0,420.35,337.26
2017,3,9,16,15,432.5,121.0,0.85,14.5,280.0,364.82,293.6
2017,3,9,16,30,400.0,110.0,0.8,14.0,238.0,312.02,250.65
2017,3,9,16,45,365.0,94.0,0.75,14.0,195.0,256.42,203.79
2017,3,9,17,0,330.0,78.0,0.7,14.0,152.0,204.54,158.88
2017,3,9,17,15,274.0,61.0,0.7,13.5,111.5,149.61,111.63
2017,3,9,17,30,218.0,44.0,0.7,13.0,71.0,101.58,70.12
2017,3,9,17,45,109.0,27.0,0.7,12.5,40.5,46.63,22.69
2017,3,9,18,0,0.0,10.0,0.7,12.0,10.0,7.87,0.0
2017,3,9,18,15,0.0,5.0,0.7,11.5,5.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,10,6,45,12.0,17.5,0.75,9.5,19.0,15.79,0.0
2017,3,10,7,0,24.0,35.0,0.7,10.0,38.0,34.75,21.9
2017,3,10,7,15,43.5,56.5,0.7,10.0,64.5,60.54,44.6
2017,3,10,7,30,63.0,78.0,0.7,10.0,91.0,88.7,69.31
2017,3,10,7,45,74.5,100.5,0.75,10.5,120.0,117.27,94.3
2017,3,10,8,0,86.0,123.0,0.8,11.0,149.0,147.28,120.06
2017,3,10,8,15,97.5,143.5,0.75,11.0,178.0,186.06,152.73
2017,3,10,8,30,109.0,164.0,0.7,11.0,207.0,218.02,179.07
2017,3,10,8,45,134.5,186.5,0.65,11.5,246.0,261.78,214.2
2017,3,10,9,0,160.0,209.0,0.6,12.0,285.0,308.1,250.4
2017,3,10,9,15,328.5,199.0,0.55,12.0,373.5,438.71,353.72
2017,3,10,9,30,497.0,189.0,0.5,12.0,462.0,587.81,465.01
2017,3,10,9,45,424.5,225.0,0.5,12.5,469.5,589.34,461.25
2017,3,10,10,0,352.0,261.0,0.5,13.0,477.0,566.97,442.2
2017,3,10,10,15,373.0,270.5,0.5,13.0,510.0,608.51,472.07
2017,3,10,10,30,394.0,280.0,0.5,13.0,543.0,650.09,500.72
2017,3,10,10,45,459.0,266.0,0.55,13.5,584.0,727.98,554.72
2017,3,10,11,0,524.0,252.0,0.6,14.0,625.0,788.28,595.43
2017,3,10,11,15,603.0,230.5,0.6,14.0,668.5,854.1,639.99
2017,3,10,11,30,682.0,209.0,0.6,14.0,712.0,928.83,688.66
2017,3,10,11,45,661.0,222.0,0.65,14.5,714.5,929.42,687.11
2017,3,10,12,0,640.0,235.0,0.7,15.0,717.0,926.21,683.95
2017,3,10,12,15,514.0,284.0,0.7,15.0,671.5,845.44,627.95
2017,3,10,12,30,388.0,333.0,0.7,15.0,626.0,747.34,560.33
2017,3,10,12,45,442.5,306.5,0.75,15.5,637.5,792.55,593.25
2017,3,10,13,0,497.0,280.0,0.8,16.0,649.0,814.89,609.12
2017,3,10,13,15,690.5,200.0,0.8,16.0,701.0,922.14,684.1
2017,3,10,13,30,884.0,120.0,0.8,16.0,753.0,1001.28,734.08
2017,3,10,13,45,719.5,173.5,0.8,16.5,678.5,892.01,661.76
2017,3,10,14,0,555.0,227.0,0.8,17.0,604.0,768.12,578.02
2017,3,10,14,15,615.0,195.0,0.75,17.0,595.5,777.51,587.28
2017,3,10,14,30,675.0,163.0,0.7,17.0,587.0,774.17,586.21
2017,3,10,14,45,753.0,131.5,0.7,17.0,579.0,777.55,589.98
2017,3,10,15,0,831.0,100.0,0.7,17.0,571.0,767.83,584.7
2017,3,10,15,15,810.5,97.0,0.65,17.0,527.5,712.41,547.05
2017,3,10,15,30,790.0,94.0,0.6,17.0,484.0,656.24,507.24
2017,3,10,15,45,765.0,89.0,0.6,17.0,436.5,594.76,463.12
2017,3,10,16,0,740.0,84.0,0.6,17.0,389.0,535.62,419.15
2017,3,10,16,15,701.0,79.0,0.6,16.5,338.5,467.87,367.78
2017,3,10,16,30,662.0,74.0,0.6,16.0,288.0,402.82,316.39
2017,3,10,16,45,613.0,65.5,0.65,15.5,237.0,333.25,259.66
2017,3,10,17,0,564.0,57.0,0.7,15.0,186.0,268.48,204.59
2017,3,10,17,15,474.0,48.0,0.7,14.0,137.0,196.6,143.66
2017,3,10,17,30,384.0,39.0,0.7,13.0,88.0,135.33,91.38
2017,3,10,17,45,240.0,25.5,0.75,12.5,51.0,71.46,36.56
2017,3,10,18,0,96.0,12.0,0.8,12.0,14.0,18.98,0.0
2017,3,10,18,15,48.0,6.0,0.75,12.0,7.0,0.0,0.0
2017,3,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,6,45,201.0,15.5,0.5,10.5,37.0,46.31,7.68
2017,3,11,7,0,402.0,31.0,0.4,11.0,74.0,118.78,75.19
2017,3,11,7,15,498.5,39.5,0.3,11.5,123.0,179.56,127.59
2017,3,11,7,30,595.0,48.0,0.2,12.0,172.0,251.98,189.54
2017,3,11,7,45,649.0,54.0,0.15,12.5,223.5,315.98,244.88
2017,3,11,8,0,703.0,60.0,0.1,13.0,275.0,386.15,303.14
2017,3,11,8,15,741.5,64.5,0.2,13.0,326.5,451.97,357.4
2017,3,11,8,30,780.0,69.0,0.3,13.0,378.0,520.47,411.99
2017,3,11,8,45,724.0,89.0,0.4,13.5,403.5,552.39,436.55
2017,3,11,9,0,668.0,109.0,0.5,14.0,429.0,575.44,453.75
2017,3,11,9,15,767.5,95.5,0.55,14.5,496.0,661.96,517.16
2017,3,11,9,30,867.0,82.0,0.6,15.0,563.0,750.0,577.33
2017,3,11,9,45,877.0,85.5,0.65,15.5,601.0,797.95,607.22
2017,3,11,10,0,887.0,89.0,0.7,16.0,639.0,843.76,635.75
2017,3,11,10,15,897.0,91.0,0.7,16.0,671.0,885.52,661.52
2017,3,11,10,30,907.0,93.0,0.7,16.0,703.0,924.66,685.35
2017,3,11,10,45,910.5,96.0,0.75,16.5,727.5,956.06,703.76
2017,3,11,11,0,914.0,99.0,0.8,17.0,752.0,984.09,720.05
2017,3,11,11,15,918.5,100.0,0.8,17.0,769.0,1007.4,733.66
2017,3,11,11,30,923.0,101.0,0.8,17.0,786.0,1027.13,745.13
2017,3,11,11,45,924.0,102.5,0.8,17.0,795.0,1040.25,752.6
2017,3,11,12,0,925.0,104.0,0.8,17.0,804.0,1049.53,757.91
2017,3,11,12,15,925.5,104.0,0.8,16.5,805.5,1052.81,761.1
2017,3,11,12,30,926.0,104.0,0.8,16.0,807.0,1052.18,762.12
2017,3,11,12,45,708.5,194.0,0.8,16.0,729.0,950.05,697.59
2017,3,11,13,0,491.0,284.0,0.8,16.0,651.0,811.3,604.19
2017,3,11,13,15,346.0,318.0,0.8,16.0,574.5,676.31,511.38
2017,3,11,13,30,201.0,352.0,0.8,16.0,498.0,544.94,416.89
2017,3,11,13,45,211.0,339.0,0.8,16.0,488.0,535.63,412.36
2017,3,11,14,0,221.0,326.0,0.8,16.0,478.0,525.07,405.68
2017,3,11,14,15,556.5,209.0,0.85,15.5,567.0,730.66,561.82
2017,3,11,14,30,892.0,92.0,0.9,15.0,656.0,864.75,656.02
2017,3,11,14,45,882.0,88.5,0.95,15.0,619.5,819.89,625.89
2017,3,11,15,0,872.0,85.0,1.0,15.0,583.0,772.78,596.17
2017,3,11,15,15,854.0,82.5,1.0,14.5,540.0,725.62,566.22
2017,3,11,15,30,836.0,80.0,1.0,14.0,497.0,669.94,527.79
2017,3,11,15,45,814.0,76.0,1.0,14.0,449.5,609.37,483.21
2017,3,11,16,0,792.0,72.0,1.0,14.0,402.0,548.81,437.09
2017,3,11,16,15,757.0,68.0,0.95,13.5,351.0,481.83,384.7
2017,3,11,16,30,722.0,64.0,0.9,13.0,300.0,416.95,331.92
2017,3,11,16,45,672.0,58.0,0.85,13.0,248.0,346.44,272.28
2017,3,11,17,0,622.0,52.0,0.8,13.0,196.0,281.45,215.35
2017,3,11,17,15,536.0,44.5,0.85,12.5,146.0,209.07,152.85
2017,3,11,17,30,450.0,37.0,0.9,12.0,96.0,146.72,98.66
2017,3,11,17,45,298.0,25.0,0.95,11.5,56.5,79.67,41.74
2017,3,11,18,0,146.0,13.0,1.0,11.0,17.0,24.25,0.0
2017,3,11,18,15,73.0,6.5,1.0,10.5,8.5,0.0,0.0
2017,3,11,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,6,45,197.0,17.5,0.75,9.5,39.5,47.79,13.62
2017,3,12,7,0,394.0,35.0,0.7,10.0,79.0,120.21,77.54
2017,3,12,7,15,494.0,43.5,0.65,10.5,129.0,181.57,130.39
2017,3,12,7,30,594.0,52.0,0.6,11.0,179.0,254.89,193.67
2017,3,12,7,45,653.0,58.5,0.6,11.5,232.5,322.08,252.31
2017,3,12,8,0,712.0,65.0,0.6,12.0,286.0,394.27,313.15
2017,3,12,8,15,751.5,69.5,0.55,12.5,338.5,461.21,367.41
2017,3,12,8,30,791.0,74.0,0.5,13.0,391.0,530.87,421.23
2017,3,12,8,45,818.5,77.5,0.5,13.5,441.0,594.56,468.74
2017,3,12,9,0,846.0,81.0,0.5,14.0,491.0,658.9,514.82
2017,3,12,9,15,866.0,84.0,0.55,14.5,536.5,717.7,555.96
2017,3,12,9,30,886.0,87.0,0.6,15.0,582.0,775.71,594.04
2017,3,12,9,45,891.5,92.5,0.7,15.5,620.0,815.81,619.59
2017,3,12,10,0,897.0,98.0,0.8,16.0,658.0,860.53,648.24
2017,3,12,10,15,907.5,99.5,0.8,16.0,690.5,902.49,674.11
2017,3,12,10,30,918.0,101.0,0.8,16.0,723.0,941.8,698.01
2017,3,12,10,45,926.0,102.0,0.8,16.5,749.0,975.39,716.72
2017,3,12,11,0,934.0,103.0,0.8,17.0,775.0,1005.78,733.3
2017,3,12,11,15,938.5,104.0,0.8,17.0,792.5,1029.41,746.96
2017,3,12,11,30,943.0,105.0,0.8,17.0,810.0,1049.37,758.47
2017,3,12,11,45,945.5,105.0,0.8,17.5,819.0,1062.5,764.45
2017,3,12,12,0,948.0,105.0,0.8,18.0,828.0,1071.73,768.22
2017,3,12,12,15,948.0,105.0,0.8,18.0,828.5,1074.5,769.66
2017,3,12,12,30,948.0,105.0,0.8,18.0,829.0,1073.28,768.91
2017,3,12,12,45,958.5,98.5,0.85,18.0,824.5,1071.4,769.16
2017,3,12,13,0,969.0,92.0,0.9,18.0,820.0,1065.25,766.92
2017,3,12,13,15,965.0,91.0,0.9,18.0,804.0,1046.88,756.11
2017,3,12,13,30,961.0,90.0,0.9,18.0,788.0,1024.69,743.18
2017,3,12,13,45,954.5,89.0,0.95,18.0,764.0,996.47,727.56
2017,3,12,14,0,948.0,88.0,1.0,18.0,740.0,964.81,709.68
2017,3,12,14,15,939.0,86.5,1.0,17.5,708.5,927.14,688.12
2017,3,12,14,30,930.0,85.0,1.0,17.0,677.0,886.55,664.42
2017,3,12,14,45,917.5,83.0,1.0,17.0,639.0,839.91,635.11
2017,3,12,15,0,905.0,81.0,1.0,17.0,601.0,791.08,603.94
2017,3,12,15,15,887.5,79.0,1.0,16.5,557.0,736.74,569.48
2017,3,12,15,30,870.0,77.0,1.0,16.0,513.0,686.92,535.86
2017,3,12,15,45,846.5,73.5,1.0,16.0,464.5,624.34,490.22
2017,3,12,16,0,823.0,70.0,1.0,16.0,416.0,561.85,443.12
2017,3,12,16,15,788.5,66.0,0.95,15.5,364.0,493.55,390.25
2017,3,12,16,30,754.0,62.0,0.9,15.0,312.0,427.26,336.81
2017,3,12,16,45,702.5,57.0,0.85,14.5,258.5,355.47,277.1
2017,3,12,17,0,651.0,52.0,0.8,14.0,205.0,288.41,219.21
2017,3,12,17,15,566.0,44.5,0.8,13.0,153.5,215.51,156.64
2017,3,12,17,30,481.0,37.0,0.8,12.0,102.0,151.77,101.54
2017,3,12,17,45,322.5,25.5,0.8,11.5,60.5,83.11,44.39
2017,3,12,18,0,164.0,14.0,0.8,11.0,19.0,26.22,0.0
2017,3,12,18,15,82.0,7.0,0.75,11.0,9.5,0.0,0.0
2017,3,12,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,13,6,45,217.0,17.0,0.9,10.5,42.5,49.96,17.82
2017,3,13,7,0,434.0,34.0,0.8,11.0,85.0,126.56,81.24
2017,3,13,7,15,527.5,42.0,0.75,11.0,135.5,188.06,134.57
2017,3,13,7,30,621.0,50.0,0.7,11.0,186.0,260.7,197.95
2017,3,13,7,45,676.5,55.5,0.65,11.5,239.0,326.42,255.52
2017,3,13,8,0,732.0,61.0,0.6,12.0,292.0,398.25,315.96
2017,3,13,8,15,768.5,65.5,0.55,12.5,344.5,464.63,369.79
2017,3,13,8,30,805.0,70.0,0.5,13.0,397.0,533.41,422.93
2017,3,13,8,45,830.5,73.0,0.5,14.0,446.0,595.92,468.74
2017,3,13,9,0,856.0,76.0,0.5,15.0,495.0,658.85,512.81
2017,3,13,9,15,874.0,78.5,0.5,15.5,539.5,709.88,547.84
2017,3,13,9,30,892.0,81.0,0.5,16.0,584.0,765.26,582.96
2017,3,13,9,45,914.5,79.0,0.55,16.5,625.0,817.89,616.02
2017,3,13,10,0,937.0,77.0,0.6,17.0,666.0,869.16,647.64
2017,3,13,10,15,946.0,78.0,0.6,17.0,698.5,910.53,672.59
2017,3,13,10,30,955.0,79.0,0.6,17.0,731.0,949.04,695.57
2017,3,13,10,45,960.0,80.5,0.6,17.5,755.5,981.36,713.14
2017,3,13,11,0,965.0,82.0,0.6,18.0,780.0,1010.19,728.47
2017,3,13,11,15,969.0,82.5,0.6,18.5,797.5,1033.31,740.22
2017,3,13,11,30,973.0,83.0,0.6,19.0,815.0,1052.63,749.73
2017,3,13,11,45,974.0,84.0,0.6,19.5,823.5,1065.64,755.5
2017,3,13,12,0,975.0,85.0,0.6,20.0,832.0,1074.62,759.02
2017,3,13,12,15,975.0,85.0,0.55,20.0,832.5,1077.39,759.16
2017,3,13,12,30,975.0,85.0,0.5,20.0,833.0,1076.06,757.07
2017,3,13,12,45,974.0,84.0,0.5,20.5,825.5,1068.51,751.33
2017,3,13,13,0,973.0,83.0,0.5,21.0,818.0,1056.91,743.4
2017,3,13,13,15,969.5,82.0,0.45,21.0,802.0,1038.89,731.97
2017,3,13,13,30,966.0,81.0,0.4,21.0,786.0,1017.02,718.44
2017,3,13,13,45,959.0,80.5,0.4,21.0,762.0,988.73,702.3
2017,3,13,14,0,952.0,80.0,0.4,21.0,738.0,957.02,684.1
2017,3,13,14,15,943.0,78.5,0.35,21.0,707.0,919.18,660.96
2017,3,13,14,30,934.0,77.0,0.3,21.0,676.0,878.42,635.95
2017,3,13,14,45,921.0,76.0,0.3,21.0,637.5,832.33,608.29
2017,3,13,15,0,908.0,75.0,0.3,21.0,599.0,784.08,578.87
2017,3,13,15,15,891.0,72.5,0.3,21.0,555.5,729.42,544.63
2017,3,13,15,30,874.0,70.0,0.3,21.0,512.0,673.55,507.64
2017,3,13,15,45,850.0,67.5,0.3,21.0,463.5,612.43,464.88
2017,3,13,16,0,826.0,65.0,0.3,21.0,415.0,555.4,423.39
2017,3,13,16,15,793.0,61.5,0.35,20.5,363.5,488.42,374.27
2017,3,13,16,30,760.0,58.0,0.4,20.0,312.0,423.29,324.19
2017,3,13,16,45,710.5,53.5,0.5,19.5,259.0,352.71,267.94
2017,3,13,17,0,661.0,49.0,0.6,19.0,206.0,286.66,212.75
2017,3,13,17,15,581.5,42.0,0.65,18.5,155.0,214.73,151.97
2017,3,13,17,30,502.0,35.0,0.7,18.0,104.0,151.88,98.47
2017,3,13,17,45,356.0,24.0,0.8,17.5,62.5,85.56,44.67
2017,3,13,18,0,210.0,13.0,0.9,17.0,21.0,28.98,0.0
2017,3,13,18,15,105.0,6.5,0.95,16.5,10.5,0.0,0.0
2017,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,6,15,43.5,5.0,0.95,11.5,5.5,0.0,0.0
2017,3,14,6,30,87.0,10.0,0.8,12.0,11.0,13.75,0.0
2017,3,14,6,45,237.5,23.5,0.65,12.5,48.0,58.85,25.4
2017,3,14,7,0,388.0,37.0,0.5,13.0,85.0,119.72,77.19
2017,3,14,7,15,479.0,46.5,0.45,13.5,134.5,179.2,127.59
2017,3,14,7,30,570.0,56.0,0.4,14.0,184.0,249.59,187.49
2017,3,14,7,45,624.0,63.5,0.4,14.5,236.0,314.44,243.13
2017,3,14,8,0,678.0,71.0,0.4,15.0,288.0,384.76,301.31
2017,3,14,8,15,717.0,76.0,0.35,15.5,340.0,450.07,353.21
2017,3,14,8,30,756.0,81.0,0.3,16.0,392.0,516.86,403.92
2017,3,14,8,45,780.0,85.5,0.25,16.5,440.0,577.66,447.99
2017,3,14,9,0,804.0,90.0,0.2,17.0,488.0,638.85,490.43
2017,3,14,9,15,823.5,93.0,0.25,17.5,532.5,695.34,529.23
2017,3,14,9,30,843.0,96.0,0.3,18.0,577.0,751.07,565.75
2017,3,14,9,45,874.5,91.5,0.35,18.5,619.5,798.87,595.23
2017,3,14,10,0,906.0,87.0,0.4,19.0,662.0,853.42,628.77
2017,3,14,10,15,915.5,88.5,0.4,19.0,694.0,894.66,653.31
2017,3,14,10,30,925.0,90.0,0.4,19.0,726.0,933.17,676.03
2017,3,14,10,45,932.0,91.5,0.45,19.5,751.0,966.43,695.12
2017,3,14,11,0,939.0,93.0,0.5,20.0,776.0,996.4,712.16
2017,3,14,11,15,943.5,93.5,0.5,20.0,793.5,1019.43,725.14
2017,3,14,11,30,948.0,94.0,0.5,20.0,811.0,1038.77,736.01
2017,3,14,11,45,950.5,94.0,0.55,20.0,820.0,1051.79,744.43
2017,3,14,12,0,953.0,94.0,0.6,20.0,829.0,1060.89,750.73
2017,3,14,12,15,953.0,94.0,0.55,20.0,829.5,1063.53,750.82
2017,3,14,12,30,953.0,94.0,0.5,20.0,830.0,1062.15,748.73
2017,3,14,12,45,947.5,95.5,0.5,20.5,821.5,1052.98,742.0
2017,3,14,13,0,942.0,97.0,0.5,21.0,813.0,1039.92,733.2
2017,3,14,13,15,938.0,96.5,0.45,21.0,797.0,1022.35,722.02
2017,3,14,13,30,934.0,96.0,0.4,21.0,781.0,1001.06,708.79
2017,3,14,13,45,928.5,94.5,0.4,21.0,757.5,973.69,693.11
2017,3,14,14,0,923.0,93.0,0.4,21.0,734.0,942.93,675.39
2017,3,14,14,15,913.5,91.5,0.4,21.0,703.0,905.47,653.4
2017,3,14,14,30,904.0,90.0,0.4,21.0,672.0,865.22,629.51
2017,3,14,14,45,891.5,87.5,0.4,21.0,634.0,818.91,601.44
2017,3,14,15,0,879.0,85.0,0.4,21.0,596.0,770.5,571.63
2017,3,14,15,15,861.0,82.5,0.4,20.5,552.5,722.79,542.81
2017,3,14,15,30,843.0,80.0,0.4,20.0,509.0,666.77,505.55
2017,3,14,15,45,818.5,77.0,0.4,20.0,461.0,605.43,462.31
2017,3,14,16,0,794.0,74.0,0.4,20.0,413.0,544.33,417.71
2017,3,14,16,15,759.0,69.5,0.5,19.0,361.5,476.87,368.97
2017,3,14,16,30,724.0,65.0,0.6,18.0,310.0,411.55,319.09
2017,3,14,16,45,671.0,60.0,0.7,17.5,257.0,341.08,262.16
2017,3,14,17,0,618.0,55.0,0.8,17.0,204.0,276.28,207.45
2017,3,14,17,15,535.5,47.0,0.8,16.0,153.5,205.26,147.32
2017,3,14,17,30,453.0,39.0,0.8,15.0,103.0,143.88,95.13
2017,3,14,17,45,307.0,27.0,0.85,14.5,62.0,79.44,43.27
2017,3,14,18,0,161.0,15.0,0.9,14.0,21.0,25.64,0.0
2017,3,14,18,15,80.5,7.5,0.9,13.5,10.5,5.9,0.0
2017,3,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,6.5,0.9,9.5,6.5,0.0,0.0
2017,3,15,6,30,0.0,13.0,0.8,10.0,13.0,10.23,0.0
2017,3,15,6,45,189.0,26.5,0.75,10.5,50.5,53.81,26.01
2017,3,15,7,0,378.0,40.0,0.7,11.0,88.0,119.87,78.67
2017,3,15,7,15,467.5,49.5,0.65,11.0,137.0,178.38,128.83
2017,3,15,7,30,557.0,59.0,0.6,11.0,186.0,247.59,188.76
2017,3,15,7,45,617.0,65.0,0.6,11.5,238.5,312.46,245.07
2017,3,15,8,0,677.0,71.0,0.6,12.0,291.0,383.4,304.6
2017,3,15,8,15,380.0,123.0,0.55,12.5,250.5,322.8,259.99
2017,3,15,8,30,83.0,175.0,0.5,13.0,210.0,200.32,161.64
2017,3,15,8,45,147.0,197.0,0.5,13.5,267.5,275.69,223.0
2017,3,15,9,0,211.0,219.0,0.5,14.0,325.0,346.93,278.38
2017,3,15,9,15,277.0,229.5,0.45,14.0,381.0,428.67,340.41
2017,3,15,9,30,343.0,240.0,0.4,14.0,437.0,502.13,394.44
2017,3,15,9,45,610.5,168.0,0.4,14.5,547.0,681.78,525.84
2017,3,15,10,0,878.0,96.0,0.4,15.0,657.0,838.75,630.2
2017,3,15,10,15,888.0,97.5,0.4,15.0,689.0,879.41,653.22
2017,3,15,10,30,898.0,99.0,0.4,15.0,721.0,917.46,676.14
2017,3,15,10,45,902.0,102.0,0.4,15.5,745.0,948.77,693.32
2017,3,15,11,0,906.0,105.0,0.4,16.0,769.0,976.75,708.35
2017,3,15,11,15,712.5,193.0,0.4,16.0,722.5,922.66,672.9
2017,3,15,11,30,519.0,281.0,0.4,16.0,676.0,826.58,607.45
2017,3,15,11,45,525.0,283.0,0.4,16.0,686.5,841.28,618.35
2017,3,15,12,0,531.0,285.0,0.4,16.0,697.0,853.51,625.97
2017,3,15,12,15,523.0,288.0,0.45,16.0,694.0,850.23,624.33
