Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,12,30,515.0,291.0,0.5,16.0,691.0,844.32,621.3
2017,3,15,12,45,484.0,299.5,0.55,16.0,672.5,818.56,604.79
2017,3,15,13,0,453.0,308.0,0.6,16.0,654.0,790.68,587.02
2017,3,15,13,15,507.0,281.0,0.6,16.0,661.5,808.49,601.14
2017,3,15,13,30,561.0,254.0,0.6,16.0,669.0,821.74,611.58
2017,3,15,13,45,719.0,181.5,0.65,16.0,695.5,888.92,659.91
2017,3,15,14,0,877.0,109.0,0.7,16.0,722.0,916.3,678.65
2017,3,15,14,15,686.5,171.0,0.65,15.5,638.0,806.03,606.55
2017,3,15,14,30,496.0,233.0,0.6,15.0,554.0,675.24,515.51
2017,3,15,14,45,556.0,198.0,0.55,15.0,539.0,667.37,513.09
2017,3,15,15,0,616.0,163.0,0.5,15.0,524.0,660.83,509.51
2017,3,15,15,15,431.5,192.5,0.5,14.5,436.5,521.25,407.85
2017,3,15,15,30,247.0,222.0,0.5,14.0,349.0,390.51,309.8
2017,3,15,15,45,125.0,183.0,0.5,14.0,247.5,249.99,200.7
2017,3,15,16,0,3.0,144.0,0.5,14.0,146.0,117.73,93.2
2017,3,15,16,15,1.5,126.5,0.5,13.5,127.5,102.23,81.2
2017,3,15,16,30,0.0,109.0,0.5,13.0,109.0,87.0,68.8
2017,3,15,16,45,0.0,91.0,0.5,12.5,91.0,72.22,56.5
2017,3,15,17,0,0.0,73.0,0.5,12.0,73.0,57.54,44.01
2017,3,15,17,15,0.0,54.5,0.55,11.5,54.5,42.53,30.98
2017,3,15,17,30,0.0,36.0,0.6,11.0,36.0,27.65,17.87
2017,3,15,17,45,0.0,22.0,0.65,11.0,22.0,16.79,7.76
2017,3,15,18,0,0.0,8.0,0.7,11.0,8.0,6.07,0.0
2017,3,15,18,15,0.0,4.0,0.7,10.5,4.0,3.15,0.0
2017,3,15,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,4.5,0.85,9.5,4.5,0.0,0.0
2017,3,16,6,30,0.0,9.0,0.8,10.0,9.0,7.08,0.0
2017,3,16,6,45,22.0,28.0,0.8,10.5,31.0,25.97,13.1
2017,3,16,7,0,44.0,47.0,0.8,11.0,53.0,47.95,32.98
2017,3,16,7,15,64.5,69.5,0.8,11.0,82.5,80.09,60.75
2017,3,16,7,30,85.0,92.0,0.8,11.0,112.0,111.66,88.19
2017,3,16,7,45,97.0,115.0,0.8,11.5,143.0,143.15,115.35
2017,3,16,8,0,109.0,138.0,0.8,12.0,174.0,176.18,143.22
2017,3,16,8,15,120.0,159.0,0.75,12.5,205.0,208.19,169.54
2017,3,16,8,30,131.0,180.0,0.7,13.0,236.0,241.45,196.19
2017,3,16,8,45,340.0,166.0,0.7,13.5,332.5,372.17,301.27
2017,3,16,9,0,549.0,152.0,0.7,14.0,429.0,527.82,420.03
2017,3,16,9,15,549.5,167.0,0.7,14.0,465.0,571.53,450.56
2017,3,16,9,30,550.0,182.0,0.7,14.0,501.0,613.72,480.37
2017,3,16,9,45,572.0,188.5,0.7,14.5,539.5,662.56,513.73
2017,3,16,10,0,594.0,195.0,0.7,15.0,578.0,718.46,550.89
2017,3,16,10,15,580.0,212.5,0.7,15.0,601.5,739.56,563.83
2017,3,16,10,30,566.0,230.0,0.7,15.0,625.0,764.82,579.72
2017,3,16,10,45,579.5,236.5,0.75,15.5,652.5,801.03,603.14
2017,3,16,11,0,593.0,243.0,0.8,16.0,680.0,835.47,624.95
2017,3,16,11,15,716.5,196.5,0.8,16.0,736.0,928.33,686.9
2017,3,16,11,30,840.0,150.0,0.8,16.0,792.0,1003.24,733.02
2017,3,16,11,45,844.5,150.0,0.85,16.0,802.0,1017.38,741.48
2017,3,16,12,0,849.0,150.0,0.9,16.0,812.0,1027.88,748.73
2017,3,16,12,15,850.0,150.0,0.9,16.0,813.0,1031.2,750.57
2017,3,16,12,30,851.0,150.0,0.9,16.0,814.0,1030.75,750.29
2017,3,16,12,45,858.0,145.0,0.95,16.0,809.5,1027.31,749.41
2017,3,16,13,0,865.0,140.0,1.0,16.0,805.0,1019.96,746.22
2017,3,16,13,15,860.5,139.0,1.0,16.0,789.5,1001.81,735.27
2017,3,16,13,30,856.0,138.0,1.0,16.0,774.0,980.13,722.29
2017,3,16,13,45,848.5,137.0,1.0,16.0,750.5,952.28,705.39
2017,3,16,14,0,841.0,136.0,1.0,16.0,727.0,921.3,686.48
2017,3,16,14,15,830.0,133.5,1.0,15.5,696.0,882.84,663.79
2017,3,16,14,30,819.0,131.0,1.0,15.0,665.0,841.86,639.17
2017,3,16,14,45,688.5,157.0,1.05,15.0,588.5,738.05,569.1
2017,3,16,15,0,558.0,183.0,1.1,15.0,512.0,626.76,490.13
2017,3,16,15,15,489.0,187.0,1.05,14.5,460.0,554.81,438.34
2017,3,16,15,30,420.0,191.0,1.0,14.0,408.0,487.04,387.94
2017,3,16,15,45,388.5,177.0,1.0,14.0,363.0,430.44,345.08
2017,3,16,16,0,357.0,163.0,1.0,14.0,318.0,364.14,293.6
2017,3,16,16,15,324.5,150.0,0.95,13.5,277.5,314.3,253.97
2017,3,16,16,30,292.0,137.0,0.9,13.0,237.0,267.54,215.7
2017,3,16,16,45,275.0,115.5,0.9,12.5,197.5,221.89,177.36
2017,3,16,17,0,258.0,94.0,0.9,12.0,158.0,178.08,139.41
2017,3,16,17,15,216.5,74.0,0.95,11.5,119.0,131.09,98.78
2017,3,16,17,30,175.0,54.0,1.0,11.0,80.0,89.27,62.64
2017,3,16,17,45,87.5,36.0,1.05,10.5,49.0,48.1,29.33
2017,3,16,18,0,0.0,18.0,1.1,10.0,18.0,13.83,0.0
2017,3,16,18,15,0.0,9.0,1.1,9.5,9.0,7.08,0.0
2017,3,16,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,17,6,15,67.5,7.0,1.05,9.5,9.5,0.0,0.0
2017,3,17,6,30,135.0,14.0,0.9,10.0,19.0,19.69,0.0
2017,3,17,6,45,288.0,26.5,0.8,10.5,59.5,68.17,35.59
2017,3,17,7,0,441.0,39.0,0.7,11.0,100.0,130.04,84.9
2017,3,17,7,15,526.5,47.0,0.65,11.0,150.5,189.77,136.36
2017,3,17,7,30,612.0,55.0,0.6,11.0,201.0,259.59,197.1
2017,3,17,7,45,667.0,60.0,0.55,11.5,254.5,324.15,253.18
2017,3,17,8,0,722.0,65.0,0.5,12.0,308.0,394.49,311.95
2017,3,17,8,15,757.5,69.0,0.4,12.5,360.0,459.11,363.68
2017,3,17,8,30,793.0,73.0,0.3,13.0,412.0,525.99,414.55
2017,3,17,8,45,817.5,76.5,0.25,13.5,461.0,587.61,459.64
2017,3,17,9,0,842.0,80.0,0.2,14.0,510.0,649.57,503.03
2017,3,17,9,15,860.0,82.5,0.15,14.5,554.0,705.88,540.7
2017,3,17,9,30,878.0,85.0,0.1,15.0,598.0,754.31,570.63
2017,3,17,9,45,891.0,87.0,0.1,16.0,637.0,803.07,598.97
2017,3,17,10,0,904.0,89.0,0.1,17.0,676.0,849.84,625.25
2017,3,17,10,15,914.0,90.5,0.1,17.0,708.0,891.23,649.92
2017,3,17,10,30,924.0,92.0,0.1,17.0,740.0,929.91,672.68
2017,3,17,10,45,929.0,94.0,0.15,17.5,764.5,961.62,690.45
2017,3,17,11,0,934.0,96.0,0.2,18.0,789.0,989.95,706.25
2017,3,17,11,15,938.0,97.0,0.2,18.0,806.0,1012.71,719.05
2017,3,17,11,30,942.0,98.0,0.2,18.0,823.0,1031.78,729.72
2017,3,17,11,45,942.5,99.0,0.25,18.5,831.5,1043.63,735.88
2017,3,17,12,0,943.0,100.0,0.3,19.0,840.0,1051.54,739.98
2017,3,17,12,15,942.5,100.0,0.3,19.0,840.0,1053.43,740.88
2017,3,17,12,30,942.0,100.0,0.3,19.0,840.0,1051.34,739.65
2017,3,17,12,45,939.5,100.0,0.35,19.0,831.5,1043.33,736.26
2017,3,17,13,0,937.0,100.0,0.4,19.0,823.0,1031.43,730.74
2017,3,17,13,15,932.0,99.0,0.4,19.0,806.5,1012.22,719.7
2017,3,17,13,30,927.0,98.0,0.4,19.0,790.0,989.37,706.6
2017,3,17,13,45,916.5,98.5,0.45,19.0,764.5,959.55,690.35
2017,3,17,14,0,906.0,99.0,0.5,19.0,739.0,926.62,672.1
2017,3,17,14,15,896.0,97.5,0.5,19.0,707.5,889.1,649.69
2017,3,17,14,30,886.0,96.0,0.5,19.0,676.0,848.88,625.38
2017,3,17,14,45,869.0,95.0,0.55,19.0,637.0,801.17,596.75
2017,3,17,15,0,852.0,94.0,0.6,19.0,598.0,759.2,571.47
2017,3,17,15,15,724.5,118.5,0.6,18.5,525.5,659.03,503.31
2017,3,17,15,30,597.0,143.0,0.6,18.0,453.0,562.75,435.27
2017,3,17,15,45,669.5,110.0,0.6,17.5,427.0,542.38,422.62
2017,3,17,16,0,742.0,77.0,0.6,17.0,401.0,510.37,399.25
2017,3,17,16,15,690.0,79.0,0.6,16.0,351.5,444.84,349.3
2017,3,17,16,30,638.0,81.0,0.6,15.0,302.0,382.3,299.98
2017,3,17,16,45,613.5,70.5,0.6,14.5,255.0,322.49,250.15
2017,3,17,17,0,589.0,60.0,0.6,14.0,208.0,264.67,199.95
2017,3,17,17,15,509.5,51.5,0.6,13.5,158.0,196.37,141.58
2017,3,17,17,30,430.0,43.0,0.6,13.0,108.0,137.37,91.31
2017,3,17,17,45,296.5,30.5,0.6,12.5,67.0,76.97,43.53
2017,3,17,18,0,163.0,18.0,0.6,12.0,26.0,31.07,0.0
2017,3,17,18,15,81.5,9.0,0.55,12.0,13.0,8.42,0.0
2017,3,17,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,5.5,0.7,10.0,5.5,4.33,0.0
2017,3,18,6,30,0.0,11.0,0.7,10.0,11.0,8.37,0.0
2017,3,18,6,45,15.0,31.0,0.7,10.5,33.0,27.35,15.52
2017,3,18,7,0,30.0,51.0,0.7,11.0,55.0,48.25,34.03
2017,3,18,7,15,45.0,73.0,0.65,11.0,82.5,73.07,55.57
2017,3,18,7,30,60.0,95.0,0.6,11.0,110.0,99.92,78.89
2017,3,18,7,45,73.0,116.5,0.55,11.0,139.0,127.51,102.67
2017,3,18,8,0,86.0,138.0,0.5,11.0,168.0,156.77,127.47
2017,3,18,8,15,56.0,151.0,0.5,11.0,172.0,158.22,128.82
2017,3,18,8,30,26.0,164.0,0.5,11.0,176.0,147.61,119.7
2017,3,18,8,45,13.0,161.0,0.5,11.5,167.5,137.59,110.8
2017,3,18,9,0,0.0,158.0,0.5,12.0,159.0,126.52,100.93
2017,3,18,9,15,8.5,186.0,0.45,12.0,192.0,156.47,125.38
2017,3,18,9,30,17.0,214.0,0.4,12.0,225.0,187.52,150.17
2017,3,18,9,45,21.5,233.5,0.35,12.5,247.5,208.73,166.31
2017,3,18,10,0,26.0,253.0,0.3,13.0,270.0,230.39,182.59
2017,3,18,10,15,46.0,286.5,0.3,13.0,318.5,297.89,235.01
2017,3,18,10,30,66.0,320.0,0.3,13.0,367.0,350.79,274.79
2017,3,18,10,45,64.5,330.0,0.3,13.5,377.0,361.21,281.16
2017,3,18,11,0,63.0,340.0,0.3,14.0,387.0,371.42,287.76
2017,3,18,11,15,33.0,252.0,0.25,14.0,276.5,255.74,199.25
2017,3,18,11,30,3.0,164.0,0.2,14.0,166.0,133.18,102.9
2017,3,18,11,45,6.5,197.5,0.2,14.5,203.0,165.16,128.79
2017,3,18,12,0,10.0,231.0,0.2,15.0,240.0,197.79,153.98
2017,3,18,12,15,75.0,312.5,0.2,15.0,372.5,358.5,278.29
2017,3,18,12,30,140.0,394.0,0.2,15.0,505.0,529.8,401.82
2017,3,18,12,45,538.0,247.5,0.2,15.0,666.5,813.89,604.71
2017,3,18,13,0,936.0,101.0,0.2,15.0,828.0,1029.14,739.76
2017,3,18,13,15,932.5,100.0,0.15,15.0,812.0,1011.32,724.29
2017,3,18,13,30,929.0,99.0,0.1,15.0,796.0,989.81,711.07
2017,3,18,13,45,929.5,94.5,0.1,15.5,773.5,964.6,695.22
2017,3,18,14,0,930.0,90.0,0.1,16.0,751.0,935.68,677.15
2017,3,18,14,15,922.0,88.5,0.2,16.0,720.5,899.13,657.13
2017,3,18,14,30,914.0,87.0,0.3,16.0,690.0,859.66,635.29
2017,3,18,14,45,904.5,84.5,0.4,16.0,652.5,815.24,609.83
2017,3,18,15,0,895.0,82.0,0.5,16.0,615.0,768.46,582.21
2017,3,18,15,15,878.5,79.5,0.5,16.0,571.5,714.64,547.26
2017,3,18,15,30,862.0,77.0,0.5,16.0,528.0,659.61,508.77
2017,3,18,15,45,839.5,74.0,0.55,16.0,479.5,603.95,469.01
2017,3,18,16,0,817.0,71.0,0.6,16.0,431.0,543.07,423.9
2017,3,18,16,15,786.0,67.5,0.6,15.5,379.5,477.76,373.89
2017,3,18,16,30,755.0,64.0,0.6,15.0,328.0,414.1,322.97
2017,3,18,16,45,701.5,60.0,0.6,15.0,274.5,343.24,264.1
2017,3,18,17,0,648.0,56.0,0.6,15.0,221.0,277.61,207.72
2017,3,18,17,15,570.5,48.5,0.7,14.5,169.0,207.54,148.03
2017,3,18,17,30,493.0,41.0,0.8,14.0,117.0,146.46,95.9
2017,3,18,17,45,246.5,35.5,0.9,13.5,73.5,71.35,41.32
2017,3,18,18,0,0.0,30.0,1.0,13.0,30.0,23.29,0.0
2017,3,18,18,15,0.0,15.0,1.0,12.5,15.0,11.8,0.0
2017,3,18,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,6.0,0.3,10.0,6.0,4.72,0.0
2017,3,19,6,30,0.0,12.0,0.3,10.0,12.0,9.14,0.0
2017,3,19,6,45,4.0,31.5,0.3,10.5,32.0,25.02,14.47
2017,3,19,7,0,8.0,51.0,0.3,11.0,52.0,41.72,29.57
2017,3,19,7,15,19.0,72.0,0.3,11.0,76.5,65.12,49.79
2017,3,19,7,30,30.0,93.0,0.3,11.0,101.0,88.08,69.58
2017,3,19,7,45,38.0,114.0,0.3,11.5,126.0,111.44,89.39
2017,3,19,8,0,46.0,135.0,0.3,12.0,151.0,135.92,109.75
2017,3,19,8,15,51.0,157.0,0.3,12.5,177.0,160.97,130.15
2017,3,19,8,30,56.0,179.0,0.3,13.0,203.0,186.72,150.67
2017,3,19,8,45,154.5,202.0,0.3,13.5,280.0,281.76,226.91
2017,3,19,9,0,253.0,225.0,0.3,14.0,357.0,389.77,309.88
2017,3,19,9,15,224.0,249.5,0.3,14.0,373.5,392.88,310.46
2017,3,19,9,30,195.0,274.0,0.3,14.0,390.0,406.37,319.49
2017,3,19,9,45,167.0,293.5,0.35,14.0,397.0,412.74,323.28
2017,3,19,10,0,139.0,313.0,0.4,14.0,404.0,416.53,325.08
2017,3,19,10,15,248.5,313.5,0.4,14.0,486.0,534.72,413.55
2017,3,19,10,30,358.0,314.0,0.4,14.0,568.0,641.18,489.42
2017,3,19,10,45,375.0,322.0,0.4,14.0,596.0,675.89,511.79
2017,3,19,11,0,392.0,330.0,0.4,14.0,624.0,709.87,534.39
2017,3,19,11,15,401.5,332.5,0.35,14.0,639.5,730.05,546.64
2017,3,19,11,30,411.0,335.0,0.3,14.0,655.0,748.7,557.98
2017,3,19,11,45,356.5,356.5,0.3,14.0,636.5,722.73,538.44
2017,3,19,12,0,302.0,378.0,0.3,14.0,618.0,694.07,517.65
2017,3,19,12,15,329.5,371.0,0.3,14.0,632.5,714.86,532.87
2017,3,19,12,30,357.0,364.0,0.3,14.0,647.0,733.96,546.22
2017,3,19,12,45,385.0,349.0,0.3,14.5,652.0,743.27,552.2
2017,3,19,13,0,413.0,334.0,0.3,15.0,657.0,750.28,556.8
2017,3,19,13,15,342.0,347.5,0.3,15.0,611.5,689.58,514.35
2017,3,19,13,30,271.0,361.0,0.3,15.0,566.0,629.48,472.51
2017,3,19,13,45,275.5,348.0,0.35,15.0,550.5,612.77,463.06
2017,3,19,14,0,280.0,335.0,0.4,15.0,535.0,594.68,451.95
2017,3,19,14,15,183.5,320.5,0.4,15.0,449.0,468.19,360.46
2017,3,19,14,30,87.0,306.0,0.4,15.0,363.0,349.43,272.03
2017,3,19,14,45,53.0,263.5,0.45,15.0,298.0,277.06,217.82
2017,3,19,15,0,19.0,221.0,0.5,15.0,233.0,194.9,153.76
2017,3,19,15,15,31.5,218.0,0.5,14.5,236.0,213.63,170.07
2017,3,19,15,30,44.0,215.0,0.5,14.0,239.0,218.02,174.42
2017,3,19,15,45,22.0,178.5,0.55,13.5,190.5,158.16,126.55
2017,3,19,16,0,0.0,142.0,0.6,13.0,142.0,113.46,90.27
2017,3,19,16,15,0.0,124.5,0.6,12.5,124.5,98.97,78.75
2017,3,19,16,30,0.0,107.0,0.6,12.0,107.0,84.6,67.02
2017,3,19,16,45,0.0,89.5,0.6,12.0,89.5,70.35,55.03
2017,3,19,17,0,0.0,72.0,0.6,12.0,72.0,56.21,42.92
2017,3,19,17,15,0.0,55.0,0.6,11.5,55.0,42.61,31.13
2017,3,19,17,30,0.0,38.0,0.6,11.0,38.0,29.13,19.26
2017,3,19,17,45,0.0,24.0,0.65,11.0,24.0,18.32,9.43
2017,3,19,18,0,0.0,10.0,0.7,11.0,10.0,7.59,0.0
2017,3,19,18,15,0.0,5.0,0.7,11.0,5.0,3.93,0.0
2017,3,19,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,4.5,1.05,10.0,4.5,3.54,0.0
2017,3,20,6,30,0.0,9.0,1.1,10.0,9.0,6.83,0.0
2017,3,20,6,45,0.0,22.5,1.15,10.5,22.5,17.16,8.4
2017,3,20,7,0,0.0,36.0,1.2,11.0,36.0,27.53,17.86
2017,3,20,7,15,0.0,53.0,1.2,11.0,53.0,40.97,29.77
2017,3,20,7,30,0.0,70.0,1.2,11.0,70.0,54.54,41.68
2017,3,20,7,45,0.0,87.0,1.25,11.5,87.0,68.22,53.38
2017,3,20,8,0,0.0,104.0,1.3,12.0,104.0,82.01,64.95
2017,3,20,8,15,14.0,136.5,1.3,12.0,143.0,116.21,93.69
2017,3,20,8,30,28.0,169.0,1.3,12.0,182.0,161.22,131.07
2017,3,20,8,45,44.0,196.0,1.3,12.5,218.0,197.44,160.34
2017,3,20,9,0,60.0,223.0,1.3,13.0,254.0,235.56,190.69
2017,3,20,9,15,41.0,224.0,1.3,13.0,246.0,225.51,181.68
2017,3,20,9,30,22.0,225.0,1.3,13.0,238.0,200.42,160.67
2017,3,20,9,45,26.0,244.5,1.35,13.0,261.0,221.44,177.44
2017,3,20,10,0,30.0,264.0,1.4,13.0,284.0,259.65,207.52
2017,3,20,10,15,25.0,264.0,1.35,13.0,281.5,239.15,190.58
2017,3,20,10,30,20.0,264.0,1.3,13.0,279.0,235.15,186.97
2017,3,20,10,45,13.5,235.5,1.3,13.5,246.0,204.09,161.59
2017,3,20,11,0,7.0,207.0,1.3,14.0,213.0,173.33,136.48
2017,3,20,11,15,16.5,257.0,1.3,14.0,270.5,226.36,178.91
2017,3,20,11,30,26.0,307.0,1.3,14.0,328.0,280.93,221.52
2017,3,20,11,45,65.5,349.5,1.3,14.0,401.5,384.48,301.82
2017,3,20,12,0,105.0,392.0,1.3,14.0,475.0,467.76,364.44
2017,3,20,12,15,62.5,343.0,1.3,14.0,392.5,375.47,293.61
2017,3,20,12,30,20.0,294.0,1.3,14.0,310.0,263.45,206.83
2017,3,20,12,45,21.0,291.5,1.3,14.5,308.5,262.07,206.0
2017,3,20,13,0,22.0,289.0,1.3,15.0,307.0,260.62,204.64
2017,3,20,13,15,11.0,205.5,1.3,15.0,214.5,175.94,137.9
2017,3,20,13,30,0.0,122.0,1.3,15.0,122.0,95.34,72.95
2017,3,20,13,45,0.0,70.0,1.3,15.0,70.0,54.0,39.25
2017,3,20,14,0,0.0,18.0,1.3,15.0,18.0,13.82,5.92
2017,3,20,14,15,13.5,139.5,1.3,14.5,148.5,121.19,95.44
2017,3,20,14,30,27.0,261.0,1.3,14.0,279.0,237.64,189.56
2017,3,20,14,45,13.5,180.5,1.35,14.0,189.5,155.07,122.96
2017,3,20,15,0,0.0,100.0,1.4,14.0,100.0,77.33,59.21
2017,3,20,15,15,0.0,54.5,1.4,14.0,54.5,41.82,29.74
2017,3,20,15,30,0.0,9.0,1.4,14.0,9.0,6.87,0.2
2017,3,20,15,45,0.0,13.0,1.4,14.0,13.0,9.91,2.83
2017,3,20,16,0,0.0,17.0,1.4,14.0,17.0,12.96,5.47
2017,3,20,16,15,0.0,15.0,1.45,13.5,15.0,11.42,4.19
2017,3,20,16,30,0.0,13.0,1.5,13.0,13.0,9.89,2.91
2017,3,20,16,45,0.0,10.5,1.55,13.0,10.5,7.97,1.26
2017,3,20,17,0,0.0,8.0,1.6,13.0,8.0,6.07,0.0
2017,3,20,17,15,0.0,6.0,1.6,12.5,6.0,4.54,0.0
2017,3,20,17,30,0.0,4.0,1.6,12.0,4.0,3.02,0.0
2017,3,20,17,45,0.0,2.5,1.65,12.0,2.5,1.89,0.0
2017,3,20,18,0,0.0,1.0,1.7,12.0,1.0,0.75,0.0
2017,3,20,18,15,0.0,0.5,1.75,12.0,0.5,0.39,0.0
2017,3,20,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,21,6,15,16.0,10.0,1.3,12.0,11.0,7.87,0.0
2017,3,21,6,30,32.0,20.0,1.3,12.0,22.0,18.45,0.5
2017,3,21,6,45,88.5,39.0,1.35,12.5,51.5,47.4,29.36
2017,3,21,7,0,145.0,58.0,1.4,13.0,81.0,81.97,57.43
2017,3,21,7,15,173.0,79.0,1.4,13.0,116.5,118.5,89.12
2017,3,21,7,30,201.0,100.0,1.4,13.0,152.0,158.62,124.1
2017,3,21,7,45,221.0,120.0,1.45,13.0,189.0,198.23,158.59
2017,3,21,8,0,241.0,140.0,1.5,13.0,226.0,240.11,194.39
2017,3,21,8,15,160.0,164.5,1.55,13.0,225.0,229.41,186.78
2017,3,21,8,30,79.0,189.0,1.6,13.0,224.0,207.62,168.86
2017,3,21,8,45,39.5,134.5,1.65,13.5,152.0,136.68,109.92
2017,3,21,9,0,0.0,80.0,1.7,14.0,80.0,61.51,46.36
2017,3,21,9,15,5.0,141.0,1.65,14.0,144.0,114.69,90.67
2017,3,21,9,30,10.0,202.0,1.6,14.0,208.0,170.79,136.3
2017,3,21,9,45,57.0,257.5,1.6,14.0,295.5,272.77,218.74
2017,3,21,10,0,104.0,313.0,1.6,14.0,383.0,368.36,293.56
2017,3,21,10,15,176.5,328.5,1.55,14.0,453.0,467.38,369.58
2017,3,21,10,30,249.0,344.0,1.5,14.0,523.0,553.14,433.64
2017,3,21,10,45,377.5,314.0,1.5,14.0,596.0,667.03,518.29
2017,3,21,11,0,506.0,284.0,1.5,14.0,669.0,786.89,603.94
2017,3,21,11,15,346.5,339.0,1.45,14.0,605.0,681.28,523.87
2017,3,21,11,30,187.0,394.0,1.4,14.0,541.0,567.99,438.43
2017,3,21,11,45,551.5,254.5,1.4,14.0,695.0,828.18,633.25
2017,3,21,12,0,916.0,115.0,1.4,14.0,849.0,1032.14,768.56
2017,3,21,12,15,917.5,115.0,1.35,14.0,850.0,1035.62,766.99
2017,3,21,12,30,919.0,115.0,1.3,14.0,851.0,1035.23,765.84
2017,3,21,12,45,663.0,226.5,1.3,14.0,754.5,917.0,688.22
2017,3,21,13,0,407.0,338.0,1.3,14.0,658.0,744.81,566.52
2017,3,21,13,15,400.5,336.0,1.3,14.0,646.0,729.72,558.11
2017,3,21,13,30,394.0,334.0,1.3,14.0,634.0,713.0,546.79
2017,3,21,13,45,405.5,318.0,1.3,14.0,618.5,696.89,536.59
2017,3,21,14,0,417.0,302.0,1.3,14.0,603.0,678.58,524.75
2017,3,21,14,15,278.0,311.0,1.3,14.0,508.0,555.03,433.26
2017,3,21,14,30,139.0,320.0,1.3,14.0,413.0,421.47,332.08
2017,3,21,14,45,250.0,286.5,1.3,14.0,442.5,485.21,384.29
2017,3,21,15,0,361.0,253.0,1.3,14.0,472.0,521.99,414.07
2017,3,21,15,15,345.5,236.0,1.3,13.5,433.5,476.8,380.67
2017,3,21,15,30,330.0,219.0,1.3,13.0,395.0,432.12,347.55
2017,3,21,15,45,280.5,204.0,1.35,13.0,344.5,369.77,299.02
2017,3,21,16,0,231.0,189.0,1.4,13.0,294.0,311.9,253.1
2017,3,21,16,15,115.5,142.0,1.3,12.5,194.5,186.32,151.33
2017,3,21,16,30,0.0,95.0,1.2,12.0,95.0,74.22,58.09
2017,3,21,16,45,0.0,79.5,1.15,12.0,79.5,61.77,47.72
2017,3,21,17,0,0.0,64.0,1.1,12.0,64.0,49.42,37.11
2017,3,21,17,15,0.0,49.5,1.05,11.5,49.5,37.99,27.19
2017,3,21,17,30,0.0,35.0,1.0,11.0,35.0,26.74,17.27
2017,3,21,17,45,0.0,22.5,1.0,10.5,22.5,17.15,8.61
2017,3,21,18,0,0.0,10.0,1.0,10.0,10.0,7.59,0.0
2017,3,21,18,15,0.0,5.0,1.0,10.0,5.0,3.93,0.0
2017,3,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,3.5,1.0,10.0,3.5,2.75,0.0
2017,3,22,6,30,0.0,7.0,1.0,10.0,7.0,5.3,0.0
2017,3,22,6,45,0.0,17.0,1.05,10.0,17.0,12.93,5.13
2017,3,22,7,0,0.0,27.0,1.1,10.0,27.0,20.58,12.07
2017,3,22,7,15,0.0,39.0,1.1,10.0,39.0,29.79,20.29
2017,3,22,7,30,0.0,51.0,1.1,10.0,51.0,39.03,28.44
2017,3,22,7,45,0.0,63.5,1.15,10.0,63.5,48.69,36.83
2017,3,22,8,0,0.0,76.0,1.2,10.0,76.0,58.55,45.28
2017,3,22,8,15,138.0,130.0,1.2,10.0,192.5,185.35,152.85
2017,3,22,8,30,276.0,184.0,1.2,10.0,309.0,330.24,271.5
2017,3,22,8,45,310.0,200.5,1.2,10.0,355.0,382.49,312.79
2017,3,22,9,0,344.0,217.0,1.2,10.0,401.0,437.58,356.0
2017,3,22,9,15,311.5,244.0,1.2,10.0,421.0,459.43,371.69
2017,3,22,9,30,279.0,271.0,1.2,10.0,441.0,477.63,384.34
2017,3,22,9,45,584.5,185.0,1.3,10.5,569.5,668.8,532.42
2017,3,22,10,0,890.0,99.0,1.4,11.0,698.0,841.49,655.85
2017,3,22,10,15,596.5,217.0,1.45,11.0,626.5,756.08,590.35
2017,3,22,10,30,303.0,335.0,1.5,11.0,555.0,609.67,478.5
2017,3,22,10,45,612.0,221.0,1.55,11.0,683.0,813.13,633.6
2017,3,22,11,0,921.0,107.0,1.6,11.0,811.0,980.26,747.63
2017,3,22,11,15,460.5,85.0,1.6,11.0,437.0,547.8,437.57
2017,3,22,11,30,0.0,63.0,1.6,11.0,63.0,48.65,34.91
2017,3,22,11,45,123.0,230.5,1.65,11.5,329.5,341.41,276.42
2017,3,22,12,0,246.0,398.0,1.7,12.0,596.0,632.28,494.58
2017,3,22,12,15,130.0,329.0,1.75,12.0,433.5,448.4,353.79
2017,3,22,12,30,14.0,260.0,1.8,12.0,271.0,226.45,179.28
2017,3,22,12,45,267.0,278.5,1.85,12.0,490.0,550.51,438.53
2017,3,22,13,0,520.0,297.0,1.9,12.0,709.0,831.46,643.81
2017,3,22,13,15,518.5,289.5,1.9,11.5,693.5,813.68,629.97
2017,3,22,13,30,517.0,282.0,1.9,11.0,678.0,793.5,617.58
2017,3,22,13,45,315.0,315.5,1.95,11.0,554.5,610.36,481.86
2017,3,22,14,0,113.0,349.0,2.0,11.0,431.0,417.92,333.31
2017,3,22,14,15,246.0,317.0,2.0,11.0,486.0,532.13,425.65
2017,3,22,14,30,379.0,285.0,2.0,11.0,541.0,598.37,478.32
2017,3,22,14,45,373.0,269.0,2.05,11.0,509.0,561.79,451.05
2017,3,22,15,0,367.0,253.0,2.1,11.0,477.0,524.51,423.6
2017,3,22,15,15,316.0,242.5,2.1,10.5,425.5,460.91,375.0
2017,3,22,15,30,265.0,232.0,2.1,10.0,374.0,401.06,328.45
2017,3,22,15,45,523.0,159.0,2.1,10.0,407.0,482.5,395.66
2017,3,22,16,0,781.0,86.0,2.1,10.0,440.0,527.37,430.06
2017,3,22,16,15,529.0,112.5,2.05,9.5,340.0,385.78,315.61
2017,3,22,16,30,277.0,139.0,2.0,9.0,240.0,253.72,207.92
2017,3,22,16,45,445.0,102.0,1.95,9.0,234.5,272.2,218.91
2017,3,22,17,0,613.0,65.0,1.9,9.0,229.0,265.36,204.52
2017,3,22,17,15,535.5,57.0,1.85,8.5,177.0,197.71,144.63
2017,3,22,17,30,458.0,49.0,1.8,8.0,125.0,139.06,93.57
2017,3,22,17,45,327.0,37.0,1.75,8.0,81.0,79.7,46.72
2017,3,22,18,0,196.0,25.0,1.7,8.0,37.0,34.6,9.56
2017,3,22,18,15,98.0,12.5,1.7,8.0,18.5,9.83,0.0
2017,3,22,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,23,6,15,109.0,12.5,1.1,7.5,20.0,9.83,0.0
2017,3,23,6,30,218.0,25.0,1.1,8.0,40.0,37.12,11.82
2017,3,23,6,45,344.5,37.5,1.1,8.5,85.0,81.97,48.02
2017,3,23,7,0,471.0,50.0,1.1,9.0,130.0,141.91,95.2
2017,3,23,7,15,255.0,76.5,1.05,9.0,122.0,135.56,101.94
2017,3,23,7,30,39.0,103.0,1.0,9.0,114.0,98.38,78.68
2017,3,23,7,45,47.0,124.5,1.0,9.5,140.0,122.64,99.58
2017,3,23,8,0,55.0,146.0,1.0,10.0,166.0,148.03,120.91
2017,3,23,8,15,46.5,163.5,0.95,10.0,182.0,162.67,133.09
2017,3,23,8,30,38.0,181.0,0.9,10.0,198.0,176.44,144.2
2017,3,23,8,45,63.5,209.5,0.85,10.5,242.0,220.16,179.65
2017,3,23,9,0,89.0,238.0,0.8,11.0,286.0,266.73,216.53
2017,3,23,9,15,116.5,262.0,0.85,11.0,330.0,326.77,263.88
2017,3,23,9,30,144.0,286.0,0.9,11.0,374.0,376.5,302.37
2017,3,23,9,45,383.0,243.0,0.95,11.5,497.5,542.57,432.23
2017,3,23,10,0,622.0,200.0,1.0,12.0,621.0,736.74,573.99
2017,3,23,10,15,619.5,214.0,1.05,12.0,649.0,771.44,595.7
2017,3,23,10,30,617.0,228.0,1.1,12.0,677.0,803.45,617.31
2017,3,23,10,45,775.5,168.5,1.15,12.0,752.0,907.92,690.27
2017,3,23,11,0,934.0,109.0,1.2,12.0,827.0,992.4,745.01
2017,3,23,11,15,937.5,110.0,1.2,12.0,843.5,1014.17,757.33
2017,3,23,11,30,941.0,111.0,1.2,12.0,860.0,1032.22,768.2
2017,3,23,11,45,927.0,120.5,1.2,12.5,864.5,1038.12,769.96
2017,3,23,12,0,913.0,130.0,1.2,13.0,869.0,1039.73,769.27
2017,3,23,12,15,912.5,130.0,1.2,12.5,868.5,1041.09,771.45
2017,3,23,12,30,912.0,130.0,1.2,12.0,868.0,1038.59,771.31
2017,3,23,12,45,916.0,125.5,1.3,12.0,860.5,1032.15,769.32
2017,3,23,13,0,920.0,121.0,1.4,12.0,853.0,1021.77,764.82
2017,3,23,13,15,915.0,120.0,1.4,12.0,835.5,1002.46,752.83
2017,3,23,13,30,910.0,119.0,1.4,12.0,818.0,979.58,738.64
2017,3,23,13,45,722.0,187.5,1.4,12.0,731.5,878.05,671.41
2017,3,23,14,0,534.0,256.0,1.4,12.0,645.0,751.05,581.36
2017,3,23,14,15,486.5,262.0,1.3,12.0,605.0,697.71,543.45
2017,3,23,14,30,439.0,268.0,1.2,12.0,565.0,645.06,504.78
2017,3,23,14,45,665.0,177.5,1.2,12.0,599.5,721.8,565.61
2017,3,23,15,0,891.0,87.0,1.2,12.0,634.0,756.37,593.07
2017,3,23,15,15,873.5,85.0,1.15,12.0,589.0,702.54,553.91
2017,3,23,15,30,856.0,83.0,1.1,12.0,544.0,652.65,516.68
2017,3,23,15,45,600.5,129.0,1.05,12.0,438.5,504.58,403.42
2017,3,23,16,0,345.0,175.0,1.0,12.0,333.0,357.1,288.15
2017,3,23,16,15,381.5,147.5,0.95,11.5,303.0,338.6,273.7
2017,3,23,16,30,418.0,120.0,0.9,11.0,273.0,304.22,244.46
2017,3,23,16,45,383.0,106.0,0.85,11.0,230.0,250.96,198.94
2017,3,23,17,0,348.0,92.0,0.8,11.0,187.0,201.38,155.78
2017,3,23,17,15,308.0,75.0,0.8,10.5,145.0,151.87,112.75
2017,3,23,17,30,268.0,58.0,0.8,10.0,103.0,107.23,74.09
2017,3,23,17,45,192.0,41.0,0.85,9.5,67.0,63.31,38.91
2017,3,23,18,0,116.0,24.0,0.9,9.0,31.0,28.28,9.08
2017,3,23,18,15,58.0,12.0,0.9,9.0,15.5,9.44,0.0
2017,3,23,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,6.5,1.55,9.0,6.5,5.11,0.0
2017,3,24,6,30,0.0,13.0,1.6,9.0,13.0,9.88,1.03
2017,3,24,6,45,0.0,27.0,1.7,9.5,27.0,20.61,11.73
2017,3,24,7,0,0.0,41.0,1.8,10.0,41.0,31.4,21.42
2017,3,24,7,15,0.0,58.0,1.8,10.0,58.0,44.76,33.27
2017,3,24,7,30,0.0,75.0,1.8,10.0,75.0,58.27,45.1
2017,3,24,7,45,0.0,93.0,1.85,10.0,93.0,72.73,57.57
2017,3,24,8,0,0.0,111.0,1.9,10.0,111.0,87.33,69.95
2017,3,24,8,15,0.0,66.5,1.95,10.0,66.5,51.0,38.56
2017,3,24,8,30,0.0,22.0,2.0,10.0,22.0,16.79,8.92
2017,3,24,8,45,5.5,105.0,2.1,10.5,108.0,84.79,67.15
2017,3,24,9,0,11.0,188.0,2.2,11.0,194.0,158.41,128.43
2017,3,24,9,15,5.5,133.5,2.2,11.0,136.5,108.52,86.36
2017,3,24,9,30,0.0,79.0,2.2,11.0,79.0,60.81,46.03
2017,3,24,9,45,0.0,109.5,2.2,11.0,109.5,84.98,66.25
2017,3,24,10,0,0.0,140.0,2.2,11.0,140.0,109.92,86.84
2017,3,24,10,15,0.0,94.0,2.15,11.0,94.0,72.59,55.57
2017,3,24,10,30,0.0,48.0,2.1,11.0,48.0,36.96,25.62
2017,3,24,10,45,0.0,58.0,2.1,11.0,58.0,44.72,32.13
2017,3,24,11,0,0.0,68.0,2.1,11.0,68.0,52.5,38.6
2017,3,24,11,15,0.0,93.5,2.0,11.0,93.5,72.4,55.17
2017,3,24,11,30,0.0,119.0,1.9,11.0,119.0,92.96,72.16
2017,3,24,11,45,4.0,163.5,1.85,11.5,167.0,133.46,105.37
2017,3,24,12,0,8.0,208.0,1.8,12.0,215.0,174.97,138.84
2017,3,24,12,15,5.5,186.0,1.75,12.0,191.0,153.85,121.54
2017,3,24,12,30,3.0,164.0,1.7,12.0,167.0,132.94,104.51
2017,3,24,12,45,9.0,215.0,1.65,12.0,223.0,181.87,144.42
2017,3,24,13,0,15.0,266.0,1.6,12.0,279.0,232.0,184.56
2017,3,24,13,15,12.0,242.5,1.5,12.0,252.5,208.3,165.46
2017,3,24,13,30,9.0,219.0,1.4,12.0,226.0,184.91,146.79
2017,3,24,13,45,4.5,156.5,1.35,12.0,160.0,127.68,100.5
2017,3,24,14,0,0.0,94.0,1.3,12.0,94.0,72.64,55.24
2017,3,24,14,15,1.5,137.5,1.2,12.0,139.0,109.12,85.68
2017,3,24,14,30,3.0,181.0,1.1,12.0,184.0,146.69,116.59
2017,3,24,14,45,1.5,151.5,1.05,12.0,153.0,120.66,95.33
2017,3,24,15,0,0.0,122.0,1.0,12.0,122.0,95.16,74.48
2017,3,24,15,15,0.0,119.0,0.9,11.5,119.0,92.76,72.88
2017,3,24,15,30,0.0,116.0,0.8,11.0,116.0,90.4,71.25
2017,3,24,15,45,0.0,118.0,0.75,11.0,118.0,92.19,73.0
2017,3,24,16,0,0.0,120.0,0.7,11.0,120.0,94.09,74.83
2017,3,24,16,15,0.0,100.0,0.7,11.0,100.0,77.81,61.29
2017,3,24,16,30,0.0,80.0,0.7,11.0,80.0,61.73,47.76
2017,3,24,16,45,0.0,67.5,0.7,11.0,67.5,51.86,39.4
2017,3,24,17,0,0.0,55.0,0.7,11.0,55.0,42.12,31.0
2017,3,24,17,15,0.0,42.5,0.75,10.5,42.5,32.49,22.61
2017,3,24,17,30,0.0,30.0,0.8,10.0,30.0,22.88,14.11
2017,3,24,17,45,0.0,19.5,0.9,10.0,19.5,14.84,6.84
2017,3,24,18,0,0.0,9.0,1.0,10.0,9.0,6.82,0.0
2017,3,24,18,15,0.0,4.5,0.95,10.0,4.5,3.54,0.0
2017,3,24,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,25,6,15,117.0,13.5,0.8,9.0,22.5,10.62,0.0
2017,3,25,6,30,234.0,27.0,0.8,9.0,45.0,39.57,16.53
2017,3,25,6,45,345.0,39.5,0.8,9.5,89.5,82.79,48.98
2017,3,25,7,0,456.0,52.0,0.8,10.0,134.0,139.66,93.72
2017,3,25,7,15,528.0,60.5,0.8,10.0,186.0,197.02,143.24
2017,3,25,7,30,600.0,69.0,0.8,10.0,238.0,262.71,200.59
2017,3,25,7,45,647.5,75.5,0.8,10.5,290.5,325.37,255.11
2017,3,25,8,0,695.0,82.0,0.8,11.0,343.0,392.54,311.68
2017,3,25,8,15,728.0,86.5,0.85,11.0,394.5,454.78,363.55
2017,3,25,8,30,761.0,91.0,0.9,11.0,446.0,518.17,414.71
2017,3,25,8,45,790.5,93.0,0.95,11.5,495.5,579.27,461.77
2017,3,25,9,0,820.0,95.0,1.0,12.0,545.0,641.14,507.82
2017,3,25,9,15,837.5,97.5,0.95,12.0,589.0,695.64,546.93
2017,3,25,9,30,855.0,100.0,0.9,12.0,633.0,749.11,584.06
2017,3,25,9,45,859.5,106.5,0.9,12.5,669.5,795.39,613.21
2017,3,25,10,0,864.0,113.0,0.9,13.0,706.0,839.05,640.1
2017,3,25,10,15,874.0,115.0,0.9,13.0,737.5,879.84,665.85
2017,3,25,10,30,884.0,117.0,0.9,13.0,769.0,906.87,682.24
2017,3,25,10,45,892.5,117.5,0.9,13.0,793.5,938.46,701.78
2017,3,25,11,0,901.0,118.0,0.9,13.0,818.0,966.93,719.13
2017,3,25,11,15,905.0,118.5,0.9,13.0,834.5,987.88,731.62
2017,3,25,11,30,909.0,119.0,0.9,13.0,851.0,1005.24,741.97
2017,3,25,11,45,755.0,201.0,0.95,13.5,813.0,972.64,720.02
2017,3,25,12,0,601.0,283.0,1.0,14.0,775.0,901.21,670.56
2017,3,25,12,15,761.0,199.5,1.05,14.0,822.0,983.54,728.97
2017,3,25,12,30,921.0,116.0,1.1,14.0,869.0,1028.24,757.58
2017,3,25,12,45,667.0,230.5,1.15,14.0,772.5,915.54,684.14
2017,3,25,13,0,413.0,345.0,1.2,14.0,676.0,749.85,568.24
2017,3,25,13,15,508.0,301.5,1.2,14.0,701.5,808.78,613.19
2017,3,25,13,30,603.0,258.0,1.2,14.0,727.0,842.69,638.42
2017,3,25,13,45,562.0,261.0,1.25,14.0,687.0,793.03,604.45
2017,3,25,14,0,521.0,264.0,1.3,14.0,647.0,742.8,570.49
2017,3,25,14,15,260.5,210.0,1.35,13.5,401.5,432.52,343.62
2017,3,25,14,30,0.0,156.0,1.4,13.0,156.0,123.13,96.14
2017,3,25,14,45,420.0,131.0,1.45,13.0,391.5,481.93,391.3
2017,3,25,15,0,840.0,106.0,1.5,13.0,627.0,739.87,584.2
2017,3,25,15,15,821.5,103.0,1.5,12.5,583.0,685.54,542.65
2017,3,25,15,30,803.0,100.0,1.5,12.0,539.0,630.34,502.62
2017,3,25,15,45,785.5,94.5,1.55,12.0,491.5,572.69,458.86
2017,3,25,16,0,768.0,89.0,1.6,12.0,444.0,514.74,413.27
