Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,16,15,734.5,84.0,1.55,11.5,392.5,450.1,361.07
2017,3,25,16,30,701.0,79.0,1.5,11.0,341.0,386.87,308.18
2017,3,25,16,45,657.0,72.5,1.5,11.0,288.5,320.85,251.12
2017,3,25,17,0,613.0,66.0,1.5,11.0,236.0,258.97,196.17
2017,3,25,17,15,539.5,58.0,1.4,10.5,184.0,193.07,138.68
2017,3,25,17,30,466.0,50.0,1.3,10.0,132.0,135.69,89.47
2017,3,25,17,45,347.0,38.0,1.25,9.5,87.5,78.54,45.27
2017,3,25,18,0,228.0,26.0,1.2,9.0,43.0,35.95,13.71
2017,3,25,18,15,114.0,13.0,1.15,8.5,21.5,10.23,0.0
2017,3,25,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,8.5,0.55,8.5,8.5,6.69,0.0
2017,3,26,6,30,0.0,17.0,0.5,9.0,17.0,12.95,4.19
2017,3,26,6,45,0.0,32.5,0.45,9.5,32.5,24.85,15.52
2017,3,26,7,0,0.0,48.0,0.4,10.0,48.0,36.9,26.31
2017,3,26,7,15,0.0,66.0,0.4,10.0,66.0,51.11,38.87
2017,3,26,7,30,0.0,84.0,0.4,10.0,84.0,65.47,51.35
2017,3,26,7,45,0.0,101.5,0.4,10.5,101.5,79.55,63.23
2017,3,26,8,0,0.0,119.0,0.4,11.0,119.0,93.75,74.95
2017,3,26,8,15,0.0,125.0,0.4,11.0,125.0,98.37,78.56
2017,3,26,8,30,0.0,131.0,0.4,11.0,131.0,103.07,82.21
2017,3,26,8,45,44.5,188.0,0.4,11.0,213.0,186.88,151.65
2017,3,26,9,0,89.0,245.0,0.4,11.0,295.0,271.17,218.95
2017,3,26,9,15,154.5,267.5,0.4,11.0,361.5,355.48,284.72
2017,3,26,9,30,220.0,290.0,0.4,11.0,428.0,432.96,343.56
2017,3,26,9,45,373.5,264.0,0.45,11.5,515.0,552.19,433.28
2017,3,26,10,0,527.0,238.0,0.5,12.0,602.0,684.82,528.34
2017,3,26,10,15,706.5,171.5,0.5,12.0,682.5,799.78,609.01
2017,3,26,10,30,886.0,105.0,0.5,12.0,763.0,894.63,669.9
2017,3,26,10,45,575.0,241.5,0.55,12.0,673.5,785.78,593.2
2017,3,26,11,0,264.0,378.0,0.6,12.0,584.0,628.77,478.49
2017,3,26,11,15,203.5,391.5,0.6,12.0,552.5,570.71,437.61
2017,3,26,11,30,143.0,405.0,0.6,12.0,521.0,530.17,407.09
2017,3,26,11,45,79.5,343.0,0.6,12.0,408.0,386.35,300.72
2017,3,26,12,0,16.0,281.0,0.6,12.0,295.0,245.96,192.74
2017,3,26,12,15,16.0,280.0,0.6,12.0,293.5,245.1,192.94
2017,3,26,12,30,16.0,279.0,0.6,12.0,292.0,244.18,192.25
2017,3,26,12,45,13.0,254.5,0.6,12.5,265.5,219.62,172.7
2017,3,26,13,0,10.0,230.0,0.6,13.0,239.0,195.33,153.42
2017,3,26,13,15,13.5,251.5,0.6,13.0,263.0,217.14,170.93
2017,3,26,13,30,17.0,273.0,0.6,13.0,287.0,239.06,188.21
2017,3,26,13,45,15.0,258.0,0.6,13.0,270.0,223.7,176.21
2017,3,26,14,0,13.0,243.0,0.6,13.0,253.0,208.5,164.5
2017,3,26,14,15,13.5,239.0,0.6,13.0,249.0,205.15,162.2
2017,3,26,14,30,14.0,235.0,0.6,13.0,245.0,201.77,159.84
2017,3,26,14,45,12.0,220.0,0.65,13.0,228.0,186.84,148.29
2017,3,26,15,0,10.0,205.0,0.7,13.0,211.0,172.13,136.88
2017,3,26,15,15,7.5,190.0,0.7,12.5,194.5,157.33,125.48
2017,3,26,15,30,5.0,175.0,0.7,12.0,178.0,142.84,114.21
2017,3,26,15,45,9.0,170.5,0.75,12.0,175.5,141.44,113.54
2017,3,26,16,0,13.0,166.0,0.8,12.0,173.0,139.69,112.49
2017,3,26,16,15,6.5,101.0,0.8,12.0,104.5,81.61,64.15
2017,3,26,16,30,0.0,36.0,0.8,12.0,36.0,27.48,18.15
2017,3,26,16,45,0.0,30.0,0.8,12.0,30.0,22.87,14.24
2017,3,26,17,0,0.0,24.0,0.8,12.0,24.0,18.27,10.25
2017,3,26,17,15,0.0,18.5,0.8,11.5,18.5,14.06,6.58
2017,3,26,17,30,0.0,13.0,0.8,11.0,13.0,9.86,2.86
2017,3,26,17,45,0.0,8.5,0.85,11.0,8.5,6.44,0.0
2017,3,26,18,0,0.0,4.0,0.9,11.0,4.0,3.02,0.0
2017,3,26,18,15,0.0,2.0,0.9,11.0,2.0,1.57,0.0
2017,3,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,6,15,116.0,16.0,1.7,9.0,26.0,12.59,0.0
2017,3,27,6,30,232.0,32.0,1.7,9.0,52.0,41.7,20.12
2017,3,27,6,45,352.5,43.5,1.75,9.5,98.5,86.13,51.85
2017,3,27,7,0,473.0,55.0,1.8,10.0,145.0,144.2,97.19
2017,3,27,7,15,545.5,63.0,1.8,10.0,198.0,202.16,147.5
2017,3,27,7,30,618.0,71.0,1.8,10.0,251.0,268.45,205.92
2017,3,27,7,45,669.5,76.0,1.8,10.5,305.5,332.07,261.94
2017,3,27,8,0,721.0,81.0,1.8,11.0,360.0,400.56,320.55
2017,3,27,8,15,753.5,85.5,1.8,11.0,412.0,463.41,373.74
2017,3,27,8,30,786.0,90.0,1.8,11.0,464.0,528.36,426.87
2017,3,27,8,45,814.5,91.5,1.8,11.5,514.0,589.43,474.54
2017,3,27,9,0,843.0,93.0,1.8,12.0,564.0,651.08,520.99
2017,3,27,9,15,860.0,95.5,1.8,12.0,608.0,706.09,561.99
2017,3,27,9,30,877.0,98.0,1.8,12.0,652.0,759.95,601.06
2017,3,27,9,45,890.5,99.5,1.85,12.0,690.5,800.78,628.82
2017,3,27,10,0,904.0,101.0,1.9,12.0,729.0,846.55,659.96
2017,3,27,10,15,912.5,102.5,1.95,12.0,760.5,885.82,686.24
2017,3,27,10,30,921.0,104.0,2.0,12.0,792.0,922.23,710.46
2017,3,27,10,45,688.5,209.0,2.05,12.5,732.5,862.09,666.17
2017,3,27,11,0,456.0,314.0,2.1,13.0,673.0,759.08,587.29
2017,3,27,11,15,244.5,324.5,2.1,13.0,518.0,561.49,440.4
2017,3,27,11,30,33.0,335.0,2.1,13.0,363.0,332.41,261.68
2017,3,27,11,45,482.0,225.5,2.15,13.0,623.5,720.32,566.82
2017,3,27,12,0,931.0,116.0,2.2,13.0,884.0,1033.48,783.89
2017,3,27,12,15,702.0,222.5,2.15,13.0,802.0,944.07,719.4
2017,3,27,12,30,473.0,329.0,2.1,13.0,720.0,816.67,626.1
2017,3,27,12,45,293.5,365.0,2.1,13.0,607.0,656.37,509.41
2017,3,27,13,0,114.0,401.0,2.1,13.0,494.0,475.39,372.39
2017,3,27,13,15,512.5,258.5,2.1,13.0,661.5,766.77,598.52
2017,3,27,13,30,911.0,116.0,2.1,13.0,829.0,966.13,738.68
2017,3,27,13,45,901.0,116.0,2.1,13.0,803.5,936.1,716.78
2017,3,27,14,0,891.0,116.0,2.1,13.0,778.0,903.03,695.32
2017,3,27,14,15,665.0,195.0,2.1,13.0,677.5,781.07,609.52
2017,3,27,14,30,439.0,274.0,2.1,13.0,577.0,641.96,505.6
2017,3,27,14,45,639.5,191.0,2.1,13.0,606.0,704.15,556.81
2017,3,27,15,0,840.0,108.0,2.1,13.0,635.0,735.84,583.17
2017,3,27,15,15,821.5,105.0,2.1,12.5,590.5,681.54,543.55
2017,3,27,15,30,803.0,102.0,2.1,12.0,546.0,626.38,502.83
2017,3,27,15,45,774.5,99.5,2.1,12.0,496.5,565.33,455.37
2017,3,27,16,0,746.0,97.0,2.1,12.0,447.0,506.06,407.85
2017,3,27,16,15,711.0,92.0,2.0,11.5,395.0,441.22,354.91
2017,3,27,16,30,676.0,87.0,1.9,11.0,343.0,378.72,302.18
2017,3,27,16,45,624.5,80.5,1.85,11.0,289.5,311.6,244.1
2017,3,27,17,0,573.0,74.0,1.8,11.0,236.0,249.54,189.23
2017,3,27,17,15,498.0,65.0,1.75,10.5,184.5,185.17,133.43
2017,3,27,17,30,423.0,56.0,1.7,10.0,133.0,129.59,86.25
2017,3,27,17,45,307.0,42.5,1.65,10.0,88.5,72.87,42.6
2017,3,27,18,0,191.0,29.0,1.6,10.0,44.0,33.37,14.53
2017,3,27,18,15,95.5,14.5,1.6,9.5,22.0,11.41,0.0
2017,3,27,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,28,6,15,112.5,16.5,1.15,8.5,27.0,12.57,0.0
2017,3,28,6,30,225.0,33.0,1.2,9.0,54.0,41.7,20.98
2017,3,28,6,45,337.5,45.5,1.25,9.5,100.0,85.53,52.15
2017,3,28,7,0,450.0,58.0,1.3,10.0,146.0,141.92,96.24
2017,3,28,7,15,520.5,66.5,1.35,10.5,198.0,198.38,144.71
2017,3,28,7,30,591.0,75.0,1.4,11.0,250.0,262.95,200.84
2017,3,28,7,45,644.0,80.0,1.45,11.5,304.0,325.53,255.4
2017,3,28,8,0,697.0,85.0,1.5,12.0,358.0,393.17,312.8
2017,3,28,8,15,730.0,89.5,1.5,12.0,409.5,455.31,364.88
2017,3,28,8,30,763.0,94.0,1.5,12.0,461.0,518.68,416.29
2017,3,28,8,45,790.0,96.5,1.55,12.5,510.0,578.66,462.97
2017,3,28,9,0,817.0,99.0,1.6,13.0,559.0,639.15,508.52
2017,3,28,9,15,834.5,101.5,1.55,13.0,603.0,693.28,548.2
2017,3,28,9,30,852.0,104.0,1.5,13.0,647.0,746.36,585.96
2017,3,28,9,45,863.5,107.0,1.5,13.5,684.5,793.99,617.04
2017,3,28,10,0,875.0,110.0,1.5,14.0,722.0,830.42,639.5
2017,3,28,10,15,884.5,111.5,1.45,14.0,753.5,869.48,664.18
2017,3,28,10,30,894.0,113.0,1.4,14.0,785.0,905.84,686.65
2017,3,28,10,45,899.5,115.0,1.4,14.5,808.5,936.19,704.32
2017,3,28,11,0,905.0,117.0,1.4,15.0,832.0,963.26,719.76
2017,3,28,11,15,909.0,118.0,1.4,15.0,848.5,984.5,732.71
2017,3,28,11,30,913.0,119.0,1.4,15.0,865.0,1002.14,743.44
2017,3,28,11,45,916.0,119.0,1.4,15.0,873.0,1014.13,750.64
2017,3,28,12,0,919.0,119.0,1.4,15.0,881.0,1022.34,755.58
2017,3,28,12,15,919.0,119.0,1.4,15.0,880.5,1023.81,756.36
2017,3,28,12,30,919.0,119.0,1.4,15.0,880.0,1021.41,754.87
2017,3,28,12,45,925.5,113.5,1.4,15.5,873.5,1015.87,750.16
2017,3,28,13,0,932.0,108.0,1.4,16.0,867.0,1006.29,743.03
2017,3,28,13,15,927.5,107.0,1.4,16.0,850.0,987.0,731.16
2017,3,28,13,30,923.0,106.0,1.4,16.0,833.0,964.08,717.11
2017,3,28,13,45,914.0,106.0,1.45,16.0,807.5,934.67,699.56
2017,3,28,14,0,905.0,106.0,1.5,16.0,782.0,902.12,679.84
2017,3,28,14,15,895.5,104.5,1.45,16.0,749.5,864.69,655.37
2017,3,28,14,30,886.0,103.0,1.4,16.0,717.0,824.57,628.99
2017,3,28,14,45,868.0,102.5,1.4,16.0,677.5,784.23,602.85
2017,3,28,15,0,850.0,102.0,1.4,16.0,638.0,733.79,568.56
2017,3,28,15,15,832.0,99.5,1.35,15.5,593.5,680.01,530.73
2017,3,28,15,30,814.0,97.0,1.3,15.0,549.0,625.29,491.09
2017,3,28,15,45,789.0,93.5,1.3,15.0,500.0,564.9,445.49
2017,3,28,16,0,764.0,90.0,1.3,15.0,451.0,504.94,398.73
2017,3,28,16,15,731.0,85.5,1.2,14.5,399.5,441.33,347.81
2017,3,28,16,30,698.0,81.0,1.1,14.0,348.0,379.27,296.44
2017,3,28,16,45,651.0,75.0,1.05,14.0,295.0,313.25,240.3
2017,3,28,17,0,604.0,69.0,1.0,14.0,242.0,251.73,186.72
2017,3,28,17,15,532.5,61.0,0.95,13.5,190.0,187.55,131.89
2017,3,28,17,30,461.0,53.0,0.9,13.0,138.0,131.67,85.11
2017,3,28,17,45,345.5,41.0,0.9,12.5,93.0,76.4,43.66
2017,3,28,18,0,230.0,29.0,0.9,12.0,48.0,34.14,14.85
2017,3,28,18,15,115.0,14.5,0.9,11.5,24.0,11.41,0.0
2017,3,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,29,6,15,124.5,16.5,0.9,9.5,29.0,12.61,0.0
2017,3,29,6,30,249.0,33.0,0.9,10.0,58.0,42.66,21.46
2017,3,29,6,45,355.5,45.0,0.9,10.5,103.5,86.8,52.38
2017,3,29,7,0,462.0,57.0,0.9,11.0,149.0,142.67,95.94
2017,3,29,7,15,529.5,65.0,0.85,11.5,200.5,198.53,143.59
2017,3,29,7,30,597.0,73.0,0.8,12.0,252.0,262.11,198.28
2017,3,29,7,45,641.0,79.5,0.8,12.5,304.5,322.99,250.79
2017,3,29,8,0,685.0,86.0,0.8,13.0,357.0,387.95,305.09
2017,3,29,8,15,717.0,90.5,0.8,13.0,408.0,448.86,355.19
2017,3,29,8,30,749.0,95.0,0.8,13.0,459.0,510.94,404.53
2017,3,29,8,45,768.0,100.5,0.85,13.5,506.0,568.32,448.31
2017,3,29,9,0,787.0,106.0,0.9,14.0,553.0,625.55,490.52
2017,3,29,9,15,805.0,109.0,0.9,14.0,596.5,679.14,529.28
2017,3,29,9,30,823.0,112.0,0.9,14.0,640.0,731.8,566.33
2017,3,29,9,45,840.0,113.0,0.95,14.5,678.5,780.4,598.6
2017,3,29,10,0,857.0,114.0,1.0,15.0,717.0,827.34,628.47
2017,3,29,10,15,866.5,116.0,1.0,15.0,748.5,867.08,653.52
2017,3,29,10,30,876.0,118.0,1.0,15.0,780.0,893.16,669.36
2017,3,29,10,45,877.0,122.5,1.05,15.5,802.5,921.37,686.35
2017,3,29,11,0,878.0,127.0,1.1,16.0,825.0,946.14,701.0
2017,3,29,11,15,882.5,128.0,1.1,15.5,841.0,967.26,715.09
2017,3,29,11,30,887.0,129.0,1.1,15.0,857.0,984.91,727.07
2017,3,29,11,45,884.0,132.5,1.1,15.0,863.5,994.21,732.48
2017,3,29,12,0,881.0,136.0,1.1,15.0,870.0,999.73,735.7
2017,3,29,12,15,881.5,136.0,1.1,15.0,870.0,1001.55,736.74
2017,3,29,12,30,882.0,136.0,1.1,15.0,870.0,999.65,735.58
2017,3,29,12,45,750.5,205.0,1.15,15.0,825.0,960.98,711.74
2017,3,29,13,0,619.0,274.0,1.2,15.0,780.0,890.96,664.83
2017,3,29,13,15,589.0,277.5,1.2,14.5,752.0,852.06,640.8
2017,3,29,13,30,559.0,281.0,1.2,14.0,724.0,814.98,617.14
2017,3,29,13,45,714.5,201.0,1.25,14.0,749.0,868.29,658.79
2017,3,29,14,0,870.0,121.0,1.3,14.0,774.0,894.84,677.88
2017,3,29,14,15,860.0,119.0,1.3,14.0,742.0,856.67,652.72
2017,3,29,14,30,850.0,117.0,1.3,14.0,710.0,815.91,626.39
2017,3,29,14,45,838.0,113.5,1.3,14.0,671.5,769.76,596.01
2017,3,29,15,0,826.0,110.0,1.3,14.0,633.0,721.67,562.65
2017,3,29,15,15,807.5,107.0,1.2,14.0,589.0,668.04,523.16
2017,3,29,15,30,789.0,104.0,1.1,14.0,545.0,613.58,482.22
2017,3,29,15,45,758.5,102.0,1.05,14.0,495.5,552.68,435.83
2017,3,29,16,0,728.0,100.0,1.0,14.0,446.0,493.77,389.62
2017,3,29,16,15,693.5,94.5,0.95,13.5,394.5,429.83,338.87
2017,3,29,16,30,659.0,89.0,0.9,13.0,343.0,368.23,288.23
2017,3,29,16,45,613.0,82.0,0.9,12.5,291.0,303.89,234.18
2017,3,29,17,0,567.0,75.0,0.9,12.0,239.0,244.01,182.45
2017,3,29,17,15,495.5,66.0,0.9,11.5,188.0,181.35,128.93
2017,3,29,17,30,424.0,57.0,0.9,11.0,137.0,127.05,83.52
2017,3,29,17,45,315.0,44.0,0.95,10.5,92.5,72.13,41.96
2017,3,29,18,0,206.0,31.0,1.0,10.0,48.0,33.77,15.98
2017,3,29,18,15,103.0,15.5,0.95,10.0,24.0,12.2,0.0
2017,3,29,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,30,6,15,142.5,18.5,1.95,9.0,33.0,14.13,0.0
2017,3,30,6,30,285.0,37.0,2.0,9.0,66.0,47.46,24.78
2017,3,30,6,45,412.5,47.0,2.05,9.5,117.0,94.8,57.01
2017,3,30,7,0,540.0,57.0,2.1,10.0,168.0,156.28,104.71
2017,3,30,7,15,606.0,64.5,2.15,10.0,222.5,216.07,156.96
2017,3,30,7,30,672.0,72.0,2.2,10.0,277.0,283.28,216.62
2017,3,30,7,45,720.5,76.0,2.25,10.0,332.5,347.78,274.27
2017,3,30,8,0,769.0,80.0,2.3,10.0,388.0,416.75,334.43
2017,3,30,8,15,798.5,84.0,2.35,10.0,441.0,480.26,388.88
2017,3,30,8,30,828.0,88.0,2.4,10.0,494.0,545.19,442.79
2017,3,30,8,45,849.0,91.5,2.45,10.5,543.5,605.68,490.78
2017,3,30,9,0,870.0,95.0,2.5,11.0,593.0,665.96,537.04
2017,3,30,9,15,886.0,97.5,2.45,11.0,637.5,721.27,578.65
2017,3,30,9,30,902.0,100.0,2.4,11.0,682.0,768.32,613.24
2017,3,30,9,45,919.5,99.0,2.35,11.5,722.0,817.4,645.46
2017,3,30,10,0,937.0,98.0,2.3,12.0,762.0,864.6,675.67
2017,3,30,10,15,945.5,99.5,2.25,12.0,793.5,904.67,701.63
2017,3,30,10,30,954.0,101.0,2.2,12.0,825.0,941.75,725.29
2017,3,30,10,45,957.5,103.5,2.15,12.5,849.0,972.2,742.86
2017,3,30,11,0,961.0,106.0,2.1,13.0,873.0,999.04,757.87
2017,3,30,11,15,964.5,106.5,2.05,13.0,889.0,1020.12,770.37
2017,3,30,11,30,968.0,107.0,2.0,13.0,905.0,1037.37,780.4
2017,3,30,11,45,969.5,107.0,2.0,13.5,912.5,1048.28,785.59
2017,3,30,12,0,971.0,107.0,2.0,14.0,920.0,1055.17,788.32
2017,3,30,12,15,970.0,107.0,2.0,14.0,919.0,1055.59,788.46
2017,3,30,12,30,969.0,107.0,2.0,14.0,918.0,1051.94,786.15
2017,3,30,12,45,966.0,107.0,2.0,14.0,908.0,1042.33,780.13
2017,3,30,13,0,963.0,107.0,2.0,14.0,898.0,1028.76,771.7
2017,3,30,13,15,958.0,106.0,2.0,13.5,880.0,1008.43,760.34
2017,3,30,13,30,953.0,105.0,2.0,13.0,862.0,984.37,746.56
2017,3,30,13,45,942.5,105.5,2.05,13.0,835.0,953.37,727.32
2017,3,30,14,0,932.0,106.0,2.1,13.0,808.0,919.2,705.84
2017,3,30,14,15,922.0,104.5,2.15,13.0,774.5,880.48,681.02
2017,3,30,14,30,912.0,103.0,2.2,13.0,741.0,839.02,654.0
2017,3,30,14,45,890.5,104.0,2.3,13.0,699.5,788.84,620.78
2017,3,30,15,0,869.0,105.0,2.4,13.0,658.0,744.17,589.91
2017,3,30,15,15,851.0,102.0,2.45,12.5,612.5,689.05,550.41
2017,3,30,15,30,833.0,99.0,2.5,12.0,567.0,632.97,508.9
2017,3,30,15,45,796.0,99.0,2.55,12.0,515.0,568.29,458.37
2017,3,30,16,0,759.0,99.0,2.6,12.0,463.0,505.93,408.13
2017,3,30,16,15,724.0,94.5,2.6,11.5,410.0,441.16,355.04
2017,3,30,16,30,689.0,90.0,2.6,11.0,357.0,378.68,302.04
2017,3,30,16,45,627.5,85.5,2.6,11.0,301.5,309.63,242.2
2017,3,30,17,0,566.0,81.0,2.6,11.0,246.0,246.7,186.73
2017,3,30,17,15,491.5,71.5,2.55,10.5,194.0,183.12,131.68
2017,3,30,17,30,417.0,62.0,2.5,10.0,142.0,128.29,85.5
2017,3,30,17,45,294.0,48.5,2.45,9.5,96.0,72.32,43.43
2017,3,30,18,0,171.0,35.0,2.4,9.0,50.0,34.58,18.04
2017,3,30,18,15,85.5,17.5,2.35,9.0,25.0,13.77,0.0
2017,3,30,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,31,6,15,192.0,17.0,2.15,8.0,37.5,13.83,0.0
2017,3,31,6,30,384.0,34.0,2.2,8.0,75.0,51.87,25.97
2017,3,31,6,45,487.5,43.0,2.25,8.5,125.5,99.74,58.29
2017,3,31,7,0,591.0,52.0,2.3,9.0,176.0,160.46,106.49
2017,3,31,7,15,652.5,58.5,2.35,9.0,231.0,221.12,160.11
2017,3,31,7,30,714.0,65.0,2.4,9.0,286.0,289.29,221.26
2017,3,31,7,45,753.0,70.0,2.5,9.5,341.0,353.34,278.83
2017,3,31,8,0,792.0,75.0,2.6,10.0,396.0,420.62,337.62
2017,3,31,8,15,819.5,78.5,2.6,10.5,449.0,483.75,391.24
2017,3,31,8,30,847.0,82.0,2.6,11.0,502.0,548.04,443.83
2017,3,31,8,45,866.0,85.5,2.6,11.5,551.0,608.13,491.33
2017,3,31,9,0,885.0,89.0,2.6,12.0,600.0,662.93,533.32
2017,3,31,9,15,899.5,91.5,2.6,12.0,644.0,716.88,574.3
2017,3,31,9,30,914.0,94.0,2.6,12.0,688.0,769.32,612.88
2017,3,31,9,45,922.0,97.0,2.6,12.5,725.0,815.5,643.37
2017,3,31,10,0,930.0,100.0,2.6,13.0,762.0,859.11,671.59
2017,3,31,10,15,937.5,101.5,2.55,13.0,793.0,898.0,696.99
2017,3,31,10,30,945.0,103.0,2.5,13.0,824.0,933.87,720.06
2017,3,31,10,45,948.0,105.0,2.45,13.5,847.0,963.03,736.99
2017,3,31,11,0,951.0,107.0,2.4,14.0,870.0,988.59,751.38
2017,3,31,11,15,954.0,107.5,2.35,14.0,885.5,1008.93,763.62
2017,3,31,11,30,957.0,108.0,2.3,14.0,901.0,1025.47,773.38
2017,3,31,11,45,957.0,109.0,2.25,14.0,908.0,1035.76,779.09
2017,3,31,12,0,957.0,110.0,2.2,14.0,915.0,1042.06,782.33
2017,3,31,12,15,956.0,110.0,2.15,14.0,914.0,1042.38,781.78
2017,3,31,12,30,955.0,110.0,2.1,14.0,913.0,1038.69,778.79
2017,3,31,12,45,954.0,109.0,2.05,14.5,903.5,1030.01,771.26
2017,3,31,13,0,953.0,108.0,2.0,15.0,894.0,1017.38,761.34
2017,3,31,13,15,948.5,107.5,1.95,15.0,876.5,998.12,748.63
2017,3,31,13,30,944.0,107.0,1.9,15.0,859.0,975.15,733.62
2017,3,31,13,45,938.5,105.0,1.9,15.0,834.0,946.21,715.32
2017,3,31,14,0,933.0,103.0,1.9,15.0,809.0,913.88,694.74
2017,3,31,14,15,924.0,101.5,1.85,15.0,776.0,875.95,669.71
2017,3,31,14,30,915.0,100.0,1.8,15.0,743.0,835.2,642.64
2017,3,31,14,45,902.5,97.5,1.75,15.0,703.5,788.22,611.01
2017,3,31,15,0,890.0,95.0,1.7,15.0,664.0,739.16,577.02
2017,3,31,15,15,873.5,92.5,1.65,14.5,619.0,691.11,542.65
2017,3,31,15,30,857.0,90.0,1.6,14.0,574.0,635.56,501.9
2017,3,31,15,45,837.0,86.0,1.55,14.0,525.0,575.66,455.76
2017,3,31,16,0,817.0,82.0,1.5,14.0,476.0,515.61,408.08
2017,3,31,16,15,786.5,78.0,1.4,13.5,423.0,450.9,355.73
2017,3,31,16,30,756.0,74.0,1.3,13.0,370.0,387.86,302.93
2017,3,31,16,45,714.0,68.5,1.25,13.0,315.5,321.48,245.71
2017,3,31,17,0,672.0,63.0,1.2,13.0,261.0,258.08,189.82
2017,3,31,17,15,605.0,56.5,1.15,12.5,207.5,193.02,133.62
2017,3,31,17,30,538.0,50.0,1.1,12.0,154.0,135.58,85.33
2017,3,31,17,45,424.0,40.0,1.05,11.5,106.0,78.56,43.2
2017,3,31,18,0,310.0,30.0,1.0,11.0,58.0,35.86,16.92
2017,3,31,18,15,155.0,15.0,1.0,10.5,29.0,11.8,0.0
2017,3,31,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,1,6,15,152.5,19.0,0.7,10.5,36.5,14.56,1.82
2017,4,1,6,30,305.0,38.0,0.5,11.0,73.0,50.43,27.18
2017,4,1,6,45,400.5,50.0,0.35,11.5,121.0,94.83,57.32
2017,4,1,7,0,496.0,62.0,0.2,12.0,169.0,151.23,100.95
2017,4,1,7,15,560.5,70.5,0.2,12.0,222.5,208.7,149.43
2017,4,1,7,30,625.0,79.0,0.2,12.0,276.0,273.48,204.61
2017,4,1,7,45,665.5,85.5,0.2,12.5,329.0,334.58,256.38
2017,4,1,8,0,706.0,92.0,0.2,13.0,382.0,399.29,309.39
2017,4,1,8,15,737.0,97.0,0.2,13.5,434.0,461.22,358.48
2017,4,1,8,30,768.0,102.0,0.2,14.0,486.0,524.89,406.94
2017,4,1,8,45,792.0,105.0,0.25,14.5,534.5,582.71,449.87
2017,4,1,9,0,816.0,108.0,0.3,15.0,583.0,641.58,492.15
2017,4,1,9,15,832.5,110.5,0.3,15.0,626.0,694.7,529.33
2017,4,1,9,30,849.0,113.0,0.3,15.0,669.0,746.65,564.68
2017,4,1,9,45,872.5,109.5,0.3,15.5,708.5,796.34,595.93
2017,4,1,10,0,896.0,106.0,0.3,16.0,748.0,835.96,619.04
2017,4,1,10,15,904.0,107.5,0.3,16.5,778.5,874.05,640.94
2017,4,1,10,30,912.0,109.0,0.3,17.0,809.0,909.26,660.71
2017,4,1,10,45,920.0,108.5,0.3,17.5,832.5,939.41,677.09
2017,4,1,11,0,928.0,108.0,0.3,18.0,856.0,966.3,691.39
2017,4,1,11,15,931.0,108.5,0.35,18.0,871.0,986.14,703.74
2017,4,1,11,30,934.0,109.0,0.4,18.0,886.0,1002.26,714.06
2017,4,1,11,45,933.5,110.0,0.45,18.0,892.5,1011.76,720.5
2017,4,1,12,0,933.0,111.0,0.5,18.0,899.0,1017.37,724.8
2017,4,1,12,15,932.5,111.0,0.5,18.0,898.0,1018.06,725.09
2017,4,1,12,30,932.0,111.0,0.5,18.0,897.0,1014.84,723.19
2017,4,1,12,45,930.0,110.0,0.55,18.5,887.5,1005.31,717.43
2017,4,1,13,0,928.0,109.0,0.6,19.0,878.0,991.95,709.49
2017,4,1,13,15,924.0,108.0,0.6,19.0,860.5,972.98,698.39
2017,4,1,13,30,920.0,107.0,0.6,19.0,843.0,950.39,685.15
2017,4,1,13,45,912.5,106.5,0.65,19.0,818.0,921.73,669.15
2017,4,1,14,0,905.0,106.0,0.7,19.0,793.0,889.88,651.01
2017,4,1,14,15,895.5,104.0,0.7,18.5,760.5,851.88,628.96
2017,4,1,14,30,886.0,102.0,0.7,18.0,728.0,811.2,604.89
2017,4,1,14,45,872.5,100.5,0.75,18.0,689.5,765.58,576.78
2017,4,1,15,0,859.0,99.0,0.8,18.0,651.0,724.49,550.14
2017,4,1,15,15,842.0,96.5,0.8,17.5,606.5,671.13,513.82
2017,4,1,15,30,825.0,94.0,0.8,17.0,562.0,616.75,475.63
2017,4,1,15,45,799.5,91.5,0.8,17.0,513.0,556.85,431.17
2017,4,1,16,0,774.0,89.0,0.8,17.0,464.0,497.4,385.57
2017,4,1,16,15,743.0,84.5,0.8,16.5,412.5,434.33,336.29
2017,4,1,16,30,712.0,80.0,0.8,16.0,361.0,372.75,286.27
2017,4,1,16,45,657.5,76.0,0.8,15.5,306.5,305.95,230.86
2017,4,1,17,0,603.0,72.0,0.8,15.0,252.0,244.42,178.55
2017,4,1,17,15,535.5,64.0,0.75,14.5,200.5,182.16,125.88
2017,4,1,17,30,468.0,56.0,0.7,14.0,149.0,127.71,81.09
2017,4,1,17,45,351.0,45.0,0.7,13.5,102.5,74.3,42.5
2017,4,1,18,0,234.0,34.0,0.7,13.0,56.0,33.83,17.22
2017,4,1,18,15,117.0,17.0,0.7,12.5,28.0,12.95,0.0
2017,4,1,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,2,6,15,130.0,21.5,0.6,9.0,36.5,16.34,4.54
2017,4,2,6,30,260.0,43.0,0.6,9.0,73.0,49.54,28.27
2017,4,2,6,45,357.5,56.0,0.65,9.5,121.0,91.68,57.14
2017,4,2,7,0,455.0,69.0,0.7,10.0,169.0,149.06,102.05
2017,4,2,7,15,520.0,78.0,0.65,10.5,221.5,204.58,149.03
2017,4,2,7,30,585.0,87.0,0.6,11.0,274.0,267.52,202.71
2017,4,2,7,45,633.0,92.5,0.6,11.5,327.5,328.16,254.44
2017,4,2,8,0,681.0,98.0,0.6,12.0,381.0,393.24,308.35
2017,4,2,8,15,713.0,103.0,0.5,12.0,432.5,454.28,357.45
2017,4,2,8,30,745.0,108.0,0.4,12.0,484.0,517.19,405.93
2017,4,2,8,45,775.5,109.5,0.3,12.5,533.5,575.95,448.6
2017,4,2,9,0,806.0,111.0,0.2,13.0,583.0,636.64,490.78
2017,4,2,9,15,822.5,113.5,0.15,13.5,626.5,689.23,526.15
2017,4,2,9,30,839.0,116.0,0.1,14.0,670.0,740.67,559.58
2017,4,2,9,45,860.5,114.5,0.1,14.5,709.5,790.44,591.07
2017,4,2,10,0,882.0,113.0,0.1,15.0,749.0,829.71,613.92
2017,4,2,10,15,890.5,114.5,0.1,15.5,779.5,867.67,635.74
2017,4,2,10,30,899.0,116.0,0.1,16.0,810.0,902.82,655.46
2017,4,2,10,45,904.0,117.5,0.1,16.5,833.0,931.86,671.15
2017,4,2,11,0,909.0,119.0,0.1,17.0,856.0,957.57,684.73
2017,4,2,11,15,912.5,120.0,0.15,17.0,871.0,977.93,697.13
2017,4,2,11,30,916.0,121.0,0.2,17.0,886.0,994.67,707.6
2017,4,2,11,45,919.5,120.0,0.3,17.5,894.0,1005.74,714.62
2017,4,2,12,0,923.0,119.0,0.4,18.0,902.0,1013.03,719.7
2017,4,2,12,15,922.5,118.5,0.45,18.0,900.5,1013.14,720.8
2017,4,2,12,30,922.0,118.0,0.5,18.0,899.0,1009.39,719.78
2017,4,2,12,45,923.5,115.5,0.55,18.0,890.5,1001.71,716.5
2017,4,2,13,0,925.0,113.0,0.6,18.0,882.0,990.16,710.97
2017,4,2,13,15,920.5,112.0,0.65,18.0,864.5,970.73,700.61
2017,4,2,13,30,916.0,111.0,0.7,18.0,847.0,947.72,688.07
2017,4,2,13,45,909.0,110.0,0.8,18.0,821.5,919.05,672.84
2017,4,2,14,0,902.0,109.0,0.9,18.0,796.0,887.19,655.29
2017,4,2,14,15,892.5,107.0,0.95,18.0,763.5,849.27,632.58
2017,4,2,14,30,883.0,105.0,1.0,18.0,731.0,808.69,607.8
2017,4,2,14,45,868.0,103.5,1.05,18.0,692.0,762.06,578.48
2017,4,2,15,0,853.0,102.0,1.1,18.0,653.0,720.15,550.52
2017,4,2,15,15,836.0,99.5,1.1,17.5,608.5,667.06,513.91
2017,4,2,15,30,819.0,97.0,1.1,17.0,564.0,612.97,475.42
2017,4,2,15,45,795.5,93.5,1.1,17.0,515.0,553.53,430.81
2017,4,2,16,0,772.0,90.0,1.1,17.0,466.0,494.38,384.94
2017,4,2,16,15,741.0,85.5,1.0,16.5,414.5,431.51,334.85
2017,4,2,16,30,710.0,81.0,0.9,16.0,363.0,370.1,284.27
2017,4,2,16,45,666.0,75.5,0.85,15.5,310.0,305.71,230.26
2017,4,2,17,0,622.0,70.0,0.8,15.0,257.0,245.42,178.45
2017,4,2,17,15,556.5,62.5,0.75,14.5,205.0,183.18,125.69
2017,4,2,17,30,491.0,55.0,0.7,14.0,153.0,128.44,80.69
2017,4,2,17,45,384.5,43.5,0.7,13.5,106.0,74.52,41.65
2017,4,2,18,0,278.0,32.0,0.7,13.0,59.0,34.01,17.36
2017,4,2,18,15,139.0,16.0,0.65,12.5,29.5,12.97,0.0
2017,4,2,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,5,45,28.5,5.5,1.1,7.5,6.0,0.0,0.0
2017,4,3,6,0,57.0,11.0,1.1,8.0,12.0,8.65,0.0
2017,4,3,6,15,224.5,25.5,1.1,8.5,49.5,20.95,8.95
2017,4,3,6,30,392.0,40.0,1.1,9.0,87.0,55.85,29.94
2017,4,3,6,45,500.5,48.0,1.15,9.5,140.0,103.7,61.21
2017,4,3,7,0,609.0,56.0,1.2,10.0,193.0,164.96,108.91
2017,4,3,7,15,668.5,62.0,1.15,10.0,248.5,225.58,161.65
2017,4,3,7,30,728.0,68.0,1.1,10.0,304.0,293.54,221.46
2017,4,3,7,45,774.0,71.0,1.05,10.5,361.5,358.81,278.31
2017,4,3,8,0,820.0,74.0,1.0,11.0,419.0,427.98,336.53
2017,4,3,8,15,847.5,77.5,0.9,11.5,472.5,492.34,388.68
2017,4,3,8,30,875.0,81.0,0.8,12.0,526.0,557.77,439.19
2017,4,3,8,45,896.0,83.0,0.75,12.5,576.5,614.86,481.79
2017,4,3,9,0,917.0,85.0,0.7,13.0,627.0,674.55,524.4
2017,4,3,9,15,931.0,87.5,0.7,13.0,671.5,729.29,563.44
2017,4,3,9,30,945.0,90.0,0.7,13.0,716.0,782.39,600.02
2017,4,3,9,45,953.5,92.5,0.7,13.5,754.5,829.36,628.8
2017,4,3,10,0,962.0,95.0,0.7,14.0,793.0,873.69,655.36
2017,4,3,10,15,969.0,96.0,0.7,14.0,824.0,912.39,679.06
2017,4,3,10,30,976.0,97.0,0.7,14.0,855.0,947.92,700.57
2017,4,3,10,45,979.5,99.0,0.75,14.5,878.0,978.02,718.24
2017,4,3,11,0,983.0,101.0,0.8,15.0,901.0,1004.42,733.59
2017,4,3,11,15,985.5,101.5,0.8,15.0,916.0,1024.57,745.3
2017,4,3,11,30,988.0,102.0,0.8,15.0,931.0,1040.78,754.7
2017,4,3,11,45,988.0,102.5,0.8,15.0,937.5,1050.6,760.25
2017,4,3,12,0,988.0,103.0,0.8,15.0,944.0,1056.3,763.47
2017,4,3,12,15,987.0,103.0,0.8,15.0,942.5,1056.43,763.42
2017,4,3,12,30,986.0,103.0,0.8,15.0,941.0,1052.42,761.02
2017,4,3,12,45,985.0,101.5,0.85,15.5,931.5,1042.8,755.07
2017,4,3,13,0,984.0,100.0,0.9,16.0,922.0,1029.11,746.73
2017,4,3,13,15,979.5,99.5,0.9,16.0,903.5,1009.21,734.91
2017,4,3,13,30,975.0,99.0,0.9,16.0,885.0,985.51,720.81
2017,4,3,13,45,968.0,98.0,0.95,16.0,859.0,955.43,703.64
2017,4,3,14,0,961.0,97.0,1.0,16.0,833.0,921.94,684.14
2017,4,3,14,15,952.5,95.5,1.0,15.5,799.5,883.5,661.56
2017,4,3,14,30,944.0,94.0,1.0,15.0,766.0,842.13,636.74
2017,4,3,14,45,932.0,92.0,1.05,15.0,726.0,794.95,607.15
2017,4,3,15,0,920.0,90.0,1.1,15.0,686.0,745.57,574.65
2017,4,3,15,15,904.5,88.0,1.05,15.0,641.0,691.97,535.97
2017,4,3,15,30,889.0,86.0,1.0,15.0,596.0,637.05,495.31
2017,4,3,15,45,869.0,82.5,1.0,15.0,546.0,580.47,452.6
2017,4,3,16,0,849.0,79.0,1.0,15.0,496.0,519.48,405.16
2017,4,3,16,15,820.5,75.5,1.0,14.5,442.5,454.77,353.87
2017,4,3,16,30,792.0,72.0,1.0,14.0,389.0,391.45,301.61
2017,4,3,16,45,748.5,67.5,1.0,13.5,333.0,323.9,244.44
2017,4,3,17,0,705.0,63.0,1.0,13.0,277.0,260.23,189.08
2017,4,3,17,15,642.0,56.5,1.0,12.0,222.5,193.67,132.11
2017,4,3,17,30,579.0,50.0,1.0,11.0,168.0,135.26,83.55
2017,4,3,17,45,465.5,41.0,1.0,10.5,117.5,77.77,42.07
2017,4,3,18,0,352.0,32.0,1.0,10.0,67.0,34.45,17.69
2017,4,3,18,15,176.0,16.0,1.0,9.5,33.5,13.02,0.0
2017,4,3,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,6.5,0.5,7.5,6.5,0.0,0.0
2017,4,4,6,0,0.0,13.0,0.4,8.0,13.0,10.23,0.0
2017,4,4,6,15,175.0,27.0,0.35,8.5,49.0,20.51,9.74
2017,4,4,6,30,350.0,41.0,0.3,9.0,85.0,53.98,29.93
2017,4,4,6,45,444.5,51.0,0.25,9.5,134.5,99.14,59.85
2017,4,4,7,0,539.0,61.0,0.2,10.0,184.0,156.03,103.92
2017,4,4,7,15,597.5,67.5,0.25,10.0,237.5,212.55,152.23
2017,4,4,7,30,656.0,74.0,0.3,10.0,291.0,275.49,206.77
2017,4,4,7,45,695.5,79.5,0.35,10.5,344.0,336.67,259.5
2017,4,4,8,0,735.0,85.0,0.4,11.0,397.0,401.26,313.48
2017,4,4,8,15,763.0,89.0,0.4,11.5,448.0,462.02,362.51
2017,4,4,8,30,791.0,93.0,0.4,12.0,499.0,523.73,410.36
2017,4,4,8,45,625.5,155.5,0.4,12.5,495.5,530.39,414.72
2017,4,4,9,0,460.0,218.0,0.4,13.0,492.0,510.3,398.39
2017,4,4,9,15,541.5,205.5,0.4,13.0,550.0,578.58,449.57
2017,4,4,9,30,623.0,193.0,0.4,13.0,608.0,658.37,506.48
2017,4,4,9,45,756.5,149.0,0.45,13.5,681.5,745.62,567.89
2017,4,4,10,0,890.0,105.0,0.5,14.0,755.0,824.35,619.92
2017,4,4,10,15,898.0,106.5,0.5,14.0,785.0,861.93,642.57
2017,4,4,10,30,906.0,108.0,0.5,14.0,815.0,896.64,663.77
2017,4,4,10,45,908.5,110.5,0.5,14.5,837.0,924.43,679.15
2017,4,4,11,0,911.0,113.0,0.5,15.0,859.0,948.76,692.3
2017,4,4,11,15,914.5,114.0,0.55,15.0,874.0,968.96,705.28
2017,4,4,11,30,918.0,115.0,0.6,15.0,889.0,985.54,716.13
2017,4,4,11,45,774.0,201.5,0.65,15.5,858.0,966.68,703.43
2017,4,4,12,0,630.0,288.0,0.7,16.0,827.0,913.68,666.79
2017,4,4,12,15,570.5,312.0,0.7,16.0,800.0,878.05,643.17
2017,4,4,12,30,511.0,336.0,0.7,16.0,773.0,841.88,618.68
2017,4,4,12,45,711.5,226.0,0.75,16.0,827.0,927.91,681.58
2017,4,4,13,0,912.0,116.0,0.8,16.0,881.0,975.0,712.01
2017,4,4,13,15,718.5,210.0,0.8,15.5,805.0,897.54,663.07
2017,4,4,13,30,525.0,304.0,0.8,15.0,729.0,791.09,590.41
2017,4,4,13,45,497.5,301.0,0.8,15.0,694.0,749.57,563.73
2017,4,4,14,0,470.0,298.0,0.8,15.0,659.0,707.2,535.2
2017,4,4,14,15,409.0,306.5,0.8,15.0,612.0,632.2,482.97
2017,4,4,14,30,348.0,315.0,0.8,15.0,565.0,576.56,443.4
2017,4,4,14,45,469.5,255.5,0.85,15.0,573.0,609.66,470.87
2017,4,4,15,0,591.0,196.0,0.9,15.0,581.0,623.21,482.9
2017,4,4,15,15,476.5,214.5,0.9,14.5,511.5,529.92,414.36
2017,4,4,15,30,362.0,233.0,0.9,14.0,442.0,439.27,346.94
2017,4,4,15,45,463.0,186.0,0.9,14.0,430.0,443.35,350.93
2017,4,4,16,0,564.0,139.0,0.9,14.0,418.0,430.02,339.54
2017,4,4,16,15,468.0,141.0,0.85,13.5,355.5,348.92,275.5
2017,4,4,16,30,372.0,143.0,0.8,13.0,293.0,283.1,222.92
2017,4,4,16,45,335.0,129.5,0.75,13.0,250.0,227.12,176.32
2017,4,4,17,0,298.0,116.0,0.7,13.0,207.0,182.99,138.81
2017,4,4,17,15,264.0,96.5,0.65,12.5,165.5,138.67,101.32
2017,4,4,17,30,230.0,77.0,0.6,12.0,124.0,98.56,68.02
2017,4,4,17,45,175.0,57.5,0.6,11.5,87.0,61.14,39.44
2017,4,4,18,0,120.0,38.0,0.6,11.0,50.0,31.0,18.34
2017,4,4,18,15,60.0,19.0,0.6,11.0,25.0,14.4,0.0
2017,4,4,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
