Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,5.5,0.85,10.5,5.5,0.0,0.0
2017,4,5,6,0,0.0,11.0,0.9,11.0,11.0,8.65,0.0
2017,4,5,6,15,66.0,29.5,0.8,11.0,38.5,21.97,11.46
2017,4,5,6,30,132.0,48.0,0.7,11.0,66.0,44.56,28.17
2017,4,5,6,45,171.5,69.0,0.6,11.0,102.5,76.74,52.59
2017,4,5,7,0,211.0,90.0,0.5,11.0,139.0,114.24,83.09
2017,4,5,7,15,233.5,111.5,0.45,11.5,178.5,153.18,116.19
2017,4,5,7,30,256.0,133.0,0.4,12.0,218.0,194.93,151.55
2017,4,5,7,45,282.5,149.5,0.35,12.5,258.5,236.4,186.02
2017,4,5,8,0,309.0,166.0,0.3,13.0,299.0,280.65,221.91
2017,4,5,8,15,412.5,165.0,0.3,13.5,365.5,358.03,282.38
2017,4,5,8,30,516.0,164.0,0.3,14.0,432.0,437.36,342.8
2017,4,5,8,45,399.0,213.0,0.3,14.5,432.0,443.0,345.77
2017,4,5,9,0,282.0,262.0,0.3,15.0,432.0,424.9,330.74
2017,4,5,9,15,465.0,223.5,0.35,15.5,526.0,541.96,418.61
2017,4,5,9,30,648.0,185.0,0.4,16.0,620.0,667.55,507.96
2017,4,5,9,45,565.0,229.5,0.45,16.5,624.0,667.8,504.6
2017,4,5,10,0,482.0,274.0,0.5,17.0,628.0,666.45,501.32
2017,4,5,10,15,509.5,279.0,0.55,17.0,666.5,712.59,533.57
2017,4,5,10,30,537.0,284.0,0.6,17.0,705.0,758.32,564.51
2017,4,5,10,45,557.5,288.5,0.65,17.5,736.5,796.6,588.97
2017,4,5,11,0,578.0,293.0,0.7,18.0,768.0,833.37,612.23
2017,4,5,11,15,562.5,307.0,0.7,18.0,776.0,844.11,617.9
2017,4,5,11,30,547.0,321.0,0.7,18.0,784.0,851.69,621.91
2017,4,5,11,45,535.0,329.0,0.75,18.0,785.0,853.93,623.61
2017,4,5,12,0,523.0,337.0,0.8,18.0,786.0,853.3,623.56
2017,4,5,12,15,512.5,339.0,0.8,18.0,778.5,845.78,618.44
2017,4,5,12,30,502.0,341.0,0.8,18.0,771.0,835.62,611.75
2017,4,5,12,45,503.5,335.5,0.8,18.0,763.0,827.33,606.73
2017,4,5,13,0,505.0,330.0,0.8,18.0,755.0,816.47,600.04
2017,4,5,13,15,496.0,323.0,0.8,18.0,733.5,792.14,584.36
2017,4,5,13,30,487.0,316.0,0.8,18.0,712.0,765.75,567.39
2017,4,5,13,45,516.5,295.0,0.8,18.0,703.5,758.08,563.8
2017,4,5,14,0,546.0,274.0,0.8,18.0,695.0,746.63,557.35
2017,4,5,14,15,570.5,251.0,0.75,17.5,675.0,725.28,544.45
2017,4,5,14,30,595.0,228.0,0.7,17.0,655.0,700.1,528.79
2017,4,5,14,45,509.5,244.0,0.7,17.0,596.5,626.33,476.65
2017,4,5,15,0,424.0,260.0,0.7,17.0,538.0,556.5,426.72
2017,4,5,15,15,463.5,227.5,0.65,16.5,512.0,530.78,409.98
2017,4,5,15,30,503.0,195.0,0.6,16.0,486.0,499.94,388.27
2017,4,5,15,45,397.0,199.5,0.6,16.0,417.0,416.59,325.36
2017,4,5,16,0,291.0,204.0,0.6,16.0,348.0,333.57,261.97
2017,4,5,16,15,328.0,174.5,0.55,15.5,320.5,305.24,239.72
2017,4,5,16,30,365.0,145.0,0.5,15.0,293.0,280.26,218.28
2017,4,5,16,45,329.5,131.5,0.5,14.5,251.0,225.45,173.4
2017,4,5,17,0,294.0,118.0,0.5,14.0,209.0,182.16,137.31
2017,4,5,17,15,262.5,98.0,0.55,13.5,167.5,138.31,100.54
2017,4,5,17,30,231.0,78.0,0.6,13.0,126.0,98.39,67.6
2017,4,5,17,45,179.5,58.0,0.65,12.5,89.0,61.02,39.2
2017,4,5,18,0,128.0,38.0,0.7,12.0,52.0,30.55,18.22
2017,4,5,18,15,64.0,19.0,0.7,12.0,26.0,14.44,0.0
2017,4,5,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,4.5,0.85,10.5,4.5,0.0,0.0
2017,4,6,6,0,0.0,9.0,0.9,11.0,9.0,7.08,0.0
2017,4,6,6,15,9.0,28.0,0.9,11.0,29.5,21.08,11.31
2017,4,6,6,30,18.0,47.0,0.9,11.0,50.0,36.56,24.77
2017,4,6,6,45,36.5,69.5,0.9,11.5,77.5,57.88,42.43
2017,4,6,7,0,55.0,92.0,0.9,12.0,105.0,82.1,62.54
2017,4,6,7,15,69.0,114.0,0.9,12.0,134.5,107.5,84.04
2017,4,6,7,30,83.0,136.0,0.9,12.0,164.0,134.83,107.13
2017,4,6,7,45,64.5,154.5,0.9,12.5,178.5,149.33,119.76
2017,4,6,8,0,46.0,173.0,0.9,13.0,193.0,161.71,130.03
2017,4,6,8,15,40.0,189.0,0.9,13.0,208.0,175.77,141.4
2017,4,6,8,30,34.0,205.0,0.9,13.0,223.0,189.2,152.0
2017,4,6,8,45,80.0,241.0,0.95,13.5,288.5,250.1,200.65
2017,4,6,9,0,126.0,277.0,1.0,14.0,354.0,327.67,261.05
2017,4,6,9,15,149.5,299.0,1.05,14.0,396.0,371.09,294.14
2017,4,6,9,30,173.0,321.0,1.1,14.0,438.0,416.33,328.4
2017,4,6,9,45,141.5,337.0,1.2,14.5,436.5,415.97,326.47
2017,4,6,10,0,110.0,353.0,1.3,15.0,435.0,396.98,310.81
2017,4,6,10,15,123.0,371.0,1.35,15.0,465.5,445.7,347.37
2017,4,6,10,30,136.0,389.0,1.4,15.0,496.0,479.0,371.75
2017,4,6,10,45,68.0,253.5,1.5,15.0,307.0,277.95,218.78
2017,4,6,11,0,0.0,118.0,1.6,15.0,118.0,92.05,69.85
2017,4,6,11,15,11.0,217.5,1.65,14.5,227.5,183.92,144.6
2017,4,6,11,30,22.0,317.0,1.7,14.0,337.0,279.75,220.2
2017,4,6,11,45,23.0,319.0,1.75,14.0,339.5,282.69,222.08
2017,4,6,12,0,24.0,321.0,1.8,14.0,342.0,285.53,224.32
2017,4,6,12,15,18.0,282.0,1.75,13.5,298.0,245.92,193.61
2017,4,6,12,30,12.0,243.0,1.7,13.0,254.0,206.79,163.03
2017,4,6,12,45,37.0,317.5,1.7,13.0,349.5,313.2,247.46
2017,4,6,13,0,62.0,392.0,1.7,13.0,445.0,406.83,319.22
2017,4,6,13,15,63.5,382.5,1.65,13.0,435.5,397.66,311.87
2017,4,6,13,30,65.0,373.0,1.6,13.0,426.0,388.16,304.92
2017,4,6,13,45,33.5,266.5,1.55,13.0,294.0,258.8,204.71
2017,4,6,14,0,2.0,160.0,1.5,13.0,162.0,127.54,99.63
2017,4,6,14,15,10.5,209.5,1.5,12.5,217.5,175.22,139.23
2017,4,6,14,30,19.0,259.0,1.5,12.0,273.0,223.34,178.45
2017,4,6,14,45,73.5,284.0,1.55,12.0,333.0,298.11,239.36
2017,4,6,15,0,128.0,309.0,1.6,12.0,393.0,368.65,295.53
2017,4,6,15,15,64.0,230.0,1.6,12.0,272.0,235.65,189.71
2017,4,6,15,30,0.0,151.0,1.6,12.0,151.0,118.29,93.75
2017,4,6,15,45,0.0,143.5,1.65,12.0,143.5,112.2,89.23
2017,4,6,16,0,0.0,136.0,1.7,12.0,136.0,106.15,84.49
2017,4,6,16,15,0.0,73.5,1.65,12.0,73.5,56.43,42.74
2017,4,6,16,30,0.0,11.0,1.6,12.0,11.0,8.37,1.59
2017,4,6,16,45,0.0,9.5,1.6,12.0,9.5,7.22,0.62
2017,4,6,17,0,0.0,8.0,1.6,12.0,8.0,6.07,0.0
2017,4,6,17,15,0.0,6.5,1.65,11.5,6.5,4.93,0.0
2017,4,6,17,30,0.0,5.0,1.7,11.0,5.0,3.79,0.0
2017,4,6,17,45,0.0,3.5,1.75,11.0,3.5,2.65,0.0
2017,4,6,18,0,0.0,2.0,1.8,11.0,2.0,1.51,0.0
2017,4,6,18,15,0.0,1.0,1.85,10.5,1.0,0.75,0.0
2017,4,6,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,2.0,0.85,11.0,2.0,1.57,0.0
2017,4,7,6,0,0.0,4.0,0.8,11.0,4.0,3.15,0.0
2017,4,7,6,15,0.0,14.0,0.8,11.0,14.0,10.64,3.12
2017,4,7,6,30,0.0,24.0,0.8,11.0,24.0,18.28,9.9
2017,4,7,6,45,0.0,37.0,0.8,11.5,37.0,28.26,18.75
2017,4,7,7,0,0.0,50.0,0.8,12.0,50.0,38.27,27.52
2017,4,7,7,15,0.0,64.5,0.8,12.0,64.5,49.46,37.22
2017,4,7,7,30,0.0,79.0,0.8,12.0,79.0,60.75,46.85
2017,4,7,7,45,0.0,85.0,0.8,12.0,85.0,65.44,50.7
2017,4,7,8,0,0.0,91.0,0.8,12.0,91.0,70.13,54.5
2017,4,7,8,15,2.5,130.5,0.85,12.0,132.0,102.84,81.81
2017,4,7,8,30,5.0,170.0,0.9,12.0,173.0,136.48,109.4
2017,4,7,8,45,4.5,175.5,0.95,12.5,178.5,140.95,112.43
2017,4,7,9,0,4.0,181.0,1.0,13.0,184.0,145.37,115.51
2017,4,7,9,15,19.5,228.5,1.0,13.0,242.5,195.69,156.18
2017,4,7,9,30,35.0,276.0,1.0,13.0,301.0,261.34,208.02
2017,4,7,9,45,47.5,304.5,1.05,13.0,339.5,298.89,236.96
2017,4,7,10,0,60.0,333.0,1.1,13.0,378.0,337.61,266.62
2017,4,7,10,15,34.5,274.5,1.1,13.0,300.5,264.64,209.09
2017,4,7,10,30,9.0,216.0,1.1,13.0,223.0,179.89,141.6
2017,4,7,10,45,11.5,240.0,1.15,13.0,249.5,202.6,159.92
2017,4,7,11,0,14.0,264.0,1.2,13.0,276.0,225.6,177.96
2017,4,7,11,15,15.0,273.5,1.2,13.0,286.5,234.97,185.11
2017,4,7,11,30,16.0,283.0,1.2,13.0,297.0,244.34,192.33
2017,4,7,11,45,19.0,303.0,1.25,13.0,320.0,264.66,208.2
2017,4,7,12,0,22.0,323.0,1.3,13.0,343.0,285.06,224.04
2017,4,7,12,15,32.0,349.5,1.3,13.0,378.0,338.81,265.52
2017,4,7,12,30,42.0,376.0,1.3,13.0,413.0,373.36,291.74
2017,4,7,12,45,83.5,400.5,1.35,13.0,472.0,435.2,339.6
2017,4,7,13,0,125.0,425.0,1.4,13.0,531.0,515.59,399.97
2017,4,7,13,15,100.5,406.5,1.4,13.0,490.5,453.43,353.18
2017,4,7,13,30,76.0,388.0,1.4,13.0,450.0,411.4,321.74
2017,4,7,13,45,84.5,380.0,1.4,13.0,447.5,408.74,320.61
2017,4,7,14,0,93.0,372.0,1.4,13.0,445.0,405.33,318.66
2017,4,7,14,15,82.5,351.5,1.4,13.0,414.5,373.96,295.0
2017,4,7,14,30,72.0,331.0,1.4,13.0,384.0,343.17,271.74
2017,4,7,14,45,90.0,319.0,1.4,13.0,381.0,341.81,271.74
2017,4,7,15,0,108.0,307.0,1.4,13.0,378.0,338.8,270.19
2017,4,7,15,15,152.5,286.5,1.4,13.0,379.5,355.1,283.94
2017,4,7,15,30,197.0,266.0,1.4,13.0,381.0,354.0,283.75
2017,4,7,15,45,98.5,196.5,1.4,13.0,254.0,226.67,182.4
2017,4,7,16,0,0.0,127.0,1.4,13.0,127.0,98.8,77.77
2017,4,7,16,15,0.0,108.5,1.35,12.5,108.5,84.0,65.98
2017,4,7,16,30,0.0,90.0,1.3,12.0,90.0,69.36,53.93
2017,4,7,16,45,0.0,76.5,1.3,12.0,76.5,58.78,45.08
2017,4,7,17,0,0.0,63.0,1.3,12.0,63.0,48.3,36.17
2017,4,7,17,15,0.0,50.5,1.3,11.5,50.5,38.64,27.9
2017,4,7,17,30,0.0,38.0,1.3,11.0,38.0,29.02,19.51
2017,4,7,17,45,0.0,27.0,1.3,11.0,27.0,20.58,11.99
2017,4,7,18,0,0.0,16.0,1.3,11.0,16.0,12.16,4.88
2017,4,7,18,15,0.0,8.0,1.3,11.0,8.0,6.06,0.0
2017,4,7,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,8,5,45,56.5,9.0,1.2,6.5,11.0,7.08,0.0
2017,4,8,6,0,113.0,18.0,1.2,7.0,22.0,13.68,0.0
2017,4,8,6,15,249.0,32.0,1.2,7.0,62.5,24.48,15.13
2017,4,8,6,30,385.0,46.0,1.2,7.0,103.0,57.95,33.49
2017,4,8,6,45,470.0,56.0,1.3,7.5,153.5,103.82,63.74
2017,4,8,7,0,555.0,66.0,1.4,8.0,204.0,160.17,108.13
2017,4,8,7,15,554.5,77.0,1.45,8.0,242.5,207.25,151.54
2017,4,8,7,30,554.0,88.0,1.5,8.0,281.0,253.7,194.99
2017,4,8,7,45,277.0,53.0,1.55,8.5,149.5,156.77,123.93
2017,4,8,8,0,0.0,18.0,1.6,9.0,18.0,13.72,6.3
2017,4,8,8,15,10.5,107.5,1.6,9.0,113.0,88.11,70.38
2017,4,8,8,30,21.0,197.0,1.6,9.0,208.0,167.05,136.47
2017,4,8,8,45,17.0,203.0,1.65,9.0,212.5,170.8,139.0
2017,4,8,9,0,13.0,209.0,1.7,9.0,217.0,174.13,141.34
2017,4,8,9,15,67.0,266.0,1.7,9.0,311.0,271.14,221.05
2017,4,8,9,30,121.0,323.0,1.7,9.0,405.0,378.99,306.67
2017,4,8,9,45,260.0,319.5,1.7,9.0,509.5,501.45,403.09
2017,4,8,10,0,399.0,316.0,1.7,9.0,614.0,619.39,493.07
2017,4,8,10,15,213.0,314.0,1.7,9.0,474.0,479.99,383.6
2017,4,8,10,30,27.0,312.0,1.7,9.0,334.0,293.85,234.89
2017,4,8,10,45,20.5,290.5,1.75,9.0,307.5,253.45,203.35
2017,4,8,11,0,14.0,269.0,1.8,9.0,281.0,229.67,184.16
2017,4,8,11,15,248.0,306.5,1.8,9.0,519.0,530.41,425.32
2017,4,8,11,30,482.0,344.0,1.8,9.0,757.0,805.79,627.52
2017,4,8,11,45,558.0,317.5,1.8,9.5,799.5,857.93,661.59
2017,4,8,12,0,634.0,291.0,1.8,10.0,842.0,910.09,697.4
2017,4,8,12,15,580.0,315.0,1.8,10.0,818.5,880.01,674.76
2017,4,8,12,30,526.0,339.0,1.8,10.0,795.0,849.16,652.39
2017,4,8,12,45,418.5,373.0,1.8,10.0,733.5,774.78,598.16
2017,4,8,13,0,311.0,407.0,1.8,10.0,672.0,686.75,533.73
2017,4,8,13,15,222.5,408.0,1.8,10.0,595.5,582.77,457.18
2017,4,8,13,30,134.0,409.0,1.8,10.0,519.0,500.06,394.26
2017,4,8,13,45,89.0,372.5,1.8,10.0,444.5,404.4,321.6
2017,4,8,14,0,44.0,336.0,1.8,10.0,370.0,329.5,263.16
2017,4,8,14,15,126.0,342.5,1.8,10.0,435.0,415.25,332.78
2017,4,8,14,30,208.0,349.0,1.8,10.0,500.0,477.99,382.51
2017,4,8,14,45,275.0,317.0,1.85,10.0,506.0,501.42,401.84
2017,4,8,15,0,342.0,285.0,1.9,10.0,512.0,503.73,405.16
2017,4,8,15,15,579.5,197.5,1.85,9.5,551.5,571.16,460.26
2017,4,8,15,30,817.0,110.0,1.8,9.0,591.0,605.56,487.61
2017,4,8,15,45,793.0,106.5,1.8,9.0,541.0,546.24,439.9
2017,4,8,16,0,769.0,103.0,1.8,9.0,491.0,487.49,391.94
2017,4,8,16,15,737.5,98.5,1.75,9.0,438.5,424.73,339.21
2017,4,8,16,30,706.0,94.0,1.7,9.0,386.0,363.9,286.58
2017,4,8,16,45,658.0,88.5,1.7,9.0,331.5,299.17,230.05
2017,4,8,17,0,610.0,83.0,1.7,9.0,277.0,239.04,176.76
2017,4,8,17,15,544.0,74.5,1.6,8.5,223.5,177.78,124.02
2017,4,8,17,30,478.0,66.0,1.5,8.0,170.0,124.17,80.06
2017,4,8,17,45,375.0,54.0,1.4,7.5,121.5,70.52,41.83
2017,4,8,18,0,272.0,42.0,1.3,7.0,73.0,32.58,22.99
2017,4,8,18,15,136.0,21.0,1.25,6.5,36.5,15.99,3.72
2017,4,8,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,7.0,1.0,6.0,7.0,5.51,0.0
2017,4,9,6,0,0.0,14.0,1.0,6.0,14.0,10.67,0.0
2017,4,9,6,15,42.5,38.5,0.9,6.5,45.0,28.24,18.69
2017,4,9,6,30,85.0,63.0,0.8,7.0,76.0,51.33,36.29
2017,4,9,6,45,139.0,87.0,0.75,7.5,118.0,83.43,60.79
2017,4,9,7,0,193.0,111.0,0.7,8.0,160.0,125.83,94.81
2017,4,9,7,15,273.5,116.5,0.7,8.0,203.5,164.42,125.67
2017,4,9,7,30,354.0,122.0,0.7,8.0,247.0,217.88,170.1
2017,4,9,7,45,469.5,131.5,0.75,8.5,325.0,291.64,230.4
2017,4,9,8,0,585.0,141.0,0.8,9.0,403.0,378.05,300.27
2017,4,9,8,15,617.5,148.5,0.75,9.5,453.5,440.96,350.6
2017,4,9,8,30,650.0,156.0,0.7,10.0,504.0,501.21,397.28
2017,4,9,8,45,688.5,156.0,0.65,10.5,554.0,560.06,441.31
2017,4,9,9,0,727.0,156.0,0.6,11.0,604.0,620.52,484.91
2017,4,9,9,15,745.5,160.5,0.55,11.0,647.0,673.02,521.99
2017,4,9,9,30,764.0,165.0,0.5,11.0,690.0,724.74,557.42
2017,4,9,9,45,790.5,161.5,0.45,11.5,730.0,773.7,589.09
2017,4,9,10,0,817.0,158.0,0.4,12.0,770.0,816.37,615.72
2017,4,9,10,15,827.0,160.5,0.35,12.0,800.5,854.83,639.04
2017,4,9,10,30,837.0,163.0,0.3,12.0,831.0,890.7,660.06
2017,4,9,10,45,850.0,161.0,0.25,12.5,856.0,922.18,676.81
2017,4,9,11,0,863.0,159.0,0.2,13.0,881.0,950.71,691.55
2017,4,9,11,15,867.0,160.0,0.25,13.0,896.0,970.76,704.17
2017,4,9,11,30,871.0,161.0,0.3,13.0,911.0,987.24,714.84
2017,4,9,11,45,881.5,156.5,0.4,13.0,920.0,1000.83,725.1
2017,4,9,12,0,892.0,152.0,0.5,13.0,929.0,1010.67,733.27
2017,4,9,12,15,621.0,279.0,0.55,13.0,819.5,885.64,651.57
2017,4,9,12,30,350.0,406.0,0.6,13.0,710.0,728.14,542.88
2017,4,9,12,45,614.5,280.0,0.65,13.0,807.5,872.19,649.17
2017,4,9,13,0,879.0,154.0,0.7,13.0,905.0,979.83,721.19
2017,4,9,13,15,874.5,153.0,0.7,13.0,887.0,960.22,707.36
2017,4,9,13,30,870.0,152.0,0.7,13.0,869.0,937.11,693.37
2017,4,9,13,45,614.5,251.5,0.75,13.0,750.5,796.31,598.83
2017,4,9,14,0,359.0,351.0,0.8,13.0,632.0,636.83,486.1
2017,4,9,14,15,601.0,245.0,0.85,13.0,693.0,733.42,561.82
2017,4,9,14,30,843.0,139.0,0.9,13.0,754.0,797.04,609.98
2017,4,9,14,45,833.5,134.0,0.95,13.0,715.5,751.58,578.22
2017,4,9,15,0,824.0,129.0,1.0,13.0,677.0,704.05,545.53
2017,4,9,15,15,806.0,125.5,1.05,12.5,632.5,650.67,508.44
2017,4,9,15,30,788.0,122.0,1.1,12.0,588.0,597.92,470.4
2017,4,9,15,45,768.5,116.0,1.2,12.0,539.0,539.62,426.3
2017,4,9,16,0,749.0,110.0,1.3,12.0,490.0,481.38,380.46
2017,4,9,16,15,717.0,105.0,1.3,11.5,437.5,419.02,329.92
2017,4,9,16,30,685.0,100.0,1.3,11.0,385.0,358.7,279.29
2017,4,9,16,45,637.5,93.5,1.35,10.5,330.5,294.54,224.61
2017,4,9,17,0,590.0,87.0,1.4,10.0,276.0,234.98,172.86
2017,4,9,17,15,526.5,77.5,1.35,9.5,223.0,174.78,121.51
2017,4,9,17,30,463.0,68.0,1.3,9.0,170.0,121.97,78.61
2017,4,9,17,45,366.5,55.0,1.3,8.5,121.5,69.2,41.24
2017,4,9,18,0,270.0,42.0,1.3,8.0,73.0,31.81,22.31
2017,4,9,18,15,135.0,21.0,1.3,7.5,36.5,15.99,4.56
2017,4,9,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,9,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,10,5,45,56.5,10.5,1.0,7.5,13.5,8.26,0.0
2017,4,10,6,0,113.0,21.0,0.9,8.0,27.0,15.9,0.0
2017,4,10,6,15,237.0,36.0,0.85,8.5,67.0,27.33,17.97
2017,4,10,6,30,361.0,51.0,0.8,9.0,107.0,57.4,33.88
2017,4,10,6,45,443.0,61.0,0.8,9.5,157.0,103.7,64.49
2017,4,10,7,0,525.0,71.0,0.8,10.0,207.0,157.64,106.27
2017,4,10,7,15,579.5,78.5,0.8,10.0,260.0,212.72,153.29
2017,4,10,7,30,634.0,86.0,0.8,10.0,313.0,273.75,206.27
2017,4,10,7,45,632.5,95.5,0.85,10.5,351.5,322.26,249.85
2017,4,10,8,0,631.0,105.0,0.9,11.0,390.0,369.56,291.09
2017,4,10,8,15,512.5,155.0,0.85,11.0,404.0,390.95,311.14
2017,4,10,8,30,394.0,205.0,0.8,11.0,418.0,393.4,314.4
2017,4,10,8,45,532.0,179.5,0.75,11.5,493.5,483.71,384.12
2017,4,10,9,0,670.0,154.0,0.7,12.0,569.0,581.62,456.6
2017,4,10,9,15,750.5,138.0,0.65,12.5,633.5,653.18,507.26
2017,4,10,9,30,831.0,122.0,0.6,13.0,698.0,726.07,557.47
2017,4,10,9,45,832.5,129.5,0.6,13.5,732.0,768.44,584.74
2017,4,10,10,0,834.0,137.0,0.6,14.0,766.0,808.0,609.47
2017,4,10,10,15,843.5,139.0,0.6,14.0,795.5,845.85,633.19
2017,4,10,10,30,853.0,141.0,0.6,14.0,825.0,881.05,654.96
2017,4,10,10,45,862.5,140.5,0.6,14.0,848.5,910.93,673.15
2017,4,10,11,0,872.0,140.0,0.6,14.0,872.0,937.73,689.34
2017,4,10,11,15,494.0,285.5,0.6,14.0,702.0,750.73,560.44
2017,4,10,11,30,116.0,431.0,0.6,14.0,532.0,510.72,385.88
2017,4,10,11,45,329.0,385.0,0.65,14.5,672.5,685.69,516.6
2017,4,10,12,0,542.0,339.0,0.7,15.0,813.0,861.2,636.04
2017,4,10,12,15,358.0,391.0,0.7,15.0,704.0,720.77,536.07
2017,4,10,12,30,174.0,443.0,0.7,15.0,595.0,578.21,434.72
2017,4,10,12,45,143.5,434.5,0.75,15.0,559.0,539.94,409.07
2017,4,10,13,0,113.0,426.0,0.8,15.0,523.0,482.35,368.1
2017,4,10,13,15,235.0,402.0,0.8,15.0,598.5,584.98,445.67
2017,4,10,13,30,357.0,378.0,0.8,15.0,674.0,681.03,514.62
2017,4,10,13,45,433.0,334.5,0.85,15.0,683.0,709.67,535.95
2017,4,10,14,0,509.0,291.0,0.9,15.0,692.0,718.63,544.68
2017,4,10,14,15,257.5,244.0,0.9,14.5,447.0,440.16,343.5
2017,4,10,14,30,6.0,197.0,0.9,14.0,202.0,160.41,125.1
2017,4,10,14,45,199.0,235.5,0.95,14.0,369.0,367.72,293.33
2017,4,10,15,0,392.0,274.0,1.0,14.0,536.0,523.62,411.29
2017,4,10,15,15,404.0,250.5,1.05,13.5,505.0,489.82,385.96
2017,4,10,15,30,416.0,227.0,1.1,13.0,474.0,465.09,368.27
2017,4,10,15,45,596.0,160.0,1.15,13.0,481.5,484.01,382.99
2017,4,10,16,0,776.0,93.0,1.2,13.0,489.0,475.49,374.26
2017,4,10,16,15,747.0,89.0,1.15,12.5,437.5,414.63,324.19
2017,4,10,16,30,718.0,85.0,1.1,12.0,386.0,354.47,273.48
2017,4,10,16,45,681.0,78.5,1.1,12.0,333.0,292.14,219.52
2017,4,10,17,0,644.0,72.0,1.1,12.0,280.0,233.13,167.57
2017,4,10,17,15,585.0,65.0,1.05,11.5,227.5,173.15,116.45
2017,4,10,17,30,526.0,58.0,1.0,11.0,175.0,119.84,73.45
2017,4,10,17,45,435.5,48.0,0.95,10.5,127.0,68.98,38.86
2017,4,10,18,0,345.0,38.0,0.9,10.0,79.0,31.19,21.66
2017,4,10,18,15,172.5,19.0,0.85,10.0,39.5,15.32,4.71
2017,4,10,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,3.5,0.95,9.5,3.5,2.75,0.0
2017,4,11,6,0,0.0,7.0,1.0,10.0,7.0,5.3,0.0
2017,4,11,6,15,0.0,17.0,1.0,10.0,17.0,12.93,5.56
2017,4,11,6,30,0.0,27.0,1.0,10.0,27.0,20.58,12.05
2017,4,11,6,45,0.0,40.0,1.05,10.5,40.0,30.56,20.9
2017,4,11,7,0,0.0,53.0,1.1,11.0,53.0,40.58,29.66
2017,4,11,7,15,0.0,66.5,1.05,11.0,66.5,50.99,38.67
2017,4,11,7,30,0.0,80.0,1.0,11.0,80.0,61.46,47.6
2017,4,11,7,45,66.0,137.5,1.0,11.5,168.0,133.93,107.39
2017,4,11,8,0,132.0,195.0,1.0,12.0,256.0,220.5,177.64
2017,4,11,8,15,79.5,201.5,1.0,12.5,239.5,202.85,163.19
2017,4,11,8,30,27.0,208.0,1.0,13.0,223.0,178.56,143.0
2017,4,11,8,45,135.0,245.0,1.05,13.5,328.5,292.17,234.24
2017,4,11,9,0,243.0,282.0,1.1,14.0,434.0,400.25,317.8
2017,4,11,9,15,147.5,291.5,1.1,14.0,385.5,358.16,283.42
2017,4,11,9,30,52.0,301.0,1.1,14.0,337.0,293.84,231.91
2017,4,11,9,45,87.0,333.5,1.15,14.5,398.0,352.45,277.39
2017,4,11,10,0,122.0,366.0,1.2,15.0,459.0,429.04,334.59
2017,4,11,10,15,209.0,374.0,1.2,15.0,540.0,512.94,397.67
2017,4,11,10,30,296.0,382.0,1.2,15.0,621.0,618.16,474.05
2017,4,11,10,45,197.5,397.5,1.3,15.0,559.0,539.19,414.6
2017,4,11,11,0,99.0,413.0,1.4,15.0,497.0,453.42,350.06
2017,4,11,11,15,71.0,395.5,1.4,15.0,456.0,413.46,320.09
2017,4,11,11,30,43.0,378.0,1.4,15.0,415.0,372.38,288.59
2017,4,11,11,45,50.0,391.5,1.45,15.0,435.0,392.34,304.04
2017,4,11,12,0,57.0,405.0,1.5,15.0,455.0,412.14,318.97
2017,4,11,12,15,84.0,421.5,1.5,15.0,495.5,453.21,350.15
2017,4,11,12,30,111.0,438.0,1.5,15.0,536.0,493.8,380.48
2017,4,11,12,45,168.0,434.5,1.5,15.0,580.5,561.07,430.72
2017,4,11,13,0,225.0,431.0,1.5,15.0,625.0,606.68,464.61
2017,4,11,13,15,118.0,331.5,1.5,15.0,433.0,412.21,320.56
2017,4,11,13,30,11.0,232.0,1.5,15.0,241.0,194.89,151.93
2017,4,11,13,45,12.5,243.0,1.5,15.0,253.0,205.01,160.84
2017,4,11,14,0,14.0,254.0,1.5,15.0,265.0,215.05,168.96
2017,4,11,14,15,30.5,285.5,1.45,14.5,308.5,268.24,211.66
2017,4,11,14,30,47.0,317.0,1.4,14.0,352.0,307.81,243.2
2017,4,11,14,45,39.0,291.0,1.4,14.0,319.0,275.93,218.42
2017,4,11,15,0,31.0,265.0,1.4,14.0,286.0,244.88,194.41
2017,4,11,15,15,15.5,210.0,1.35,13.5,220.5,176.05,139.96
2017,4,11,15,30,0.0,155.0,1.3,13.0,155.0,121.16,95.71
2017,4,11,15,45,0.0,144.0,1.3,13.0,144.0,112.24,88.77
2017,4,11,16,0,0.0,133.0,1.3,13.0,133.0,103.37,81.71
2017,4,11,16,15,0.0,92.5,1.25,12.5,92.5,71.25,55.15
2017,4,11,16,30,0.0,52.0,1.2,12.0,52.0,39.8,28.67
2017,4,11,16,45,0.0,44.5,1.2,12.0,44.5,34.01,23.8
2017,4,11,17,0,0.0,37.0,1.2,12.0,37.0,28.24,18.87
2017,4,11,17,15,0.0,30.0,1.2,11.5,30.0,22.86,14.26
2017,4,11,17,30,0.0,23.0,1.2,11.0,23.0,17.5,9.57
2017,4,11,17,45,0.0,16.5,1.2,11.0,16.5,12.53,5.14
2017,4,11,18,0,0.0,10.0,1.2,11.0,10.0,7.58,0.99
2017,4,11,18,15,0.0,5.5,1.2,11.0,5.5,4.16,0.0
2017,4,11,18,30,0.0,1.0,1.2,11.0,1.0,0.79,0.0
2017,4,11,18,45,0.0,0.5,1.25,11.0,0.5,0.0,0.0
2017,4,11,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,12,5,45,46.0,12.0,1.1,11.5,15.0,9.44,0.0
2017,4,12,6,0,92.0,24.0,1.1,12.0,30.0,18.07,4.45
2017,4,12,6,15,205.0,40.5,1.1,12.0,69.5,30.41,20.63
2017,4,12,6,30,318.0,57.0,1.1,12.0,109.0,58.92,36.28
2017,4,12,6,45,394.0,69.0,1.15,12.0,157.5,100.59,63.55
2017,4,12,7,0,470.0,81.0,1.2,12.0,206.0,151.49,102.86
2017,4,12,7,15,235.0,83.0,1.2,12.0,145.5,126.1,93.24
2017,4,12,7,30,0.0,85.0,1.2,12.0,85.0,65.33,50.59
2017,4,12,7,45,0.0,91.5,1.2,12.0,91.5,70.44,54.87
2017,4,12,8,0,0.0,98.0,1.2,12.0,98.0,75.56,59.0
2017,4,12,8,15,0.0,103.0,1.2,12.0,103.0,79.51,62.11
2017,4,12,8,30,0.0,108.0,1.2,12.0,108.0,83.48,65.21
2017,4,12,8,45,0.0,133.0,1.2,12.5,133.0,103.41,81.45
2017,4,12,9,0,0.0,158.0,1.2,13.0,158.0,123.58,97.61
2017,4,12,9,15,3.5,179.0,1.2,13.0,181.5,143.05,113.27
2017,4,12,9,30,7.0,200.0,1.2,13.0,205.0,162.98,129.19
2017,4,12,9,45,5.0,184.0,1.3,13.0,188.0,148.71,117.33
2017,4,12,10,0,3.0,168.0,1.4,13.0,171.0,134.36,105.51
2017,4,12,10,15,3.0,162.5,1.4,13.0,165.0,130.08,101.91
2017,4,12,10,30,3.0,157.0,1.4,13.0,159.0,125.8,98.31
2017,4,12,10,45,9.5,220.5,1.45,13.0,228.5,183.79,145.11
2017,4,12,11,0,16.0,284.0,1.5,13.0,298.0,243.38,192.16
2017,4,12,11,15,22.5,316.5,1.5,13.0,336.5,277.52,218.64
2017,4,12,11,30,29.0,349.0,1.5,13.0,375.0,331.57,260.21
2017,4,12,11,45,29.5,353.5,1.55,13.0,380.0,336.74,263.89
2017,4,12,12,0,30.0,358.0,1.6,13.0,385.0,341.69,267.71
2017,4,12,12,15,28.5,352.0,1.6,13.0,377.5,334.69,262.29
2017,4,12,12,30,27.0,346.0,1.6,13.0,370.0,327.46,256.78
2017,4,12,12,45,28.0,342.5,1.65,13.0,367.0,324.67,254.89
2017,4,12,13,0,29.0,339.0,1.7,13.0,364.0,321.64,252.83
2017,4,12,13,15,33.0,345.5,1.7,13.0,373.5,330.36,259.84
2017,4,12,13,30,37.0,352.0,1.7,13.0,383.0,338.73,266.54
2017,4,12,13,45,163.0,363.5,1.7,13.0,493.5,471.67,371.39
2017,4,12,14,0,289.0,375.0,1.7,13.0,604.0,595.52,464.85
2017,4,12,14,15,371.5,331.0,1.7,13.0,613.0,608.11,475.49
2017,4,12,14,30,454.0,287.0,1.7,13.0,622.0,628.36,492.06
2017,4,12,14,45,459.0,269.0,1.75,13.0,592.5,595.13,468.22
2017,4,12,15,0,464.0,251.0,1.8,13.0,563.0,559.96,442.86
2017,4,12,15,15,634.0,179.5,1.8,13.0,576.0,584.96,463.55
2017,4,12,15,30,804.0,108.0,1.8,13.0,589.0,583.62,462.75
2017,4,12,15,45,451.0,166.0,1.8,13.0,432.0,401.74,321.12
2017,4,12,16,0,98.0,224.0,1.8,13.0,275.0,231.34,185.82
2017,4,12,16,15,155.5,199.5,1.75,12.5,270.5,235.22,189.31
2017,4,12,16,30,213.0,175.0,1.7,12.0,266.0,224.68,179.28
2017,4,12,16,45,196.5,154.0,1.7,12.0,229.5,187.71,147.86
2017,4,12,17,0,180.0,133.0,1.7,12.0,193.0,152.66,117.88
2017,4,12,17,15,337.0,98.0,1.65,11.5,184.5,146.81,105.27
2017,4,12,17,30,494.0,63.0,1.6,11.0,176.0,116.17,72.18
2017,4,12,17,45,400.5,52.5,1.6,11.0,128.0,67.32,39.53
2017,4,12,18,0,307.0,42.0,1.6,11.0,80.0,32.05,22.42
2017,4,12,18,15,173.0,26.5,1.6,10.5,46.0,20.14,9.21
2017,4,12,18,30,39.0,11.0,1.6,10.0,12.0,8.65,0.0
2017,4,12,18,45,19.5,5.5,1.6,10.0,6.0,0.0,0.0
2017,4,12,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,9.0,1.15,9.5,9.0,7.08,0.0
2017,4,13,6,0,0.0,18.0,1.2,10.0,18.0,13.74,3.26
2017,4,13,6,15,3.0,37.5,1.2,10.0,38.5,27.97,18.82
2017,4,13,6,30,6.0,57.0,1.2,10.0,59.0,42.73,30.94
2017,4,13,6,45,16.0,78.5,1.25,10.5,83.0,60.76,46.25
2017,4,13,7,0,26.0,100.0,1.3,11.0,107.0,81.89,64.0
2017,4,13,7,15,33.0,121.0,1.35,11.0,132.0,102.71,81.63
2017,4,13,7,30,40.0,142.0,1.4,11.0,157.0,124.63,100.06
2017,4,13,7,45,26.0,152.5,1.5,11.0,163.0,131.58,106.22
2017,4,13,8,0,12.0,163.0,1.6,11.0,169.0,132.02,106.6
2017,4,13,8,15,8.0,167.0,1.65,11.0,171.0,134.24,108.19
2017,4,13,8,30,4.0,171.0,1.7,11.0,173.0,135.95,109.28
2017,4,13,8,45,18.5,211.5,1.75,11.5,223.0,177.63,143.2
2017,4,13,9,0,33.0,252.0,1.8,12.0,273.0,231.22,186.09
2017,4,13,9,15,68.0,291.0,1.8,12.0,338.0,291.23,233.97
2017,4,13,9,30,103.0,330.0,1.8,12.0,403.0,354.79,283.79
2017,4,13,9,45,231.5,334.0,1.85,12.0,508.0,472.7,376.49
2017,4,13,10,0,360.0,338.0,1.9,12.0,613.0,601.3,473.96
2017,4,13,10,15,390.0,339.0,1.9,12.0,647.0,640.4,501.87
2017,4,13,10,30,420.0,340.0,1.9,12.0,681.0,694.31,540.56
2017,4,13,10,45,340.5,378.5,1.95,12.0,660.0,659.37,513.02
2017,4,13,11,0,261.0,417.0,2.0,12.0,639.0,634.1,492.67
2017,4,13,11,15,215.0,430.5,2.0,11.5,615.5,593.24,462.66
2017,4,13,11,30,169.0,444.0,2.0,11.0,592.0,567.68,443.42
2017,4,13,11,45,171.5,445.5,2.05,11.0,596.5,573.51,448.07
2017,4,13,12,0,174.0,447.0,2.1,11.0,601.0,578.36,451.82
2017,4,13,12,15,325.0,400.0,2.1,11.0,686.5,692.68,539.44
2017,4,13,12,30,476.0,353.0,2.1,11.0,772.0,803.2,620.86
2017,4,13,12,45,475.5,351.5,2.1,11.0,766.5,796.59,615.25
2017,4,13,13,0,475.0,350.0,2.1,11.0,761.0,787.54,609.11
2017,4,13,13,15,257.5,353.5,2.1,11.0,576.0,572.13,449.44
2017,4,13,13,30,40.0,357.0,2.1,11.0,391.0,345.27,273.16
2017,4,13,13,45,130.0,373.0,2.1,11.0,477.5,451.38,358.76
2017,4,13,14,0,220.0,389.0,2.1,11.0,564.0,534.4,423.22
2017,4,13,14,15,178.0,373.5,2.1,11.0,511.0,478.45,379.94
2017,4,13,14,30,136.0,358.0,2.1,11.0,458.0,424.68,338.68
2017,4,13,14,45,140.0,338.5,2.1,11.0,437.0,402.6,322.48
2017,4,13,15,0,144.0,319.0,2.1,11.0,416.0,379.85,305.38
2017,4,13,15,15,231.5,286.5,2.1,10.5,431.0,396.93,321.07
2017,4,13,15,30,319.0,254.0,2.1,10.0,446.0,416.0,337.2
2017,4,13,15,45,222.5,241.0,2.1,10.0,369.5,325.67,264.68
2017,4,13,16,0,126.0,228.0,2.1,10.0,293.0,255.09,207.65
2017,4,13,16,15,423.0,160.0,2.05,9.5,346.0,327.45,264.02
2017,4,13,16,30,720.0,92.0,2.0,9.0,399.0,353.37,276.78
2017,4,13,16,45,674.0,87.0,2.0,9.0,344.5,289.87,220.46
2017,4,13,17,0,628.0,82.0,2.0,9.0,290.0,230.7,167.88
2017,4,13,17,15,566.0,74.5,1.9,8.5,236.5,171.21,116.92
2017,4,13,17,30,504.0,67.0,1.8,8.0,183.0,118.8,74.96
2017,4,13,17,45,409.0,56.0,1.75,8.0,134.0,69.14,41.84
2017,4,13,18,0,314.0,45.0,1.7,8.0,85.0,34.23,24.7
2017,4,13,18,15,177.5,28.5,1.65,7.5,49.0,21.61,10.98
2017,4,13,18,30,41.0,12.0,1.6,7.0,13.0,9.44,0.0
2017,4,13,18,45,20.5,6.0,1.55,7.0,6.5,0.0,0.0
2017,4,13,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,14,5,45,88.5,14.0,1.55,6.5,20.0,11.02,0.0
2017,4,14,6,0,177.0,28.0,1.6,7.0,40.0,21.22,9.55
2017,4,14,6,15,299.5,41.5,1.7,7.0,84.0,31.64,22.42
2017,4,14,6,30,422.0,55.0,1.8,7.0,128.0,63.81,39.03
2017,4,14,6,45,494.0,65.0,1.9,7.5,179.5,109.93,68.6
2017,4,14,7,0,566.0,75.0,2.0,8.0,231.0,164.83,111.63
2017,4,14,7,15,618.0,82.0,2.0,8.5,285.5,220.99,159.96
2017,4,14,7,30,670.0,89.0,2.0,9.0,340.0,282.68,214.12
2017,4,14,7,45,695.0,98.0,2.05,9.5,392.0,341.85,266.69
2017,4,14,8,0,720.0,107.0,2.1,10.0,444.0,402.76,319.4
2017,4,14,8,15,747.5,111.5,2.1,10.0,495.5,462.1,369.87
2017,4,14,8,30,775.0,116.0,2.1,10.0,547.0,522.66,419.84
2017,4,14,8,45,791.0,121.5,2.1,10.5,593.5,577.55,463.17
2017,4,14,9,0,807.0,127.0,2.1,11.0,640.0,632.31,504.95
2017,4,14,9,15,822.5,130.0,2.05,11.0,682.5,683.52,543.51
2017,4,14,9,30,838.0,133.0,2.0,11.0,725.0,733.45,580.07
2017,4,14,9,45,859.5,130.0,2.0,11.5,764.0,780.55,613.16
2017,4,14,10,0,881.0,127.0,2.0,12.0,803.0,826.06,643.72
2017,4,14,10,15,889.5,129.0,1.95,12.0,833.0,853.9,661.29
2017,4,14,10,30,898.0,131.0,1.9,12.0,863.0,888.15,683.35
2017,4,14,10,45,901.5,133.5,1.9,12.0,885.0,915.54,701.0
2017,4,14,11,0,905.0,136.0,1.9,12.0,907.0,939.52,716.37
2017,4,14,11,15,908.5,136.5,1.85,12.0,921.5,958.19,727.57
2017,4,14,11,30,912.0,137.0,1.8,12.0,936.0,973.27,736.43
2017,4,14,11,45,910.0,139.5,1.75,12.5,941.5,981.44,739.39
2017,4,14,12,0,908.0,142.0,1.7,13.0,947.0,985.82,740.0
2017,4,14,12,15,907.5,142.0,1.65,13.0,945.5,985.58,739.06
2017,4,14,12,30,907.0,142.0,1.6,13.0,944.0,981.6,735.82
2017,4,14,12,45,902.5,142.5,1.6,13.0,933.5,970.68,728.89
2017,4,14,13,0,898.0,143.0,1.6,13.0,923.0,956.15,719.74
2017,4,14,13,15,893.5,142.0,1.6,13.0,904.5,936.75,707.46
2017,4,14,13,30,889.0,141.0,1.6,13.0,886.0,913.92,692.97
2017,4,14,13,45,877.0,142.0,1.6,13.0,859.0,895.29,681.38
2017,4,14,14,0,865.0,143.0,1.6,13.0,832.0,861.08,659.1
2017,4,14,14,15,855.0,141.0,1.6,13.0,799.0,822.94,634.12
2017,4,14,14,30,845.0,139.0,1.6,13.0,766.0,782.28,606.09
2017,4,14,14,45,831.5,135.5,1.65,13.0,727.0,735.47,573.43
2017,4,14,15,0,818.0,132.0,1.7,13.0,688.0,686.93,538.66
2017,4,14,15,15,800.0,128.5,1.7,12.5,642.5,634.12,500.31
2017,4,14,15,30,782.0,125.0,1.7,12.0,597.0,581.71,461.0
2017,4,14,15,45,765.0,118.5,1.7,12.0,549.0,524.95,416.32
2017,4,14,16,0,748.0,112.0,1.7,12.0,501.0,468.01,370.08
2017,4,14,16,15,716.5,107.0,1.7,11.5,448.5,406.55,319.52
2017,4,14,16,30,685.0,102.0,1.7,11.0,396.0,347.08,269.0
2017,4,14,16,45,643.5,95.0,1.7,11.0,342.5,285.21,215.17
2017,4,14,17,0,602.0,88.0,1.7,11.0,289.0,227.25,164.25
2017,4,14,17,15,539.5,79.5,1.65,10.5,235.5,168.56,114.78
2017,4,14,17,30,477.0,71.0,1.6,10.0,182.0,117.08,74.24
2017,4,14,17,45,381.0,59.0,1.55,9.5,133.5,65.81,40.09
2017,4,14,18,0,285.0,47.0,1.5,9.0,85.0,35.48,25.77
2017,4,14,18,15,160.0,29.5,1.5,8.5,49.5,22.28,11.87
2017,4,14,18,30,35.0,12.0,1.5,8.0,14.0,9.44,0.0
2017,4,14,18,45,17.5,6.0,1.5,8.0,7.0,0.0,0.0
2017,4,14,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
