Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,15,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,4,15,5,45,77.5,15.0,0.7,6.5,21.0,11.8,0.0
2017,4,15,6,0,155.0,30.0,0.7,7.0,42.0,22.6,11.56
2017,4,15,6,15,271.5,44.5,0.75,7.5,85.5,33.63,24.27
2017,4,15,6,30,388.0,59.0,0.8,8.0,129.0,62.15,38.57
2017,4,15,6,45,465.5,69.5,0.85,8.5,180.5,109.86,69.53
2017,4,15,7,0,543.0,80.0,0.9,9.0,232.0,164.24,111.36
2017,4,15,7,15,640.5,70.0,0.9,9.5,286.0,214.76,152.43
2017,4,15,7,30,738.0,60.0,0.9,10.0,340.0,276.65,204.87
2017,4,15,7,45,735.5,81.5,0.95,10.5,395.0,341.11,261.91
2017,4,15,8,0,733.0,103.0,1.0,11.0,450.0,403.04,314.92
2017,4,15,8,15,698.0,117.5,0.95,11.5,476.5,443.25,349.03
2017,4,15,8,30,663.0,132.0,0.9,12.0,503.0,478.18,377.35
2017,4,15,8,45,659.0,149.0,0.85,12.5,544.0,527.66,414.88
2017,4,15,9,0,655.0,166.0,0.8,13.0,585.0,574.95,449.09
2017,4,15,9,15,760.0,143.0,0.75,13.0,660.0,654.94,507.63
2017,4,15,9,30,865.0,120.0,0.7,13.0,735.0,737.97,566.19
2017,4,15,9,45,737.0,183.5,0.65,13.5,725.5,742.03,564.02
2017,4,15,10,0,609.0,247.0,0.6,14.0,716.0,727.38,549.65
2017,4,15,10,15,618.0,256.0,0.55,14.0,747.5,764.64,574.22
2017,4,15,10,30,627.0,265.0,0.5,14.0,779.0,799.91,596.23
2017,4,15,10,45,784.0,189.5,0.5,14.5,849.0,884.32,653.29
2017,4,15,11,0,941.0,114.0,0.5,15.0,919.0,948.19,691.14
2017,4,15,11,15,943.5,114.5,0.45,15.0,933.0,966.46,700.03
2017,4,15,11,30,946.0,115.0,0.4,15.0,947.0,981.0,707.32
2017,4,15,11,45,752.5,228.0,0.4,15.5,893.0,941.77,680.72
2017,4,15,12,0,559.0,341.0,0.4,16.0,839.0,866.39,627.06
2017,4,15,12,15,536.5,349.0,0.35,16.0,826.0,852.97,618.16
2017,4,15,12,30,514.0,357.0,0.3,16.0,813.0,836.83,606.6
2017,4,15,12,45,526.5,347.0,0.3,16.0,809.5,834.11,605.62
2017,4,15,13,0,539.0,337.0,0.3,16.0,806.0,828.5,602.59
2017,4,15,13,15,538.0,327.5,0.35,16.0,788.0,808.49,590.94
2017,4,15,13,30,537.0,318.0,0.4,16.0,770.0,786.02,577.79
2017,4,15,13,45,540.0,303.5,0.45,16.0,746.5,760.09,562.36
2017,4,15,14,0,543.0,289.0,0.5,16.0,723.0,731.73,545.07
2017,4,15,14,15,568.5,264.5,0.5,16.0,703.0,709.54,531.39
2017,4,15,14,30,594.0,240.0,0.5,16.0,683.0,683.48,514.67
2017,4,15,14,45,603.0,220.0,0.55,16.0,650.0,651.18,493.57
2017,4,15,15,0,612.0,200.0,0.6,16.0,617.0,611.62,466.88
2017,4,15,15,15,555.0,203.0,0.6,15.5,562.5,542.88,418.09
2017,4,15,15,30,498.0,206.0,0.6,15.0,508.0,483.28,374.83
2017,4,15,15,45,474.0,194.5,0.65,15.0,463.0,432.25,336.65
2017,4,15,16,0,450.0,183.0,0.7,15.0,418.0,382.53,298.21
2017,4,15,16,15,407.5,170.0,0.7,14.5,366.5,325.54,253.54
2017,4,15,16,30,365.0,157.0,0.7,14.0,315.0,265.98,205.87
2017,4,15,16,45,344.0,140.5,0.7,14.0,274.0,222.0,168.93
2017,4,15,17,0,323.0,124.0,0.7,14.0,233.0,180.13,133.32
2017,4,15,17,15,297.5,104.5,0.7,13.0,191.5,137.45,97.92
2017,4,15,17,30,272.0,85.0,0.7,12.0,150.0,97.91,66.36
2017,4,15,17,45,226.0,66.5,0.7,11.5,111.0,61.41,40.75
2017,4,15,18,0,180.0,48.0,0.7,11.0,72.0,35.68,25.8
2017,4,15,18,15,90.0,30.5,0.7,10.5,42.5,22.78,12.52
2017,4,15,18,30,0.0,13.0,0.7,10.0,13.0,10.23,0.0
2017,4,15,18,45,0.0,6.5,0.75,10.0,6.5,0.0,0.0
2017,4,15,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,5,45,56.5,14.5,1.0,9.5,19.0,11.41,0.0
2017,4,16,6,0,113.0,29.0,1.0,10.0,38.0,21.81,11.45
2017,4,16,6,15,181.0,47.0,1.0,10.5,74.5,34.98,25.21
2017,4,16,6,30,249.0,65.0,1.0,11.0,111.0,60.0,39.84
2017,4,16,6,45,291.0,83.0,1.05,11.5,153.5,97.97,66.16
2017,4,16,7,0,333.0,101.0,1.1,12.0,196.0,141.23,100.21
2017,4,16,7,15,372.5,113.5,1.15,12.0,240.0,184.65,136.58
2017,4,16,7,30,412.0,126.0,1.2,12.0,284.0,232.43,177.43
2017,4,16,7,45,355.5,158.0,1.25,12.5,308.5,260.58,204.08
2017,4,16,8,0,299.0,190.0,1.3,13.0,333.0,287.55,228.2
2017,4,16,8,15,224.5,222.0,1.3,13.0,336.0,291.99,233.37
2017,4,16,8,30,150.0,254.0,1.3,13.0,339.0,295.04,236.18
2017,4,16,8,45,169.0,276.5,1.3,13.0,379.5,334.9,267.59
2017,4,16,9,0,188.0,299.0,1.3,13.0,420.0,376.39,299.6
2017,4,16,9,15,106.5,285.0,1.3,13.0,354.5,321.05,255.36
2017,4,16,9,30,25.0,271.0,1.3,13.0,289.0,233.92,185.48
2017,4,16,9,45,34.0,300.5,1.3,13.0,326.5,279.77,221.75
2017,4,16,10,0,43.0,330.0,1.3,13.0,364.0,315.25,248.9
2017,4,16,10,15,52.0,353.0,1.3,12.5,395.0,345.58,272.38
2017,4,16,10,30,61.0,376.0,1.3,12.0,426.0,376.45,296.17
2017,4,16,10,45,32.0,265.0,1.3,12.0,291.0,252.79,199.84
2017,4,16,11,0,3.0,154.0,1.3,12.0,156.0,123.58,96.29
2017,4,16,11,15,4.0,159.0,1.25,11.5,162.5,128.66,100.87
2017,4,16,11,30,5.0,164.0,1.2,11.0,169.0,133.75,105.15
2017,4,16,11,45,9.5,216.0,1.2,11.0,224.5,180.57,143.01
2017,4,16,12,0,14.0,268.0,1.2,11.0,280.0,228.18,180.79
2017,4,16,12,15,11.0,231.0,1.2,11.0,241.0,194.46,153.77
2017,4,16,12,30,8.0,194.0,1.2,11.0,202.0,161.08,127.11
2017,4,16,12,45,7.5,191.5,1.3,11.0,198.5,158.45,125.16
2017,4,16,13,0,7.0,189.0,1.4,11.0,195.0,155.78,123.1
2017,4,16,13,15,20.0,267.5,1.4,11.0,284.5,232.09,184.71
2017,4,16,13,30,33.0,346.0,1.4,11.0,374.0,326.99,259.1
2017,4,16,13,45,23.5,302.0,1.45,11.0,322.0,262.96,208.79
2017,4,16,14,0,14.0,258.0,1.5,11.0,270.0,217.36,172.97
2017,4,16,14,15,10.0,227.0,1.5,11.0,235.5,187.86,149.63
2017,4,16,14,30,6.0,196.0,1.5,11.0,201.0,158.92,126.43
2017,4,16,14,45,3.0,147.0,1.5,11.0,149.5,116.8,92.17
2017,4,16,15,0,0.0,98.0,1.5,11.0,98.0,75.69,58.24
2017,4,16,15,15,0.0,97.0,1.45,11.0,97.0,74.85,57.75
2017,4,16,15,30,0.0,96.0,1.4,11.0,96.0,74.03,57.23
2017,4,16,15,45,0.0,98.5,1.35,11.0,98.5,75.96,59.04
2017,4,16,16,0,0.0,101.0,1.3,11.0,101.0,77.88,60.87
2017,4,16,16,15,1.5,122.0,1.25,11.0,122.5,94.91,75.47
2017,4,16,16,30,3.0,143.0,1.2,11.0,144.0,111.61,89.76
2017,4,16,16,45,1.5,124.0,1.15,11.0,124.5,95.8,76.65
2017,4,16,17,0,0.0,105.0,1.1,11.0,105.0,80.32,63.72
2017,4,16,17,15,0.0,86.0,1.05,10.5,86.0,65.46,51.17
2017,4,16,17,30,0.0,67.0,1.0,10.0,67.0,50.81,38.55
2017,4,16,17,45,0.0,49.5,1.0,10.0,49.5,37.51,26.79
2017,4,16,18,0,0.0,32.0,1.0,10.0,32.0,24.46,16.06
2017,4,16,18,15,0.0,19.0,1.0,10.0,19.0,14.48,6.12
2017,4,16,18,30,0.0,6.0,1.0,10.0,6.0,4.72,0.0
2017,4,16,18,45,0.0,3.0,1.05,10.0,3.0,0.0,0.0
2017,4,16,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,5.0,0.8,11.0,5.0,3.93,0.0
2017,4,17,6,0,0.0,10.0,0.8,11.0,10.0,7.58,0.46
2017,4,17,6,15,0.0,20.5,0.8,11.0,20.5,15.6,8.17
2017,4,17,6,30,0.0,31.0,0.8,11.0,31.0,23.64,14.78
2017,4,17,6,45,0.0,42.5,0.8,11.0,42.5,32.48,22.61
2017,4,17,7,0,0.0,54.0,0.8,11.0,54.0,41.34,30.36
2017,4,17,7,15,0.0,66.5,0.8,11.0,66.5,51.0,38.66
2017,4,17,7,30,0.0,79.0,0.8,11.0,79.0,60.65,46.83
2017,4,17,7,45,0.0,93.0,0.8,11.5,93.0,71.53,55.83
2017,4,17,8,0,0.0,107.0,0.8,12.0,107.0,82.51,64.75
2017,4,17,8,15,0.0,106.0,0.8,12.0,106.0,81.79,63.89
2017,4,17,8,30,0.0,105.0,0.8,12.0,105.0,81.05,63.05
2017,4,17,8,45,1.5,140.0,0.8,12.0,141.0,109.64,86.61
2017,4,17,9,0,3.0,175.0,0.8,12.0,177.0,138.8,110.24
2017,4,17,9,15,7.5,203.0,0.8,12.0,208.5,164.75,131.0
2017,4,17,9,30,12.0,231.0,0.8,12.0,240.0,191.34,152.07
2017,4,17,9,45,15.0,251.5,0.85,12.5,263.0,211.18,167.27
2017,4,17,10,0,18.0,272.0,0.9,13.0,286.0,231.33,182.6
2017,4,17,10,15,24.0,301.5,0.9,13.0,321.0,261.79,206.16
2017,4,17,10,30,30.0,331.0,0.9,13.0,356.0,308.75,242.08
2017,4,17,10,45,31.5,343.0,0.9,13.5,370.0,322.34,251.46
2017,4,17,11,0,33.0,355.0,0.9,14.0,384.0,335.87,260.96
2017,4,17,11,15,38.5,372.0,0.9,14.0,406.5,357.51,277.12
2017,4,17,11,30,44.0,389.0,0.9,14.0,429.0,379.17,293.15
2017,4,17,11,45,33.0,359.0,0.9,14.0,389.0,341.97,264.78
2017,4,17,12,0,22.0,329.0,0.9,14.0,349.0,287.14,223.15
2017,4,17,12,15,24.0,337.5,0.85,14.0,359.0,296.28,230.38
2017,4,17,12,30,26.0,346.0,0.8,14.0,369.0,323.61,250.98
2017,4,17,12,45,21.5,320.0,0.8,14.0,339.0,278.57,216.57
2017,4,17,13,0,17.0,294.0,0.8,14.0,309.0,252.03,196.44
2017,4,17,13,15,23.5,316.5,0.75,14.0,336.5,276.42,215.56
2017,4,17,13,30,30.0,339.0,0.7,14.0,364.0,317.39,246.8
2017,4,17,13,45,24.5,312.5,0.7,14.0,333.0,272.41,212.36
2017,4,17,14,0,19.0,286.0,0.7,14.0,302.0,244.66,191.35
2017,4,17,14,15,17.0,269.5,0.7,13.5,283.5,228.45,179.45
2017,4,17,14,30,15.0,253.0,0.7,13.0,265.0,212.42,167.51
2017,4,17,14,45,7.5,178.5,0.7,13.0,184.5,145.27,114.2
2017,4,17,15,0,0.0,104.0,0.7,13.0,104.0,80.42,61.55
2017,4,17,15,15,0.0,93.0,0.65,13.0,93.0,71.72,54.65
2017,4,17,15,30,0.0,82.0,0.6,13.0,82.0,63.13,47.66
2017,4,17,15,45,0.0,81.5,0.55,13.0,81.5,62.7,47.48
2017,4,17,16,0,0.0,81.0,0.5,13.0,81.0,62.28,47.29
2017,4,17,16,15,0.0,49.0,0.5,12.5,49.0,37.52,26.54
2017,4,17,16,30,0.0,17.0,0.5,12.0,17.0,12.96,5.57
2017,4,17,16,45,0.0,14.5,0.5,12.0,14.5,11.04,3.95
2017,4,17,17,0,0.0,12.0,0.5,12.0,12.0,9.12,2.3
2017,4,17,17,15,0.0,10.0,0.5,11.5,10.0,7.59,0.98
2017,4,17,17,30,0.0,8.0,0.5,11.0,8.0,6.06,0.0
2017,4,17,17,45,0.0,6.0,0.55,11.0,6.0,4.54,0.0
2017,4,17,18,0,0.0,4.0,0.6,11.0,4.0,3.02,0.0
2017,4,17,18,15,0.0,2.0,0.6,11.0,2.0,1.51,0.0
2017,4,17,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.0,10.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.05,10.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,12.5,0.55,10.0,12.5,9.83,0.0
2017,4,18,6,0,0.0,25.0,0.5,10.0,25.0,19.0,10.05
2017,4,18,6,15,6.0,46.0,0.55,10.0,47.0,34.08,24.67
2017,4,18,6,30,12.0,67.0,0.6,10.0,69.0,49.99,37.29
2017,4,18,6,45,22.0,88.5,0.65,10.5,94.5,68.96,53.17
2017,4,18,7,0,32.0,110.0,0.7,11.0,120.0,89.59,70.28
2017,4,18,7,15,40.5,131.5,0.7,11.0,146.5,111.44,88.51
2017,4,18,7,30,49.0,153.0,0.7,11.0,173.0,134.55,107.7
2017,4,18,7,45,194.5,170.0,0.7,11.0,262.5,207.77,165.11
2017,4,18,8,0,340.0,187.0,0.7,11.0,352.0,299.73,237.85
2017,4,18,8,15,221.5,220.5,0.65,11.0,332.5,287.78,229.92
2017,4,18,8,30,103.0,254.0,0.6,11.0,313.0,261.16,209.2
2017,4,18,8,45,75.0,263.5,0.55,11.5,308.5,259.88,207.56
2017,4,18,9,0,47.0,273.0,0.5,12.0,304.0,255.64,203.09
2017,4,18,9,15,68.0,304.0,0.45,12.0,351.5,299.56,237.05
2017,4,18,9,30,89.0,335.0,0.4,12.0,399.0,345.51,271.59
2017,4,18,9,45,219.5,342.0,0.4,12.5,511.0,465.22,362.1
2017,4,18,10,0,350.0,349.0,0.4,13.0,623.0,595.54,455.51
2017,4,18,10,15,249.5,381.0,0.4,13.0,580.0,557.86,424.7
2017,4,18,10,30,149.0,413.0,0.4,13.0,537.0,497.68,379.51
2017,4,18,10,45,89.0,379.5,0.4,13.5,454.0,404.16,310.26
2017,4,18,11,0,29.0,346.0,0.4,14.0,371.0,323.54,248.93
2017,4,18,11,15,133.0,395.5,0.4,14.0,513.5,480.47,367.6
2017,4,18,11,30,237.0,445.0,0.4,14.0,656.0,622.75,468.0
2017,4,18,11,45,246.0,446.5,0.4,14.5,667.0,634.94,473.73
2017,4,18,12,0,255.0,448.0,0.4,15.0,678.0,663.79,492.23
2017,4,18,12,15,148.5,419.5,0.4,15.0,553.5,522.02,391.8
2017,4,18,12,30,42.0,391.0,0.4,15.0,429.0,379.13,287.88
2017,4,18,12,45,44.5,390.5,0.4,15.5,430.5,380.25,289.66
2017,4,18,13,0,47.0,390.0,0.4,16.0,432.0,381.01,289.88
2017,4,18,13,15,199.0,392.5,0.45,16.0,562.5,531.9,403.13
2017,4,18,13,30,351.0,395.0,0.5,16.0,693.0,674.59,503.99
2017,4,18,13,45,187.5,350.0,0.55,16.0,508.5,471.76,358.6
2017,4,18,14,0,24.0,305.0,0.6,16.0,324.0,264.43,203.63
2017,4,18,14,15,428.0,222.0,0.65,15.5,544.5,555.03,430.69
2017,4,18,14,30,832.0,139.0,0.7,15.0,765.0,759.86,577.6
2017,4,18,14,45,820.5,135.5,0.8,15.0,726.5,715.15,544.94
2017,4,18,15,0,809.0,132.0,0.9,15.0,688.0,668.6,513.31
2017,4,18,15,15,520.0,204.0,0.95,14.5,553.0,515.15,400.99
2017,4,18,15,30,231.0,276.0,1.0,14.0,418.0,367.28,289.37
2017,4,18,15,45,480.5,196.0,1.05,14.0,460.5,430.37,338.88
2017,4,18,16,0,730.0,116.0,1.1,14.0,503.0,451.99,351.92
2017,4,18,16,15,700.5,110.5,1.1,13.5,452.0,392.35,302.92
2017,4,18,16,30,671.0,105.0,1.1,13.0,401.0,334.54,254.49
2017,4,18,16,45,633.0,98.0,1.1,13.0,348.5,275.14,203.5
2017,4,18,17,0,595.0,91.0,1.1,13.0,296.0,219.27,155.19
2017,4,18,17,15,537.0,82.0,1.05,12.5,243.5,162.26,108.16
2017,4,18,17,30,479.0,73.0,1.0,12.0,191.0,111.92,69.88
2017,4,18,17,45,396.0,61.0,0.95,11.5,142.5,62.37,38.69
2017,4,18,18,0,313.0,49.0,0.9,11.0,94.0,37.1,27.19
2017,4,18,18,15,190.5,32.5,0.9,10.5,56.5,24.58,14.77
2017,4,18,18,30,68.0,16.0,0.9,10.0,19.0,12.21,0.0
2017,4,18,18,45,34.0,8.0,0.95,10.0,9.5,6.29,0.0
2017,4,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,19,5,45,120.5,16.5,0.7,8.5,28.0,12.59,0.0
2017,4,19,6,0,241.0,33.0,0.7,9.0,56.0,25.15,15.52
2017,4,19,6,15,349.0,46.0,0.6,9.5,102.0,37.43,27.75
2017,4,19,6,30,457.0,59.0,0.5,10.0,148.0,65.43,40.52
2017,4,19,6,45,522.5,68.5,0.4,11.0,200.0,112.07,68.65
2017,4,19,7,0,588.0,78.0,0.3,12.0,252.0,166.58,109.5
2017,4,19,7,15,635.5,84.5,0.25,12.0,306.5,222.02,155.56
2017,4,19,7,30,683.0,91.0,0.2,12.0,361.0,282.36,206.68
2017,4,19,7,45,710.0,98.5,0.2,12.5,413.5,341.07,256.38
2017,4,19,8,0,737.0,106.0,0.2,13.0,466.0,401.65,306.13
2017,4,19,8,15,762.0,110.5,0.25,13.0,517.0,460.11,353.64
2017,4,19,8,30,787.0,115.0,0.3,13.0,568.0,519.39,400.35
2017,4,19,8,45,802.5,120.5,0.4,13.5,614.0,574.46,442.34
2017,4,19,9,0,818.0,126.0,0.5,14.0,660.0,628.81,482.62
2017,4,19,9,15,588.0,219.5,0.5,14.0,616.0,597.97,458.54
2017,4,19,9,30,358.0,313.0,0.5,14.0,572.0,536.14,411.66
2017,4,19,9,45,354.5,331.5,0.55,14.5,598.5,566.57,433.55
2017,4,19,10,0,351.0,350.0,0.6,15.0,625.0,595.58,452.99
2017,4,19,10,15,429.0,333.5,0.6,15.0,682.0,669.76,505.44
2017,4,19,10,30,507.0,317.0,0.6,15.0,739.0,734.89,550.24
2017,4,19,10,45,698.5,231.0,0.6,15.0,828.5,839.69,623.36
2017,4,19,11,0,890.0,145.0,0.6,15.0,918.0,920.72,675.96
2017,4,19,11,15,893.5,146.0,0.6,15.0,932.0,939.14,686.01
2017,4,19,11,30,897.0,147.0,0.6,15.0,946.0,954.04,694.85
2017,4,19,11,45,895.0,149.0,0.6,15.5,951.0,961.24,697.65
2017,4,19,12,0,893.0,151.0,0.6,16.0,956.0,964.76,698.34
2017,4,19,12,15,892.0,151.0,0.6,16.0,953.5,963.79,697.67
2017,4,19,12,30,891.0,151.0,0.6,16.0,951.0,959.17,694.89
2017,4,19,12,45,715.5,245.5,0.65,16.0,883.5,905.85,660.95
2017,4,19,13,0,540.0,340.0,0.7,16.0,816.0,821.58,603.66
2017,4,19,13,15,711.5,241.0,0.75,16.0,855.0,875.25,645.43
2017,4,19,13,30,883.0,142.0,0.8,16.0,894.0,893.54,659.8
2017,4,19,13,45,875.0,141.0,0.85,16.0,868.0,876.21,649.79
2017,4,19,14,0,867.0,140.0,0.9,16.0,842.0,843.46,630.03
2017,4,19,14,15,857.0,138.0,0.9,15.5,808.5,805.41,606.71
2017,4,19,14,30,847.0,136.0,0.9,15.0,775.0,764.87,580.42
2017,4,19,14,45,833.0,133.5,0.9,15.0,735.5,718.84,548.6
2017,4,19,15,0,819.0,131.0,0.9,15.0,696.0,671.13,514.85
2017,4,19,15,15,801.0,127.5,0.9,14.5,651.0,618.68,477.66
2017,4,19,15,30,783.0,124.0,0.9,14.0,606.0,565.47,438.67
2017,4,19,15,45,764.5,118.0,0.9,14.0,557.5,509.54,395.53
2017,4,19,16,0,746.0,112.0,0.9,14.0,509.0,452.87,350.4
2017,4,19,16,15,715.5,107.0,0.85,13.5,457.0,392.61,301.48
2017,4,19,16,30,685.0,102.0,0.8,13.0,405.0,334.24,252.64
2017,4,19,16,45,649.5,94.0,0.8,13.0,352.0,274.1,201.21
2017,4,19,17,0,614.0,86.0,0.8,13.0,299.0,217.19,152.15
2017,4,19,17,15,557.0,78.0,0.75,12.5,246.5,160.31,105.4
2017,4,19,17,30,500.0,70.0,0.7,12.0,194.0,109.91,67.46
2017,4,19,17,45,419.0,59.0,0.7,12.0,145.5,62.96,39.23
2017,4,19,18,0,338.0,48.0,0.7,12.0,97.0,36.57,26.66
2017,4,19,18,15,214.5,32.5,0.7,11.5,59.0,24.69,14.99
2017,4,19,18,30,91.0,17.0,0.7,11.0,21.0,12.9,0.0
2017,4,19,18,45,45.5,8.5,0.75,10.5,10.5,6.69,0.0
2017,4,19,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,20,5,45,131.5,17.0,0.9,9.5,30.0,13.0,0.0
2017,4,20,6,0,263.0,34.0,0.8,10.0,60.0,25.99,16.4
2017,4,20,6,15,370.5,45.5,0.85,10.5,106.5,37.07,27.36
2017,4,20,6,30,478.0,57.0,0.9,11.0,153.0,63.97,38.93
2017,4,20,6,45,550.0,64.5,0.95,11.5,206.0,110.82,66.5
2017,4,20,7,0,622.0,72.0,1.0,12.0,259.0,166.22,108.14
2017,4,20,7,15,667.5,77.5,1.0,12.0,313.0,222.17,155.44
2017,4,20,7,30,713.0,83.0,1.0,12.0,367.0,282.69,207.96
2017,4,20,7,45,748.5,86.5,1.0,12.5,421.5,343.74,260.57
2017,4,20,8,0,784.0,90.0,1.0,13.0,476.0,405.59,312.59
2017,4,20,8,15,807.5,93.5,1.0,13.0,527.0,464.25,361.35
2017,4,20,8,30,831.0,97.0,1.0,13.0,578.0,523.54,409.0
2017,4,20,8,45,849.5,99.5,1.0,13.5,625.5,579.37,451.73
2017,4,20,9,0,868.0,102.0,1.0,14.0,673.0,634.64,492.51
2017,4,20,9,15,881.0,104.5,1.0,14.0,715.0,680.38,526.21
2017,4,20,9,30,894.0,107.0,1.0,14.0,757.0,728.65,560.72
2017,4,20,9,45,899.5,111.0,1.0,14.5,792.0,770.89,588.99
2017,4,20,10,0,905.0,115.0,1.0,15.0,827.0,810.41,613.87
2017,4,20,10,15,912.0,116.5,1.0,15.0,856.5,845.92,636.39
2017,4,20,10,30,919.0,118.0,1.0,15.0,886.0,878.44,656.79
2017,4,20,10,45,923.5,119.5,1.05,15.0,908.0,905.69,674.46
2017,4,20,11,0,928.0,121.0,1.1,15.0,930.0,929.53,689.97
2017,4,20,11,15,931.5,122.0,1.1,15.0,944.0,948.49,701.54
2017,4,20,11,30,935.0,123.0,1.1,15.0,958.0,963.81,710.84
2017,4,20,11,45,936.5,123.0,1.1,15.5,964.0,972.68,714.79
2017,4,20,12,0,938.0,123.0,1.1,16.0,970.0,977.75,716.47
2017,4,20,12,15,937.0,123.0,1.1,16.0,968.0,976.73,715.75
2017,4,20,12,30,936.0,123.0,1.1,16.0,966.0,971.89,712.77
2017,4,20,12,45,936.5,121.0,1.1,16.0,956.0,962.76,707.21
2017,4,20,13,0,937.0,119.0,1.1,16.0,946.0,949.82,699.34
2017,4,20,13,15,932.5,118.0,1.15,15.5,927.5,929.68,689.04
2017,4,20,13,30,928.0,117.0,1.2,15.0,909.0,906.0,676.4
2017,4,20,13,45,921.5,115.5,1.25,15.0,883.0,876.79,658.74
2017,4,20,14,0,915.0,114.0,1.3,15.0,857.0,844.41,638.82
2017,4,20,14,15,906.0,112.5,1.3,15.0,824.0,807.1,614.7
2017,4,20,14,30,897.0,111.0,1.3,15.0,791.0,767.13,587.94
2017,4,20,14,45,886.5,108.5,1.35,15.0,751.5,722.76,557.2
2017,4,20,15,0,876.0,106.0,1.4,15.0,712.0,676.29,524.07
2017,4,20,15,15,860.0,103.0,1.4,14.5,667.0,628.38,489.28
2017,4,20,15,30,844.0,100.0,1.4,14.0,622.0,574.3,448.85
2017,4,20,15,45,825.5,96.5,1.4,14.0,573.0,517.73,404.35
2017,4,20,16,0,807.0,93.0,1.4,14.0,524.0,460.95,358.22
2017,4,20,16,15,779.5,89.0,1.4,13.5,471.5,400.25,308.23
2017,4,20,16,30,752.0,85.0,1.4,13.0,419.0,340.97,257.78
2017,4,20,16,45,714.5,80.0,1.4,13.0,365.5,277.85,202.99
2017,4,20,17,0,677.0,75.0,1.4,13.0,312.0,219.61,152.07
2017,4,20,17,15,623.0,68.5,1.4,12.5,258.0,161.05,103.38
2017,4,20,17,30,569.0,62.0,1.4,12.0,204.0,108.46,63.78
2017,4,20,17,45,482.5,53.5,1.4,12.0,154.0,59.35,35.57
2017,4,20,18,0,396.0,45.0,1.4,12.0,104.0,36.82,26.91
2017,4,20,18,15,263.0,32.0,1.4,11.5,64.5,26.15,16.36
2017,4,20,18,30,130.0,19.0,1.4,11.0,25.0,14.46,0.0
2017,4,20,18,45,65.0,9.5,1.4,10.5,12.5,7.47,0.0
2017,4,20,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,21,5,45,132.0,17.5,0.7,9.5,31.0,13.38,0.0
2017,4,21,6,0,264.0,35.0,0.7,10.0,62.0,26.73,17.25
2017,4,21,6,15,368.5,47.0,0.7,10.0,108.5,38.21,28.5
2017,4,21,6,30,473.0,59.0,0.7,10.0,155.0,64.71,40.15
2017,4,21,6,45,540.0,67.5,0.7,10.5,208.0,111.44,67.79
2017,4,21,7,0,607.0,76.0,0.7,11.0,261.0,166.14,108.96
2017,4,21,7,15,653.0,82.0,0.7,11.5,315.5,221.66,155.39
2017,4,21,7,30,699.0,88.0,0.7,12.0,370.0,281.84,206.87
2017,4,21,7,45,733.0,92.5,0.7,12.5,423.5,340.91,257.47
2017,4,21,8,0,767.0,97.0,0.7,13.0,477.0,403.63,309.68
2017,4,21,8,15,791.0,101.0,0.75,13.5,528.0,462.03,357.36
2017,4,21,8,30,815.0,105.0,0.8,14.0,579.0,521.13,403.98
2017,4,21,8,45,835.0,107.5,0.85,14.5,626.5,576.98,446.69
2017,4,21,9,0,855.0,110.0,0.9,15.0,674.0,632.43,487.72
2017,4,21,9,15,868.0,112.0,0.9,15.0,716.0,682.16,523.85
2017,4,21,9,30,881.0,114.0,0.9,15.0,758.0,723.9,553.64
2017,4,21,9,45,904.5,109.5,0.9,15.5,797.5,770.86,585.35
2017,4,21,10,0,928.0,105.0,0.9,16.0,837.0,816.28,613.99
2017,4,21,10,15,934.5,106.0,0.9,16.0,866.5,851.54,636.02
2017,4,21,10,30,941.0,107.0,0.9,16.0,896.0,883.71,655.98
2017,4,21,10,45,946.5,108.0,0.9,16.5,918.0,911.78,671.92
2017,4,21,11,0,952.0,109.0,0.9,17.0,940.0,936.4,685.57
2017,4,21,11,15,954.5,109.5,0.85,17.0,954.0,954.33,695.27
2017,4,21,11,30,957.0,110.0,0.8,17.0,968.0,968.51,702.64
2017,4,21,11,45,958.0,110.0,0.8,17.5,973.5,977.04,706.26
2017,4,21,12,0,959.0,110.0,0.8,18.0,979.0,981.68,707.61
2017,4,21,12,15,958.5,110.0,0.8,18.0,976.5,981.06,707.15
2017,4,21,12,30,958.0,110.0,0.8,18.0,974.0,976.54,704.44
2017,4,21,12,45,954.0,110.5,0.8,18.5,963.0,965.47,696.47
2017,4,21,13,0,950.0,111.0,0.8,19.0,952.0,950.62,686.32
2017,4,21,13,15,946.0,110.0,0.8,19.0,933.5,930.68,674.37
2017,4,21,13,30,942.0,109.0,0.8,19.0,915.0,907.14,660.21
2017,4,21,13,45,934.0,108.5,0.8,19.0,888.5,877.3,642.01
2017,4,21,14,0,926.0,108.0,0.8,19.0,862.0,844.33,621.75
2017,4,21,14,15,917.5,106.5,0.8,18.5,829.0,807.09,599.67
2017,4,21,14,30,909.0,105.0,0.8,18.0,796.0,767.12,574.95
2017,4,21,14,45,893.0,105.5,0.85,18.0,755.5,721.35,544.2
2017,4,21,15,0,877.0,106.0,0.9,18.0,715.0,673.87,511.36
2017,4,21,15,15,862.0,103.5,0.9,17.5,670.5,626.98,478.22
2017,4,21,15,30,847.0,101.0,0.9,17.0,626.0,573.91,439.51
2017,4,21,15,45,822.0,99.0,0.9,17.0,576.0,515.4,394.69
2017,4,21,16,0,797.0,97.0,0.9,17.0,526.0,457.33,348.74
2017,4,21,16,15,770.0,93.0,0.9,16.5,474.0,397.45,300.52
2017,4,21,16,30,743.0,89.0,0.9,16.0,422.0,337.35,250.54
2017,4,21,16,45,704.5,84.0,0.9,16.0,367.5,276.14,198.43
2017,4,21,17,0,666.0,79.0,0.9,16.0,313.0,218.35,148.99
2017,4,21,17,15,612.5,72.0,0.85,15.0,259.5,160.24,101.86
2017,4,21,17,30,559.0,65.0,0.8,14.0,206.0,108.08,63.55
2017,4,21,17,45,481.5,55.0,0.8,13.5,156.0,58.95,35.79
2017,4,21,18,0,404.0,45.0,0.8,13.0,106.0,36.83,26.85
2017,4,21,18,15,276.0,31.5,0.75,12.5,66.0,25.74,16.1
2017,4,21,18,30,148.0,18.0,0.7,12.0,26.0,13.78,0.0
2017,4,21,18,45,74.0,9.0,0.7,11.5,13.0,7.08,0.0
2017,4,21,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,22,5,45,122.0,19.0,0.8,9.5,32.0,14.47,0.0
2017,4,22,6,0,244.0,38.0,0.7,10.0,64.0,28.8,19.2
2017,4,22,6,15,343.5,50.0,0.65,10.5,109.0,38.06,28.37
2017,4,22,6,30,443.0,62.0,0.6,11.0,154.0,65.3,41.44
2017,4,22,6,45,502.5,71.5,0.6,11.5,204.5,110.11,68.06
2017,4,22,7,0,562.0,81.0,0.6,12.0,255.0,162.01,107.02
2017,4,22,7,15,361.5,124.5,0.6,12.0,244.5,186.14,137.16
2017,4,22,7,30,161.0,168.0,0.6,12.0,234.0,180.54,141.23
2017,4,22,7,45,217.5,186.5,0.6,12.0,288.0,226.36,178.2
2017,4,22,8,0,274.0,205.0,0.6,12.0,342.0,284.56,224.77
2017,4,22,8,15,469.0,172.5,0.6,12.0,435.0,371.49,292.3
2017,4,22,8,30,664.0,140.0,0.6,12.0,528.0,474.95,371.84
2017,4,22,8,45,610.5,174.5,0.6,12.5,553.5,511.45,398.92
2017,4,22,9,0,557.0,209.0,0.6,13.0,579.0,535.65,416.33
2017,4,22,9,15,542.5,231.5,0.6,13.5,610.0,573.83,443.3
2017,4,22,9,30,528.0,254.0,0.6,14.0,641.0,609.14,467.18
2017,4,22,9,45,526.0,271.0,0.65,14.5,672.5,645.86,492.21
2017,4,22,10,0,524.0,288.0,0.7,15.0,704.0,680.59,515.31
2017,4,22,10,15,502.5,309.0,0.7,15.0,719.0,701.28,528.4
2017,4,22,10,30,481.0,330.0,0.7,15.0,734.0,718.66,539.18
2017,4,22,10,45,411.0,370.0,0.75,15.0,721.5,708.14,530.45
2017,4,22,11,0,341.0,410.0,0.8,15.0,709.0,681.31,510.92
2017,4,22,11,15,315.5,424.5,0.85,15.0,704.5,679.27,509.51
2017,4,22,11,30,290.0,439.0,0.9,15.0,700.0,674.94,506.21
2017,4,22,11,45,342.5,420.5,1.0,15.5,730.5,708.25,530.63
2017,4,22,12,0,395.0,402.0,1.1,16.0,761.0,740.25,553.53
2017,4,22,12,15,254.0,428.0,1.15,16.0,659.0,637.01,479.18
2017,4,22,12,30,113.0,454.0,1.2,16.0,557.0,498.3,378.59
2017,4,22,12,45,214.5,439.5,1.25,16.0,631.5,591.03,449.25
2017,4,22,13,0,316.0,425.0,1.3,16.0,706.0,679.45,513.25
2017,4,22,13,15,271.0,426.0,1.3,15.5,663.5,634.75,481.2
2017,4,22,13,30,226.0,427.0,1.3,15.0,621.0,574.78,439.32
2017,4,22,13,45,337.5,376.5,1.3,15.0,657.0,627.71,480.65
2017,4,22,14,0,449.0,326.0,1.3,15.0,693.0,671.71,513.85
2017,4,22,14,15,442.0,315.0,1.3,15.0,664.5,639.45,490.75
2017,4,22,14,30,435.0,304.0,1.3,15.0,636.0,605.92,467.19
2017,4,22,14,45,340.5,313.5,1.3,15.0,565.5,518.21,402.59
2017,4,22,15,0,246.0,323.0,1.3,15.0,495.0,437.79,342.39
2017,4,22,15,15,177.0,303.0,1.3,14.5,423.0,366.15,288.61
2017,4,22,15,30,108.0,283.0,1.3,14.0,351.0,291.66,231.43
2017,4,22,15,45,163.5,259.0,1.3,13.5,352.5,300.07,239.03
2017,4,22,16,0,219.0,235.0,1.3,13.0,354.0,293.8,233.84
2017,4,22,16,15,152.5,211.5,1.3,12.5,290.5,234.16,186.59
2017,4,22,16,30,86.0,188.0,1.3,12.0,227.0,177.09,141.4
2017,4,22,16,45,78.0,166.5,1.3,12.0,198.5,151.28,120.14
2017,4,22,17,0,70.0,145.0,1.3,12.0,170.0,126.52,99.52
2017,4,22,17,15,61.5,122.0,1.25,11.5,141.0,101.74,79.04
2017,4,22,17,30,53.0,99.0,1.2,11.0,112.0,78.36,59.86
2017,4,22,17,45,41.0,76.5,1.2,11.0,85.5,56.74,42.53
2017,4,22,18,0,29.0,54.0,1.2,11.0,59.0,39.55,29.52
2017,4,22,18,15,14.5,34.5,1.2,10.5,37.0,25.76,16.38
2017,4,22,18,30,0.0,15.0,1.2,10.0,15.0,11.44,0.0
2017,4,22,18,45,0.0,7.5,1.25,10.0,7.5,5.9,0.0
2017,4,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,23,5,45,152.5,18.5,1.65,9.5,35.5,14.94,1.92
2017,4,23,6,0,305.0,37.0,1.7,10.0,71.0,30.33,20.63
2017,4,23,6,15,406.0,47.5,1.7,10.0,118.0,38.73,29.02
2017,4,23,6,30,507.0,58.0,1.7,10.0,165.0,63.76,39.27
2017,4,23,6,45,569.5,65.5,1.75,10.5,218.0,111.07,66.59
2017,4,23,7,0,632.0,73.0,1.8,11.0,271.0,165.7,107.82
2017,4,23,7,15,676.0,78.5,1.75,11.0,325.5,221.54,155.28
2017,4,23,7,30,720.0,84.0,1.7,11.0,380.0,281.73,208.05
2017,4,23,7,45,751.0,88.5,1.7,11.5,433.0,342.31,261.1
2017,4,23,8,0,782.0,93.0,1.7,12.0,486.0,403.02,313.12
2017,4,23,8,15,805.0,96.5,1.65,12.0,537.0,461.01,362.11
2017,4,23,8,30,828.0,100.0,1.6,12.0,588.0,519.55,409.94
2017,4,23,8,45,840.5,105.0,1.6,12.5,634.0,573.93,452.49
2017,4,23,9,0,853.0,110.0,1.6,13.0,680.0,627.21,492.73
2017,4,23,9,15,866.0,112.5,1.6,13.0,721.5,677.09,530.18
2017,4,23,9,30,879.0,115.0,1.6,13.0,763.0,719.06,561.16
2017,4,23,9,45,869.5,127.5,1.6,13.5,793.5,764.99,592.43
2017,4,23,10,0,860.0,140.0,1.6,14.0,824.0,800.82,615.91
2017,4,23,10,15,867.5,142.0,1.6,14.0,853.0,836.47,639.97
2017,4,23,10,30,875.0,144.0,1.6,14.0,882.0,869.27,661.22
2017,4,23,10,45,878.0,146.5,1.6,14.0,902.5,895.72,678.07
2017,4,23,11,0,881.0,149.0,1.6,14.0,923.0,905.31,683.64
2017,4,23,11,15,884.0,150.0,1.6,14.0,936.5,922.81,694.8
2017,4,23,11,30,887.0,151.0,1.6,14.0,950.0,936.83,703.59
2017,4,23,11,45,890.0,150.0,1.6,14.0,956.0,945.62,709.04
2017,4,23,12,0,893.0,149.0,1.6,14.0,962.0,950.83,712.28
2017,4,23,12,15,892.0,148.5,1.6,14.0,959.5,949.26,711.17
2017,4,23,12,30,891.0,148.0,1.6,14.0,957.0,944.06,707.87
2017,4,23,12,45,907.5,136.0,1.65,14.0,951.5,940.82,706.7
2017,4,23,13,0,924.0,124.0,1.7,14.0,946.0,933.29,702.73
2017,4,23,13,15,919.5,123.0,1.7,14.0,927.5,913.36,689.92
2017,4,23,13,30,915.0,122.0,1.7,14.0,909.0,889.95,674.94
2017,4,23,13,45,911.0,119.0,1.7,14.0,883.5,861.78,656.72
2017,4,23,14,0,907.0,116.0,1.7,14.0,858.0,830.35,636.24
2017,4,23,14,15,898.0,114.5,1.65,13.5,825.5,793.39,612.43
2017,4,23,14,30,889.0,113.0,1.6,13.0,793.0,753.8,585.41
2017,4,23,14,45,872.5,113.0,1.55,13.0,752.5,708.07,551.93
2017,4,23,15,0,856.0,113.0,1.5,13.0,712.0,665.98,520.3
2017,4,23,15,15,840.5,110.0,1.6,13.0,667.5,614.32,482.11
2017,4,23,15,30,825.0,107.0,1.7,13.0,623.0,561.61,441.81
2017,4,23,15,45,796.5,106.5,1.8,13.0,573.0,503.97,396.3
2017,4,23,16,0,768.0,106.0,1.9,13.0,523.0,447.13,349.87
2017,4,23,16,15,607.5,127.5,1.85,12.5,437.5,358.25,278.99
2017,4,23,16,30,447.0,149.0,1.8,12.0,352.0,280.18,216.86
2017,4,23,16,45,405.5,139.5,1.75,12.0,306.0,231.26,175.35
2017,4,23,17,0,364.0,130.0,1.7,12.0,260.0,186.54,137.55
2017,4,23,17,15,435.0,102.0,1.65,11.5,232.0,149.59,102.6
2017,4,23,17,30,506.0,74.0,1.6,11.0,204.0,106.97,66.22
2017,4,23,17,45,422.0,63.5,1.6,11.0,155.0,61.03,40.46
2017,4,23,18,0,338.0,53.0,1.6,11.0,106.0,40.12,30.05
2017,4,23,18,15,218.0,37.5,1.5,10.5,67.0,28.32,18.68
2017,4,23,18,30,98.0,22.0,1.4,10.0,28.0,16.6,0.66
2017,4,23,18,45,49.0,11.0,1.3,10.0,14.0,8.65,0.0
2017,4,23,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,11.0,1.2,9.5,11.0,8.35,0.0
2017,4,24,6,0,0.0,22.0,1.2,10.0,22.0,16.76,8.98
2017,4,24,6,15,0.0,36.5,1.2,10.0,36.5,27.9,19.42
2017,4,24,6,30,0.0,51.0,1.2,10.0,51.0,38.85,28.13
2017,4,24,6,45,0.0,67.5,1.25,10.5,67.5,51.27,38.97
2017,4,24,7,0,0.0,84.0,1.3,11.0,84.0,63.89,49.76
2017,4,24,7,15,0.0,101.0,1.3,11.0,101.0,77.05,60.91
2017,4,24,7,30,0.0,118.0,1.3,11.0,118.0,90.35,72.01
2017,4,24,7,45,47.5,167.5,1.3,11.0,192.0,148.05,119.12
2017,4,24,8,0,95.0,217.0,1.3,11.0,266.0,210.22,169.45
2017,4,24,8,15,61.0,221.5,1.3,11.0,254.0,205.31,165.57
2017,4,24,8,30,27.0,226.0,1.3,11.0,242.0,190.13,153.07
2017,4,24,8,45,17.5,214.5,1.3,11.5,225.0,177.46,142.2
2017,4,24,9,0,8.0,203.0,1.3,12.0,208.0,163.68,130.37
2017,4,24,9,15,32.0,264.0,1.3,12.0,287.0,238.41,190.53
2017,4,24,9,30,56.0,325.0,1.3,12.0,366.0,309.81,246.35
2017,4,24,9,45,34.0,284.5,1.3,12.5,310.0,261.8,207.37
2017,4,24,10,0,12.0,244.0,1.3,13.0,254.0,202.24,159.47
2017,4,24,10,15,22.0,293.5,1.3,13.0,312.0,251.64,198.66
2017,4,24,10,30,32.0,343.0,1.3,13.0,370.0,317.31,249.31
2017,4,24,10,45,34.5,357.5,1.3,13.0,387.5,333.9,261.45
2017,4,24,11,0,37.0,372.0,1.3,13.0,405.0,350.49,273.83
2017,4,24,11,15,22.0,279.0,1.35,13.0,299.0,255.47,200.42
2017,4,24,11,30,7.0,186.0,1.4,13.0,193.0,153.02,119.48
2017,4,24,11,45,14.5,262.0,1.45,13.5,275.5,222.22,174.61
2017,4,24,12,0,22.0,338.0,1.5,14.0,358.0,292.81,229.01
2017,4,24,12,15,63.5,396.0,1.55,14.0,453.5,399.06,310.74
2017,4,24,12,30,105.0,454.0,1.6,14.0,549.0,488.98,377.99
2017,4,24,12,45,80.0,431.0,1.7,14.0,503.0,444.33,344.19
2017,4,24,13,0,55.0,408.0,1.8,14.0,457.0,399.89,310.98
2017,4,24,13,15,59.0,404.0,1.75,14.0,455.5,398.06,310.05
2017,4,24,13,30,63.0,400.0,1.7,14.0,454.0,395.73,308.54
2017,4,24,13,45,55.5,380.0,1.7,14.0,427.0,369.15,288.56
2017,4,24,14,0,48.0,360.0,1.7,14.0,400.0,342.87,268.8
2017,4,24,14,15,35.0,322.5,1.65,13.5,351.0,297.44,234.37
2017,4,24,14,30,22.0,285.0,1.6,13.0,302.0,242.32,191.83
2017,4,24,14,45,28.0,283.5,1.6,13.0,304.0,254.28,201.94
2017,4,24,15,0,34.0,282.0,1.6,13.0,306.0,254.64,202.62
2017,4,24,15,15,31.5,262.5,1.6,12.5,284.0,233.98,186.9
2017,4,24,15,30,29.0,243.0,1.6,12.0,262.0,213.63,171.33
2017,4,24,15,45,180.5,231.0,1.6,12.0,331.0,283.21,227.77
2017,4,24,16,0,332.0,219.0,1.6,12.0,400.0,334.89,266.78
2017,4,24,16,15,217.0,205.5,1.6,12.0,319.5,252.41,200.68
2017,4,24,16,30,102.0,192.0,1.6,12.0,239.0,184.36,146.98
2017,4,24,16,45,124.5,168.5,1.6,12.0,218.5,168.0,132.49
2017,4,24,17,0,147.0,145.0,1.6,12.0,198.0,144.56,111.45
2017,4,24,17,15,129.0,124.0,1.55,11.5,165.0,114.32,86.65
2017,4,24,17,30,111.0,103.0,1.5,11.0,132.0,86.44,64.56
2017,4,24,17,45,88.0,81.0,1.45,11.0,100.5,60.34,45.15
2017,4,24,18,0,65.0,59.0,1.4,11.0,69.0,42.81,32.48
2017,4,24,18,15,32.5,39.0,1.35,10.5,44.0,28.84,19.23
2017,4,24,18,30,0.0,19.0,1.3,10.0,19.0,14.4,1.13
2017,4,24,18,45,0.0,9.5,1.3,10.0,9.5,7.47,0.0
2017,4,24,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
