Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,25,5,45,110.5,20.5,1.15,9.5,33.5,15.56,4.69
2017,4,25,6,0,221.0,41.0,1.2,10.0,67.0,30.86,21.34
2017,4,25,6,15,293.0,55.5,1.2,10.0,109.0,41.58,31.68
2017,4,25,6,30,365.0,70.0,1.2,10.0,151.0,63.88,42.78
2017,4,25,6,45,416.5,82.5,1.3,10.5,197.5,104.91,67.84
2017,4,25,7,0,468.0,95.0,1.4,11.0,244.0,152.03,103.5
2017,4,25,7,15,503.5,104.5,1.4,11.0,291.5,199.16,143.18
2017,4,25,7,30,539.0,114.0,1.4,11.0,339.0,254.17,190.67
2017,4,25,7,45,652.5,100.5,1.4,11.5,408.0,315.26,240.86
2017,4,25,8,0,766.0,87.0,1.4,12.0,477.0,388.27,300.71
2017,4,25,8,15,787.5,90.0,1.4,12.0,525.5,443.92,347.85
2017,4,25,8,30,809.0,93.0,1.4,12.0,574.0,499.99,393.99
2017,4,25,8,45,621.5,176.5,1.45,12.5,563.0,514.22,405.62
2017,4,25,9,0,434.0,260.0,1.5,13.0,552.0,500.55,394.44
2017,4,25,9,15,650.0,181.0,1.5,13.0,648.5,599.03,470.95
2017,4,25,9,30,866.0,102.0,1.5,13.0,745.0,694.06,543.04
2017,4,25,9,45,691.0,198.5,1.55,13.5,727.0,700.48,543.14
2017,4,25,10,0,516.0,295.0,1.6,14.0,709.0,674.7,520.71
2017,4,25,10,15,698.5,206.0,1.6,14.0,786.5,762.9,587.14
2017,4,25,10,30,881.0,117.0,1.6,14.0,864.0,833.63,637.46
2017,4,25,10,45,884.0,119.0,1.6,14.0,884.5,858.71,653.17
2017,4,25,11,0,887.0,121.0,1.6,14.0,905.0,880.47,667.12
2017,4,25,11,15,889.5,121.5,1.6,14.0,918.0,897.05,677.61
2017,4,25,11,30,892.0,122.0,1.6,14.0,931.0,910.14,685.89
2017,4,25,11,45,892.0,123.0,1.6,14.5,936.0,917.92,689.44
2017,4,25,12,0,892.0,124.0,1.6,15.0,941.0,922.09,690.74
2017,4,25,12,15,669.5,253.5,1.6,15.0,866.0,864.45,649.96
2017,4,25,12,30,447.0,383.0,1.6,15.0,791.0,774.59,583.44
2017,4,25,12,45,427.5,385.0,1.65,15.0,771.5,754.12,570.45
2017,4,25,13,0,408.0,387.0,1.7,15.0,752.0,731.78,555.32
2017,4,25,13,15,434.5,368.0,1.7,14.5,750.0,729.34,555.83
2017,4,25,13,30,461.0,349.0,1.7,14.0,748.0,723.79,553.92
2017,4,25,13,45,418.0,356.5,1.75,14.0,710.5,681.3,523.66
2017,4,25,14,0,375.0,364.0,1.8,14.0,673.0,627.95,485.69
2017,4,25,14,15,344.5,357.5,1.8,14.0,633.0,584.95,454.65
2017,4,25,14,30,314.0,351.0,1.8,14.0,593.0,542.62,423.59
2017,4,25,14,45,379.5,310.5,1.8,14.0,588.0,536.34,420.6
2017,4,25,15,0,445.0,270.0,1.8,14.0,583.0,534.77,420.14
2017,4,25,15,15,469.5,242.5,1.75,13.5,554.5,502.51,396.34
2017,4,25,15,30,494.0,215.0,1.7,13.0,526.0,466.72,369.2
2017,4,25,15,45,312.5,229.0,1.65,13.0,420.0,352.59,280.03
2017,4,25,16,0,131.0,243.0,1.6,13.0,314.0,258.45,206.15
2017,4,25,16,15,180.5,216.0,1.55,13.0,304.0,245.76,195.24
2017,4,25,16,30,230.0,189.0,1.5,13.0,294.0,232.36,182.31
2017,4,25,16,45,180.5,167.5,1.5,13.0,244.0,181.55,141.03
2017,4,25,17,0,131.0,146.0,1.5,13.0,194.0,141.29,108.84
2017,4,25,17,15,115.5,124.5,1.4,12.5,161.5,112.11,85.04
2017,4,25,17,30,100.0,103.0,1.3,12.0,129.0,85.05,63.62
2017,4,25,17,45,230.5,76.5,1.25,12.0,119.0,60.27,43.43
2017,4,25,18,0,361.0,50.0,1.2,12.0,109.0,40.44,30.29
2017,4,25,18,15,244.5,36.5,1.15,11.5,70.0,27.76,18.32
2017,4,25,18,30,128.0,23.0,1.1,11.0,31.0,17.42,3.79
2017,4,25,18,45,64.0,11.5,1.05,11.0,15.5,9.05,0.0
2017,4,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,3.5,0.65,10.5,3.5,0.0,0.0
2017,4,26,5,30,0.0,7.0,0.7,11.0,7.0,5.51,0.0
2017,4,26,5,45,35.5,24.5,0.75,11.5,29.0,18.55,7.5
2017,4,26,6,0,71.0,42.0,0.8,12.0,51.0,31.23,21.59
2017,4,26,6,15,101.0,63.0,0.85,12.0,82.0,45.92,35.32
2017,4,26,6,30,131.0,84.0,0.9,12.0,113.0,65.04,47.95
2017,4,26,6,45,149.5,106.0,0.95,12.0,147.5,93.44,68.62
2017,4,26,7,0,168.0,128.0,1.0,12.0,182.0,124.47,93.29
2017,4,26,7,15,179.0,150.5,0.95,12.0,217.5,156.69,120.18
2017,4,26,7,30,190.0,173.0,0.9,12.0,253.0,190.33,148.46
2017,4,26,7,45,112.0,186.0,0.9,12.5,234.5,188.13,149.23
2017,4,26,8,0,34.0,199.0,0.9,13.0,216.0,171.16,136.7
2017,4,26,8,15,49.5,228.0,0.9,13.0,256.0,204.66,163.54
2017,4,26,8,30,65.0,257.0,0.9,13.0,296.0,240.13,191.49
2017,4,26,8,45,61.0,275.0,0.95,13.5,314.0,257.55,204.52
2017,4,26,9,0,57.0,293.0,1.0,14.0,332.0,274.54,217.08
2017,4,26,9,15,62.0,314.5,1.0,14.0,359.5,299.87,236.36
2017,4,26,9,30,67.0,336.0,1.0,14.0,387.0,325.61,255.71
2017,4,26,9,45,70.0,354.5,1.05,14.0,410.0,347.65,272.18
2017,4,26,10,0,73.0,373.0,1.1,14.0,433.0,369.79,288.64
2017,4,26,10,15,64.0,378.5,1.1,14.0,432.0,370.99,288.86
2017,4,26,10,30,55.0,384.0,1.1,14.0,431.0,371.37,288.59
2017,4,26,10,45,38.5,355.5,1.15,14.5,389.0,334.29,259.66
2017,4,26,11,0,22.0,327.0,1.2,15.0,347.0,281.54,218.76
2017,4,26,11,15,30.0,357.5,1.2,15.0,385.0,331.37,257.01
2017,4,26,11,30,38.0,388.0,1.2,15.0,423.0,366.71,283.35
2017,4,26,11,45,59.5,417.0,1.2,15.0,472.0,412.8,317.92
2017,4,26,12,0,81.0,446.0,1.2,15.0,521.0,458.94,351.99
2017,4,26,12,15,155.0,454.0,1.2,15.0,596.5,549.14,418.89
2017,4,26,12,30,229.0,462.0,1.2,15.0,672.0,620.84,470.83
2017,4,26,12,45,194.0,459.0,1.2,15.0,635.5,584.67,443.83
2017,4,26,13,0,159.0,456.0,1.2,15.0,599.0,548.13,417.39
2017,4,26,13,15,86.5,359.5,1.2,15.0,437.0,379.71,293.67
2017,4,26,13,30,14.0,263.0,1.2,15.0,275.0,220.8,171.68
2017,4,26,13,45,39.5,321.0,1.25,15.0,354.5,302.43,236.43
2017,4,26,14,0,65.0,379.0,1.3,15.0,434.0,371.55,289.31
2017,4,26,14,15,102.0,376.5,1.35,14.5,457.5,393.64,307.43
2017,4,26,14,30,139.0,374.0,1.4,14.0,481.0,424.82,332.46
2017,4,26,14,45,112.0,349.0,1.45,14.0,432.5,366.17,287.96
2017,4,26,15,0,85.0,324.0,1.5,14.0,384.0,321.58,254.05
2017,4,26,15,15,74.5,299.0,1.5,13.5,349.5,288.96,229.52
2017,4,26,15,30,64.0,274.0,1.5,13.0,315.0,257.36,205.36
2017,4,26,15,45,205.5,246.0,1.55,13.0,362.0,305.74,244.14
2017,4,26,16,0,347.0,218.0,1.6,13.0,409.0,337.57,267.28
2017,4,26,16,15,337.5,196.5,1.55,13.0,367.5,294.38,231.18
2017,4,26,16,30,328.0,175.0,1.5,13.0,326.0,251.83,195.32
2017,4,26,16,45,195.0,159.5,1.5,13.0,246.5,178.56,137.93
2017,4,26,17,0,62.0,144.0,1.5,13.0,167.0,122.56,96.01
2017,4,26,17,15,52.0,122.0,1.45,12.5,139.5,99.12,76.96
2017,4,26,17,30,42.0,100.0,1.4,12.0,112.0,77.21,59.24
2017,4,26,17,45,30.5,78.5,1.4,12.0,86.0,57.27,43.3
2017,4,26,18,0,19.0,57.0,1.4,12.0,60.0,41.68,31.42
2017,4,26,18,15,9.5,37.5,1.3,11.5,39.0,27.91,18.53
2017,4,26,18,30,0.0,18.0,1.2,11.0,18.0,13.74,2.6
2017,4,26,18,45,0.0,9.0,1.2,11.0,9.0,7.08,0.0
2017,4,26,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,5,15,19.5,6.0,1.2,9.0,6.5,0.0,0.0
2017,4,27,5,30,39.0,12.0,1.2,9.0,13.0,9.44,0.0
2017,4,27,5,45,169.0,27.5,1.3,9.5,47.0,20.85,9.99
2017,4,27,6,0,299.0,43.0,1.4,10.0,81.0,32.72,23.14
2017,4,27,6,15,389.5,54.0,1.4,10.0,127.5,43.62,33.58
2017,4,27,6,30,480.0,65.0,1.4,10.0,174.0,65.45,42.67
2017,4,27,6,45,542.5,72.0,1.4,10.5,226.0,110.21,67.47
2017,4,27,7,0,605.0,79.0,1.4,11.0,278.0,162.28,105.91
2017,4,27,7,15,650.5,78.5,1.3,11.5,325.5,211.32,146.73
2017,4,27,7,30,696.0,78.0,1.2,12.0,373.0,266.8,194.55
2017,4,27,7,45,728.5,87.5,1.15,12.5,431.0,328.32,247.54
2017,4,27,8,0,761.0,97.0,1.1,13.0,489.0,392.23,301.1
2017,4,27,8,15,783.5,100.5,1.1,13.0,539.0,448.4,348.08
2017,4,27,8,30,806.0,104.0,1.1,13.0,589.0,505.1,394.06
2017,4,27,8,45,656.0,168.5,1.1,13.5,583.0,522.83,408.2
2017,4,27,9,0,506.0,233.0,1.1,14.0,577.0,517.67,403.85
2017,4,27,9,15,428.0,280.5,1.15,14.0,583.5,533.68,415.58
2017,4,27,9,30,350.0,328.0,1.2,14.0,590.0,531.89,413.46
2017,4,27,9,45,450.5,307.5,1.25,14.5,660.5,613.46,473.61
2017,4,27,10,0,551.0,287.0,1.3,15.0,731.0,690.07,528.31
2017,4,27,10,15,729.0,202.0,1.3,15.0,811.0,778.34,592.51
2017,4,27,10,30,907.0,117.0,1.3,15.0,891.0,849.47,641.96
2017,4,27,10,45,914.5,116.0,1.35,15.5,912.5,876.03,657.75
2017,4,27,11,0,922.0,115.0,1.4,16.0,934.0,899.36,671.87
2017,4,27,11,15,924.5,116.0,1.4,16.0,947.5,916.8,682.69
2017,4,27,11,30,927.0,117.0,1.4,16.0,961.0,930.63,691.25
2017,4,27,11,45,929.0,116.0,1.45,16.0,966.5,938.55,696.78
2017,4,27,12,0,931.0,115.0,1.5,16.0,972.0,942.74,700.05
2017,4,27,12,15,930.5,115.0,1.5,16.0,969.5,941.88,699.44
2017,4,27,12,30,930.0,115.0,1.5,16.0,967.0,937.27,696.55
2017,4,27,12,45,926.5,115.5,1.55,16.0,956.5,926.76,690.6
2017,4,27,13,0,923.0,116.0,1.6,16.0,946.0,912.61,682.35
2017,4,27,13,15,918.5,115.0,1.6,16.0,927.5,892.7,669.69
2017,4,27,13,30,914.0,114.0,1.6,16.0,909.0,869.34,654.8
2017,4,27,13,45,903.5,115.5,1.65,16.0,882.5,840.12,636.49
2017,4,27,14,0,893.0,117.0,1.7,16.0,856.0,808.01,616.09
2017,4,27,14,15,708.0,196.5,1.7,15.5,768.0,727.4,558.31
2017,4,27,14,30,523.0,276.0,1.7,15.0,680.0,633.56,489.76
2017,4,27,14,45,687.0,193.0,1.7,15.0,696.5,653.26,507.08
2017,4,27,15,0,851.0,110.0,1.7,15.0,713.0,648.16,504.6
2017,4,27,15,15,836.5,107.5,1.7,14.5,669.5,598.13,467.23
2017,4,27,15,30,822.0,105.0,1.7,14.0,626.0,546.97,428.15
2017,4,27,15,45,698.5,129.5,1.7,14.0,548.5,466.03,364.68
2017,4,27,16,0,575.0,154.0,1.7,14.0,471.0,394.16,307.59
2017,4,27,16,15,589.5,133.5,1.75,13.5,431.5,347.84,268.83
2017,4,27,16,30,604.0,113.0,1.8,13.0,392.0,298.78,226.13
2017,4,27,16,45,592.0,100.5,1.85,12.5,346.5,246.88,180.68
2017,4,27,17,0,580.0,88.0,1.9,12.0,301.0,195.63,135.67
2017,4,27,17,15,567.0,78.5,1.85,11.5,259.5,147.54,94.99
2017,4,27,17,30,554.0,69.0,1.8,11.0,218.0,100.55,60.22
2017,4,27,17,45,480.0,60.0,1.8,11.0,168.5,54.07,37.15
2017,4,27,18,0,406.0,51.0,1.8,11.0,119.0,41.47,31.4
2017,4,27,18,15,291.0,38.0,1.75,10.5,78.0,30.97,21.33
2017,4,27,18,30,176.0,25.0,1.7,10.0,37.0,19.03,6.72
2017,4,27,18,45,88.0,12.5,1.7,10.0,18.5,9.83,0.0
2017,4,27,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,28,5,15,27.5,6.5,1.15,8.0,7.5,0.0,0.0
2017,4,28,5,30,55.0,13.0,1.2,8.0,15.0,10.23,0.0
2017,4,28,5,45,197.5,28.0,1.25,8.5,51.0,21.32,11.0
2017,4,28,6,0,340.0,43.0,1.3,9.0,87.0,35.18,25.5
2017,4,28,6,15,434.5,53.5,1.35,9.5,136.5,43.48,33.57
2017,4,28,6,30,529.0,64.0,1.4,10.0,186.0,65.46,42.23
2017,4,28,6,45,596.5,70.0,1.45,10.5,241.0,112.77,67.62
2017,4,28,7,0,664.0,76.0,1.5,11.0,296.0,167.91,107.99
2017,4,28,7,15,577.5,102.0,1.5,11.0,317.0,213.95,152.07
2017,4,28,7,30,491.0,128.0,1.5,11.0,338.0,244.7,183.98
2017,4,28,7,45,652.0,111.0,1.5,11.5,427.0,320.06,244.16
2017,4,28,8,0,813.0,94.0,1.5,12.0,516.0,408.16,314.77
2017,4,28,8,15,834.5,97.5,1.5,12.5,567.0,466.52,363.3
2017,4,28,8,30,856.0,101.0,1.5,13.0,618.0,525.19,410.56
2017,4,28,8,45,873.5,103.5,1.5,13.5,665.5,580.75,453.85
2017,4,28,9,0,891.0,106.0,1.5,14.0,713.0,631.71,492.36
2017,4,28,9,15,903.0,108.0,1.45,14.0,755.0,680.65,528.65
2017,4,28,9,30,915.0,110.0,1.4,14.0,797.0,727.75,562.52
2017,4,28,9,45,912.5,118.0,1.4,14.5,829.5,767.78,589.7
2017,4,28,10,0,910.0,126.0,1.4,15.0,862.0,804.4,613.83
2017,4,28,10,15,916.5,127.5,1.4,15.0,890.5,838.88,636.41
2017,4,28,10,30,923.0,129.0,1.4,15.0,919.0,870.31,656.51
2017,4,28,10,45,931.0,128.0,1.45,15.0,941.5,897.62,674.44
2017,4,28,11,0,939.0,127.0,1.5,15.0,964.0,921.64,690.24
2017,4,28,11,15,942.0,127.5,1.5,15.0,977.0,939.26,701.16
2017,4,28,11,30,945.0,128.0,1.5,15.0,990.0,953.2,709.79
2017,4,28,11,45,949.0,126.0,1.5,15.5,996.5,962.1,713.92
2017,4,28,12,0,953.0,124.0,1.5,16.0,1003.0,967.23,715.72
2017,4,28,12,15,952.5,124.0,1.5,16.0,1000.5,966.32,715.07
2017,4,28,12,30,952.0,124.0,1.5,16.0,998.0,961.59,712.12
2017,4,28,12,45,957.5,118.0,1.55,16.0,989.5,952.92,707.47
2017,4,28,13,0,963.0,112.0,1.6,16.0,981.0,940.25,700.29
2017,4,28,13,15,959.5,111.5,1.65,16.0,962.0,920.97,688.8
2017,4,28,13,30,956.0,111.0,1.7,16.0,943.0,898.06,674.93
2017,4,28,13,45,951.5,109.0,1.75,16.0,917.5,869.46,657.17
2017,4,28,14,0,947.0,107.0,1.8,16.0,892.0,837.51,637.02
2017,4,28,14,15,939.0,105.5,1.8,16.0,858.5,800.23,612.53
2017,4,28,14,30,931.0,104.0,1.8,16.0,825.0,760.15,584.37
2017,4,28,14,45,921.0,101.5,1.8,16.0,785.5,715.25,552.08
2017,4,28,15,0,911.0,99.0,1.8,16.0,746.0,668.14,517.41
2017,4,28,15,15,896.5,97.0,1.75,15.5,701.0,616.92,479.33
2017,4,28,15,30,882.0,95.0,1.7,15.0,656.0,564.41,439.05
2017,4,28,15,45,865.5,91.5,1.7,15.0,607.0,510.12,395.55
2017,4,28,16,0,849.0,88.0,1.7,15.0,558.0,452.98,348.46
2017,4,28,16,15,824.0,84.5,1.65,14.5,505.0,392.49,297.87
2017,4,28,16,30,799.0,81.0,1.6,14.0,452.0,333.08,246.72
2017,4,28,16,45,767.5,76.0,1.55,14.0,397.5,272.05,193.28
2017,4,28,17,0,736.0,71.0,1.5,14.0,343.0,213.52,142.38
2017,4,28,17,15,688.0,65.5,1.4,13.5,288.5,152.19,92.64
2017,4,28,17,30,640.0,60.0,1.3,13.0,234.0,98.55,55.23
2017,4,28,17,45,568.5,52.5,1.25,12.5,182.0,48.33,37.73
2017,4,28,18,0,497.0,45.0,1.2,12.0,130.0,37.23,27.55
2017,4,28,18,15,375.0,34.5,1.2,11.5,86.0,28.44,19.13
2017,4,28,18,30,253.0,24.0,1.2,11.0,42.0,19.76,7.92
2017,4,28,18,45,126.5,12.0,1.2,11.0,21.0,9.44,0.0
2017,4,28,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,29,5,15,63.0,7.0,1.05,8.5,9.0,0.0,0.0
2017,4,29,5,30,126.0,14.0,1.0,9.0,18.0,11.02,0.0
2017,4,29,5,45,273.0,26.5,0.95,9.5,56.5,21.77,11.76
2017,4,29,6,0,420.0,39.0,0.9,10.0,95.0,32.25,22.9
2017,4,29,6,15,508.0,47.5,0.8,10.5,145.5,39.19,29.65
2017,4,29,6,30,596.0,56.0,0.7,11.0,196.0,60.4,37.08
2017,4,29,6,45,651.0,62.0,0.65,11.5,250.0,110.44,63.29
2017,4,29,7,0,706.0,68.0,0.6,12.0,304.0,169.54,106.65
2017,4,29,7,15,744.0,73.0,0.55,12.5,359.0,226.86,153.98
2017,4,29,7,30,782.0,78.0,0.5,13.0,414.0,287.7,205.78
2017,4,29,7,45,810.0,81.0,0.5,13.5,468.0,346.62,256.25
2017,4,29,8,0,838.0,84.0,0.5,14.0,522.0,407.17,306.78
2017,4,29,8,15,858.0,87.0,0.55,14.5,572.5,465.49,354.44
2017,4,29,8,30,878.0,90.0,0.6,15.0,623.0,522.33,399.4
2017,4,29,8,45,894.0,92.0,0.65,15.5,670.0,576.66,441.0
2017,4,29,9,0,910.0,94.0,0.7,16.0,717.0,630.03,480.52
2017,4,29,9,15,921.0,96.0,0.7,16.0,758.5,678.99,516.04
2017,4,29,9,30,932.0,98.0,0.7,16.0,800.0,726.0,549.19
2017,4,29,9,45,939.0,100.0,0.75,16.5,835.0,767.97,577.72
2017,4,29,10,0,946.0,102.0,0.8,17.0,870.0,807.21,603.36
2017,4,29,10,15,952.0,103.5,0.8,17.0,898.5,842.3,625.27
2017,4,29,10,30,958.0,105.0,0.8,17.0,927.0,874.22,644.99
2017,4,29,10,45,963.5,105.0,0.85,17.5,948.5,901.04,660.98
2017,4,29,11,0,969.0,105.0,0.9,18.0,970.0,924.37,674.74
2017,4,29,11,15,971.0,105.5,0.9,18.0,983.0,941.54,684.96
2017,4,29,11,30,973.0,106.0,0.9,18.0,996.0,954.91,692.9
2017,4,29,11,45,973.5,106.0,0.9,18.5,1001.0,962.65,696.09
2017,4,29,12,0,974.0,106.0,0.9,19.0,1006.0,966.5,696.99
2017,4,29,12,15,973.5,105.5,0.9,19.0,1003.0,965.09,696.06
2017,4,29,12,30,973.0,105.0,0.9,19.0,1000.0,959.77,692.85
2017,4,29,12,45,971.5,104.0,0.9,19.0,989.5,949.23,686.5
2017,4,29,13,0,970.0,103.0,0.9,19.0,979.0,934.85,677.86
2017,4,29,13,15,965.5,102.5,0.9,19.0,960.0,914.61,665.59
2017,4,29,13,30,961.0,102.0,0.9,19.0,941.0,890.77,651.09
2017,4,29,13,45,953.5,101.5,0.95,19.0,914.5,861.05,633.59
2017,4,29,14,0,946.0,101.0,1.0,19.0,888.0,828.15,613.86
2017,4,29,14,15,938.0,100.0,1.0,18.5,854.5,791.4,591.76
2017,4,29,14,30,930.0,99.0,1.0,18.0,821.0,751.88,565.95
2017,4,29,14,45,918.0,97.5,1.05,18.0,781.5,706.67,534.96
2017,4,29,15,0,906.0,96.0,1.1,18.0,742.0,659.44,501.61
2017,4,29,15,15,892.0,94.0,1.1,17.5,697.0,608.83,465.17
2017,4,29,15,30,878.0,92.0,1.1,17.0,652.0,556.9,426.45
2017,4,29,15,45,859.0,89.0,1.15,17.0,603.0,500.63,382.66
2017,4,29,16,0,840.0,86.0,1.2,17.0,554.0,444.72,337.54
2017,4,29,16,15,816.0,83.0,1.15,16.5,501.5,385.7,288.77
2017,4,29,16,30,792.0,80.0,1.1,16.0,449.0,327.64,239.4
2017,4,29,16,45,759.0,75.5,1.1,15.5,395.0,267.23,187.71
2017,4,29,17,0,726.0,71.0,1.1,15.0,341.0,209.49,138.47
2017,4,29,17,15,679.0,65.5,1.05,14.5,287.5,149.04,89.98
2017,4,29,17,30,632.0,60.0,1.0,14.0,234.0,96.21,53.71
2017,4,29,17,45,560.0,53.0,0.95,13.5,182.5,47.09,36.49
2017,4,29,18,0,488.0,46.0,0.9,13.0,131.0,37.94,28.1
2017,4,29,18,15,370.0,35.5,0.85,12.5,87.0,29.21,19.78
2017,4,29,18,30,252.0,25.0,0.8,12.0,43.0,20.57,9.08
2017,4,29,18,45,126.0,12.5,0.8,11.5,21.5,9.83,0.0
2017,4,29,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,30,5,15,48.5,7.5,0.8,8.5,9.5,5.9,0.0
2017,4,30,5,30,97.0,15.0,0.7,9.0,19.0,11.8,0.0
2017,4,30,5,45,234.5,29.0,0.6,9.5,56.5,23.68,13.71
2017,4,30,6,0,372.0,43.0,0.5,10.0,94.0,35.22,25.62
2017,4,30,6,15,459.5,52.0,0.45,10.5,142.5,42.35,32.54
2017,4,30,6,30,547.0,61.0,0.4,11.0,191.0,62.0,39.69
2017,4,30,6,45,605.5,67.0,0.4,11.5,244.0,109.28,64.25
2017,4,30,7,0,664.0,73.0,0.4,12.0,297.0,163.22,103.09
2017,4,30,7,15,703.0,78.0,0.35,12.5,351.0,218.52,148.4
2017,4,30,7,30,742.0,83.0,0.3,13.0,405.0,279.81,200.04
2017,4,30,7,45,772.0,86.5,0.3,13.5,458.0,337.49,248.98
2017,4,30,8,0,802.0,90.0,0.3,14.0,511.0,397.08,298.32
2017,4,30,8,15,822.5,93.0,0.25,14.5,560.5,453.65,343.55
2017,4,30,8,30,843.0,96.0,0.2,15.0,610.0,510.44,387.12
2017,4,30,8,45,861.0,97.5,0.15,15.5,656.5,561.84,425.14
2017,4,30,9,0,879.0,99.0,0.1,16.0,703.0,614.31,462.42
2017,4,30,9,15,890.0,101.0,0.1,16.5,743.5,661.84,495.35
2017,4,30,9,30,901.0,103.0,0.1,17.0,784.0,707.49,525.93
2017,4,30,9,45,916.5,101.0,0.1,17.5,820.5,750.57,553.98
2017,4,30,10,0,932.0,99.0,0.1,18.0,857.0,791.56,579.55
2017,4,30,10,15,937.5,100.0,0.15,18.5,885.0,825.28,599.49
2017,4,30,10,30,943.0,101.0,0.2,19.0,913.0,855.87,617.45
2017,4,30,10,45,947.0,102.0,0.25,19.5,933.5,881.94,632.54
2017,4,30,11,0,951.0,103.0,0.3,20.0,954.0,904.53,645.52
2017,4,30,11,15,953.0,103.5,0.35,20.0,967.0,921.35,656.25
2017,4,30,11,30,955.0,104.0,0.4,20.0,980.0,934.46,664.86
2017,4,30,11,45,954.0,105.0,0.5,20.0,984.5,941.62,671.03
2017,4,30,12,0,953.0,106.0,0.6,20.0,989.0,944.95,675.02
2017,4,30,12,15,952.0,106.0,0.65,20.0,986.0,943.54,675.15
2017,4,30,12,30,951.0,106.0,0.7,20.0,983.0,938.32,673.05
2017,4,30,12,45,948.0,106.0,0.8,20.0,972.0,927.58,668.55
2017,4,30,13,0,945.0,106.0,0.9,20.0,961.0,913.13,661.71
2017,4,30,13,15,941.0,105.5,0.95,20.0,943.0,893.74,650.79
2017,4,30,13,30,937.0,105.0,1.0,20.0,925.0,870.83,637.59
2017,4,30,13,45,930.0,104.5,1.05,20.0,898.5,842.13,620.53
2017,4,30,14,0,923.0,104.0,1.1,20.0,872.0,810.3,601.28
2017,4,30,14,15,915.0,102.5,1.1,19.5,840.0,773.87,578.99
2017,4,30,14,30,907.0,101.0,1.1,19.0,808.0,734.73,553.21
2017,4,30,14,45,895.5,100.0,1.15,19.0,769.0,691.26,523.19
2017,4,30,15,0,884.0,99.0,1.2,19.0,730.0,645.78,490.85
2017,4,30,15,15,871.0,96.5,1.2,18.5,686.5,596.33,455.12
2017,4,30,15,30,858.0,94.0,1.2,18.0,643.0,545.54,417.13
2017,4,30,15,45,839.5,91.5,1.25,18.0,595.5,492.42,375.56
2017,4,30,16,0,821.0,89.0,1.3,18.0,548.0,436.91,330.73
2017,4,30,16,15,798.0,85.5,1.25,17.5,497.0,378.91,282.83
2017,4,30,16,30,775.0,82.0,1.2,17.0,446.0,321.82,234.33
2017,4,30,16,45,742.5,78.0,1.2,16.5,393.0,263.07,184.15
2017,4,30,17,0,710.0,74.0,1.2,16.0,340.0,206.95,136.47
2017,4,30,17,15,663.5,68.5,1.15,15.0,286.5,147.55,89.34
2017,4,30,17,30,617.0,63.0,1.1,14.0,233.0,95.81,54.34
2017,4,30,17,45,544.5,55.5,1.05,13.5,182.0,47.39,36.77
2017,4,30,18,0,472.0,48.0,1.0,13.0,131.0,39.4,29.41
2017,4,30,18,15,355.5,37.0,0.95,12.5,87.5,30.34,20.81
2017,4,30,18,30,239.0,26.0,0.9,12.0,44.0,21.34,10.18
2017,4,30,18,45,119.5,13.0,0.9,11.5,22.0,10.23,0.0
2017,4,30,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,1,5,15,83.0,8.0,0.8,9.5,11.0,6.29,0.0
2017,5,1,5,30,166.0,16.0,0.8,10.0,22.0,13.07,0.0
2017,5,1,5,45,308.0,27.0,0.85,10.5,61.5,22.23,12.73
2017,5,1,6,0,450.0,38.0,0.9,11.0,101.0,31.53,22.28
2017,5,1,6,15,531.0,45.5,0.85,11.5,151.0,37.74,28.29
2017,5,1,6,30,612.0,53.0,0.8,12.0,201.0,56.8,34.57
2017,5,1,6,45,663.5,58.5,0.75,12.5,254.0,109.86,62.46
2017,5,1,7,0,715.0,64.0,0.7,13.0,307.0,165.23,102.29
2017,5,1,7,15,750.0,68.0,0.7,13.5,361.0,221.27,148.56
2017,5,1,7,30,785.0,72.0,0.7,14.0,415.0,280.41,199.24
2017,5,1,7,45,810.5,75.5,0.7,14.5,467.5,338.77,249.52
2017,5,1,8,0,836.0,79.0,0.7,15.0,520.0,398.49,299.7
2017,5,1,8,15,854.5,81.5,0.7,15.5,569.5,454.79,345.8
2017,5,1,8,30,873.0,84.0,0.7,16.0,619.0,510.78,389.98
2017,5,1,8,45,889.0,85.5,0.75,16.5,665.0,564.12,431.03
2017,5,1,9,0,905.0,87.0,0.8,17.0,711.0,616.51,470.04
2017,5,1,9,15,915.5,88.5,0.8,17.0,751.5,664.23,504.91
2017,5,1,9,30,926.0,90.0,0.8,17.0,792.0,709.98,537.44
2017,5,1,9,45,940.0,88.0,0.85,17.5,828.0,752.71,566.79
2017,5,1,10,0,954.0,86.0,0.9,18.0,864.0,793.2,593.27
2017,5,1,10,15,959.5,87.0,0.9,18.5,892.0,827.51,613.64
2017,5,1,10,30,965.0,88.0,0.9,19.0,920.0,858.61,631.73
2017,5,1,10,45,968.5,89.0,0.95,19.5,941.0,884.73,647.27
2017,5,1,11,0,972.0,90.0,1.0,20.0,962.0,907.27,660.53
2017,5,1,11,15,974.5,90.5,1.0,20.0,975.5,924.8,671.04
2017,5,1,11,30,977.0,91.0,1.0,20.0,989.0,938.55,679.25
2017,5,1,11,45,977.0,92.0,1.0,20.5,994.0,946.74,682.75
2017,5,1,12,0,977.0,93.0,1.0,21.0,999.0,951.02,683.94
2017,5,1,12,15,976.5,93.0,1.0,21.0,997.0,950.01,683.26
2017,5,1,12,30,976.0,93.0,1.0,21.0,995.0,945.09,680.29
2017,5,1,12,45,964.5,98.5,1.05,21.0,981.5,931.89,673.1
2017,5,1,13,0,953.0,104.0,1.1,21.0,968.0,915.06,663.7
2017,5,1,13,15,949.0,103.0,1.15,21.0,949.5,895.09,652.3
2017,5,1,13,30,945.0,102.0,1.2,21.0,931.0,871.57,638.57
2017,5,1,13,45,937.5,102.0,1.25,21.0,905.0,842.76,621.3
2017,5,1,14,0,930.0,102.0,1.3,21.0,879.0,810.84,601.83
2017,5,1,14,15,921.5,100.5,1.3,20.5,846.0,773.87,579.05
2017,5,1,14,30,913.0,99.0,1.3,20.0,813.0,734.22,552.8
2017,5,1,14,45,901.5,97.5,1.35,20.0,773.5,690.13,522.18
2017,5,1,15,0,890.0,96.0,1.4,20.0,734.0,644.03,489.23
2017,5,1,15,15,876.0,94.0,1.3,19.5,690.0,594.29,452.46
2017,5,1,15,30,862.0,92.0,1.2,19.0,646.0,543.28,413.66
2017,5,1,15,45,844.5,89.0,1.2,19.0,597.5,488.73,370.86
2017,5,1,16,0,827.0,86.0,1.2,19.0,549.0,434.26,326.72
2017,5,1,16,15,803.0,82.5,1.15,18.5,497.5,375.74,278.61
2017,5,1,16,30,779.0,79.0,1.1,18.0,446.0,318.22,230.0
2017,5,1,16,45,748.0,74.5,1.05,17.5,393.0,259.37,179.84
2017,5,1,17,0,717.0,70.0,1.0,17.0,340.0,202.98,132.12
2017,5,1,17,15,670.5,65.0,0.95,16.5,287.0,143.86,85.46
2017,5,1,17,30,624.0,60.0,0.9,16.0,234.0,92.35,51.17
2017,5,1,17,45,556.0,53.0,0.85,15.5,183.5,44.21,33.67
2017,5,1,18,0,488.0,46.0,0.8,15.0,133.0,37.89,27.87
2017,5,1,18,15,373.5,36.0,0.75,14.5,89.5,29.58,20.02
2017,5,1,18,30,259.0,26.0,0.7,14.0,46.0,21.36,10.54
2017,5,1,18,45,129.5,13.0,0.7,13.5,23.0,10.23,0.0
2017,5,1,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,8.5,0.5,11.5,8.5,6.69,0.0
2017,5,2,5,30,0.0,17.0,0.5,12.0,17.0,12.81,0.0
2017,5,2,5,45,82.5,33.5,0.55,12.5,45.0,24.92,15.07
2017,5,2,6,0,165.0,50.0,0.6,13.0,73.0,37.06,26.99
2017,5,2,6,15,200.0,69.0,0.6,13.5,109.5,50.41,39.31
2017,5,2,6,30,235.0,88.0,0.6,14.0,146.0,68.87,50.12
2017,5,2,6,45,262.5,106.0,0.6,14.5,185.0,102.21,71.16
2017,5,2,7,0,290.0,124.0,0.6,15.0,224.0,138.96,98.56
2017,5,2,7,15,518.5,100.5,0.6,15.0,314.5,195.88,136.38
2017,5,2,7,30,747.0,77.0,0.6,15.0,405.0,273.2,193.73
2017,5,2,7,45,775.0,80.0,0.6,15.5,457.0,329.71,241.87
2017,5,2,8,0,803.0,83.0,0.6,16.0,509.0,387.89,290.41
2017,5,2,8,15,822.5,86.0,0.6,16.5,558.0,443.74,335.8
2017,5,2,8,30,842.0,89.0,0.6,17.0,607.0,498.36,378.68
2017,5,2,8,45,857.5,91.0,0.65,17.5,652.5,550.3,418.5
2017,5,2,9,0,873.0,93.0,0.7,18.0,698.0,601.33,456.36
2017,5,2,9,15,884.5,95.0,0.7,18.0,738.5,648.66,490.81
2017,5,2,9,30,896.0,97.0,0.7,18.0,779.0,694.19,523.05
2017,5,2,9,45,910.0,95.5,0.75,18.5,815.0,736.22,551.83
2017,5,2,10,0,924.0,94.0,0.8,19.0,851.0,776.11,578.29
2017,5,2,10,15,930.0,95.0,0.8,19.5,878.5,809.79,598.25
2017,5,2,10,30,936.0,96.0,0.8,20.0,906.0,840.41,616.02
2017,5,2,10,45,939.5,97.5,0.85,20.5,926.5,866.23,631.39
2017,5,2,11,0,943.0,99.0,0.9,21.0,947.0,888.57,644.54
2017,5,2,11,15,945.5,99.5,0.85,21.0,960.0,905.58,653.82
2017,5,2,11,30,948.0,100.0,0.8,21.0,973.0,918.93,660.82
2017,5,2,11,45,948.0,100.5,0.8,21.5,978.0,926.37,663.86
2017,5,2,12,0,948.0,101.0,0.8,22.0,983.0,930.04,664.7
2017,5,2,12,15,947.5,101.0,0.8,22.0,980.5,929.02,664.02
2017,5,2,12,30,947.0,101.0,0.8,22.0,978.0,924.22,661.14
2017,5,2,12,45,937.0,105.5,0.85,22.0,965.0,911.59,654.4
2017,5,2,13,0,927.0,110.0,0.9,22.0,952.0,895.42,645.52
2017,5,2,13,15,923.0,109.0,0.9,22.0,934.0,875.91,633.71
2017,5,2,13,30,919.0,108.0,0.9,22.0,916.0,852.96,619.73
2017,5,2,13,45,912.0,107.5,0.95,22.0,890.0,824.76,603.11
2017,5,2,14,0,905.0,107.0,1.0,22.0,864.0,793.5,584.35
2017,5,2,14,15,897.0,105.5,1.0,21.5,832.0,757.74,562.2
2017,5,2,14,30,889.0,104.0,1.0,21.0,800.0,719.34,537.05
2017,5,2,14,45,877.5,102.5,1.05,21.0,761.5,676.22,507.47
2017,5,2,15,0,866.0,101.0,1.1,21.0,723.0,631.17,475.64
2017,5,2,15,15,852.5,98.5,1.1,20.5,680.0,582.39,440.59
2017,5,2,15,30,839.0,96.0,1.1,20.0,637.0,534.48,404.88
2017,5,2,15,45,820.0,93.5,1.1,20.0,589.0,480.07,362.44
2017,5,2,16,0,801.0,91.0,1.1,20.0,541.0,425.54,318.57
2017,5,2,16,15,777.0,87.5,1.05,19.5,490.5,368.48,271.9
2017,5,2,16,30,753.0,84.0,1.0,19.0,440.0,312.47,224.82
2017,5,2,16,45,720.5,79.5,1.0,18.5,388.0,254.81,176.18
2017,5,2,17,0,688.0,75.0,1.0,18.0,336.0,196.99,127.86
2017,5,2,17,15,641.5,69.5,0.95,17.5,283.5,141.97,84.91
2017,5,2,17,30,595.0,64.0,0.9,17.0,231.0,91.89,51.99
2017,5,2,17,45,526.0,56.5,0.85,16.5,181.5,45.92,35.04
2017,5,2,18,0,457.0,49.0,0.8,16.0,132.0,40.02,29.63
2017,5,2,18,15,345.5,38.0,0.75,15.5,89.0,31.03,21.23
2017,5,2,18,30,234.0,27.0,0.7,15.0,46.0,22.08,11.4
2017,5,2,18,45,117.0,13.5,0.7,14.5,23.0,10.62,0.0
2017,5,2,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,5,15,70.5,8.5,0.5,13.5,12.0,6.69,0.0
2017,5,3,5,30,141.0,17.0,0.4,14.0,24.0,13.02,0.0
2017,5,3,5,45,273.0,29.0,0.35,14.5,62.5,23.68,14.11
2017,5,3,6,0,405.0,41.0,0.3,15.0,101.0,33.62,23.85
2017,5,3,6,15,485.5,49.0,0.3,15.0,149.0,40.06,29.99
2017,5,3,6,30,566.0,57.0,0.3,15.0,197.0,56.88,35.92
2017,5,3,6,45,619.5,62.5,0.3,15.5,249.5,104.01,58.81
2017,5,3,7,0,673.0,68.0,0.3,16.0,302.0,157.08,95.98
2017,5,3,7,15,709.5,72.5,0.25,16.5,354.5,214.15,141.84
2017,5,3,7,30,746.0,77.0,0.2,17.0,407.0,271.55,189.56
2017,5,3,7,45,772.5,80.5,0.15,18.0,459.0,327.84,236.13
2017,5,3,8,0,799.0,84.0,0.1,19.0,511.0,385.64,282.54
2017,5,3,8,15,818.5,87.0,0.15,19.5,559.5,441.16,326.81
2017,5,3,8,30,838.0,90.0,0.2,20.0,608.0,495.5,368.78
2017,5,3,8,45,852.5,92.5,0.25,20.5,653.0,547.06,407.39
2017,5,3,9,0,867.0,95.0,0.3,21.0,698.0,597.62,444.02
2017,5,3,9,15,878.5,97.0,0.3,21.0,738.0,644.6,477.34
2017,5,3,9,30,890.0,99.0,0.3,21.0,778.0,689.79,508.51
2017,5,3,9,45,908.0,95.5,0.35,21.5,814.5,732.48,537.09
2017,5,3,10,0,926.0,92.0,0.4,22.0,851.0,773.28,563.62
2017,5,3,10,15,931.5,93.0,0.45,22.0,878.5,806.56,584.68
2017,5,3,10,30,937.0,94.0,0.5,22.0,906.0,836.74,603.78
2017,5,3,10,45,940.5,95.0,0.55,22.5,926.5,862.05,618.61
2017,5,3,11,0,944.0,96.0,0.6,23.0,947.0,883.89,631.28
2017,5,3,11,15,946.0,96.5,0.6,23.0,960.0,900.44,640.94
2017,5,3,11,30,948.0,97.0,0.6,23.0,973.0,913.31,648.44
2017,5,3,11,45,948.0,98.0,0.65,23.0,977.5,921.18,653.94
2017,5,3,12,0,948.0,99.0,0.7,23.0,982.0,925.27,657.26
2017,5,3,12,15,947.5,99.0,0.7,23.0,979.5,924.23,656.57
2017,5,3,12,30,947.0,99.0,0.7,23.0,977.0,919.42,653.71
2017,5,3,12,45,942.5,100.0,0.75,23.0,966.0,908.33,648.01
2017,5,3,13,0,938.0,101.0,0.8,23.0,955.0,893.61,640.14
2017,5,3,13,15,934.0,100.0,0.8,23.0,937.0,873.91,628.28
2017,5,3,13,30,930.0,99.0,0.8,23.0,919.0,850.74,614.28
2017,5,3,13,45,924.5,98.5,0.85,23.0,893.5,823.48,598.43
2017,5,3,14,0,919.0,98.0,0.9,23.0,868.0,793.06,580.38
2017,5,3,14,15,911.5,96.5,0.9,22.5,836.0,757.26,558.55
2017,5,3,14,30,904.0,95.0,0.9,22.0,804.0,718.77,533.49
2017,5,3,14,45,893.5,93.5,0.9,22.0,766.0,675.82,503.69
2017,5,3,15,0,883.0,92.0,0.9,22.0,728.0,630.81,471.68
2017,5,3,15,15,869.5,90.0,0.9,21.5,684.5,581.86,436.78
2017,5,3,15,30,856.0,88.0,0.9,21.0,641.0,531.61,399.7
2017,5,3,15,45,838.0,85.5,0.9,21.0,593.5,477.79,357.94
2017,5,3,16,0,820.0,83.0,0.9,21.0,546.0,423.87,314.73
2017,5,3,16,15,797.0,79.5,0.85,20.5,495.5,366.37,267.89
2017,5,3,16,30,774.0,76.0,0.8,20.0,445.0,309.78,220.53
2017,5,3,16,45,742.0,72.5,0.8,19.5,392.5,252.17,172.1
2017,5,3,17,0,710.0,69.0,0.8,19.0,340.0,197.11,126.22
2017,5,3,17,15,665.5,64.0,0.75,18.0,287.5,142.03,83.74
2017,5,3,17,30,621.0,59.0,0.7,17.0,235.0,88.28,48.51
2017,5,3,17,45,553.0,52.5,0.65,16.5,185.0,43.09,32.56
2017,5,3,18,0,485.0,46.0,0.6,16.0,135.0,37.82,27.74
2017,5,3,18,15,378.0,36.0,0.55,15.5,92.0,29.54,20.0
2017,5,3,18,30,271.0,26.0,0.5,15.0,49.0,21.33,11.15
2017,5,3,18,45,135.5,13.0,0.5,14.5,24.5,10.23,0.0
2017,5,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,4,5,15,68.5,9.5,0.6,11.0,13.0,7.47,0.0
2017,5,4,5,30,137.0,19.0,0.6,11.0,26.0,14.49,0.0
2017,5,4,5,45,263.0,31.0,0.65,11.5,64.0,25.26,15.8
2017,5,4,6,0,389.0,43.0,0.7,12.0,102.0,35.11,25.48
2017,5,4,6,15,468.0,51.5,0.7,12.5,150.0,41.84,31.9
2017,5,4,6,30,547.0,60.0,0.7,13.0,198.0,57.86,37.81
2017,5,4,6,45,600.5,66.5,0.7,13.5,249.5,104.53,60.7
2017,5,4,7,0,654.0,73.0,0.7,14.0,301.0,157.21,97.93
2017,5,4,7,15,690.0,77.5,0.7,14.5,353.5,210.33,141.17
2017,5,4,7,30,726.0,82.0,0.7,15.0,406.0,269.2,190.94
2017,5,4,7,45,751.5,86.5,0.75,15.5,456.5,324.85,238.66
2017,5,4,8,0,777.0,91.0,0.8,16.0,507.0,381.96,286.68
2017,5,4,8,15,797.0,94.0,0.8,16.0,555.5,436.5,331.9
2017,5,4,8,30,817.0,97.0,0.8,16.0,604.0,491.26,375.89
2017,5,4,8,45,829.5,101.0,0.85,16.5,648.0,542.87,415.81
2017,5,4,9,0,842.0,105.0,0.9,17.0,692.0,590.02,451.29
2017,5,4,9,15,854.0,107.0,0.9,17.0,732.0,636.16,485.4
2017,5,4,9,30,866.0,109.0,0.9,17.0,772.0,680.62,517.38
2017,5,4,9,45,883.5,106.0,0.95,17.5,808.0,722.55,546.54
2017,5,4,10,0,901.0,103.0,1.0,18.0,844.0,762.62,573.8
2017,5,4,10,15,907.5,104.0,1.0,18.0,872.0,795.82,595.25
2017,5,4,10,30,914.0,105.0,1.0,18.0,900.0,826.06,614.34
2017,5,4,10,45,919.0,106.0,1.0,18.5,920.5,851.96,629.3
2017,5,4,11,0,924.0,107.0,1.0,19.0,941.0,874.55,642.04
2017,5,4,11,15,927.0,107.5,1.0,19.0,954.5,891.56,652.39
2017,5,4,11,30,930.0,108.0,1.0,19.0,968.0,905.01,660.55
2017,5,4,11,45,931.5,108.5,1.0,19.0,974.0,913.52,665.65
2017,5,4,12,0,933.0,109.0,1.0,19.0,980.0,918.36,668.55
2017,5,4,12,15,933.0,109.0,1.0,19.0,978.0,917.74,668.11
2017,5,4,12,30,933.0,109.0,1.0,19.0,976.0,913.42,665.46
2017,5,4,12,45,694.0,245.5,1.0,19.0,886.5,843.89,618.37
2017,5,4,13,0,455.0,382.0,1.0,19.0,797.0,747.57,549.72
2017,5,4,13,15,649.0,269.0,1.0,19.0,848.0,803.79,593.16
2017,5,4,13,30,843.0,156.0,1.0,19.0,899.0,839.45,620.34
2017,5,4,13,45,833.5,156.0,1.0,19.0,873.5,810.77,601.01
2017,5,4,14,0,824.0,156.0,1.0,19.0,848.0,779.37,580.1
2017,5,4,14,15,815.0,154.0,0.95,18.5,816.5,744.02,556.65
2017,5,4,14,30,806.0,152.0,0.9,18.0,785.0,706.32,531.12
2017,5,4,14,45,796.0,148.0,0.9,18.0,748.5,664.09,501.51
2017,5,4,15,0,786.0,144.0,0.9,18.0,712.0,620.04,469.89
2017,5,4,15,15,770.0,140.5,0.9,17.5,669.0,571.45,434.94
2017,5,4,15,30,754.0,137.0,0.9,17.0,626.0,522.27,398.38
2017,5,4,15,45,590.5,172.0,0.9,17.0,537.5,435.55,332.76
2017,5,4,16,0,427.0,207.0,0.9,17.0,449.0,357.05,273.21
2017,5,4,16,15,426.0,185.5,0.9,16.5,408.0,312.59,237.75
2017,5,4,16,30,425.0,164.0,0.9,16.0,367.0,267.62,200.57
2017,5,4,16,45,516.0,125.0,0.9,15.5,343.0,231.46,166.38
2017,5,4,17,0,607.0,86.0,0.9,15.0,319.0,187.3,124.6
2017,5,4,17,15,552.5,85.0,0.85,14.5,272.5,139.82,88.14
2017,5,4,17,30,498.0,84.0,0.8,14.0,226.0,98.27,61.96
2017,5,4,17,45,431.0,72.5,0.8,13.5,177.5,54.53,43.16
2017,5,4,18,0,364.0,61.0,0.8,13.0,129.0,45.96,35.33
2017,5,4,18,15,261.0,46.5,0.75,12.5,87.5,35.01,25.09
2017,5,4,18,30,158.0,32.0,0.7,12.0,46.0,24.08,13.8
2017,5,4,18,45,79.0,16.0,0.7,11.5,23.0,12.59,0.0
2017,5,4,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
