Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,5,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,5,5,15,51.0,10.0,1.15,9.0,13.0,7.87,0.0
2017,5,5,5,30,102.0,20.0,1.2,9.0,26.0,15.15,0.0
2017,5,5,5,45,207.5,35.0,1.3,9.5,62.0,26.48,17.12
2017,5,5,6,0,313.0,50.0,1.4,10.0,98.0,37.85,28.15
2017,5,5,6,15,377.0,63.0,1.4,10.0,143.0,47.49,37.3
2017,5,5,6,30,441.0,76.0,1.4,10.0,188.0,64.11,45.33
2017,5,5,6,45,501.5,80.5,1.45,10.5,235.5,106.14,66.84
2017,5,5,7,0,562.0,85.0,1.5,11.0,283.0,152.32,99.36
2017,5,5,7,15,448.0,126.5,1.5,11.0,300.0,194.77,140.74
2017,5,5,7,30,334.0,168.0,1.5,11.0,317.0,222.64,170.18
2017,5,5,7,45,199.0,197.0,1.5,11.5,289.0,220.18,173.49
2017,5,5,8,0,64.0,226.0,1.5,12.0,261.0,200.77,160.75
2017,5,5,8,15,136.5,254.0,1.5,12.0,336.5,264.89,211.79
2017,5,5,8,30,209.0,282.0,1.5,12.0,412.0,331.8,264.44
2017,5,5,8,45,522.0,198.5,1.5,12.5,555.5,457.87,362.3
2017,5,5,9,0,835.0,115.0,1.5,13.0,699.0,596.48,467.48
2017,5,5,9,15,565.0,234.0,1.5,13.0,639.5,567.27,443.62
2017,5,5,9,30,295.0,353.0,1.5,13.0,580.0,505.03,394.6
2017,5,5,9,45,298.0,370.0,1.55,13.5,607.5,535.58,417.07
2017,5,5,10,0,301.0,387.0,1.6,14.0,635.0,565.31,437.86
2017,5,5,10,15,605.5,251.0,1.6,14.0,771.5,707.21,545.68
2017,5,5,10,30,910.0,115.0,1.6,14.0,908.0,829.26,634.3
2017,5,5,10,45,913.0,117.5,1.6,14.0,928.5,854.69,649.71
2017,5,5,11,0,916.0,120.0,1.6,14.0,949.0,876.72,663.88
2017,5,5,11,15,919.5,120.5,1.6,14.0,962.5,893.96,674.85
2017,5,5,11,30,923.0,121.0,1.6,14.0,976.0,907.67,683.55
2017,5,5,11,45,921.5,123.0,1.6,14.0,981.0,914.79,687.95
2017,5,5,12,0,920.0,125.0,1.6,14.0,986.0,918.24,690.08
2017,5,5,12,15,574.5,298.0,1.6,14.0,835.5,792.32,599.93
2017,5,5,12,30,229.0,471.0,1.6,14.0,685.0,615.17,468.43
2017,5,5,12,45,262.0,458.0,1.6,14.0,699.5,643.04,490.62
2017,5,5,13,0,295.0,445.0,1.6,14.0,714.0,654.5,499.48
2017,5,5,13,15,231.0,445.5,1.6,14.0,654.0,582.04,446.6
2017,5,5,13,30,167.0,446.0,1.6,14.0,594.0,524.66,404.29
2017,5,5,13,45,142.5,430.0,1.65,14.0,553.5,485.63,376.08
2017,5,5,14,0,118.0,414.0,1.7,14.0,513.0,447.28,347.86
2017,5,5,14,15,80.0,374.0,1.7,13.5,440.5,368.1,288.68
2017,5,5,14,30,42.0,334.0,1.7,13.0,368.0,303.86,239.76
2017,5,5,14,45,43.5,319.5,1.75,13.0,353.0,289.66,229.43
2017,5,5,15,0,45.0,305.0,1.8,13.0,338.0,275.25,218.62
2017,5,5,15,15,423.0,216.0,1.8,12.5,493.0,435.22,346.89
2017,5,5,15,30,801.0,127.0,1.8,12.0,648.0,535.34,421.5
2017,5,5,15,45,764.5,130.0,1.85,12.0,597.5,478.79,374.78
2017,5,5,16,0,728.0,133.0,1.9,12.0,547.0,423.96,329.36
2017,5,5,16,15,701.0,128.0,1.95,11.5,496.5,367.8,282.23
2017,5,5,16,30,674.0,123.0,2.0,11.0,446.0,313.18,235.21
2017,5,5,16,45,619.0,121.0,2.05,11.0,391.5,255.97,186.25
2017,5,5,17,0,564.0,119.0,2.1,11.0,337.0,200.17,139.54
2017,5,5,17,15,510.5,109.5,2.05,10.5,284.5,148.48,99.06
2017,5,5,17,30,457.0,100.0,2.0,10.0,232.0,102.66,68.48
2017,5,5,17,45,366.0,89.0,2.0,10.0,181.0,64.97,53.18
2017,5,5,18,0,275.0,78.0,2.0,10.0,130.0,56.57,45.25
2017,5,5,18,15,182.0,58.0,1.95,9.5,88.0,42.21,31.79
2017,5,5,18,30,89.0,38.0,1.9,9.0,46.0,27.83,17.31
2017,5,5,18,45,44.5,19.0,1.9,9.0,23.0,14.25,0.0
2017,5,5,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.5,2.3,8.0,0.5,0.39,0.0
2017,5,6,5,30,0.0,1.0,2.3,8.0,1.0,0.75,0.0
2017,5,6,5,45,0.0,3.5,2.3,8.0,3.5,2.64,0.0
2017,5,6,6,0,0.0,6.0,2.3,8.0,6.0,4.54,0.0
2017,5,6,6,15,0.0,9.5,2.3,8.0,9.5,7.2,0.93
2017,5,6,6,30,0.0,13.0,2.3,8.0,13.0,9.87,3.04
2017,5,6,6,45,0.0,16.0,2.35,8.5,16.0,12.16,5.05
2017,5,6,7,0,0.0,19.0,2.4,9.0,19.0,14.46,7.03
2017,5,6,7,15,0.0,67.0,2.35,9.0,67.0,51.38,39.14
2017,5,6,7,30,0.0,115.0,2.3,9.0,115.0,87.82,70.28
2017,5,6,7,45,0.0,132.5,2.25,9.5,132.5,101.43,81.4
2017,5,6,8,0,0.0,150.0,2.2,10.0,150.0,115.17,92.49
2017,5,6,8,15,111.5,216.0,2.15,10.0,286.0,223.79,181.08
2017,5,6,8,30,223.0,282.0,2.1,10.0,422.0,337.65,272.05
2017,5,6,8,45,236.5,302.5,2.1,10.5,460.5,374.98,300.92
2017,5,6,9,0,250.0,323.0,2.1,11.0,499.0,421.6,336.71
2017,5,6,9,15,300.5,331.0,2.05,11.0,554.5,473.55,376.85
2017,5,6,9,30,351.0,339.0,2.0,11.0,610.0,528.63,418.75
2017,5,6,9,45,199.0,349.5,2.0,11.0,504.5,437.44,347.31
2017,5,6,10,0,47.0,360.0,2.0,11.0,399.0,332.85,263.9
2017,5,6,10,15,30.0,309.0,1.95,11.0,334.5,278.8,221.53
2017,5,6,10,30,13.0,258.0,1.9,11.0,270.0,214.04,169.81
2017,5,6,10,45,49.0,349.5,1.9,11.0,394.5,332.21,263.76
2017,5,6,11,0,85.0,441.0,1.9,11.0,519.0,444.02,349.14
2017,5,6,11,15,47.5,328.0,1.85,11.0,372.0,315.31,249.26
2017,5,6,11,30,10.0,215.0,1.8,11.0,225.0,178.31,140.64
2017,5,6,11,45,10.5,218.0,1.8,11.0,228.0,181.33,143.42
2017,5,6,12,0,11.0,221.0,1.8,11.0,231.0,184.27,145.77
2017,5,6,12,15,17.0,284.0,1.75,11.0,299.5,240.82,190.86
2017,5,6,12,30,23.0,347.0,1.7,11.0,368.0,297.87,235.41
2017,5,6,12,45,22.0,340.0,1.7,11.0,360.5,290.82,229.71
2017,5,6,13,0,21.0,333.0,1.7,11.0,353.0,283.65,224.23
2017,5,6,13,15,16.0,283.0,1.7,11.0,298.0,237.78,188.29
2017,5,6,13,30,11.0,233.0,1.7,11.0,243.0,192.55,152.52
2017,5,6,13,45,29.5,301.5,1.7,11.0,327.0,273.06,217.19
2017,5,6,14,0,48.0,370.0,1.7,11.0,411.0,343.87,272.55
2017,5,6,14,15,107.0,378.0,1.7,11.0,464.5,390.13,309.4
2017,5,6,14,30,166.0,386.0,1.7,11.0,518.0,442.33,350.12
2017,5,6,14,45,454.0,281.5,1.75,11.0,616.5,550.7,435.98
2017,5,6,15,0,742.0,177.0,1.8,11.0,715.0,619.07,488.24
2017,5,6,15,15,723.5,172.5,1.8,11.0,671.5,569.39,448.97
2017,5,6,15,30,705.0,168.0,1.8,11.0,628.0,519.27,409.36
2017,5,6,15,45,675.0,165.5,1.8,11.0,579.5,465.33,365.8
2017,5,6,16,0,645.0,163.0,1.8,11.0,531.0,412.66,322.19
2017,5,6,16,15,614.0,156.0,1.8,10.5,480.5,357.67,276.38
2017,5,6,16,30,583.0,149.0,1.8,10.0,430.0,300.57,227.98
2017,5,6,16,45,544.5,139.5,1.8,10.0,378.5,246.61,181.63
2017,5,6,17,0,506.0,130.0,1.8,10.0,327.0,196.27,139.12
2017,5,6,17,15,452.5,119.0,1.75,10.0,275.5,146.88,100.45
2017,5,6,17,30,399.0,108.0,1.7,10.0,224.0,103.44,71.27
2017,5,6,17,45,336.5,92.0,1.65,10.0,176.5,66.66,54.71
2017,5,6,18,0,274.0,76.0,1.6,10.0,129.0,55.51,44.34
2017,5,6,18,15,184.5,57.0,1.55,9.5,88.0,41.65,31.36
2017,5,6,18,30,95.0,38.0,1.5,9.0,47.0,27.91,17.63
2017,5,6,18,45,47.5,19.0,1.5,8.5,23.5,14.27,0.0
2017,5,6,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,4.5,0.75,8.0,4.5,3.54,0.0
2017,5,7,5,30,0.0,9.0,0.7,8.0,9.0,6.83,0.0
2017,5,7,5,45,0.0,22.0,0.7,8.5,22.0,16.77,9.0
2017,5,7,6,0,0.0,35.0,0.7,9.0,35.0,26.75,18.45
2017,5,7,6,15,0.0,50.5,0.65,9.5,50.5,38.37,29.25
2017,5,7,6,30,0.0,66.0,0.6,10.0,66.0,49.79,37.79
2017,5,7,6,45,0.0,83.5,0.55,10.5,83.5,62.92,49.05
2017,5,7,7,0,0.0,101.0,0.5,11.0,101.0,76.25,60.24
2017,5,7,7,15,72.0,146.5,0.45,11.0,179.0,125.36,98.36
2017,5,7,7,30,144.0,192.0,0.4,11.0,257.0,186.28,145.99
2017,5,7,7,45,419.0,159.5,0.4,11.5,380.5,268.3,204.81
2017,5,7,8,0,694.0,127.0,0.4,12.0,504.0,375.31,284.94
2017,5,7,8,15,716.5,131.5,0.35,12.5,552.0,428.42,327.17
2017,5,7,8,30,739.0,136.0,0.3,13.0,600.0,482.19,368.81
2017,5,7,8,45,754.0,141.0,0.3,13.5,643.5,532.8,407.08
2017,5,7,9,0,769.0,146.0,0.3,14.0,687.0,582.76,443.54
2017,5,7,9,15,782.5,149.0,0.25,14.0,726.5,627.51,475.46
2017,5,7,9,30,796.0,152.0,0.2,14.0,766.0,671.86,506.15
2017,5,7,9,45,816.5,148.5,0.15,14.5,802.5,713.76,533.51
2017,5,7,10,0,837.0,145.0,0.1,15.0,839.0,754.11,559.12
2017,5,7,10,15,844.5,146.5,0.05,15.0,866.5,787.32,580.33
2017,5,7,10,30,852.0,148.0,0.0,15.0,894.0,817.8,599.66
2017,5,7,10,45,858.5,148.5,0.0,15.5,914.5,831.73,606.66
2017,5,7,11,0,865.0,149.0,0.0,16.0,935.0,853.73,618.95
2017,5,7,11,15,869.0,149.5,0.0,16.0,948.5,870.47,628.87
2017,5,7,11,30,873.0,150.0,0.0,16.0,962.0,883.9,636.83
2017,5,7,11,45,877.5,148.5,0.05,16.5,968.5,892.78,641.16
2017,5,7,12,0,882.0,147.0,0.1,17.0,975.0,898.25,643.77
2017,5,7,12,15,882.0,147.0,0.15,17.0,973.0,897.62,644.05
2017,5,7,12,30,882.0,147.0,0.2,17.0,971.0,893.53,642.45
2017,5,7,12,45,881.0,145.5,0.25,17.5,961.5,883.9,636.37
2017,5,7,13,0,880.0,144.0,0.3,18.0,952.0,870.82,628.3
2017,5,7,13,15,876.0,143.0,0.4,18.0,934.5,852.27,618.99
2017,5,7,13,30,872.0,142.0,0.5,18.0,917.0,830.47,607.57
2017,5,7,13,45,865.5,141.0,0.6,18.0,891.5,803.58,592.68
2017,5,7,14,0,859.0,140.0,0.7,18.0,866.0,783.07,580.6
2017,5,7,14,15,850.0,138.0,0.75,17.5,834.0,746.88,557.95
2017,5,7,14,30,841.0,136.0,0.8,17.0,802.0,708.26,533.09
2017,5,7,14,45,826.5,135.0,0.9,17.0,763.5,664.78,503.58
2017,5,7,15,0,812.0,134.0,1.0,17.0,725.0,619.71,471.9
2017,5,7,15,15,796.0,130.5,1.05,16.5,681.5,570.34,436.38
2017,5,7,15,30,780.0,127.0,1.1,16.0,638.0,520.11,398.9
2017,5,7,15,45,751.0,126.5,1.15,16.0,588.5,465.15,355.83
2017,5,7,16,0,722.0,126.0,1.2,16.0,539.0,411.44,312.42
2017,5,7,16,15,694.0,121.0,1.2,15.5,488.5,355.61,266.57
2017,5,7,16,30,666.0,116.0,1.2,15.0,438.0,301.44,220.96
2017,5,7,16,45,493.0,129.0,1.25,14.5,352.5,224.77,162.23
2017,5,7,17,0,320.0,142.0,1.3,14.0,267.0,167.74,121.35
2017,5,7,17,15,279.0,128.0,1.25,13.5,225.5,129.69,92.29
2017,5,7,17,30,238.0,114.0,1.2,13.0,184.0,96.24,69.48
2017,5,7,17,45,197.5,94.5,1.15,12.5,144.5,67.09,54.56
2017,5,7,18,0,157.0,75.0,1.1,12.0,105.0,53.84,42.53
2017,5,7,18,15,106.5,54.5,1.0,11.5,72.0,39.84,29.57
2017,5,7,18,30,56.0,34.0,0.9,11.0,39.0,25.33,15.53
2017,5,7,18,45,28.0,17.0,0.85,10.5,19.5,13.01,0.0
2017,5,7,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,8,5,15,31.0,12.5,0.75,8.0,14.5,9.83,0.0
2017,5,8,5,30,62.0,25.0,0.7,8.0,29.0,18.68,5.58
2017,5,8,5,45,162.0,43.5,0.7,8.5,67.0,32.23,22.56
2017,5,8,6,0,262.0,62.0,0.7,9.0,105.0,45.86,35.58
2017,5,8,6,15,340.5,75.5,0.65,9.5,152.0,55.7,44.86
2017,5,8,6,30,419.0,89.0,0.6,10.0,199.0,70.36,52.21
2017,5,8,6,45,480.5,97.5,0.55,10.5,250.5,111.44,72.54
2017,5,8,7,0,542.0,106.0,0.5,11.0,302.0,162.93,108.68
2017,5,8,7,15,583.5,113.5,0.45,11.0,354.0,212.92,148.66
2017,5,8,7,30,625.0,121.0,0.4,11.0,406.0,267.06,193.89
2017,5,8,7,45,658.5,126.0,0.4,11.5,457.5,320.44,238.8
2017,5,8,8,0,692.0,131.0,0.4,12.0,509.0,376.32,284.96
2017,5,8,8,15,715.5,135.5,0.4,12.5,557.5,429.69,328.17
2017,5,8,8,30,739.0,140.0,0.4,13.0,606.0,483.81,370.53
2017,5,8,8,45,757.0,144.0,0.4,13.5,650.5,535.06,409.39
2017,5,8,9,0,775.0,148.0,0.4,14.0,695.0,585.91,446.61
2017,5,8,9,15,789.0,151.0,0.4,14.5,735.0,631.1,478.68
2017,5,8,9,30,803.0,154.0,0.4,15.0,775.0,675.96,509.53
2017,5,8,9,45,815.5,155.0,0.4,15.5,809.5,716.44,536.53
2017,5,8,10,0,828.0,156.0,0.4,16.0,844.0,754.92,561.51
2017,5,8,10,15,835.5,158.0,0.45,16.0,872.0,788.29,584.38
2017,5,8,10,30,843.0,160.0,0.5,16.0,900.0,818.94,605.23
2017,5,8,10,45,848.0,162.0,0.55,16.5,920.0,844.69,621.46
2017,5,8,11,0,853.0,164.0,0.6,17.0,940.0,867.29,635.03
2017,5,8,11,15,856.0,165.0,0.65,17.0,953.5,884.08,646.09
2017,5,8,11,30,859.0,166.0,0.7,17.0,967.0,897.45,655.11
2017,5,8,11,45,860.0,166.5,0.75,17.5,972.0,905.19,659.43
2017,5,8,12,0,861.0,167.0,0.8,18.0,977.0,909.39,661.62
2017,5,8,12,15,861.0,166.5,0.8,18.0,974.5,908.29,660.87
2017,5,8,12,30,861.0,166.0,0.8,18.0,972.0,903.63,658.02
2017,5,8,12,45,873.0,156.0,0.85,18.0,965.5,882.86,645.82
2017,5,8,13,0,885.0,146.0,0.9,18.0,959.0,873.86,641.45
2017,5,8,13,15,881.0,145.0,0.95,17.5,941.5,855.27,631.84
2017,5,8,13,30,877.0,144.0,1.0,17.0,924.0,833.4,620.1
2017,5,8,13,45,875.0,140.0,1.05,17.0,900.0,807.43,604.37
2017,5,8,14,0,873.0,136.0,1.1,17.0,876.0,778.26,585.44
2017,5,8,14,15,865.0,134.0,1.1,16.5,844.0,743.4,562.51
2017,5,8,14,30,857.0,132.0,1.1,16.0,812.0,712.95,541.92
2017,5,8,14,45,844.5,130.5,1.15,16.0,773.5,669.8,511.46
2017,5,8,15,0,832.0,129.0,1.2,16.0,735.0,624.88,478.93
2017,5,8,15,15,817.0,126.0,1.15,15.5,692.0,575.75,442.43
2017,5,8,15,30,802.0,123.0,1.1,15.0,649.0,525.61,404.06
2017,5,8,15,45,775.5,122.0,1.1,15.0,600.5,471.21,360.92
2017,5,8,16,0,749.0,121.0,1.1,15.0,552.0,416.12,316.06
2017,5,8,16,15,722.5,116.5,1.05,14.5,501.5,359.99,269.59
2017,5,8,16,30,696.0,112.0,1.0,14.0,451.0,305.29,223.22
2017,5,8,16,45,658.0,106.5,1.0,14.0,398.0,248.77,175.2
2017,5,8,17,0,620.0,101.0,1.0,14.0,345.0,195.66,130.93
2017,5,8,17,15,571.0,93.5,0.9,13.5,292.5,143.38,90.95
2017,5,8,17,30,522.0,86.0,0.8,13.0,240.0,96.51,61.44
2017,5,8,17,45,461.5,74.5,0.75,12.5,191.0,59.06,47.41
2017,5,8,18,0,401.0,63.0,0.7,12.0,142.0,47.67,37.1
2017,5,8,18,15,300.0,49.5,0.7,11.5,99.0,37.39,27.47
2017,5,8,18,30,199.0,36.0,0.7,11.0,56.0,27.14,17.22
2017,5,8,18,45,99.5,18.0,0.7,10.5,28.0,13.66,0.0
2017,5,8,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,5,15,50.0,13.0,0.55,8.5,16.5,10.23,0.0
2017,5,9,5,30,100.0,26.0,0.5,9.0,33.0,19.52,7.06
2017,5,9,5,45,206.0,42.0,0.5,9.5,71.5,31.48,21.92
2017,5,9,6,0,312.0,58.0,0.5,10.0,110.0,43.44,33.35
2017,5,9,6,15,384.5,70.5,0.45,10.0,157.0,52.7,42.12
2017,5,9,6,30,457.0,83.0,0.4,10.0,204.0,66.35,54.61
2017,5,9,6,45,551.5,77.5,0.4,10.5,255.0,104.18,63.94
2017,5,9,7,0,646.0,72.0,0.4,11.0,306.0,149.54,92.85
2017,5,9,7,15,626.5,90.5,0.4,11.5,346.5,201.89,137.5
2017,5,9,7,30,607.0,109.0,0.4,12.0,387.0,251.41,181.25
2017,5,9,7,45,599.5,127.5,0.4,12.5,428.5,301.69,224.77
2017,5,9,8,0,592.0,146.0,0.4,13.0,470.0,350.16,265.65
2017,5,9,8,15,696.0,132.0,0.4,13.5,547.0,416.8,317.62
2017,5,9,8,30,800.0,118.0,0.4,14.0,624.0,492.49,375.25
2017,5,9,8,45,819.5,119.5,0.4,14.5,669.5,544.39,414.41
2017,5,9,9,0,839.0,121.0,0.4,15.0,715.0,595.82,452.09
2017,5,9,9,15,851.0,123.5,0.4,15.5,755.0,642.8,485.36
2017,5,9,9,30,863.0,126.0,0.4,16.0,795.0,688.11,516.41
2017,5,9,9,45,874.0,127.0,0.45,16.5,830.0,722.63,540.2
2017,5,9,10,0,885.0,128.0,0.5,17.0,865.0,760.82,565.88
2017,5,9,10,15,891.5,129.5,0.55,17.0,892.5,793.6,588.45
2017,5,9,10,30,898.0,131.0,0.6,17.0,920.0,823.46,608.22
2017,5,9,10,45,904.0,131.0,0.65,17.5,940.5,848.59,623.38
2017,5,9,11,0,910.0,131.0,0.7,18.0,961.0,870.51,636.48
2017,5,9,11,15,912.5,131.5,0.7,18.0,974.0,886.6,646.14
2017,5,9,11,30,915.0,132.0,0.7,18.0,987.0,899.19,653.7
2017,5,9,11,45,916.5,132.0,0.75,18.5,992.0,906.97,658.01
2017,5,9,12,0,918.0,132.0,0.8,19.0,997.0,911.17,660.19
2017,5,9,12,15,917.5,132.0,0.85,19.0,994.5,910.07,660.37
2017,5,9,12,30,917.0,132.0,0.9,19.0,992.0,905.37,658.39
2017,5,9,12,45,908.0,136.0,0.95,19.0,979.5,893.29,651.77
2017,5,9,13,0,899.0,140.0,1.0,19.0,967.0,877.81,643.05
2017,5,9,13,15,895.0,139.0,1.0,19.0,949.5,859.01,631.43
2017,5,9,13,30,891.0,138.0,1.0,19.0,932.0,836.89,617.67
2017,5,9,13,45,883.0,138.0,1.05,19.0,906.0,809.31,601.01
2017,5,9,14,0,875.0,138.0,1.1,19.0,880.0,778.82,581.22
2017,5,9,14,15,866.5,136.0,1.1,18.5,848.0,751.63,563.48
2017,5,9,14,30,858.0,134.0,1.1,18.0,816.0,712.91,537.53
2017,5,9,14,45,845.0,132.5,1.1,18.0,777.5,669.47,506.69
2017,5,9,15,0,832.0,131.0,1.1,18.0,739.0,624.3,473.84
2017,5,9,15,15,817.0,128.0,1.1,17.5,696.0,575.25,438.13
2017,5,9,15,30,802.0,125.0,1.1,17.0,653.0,525.19,400.46
2017,5,9,15,45,782.5,121.5,1.1,16.5,605.5,471.93,359.1
2017,5,9,16,0,763.0,118.0,1.1,16.0,558.0,417.22,315.23
2017,5,9,16,15,737.5,113.5,1.05,15.5,507.0,360.85,268.65
2017,5,9,16,30,712.0,109.0,1.0,15.0,456.0,305.79,222.05
2017,5,9,16,45,678.0,103.0,0.95,14.5,403.5,249.08,174.1
2017,5,9,17,0,644.0,97.0,0.9,14.0,351.0,195.3,129.42
2017,5,9,17,15,596.0,90.0,0.85,13.5,298.5,142.3,89.05
2017,5,9,17,30,548.0,83.0,0.8,13.0,246.0,94.54,59.4
2017,5,9,17,45,479.0,73.5,0.75,12.5,196.0,58.39,46.83
2017,5,9,18,0,410.0,64.0,0.7,12.0,146.0,48.45,37.81
2017,5,9,18,15,308.5,51.0,0.65,11.5,102.0,38.5,28.49
2017,5,9,18,30,207.0,38.0,0.6,11.0,58.0,28.61,18.62
2017,5,9,18,45,103.5,19.0,0.6,10.5,29.0,14.41,0.0
2017,5,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,10,5,15,63.0,13.5,0.8,9.0,18.0,10.62,0.0
2017,5,10,5,30,126.0,27.0,0.8,9.0,36.0,20.33,8.4
2017,5,10,5,45,238.5,42.0,0.8,9.5,76.0,31.66,22.12
2017,5,10,6,0,351.0,57.0,0.8,10.0,116.0,43.04,32.99
2017,5,10,6,15,175.5,63.5,0.8,10.0,93.0,46.92,36.91
2017,5,10,6,30,0.0,70.0,0.8,10.0,70.0,52.63,42.25
2017,5,10,6,45,0.0,87.0,0.8,10.5,87.0,65.41,51.17
2017,5,10,7,0,0.0,104.0,0.8,11.0,104.0,78.39,62.04
2017,5,10,7,15,17.5,140.0,0.75,11.0,148.5,108.68,86.7
2017,5,10,7,30,35.0,176.0,0.7,11.0,193.0,142.85,114.27
2017,5,10,7,45,39.0,198.5,0.7,11.5,219.0,164.85,131.79
2017,5,10,8,0,43.0,221.0,0.7,12.0,245.0,187.5,149.65
2017,5,10,8,15,59.0,249.5,0.7,12.5,285.5,220.44,175.33
2017,5,10,8,30,75.0,278.0,0.7,13.0,326.0,255.31,202.16
2017,5,10,8,45,52.0,277.0,0.7,13.5,311.5,248.05,195.72
2017,5,10,9,0,29.0,276.0,0.7,14.0,297.0,238.17,187.25
2017,5,10,9,15,61.5,321.0,0.7,14.0,368.0,297.45,233.23
2017,5,10,9,30,94.0,366.0,0.7,14.0,439.0,359.94,280.36
2017,5,10,9,45,90.0,381.0,0.75,14.5,453.5,374.92,290.4
2017,5,10,10,0,86.0,396.0,0.8,15.0,468.0,389.34,300.29
2017,5,10,10,15,72.0,398.5,0.8,15.0,460.0,385.0,296.39
2017,5,10,10,30,58.0,401.0,0.8,15.0,452.0,379.48,291.73
2017,5,10,10,45,59.5,412.5,0.85,15.0,466.5,393.08,301.83
2017,5,10,11,0,61.0,424.0,0.9,15.0,481.0,406.45,311.62
2017,5,10,11,15,72.0,440.0,0.9,15.0,507.5,431.39,329.89
2017,5,10,11,30,83.0,456.0,0.9,15.0,534.0,456.25,347.89
2017,5,10,11,45,161.0,466.0,0.95,15.0,617.5,546.8,414.88
2017,5,10,12,0,239.0,476.0,1.0,15.0,701.0,622.89,469.7
2017,5,10,12,15,260.0,469.5,1.0,15.0,714.0,648.28,486.92
2017,5,10,12,30,281.0,463.0,1.0,15.0,727.0,658.58,494.35
2017,5,10,12,45,337.0,434.0,1.05,15.0,747.5,676.81,508.96
2017,5,10,13,0,393.0,405.0,1.1,15.0,768.0,692.13,521.4
2017,5,10,13,15,439.0,383.0,1.1,15.0,781.0,712.99,536.6
2017,5,10,13,30,485.0,361.0,1.1,15.0,794.0,719.86,542.18
2017,5,10,13,45,545.5,323.0,1.1,15.0,797.5,720.35,543.89
2017,5,10,14,0,606.0,285.0,1.1,15.0,801.0,716.35,542.33
2017,5,10,14,15,730.0,209.0,1.1,15.0,807.0,720.49,547.39
2017,5,10,14,30,854.0,133.0,1.1,15.0,813.0,706.88,539.55
2017,5,10,14,45,695.0,190.0,1.1,15.0,726.5,624.29,478.55
2017,5,10,15,0,536.0,247.0,1.1,15.0,640.0,541.83,417.46
2017,5,10,15,15,666.5,185.5,1.1,14.5,645.0,540.27,417.37
2017,5,10,15,30,797.0,124.0,1.1,14.0,650.0,519.72,401.01
2017,5,10,15,45,602.5,170.5,1.1,14.0,551.5,428.83,330.97
2017,5,10,16,0,408.0,217.0,1.1,14.0,453.0,348.5,269.51
2017,5,10,16,15,374.0,202.0,1.05,13.5,403.5,294.09,226.29
2017,5,10,16,30,340.0,187.0,1.0,13.0,354.0,248.5,189.3
2017,5,10,16,45,456.5,142.5,1.0,13.0,339.5,222.66,162.27
2017,5,10,17,0,573.0,98.0,1.0,13.0,325.0,182.18,122.34
2017,5,10,17,15,508.5,96.0,0.95,12.5,276.5,135.54,87.68
2017,5,10,17,30,444.0,94.0,0.9,12.0,228.0,92.64,61.36
2017,5,10,17,45,425.0,78.5,0.85,12.0,186.5,58.53,47.06
2017,5,10,18,0,406.0,63.0,0.8,12.0,145.0,47.73,37.19
2017,5,10,18,15,308.5,50.0,0.75,11.5,102.0,37.81,27.92
2017,5,10,18,30,211.0,37.0,0.7,11.0,59.0,27.92,18.17
2017,5,10,18,45,105.5,18.5,0.65,10.5,29.5,14.06,0.0
2017,5,10,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,11,5,15,63.5,14.0,0.45,10.0,18.5,11.02,0.0
2017,5,11,5,30,127.0,28.0,0.4,10.0,37.0,21.06,9.55
2017,5,11,5,45,235.5,42.5,0.4,10.5,76.5,32.0,22.43
2017,5,11,6,0,344.0,57.0,0.4,11.0,116.0,43.0,32.89
2017,5,11,6,15,172.0,52.5,0.4,11.0,82.0,39.57,30.2
2017,5,11,6,30,0.0,48.0,0.4,11.0,48.0,36.71,27.76
2017,5,11,6,45,0.0,60.0,0.45,11.5,60.0,45.97,34.31
2017,5,11,7,0,0.0,72.0,0.5,12.0,72.0,55.22,42.08
2017,5,11,7,15,0.0,81.5,0.5,12.0,81.5,62.49,48.12
2017,5,11,7,30,0.0,91.0,0.5,12.0,91.0,69.81,54.12
2017,5,11,7,45,0.0,121.5,0.5,12.0,121.5,93.03,73.4
2017,5,11,8,0,0.0,152.0,0.5,12.0,152.0,116.51,92.54
2017,5,11,8,15,4.0,175.5,0.5,12.0,178.0,136.6,108.58
2017,5,11,8,30,8.0,199.0,0.5,12.0,204.0,157.29,124.99
2017,5,11,8,45,10.5,216.0,0.55,12.5,223.5,172.71,136.81
2017,5,11,9,0,13.0,233.0,0.6,13.0,243.0,188.43,148.79
2017,5,11,9,15,15.0,250.0,0.6,13.0,262.0,204.13,160.87
2017,5,11,9,30,17.0,267.0,0.6,13.0,281.0,220.03,173.04
2017,5,11,9,45,20.5,291.0,0.65,13.5,308.0,242.77,190.22
2017,5,11,10,0,24.0,315.0,0.7,14.0,335.0,265.85,207.44
2017,5,11,10,15,40.5,358.0,0.7,14.0,393.5,326.31,253.41
2017,5,11,10,30,57.0,401.0,0.7,14.0,452.0,378.1,291.77
2017,5,11,10,45,86.5,429.0,0.75,14.5,508.0,428.22,328.39
2017,5,11,11,0,116.0,457.0,0.8,15.0,564.0,492.59,374.56
2017,5,11,11,15,113.5,463.0,0.8,15.0,568.5,498.9,378.21
2017,5,11,11,30,111.0,469.0,0.8,15.0,573.0,490.47,371.99
2017,5,11,11,45,116.0,467.0,0.85,15.5,576.5,508.42,384.53
2017,5,11,12,0,121.0,465.0,0.9,16.0,580.0,511.63,386.39
2017,5,11,12,15,528.0,288.5,0.95,16.0,786.0,730.1,549.7
2017,5,11,12,30,935.0,112.0,1.0,16.0,992.0,898.08,665.22
2017,5,11,12,45,930.5,113.0,1.05,16.0,980.5,887.18,656.79
2017,5,11,13,0,926.0,114.0,1.1,16.0,969.0,872.74,648.54
2017,5,11,13,15,682.0,242.0,1.15,16.0,865.0,790.61,591.6
2017,5,11,13,30,438.0,370.0,1.2,16.0,761.0,688.21,517.68
2017,5,11,13,45,675.5,238.5,1.25,16.0,822.5,748.94,566.38
2017,5,11,14,0,913.0,107.0,1.3,16.0,884.0,775.41,589.21
2017,5,11,14,15,905.0,105.5,1.35,15.5,852.0,739.91,565.32
2017,5,11,14,30,897.0,104.0,1.4,15.0,820.0,701.78,539.54
2017,5,11,14,45,887.5,102.0,1.45,15.0,782.5,659.84,509.26
2017,5,11,15,0,878.0,100.0,1.5,15.0,745.0,615.81,476.55
2017,5,11,15,15,865.0,97.5,1.55,14.5,702.0,567.56,440.51
2017,5,11,15,30,852.0,95.0,1.6,14.0,659.0,518.0,402.13
2017,5,11,15,45,833.5,93.0,1.65,14.0,611.5,466.01,359.79
2017,5,11,16,0,815.0,91.0,1.7,14.0,564.0,412.39,314.84
2017,5,11,16,15,792.5,87.5,1.7,13.5,513.5,356.17,267.07
2017,5,11,16,30,770.0,84.0,1.7,13.0,463.0,300.8,218.89
2017,5,11,16,45,737.0,80.5,1.7,13.0,410.5,244.15,169.4
2017,5,11,17,0,704.0,77.0,1.7,13.0,358.0,186.94,120.81
2017,5,11,17,15,661.5,71.5,1.65,12.5,306.0,132.83,79.13
2017,5,11,17,30,619.0,66.0,1.6,12.0,254.0,83.1,48.83
2017,5,11,17,45,553.0,59.5,1.6,11.5,203.5,48.26,37.97
2017,5,11,18,0,487.0,53.0,1.6,11.0,153.0,43.15,33.25
2017,5,11,18,15,390.5,43.0,1.5,10.5,108.5,35.06,25.61
2017,5,11,18,30,294.0,33.0,1.4,10.0,64.0,27.0,17.55
2017,5,11,18,45,147.0,16.5,1.35,10.0,32.0,13.29,0.0
2017,5,11,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,12,5,15,102.0,13.5,1.3,8.5,21.5,10.62,0.0
2017,5,12,5,30,204.0,27.0,1.4,9.0,43.0,20.6,9.76
2017,5,12,5,45,320.5,39.0,1.5,9.5,85.0,31.83,22.37
2017,5,12,6,0,437.0,51.0,1.6,10.0,127.0,41.59,31.73
2017,5,12,6,15,512.0,59.0,1.7,10.0,177.0,47.83,37.73
2017,5,12,6,30,587.0,67.0,1.8,10.0,227.0,56.84,46.04
2017,5,12,6,45,640.0,72.5,1.9,10.5,280.5,104.12,61.58
2017,5,12,7,0,693.0,78.0,2.0,11.0,334.0,157.23,97.79
2017,5,12,7,15,728.5,82.5,2.05,11.0,388.0,211.63,142.32
2017,5,12,7,30,764.0,87.0,2.1,11.0,442.0,271.96,194.68
2017,5,12,7,45,790.5,91.0,2.15,11.5,495.0,328.72,244.77
2017,5,12,8,0,817.0,95.0,2.2,12.0,548.0,386.95,295.47
2017,5,12,8,15,836.5,98.0,2.2,12.0,597.5,442.53,343.57
2017,5,12,8,30,856.0,101.0,2.2,12.0,647.0,498.18,390.44
2017,5,12,8,45,871.0,104.0,2.25,12.0,693.0,549.19,432.67
2017,5,12,9,0,886.0,107.0,2.3,12.0,739.0,600.42,473.91
2017,5,12,9,15,897.5,109.0,2.25,12.0,780.0,647.4,510.43
2017,5,12,9,30,909.0,111.0,2.2,12.0,821.0,692.53,544.57
2017,5,12,9,45,925.5,108.5,2.2,12.5,858.0,735.06,575.33
2017,5,12,10,0,942.0,106.0,2.2,13.0,895.0,775.55,603.87
2017,5,12,10,15,948.0,107.0,2.2,13.0,923.0,809.03,627.65
2017,5,12,10,30,954.0,108.0,2.2,13.0,951.0,839.39,647.93
2017,5,12,10,45,958.0,109.5,2.2,13.0,971.5,865.35,665.08
2017,5,12,11,0,962.0,111.0,2.2,13.0,992.0,887.82,679.83
2017,5,12,11,15,964.0,111.5,2.2,13.0,1005.0,904.19,690.44
2017,5,12,11,30,966.0,112.0,2.2,13.0,1018.0,916.87,698.63
2017,5,12,11,45,965.0,113.5,2.25,13.5,1022.5,924.14,702.46
2017,5,12,12,0,964.0,115.0,2.3,14.0,1027.0,927.63,703.86
2017,5,12,12,15,963.0,115.0,2.3,14.0,1024.5,926.06,702.78
2017,5,12,12,30,962.0,115.0,2.3,14.0,1022.0,920.74,699.3
2017,5,12,12,45,958.0,115.5,2.35,14.0,1010.5,909.61,692.47
2017,5,12,13,0,954.0,116.0,2.4,14.0,999.0,894.83,683.25
2017,5,12,13,15,950.0,115.5,2.45,13.5,980.0,875.6,672.25
2017,5,12,13,30,946.0,115.0,2.5,13.0,961.0,852.88,658.78
2017,5,12,13,45,939.0,114.5,2.55,13.0,935.0,824.48,640.04
2017,5,12,14,0,932.0,114.0,2.6,13.0,909.0,792.96,618.4
2017,5,12,14,15,924.0,112.5,2.6,13.0,876.5,756.94,592.15
2017,5,12,14,30,916.0,111.0,2.6,13.0,844.0,718.21,563.44
2017,5,12,14,45,904.0,110.0,2.65,13.0,805.0,674.91,530.93
2017,5,12,15,0,892.0,109.0,2.7,13.0,766.0,629.64,496.1
2017,5,12,15,15,878.5,106.5,2.7,12.5,722.0,580.55,458.09
2017,5,12,15,30,865.0,104.0,2.7,12.0,678.0,531.96,419.17
2017,5,12,15,45,844.5,102.0,2.7,12.0,629.0,477.0,373.39
2017,5,12,16,0,824.0,100.0,2.7,12.0,580.0,422.01,326.34
2017,5,12,16,15,800.5,96.5,2.65,11.5,528.5,364.98,277.02
2017,5,12,16,30,777.0,93.0,2.6,11.0,477.0,308.88,227.51
2017,5,12,16,45,742.5,89.5,2.6,11.0,423.5,248.49,174.4
2017,5,12,17,0,708.0,86.0,2.6,11.0,370.0,193.48,127.23
2017,5,12,17,15,663.0,80.0,2.55,10.5,316.5,138.42,84.67
2017,5,12,17,30,618.0,74.0,2.5,10.0,263.0,88.08,53.99
2017,5,12,17,45,549.5,67.0,2.45,10.0,211.0,53.93,43.33
2017,5,12,18,0,481.0,60.0,2.4,10.0,159.0,48.62,38.31
2017,5,12,18,15,378.5,49.0,2.3,9.5,113.5,39.86,30.0
2017,5,12,18,30,276.0,38.0,2.2,9.0,68.0,28.95,19.4
2017,5,12,18,45,138.0,19.0,2.15,9.0,34.0,14.52,1.32
2017,5,12,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,13,5,15,99.5,14.5,1.75,7.0,22.5,11.41,0.0
2017,5,13,5,30,199.0,29.0,1.8,7.0,45.0,22.04,11.41
2017,5,13,5,45,319.0,41.0,1.85,7.5,87.5,33.44,24.05
2017,5,13,6,0,439.0,53.0,1.9,8.0,130.0,43.19,33.45
2017,5,13,6,15,513.5,61.0,1.9,8.0,180.5,49.37,39.45
2017,5,13,6,30,588.0,69.0,1.9,8.0,231.0,57.42,46.93
2017,5,13,6,45,642.5,74.0,1.95,8.5,285.0,104.38,62.48
2017,5,13,7,0,697.0,79.0,2.0,9.0,339.0,157.32,98.46
2017,5,13,7,15,731.5,84.0,1.95,9.5,392.5,212.06,143.18
2017,5,13,7,30,766.0,89.0,1.9,10.0,446.0,272.68,195.52
2017,5,13,7,45,793.0,92.0,1.9,10.5,499.0,328.76,245.02
2017,5,13,8,0,820.0,95.0,1.9,11.0,552.0,386.33,295.15
2017,5,13,8,15,839.0,98.5,1.85,11.0,601.5,442.19,343.34
2017,5,13,8,30,858.0,102.0,1.8,11.0,651.0,498.07,390.13
2017,5,13,8,45,873.0,104.0,1.75,11.5,696.5,548.25,430.42
2017,5,13,9,0,888.0,106.0,1.7,12.0,742.0,598.63,469.39
2017,5,13,9,15,899.0,108.0,1.65,12.0,782.0,645.3,505.18
2017,5,13,9,30,910.0,110.0,1.6,12.0,822.0,690.07,538.52
2017,5,13,9,45,922.0,109.5,1.55,12.5,857.5,731.24,567.37
2017,5,13,10,0,934.0,109.0,1.5,13.0,893.0,770.09,593.73
2017,5,13,10,15,939.5,110.5,1.5,13.0,920.5,803.33,617.05
2017,5,13,10,30,945.0,112.0,1.5,13.0,948.0,833.45,636.85
2017,5,13,10,45,948.5,113.0,1.5,13.5,968.0,858.31,651.71
2017,5,13,11,0,952.0,114.0,1.5,14.0,988.0,879.71,664.18
2017,5,13,11,15,954.0,114.5,1.55,14.0,1000.5,895.9,675.05
2017,5,13,11,30,956.0,115.0,1.6,14.0,1013.0,908.43,683.61
2017,5,13,11,45,954.0,116.5,1.65,14.0,1017.5,914.76,688.14
2017,5,13,12,0,952.0,118.0,1.7,14.0,1022.0,917.35,690.34
2017,5,13,12,15,951.5,118.0,1.75,14.0,1019.0,916.21,690.19
2017,5,13,12,30,951.0,118.0,1.8,14.0,1016.0,911.38,687.67
2017,5,13,12,45,945.5,119.5,1.9,14.0,1004.5,899.97,681.39
2017,5,13,13,0,940.0,121.0,2.0,14.0,993.0,885.0,672.74
2017,5,13,13,15,936.5,120.5,2.05,13.5,974.5,866.46,662.36
2017,5,13,13,30,933.0,120.0,2.1,13.0,956.0,844.45,649.54
2017,5,13,13,45,928.0,118.5,2.15,13.0,931.0,817.08,631.72
2017,5,13,14,0,923.0,117.0,2.2,13.0,906.0,786.53,610.74
2017,5,13,14,15,915.5,115.0,2.2,13.0,873.5,750.77,584.88
2017,5,13,14,30,908.0,113.0,2.2,13.0,841.0,712.31,556.56
2017,5,13,14,45,898.0,111.0,2.25,13.0,803.0,669.78,524.9
2017,5,13,15,0,888.0,109.0,2.3,13.0,765.0,625.15,490.81
2017,5,13,15,15,874.5,106.5,2.3,12.5,721.0,576.34,453.19
2017,5,13,15,30,861.0,104.0,2.3,12.0,677.0,527.96,414.63
2017,5,13,15,45,843.0,101.5,2.3,12.0,629.0,473.98,369.8
2017,5,13,16,0,825.0,99.0,2.3,12.0,581.0,419.73,323.49
2017,5,13,16,15,802.0,95.5,2.3,11.5,530.0,362.94,274.6
2017,5,13,16,30,779.0,92.0,2.3,11.0,479.0,307.04,225.41
2017,5,13,16,45,746.5,87.5,2.3,11.0,425.5,249.31,174.55
2017,5,13,17,0,714.0,83.0,2.3,11.0,372.0,190.76,124.53
2017,5,13,17,15,670.5,77.5,2.25,10.5,318.5,136.1,82.46
2017,5,13,17,30,627.0,72.0,2.2,10.0,265.0,85.94,52.32
2017,5,13,17,45,559.0,65.5,2.15,10.0,213.5,52.85,42.36
2017,5,13,18,0,491.0,59.0,2.1,10.0,162.0,47.87,37.65
2017,5,13,18,15,391.5,48.5,2.0,9.5,116.0,39.48,29.71
2017,5,13,18,30,292.0,38.0,1.9,9.0,70.0,31.13,21.38
2017,5,13,18,45,146.0,19.0,1.8,8.5,35.0,14.55,2.31
2017,5,13,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,13,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,8.0,1.3,8.0,8.0,6.29,0.0
2017,5,14,5,30,0.0,16.0,1.3,8.0,16.0,12.18,3.96
2017,5,14,5,45,0.0,31.5,1.35,8.5,31.5,24.08,15.73
2017,5,14,6,0,0.0,47.0,1.4,9.0,47.0,35.5,26.44
2017,5,14,6,15,0.0,65.0,1.4,9.0,65.0,48.51,38.54
2017,5,14,6,30,0.0,83.0,1.4,9.0,83.0,61.43,50.39
2017,5,14,6,45,0.0,102.5,1.4,9.5,102.5,76.1,60.56
2017,5,14,7,0,0.0,122.0,1.4,10.0,122.0,91.03,73.06
2017,5,14,7,15,4.5,140.0,1.35,10.0,142.5,105.97,85.29
2017,5,14,7,30,9.0,158.0,1.3,10.0,163.0,121.55,97.94
2017,5,14,7,45,10.5,174.0,1.3,10.5,180.0,135.36,108.92
2017,5,14,8,0,12.0,190.0,1.3,11.0,197.0,149.37,119.95
2017,5,14,8,15,11.0,197.5,1.25,11.0,204.5,156.08,125.12
2017,5,14,8,30,10.0,205.0,1.2,11.0,212.0,162.59,130.1
2017,5,14,8,45,21.0,244.5,1.2,11.5,260.0,199.92,159.75
2017,5,14,9,0,32.0,284.0,1.2,12.0,308.0,244.98,194.95
2017,5,14,9,15,27.0,286.5,1.15,12.0,307.5,246.8,195.75
2017,5,14,9,30,22.0,289.0,1.1,12.0,307.0,240.28,190.17
2017,5,14,9,45,44.0,337.5,1.1,12.5,374.5,305.01,240.32
2017,5,14,10,0,66.0,386.0,1.1,13.0,442.0,364.11,284.63
2017,5,14,10,15,162.0,410.0,1.1,13.0,552.5,470.02,364.98
2017,5,14,10,30,258.0,434.0,1.1,13.0,663.0,581.34,446.32
2017,5,14,10,45,583.5,285.5,1.1,13.0,818.0,732.51,558.84
2017,5,14,11,0,909.0,137.0,1.1,13.0,973.0,861.8,650.63
2017,5,14,11,15,911.5,137.5,1.15,13.0,985.5,877.67,659.9
2017,5,14,11,30,914.0,138.0,1.2,13.0,998.0,890.07,668.43
2017,5,14,11,45,677.5,274.0,1.25,13.5,913.5,837.14,628.63
2017,5,14,12,0,441.0,410.0,1.3,14.0,829.0,753.7,566.14
2017,5,14,12,15,421.5,412.0,1.3,14.0,811.5,738.45,556.25
2017,5,14,12,30,402.0,414.0,1.3,14.0,794.0,711.15,537.43
2017,5,14,12,45,410.0,406.0,1.35,14.0,789.5,716.51,542.05
2017,5,14,13,0,418.0,398.0,1.4,14.0,785.0,709.71,538.06
2017,5,14,13,15,427.0,386.0,1.4,13.5,775.5,698.2,531.48
2017,5,14,13,30,436.0,374.0,1.4,13.0,766.0,684.34,523.21
2017,5,14,13,45,465.5,354.0,1.45,13.0,761.5,677.19,519.46
2017,5,14,14,0,495.0,334.0,1.5,13.0,757.0,666.55,512.98
2017,5,14,14,15,677.5,234.5,1.55,13.0,791.5,696.19,537.71
2017,5,14,14,30,860.0,135.0,1.6,13.0,826.0,703.4,545.32
2017,5,14,14,45,849.5,132.5,1.65,13.0,788.0,660.98,513.88
2017,5,14,15,0,839.0,130.0,1.7,13.0,750.0,616.63,480.62
2017,5,14,15,15,824.0,127.0,1.75,12.5,706.5,567.75,443.8
2017,5,14,15,30,809.0,124.0,1.8,12.0,663.0,517.85,404.9
2017,5,14,15,45,638.5,163.5,1.85,12.0,570.0,432.68,338.0
2017,5,14,16,0,468.0,203.0,1.9,12.0,477.0,356.44,278.15
2017,5,14,16,15,553.0,158.0,1.9,11.5,454.5,321.56,246.7
2017,5,14,16,30,638.0,113.0,1.9,11.0,432.0,280.11,207.57
2017,5,14,16,45,326.0,128.0,1.95,11.0,290.5,177.75,131.8
2017,5,14,17,0,14.0,143.0,2.0,11.0,149.0,109.03,87.14
2017,5,14,17,15,8.5,123.5,1.95,10.5,127.5,92.37,73.74
2017,5,14,17,30,3.0,104.0,1.9,10.0,106.0,76.56,60.74
2017,5,14,17,45,1.5,84.0,1.85,10.0,85.0,61.66,50.32
2017,5,14,18,0,0.0,64.0,1.8,10.0,64.0,47.48,37.32
2017,5,14,18,15,0.0,46.0,1.7,9.5,46.0,34.51,25.31
2017,5,14,18,30,0.0,28.0,1.6,9.0,28.0,21.4,13.02
2017,5,14,18,45,0.0,14.0,1.5,8.5,14.0,10.66,0.75
2017,5,14,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,14,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,15,5,15,68.5,16.5,1.2,8.0,22.5,12.98,0.0
2017,5,15,5,30,137.0,33.0,1.2,8.0,45.0,24.61,14.1
