Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,15,5,45,246.0,47.5,1.25,8.5,86.0,35.61,25.98
2017,5,15,6,0,355.0,62.0,1.3,9.0,127.0,46.57,36.42
2017,5,15,6,15,177.5,61.5,1.3,9.0,94.0,45.72,36.02
2017,5,15,6,30,0.0,61.0,1.3,9.0,61.0,46.57,36.92
2017,5,15,6,45,0.0,75.5,1.35,9.0,75.5,57.41,44.53
2017,5,15,7,0,0.0,90.0,1.4,9.0,90.0,68.39,53.9
2017,5,15,7,15,0.5,118.5,1.4,9.5,118.5,89.76,71.87
2017,5,15,7,30,1.0,147.0,1.4,10.0,147.0,111.51,89.82
2017,5,15,7,45,25.0,187.5,1.4,10.5,201.5,149.64,120.42
2017,5,15,8,0,49.0,228.0,1.4,11.0,256.0,193.5,155.42
2017,5,15,8,15,54.0,251.5,1.35,11.0,284.5,218.14,175.02
2017,5,15,8,30,59.0,275.0,1.3,11.0,313.0,243.42,194.99
2017,5,15,8,45,105.5,307.5,1.3,11.5,381.5,297.53,237.19
2017,5,15,9,0,152.0,340.0,1.3,12.0,450.0,363.4,287.69
2017,5,15,9,15,499.0,239.5,1.25,12.0,626.5,515.07,405.26
2017,5,15,9,30,846.0,139.0,1.2,12.0,803.0,675.36,524.65
2017,5,15,9,45,854.5,141.5,1.15,12.5,837.0,715.33,550.85
2017,5,15,10,0,863.0,144.0,1.1,13.0,871.0,752.94,575.85
2017,5,15,10,15,555.0,290.5,1.1,13.0,763.5,679.68,519.27
2017,5,15,10,30,247.0,437.0,1.1,13.0,656.0,574.1,438.76
2017,5,15,10,45,264.0,443.5,1.15,13.5,682.5,600.96,458.64
2017,5,15,11,0,281.0,450.0,1.2,14.0,709.0,627.21,476.64
2017,5,15,11,15,304.5,451.0,1.2,14.0,735.0,653.25,495.01
2017,5,15,11,30,328.0,452.0,1.2,14.0,761.0,678.3,512.59
2017,5,15,11,45,616.0,298.5,1.25,14.0,882.5,803.09,605.73
2017,5,15,12,0,904.0,145.0,1.3,14.0,1004.0,894.0,670.71
2017,5,15,12,15,903.5,145.0,1.35,14.0,1001.5,892.91,669.55
2017,5,15,12,30,903.0,145.0,1.4,14.0,999.0,888.35,667.32
2017,5,15,12,45,906.5,140.5,1.45,14.0,990.0,879.98,662.66
2017,5,15,13,0,910.0,136.0,1.5,14.0,981.0,867.99,655.64
2017,5,15,13,15,906.0,135.0,1.55,14.0,963.0,849.23,644.09
2017,5,15,13,30,902.0,134.0,1.6,14.0,945.0,827.15,630.3
2017,5,15,13,45,899.5,130.5,1.65,14.0,921.0,800.89,613.29
2017,5,15,14,0,897.0,127.0,1.7,14.0,897.0,771.41,593.12
2017,5,15,14,15,889.0,125.5,1.75,13.5,865.0,736.68,569.76
2017,5,15,14,30,881.0,124.0,1.8,13.0,833.0,699.36,543.89
2017,5,15,14,45,873.0,120.5,1.85,13.0,795.5,657.98,513.35
2017,5,15,15,0,865.0,117.0,1.9,13.0,758.0,614.42,480.33
2017,5,15,15,15,851.5,114.5,1.9,12.5,715.0,569.69,445.92
2017,5,15,15,30,838.0,112.0,1.9,12.0,672.0,519.89,406.59
2017,5,15,15,45,823.0,107.5,1.95,12.0,625.0,466.75,362.87
2017,5,15,16,0,808.0,103.0,2.0,12.0,578.0,413.12,317.4
2017,5,15,16,15,474.0,159.5,2.0,11.5,432.0,294.8,226.92
2017,5,15,16,30,140.0,216.0,2.0,11.0,286.0,205.81,162.67
2017,5,15,16,45,70.0,143.5,2.0,11.0,178.5,124.95,98.0
2017,5,15,17,0,0.0,71.0,2.0,11.0,71.0,54.48,41.39
2017,5,15,17,15,0.0,61.0,1.95,10.5,61.0,46.74,34.98
2017,5,15,17,30,0.0,51.0,1.9,10.0,51.0,39.01,28.41
2017,5,15,17,45,0.0,41.0,1.85,10.0,41.0,31.31,22.9
2017,5,15,18,0,0.0,31.0,1.8,10.0,31.0,23.63,15.82
2017,5,15,18,15,0.0,22.5,1.7,9.5,22.5,17.12,9.76
2017,5,15,18,30,0.0,14.0,1.6,9.0,14.0,10.63,3.66
2017,5,15,18,45,0.0,8.0,1.55,9.0,8.0,6.06,0.0
2017,5,15,19,0,0.0,2.0,1.5,9.0,2.0,1.57,0.0
2017,5,15,19,15,0.0,1.0,1.5,8.5,1.0,0.0,0.0
2017,5,15,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,16,5,15,92.0,16.0,1.1,9.0,23.5,12.59,0.0
2017,5,16,5,30,184.0,32.0,1.1,9.0,47.0,24.17,13.96
2017,5,16,5,45,296.5,43.5,1.15,9.5,88.5,33.1,23.7
2017,5,16,6,0,409.0,55.0,1.2,10.0,130.0,44.44,34.4
2017,5,16,6,15,477.5,63.0,1.2,10.0,177.5,50.47,40.17
2017,5,16,6,30,546.0,71.0,1.2,10.0,225.0,56.51,45.76
2017,5,16,6,45,309.0,110.5,1.25,10.0,201.0,101.51,71.77
2017,5,16,7,0,72.0,150.0,1.3,10.0,177.0,118.87,93.42
2017,5,16,7,15,54.5,166.0,1.3,10.0,188.5,133.74,106.42
2017,5,16,7,30,37.0,182.0,1.3,10.0,200.0,146.47,117.65
2017,5,16,7,45,120.0,214.0,1.3,10.5,280.0,202.26,160.88
2017,5,16,8,0,203.0,246.0,1.3,11.0,360.0,265.37,210.11
2017,5,16,8,15,112.0,240.5,1.3,11.0,304.5,237.94,189.94
2017,5,16,8,30,21.0,235.0,1.3,11.0,249.0,190.48,152.46
2017,5,16,8,45,82.0,287.5,1.35,11.5,346.5,269.3,215.22
2017,5,16,9,0,143.0,340.0,1.4,12.0,444.0,357.65,283.57
2017,5,16,9,15,94.0,337.5,1.4,12.0,407.0,327.4,259.21
2017,5,16,9,30,45.0,335.0,1.4,12.0,370.0,299.68,236.95
2017,5,16,9,45,98.0,375.5,1.45,12.0,457.0,371.92,293.48
2017,5,16,10,0,151.0,416.0,1.5,12.0,544.0,458.16,358.89
2017,5,16,10,15,122.5,423.5,1.5,12.0,529.5,450.45,351.69
2017,5,16,10,30,94.0,431.0,1.5,12.0,515.0,428.97,334.83
2017,5,16,10,45,105.0,446.0,1.55,12.0,541.5,453.87,353.77
2017,5,16,11,0,116.0,461.0,1.6,12.0,568.0,491.19,381.41
2017,5,16,11,15,119.5,468.5,1.55,12.0,580.0,503.67,390.02
2017,5,16,11,30,123.0,476.0,1.5,12.0,592.0,515.46,398.27
2017,5,16,11,45,80.5,442.0,1.5,12.0,518.5,438.67,340.57
2017,5,16,12,0,38.0,408.0,1.5,12.0,445.0,374.0,291.38
2017,5,16,12,15,50.0,425.5,1.5,12.0,473.5,399.15,311.06
2017,5,16,12,30,62.0,443.0,1.5,12.0,502.0,423.8,329.72
2017,5,16,12,45,91.0,455.0,1.5,12.5,540.5,457.02,354.52
2017,5,16,13,0,120.0,467.0,1.5,13.0,579.0,501.61,387.19
2017,5,16,13,15,118.5,457.5,1.5,13.0,566.5,488.75,377.59
2017,5,16,13,30,117.0,448.0,1.5,13.0,554.0,475.25,367.95
2017,5,16,13,45,100.5,428.5,1.5,13.0,517.5,430.25,334.63
2017,5,16,14,0,84.0,409.0,1.5,13.0,481.0,397.52,310.3
2017,5,16,14,15,106.0,400.0,1.5,12.5,487.5,400.95,314.4
2017,5,16,14,30,128.0,391.0,1.5,12.0,494.0,411.66,323.65
2017,5,16,14,45,108.5,367.0,1.55,12.0,452.0,363.92,287.35
2017,5,16,15,0,89.0,343.0,1.6,12.0,410.0,326.72,259.01
2017,5,16,15,15,75.0,316.0,1.6,11.5,370.0,291.67,232.38
2017,5,16,15,30,61.0,289.0,1.6,11.0,330.0,257.97,206.44
2017,5,16,15,45,34.0,237.0,1.6,11.0,260.0,200.71,160.92
2017,5,16,16,0,7.0,185.0,1.6,11.0,190.0,144.38,115.6
2017,5,16,16,15,50.0,199.0,1.6,11.0,225.0,170.1,136.32
2017,5,16,16,30,93.0,213.0,1.6,11.0,260.0,187.33,149.09
2017,5,16,16,45,46.5,164.5,1.6,11.0,188.0,134.48,106.83
2017,5,16,17,0,0.0,116.0,1.6,11.0,116.0,87.53,69.56
2017,5,16,17,15,0.0,99.5,1.55,10.5,99.5,74.87,59.15
2017,5,16,17,30,0.0,83.0,1.5,10.0,83.0,62.37,48.62
2017,5,16,17,45,0.0,67.0,1.45,10.0,67.0,50.51,40.29
2017,5,16,18,0,0.0,51.0,1.4,10.0,51.0,38.8,29.55
2017,5,16,18,15,0.0,37.0,1.3,10.0,37.0,28.29,19.76
2017,5,16,18,30,0.0,23.0,1.2,10.0,23.0,17.53,9.69
2017,5,16,18,45,0.0,13.0,1.2,10.0,13.0,9.88,1.06
2017,5,16,19,0,0.0,3.0,1.2,10.0,3.0,2.36,0.0
2017,5,16,19,15,0.0,1.5,1.2,10.0,1.5,0.0,0.0
2017,5,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,17,5,15,77.5,17.5,1.6,9.0,24.0,13.25,0.0
2017,5,17,5,30,155.0,35.0,1.6,9.0,48.0,26.22,15.85
2017,5,17,5,45,269.5,48.0,1.6,9.0,90.5,36.11,26.44
2017,5,17,6,0,384.0,61.0,1.6,9.0,133.0,46.12,36.05
2017,5,17,6,15,457.5,70.5,1.55,9.0,182.0,56.14,45.47
2017,5,17,6,30,531.0,80.0,1.5,9.0,231.0,63.16,51.95
2017,5,17,6,45,309.5,116.0,1.45,9.5,208.5,104.59,74.68
2017,5,17,7,0,88.0,152.0,1.4,10.0,186.0,122.05,95.4
2017,5,17,7,15,218.5,164.0,1.35,10.0,264.0,165.28,125.66
2017,5,17,7,30,349.0,176.0,1.3,10.0,342.0,222.3,168.57
2017,5,17,7,45,568.0,141.5,1.3,10.5,446.0,292.53,220.74
2017,5,17,8,0,787.0,107.0,1.3,11.0,550.0,378.0,286.95
2017,5,17,8,15,807.0,110.5,1.2,11.5,599.0,432.25,332.21
2017,5,17,8,30,827.0,114.0,1.1,12.0,648.0,486.69,376.13
2017,5,17,8,45,842.5,116.5,1.05,12.5,693.0,537.86,416.24
2017,5,17,9,0,858.0,119.0,1.0,13.0,738.0,588.16,454.19
2017,5,17,9,15,869.0,121.0,1.0,13.0,777.5,629.92,486.07
2017,5,17,9,30,880.0,123.0,1.0,13.0,817.0,673.24,518.16
2017,5,17,9,45,898.0,119.5,1.05,13.5,853.0,714.61,547.73
2017,5,17,10,0,916.0,116.0,1.1,14.0,889.0,754.11,575.34
2017,5,17,10,15,922.0,117.0,1.15,14.0,916.5,786.53,598.45
2017,5,17,10,30,928.0,118.0,1.2,14.0,944.0,815.93,618.88
2017,5,17,10,45,937.0,115.5,1.25,14.5,965.5,841.55,634.82
2017,5,17,11,0,946.0,113.0,1.3,15.0,987.0,863.99,648.59
2017,5,17,11,15,948.5,113.5,1.3,15.0,999.5,880.38,658.87
2017,5,17,11,30,951.0,114.0,1.3,15.0,1012.0,893.17,666.89
2017,5,17,11,45,953.5,113.5,1.35,15.0,1018.0,901.48,672.77
2017,5,17,12,0,956.0,113.0,1.4,15.0,1024.0,906.14,676.37
2017,5,17,12,15,956.0,113.0,1.4,15.0,1022.0,905.45,675.87
2017,5,17,12,30,956.0,113.0,1.4,15.0,1020.0,901.06,673.09
2017,5,17,12,45,948.5,116.5,1.45,15.0,1008.5,889.8,666.55
2017,5,17,13,0,941.0,120.0,1.5,15.0,997.0,875.02,657.76
2017,5,17,13,15,938.0,119.0,1.5,15.0,979.5,856.6,645.94
2017,5,17,13,30,935.0,118.0,1.5,15.0,962.0,834.71,631.83
2017,5,17,13,45,931.0,116.5,1.5,15.0,937.5,808.26,614.62
2017,5,17,14,0,927.0,115.0,1.5,15.0,913.0,778.59,593.99
2017,5,17,14,15,919.5,113.5,1.5,15.0,881.0,743.41,569.09
2017,5,17,14,30,912.0,112.0,1.5,15.0,849.0,705.53,541.78
2017,5,17,14,45,906.0,108.0,1.5,15.0,811.5,663.94,511.22
2017,5,17,15,0,900.0,104.0,1.5,15.0,774.0,619.92,478.07
2017,5,17,15,15,887.0,102.0,1.5,14.5,730.5,571.66,441.62
2017,5,17,15,30,874.0,100.0,1.5,14.0,687.0,522.03,402.87
2017,5,17,15,45,858.0,97.0,1.55,14.0,639.5,469.61,360.18
2017,5,17,16,0,842.0,94.0,1.6,14.0,592.0,415.4,314.73
2017,5,17,16,15,820.0,90.5,1.6,13.5,541.0,358.54,266.43
2017,5,17,16,30,798.0,87.0,1.6,13.0,490.0,302.43,217.7
2017,5,17,16,45,771.0,82.5,1.6,13.0,437.0,245.4,167.93
2017,5,17,17,0,744.0,78.0,1.6,13.0,384.0,190.3,121.38
2017,5,17,17,15,703.5,73.0,1.6,12.5,330.5,131.82,77.22
2017,5,17,17,30,663.0,68.0,1.6,12.0,277.0,80.79,48.22
2017,5,17,17,45,603.0,61.5,1.6,11.5,225.5,50.19,39.74
2017,5,17,18,0,543.0,55.0,1.6,11.0,174.0,45.06,35.05
2017,5,17,18,15,450.0,46.0,1.55,10.5,127.0,37.71,28.14
2017,5,17,18,30,357.0,37.0,1.5,10.0,80.0,30.43,20.98
2017,5,17,18,45,213.0,24.0,1.45,9.5,46.5,19.61,8.26
2017,5,17,19,0,69.0,11.0,1.4,9.0,13.0,8.65,0.0
2017,5,17,19,15,34.5,5.5,1.35,8.5,6.5,0.0,0.0
2017,5,17,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,18,5,15,133.5,15.0,0.8,7.5,27.0,12.15,0.0
2017,5,18,5,30,267.0,30.0,0.8,8.0,54.0,24.61,14.83
2017,5,18,5,45,373.0,40.0,0.85,8.5,97.0,32.72,23.56
2017,5,18,6,0,479.0,50.0,0.9,9.0,140.0,40.91,31.41
2017,5,18,6,15,546.5,57.5,0.85,9.5,190.0,46.83,37.01
2017,5,18,6,30,614.0,65.0,0.8,10.0,240.0,52.77,42.4
2017,5,18,6,45,658.5,70.5,0.75,10.5,292.5,97.26,56.91
2017,5,18,7,0,703.0,76.0,0.7,11.0,345.0,149.47,90.8
2017,5,18,7,15,736.0,80.0,0.65,11.5,398.0,206.09,135.59
2017,5,18,7,30,769.0,84.0,0.6,12.0,451.0,261.85,182.51
2017,5,18,7,45,791.0,88.5,0.6,12.5,502.0,317.25,230.26
2017,5,18,8,0,813.0,93.0,0.6,13.0,553.0,373.62,278.1
2017,5,18,8,15,831.5,96.0,0.65,13.5,601.5,427.94,323.45
2017,5,18,8,30,850.0,99.0,0.7,14.0,650.0,482.25,367.4
2017,5,18,8,45,863.0,102.5,0.75,14.5,694.5,532.27,406.85
2017,5,18,9,0,876.0,106.0,0.8,15.0,739.0,581.91,444.74
2017,5,18,9,15,887.0,108.0,0.8,15.5,779.0,627.68,478.19
2017,5,18,9,30,898.0,110.0,0.8,16.0,819.0,671.61,509.27
2017,5,18,9,45,910.0,109.5,0.85,16.5,854.0,711.98,537.64
2017,5,18,10,0,922.0,109.0,0.9,17.0,889.0,750.1,563.81
2017,5,18,10,15,928.0,110.0,0.95,17.0,916.5,782.64,586.7
2017,5,18,10,30,934.0,111.0,1.0,17.0,944.0,812.17,606.81
2017,5,18,10,45,939.0,111.5,1.05,17.5,964.5,837.32,622.2
2017,5,18,11,0,944.0,112.0,1.1,18.0,985.0,859.13,635.37
2017,5,18,11,15,946.5,112.5,1.1,18.0,998.0,875.47,645.44
2017,5,18,11,30,949.0,113.0,1.1,18.0,1011.0,888.23,653.29
2017,5,18,11,45,951.0,112.5,1.15,18.5,1016.5,896.1,657.61
2017,5,18,12,0,953.0,112.0,1.2,19.0,1022.0,900.33,659.69
2017,5,18,12,15,952.5,112.0,1.2,19.0,1019.5,899.24,658.94
2017,5,18,12,30,952.0,112.0,1.2,19.0,1017.0,894.48,655.98
2017,5,18,12,45,947.5,113.5,1.3,19.0,1005.5,884.05,650.88
2017,5,18,13,0,943.0,115.0,1.4,19.0,994.0,870.06,643.46
2017,5,18,13,15,939.0,114.0,1.4,19.0,976.0,850.86,631.32
2017,5,18,13,30,935.0,113.0,1.4,19.0,958.0,828.21,616.94
2017,5,18,13,45,928.5,112.5,1.45,19.0,932.5,800.8,599.92
2017,5,18,14,0,922.0,112.0,1.5,19.0,907.0,770.31,579.51
2017,5,18,14,15,914.5,110.5,1.5,18.5,875.0,735.35,556.12
2017,5,18,14,30,907.0,109.0,1.5,18.0,843.0,697.72,530.26
2017,5,18,14,45,897.5,107.0,1.55,18.0,805.5,655.94,500.15
2017,5,18,15,0,888.0,105.0,1.6,18.0,768.0,612.04,467.63
2017,5,18,15,15,875.5,103.0,1.6,17.5,725.0,564.65,432.06
2017,5,18,15,30,863.0,101.0,1.6,17.0,682.0,515.87,394.23
2017,5,18,15,45,847.5,97.5,1.6,17.0,635.0,463.85,351.99
2017,5,18,16,0,832.0,94.0,1.6,17.0,588.0,410.03,307.11
2017,5,18,16,15,810.0,91.0,1.55,16.5,537.5,354.24,260.06
2017,5,18,16,30,788.0,88.0,1.5,16.0,487.0,299.19,212.7
2017,5,18,16,45,759.5,83.5,1.45,16.0,434.5,242.5,163.88
2017,5,18,17,0,731.0,79.0,1.4,16.0,382.0,187.91,118.47
2017,5,18,17,15,690.0,74.0,1.3,15.0,329.0,130.19,75.73
2017,5,18,17,30,649.0,69.0,1.2,14.0,276.0,80.04,47.87
2017,5,18,17,45,591.5,62.5,1.1,13.5,225.0,50.79,39.96
2017,5,18,18,0,534.0,56.0,1.0,13.0,174.0,45.73,35.39
2017,5,18,18,15,443.0,47.0,0.9,12.5,127.5,38.43,28.58
2017,5,18,18,30,352.0,38.0,0.8,12.0,81.0,31.2,21.54
2017,5,18,18,45,214.0,25.0,0.75,11.5,47.5,20.42,9.26
2017,5,18,19,0,76.0,12.0,0.7,11.0,14.0,9.44,0.0
2017,5,18,19,15,38.0,6.0,0.65,10.5,7.0,0.0,0.0
2017,5,18,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,19,5,15,131.0,15.5,0.7,9.5,27.5,12.54,0.0
2017,5,19,5,30,262.0,31.0,0.6,10.0,55.0,25.4,15.52
2017,5,19,5,45,369.0,41.0,0.5,10.5,98.0,33.49,24.09
2017,5,19,6,0,476.0,51.0,0.4,11.0,141.0,41.65,31.88
2017,5,19,6,15,542.5,58.0,0.35,11.5,191.0,47.16,37.04
2017,5,19,6,30,609.0,65.0,0.3,12.0,241.0,52.69,42.02
2017,5,19,6,45,657.5,70.0,0.3,12.5,293.5,95.69,55.48
2017,5,19,7,0,706.0,75.0,0.3,13.0,346.0,147.81,88.46
2017,5,19,7,15,738.0,79.5,0.25,13.5,399.0,204.69,132.7
2017,5,19,7,30,770.0,84.0,0.2,14.0,452.0,260.62,178.93
2017,5,19,7,45,796.0,86.5,0.2,15.0,503.5,315.46,224.86
2017,5,19,8,0,822.0,89.0,0.2,16.0,555.0,371.66,271.07
2017,5,19,8,15,839.5,92.0,0.2,16.5,603.0,425.91,315.14
2017,5,19,8,30,857.0,95.0,0.2,17.0,651.0,479.48,357.2
2017,5,19,8,45,872.0,96.5,0.25,18.0,696.0,529.83,395.18
2017,5,19,9,0,887.0,98.0,0.3,19.0,741.0,579.16,431.05
2017,5,19,9,15,897.0,100.0,0.3,19.5,780.0,624.71,463.28
2017,5,19,9,30,907.0,102.0,0.3,20.0,819.0,668.31,493.12
2017,5,19,9,45,918.5,101.0,0.3,20.5,853.5,708.14,519.57
2017,5,19,10,0,930.0,100.0,0.3,21.0,888.0,745.66,543.77
2017,5,19,10,15,936.0,101.5,0.35,21.0,915.5,778.84,566.33
2017,5,19,10,30,942.0,103.0,0.4,21.0,943.0,808.98,586.05
2017,5,19,10,45,945.5,104.0,0.45,21.5,963.0,833.56,600.59
2017,5,19,11,0,949.0,105.0,0.5,22.0,983.0,854.72,613.0
2017,5,19,11,15,951.0,105.5,0.5,22.0,996.0,870.73,622.45
2017,5,19,11,30,953.0,106.0,0.5,22.0,1009.0,883.13,629.74
2017,5,19,11,45,953.0,106.5,0.55,22.5,1013.5,890.24,633.6
2017,5,19,12,0,953.0,107.0,0.6,23.0,1018.0,893.67,635.31
2017,5,19,12,15,952.5,107.0,0.65,23.0,1015.5,892.59,635.55
2017,5,19,12,30,952.0,107.0,0.7,23.0,1013.0,887.85,633.64
2017,5,19,12,45,949.0,107.5,0.75,23.0,1002.0,877.83,628.49
2017,5,19,13,0,946.0,108.0,0.8,23.0,991.0,864.23,621.16
2017,5,19,13,15,942.0,107.0,0.85,22.5,973.0,845.0,611.43
2017,5,19,13,30,938.0,106.0,0.9,22.0,955.0,822.33,599.44
2017,5,19,13,45,931.0,106.0,0.95,22.0,929.5,794.96,583.11
2017,5,19,14,0,924.0,106.0,1.0,22.0,904.0,764.54,563.52
2017,5,19,14,15,916.5,105.0,1.05,22.0,872.5,730.02,540.6
2017,5,19,14,30,909.0,104.0,1.1,22.0,841.0,692.82,515.24
2017,5,19,14,45,897.5,103.0,1.15,22.0,802.5,650.69,485.71
2017,5,19,15,0,886.0,102.0,1.2,22.0,764.0,606.59,453.91
2017,5,19,15,15,873.5,99.5,1.2,21.5,721.5,558.97,419.04
2017,5,19,15,30,861.0,97.0,1.2,21.0,679.0,509.97,381.93
2017,5,19,15,45,843.5,95.0,1.25,20.5,632.0,458.38,341.82
2017,5,19,16,0,826.0,93.0,1.3,20.0,585.0,405.42,299.19
2017,5,19,16,15,805.0,89.5,1.25,19.5,535.0,349.97,253.1
2017,5,19,16,30,784.0,86.0,1.2,19.0,485.0,295.17,206.63
2017,5,19,16,45,756.0,82.0,1.2,18.5,433.0,239.36,159.59
2017,5,19,17,0,728.0,78.0,1.2,18.0,381.0,185.59,115.67
2017,5,19,17,15,688.5,73.0,1.1,17.0,328.5,128.35,73.74
2017,5,19,17,30,649.0,68.0,1.0,16.0,276.0,78.49,46.52
2017,5,19,17,45,594.5,61.5,0.95,15.5,225.5,50.06,38.98
2017,5,19,18,0,540.0,55.0,0.9,15.0,175.0,44.98,34.44
2017,5,19,18,15,453.5,46.0,0.8,14.5,129.0,37.68,27.7
2017,5,19,18,30,367.0,37.0,0.7,14.0,83.0,30.41,20.73
2017,5,19,18,45,232.5,24.5,0.65,13.5,49.0,20.03,9.28
2017,5,19,19,0,98.0,12.0,0.6,13.0,15.0,9.44,0.0
2017,5,19,19,15,49.0,6.0,0.55,12.5,7.5,0.0,0.0
2017,5,19,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,20,5,15,152.0,15.0,0.6,10.5,29.0,12.14,0.0
2017,5,20,5,30,304.0,30.0,0.5,11.0,58.0,24.69,15.01
2017,5,20,5,45,405.0,39.5,0.45,11.5,102.0,32.46,23.11
2017,5,20,6,0,506.0,49.0,0.4,12.0,146.0,40.29,30.54
2017,5,20,6,15,570.5,56.0,0.35,12.5,196.0,45.89,35.76
2017,5,20,6,30,635.0,63.0,0.3,13.0,246.0,51.51,40.8
2017,5,20,6,45,677.0,68.5,0.25,13.5,298.5,94.7,54.17
2017,5,20,7,0,719.0,74.0,0.2,14.0,351.0,151.03,90.22
2017,5,20,7,15,750.0,78.0,0.15,14.5,404.0,204.3,131.07
2017,5,20,7,30,781.0,82.0,0.1,15.0,457.0,260.12,176.99
2017,5,20,7,45,803.0,86.0,0.1,15.5,508.0,315.54,223.67
2017,5,20,8,0,825.0,90.0,0.1,16.0,559.0,371.9,270.41
2017,5,20,8,15,842.5,93.0,0.1,16.5,607.0,426.23,314.44
2017,5,20,8,30,860.0,96.0,0.1,17.0,655.0,479.89,356.47
2017,5,20,8,45,873.0,98.0,0.15,18.0,699.0,529.73,393.94
2017,5,20,9,0,886.0,100.0,0.2,19.0,743.0,578.38,429.2
2017,5,20,9,15,896.0,102.0,0.2,19.5,782.5,623.82,461.28
2017,5,20,9,30,906.0,104.0,0.2,20.0,822.0,667.33,490.96
2017,5,20,9,45,914.5,105.0,0.25,21.0,855.5,706.82,516.75
2017,5,20,10,0,923.0,106.0,0.3,22.0,889.0,743.81,540.19
2017,5,20,10,15,928.5,107.5,0.35,22.0,916.0,776.37,562.29
2017,5,20,10,30,934.0,109.0,0.4,22.0,943.0,805.89,581.83
2017,5,20,10,45,937.5,109.5,0.45,22.5,962.5,829.82,595.93
2017,5,20,11,0,941.0,110.0,0.5,23.0,982.0,850.36,607.92
2017,5,20,11,15,943.0,111.0,0.55,23.0,994.5,866.65,618.47
2017,5,20,11,30,945.0,112.0,0.6,23.0,1007.0,879.36,626.9
2017,5,20,11,45,945.0,112.0,0.65,23.0,1011.5,885.97,631.63
2017,5,20,12,0,945.0,112.0,0.7,23.0,1016.0,888.95,634.26
2017,5,20,12,15,944.0,112.0,0.7,23.0,1013.0,887.49,633.31
2017,5,20,12,30,943.0,112.0,0.7,23.0,1010.0,882.4,630.24
2017,5,20,12,45,932.0,117.5,0.75,23.0,997.0,870.2,623.69
2017,5,20,13,0,921.0,123.0,0.8,23.0,984.0,854.6,615.09
2017,5,20,13,15,917.0,122.0,0.85,23.0,966.0,835.88,604.48
2017,5,20,13,30,913.0,121.0,0.9,23.0,948.0,813.81,591.69
2017,5,20,13,45,907.5,119.5,0.95,23.0,923.0,786.96,575.28
2017,5,20,14,0,902.0,118.0,1.0,23.0,898.0,757.04,555.98
2017,5,20,14,15,894.0,116.5,1.0,22.5,866.5,722.51,533.54
2017,5,20,14,30,886.0,115.0,1.0,22.0,835.0,685.4,508.77
2017,5,20,14,45,876.0,113.0,1.05,22.0,797.0,644.25,480.04
2017,5,20,15,0,866.0,111.0,1.1,22.0,759.0,601.08,449.0
2017,5,20,15,15,852.5,108.5,1.1,21.5,716.5,553.85,414.51
2017,5,20,15,30,839.0,106.0,1.1,21.0,674.0,506.82,378.94
2017,5,20,15,45,823.0,102.5,1.1,21.0,627.5,454.6,337.67
2017,5,20,16,0,807.0,99.0,1.1,21.0,581.0,401.97,294.86
2017,5,20,16,15,785.0,95.5,1.1,20.5,531.0,347.22,249.91
2017,5,20,16,30,763.0,92.0,1.1,20.0,481.0,293.27,204.66
2017,5,20,16,45,737.5,87.0,1.1,19.5,430.0,238.4,158.69
2017,5,20,17,0,712.0,82.0,1.1,19.0,379.0,181.76,112.72
2017,5,20,17,15,672.0,76.5,1.05,18.0,327.0,128.48,74.32
2017,5,20,17,30,632.0,71.0,1.0,17.0,275.0,79.24,47.65
2017,5,20,17,45,579.5,63.5,0.95,16.5,225.0,51.36,39.97
2017,5,20,18,0,527.0,56.0,0.9,16.0,175.0,45.61,34.86
2017,5,20,18,15,441.0,47.0,0.8,15.5,129.0,38.36,28.19
2017,5,20,18,30,355.0,38.0,0.7,15.0,83.0,31.14,21.3
2017,5,20,18,45,224.0,25.5,0.65,14.5,49.5,20.81,10.17
2017,5,20,19,0,93.0,13.0,0.6,14.0,16.0,10.23,0.0
2017,5,20,19,15,46.5,6.5,0.65,13.5,8.0,0.0,0.0
2017,5,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,21,5,15,157.5,15.0,0.8,12.0,30.0,12.14,0.0
2017,5,21,5,30,315.0,30.0,0.7,12.0,60.0,24.71,15.05
2017,5,21,5,45,418.0,39.0,0.6,12.5,104.5,32.11,22.71
2017,5,21,6,0,521.0,48.0,0.5,13.0,149.0,39.61,29.8
2017,5,21,6,15,585.0,54.5,0.45,13.5,199.5,44.89,34.71
2017,5,21,6,30,649.0,61.0,0.4,14.0,250.0,50.2,39.45
2017,5,21,6,45,693.0,66.0,0.35,14.5,303.0,96.57,55.44
2017,5,21,7,0,737.0,71.0,0.3,15.0,356.0,149.54,88.04
2017,5,21,7,15,767.5,75.0,0.3,15.5,409.5,203.62,129.46
2017,5,21,7,30,798.0,79.0,0.3,16.0,463.0,260.18,176.11
2017,5,21,7,45,821.5,82.0,0.3,16.5,514.5,315.99,223.19
2017,5,21,8,0,845.0,85.0,0.3,17.0,566.0,372.86,270.48
2017,5,21,8,15,862.0,87.5,0.35,17.5,614.5,427.97,315.64
2017,5,21,8,30,879.0,90.0,0.4,18.0,663.0,481.58,358.31
2017,5,21,8,45,892.5,92.0,0.45,18.5,708.0,532.45,397.65
2017,5,21,9,0,906.0,94.0,0.5,19.0,753.0,582.15,434.84
2017,5,21,9,15,916.0,96.0,0.5,19.5,792.5,628.35,467.85
2017,5,21,9,30,926.0,98.0,0.5,20.0,832.0,672.58,498.38
2017,5,21,9,45,915.0,110.0,0.5,20.5,861.0,709.32,522.66
2017,5,21,10,0,904.0,122.0,0.5,21.0,890.0,742.01,543.55
2017,5,21,10,15,910.5,123.5,0.5,21.5,917.0,774.67,564.16
2017,5,21,10,30,917.0,125.0,0.5,22.0,944.0,804.4,582.36
2017,5,21,10,45,921.5,125.5,0.55,22.5,964.5,828.67,596.96
2017,5,21,11,0,926.0,126.0,0.6,23.0,985.0,849.65,609.27
2017,5,21,11,15,928.5,126.5,0.6,23.0,998.0,865.64,618.74
2017,5,21,11,30,931.0,127.0,0.6,23.0,1011.0,878.13,626.11
2017,5,21,11,45,933.0,127.0,0.65,23.0,1016.5,886.27,631.81
2017,5,21,12,0,935.0,127.0,0.7,23.0,1022.0,890.87,635.43
2017,5,21,12,15,934.5,126.5,0.75,23.0,1019.5,889.43,635.39
2017,5,21,12,30,934.0,126.0,0.8,23.0,1017.0,884.44,633.26
2017,5,21,12,45,937.5,122.0,0.85,23.0,1008.0,876.23,629.19
2017,5,21,13,0,941.0,118.0,0.9,23.0,999.0,864.31,622.83
2017,5,21,13,15,937.5,117.5,0.9,22.5,981.5,846.12,612.88
2017,5,21,13,30,934.0,117.0,0.9,22.0,964.0,824.48,600.75
2017,5,21,13,45,928.5,116.0,0.9,22.0,939.0,797.6,583.72
2017,5,21,14,0,923.0,115.0,0.9,22.0,914.0,767.6,563.71
2017,5,21,14,15,915.5,113.5,0.9,22.0,882.0,732.83,540.15
2017,5,21,14,30,908.0,112.0,0.9,22.0,850.0,695.38,514.28
2017,5,21,14,45,898.0,110.0,0.9,22.0,812.5,653.5,484.72
2017,5,21,15,0,888.0,108.0,0.9,22.0,775.0,609.53,452.92
2017,5,21,15,15,875.5,105.5,0.9,21.5,732.0,561.98,418.45
2017,5,21,15,30,863.0,103.0,0.9,21.0,689.0,513.03,381.73
2017,5,21,15,45,846.0,100.5,0.9,21.0,641.5,461.45,341.12
2017,5,21,16,0,829.0,98.0,0.9,21.0,594.0,408.25,298.05
2017,5,21,16,15,807.0,94.5,0.85,20.5,543.5,352.45,252.31
2017,5,21,16,30,785.0,91.0,0.8,20.0,493.0,297.41,206.27
2017,5,21,16,45,754.5,87.5,0.8,19.5,440.5,241.56,159.95
2017,5,21,17,0,724.0,84.0,0.8,19.0,388.0,184.38,114.02
2017,5,21,17,15,683.5,78.5,0.75,18.0,335.0,130.41,75.43
2017,5,21,17,30,643.0,73.0,0.7,17.0,282.0,80.53,48.77
2017,5,21,17,45,583.0,66.5,0.65,16.5,230.5,53.64,41.98
2017,5,21,18,0,523.0,60.0,0.6,16.0,179.0,48.66,37.57
2017,5,21,18,15,433.5,50.5,0.55,15.0,132.5,41.09,30.68
2017,5,21,18,30,344.0,41.0,0.5,14.0,86.0,33.54,23.54
2017,5,21,18,45,172.0,29.0,0.45,13.5,51.5,21.96,11.43
2017,5,21,19,0,0.0,17.0,0.4,13.0,17.0,13.38,0.0
2017,5,21,19,15,0.0,8.5,0.35,12.5,8.5,6.69,0.0
2017,5,21,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,22,5,15,136.5,16.0,0.25,10.0,29.5,12.91,0.0
2017,5,22,5,30,273.0,32.0,0.2,10.0,59.0,26.19,16.62
2017,5,22,5,45,376.0,42.0,0.15,10.5,102.5,34.27,24.92
2017,5,22,6,0,479.0,52.0,0.1,11.0,146.0,42.4,32.65
2017,5,22,6,15,544.0,59.5,0.1,11.5,195.5,48.26,38.1
2017,5,22,6,30,609.0,67.0,0.1,12.0,245.0,54.13,43.34
2017,5,22,6,45,654.5,72.0,0.1,12.5,297.0,93.63,54.92
2017,5,22,7,0,700.0,77.0,0.1,13.0,349.0,144.86,86.38
2017,5,22,7,15,732.0,81.5,0.1,13.5,401.5,201.23,129.65
2017,5,22,7,30,764.0,86.0,0.1,14.0,454.0,256.5,175.08
2017,5,22,7,45,787.5,89.0,0.15,15.0,504.5,310.42,220.35
2017,5,22,8,0,811.0,92.0,0.2,16.0,555.0,365.45,265.91
2017,5,22,8,15,829.0,95.0,0.2,16.5,603.0,419.1,309.56
2017,5,22,8,30,847.0,98.0,0.2,17.0,651.0,472.18,351.34
2017,5,22,8,45,860.5,100.5,0.25,17.5,695.0,521.94,389.73
2017,5,22,9,0,874.0,103.0,0.3,18.0,739.0,570.6,426.11
2017,5,22,9,15,884.0,105.0,0.35,18.5,778.0,615.43,458.7
2017,5,22,9,30,894.0,107.0,0.4,19.0,817.0,658.35,489.04
2017,5,22,9,45,893.5,113.5,0.45,19.5,848.0,696.04,514.92
2017,5,22,10,0,893.0,120.0,0.5,20.0,879.0,730.64,538.12
2017,5,22,10,15,899.0,121.0,0.55,20.0,906.0,762.17,560.0
2017,5,22,10,30,905.0,122.0,0.6,20.0,933.0,790.78,579.67
2017,5,22,10,45,909.5,123.0,0.65,20.5,953.0,815.17,594.67
2017,5,22,11,0,914.0,124.0,0.7,21.0,973.0,836.32,607.29
2017,5,22,11,15,916.0,124.5,0.75,21.0,985.5,851.72,617.4
2017,5,22,11,30,918.0,125.0,0.8,21.0,998.0,863.67,625.45
2017,5,22,11,45,919.5,125.0,0.85,21.5,1003.0,871.31,629.66
2017,5,22,12,0,921.0,125.0,0.9,22.0,1008.0,875.46,631.76
2017,5,22,12,15,920.0,125.0,0.9,22.0,1005.0,874.05,630.82
2017,5,22,12,30,919.0,125.0,0.9,22.0,1002.0,869.15,627.8
2017,5,22,12,45,906.5,131.0,0.95,22.0,989.0,856.32,620.62
2017,5,22,13,0,894.0,137.0,1.0,22.0,976.0,840.23,611.44
2017,5,22,13,15,890.0,136.0,1.0,22.0,958.0,822.1,600.22
2017,5,22,13,30,886.0,135.0,1.0,22.0,940.0,800.71,586.8
2017,5,22,13,45,879.5,134.0,1.05,22.0,915.0,774.33,569.91
2017,5,22,14,0,873.0,133.0,1.1,22.0,890.0,745.02,550.71
2017,5,22,14,15,864.5,131.5,1.1,21.5,858.5,711.19,528.48
2017,5,22,14,30,856.0,130.0,1.1,21.0,827.0,674.89,503.99
2017,5,22,14,45,844.5,128.0,1.1,21.0,790.0,639.07,478.11
2017,5,22,15,0,833.0,126.0,1.1,21.0,753.0,595.49,446.2
2017,5,22,15,15,819.0,123.0,1.1,20.5,710.5,548.16,411.58
2017,5,22,15,30,805.0,120.0,1.1,20.0,668.0,499.76,374.99
2017,5,22,15,45,786.5,117.0,1.1,20.0,621.5,448.59,334.48
2017,5,22,16,0,768.0,114.0,1.1,20.0,575.0,397.32,292.73
2017,5,22,16,15,744.0,110.0,1.05,19.5,525.5,341.11,246.68
2017,5,22,16,30,720.0,106.0,1.0,19.0,476.0,287.99,202.2
2017,5,22,16,45,689.0,100.5,0.95,18.5,424.5,233.52,156.93
2017,5,22,17,0,658.0,95.0,0.9,18.0,373.0,181.53,115.12
2017,5,22,17,15,615.5,89.0,0.85,17.5,321.5,130.77,78.73
2017,5,22,17,30,573.0,83.0,0.8,17.0,270.0,84.42,53.76
2017,5,22,17,45,514.5,74.5,0.8,16.5,220.5,58.87,46.58
2017,5,22,18,0,456.0,66.0,0.8,16.0,171.0,52.69,41.12
2017,5,22,18,15,369.0,55.0,0.75,15.0,126.5,41.83,31.35
2017,5,22,18,30,282.0,44.0,0.7,14.0,82.0,33.35,23.41
2017,5,22,18,45,167.5,29.0,0.65,13.5,49.0,21.95,11.69
2017,5,22,19,0,53.0,14.0,0.6,13.0,16.0,11.02,0.0
2017,5,22,19,15,26.5,7.0,0.55,12.5,8.0,5.51,0.0
2017,5,22,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,5,15,115.5,17.0,0.5,10.5,28.5,12.98,0.0
2017,5,23,5,30,231.0,34.0,0.5,11.0,57.0,25.86,16.31
2017,5,23,5,45,330.0,45.5,0.5,11.5,99.0,36.83,27.04
2017,5,23,6,0,429.0,57.0,0.5,12.0,141.0,45.95,35.62
2017,5,23,6,15,495.5,65.0,0.45,12.0,189.5,51.98,41.29
2017,5,23,6,30,562.0,73.0,0.4,12.0,238.0,58.0,46.76
2017,5,23,6,45,608.5,79.0,0.4,12.5,289.5,94.97,57.83
2017,5,23,7,0,655.0,85.0,0.4,13.0,341.0,144.38,88.23
2017,5,23,7,15,688.5,90.0,0.4,13.5,392.5,195.42,127.22
2017,5,23,7,30,722.0,95.0,0.4,14.0,444.0,249.39,171.69
2017,5,23,7,45,747.0,99.0,0.45,14.5,494.5,305.5,219.11
2017,5,23,8,0,772.0,103.0,0.5,15.0,545.0,359.73,264.7
2017,5,23,8,15,791.0,106.5,0.5,15.5,592.5,412.21,307.85
2017,5,23,8,30,810.0,110.0,0.5,16.0,640.0,464.81,349.71
2017,5,23,8,45,825.0,112.5,0.55,16.5,683.5,514.41,388.42
2017,5,23,9,0,840.0,115.0,0.6,17.0,727.0,563.15,425.29
2017,5,23,9,15,851.5,117.0,0.65,17.5,766.0,604.63,456.03
2017,5,23,9,30,863.0,119.0,0.7,18.0,805.0,647.18,486.62
2017,5,23,9,45,853.5,131.0,0.75,18.5,833.5,682.17,510.92
2017,5,23,10,0,844.0,143.0,0.8,19.0,862.0,721.43,537.33
2017,5,23,10,15,851.0,144.5,0.85,19.0,888.5,753.57,559.79
2017,5,23,10,30,858.0,146.0,0.9,19.0,915.0,773.02,573.81
2017,5,23,10,45,863.0,147.0,0.95,19.5,935.0,796.68,589.25
2017,5,23,11,0,868.0,148.0,1.0,20.0,955.0,817.28,602.02
2017,5,23,11,15,871.0,148.5,1.0,20.0,967.5,832.73,611.56
2017,5,23,11,30,874.0,149.0,1.0,20.0,980.0,844.93,619.08
2017,5,23,11,45,875.0,149.5,1.05,20.0,985.0,852.2,624.25
2017,5,23,12,0,876.0,150.0,1.1,20.0,990.0,856.18,627.4
2017,5,23,12,15,875.5,150.0,1.1,20.0,987.5,855.24,626.75
2017,5,23,12,30,875.0,150.0,1.1,20.0,985.0,851.0,624.1
2017,5,23,12,45,877.5,146.0,1.1,20.0,976.5,842.75,618.95
2017,5,23,13,0,880.0,142.0,1.1,20.0,968.0,831.07,611.67
2017,5,23,13,15,876.0,141.0,1.1,20.0,950.5,813.23,600.42
2017,5,23,13,30,872.0,140.0,1.1,20.0,933.0,792.2,586.78
2017,5,23,13,45,866.5,138.5,1.1,20.0,909.0,766.55,569.5
2017,5,23,14,0,861.0,137.0,1.1,20.0,885.0,737.98,549.99
2017,5,23,14,15,853.0,135.5,1.1,19.5,854.0,704.93,528.05
2017,5,23,14,30,845.0,134.0,1.1,19.0,823.0,675.61,508.0
2017,5,23,14,45,835.5,131.0,1.1,19.0,786.5,634.66,478.44
2017,5,23,15,0,826.0,128.0,1.1,19.0,750.0,591.78,446.83
2017,5,23,15,15,812.0,125.5,1.05,18.5,708.5,545.25,412.13
2017,5,23,15,30,798.0,123.0,1.0,18.0,667.0,497.66,375.57
2017,5,23,15,45,782.5,118.5,0.95,18.0,621.5,446.93,334.92
2017,5,23,16,0,767.0,114.0,0.9,18.0,576.0,395.83,292.9
2017,5,23,16,15,744.0,110.0,0.85,17.5,527.0,340.07,246.99
2017,5,23,16,30,721.0,106.0,0.8,17.0,478.0,287.32,202.6
2017,5,23,16,45,693.5,100.0,0.8,17.0,427.5,233.25,157.13
2017,5,23,17,0,666.0,94.0,0.8,17.0,377.0,181.28,114.9
2017,5,23,17,15,624.5,88.0,0.75,16.5,325.5,130.26,78.31
2017,5,23,17,30,583.0,82.0,0.7,16.0,274.0,83.52,53.25
2017,5,23,17,45,528.5,73.5,0.7,15.5,224.5,58.23,46.22
2017,5,23,18,0,474.0,65.0,0.7,15.0,175.0,52.04,40.72
2017,5,23,18,15,388.5,54.5,0.65,14.0,130.0,43.89,33.33
2017,5,23,18,30,303.0,44.0,0.6,13.0,85.0,33.48,23.68
2017,5,23,18,45,186.5,29.5,0.55,12.5,51.5,22.39,12.34
2017,5,23,19,0,70.0,15.0,0.5,12.0,18.0,11.8,0.0
2017,5,23,19,15,35.0,7.5,0.45,11.5,9.0,5.9,0.0
2017,5,23,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,11.0,0.7,9.0,11.0,8.36,0.0
2017,5,24,5,30,0.0,22.0,0.7,9.0,22.0,16.78,8.76
2017,5,24,5,45,0.0,37.5,0.7,9.5,37.5,28.52,19.89
2017,5,24,6,0,0.0,53.0,0.7,10.0,53.0,39.9,30.48
2017,5,24,6,15,0.0,71.0,0.7,10.0,71.0,52.87,42.43
2017,5,24,6,30,0.0,89.0,0.7,10.0,89.0,65.74,54.09
2017,5,24,6,45,0.0,107.5,0.7,10.5,107.5,79.52,63.19
2017,5,24,7,0,0.0,126.0,0.7,11.0,126.0,93.69,74.89
2017,5,24,7,15,85.5,166.0,0.7,11.5,207.5,137.72,107.51
2017,5,24,7,30,171.0,206.0,0.7,12.0,289.0,194.51,150.42
2017,5,24,7,45,312.5,203.0,0.7,12.5,375.0,248.72,189.81
2017,5,24,8,0,454.0,200.0,0.7,13.0,461.0,319.49,243.42
2017,5,24,8,15,473.5,211.0,0.7,13.0,503.0,363.17,278.94
2017,5,24,8,30,493.0,222.0,0.7,13.0,545.0,407.78,314.66
2017,5,24,8,45,515.5,232.5,0.7,13.5,590.5,454.15,350.22
2017,5,24,9,0,538.0,243.0,0.7,14.0,636.0,501.22,385.32
2017,5,24,9,15,721.0,175.5,0.7,14.5,731.5,581.78,444.79
2017,5,24,9,30,904.0,108.0,0.7,15.0,827.0,661.46,502.45
2017,5,24,9,45,914.0,108.5,0.7,15.5,861.5,701.25,529.51
2017,5,24,10,0,924.0,109.0,0.7,16.0,896.0,738.66,554.64
2017,5,24,10,15,930.0,110.0,0.7,16.0,923.5,771.05,576.78
2017,5,24,10,30,936.0,111.0,0.7,16.0,951.0,800.42,596.53
2017,5,24,10,45,942.0,111.0,0.75,16.5,972.0,825.8,612.19
2017,5,24,11,0,948.0,111.0,0.8,17.0,993.0,847.9,625.6
2017,5,24,11,15,951.0,111.5,0.8,17.0,1006.5,864.62,635.86
2017,5,24,11,30,954.0,112.0,0.8,17.0,1020.0,877.8,643.91
2017,5,24,11,45,956.5,111.5,0.8,17.5,1026.0,886.13,647.73
2017,5,24,12,0,959.0,111.0,0.8,18.0,1032.0,890.84,649.36
2017,5,24,12,15,958.5,111.0,0.8,18.0,1030.0,889.86,648.67
2017,5,24,12,30,958.0,111.0,0.8,18.0,1028.0,885.25,645.82
2017,5,24,12,45,938.0,123.0,0.85,18.0,1012.5,871.21,637.89
2017,5,24,13,0,918.0,135.0,0.9,18.0,997.0,853.8,627.87
2017,5,24,13,15,914.0,134.0,0.9,18.0,979.0,835.38,616.42
2017,5,24,13,30,910.0,133.0,0.9,18.0,961.0,813.64,602.69
2017,5,24,13,45,905.0,131.0,0.9,18.0,936.5,787.11,584.94
2017,5,24,14,0,900.0,129.0,0.9,18.0,912.0,757.5,564.85
2017,5,24,14,15,778.5,184.5,0.9,17.5,844.5,701.13,525.27
2017,5,24,14,30,657.0,240.0,0.9,17.0,777.0,644.09,484.95
2017,5,24,14,45,760.5,180.5,0.9,17.0,775.0,631.34,476.93
2017,5,24,15,0,864.0,121.0,0.9,17.0,773.0,605.82,458.4
2017,5,24,15,15,850.5,118.5,0.9,16.5,730.5,558.06,422.97
2017,5,24,15,30,837.0,116.0,0.9,16.0,688.0,509.09,385.6
2017,5,24,15,45,820.5,112.0,0.9,16.0,641.0,456.61,343.68
2017,5,24,16,0,804.0,108.0,0.9,16.0,594.0,403.78,300.22
2017,5,24,16,15,781.0,104.5,0.9,15.5,543.5,349.16,254.87
2017,5,24,16,30,758.0,101.0,0.9,15.0,493.0,295.44,209.34
2017,5,24,16,45,729.0,96.0,0.9,14.5,441.0,236.96,160.19
2017,5,24,17,0,700.0,91.0,0.9,14.0,389.0,183.65,116.72
2017,5,24,17,15,658.0,85.5,0.9,13.5,336.0,131.12,78.73
2017,5,24,17,30,616.0,80.0,0.9,13.0,283.0,82.87,52.93
2017,5,24,17,45,558.0,72.5,0.95,12.5,232.5,57.79,46.4
2017,5,24,18,0,500.0,65.0,1.0,12.0,182.0,52.25,41.43
2017,5,24,18,15,413.5,55.0,1.0,11.5,135.5,44.45,34.19
2017,5,24,18,30,327.0,45.0,1.0,11.0,89.0,34.34,24.66
2017,5,24,18,45,202.5,31.0,1.0,11.0,54.5,23.54,13.56
2017,5,24,19,0,78.0,17.0,1.0,11.0,20.0,12.87,0.0
2017,5,24,19,15,39.0,8.5,1.0,10.5,10.0,6.69,0.0
2017,5,24,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
