Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,4.0,1.2,10.0,4.0,3.02,0.0
2017,5,25,5,30,0.0,8.0,1.2,10.0,8.0,6.06,0.0
2017,5,25,5,45,0.0,14.5,1.25,10.5,14.5,11.01,4.18
2017,5,25,6,0,0.0,21.0,1.3,11.0,21.0,15.97,8.79
2017,5,25,6,15,0.0,28.5,1.25,11.0,28.5,21.71,14.1
2017,5,25,6,30,0.0,36.0,1.2,11.0,36.0,27.46,19.36
2017,5,25,6,45,0.0,43.5,1.2,11.0,43.5,33.24,23.29
2017,5,25,7,0,0.0,51.0,1.2,11.0,51.0,39.02,28.21
2017,5,25,7,15,0.0,82.5,1.15,11.0,82.5,63.31,48.93
2017,5,25,7,30,0.0,114.0,1.1,11.0,114.0,86.9,68.72
2017,5,25,7,45,0.0,125.0,1.1,11.5,125.0,95.49,75.49
2017,5,25,8,0,0.0,136.0,1.1,12.0,136.0,104.12,82.25
2017,5,25,8,15,0.5,147.0,1.05,12.0,147.5,112.99,89.29
2017,5,25,8,30,1.0,158.0,1.0,12.0,159.0,121.95,96.36
2017,5,25,8,45,4.0,176.0,1.0,12.5,179.0,137.61,108.67
2017,5,25,9,0,7.0,194.0,1.0,13.0,199.0,153.65,121.16
2017,5,25,9,15,9.5,218.0,1.0,13.0,225.5,174.42,137.56
2017,5,25,9,30,12.0,242.0,1.0,13.0,252.0,195.52,154.07
2017,5,25,9,45,12.5,245.5,1.0,13.5,256.0,199.48,156.61
2017,5,25,10,0,13.0,249.0,1.0,14.0,260.0,203.41,159.19
2017,5,25,10,15,16.0,281.5,1.0,14.0,295.5,232.14,181.49
2017,5,25,10,30,19.0,314.0,1.0,14.0,331.0,261.19,203.71
2017,5,25,10,45,15.5,274.0,1.05,14.5,288.5,227.32,176.89
2017,5,25,11,0,12.0,234.0,1.1,15.0,246.0,193.2,150.02
2017,5,25,11,15,12.5,241.5,1.15,15.0,254.0,199.98,155.42
2017,5,25,11,30,13.0,249.0,1.2,15.0,262.0,206.7,160.64
2017,5,25,11,45,13.5,250.0,1.25,15.5,263.5,208.13,161.44
2017,5,25,12,0,14.0,251.0,1.3,16.0,265.0,209.45,162.19
2017,5,25,12,15,15.5,280.0,1.3,16.0,295.5,233.98,181.2
2017,5,25,12,30,17.0,309.0,1.3,16.0,326.0,258.44,199.95
2017,5,25,12,45,17.5,311.0,1.35,16.0,328.0,260.12,201.26
2017,5,25,13,0,18.0,313.0,1.4,16.0,330.0,261.64,202.58
2017,5,25,13,15,25.0,341.5,1.4,16.0,365.0,299.99,232.14
2017,5,25,13,30,32.0,370.0,1.4,16.0,400.0,327.74,253.26
2017,5,25,13,45,22.5,309.5,1.45,16.0,330.0,268.7,208.33
2017,5,25,14,0,13.0,249.0,1.5,16.0,260.0,203.95,158.46
2017,5,25,14,15,12.0,241.0,1.5,15.5,251.0,196.18,153.03
2017,5,25,14,30,11.0,233.0,1.5,15.0,242.0,188.44,147.42
2017,5,25,14,45,56.0,293.5,1.5,15.0,336.5,268.54,211.16
2017,5,25,15,0,101.0,354.0,1.5,15.0,431.0,338.29,265.02
2017,5,25,15,15,52.5,266.5,1.5,14.5,306.5,237.77,187.17
2017,5,25,15,30,4.0,179.0,1.5,14.0,182.0,139.74,109.71
2017,5,25,15,45,11.0,196.0,1.5,14.0,203.0,154.98,122.56
2017,5,25,16,0,18.0,213.0,1.5,14.0,224.0,169.03,134.07
2017,5,25,16,15,13.0,191.0,1.45,13.5,198.5,149.08,118.41
2017,5,25,16,30,8.0,169.0,1.4,13.0,173.0,129.83,103.27
2017,5,25,16,45,4.0,138.0,1.4,13.0,140.0,105.07,83.19
2017,5,25,17,0,0.0,107.0,1.4,13.0,107.0,81.09,63.54
2017,5,25,17,15,0.0,92.0,1.35,12.5,92.0,69.68,54.21
2017,5,25,17,30,0.0,77.0,1.3,12.0,77.0,58.41,44.82
2017,5,25,17,45,212.0,77.0,1.3,12.0,127.0,56.58,45.44
2017,5,25,18,0,424.0,77.0,1.3,12.0,177.0,57.5,46.13
2017,5,25,18,15,337.0,64.5,1.25,11.5,132.0,48.16,37.5
2017,5,25,18,30,250.0,52.0,1.2,11.0,87.0,38.81,28.61
2017,5,25,18,45,146.0,35.0,1.15,11.0,53.0,26.19,15.91
2017,5,25,19,0,42.0,18.0,1.1,11.0,19.0,13.66,0.0
2017,5,25,19,15,21.0,9.0,1.1,10.5,9.5,7.08,0.0
2017,5,25,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,8.5,0.7,10.0,8.5,6.45,0.0
2017,5,26,5,30,0.0,17.0,0.7,10.0,17.0,12.93,5.49
2017,5,26,5,45,0.0,29.0,0.7,10.5,29.0,22.12,14.14
2017,5,26,6,0,0.0,41.0,0.7,11.0,41.0,31.34,22.69
2017,5,26,6,15,0.0,55.0,0.7,11.0,55.0,42.02,32.5
2017,5,26,6,30,0.0,69.0,0.7,11.0,69.0,52.36,41.87
2017,5,26,6,45,0.0,83.0,0.7,11.5,83.0,62.81,48.7
2017,5,26,7,0,0.0,97.0,0.7,12.0,97.0,73.43,57.48
2017,5,26,7,15,0.0,117.0,0.65,12.0,117.0,88.48,69.96
2017,5,26,7,30,0.0,137.0,0.6,12.0,137.0,103.72,82.42
2017,5,26,7,45,0.0,145.5,0.6,12.0,145.5,110.67,87.85
2017,5,26,8,0,0.0,154.0,0.6,12.0,154.0,117.59,93.24
2017,5,26,8,15,2.5,169.0,0.6,12.0,171.0,130.38,103.37
2017,5,26,8,30,5.0,184.0,0.6,12.0,188.0,143.5,113.71
2017,5,26,8,45,2.5,154.0,0.65,12.5,156.0,119.95,94.07
2017,5,26,9,0,0.0,124.0,0.7,13.0,124.0,95.8,74.04
2017,5,26,9,15,4.5,168.0,0.65,13.0,171.5,132.64,103.93
2017,5,26,9,30,9.0,212.0,0.6,13.0,219.0,170.14,133.68
2017,5,26,9,45,7.0,188.5,0.6,13.5,194.0,151.09,117.88
2017,5,26,10,0,5.0,165.0,0.6,14.0,169.0,131.77,102.12
2017,5,26,10,15,9.0,208.0,0.6,14.0,216.0,168.81,131.6
2017,5,26,10,30,13.0,251.0,0.6,14.0,263.0,206.36,160.82
2017,5,26,10,45,10.5,220.5,0.65,14.5,230.5,180.79,140.26
2017,5,26,11,0,8.0,190.0,0.7,15.0,198.0,155.04,119.79
2017,5,26,11,15,7.5,184.5,0.7,15.0,192.0,150.55,116.27
2017,5,26,11,30,7.0,179.0,0.7,15.0,186.0,145.99,112.62
2017,5,26,11,45,11.0,230.5,0.7,15.5,241.5,190.41,147.31
2017,5,26,12,0,15.0,282.0,0.7,16.0,297.0,235.11,181.34
2017,5,26,12,15,14.0,266.0,0.75,16.0,280.0,221.4,170.65
2017,5,26,12,30,13.0,250.0,0.8,16.0,263.0,207.6,160.17
2017,5,26,12,45,13.0,250.5,0.85,16.5,263.0,207.75,160.15
2017,5,26,13,0,13.0,251.0,0.9,17.0,263.0,207.79,160.0
2017,5,26,13,15,16.0,281.5,0.9,17.0,296.0,234.06,180.35
2017,5,26,13,30,19.0,312.0,0.9,17.0,329.0,260.09,200.27
2017,5,26,13,45,18.0,302.0,0.95,17.0,318.5,250.46,193.03
2017,5,26,14,0,17.0,292.0,1.0,17.0,308.0,240.82,185.95
2017,5,26,14,15,24.5,310.5,1.05,17.0,332.0,267.29,206.7
2017,5,26,14,30,32.0,329.0,1.1,17.0,356.0,285.01,220.52
2017,5,26,14,45,28.5,307.5,1.15,17.0,331.0,262.93,203.88
2017,5,26,15,0,25.0,286.0,1.2,17.0,306.0,235.66,183.26
2017,5,26,15,15,24.5,270.5,1.2,16.5,289.0,221.46,172.94
2017,5,26,15,30,24.0,255.0,1.2,16.0,272.0,207.29,162.47
2017,5,26,15,45,90.5,264.0,1.25,16.0,320.0,243.32,190.68
2017,5,26,16,0,157.0,273.0,1.3,16.0,368.0,271.65,211.55
2017,5,26,16,15,206.5,244.5,1.3,15.5,358.5,255.06,196.97
2017,5,26,16,30,256.0,216.0,1.3,15.0,349.0,235.34,179.11
2017,5,26,16,45,461.5,156.0,1.35,15.0,366.0,220.3,157.79
2017,5,26,17,0,667.0,96.0,1.4,15.0,383.0,181.04,115.92
2017,5,26,17,15,626.0,90.0,1.4,14.5,331.5,130.26,79.28
2017,5,26,17,30,585.0,84.0,1.4,14.0,280.0,83.68,54.47
2017,5,26,17,45,526.5,76.5,1.4,13.5,230.0,60.37,48.51
2017,5,26,18,0,468.0,69.0,1.4,13.0,180.0,55.0,43.71
2017,5,26,18,15,384.5,58.5,1.3,12.5,135.0,44.41,34.04
2017,5,26,18,30,301.0,48.0,1.2,12.0,90.0,36.32,26.35
2017,5,26,18,45,186.0,33.0,1.2,11.5,55.5,24.92,15.0
2017,5,26,19,0,71.0,18.0,1.2,11.0,21.0,13.66,0.0
2017,5,26,19,15,35.5,9.0,1.15,11.0,10.5,7.08,0.0
2017,5,26,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,27,5,15,124.0,18.5,0.65,9.5,31.5,14.12,0.84
2017,5,27,5,30,248.0,37.0,0.6,10.0,63.0,28.1,18.57
2017,5,27,5,45,344.0,48.0,0.55,10.5,105.5,38.86,29.04
2017,5,27,6,0,440.0,59.0,0.5,11.0,148.0,47.54,37.23
2017,5,27,6,15,504.5,67.0,0.45,11.0,197.0,53.53,42.86
2017,5,27,6,30,569.0,75.0,0.4,11.0,246.0,59.5,48.29
2017,5,27,6,45,614.5,81.5,0.4,11.5,297.0,92.96,57.73
2017,5,27,7,0,660.0,88.0,0.4,12.0,348.0,142.54,87.27
2017,5,27,7,15,693.0,92.5,0.35,12.0,399.5,193.04,125.49
2017,5,27,7,30,726.0,97.0,0.3,12.0,451.0,246.39,169.53
2017,5,27,7,45,750.5,101.0,0.3,12.5,501.5,302.37,216.82
2017,5,27,8,0,775.0,105.0,0.3,13.0,552.0,356.29,262.08
2017,5,27,8,15,794.0,108.5,0.3,13.5,599.5,408.64,305.24
2017,5,27,8,30,813.0,112.0,0.3,14.0,647.0,461.11,347.14
2017,5,27,8,45,827.5,114.5,0.35,14.5,690.5,510.36,385.76
2017,5,27,9,0,842.0,117.0,0.4,15.0,734.0,558.72,422.53
2017,5,27,9,15,853.0,119.5,0.4,15.0,772.5,600.29,453.74
2017,5,27,9,30,864.0,122.0,0.4,15.0,811.0,642.83,484.71
2017,5,27,9,45,871.0,124.5,0.45,15.5,844.0,680.79,511.45
2017,5,27,10,0,878.0,127.0,0.5,16.0,877.0,716.3,535.89
2017,5,27,10,15,884.0,128.5,0.55,16.0,903.5,747.66,558.08
2017,5,27,10,30,890.0,130.0,0.6,16.0,930.0,776.15,578.06
2017,5,27,10,45,894.5,130.5,0.7,16.5,950.0,799.71,594.27
2017,5,27,11,0,899.0,131.0,0.8,17.0,970.0,820.09,607.56
2017,5,27,11,15,902.0,132.0,0.85,17.0,983.0,836.43,618.51
2017,5,27,11,30,905.0,133.0,0.9,17.0,996.0,849.4,627.36
2017,5,27,11,45,906.0,133.0,0.95,17.0,1001.0,856.58,632.52
2017,5,27,12,0,907.0,133.0,1.0,17.0,1006.0,860.35,635.6
2017,5,27,12,15,906.5,132.5,1.05,17.0,1003.5,859.09,635.51
2017,5,27,12,30,906.0,132.0,1.1,17.0,1001.0,854.44,633.31
2017,5,27,12,45,902.5,132.5,1.15,17.0,990.5,844.76,627.87
2017,5,27,13,0,899.0,133.0,1.2,17.0,980.0,831.72,620.29
2017,5,27,13,15,895.0,132.0,1.2,17.0,962.5,813.78,608.81
2017,5,27,13,30,891.0,131.0,1.2,17.0,945.0,792.59,594.88
2017,5,27,13,45,886.0,129.5,1.25,17.0,921.0,767.11,578.0
2017,5,27,14,0,881.0,128.0,1.3,17.0,897.0,738.62,558.7
2017,5,27,14,15,873.5,126.5,1.3,17.0,866.0,705.58,535.3
2017,5,27,14,30,866.0,125.0,1.3,17.0,835.0,669.99,509.64
2017,5,27,14,45,856.5,122.5,1.3,17.0,798.5,630.03,480.26
2017,5,27,15,0,847.0,120.0,1.3,17.0,762.0,591.49,451.08
2017,5,27,15,15,833.5,117.5,1.3,16.5,720.0,544.73,415.92
2017,5,27,15,30,820.0,115.0,1.3,16.0,678.0,496.8,378.75
2017,5,27,15,45,803.5,111.5,1.35,16.0,632.0,445.83,337.63
2017,5,27,16,0,787.0,108.0,1.4,16.0,586.0,394.53,294.98
2017,5,27,16,15,764.5,104.0,1.4,15.5,537.0,340.83,249.85
2017,5,27,16,30,742.0,100.0,1.4,15.0,488.0,287.99,204.64
2017,5,27,16,45,713.5,95.5,1.45,15.0,437.0,231.14,156.27
2017,5,27,17,0,685.0,91.0,1.5,15.0,386.0,179.45,113.82
2017,5,27,17,15,645.0,85.5,1.5,14.5,334.5,128.26,76.94
2017,5,27,17,30,605.0,80.0,1.5,14.0,283.0,81.1,52.08
2017,5,27,17,45,549.0,72.5,1.55,13.5,233.0,57.57,46.02
2017,5,27,18,0,493.0,65.0,1.6,13.0,183.0,52.07,41.11
2017,5,27,18,15,411.0,55.5,1.55,12.5,138.0,44.71,34.32
2017,5,27,18,30,329.0,46.0,1.5,12.0,93.0,35.09,25.3
2017,5,27,18,45,211.0,32.0,1.5,11.5,58.0,24.32,14.64
2017,5,27,19,0,93.0,18.0,1.5,11.0,23.0,13.65,0.0
2017,5,27,19,15,46.5,9.0,1.45,10.5,11.5,7.08,0.0
2017,5,27,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,28,5,15,117.0,19.0,1.0,9.0,31.5,14.47,1.55
2017,5,28,5,30,234.0,38.0,1.0,9.0,63.0,28.75,19.25
2017,5,28,5,45,330.5,49.5,1.05,9.5,105.5,37.62,28.04
2017,5,28,6,0,427.0,61.0,1.1,10.0,148.0,49.01,38.68
2017,5,28,6,15,269.5,90.5,1.1,10.0,150.5,65.51,53.8
2017,5,28,6,30,112.0,120.0,1.1,10.0,153.0,83.38,69.89
2017,5,28,6,45,127.5,140.5,1.1,10.5,185.0,104.7,81.23
2017,5,28,7,0,143.0,161.0,1.1,11.0,217.0,131.47,100.61
2017,5,28,7,15,112.0,182.0,1.1,11.0,230.0,152.54,118.83
2017,5,28,7,30,81.0,203.0,1.1,11.0,243.0,168.79,133.52
2017,5,28,7,45,117.5,229.5,1.15,11.5,294.0,207.32,163.65
2017,5,28,8,0,154.0,256.0,1.2,12.0,345.0,248.61,195.96
2017,5,28,8,15,186.5,277.0,1.2,12.5,394.0,288.23,226.83
2017,5,28,8,30,219.0,298.0,1.2,13.0,443.0,330.88,259.8
2017,5,28,8,45,528.0,209.5,1.2,13.5,589.0,436.91,340.1
2017,5,28,9,0,837.0,121.0,1.2,14.0,735.0,557.79,430.66
2017,5,28,9,15,848.5,123.5,1.15,14.0,774.0,603.04,464.43
2017,5,28,9,30,860.0,126.0,1.1,14.0,813.0,641.84,493.32
2017,5,28,9,45,857.5,134.0,1.1,14.5,843.0,677.87,518.77
2017,5,28,10,0,855.0,142.0,1.1,15.0,873.0,718.44,546.43
2017,5,28,10,15,861.5,143.5,1.1,15.0,899.5,741.77,563.04
2017,5,28,10,30,868.0,145.0,1.1,15.0,926.0,770.01,582.7
2017,5,28,10,45,873.0,145.5,1.1,15.5,946.0,793.42,597.6
2017,5,28,11,0,878.0,146.0,1.1,16.0,966.0,813.76,610.09
2017,5,28,11,15,880.5,147.0,1.1,16.0,978.5,829.34,619.92
2017,5,28,11,30,883.0,148.0,1.1,16.0,991.0,841.63,627.66
2017,5,28,11,45,883.5,148.5,1.15,16.0,995.5,848.62,632.69
2017,5,28,12,0,884.0,149.0,1.2,16.0,1000.0,852.29,635.67
2017,5,28,12,15,883.0,148.5,1.2,16.0,997.5,850.69,634.57
2017,5,28,12,30,882.0,148.0,1.2,16.0,995.0,845.8,631.43
2017,5,28,12,45,882.0,146.0,1.25,16.0,985.0,837.25,626.64
2017,5,28,13,0,882.0,144.0,1.3,16.0,975.0,825.35,619.68
2017,5,28,13,15,877.5,143.0,1.35,16.0,957.5,807.38,608.65
2017,5,28,13,30,873.0,142.0,1.4,16.0,940.0,786.25,594.75
2017,5,28,13,45,866.0,140.5,1.45,16.0,915.0,759.82,576.93
2017,5,28,14,0,859.0,139.0,1.5,16.0,890.0,730.55,556.79
2017,5,28,14,15,851.0,137.5,1.5,16.0,859.0,697.92,533.42
2017,5,28,14,30,843.0,136.0,1.5,16.0,828.0,668.98,512.03
2017,5,28,14,45,832.5,133.0,1.5,16.0,791.5,627.88,481.58
2017,5,28,15,0,822.0,130.0,1.5,16.0,755.0,584.95,449.1
2017,5,28,15,15,808.0,127.5,1.5,15.5,713.5,539.0,414.29
2017,5,28,15,30,794.0,125.0,1.5,15.0,672.0,491.99,377.53
2017,5,28,15,45,778.0,120.5,1.5,15.0,626.5,441.66,336.44
2017,5,28,16,0,762.0,116.0,1.5,15.0,581.0,391.01,293.97
2017,5,28,16,15,738.5,112.0,1.55,14.5,532.0,335.66,247.61
2017,5,28,16,30,715.0,108.0,1.6,14.0,483.0,283.47,202.91
2017,5,28,16,45,685.0,103.0,1.65,14.0,432.5,230.4,157.51
2017,5,28,17,0,655.0,98.0,1.7,14.0,382.0,179.67,115.83
2017,5,28,17,15,614.0,92.0,1.7,13.5,331.0,129.72,79.79
2017,5,28,17,30,573.0,86.0,1.7,13.0,280.0,83.97,55.49
2017,5,28,17,45,514.0,78.5,1.75,12.5,230.5,61.66,49.86
2017,5,28,18,0,455.0,71.0,1.8,12.0,181.0,56.35,45.11
2017,5,28,18,15,374.5,60.0,1.75,11.5,136.5,45.38,35.07
2017,5,28,18,30,294.0,49.0,1.7,11.0,92.0,36.99,27.11
2017,5,28,18,45,147.0,36.0,1.7,11.0,57.5,26.9,16.96
2017,5,28,19,0,0.0,23.0,1.7,11.0,23.0,16.83,0.0
2017,5,28,19,15,0.0,11.5,1.65,10.5,11.5,9.05,0.0
2017,5,28,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,29,5,15,111.0,19.5,1.4,10.0,31.5,14.82,2.17
2017,5,29,5,30,222.0,39.0,1.4,10.0,63.0,29.41,19.76
2017,5,29,5,45,321.0,50.5,1.45,10.0,105.5,38.26,28.54
2017,5,29,6,0,420.0,62.0,1.5,10.0,148.0,49.73,39.32
2017,5,29,6,15,235.0,88.5,1.55,10.0,139.0,63.91,52.35
2017,5,29,6,30,50.0,115.0,1.6,10.0,130.0,81.06,67.83
2017,5,29,6,45,59.0,136.0,1.65,10.5,157.0,99.14,78.4
2017,5,29,7,0,68.0,157.0,1.7,11.0,184.0,120.51,94.72
2017,5,29,7,15,34.0,148.0,1.7,11.0,161.5,115.78,91.75
2017,5,29,7,30,0.0,139.0,1.7,11.0,139.0,105.11,83.99
2017,5,29,7,45,100.5,196.5,1.7,11.5,254.5,178.91,141.52
2017,5,29,8,0,201.0,254.0,1.7,12.0,370.0,262.4,206.5
2017,5,29,8,15,192.0,278.0,1.65,12.0,396.5,290.51,229.52
2017,5,29,8,30,183.0,302.0,1.6,12.0,423.0,317.52,251.33
2017,5,29,8,45,195.0,323.0,1.55,12.5,460.0,351.31,277.32
2017,5,29,9,0,207.0,344.0,1.5,13.0,497.0,385.81,303.31
2017,5,29,9,15,362.5,315.5,1.45,13.0,599.5,470.28,368.14
2017,5,29,9,30,518.0,287.0,1.4,13.0,702.0,567.45,440.91
2017,5,29,9,45,422.5,340.0,1.4,13.0,687.5,569.33,440.71
2017,5,29,10,0,327.0,393.0,1.4,13.0,673.0,556.81,430.3
2017,5,29,10,15,362.0,389.5,1.45,13.0,708.5,591.13,456.21
2017,5,29,10,30,397.0,386.0,1.5,13.0,744.0,625.75,481.75
2017,5,29,10,45,402.0,393.5,1.55,13.0,763.0,654.82,502.41
2017,5,29,11,0,407.0,401.0,1.6,13.0,782.0,674.46,516.4
2017,5,29,11,15,427.0,407.0,1.6,13.0,811.0,703.0,536.53
2017,5,29,11,30,447.0,413.0,1.6,13.0,840.0,729.98,555.33
2017,5,29,11,45,453.0,416.5,1.65,13.0,851.5,741.85,563.78
2017,5,29,12,0,459.0,420.0,1.7,13.0,863.0,751.5,570.82
2017,5,29,12,15,408.0,430.5,1.7,13.0,823.5,710.6,541.33
2017,5,29,12,30,357.0,441.0,1.7,13.0,784.0,676.0,516.33
2017,5,29,12,45,397.0,421.5,1.75,13.5,800.0,687.71,525.34
2017,5,29,13,0,437.0,402.0,1.8,14.0,816.0,705.23,537.75
2017,5,29,13,15,453.0,390.5,1.8,14.0,812.0,699.6,534.04
2017,5,29,13,30,469.0,379.0,1.8,14.0,808.0,691.33,528.61
2017,5,29,13,45,653.5,264.0,1.85,14.0,845.0,720.82,553.74
2017,5,29,14,0,838.0,149.0,1.9,14.0,882.0,731.17,564.48
2017,5,29,14,15,830.0,147.0,1.9,14.0,851.5,697.83,539.86
2017,5,29,14,30,822.0,145.0,1.9,14.0,821.0,662.1,513.4
2017,5,29,14,45,814.0,141.0,1.9,14.0,785.5,622.48,483.55
2017,5,29,15,0,806.0,137.0,1.9,14.0,750.0,580.87,451.5
2017,5,29,15,15,792.5,134.0,1.9,13.5,709.0,535.48,416.53
2017,5,29,15,30,779.0,131.0,1.9,13.0,668.0,489.02,379.63
2017,5,29,15,45,764.5,126.0,1.95,13.0,623.5,439.67,338.86
2017,5,29,16,0,750.0,121.0,2.0,13.0,579.0,387.77,294.96
2017,5,29,16,15,487.0,171.5,2.0,12.5,459.5,297.05,225.87
2017,5,29,16,30,224.0,222.0,2.0,12.0,340.0,227.91,176.51
2017,5,29,16,45,125.0,191.0,2.05,12.0,255.5,169.16,131.68
2017,5,29,17,0,26.0,160.0,2.1,12.0,171.0,121.59,96.64
2017,5,29,17,15,20.5,140.0,2.05,11.5,148.5,104.6,83.22
2017,5,29,17,30,15.0,120.0,2.0,11.0,126.0,87.77,69.82
2017,5,29,17,45,8.5,100.5,2.0,11.0,104.0,73.08,60.4
2017,5,29,18,0,2.0,81.0,2.0,11.0,82.0,59.29,47.93
2017,5,29,18,15,1.0,61.5,1.9,10.5,62.0,45.47,35.31
2017,5,29,18,30,0.0,42.0,1.8,10.0,42.0,31.53,22.42
2017,5,29,18,45,0.0,26.5,1.75,10.0,26.5,20.17,11.46
2017,5,29,19,0,0.0,11.0,1.7,10.0,11.0,8.36,0.0
2017,5,29,19,15,0.0,5.5,1.65,10.0,5.5,4.33,0.0
2017,5,29,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,30,5,15,120.0,20.0,1.55,9.0,33.0,15.21,2.82
2017,5,30,5,30,240.0,40.0,1.5,9.0,66.0,30.21,20.58
2017,5,30,5,45,340.5,51.0,1.5,9.0,109.5,38.74,29.11
2017,5,30,6,0,441.0,62.0,1.5,9.0,153.0,49.89,39.63
2017,5,30,6,15,220.5,71.5,1.5,9.0,117.0,52.91,42.61
2017,5,30,6,30,0.0,81.0,1.5,9.0,81.0,60.59,49.63
2017,5,30,6,45,0.0,97.5,1.55,9.5,97.5,72.81,57.67
2017,5,30,7,0,0.0,114.0,1.6,10.0,114.0,85.35,68.12
2017,5,30,7,15,8.0,143.5,1.6,10.0,147.5,108.52,87.18
2017,5,30,7,30,16.0,173.0,1.6,10.0,181.0,132.98,107.09
2017,5,30,7,45,61.5,213.5,1.65,10.5,248.5,177.62,142.09
2017,5,30,8,0,107.0,254.0,1.7,11.0,316.0,227.78,181.51
2017,5,30,8,15,127.0,278.5,1.7,11.5,358.5,265.33,211.08
2017,5,30,8,30,147.0,303.0,1.7,12.0,401.0,302.06,239.71
2017,5,30,8,45,123.5,321.5,1.7,12.5,407.5,315.16,249.67
2017,5,30,9,0,100.0,340.0,1.7,13.0,414.0,319.92,252.82
2017,5,30,9,15,144.0,363.5,1.65,13.0,476.0,376.41,296.41
2017,5,30,9,30,188.0,387.0,1.6,13.0,538.0,430.27,337.16
2017,5,30,9,45,344.5,357.5,1.55,13.5,647.5,524.67,408.28
2017,5,30,10,0,501.0,328.0,1.5,14.0,757.0,629.22,484.48
2017,5,30,10,15,415.5,374.0,1.5,14.0,737.5,622.66,477.53
2017,5,30,10,30,330.0,420.0,1.5,14.0,718.0,603.55,462.33
2017,5,30,10,45,428.0,397.0,1.55,14.5,792.0,675.88,514.96
2017,5,30,11,0,526.0,374.0,1.6,15.0,866.0,743.99,562.89
2017,5,30,11,15,478.5,393.0,1.55,15.0,845.0,731.33,552.07
2017,5,30,11,30,431.0,412.0,1.5,15.0,824.0,715.09,539.51
2017,5,30,11,45,347.0,446.0,1.5,15.0,779.0,671.64,507.64
2017,5,30,12,0,263.0,480.0,1.5,15.0,734.0,633.6,479.29
2017,5,30,12,15,272.5,476.5,1.5,14.5,739.0,638.22,484.03
2017,5,30,12,30,282.0,473.0,1.5,14.0,744.0,641.23,487.26
2017,5,30,12,45,247.5,475.0,1.5,14.0,711.5,612.06,465.9
2017,5,30,13,0,213.0,477.0,1.5,14.0,679.0,572.28,437.21
2017,5,30,13,15,223.0,466.0,1.55,13.5,674.0,565.85,434.41
2017,5,30,13,30,233.0,455.0,1.6,13.0,669.0,557.99,430.23
2017,5,30,13,45,380.0,394.0,1.65,13.0,732.5,616.31,475.8
2017,5,30,14,0,527.0,333.0,1.7,13.0,796.0,665.64,513.32
2017,5,30,14,15,694.5,230.5,1.75,12.5,817.0,678.85,526.2
2017,5,30,14,30,862.0,128.0,1.8,12.0,838.0,666.31,520.24
2017,5,30,14,45,552.0,242.5,1.9,12.0,689.5,546.21,428.34
2017,5,30,15,0,242.0,357.0,2.0,12.0,541.0,424.24,334.29
2017,5,30,15,15,194.0,339.5,1.95,12.0,482.0,372.36,294.57
2017,5,30,15,30,146.0,322.0,1.9,12.0,423.0,324.19,257.07
2017,5,30,15,45,470.0,213.0,1.85,12.0,506.5,378.12,296.06
2017,5,30,16,0,794.0,104.0,1.8,12.0,590.0,391.56,298.04
2017,5,30,16,15,690.5,120.0,1.7,12.0,517.5,325.43,243.13
2017,5,30,16,30,587.0,136.0,1.6,12.0,445.0,270.15,197.89
2017,5,30,16,45,477.5,144.5,1.5,12.0,379.5,213.67,153.33
2017,5,30,17,0,368.0,153.0,1.4,12.0,314.0,171.24,122.37
2017,5,30,17,15,343.5,138.0,1.3,11.5,273.0,132.48,93.53
2017,5,30,17,30,319.0,123.0,1.2,11.0,232.0,97.19,72.08
2017,5,30,17,45,290.0,105.0,1.2,11.0,191.5,75.27,62.32
2017,5,30,18,0,261.0,87.0,1.2,11.0,151.0,63.14,51.39
2017,5,30,18,15,218.5,69.5,1.15,10.5,114.5,50.93,40.22
2017,5,30,18,30,176.0,52.0,1.1,10.0,78.0,38.51,28.65
2017,5,30,18,45,105.5,35.5,1.1,10.0,49.5,26.46,16.9
2017,5,30,19,0,35.0,19.0,1.1,10.0,21.0,14.52,0.0
2017,5,30,19,15,17.5,9.5,1.1,10.0,10.5,7.47,0.0
2017,5,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,31,5,15,118.5,18.5,0.55,10.0,31.5,14.11,2.53
2017,5,31,5,30,237.0,37.0,0.6,10.0,63.0,28.07,18.72
2017,5,31,5,45,332.5,47.5,0.7,10.5,104.5,36.24,26.76
2017,5,31,6,0,428.0,58.0,0.8,11.0,146.0,46.55,36.36
2017,5,31,6,15,491.5,65.5,0.85,11.0,193.5,52.15,41.62
2017,5,31,6,30,555.0,73.0,0.9,11.0,241.0,57.76,46.71
2017,5,31,6,45,602.5,78.0,0.95,11.5,291.5,85.62,53.51
2017,5,31,7,0,650.0,83.0,1.0,12.0,342.0,133.09,80.54
2017,5,31,7,15,682.0,87.5,1.0,12.5,392.5,182.4,117.47
2017,5,31,7,30,714.0,92.0,1.0,13.0,443.0,234.45,160.5
2017,5,31,7,45,742.5,94.5,1.0,13.5,493.0,289.29,207.25
2017,5,31,8,0,771.0,97.0,1.0,14.0,543.0,342.48,252.59
2017,5,31,8,15,789.0,99.5,1.0,14.5,589.5,393.06,295.34
2017,5,31,8,30,807.0,102.0,1.0,15.0,636.0,443.66,336.89
2017,5,31,8,45,826.5,102.0,1.05,15.5,680.0,491.61,375.45
2017,5,31,9,0,846.0,102.0,1.1,16.0,724.0,539.34,412.7
2017,5,31,9,15,856.5,104.0,1.1,16.0,762.0,582.87,446.27
2017,5,31,9,30,867.0,106.0,1.1,16.0,800.0,624.66,477.68
2017,5,31,9,45,879.0,105.5,1.15,16.5,833.5,663.32,505.66
2017,5,31,10,0,891.0,105.0,1.2,17.0,867.0,699.88,531.51
2017,5,31,10,15,896.5,106.0,1.2,17.0,893.5,730.81,553.36
2017,5,31,10,30,902.0,107.0,1.2,17.0,920.0,758.86,572.87
2017,5,31,10,45,907.5,107.0,1.2,17.5,940.5,783.04,588.08
2017,5,31,11,0,913.0,107.0,1.2,18.0,961.0,804.07,600.42
2017,5,31,11,15,915.5,107.5,1.2,18.0,973.5,819.91,610.43
2017,5,31,11,30,918.0,108.0,1.2,18.0,986.0,832.35,618.26
2017,5,31,11,45,918.5,108.5,1.25,18.0,991.0,839.75,623.51
2017,5,31,12,0,919.0,109.0,1.3,18.0,996.0,843.7,626.61
2017,5,31,12,15,918.5,109.0,1.35,18.0,994.0,842.97,626.72
2017,5,31,12,30,918.0,109.0,1.4,18.0,992.0,838.8,624.66
2017,5,31,12,45,916.0,108.5,1.45,18.0,982.0,829.56,619.31
2017,5,31,13,0,914.0,108.0,1.5,18.0,972.0,816.89,611.74
2017,5,31,13,15,910.5,107.0,1.5,18.0,955.0,799.25,600.31
2017,5,31,13,30,907.0,106.0,1.5,18.0,938.0,778.3,586.69
2017,5,31,13,45,903.0,104.5,1.5,18.0,914.5,753.36,569.53
2017,5,31,14,0,899.0,103.0,1.5,18.0,891.0,725.33,549.8
2017,5,31,14,15,892.0,101.5,1.5,18.0,860.5,692.34,526.22
2017,5,31,14,30,885.0,100.0,1.5,18.0,830.0,656.75,500.31
2017,5,31,14,45,876.0,98.0,1.55,18.0,794.0,617.11,471.23
2017,5,31,15,0,867.0,96.0,1.6,18.0,758.0,575.41,439.79
2017,5,31,15,15,855.0,94.0,1.6,17.5,717.0,530.3,405.4
2017,5,31,15,30,843.0,92.0,1.6,17.0,676.0,483.83,368.83
2017,5,31,15,45,827.0,90.0,1.6,17.0,631.0,434.54,328.29
2017,5,31,16,0,811.0,88.0,1.6,17.0,586.0,383.67,285.42
2017,5,31,16,15,791.0,85.0,1.6,16.5,537.5,330.88,240.63
2017,5,31,16,30,771.0,82.0,1.6,16.0,489.0,278.63,195.51
2017,5,31,16,45,744.0,78.5,1.6,16.0,439.0,225.3,149.68
2017,5,31,17,0,717.0,75.0,1.6,16.0,389.0,173.85,107.41
2017,5,31,17,15,681.0,71.0,1.55,15.5,338.5,123.28,71.28
2017,5,31,17,30,645.0,67.0,1.5,15.0,288.0,71.99,43.92
2017,5,31,17,45,594.0,61.5,1.45,14.5,239.0,49.85,38.99
2017,5,31,18,0,543.0,56.0,1.4,14.0,190.0,45.55,35.18
2017,5,31,18,15,467.0,48.5,1.3,13.5,145.0,39.5,29.62
2017,5,31,18,30,391.0,41.0,1.2,13.0,100.0,33.49,23.91
2017,5,31,18,45,271.0,30.5,1.15,12.5,64.0,24.85,15.43
2017,5,31,19,0,151.0,20.0,1.1,12.0,28.0,15.27,0.0
2017,5,31,19,15,75.5,10.0,1.05,12.0,14.0,7.87,0.0
2017,5,31,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,1,5,15,139.0,18.0,0.8,10.5,33.0,13.81,2.6
2017,6,1,5,30,278.0,36.0,0.8,11.0,66.0,29.34,19.75
2017,6,1,5,45,359.5,47.0,0.8,11.5,108.0,38.04,28.23
2017,6,1,6,0,441.0,58.0,0.8,12.0,150.0,46.65,36.3
2017,6,1,6,15,504.5,66.0,0.85,12.0,198.0,52.67,41.91
2017,6,1,6,30,568.0,74.0,0.9,12.0,246.0,58.66,47.33
2017,6,1,6,45,604.0,82.0,0.95,12.5,295.5,87.67,55.43
2017,6,1,7,0,640.0,90.0,1.0,13.0,345.0,136.23,83.41
2017,6,1,7,15,673.5,95.0,1.05,13.5,396.0,185.64,120.03
2017,6,1,7,30,707.0,100.0,1.1,14.0,447.0,237.97,162.95
2017,6,1,7,45,732.0,104.0,1.15,14.5,496.5,289.8,207.25
2017,6,1,8,0,757.0,108.0,1.2,15.0,546.0,345.62,254.67
2017,6,1,8,15,776.5,111.0,1.2,15.0,593.5,396.53,298.03
2017,6,1,8,30,796.0,114.0,1.2,15.0,641.0,447.64,340.54
2017,6,1,8,45,813.0,116.0,1.25,15.5,685.0,496.63,379.9
2017,6,1,9,0,830.0,118.0,1.3,16.0,729.0,544.99,417.61
2017,6,1,9,15,841.5,120.5,1.3,16.0,767.5,589.77,452.12
2017,6,1,9,30,853.0,123.0,1.3,16.0,806.0,628.55,481.52
2017,6,1,9,45,860.0,126.0,1.3,16.5,839.0,666.41,508.52
2017,6,1,10,0,867.0,129.0,1.3,17.0,872.0,701.85,533.08
2017,6,1,10,15,873.5,130.5,1.3,17.0,899.0,733.16,555.23
2017,6,1,10,30,880.0,132.0,1.3,17.0,926.0,761.7,575.1
2017,6,1,10,45,653.0,264.5,1.35,17.5,861.0,736.76,552.68
2017,6,1,11,0,426.0,397.0,1.4,18.0,796.0,682.33,510.17
2017,6,1,11,15,337.5,437.5,1.4,18.0,756.0,646.4,483.98
2017,6,1,11,30,249.0,478.0,1.4,18.0,716.0,614.63,460.02
2017,6,1,11,45,262.0,469.0,1.4,18.0,721.0,620.41,464.66
2017,6,1,12,0,275.0,460.0,1.4,18.0,726.0,624.79,468.02
2017,6,1,12,15,589.5,296.0,1.45,18.0,864.0,751.06,562.89
2017,6,1,12,30,904.0,132.0,1.5,18.0,1002.0,844.74,630.86
2017,6,1,12,45,902.5,131.5,1.55,18.0,993.0,836.12,624.77
2017,6,1,13,0,901.0,131.0,1.6,18.0,984.0,824.13,617.62
2017,6,1,13,15,897.5,130.0,1.6,18.0,967.0,806.83,606.41
2017,6,1,13,30,894.0,129.0,1.6,18.0,950.0,786.27,592.5
2017,6,1,13,45,889.5,127.5,1.65,18.0,926.5,761.41,575.69
2017,6,1,14,0,885.0,126.0,1.7,18.0,903.0,733.51,556.45
2017,6,1,14,15,877.5,124.5,1.65,17.5,872.5,700.71,533.56
2017,6,1,14,30,870.0,123.0,1.6,17.0,842.0,665.35,508.34
2017,6,1,14,45,860.0,121.0,1.6,17.0,805.5,625.72,478.86
2017,6,1,15,0,850.0,119.0,1.6,17.0,769.0,584.11,447.2
2017,6,1,15,15,837.0,116.5,1.6,16.5,727.5,541.09,414.37
2017,6,1,15,30,824.0,114.0,1.6,16.0,686.0,493.63,377.18
2017,6,1,15,45,805.0,112.0,1.65,16.0,640.0,443.09,336.03
2017,6,1,16,0,786.0,110.0,1.7,16.0,594.0,392.42,293.61
2017,6,1,16,15,764.0,106.5,1.7,15.5,545.0,339.72,249.06
2017,6,1,16,30,742.0,103.0,1.7,15.0,496.0,284.65,201.96
2017,6,1,16,45,710.5,99.0,1.75,15.0,445.0,230.94,156.17
2017,6,1,17,0,679.0,95.0,1.8,15.0,394.0,179.64,114.27
2017,6,1,17,15,639.5,89.5,1.75,14.5,342.5,129.14,78.13
2017,6,1,17,30,600.0,84.0,1.7,14.0,291.0,82.59,53.98
2017,6,1,17,45,546.0,76.5,1.7,13.5,241.5,60.38,48.53
2017,6,1,18,0,492.0,69.0,1.7,13.0,192.0,54.99,43.76
2017,6,1,18,15,412.0,59.5,1.65,12.5,146.0,47.74,37.09
2017,6,1,18,30,332.0,50.0,1.6,12.0,100.0,37.96,27.97
2017,6,1,18,45,218.5,36.0,1.55,11.5,64.0,27.25,17.61
2017,6,1,19,0,105.0,22.0,1.5,11.0,28.0,16.62,1.58
2017,6,1,19,15,52.5,11.0,1.45,11.0,14.0,8.65,0.0
2017,6,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,2,4,45,19.0,4.5,0.8,9.5,5.0,0.0,0.0
2017,6,2,5,0,38.0,9.0,0.8,10.0,10.0,7.08,0.0
2017,6,2,5,15,173.5,22.5,0.85,10.0,40.5,17.2,4.93
2017,6,2,5,30,309.0,36.0,0.9,10.0,71.0,29.48,19.97
2017,6,2,5,45,405.0,45.5,0.95,10.5,115.0,37.11,27.53
2017,6,2,6,0,501.0,55.0,1.0,11.0,159.0,44.79,34.78
2017,6,2,6,15,563.0,62.0,1.0,11.5,209.0,50.23,39.81
2017,6,2,6,30,625.0,69.0,1.0,12.0,259.0,55.68,44.66
2017,6,2,6,45,666.5,74.5,1.0,12.5,310.5,84.09,51.41
2017,6,2,7,0,708.0,80.0,1.0,13.0,362.0,134.78,79.55
2017,6,2,7,15,739.0,84.0,0.95,13.0,414.5,190.39,121.19
2017,6,2,7,30,770.0,88.0,0.9,13.0,467.0,244.41,165.85
2017,6,2,7,45,794.0,91.0,0.9,13.5,518.0,297.95,211.76
2017,6,2,8,0,818.0,94.0,0.9,14.0,569.0,352.65,258.51
2017,6,2,8,15,836.0,97.0,0.85,14.5,616.5,405.93,303.16
2017,6,2,8,30,854.0,100.0,0.8,15.0,664.0,459.07,346.25
2017,6,2,8,45,868.0,102.0,0.8,15.5,708.5,508.42,385.36
2017,6,2,9,0,882.0,104.0,0.8,16.0,753.0,556.7,422.35
2017,6,2,9,15,892.0,106.0,0.8,16.5,792.0,601.42,455.53
2017,6,2,9,30,902.0,108.0,0.8,17.0,831.0,644.25,486.29
2017,6,2,9,45,915.0,106.5,0.85,17.5,866.0,683.95,514.58
2017,6,2,10,0,928.0,105.0,0.9,18.0,901.0,721.49,540.71
2017,6,2,10,15,933.5,106.0,0.9,18.0,928.0,753.51,562.86
2017,6,2,10,30,939.0,107.0,0.9,18.0,955.0,782.52,582.6
2017,6,2,10,45,942.5,108.0,0.95,18.5,975.0,806.88,598.27
2017,6,2,11,0,946.0,109.0,1.0,19.0,995.0,827.89,610.99
2017,6,2,11,15,948.5,109.5,1.05,19.0,1008.0,844.26,621.86
2017,6,2,11,30,951.0,110.0,1.1,19.0,1021.0,857.1,630.54
2017,6,2,11,45,951.0,111.0,1.15,19.5,1026.0,864.81,634.77
2017,6,2,12,0,951.0,112.0,1.2,20.0,1031.0,868.93,636.79
2017,6,2,12,15,950.5,111.5,1.2,20.0,1029.0,867.86,636.04
2017,6,2,12,30,950.0,111.0,1.2,20.0,1027.0,863.23,633.13
2017,6,2,12,45,940.0,116.0,1.3,20.0,1014.5,852.03,627.37
2017,6,2,13,0,930.0,121.0,1.4,20.0,1002.0,837.45,619.4
2017,6,2,13,15,926.5,120.0,1.4,19.5,985.0,819.72,609.3
2017,6,2,13,30,923.0,119.0,1.4,19.0,968.0,798.63,596.7
2017,6,2,13,45,919.0,117.5,1.45,19.0,944.0,773.49,579.99
2017,6,2,14,0,915.0,116.0,1.5,19.0,920.0,745.2,560.77
2017,6,2,14,15,907.5,114.5,1.5,19.0,889.0,711.56,536.95
2017,6,2,14,30,900.0,113.0,1.5,19.0,858.0,675.28,510.79
2017,6,2,14,45,891.5,111.0,1.55,19.0,821.5,635.53,481.9
2017,6,2,15,0,883.0,109.0,1.6,19.0,785.0,593.61,450.58
2017,6,2,15,15,871.0,106.5,1.6,18.5,743.0,547.51,415.78
2017,6,2,15,30,859.0,104.0,1.6,18.0,701.0,499.98,378.74
2017,6,2,15,45,843.5,101.5,1.6,18.0,655.0,449.85,337.86
2017,6,2,16,0,828.0,99.0,1.6,18.0,609.0,398.33,294.78
2017,6,2,16,15,807.5,95.5,1.55,17.5,559.5,344.11,249.09
2017,6,2,16,30,787.0,92.0,1.5,17.0,510.0,290.44,203.15
2017,6,2,16,45,758.0,88.5,1.5,16.5,458.5,235.82,157.02
2017,6,2,17,0,729.0,85.0,1.5,16.0,407.0,183.29,114.47
2017,6,2,17,15,691.5,80.5,1.45,15.5,354.5,127.24,74.15
2017,6,2,17,30,654.0,76.0,1.4,15.0,302.0,78.64,49.49
2017,6,2,17,45,599.5,70.0,1.4,14.5,251.0,56.17,44.59
2017,6,2,18,0,545.0,64.0,1.4,14.0,200.0,51.65,40.62
2017,6,2,18,15,466.5,55.5,1.3,13.5,153.5,44.97,34.51
2017,6,2,18,30,388.0,47.0,1.2,13.0,107.0,38.32,28.2
2017,6,2,18,45,269.0,34.5,1.2,12.5,69.0,28.13,18.36
2017,6,2,19,0,150.0,22.0,1.2,12.0,31.0,16.74,2.5
2017,6,2,19,15,75.0,11.0,1.2,11.5,15.5,8.65,0.0
2017,6,2,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,4.5,0.95,9.5,4.5,0.0,0.0
2017,6,3,5,0,0.0,9.0,1.0,10.0,9.0,7.08,0.0
2017,6,3,5,15,94.0,24.0,1.0,10.0,35.0,18.12,5.75
2017,6,3,5,30,188.0,39.0,1.0,10.0,61.0,29.26,19.81
2017,6,3,5,45,250.0,54.5,1.0,10.5,98.5,40.57,30.62
2017,6,3,6,0,312.0,70.0,1.0,11.0,136.0,51.7,40.98
2017,6,3,6,15,354.5,85.0,0.95,11.0,178.5,62.1,50.54
2017,6,3,6,30,397.0,100.0,0.9,11.0,221.0,72.23,59.66
2017,6,3,6,45,442.5,107.5,0.9,11.5,265.5,94.14,65.56
2017,6,3,7,0,488.0,115.0,0.9,12.0,310.0,134.11,88.43
2017,6,3,7,15,444.5,144.0,0.9,12.0,340.5,179.6,125.75
2017,6,3,7,30,401.0,173.0,0.9,12.0,371.0,220.11,161.52
2017,6,3,7,45,404.0,194.0,0.9,12.5,411.0,262.52,197.1
2017,6,3,8,0,407.0,215.0,0.9,13.0,451.0,304.77,232.19
2017,6,3,8,15,486.0,206.5,0.9,13.0,512.0,353.53,270.82
2017,6,3,8,30,565.0,198.0,0.9,13.0,573.0,408.47,314.22
2017,6,3,8,45,499.5,240.5,0.9,13.5,588.0,440.44,339.89
2017,6,3,9,0,434.0,283.0,0.9,14.0,603.0,465.03,358.73
2017,6,3,9,15,334.0,332.5,0.9,14.5,586.5,462.94,356.75
2017,6,3,9,30,234.0,382.0,0.9,15.0,570.0,451.39,347.07
2017,6,3,9,45,241.0,398.0,0.95,15.5,598.5,479.84,367.67
2017,6,3,10,0,248.0,414.0,1.0,16.0,627.0,515.88,393.01
2017,6,3,10,15,392.5,380.5,1.0,16.0,729.5,599.99,454.87
2017,6,3,10,30,537.0,347.0,1.0,16.0,832.0,698.98,525.01
2017,6,3,10,45,726.5,236.5,1.05,16.5,908.0,766.31,573.33
2017,6,3,11,0,916.0,126.0,1.1,17.0,984.0,817.25,610.41
2017,6,3,11,15,918.0,126.5,1.1,17.0,996.5,832.75,619.74
2017,6,3,11,30,920.0,127.0,1.1,17.0,1009.0,844.82,627.3
2017,6,3,11,45,924.5,125.0,1.15,17.5,1015.5,853.47,632.23
2017,6,3,12,0,929.0,123.0,1.2,18.0,1022.0,858.71,635.01
2017,6,3,12,15,928.5,122.5,1.2,18.0,1019.5,857.7,634.28
2017,6,3,12,30,928.0,122.0,1.2,18.0,1017.0,853.23,631.44
2017,6,3,12,45,928.0,120.5,1.3,18.0,1008.0,844.88,627.48
2017,6,3,13,0,928.0,119.0,1.4,18.0,999.0,833.02,621.2
2017,6,3,13,15,925.0,118.0,1.4,17.5,981.5,815.76,611.26
2017,6,3,13,30,922.0,117.0,1.4,17.0,964.0,795.13,598.84
2017,6,3,13,45,918.5,115.0,1.45,17.0,940.5,770.02,582.01
2017,6,3,14,0,915.0,113.0,1.5,17.0,917.0,741.74,562.64
2017,6,3,14,15,908.0,111.5,1.5,17.0,886.5,708.5,538.89
2017,6,3,14,30,901.0,110.0,1.5,17.0,856.0,672.58,512.76
2017,6,3,14,45,893.0,107.5,1.5,17.0,819.5,632.76,483.21
2017,6,3,15,0,885.0,105.0,1.5,17.0,783.0,590.72,451.29
2017,6,3,15,15,873.0,102.5,1.45,16.5,741.5,544.62,415.99
2017,6,3,15,30,861.0,100.0,1.4,16.0,700.0,497.1,378.51
2017,6,3,15,45,846.0,97.5,1.4,16.0,654.0,447.12,337.56
2017,6,3,16,0,831.0,95.0,1.4,16.0,608.0,395.62,294.27
2017,6,3,16,15,810.5,91.5,1.4,15.5,558.5,341.35,248.4
2017,6,3,16,30,790.0,88.0,1.4,15.0,509.0,287.63,202.18
2017,6,3,16,45,762.5,84.5,1.4,15.0,457.5,233.27,155.57
2017,6,3,17,0,735.0,81.0,1.4,15.0,406.0,180.81,112.57
2017,6,3,17,15,698.5,76.5,1.35,14.5,354.5,124.79,72.12
2017,6,3,17,30,662.0,72.0,1.3,14.0,303.0,75.95,47.29
2017,6,3,17,45,606.5,67.0,1.3,13.5,252.0,54.02,42.86
2017,6,3,18,0,551.0,62.0,1.3,13.0,201.0,50.16,39.46
2017,6,3,18,15,473.5,54.0,1.25,12.5,154.5,43.82,33.64
2017,6,3,18,30,396.0,46.0,1.2,12.0,108.0,37.52,27.64
2017,6,3,18,45,269.0,34.5,1.15,11.5,70.0,28.09,18.49
2017,6,3,19,0,142.0,23.0,1.1,11.0,32.0,17.46,3.68
2017,6,3,19,15,71.0,11.5,1.1,10.5,16.0,9.05,0.0
2017,6,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
