Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,4,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,5.5,1.55,9.5,5.5,0.0,0.0
2017,6,4,5,0,0.0,11.0,1.6,10.0,11.0,8.65,0.0
2017,6,4,5,15,142.0,24.5,1.65,10.0,40.5,18.56,6.23
2017,6,4,5,30,284.0,38.0,1.7,10.0,70.0,29.03,19.6
2017,6,4,5,45,382.0,47.5,1.75,10.5,113.5,38.56,28.81
2017,6,4,6,0,480.0,57.0,1.8,11.0,157.0,46.17,36.0
2017,6,4,6,15,542.0,64.0,1.8,11.0,206.0,51.51,41.02
2017,6,4,6,30,604.0,71.0,1.8,11.0,255.0,56.87,45.89
2017,6,4,6,45,650.0,75.5,1.8,11.5,307.0,82.03,51.2
2017,6,4,7,0,696.0,80.0,1.8,12.0,359.0,131.3,77.89
2017,6,4,7,15,727.0,84.0,1.75,12.0,410.5,186.11,118.98
2017,6,4,7,30,758.0,88.0,1.7,12.0,462.0,239.31,163.35
2017,6,4,7,45,781.0,91.5,1.7,12.5,512.0,292.2,209.34
2017,6,4,8,0,804.0,95.0,1.7,13.0,562.0,346.19,256.29
2017,6,4,8,15,822.0,98.0,1.7,13.0,610.0,398.67,301.94
2017,6,4,8,30,840.0,101.0,1.7,13.0,658.0,451.12,346.53
2017,6,4,8,45,853.0,104.0,1.75,13.5,701.5,500.03,386.75
2017,6,4,9,0,866.0,107.0,1.8,14.0,745.0,547.9,424.96
2017,6,4,9,15,877.5,109.0,1.8,14.0,784.5,592.75,460.4
2017,6,4,9,30,889.0,111.0,1.8,14.0,824.0,635.88,493.63
2017,6,4,9,45,901.5,111.0,1.8,14.5,859.5,676.03,522.96
2017,6,4,10,0,914.0,111.0,1.8,15.0,895.0,714.05,549.98
2017,6,4,10,15,921.0,112.0,1.75,15.0,923.5,746.69,573.17
2017,6,4,10,30,928.0,113.0,1.7,15.0,952.0,776.46,593.87
2017,6,4,10,45,932.5,115.0,1.7,15.5,973.5,802.15,610.67
2017,6,4,11,0,937.0,117.0,1.7,16.0,995.0,824.56,624.26
2017,6,4,11,15,941.0,118.0,1.65,16.0,1009.5,842.38,635.26
2017,6,4,11,30,945.0,119.0,1.6,16.0,1024.0,856.76,643.94
2017,6,4,11,45,947.5,119.0,1.6,16.0,1031.0,865.64,649.57
2017,6,4,12,0,950.0,119.0,1.6,16.0,1038.0,871.0,652.98
2017,6,4,12,15,950.5,118.5,1.6,16.0,1037.0,870.82,652.8
2017,6,4,12,30,951.0,118.0,1.6,16.0,1036.0,867.1,650.41
2017,6,4,12,45,949.5,118.0,1.6,16.0,1027.0,858.63,644.95
2017,6,4,13,0,948.0,118.0,1.6,16.0,1018.0,846.62,637.22
2017,6,4,13,15,945.5,117.5,1.6,16.0,1001.0,829.9,626.4
2017,6,4,13,30,943.0,117.0,1.6,16.0,984.0,809.71,613.08
2017,6,4,13,45,940.0,114.5,1.65,16.0,960.5,784.13,595.78
2017,6,4,14,0,937.0,112.0,1.7,16.0,937.0,755.28,575.86
2017,6,4,14,15,930.5,111.0,1.7,16.0,906.5,722.19,552.05
2017,6,4,14,30,924.0,110.0,1.7,16.0,876.0,686.33,525.77
2017,6,4,14,45,916.5,107.5,1.75,16.0,839.5,646.04,496.01
2017,6,4,15,0,909.0,105.0,1.8,16.0,803.0,603.42,463.69
2017,6,4,15,15,897.5,103.0,1.8,15.5,760.5,557.05,428.14
2017,6,4,15,30,886.0,101.0,1.8,15.0,718.0,509.14,390.22
2017,6,4,15,45,871.0,98.5,1.85,15.0,671.5,458.04,348.11
2017,6,4,16,0,856.0,96.0,1.9,15.0,625.0,405.38,303.54
2017,6,4,16,15,836.5,93.0,1.9,14.5,575.5,350.61,256.7
2017,6,4,16,30,817.0,90.0,1.9,14.0,526.0,296.23,209.41
2017,6,4,16,45,790.5,86.0,1.9,13.5,473.5,240.22,161.27
2017,6,4,17,0,764.0,82.0,1.9,13.0,421.0,185.98,116.59
2017,6,4,17,15,728.5,77.5,1.85,12.5,368.5,132.52,78.08
2017,6,4,17,30,693.0,73.0,1.8,12.0,316.0,77.85,48.75
2017,6,4,17,45,640.0,68.0,1.75,12.0,264.0,55.17,44.16
2017,6,4,18,0,587.0,63.0,1.7,12.0,212.0,51.29,40.64
2017,6,4,18,15,510.0,55.0,1.6,11.5,163.5,44.91,34.76
2017,6,4,18,30,433.0,47.0,1.5,11.0,115.0,38.57,28.7
2017,6,4,18,45,304.0,36.0,1.4,10.5,75.5,29.49,19.83
2017,6,4,19,0,175.0,25.0,1.3,10.0,36.0,19.01,5.29
2017,6,4,19,15,87.5,12.5,1.3,9.5,18.0,9.83,0.0
2017,6,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,5,4,45,13.0,5.5,1.25,8.5,6.0,0.0,0.0
2017,6,5,5,0,26.0,11.0,1.3,9.0,12.0,8.65,0.0
2017,6,5,5,15,152.5,26.5,1.35,9.0,43.0,20.04,7.44
2017,6,5,5,30,279.0,42.0,1.4,9.0,74.0,31.84,22.16
2017,6,5,5,45,374.5,53.0,1.45,9.5,118.5,43.03,32.93
2017,6,5,6,0,470.0,64.0,1.5,10.0,163.0,51.66,41.09
2017,6,5,6,15,535.0,72.0,1.45,10.5,213.0,57.6,46.59
2017,6,5,6,30,600.0,80.0,1.4,11.0,263.0,63.53,51.87
2017,6,5,6,45,648.0,85.0,1.35,11.5,316.0,87.96,56.77
2017,6,5,7,0,696.0,90.0,1.3,12.0,369.0,137.74,83.4
2017,6,5,7,15,728.5,94.5,1.2,12.0,422.0,189.52,121.45
2017,6,5,7,30,761.0,99.0,1.1,12.0,475.0,244.03,166.38
2017,6,5,7,45,791.5,101.0,1.0,12.5,527.5,301.57,215.13
2017,6,5,8,0,822.0,103.0,0.9,13.0,580.0,357.35,262.33
2017,6,5,8,15,840.0,106.0,0.85,13.5,628.5,410.79,307.18
2017,6,5,8,30,858.0,109.0,0.8,14.0,677.0,464.17,350.55
2017,6,5,8,45,875.5,109.5,0.75,14.5,722.5,513.69,389.54
2017,6,5,9,0,893.0,110.0,0.7,15.0,768.0,562.86,426.79
2017,6,5,9,15,903.0,112.0,0.7,15.5,807.5,608.01,460.26
2017,6,5,9,30,913.0,114.0,0.7,16.0,847.0,651.23,491.27
2017,6,5,9,45,922.0,115.5,0.7,16.5,881.0,691.26,519.11
2017,6,5,10,0,931.0,117.0,0.7,17.0,915.0,728.85,544.47
2017,6,5,10,15,936.5,118.0,0.7,17.5,942.5,760.96,565.48
2017,6,5,10,30,942.0,119.0,0.7,18.0,970.0,790.05,584.01
2017,6,5,10,45,946.5,119.5,0.7,18.5,990.0,814.82,599.32
2017,6,5,11,0,951.0,120.0,0.7,19.0,1010.0,836.27,611.62
2017,6,5,11,15,953.0,120.5,0.7,19.5,1023.0,852.36,620.21
2017,6,5,11,30,955.0,121.0,0.7,20.0,1036.0,864.9,626.6
2017,6,5,11,45,955.0,121.0,0.75,20.5,1041.0,871.89,630.41
2017,6,5,12,0,955.0,121.0,0.8,21.0,1046.0,875.3,632.08
2017,6,5,12,15,954.0,121.0,0.85,21.0,1043.5,874.37,632.3
2017,6,5,12,30,953.0,121.0,0.9,21.0,1041.0,869.89,630.37
2017,6,5,12,45,941.0,127.0,1.0,21.0,1027.5,857.99,624.51
2017,6,5,13,0,929.0,133.0,1.1,21.0,1014.0,842.74,616.49
2017,6,5,13,15,925.0,132.0,1.1,21.0,996.5,824.87,605.34
2017,6,5,13,30,921.0,131.0,1.1,21.0,979.0,803.67,591.37
2017,6,5,13,45,913.0,131.0,1.15,21.0,953.5,777.12,574.1
2017,6,5,14,0,905.0,131.0,1.2,21.0,928.0,747.64,554.51
2017,6,5,14,15,897.0,129.5,1.2,20.5,897.0,714.19,532.29
2017,6,5,14,30,889.0,128.0,1.2,20.0,866.0,678.14,507.68
2017,6,5,14,45,877.5,126.5,1.3,20.0,828.5,637.6,479.12
2017,6,5,15,0,866.0,125.0,1.4,20.0,791.0,598.63,450.63
2017,6,5,15,15,853.0,122.0,1.4,19.5,748.5,551.55,415.57
2017,6,5,15,30,840.0,119.0,1.4,19.0,706.0,503.19,378.43
2017,6,5,15,45,824.0,116.0,1.4,19.0,660.0,452.56,337.7
2017,6,5,16,0,808.0,113.0,1.4,19.0,614.0,401.46,295.48
2017,6,5,16,15,786.0,109.0,1.35,18.5,564.0,347.45,250.56
2017,6,5,16,30,764.0,105.0,1.3,18.0,514.0,294.19,205.55
2017,6,5,16,45,735.0,101.0,1.3,17.5,462.5,236.79,157.79
2017,6,5,17,0,706.0,97.0,1.3,17.0,411.0,184.69,116.0
2017,6,5,17,15,667.5,91.5,1.25,16.0,359.0,132.91,79.59
2017,6,5,17,30,629.0,86.0,1.2,15.0,307.0,84.94,55.22
2017,6,5,17,45,572.5,79.0,1.2,14.5,255.5,62.48,50.18
2017,6,5,18,0,516.0,72.0,1.2,14.0,204.0,57.45,45.78
2017,6,5,18,15,437.0,62.5,1.15,13.5,157.0,50.22,39.2
2017,6,5,18,30,358.0,53.0,1.1,13.0,110.0,40.27,29.98
2017,6,5,18,45,242.5,39.5,1.05,12.5,72.0,29.88,20.05
2017,6,5,19,0,127.0,26.0,1.0,12.0,34.0,19.6,6.19
2017,6,5,19,15,63.5,13.0,0.95,11.5,17.0,10.23,0.0
2017,6,5,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,6,4,45,13.5,5.0,0.7,8.5,5.5,0.0,0.0
2017,6,6,5,0,27.0,10.0,0.7,9.0,11.0,7.87,0.0
2017,6,6,5,15,150.5,25.5,0.75,9.5,41.5,19.32,7.12
2017,6,6,5,30,274.0,41.0,0.8,10.0,72.0,31.11,21.48
2017,6,6,5,45,370.5,51.5,0.85,10.5,116.0,41.75,31.69
2017,6,6,6,0,467.0,62.0,0.9,11.0,160.0,50.02,39.48
2017,6,6,6,15,531.0,69.5,0.9,11.0,210.0,55.61,44.73
2017,6,6,6,30,595.0,77.0,0.9,11.0,260.0,61.21,49.8
2017,6,6,6,45,640.0,83.0,0.9,11.5,312.0,85.17,55.01
2017,6,6,7,0,685.0,89.0,0.9,12.0,364.0,134.82,81.49
2017,6,6,7,15,717.5,93.5,0.9,12.5,416.0,185.88,118.54
2017,6,6,7,30,750.0,98.0,0.9,13.0,468.0,239.69,162.38
2017,6,6,7,45,773.5,102.0,0.95,13.5,518.5,296.3,210.54
2017,6,6,8,0,797.0,106.0,1.0,14.0,569.0,350.46,256.83
2017,6,6,8,15,815.5,109.5,1.0,14.0,617.0,403.21,301.8
2017,6,6,8,30,834.0,113.0,1.0,14.0,665.0,456.0,345.72
2017,6,6,8,45,846.5,116.5,1.0,14.5,709.0,505.74,385.46
2017,6,6,9,0,859.0,120.0,1.0,15.0,753.0,554.39,423.04
2017,6,6,9,15,870.0,122.0,1.0,15.0,792.5,596.25,455.41
2017,6,6,9,30,881.0,124.0,1.0,15.0,832.0,638.79,487.34
2017,6,6,9,45,880.0,131.5,1.0,15.5,863.0,676.12,513.67
2017,6,6,10,0,879.0,139.0,1.0,16.0,894.0,710.38,537.12
2017,6,6,10,15,885.5,140.5,1.0,16.0,921.0,742.03,559.35
2017,6,6,10,30,892.0,142.0,1.0,16.0,948.0,770.88,579.25
2017,6,6,10,45,896.5,143.0,1.05,16.5,968.5,794.89,595.16
2017,6,6,11,0,901.0,144.0,1.1,17.0,989.0,815.75,608.73
2017,6,6,11,15,903.5,145.0,1.1,17.0,1002.0,831.8,619.1
2017,6,6,11,30,906.0,146.0,1.1,17.0,1015.0,844.5,627.06
2017,6,6,11,45,907.5,145.5,1.15,17.5,1020.5,851.92,631.17
2017,6,6,12,0,909.0,145.0,1.2,18.0,1026.0,855.99,633.19
2017,6,6,12,15,908.5,145.0,1.2,18.0,1024.0,855.51,632.82
2017,6,6,12,30,908.0,145.0,1.2,18.0,1022.0,851.68,630.39
2017,6,6,12,45,907.0,144.0,1.25,18.0,1012.5,843.34,625.77
2017,6,6,13,0,906.0,143.0,1.3,18.0,1003.0,831.62,618.99
2017,6,6,13,15,902.5,142.0,1.3,17.5,986.0,814.59,608.97
2017,6,6,13,30,899.0,141.0,1.3,17.0,969.0,794.28,596.27
2017,6,6,13,45,894.5,139.0,1.35,17.0,945.0,769.27,579.59
2017,6,6,14,0,890.0,137.0,1.4,17.0,921.0,741.2,560.47
2017,6,6,14,15,882.0,135.0,1.4,16.5,890.5,707.88,537.78
2017,6,6,14,30,874.0,133.0,1.4,16.0,860.0,672.0,512.71
2017,6,6,14,45,865.0,130.5,1.4,16.0,823.5,637.43,486.86
2017,6,6,15,0,856.0,128.0,1.4,16.0,787.0,595.13,454.84
2017,6,6,15,15,843.0,125.5,1.4,15.5,745.0,548.94,419.91
2017,6,6,15,30,830.0,123.0,1.4,15.0,703.0,501.49,382.87
2017,6,6,15,45,814.0,119.0,1.4,15.0,657.0,450.53,341.34
2017,6,6,16,0,798.0,115.0,1.4,15.0,611.0,399.15,298.33
2017,6,6,16,15,776.0,111.5,1.35,14.5,562.0,346.11,253.53
2017,6,6,16,30,754.0,108.0,1.3,14.0,513.0,290.56,206.12
2017,6,6,16,45,725.5,103.0,1.3,14.0,461.5,236.26,159.85
2017,6,6,17,0,697.0,98.0,1.3,14.0,410.0,184.02,117.19
2017,6,6,17,15,658.0,92.5,1.3,13.5,358.0,132.75,80.61
2017,6,6,17,30,619.0,87.0,1.3,13.0,306.0,85.33,56.14
2017,6,6,17,45,564.0,80.0,1.3,12.5,255.0,63.09,51.13
2017,6,6,18,0,509.0,73.0,1.3,12.0,204.0,58.12,46.76
2017,6,6,18,15,430.0,63.5,1.25,11.5,157.0,50.93,40.17
2017,6,6,18,30,351.0,54.0,1.2,11.0,110.0,40.92,30.84
2017,6,6,18,45,237.0,40.0,1.15,10.5,72.0,30.21,20.57
2017,6,6,19,0,123.0,26.0,1.1,10.0,34.0,19.59,6.83
2017,6,6,19,15,61.5,13.0,1.1,9.5,17.0,10.23,0.0
2017,6,6,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,5.0,0.75,8.5,5.0,0.0,0.0
2017,6,7,5,0,0.0,10.0,0.8,9.0,10.0,7.87,0.0
2017,6,7,5,15,124.0,25.0,0.8,9.0,39.5,18.87,6.98
2017,6,7,5,30,248.0,40.0,0.8,9.0,69.0,30.28,20.86
2017,6,7,5,45,340.0,51.5,0.8,9.5,111.5,39.11,29.48
2017,6,7,6,0,432.0,63.0,0.8,10.0,154.0,50.5,40.08
2017,6,7,6,15,495.0,71.0,0.8,10.5,202.0,56.36,45.5
2017,6,7,6,30,558.0,79.0,0.8,11.0,250.0,62.22,50.7
2017,6,7,6,45,623.0,75.0,0.8,11.5,298.5,77.66,49.4
2017,6,7,7,0,688.0,71.0,0.8,12.0,347.0,124.42,72.82
2017,6,7,7,15,700.5,80.0,0.8,12.0,394.0,175.44,110.9
2017,6,7,7,30,713.0,89.0,0.8,12.0,441.0,227.05,154.11
2017,6,7,7,45,710.5,103.0,0.8,12.5,485.0,275.89,196.93
2017,6,7,8,0,708.0,117.0,0.8,13.0,529.0,326.88,241.16
2017,6,7,8,15,636.0,158.0,0.8,13.5,551.0,372.08,280.98
2017,6,7,8,30,564.0,199.0,0.8,14.0,573.0,404.6,309.04
2017,6,7,8,45,567.5,216.0,0.85,14.5,613.5,449.41,344.41
2017,6,7,9,0,571.0,233.0,0.9,15.0,654.0,493.18,377.86
2017,6,7,9,15,461.0,293.0,0.9,15.0,644.5,506.02,387.7
2017,6,7,9,30,351.0,353.0,0.9,15.0,635.0,502.36,384.73
2017,6,7,9,45,377.5,356.0,0.95,15.5,670.5,537.23,410.17
2017,6,7,10,0,404.0,359.0,1.0,16.0,706.0,579.44,440.01
2017,6,7,10,15,271.5,405.0,1.0,16.0,641.5,532.37,404.24
2017,6,7,10,30,139.0,451.0,1.0,16.0,577.0,475.49,361.22
2017,6,7,10,45,182.0,460.0,1.05,16.5,628.5,520.03,393.94
2017,6,7,11,0,225.0,469.0,1.1,17.0,680.0,565.47,425.99
2017,6,7,11,15,327.0,441.5,1.1,17.0,753.0,636.34,477.12
2017,6,7,11,30,429.0,414.0,1.1,17.0,826.0,706.49,526.49
2017,6,7,11,45,649.5,283.5,1.1,17.0,911.0,780.04,580.61
2017,6,7,12,0,870.0,153.0,1.1,17.0,996.0,829.69,617.59
2017,6,7,12,15,869.5,153.0,1.05,16.5,994.0,829.25,617.11
2017,6,7,12,30,869.0,153.0,1.0,16.0,992.0,825.64,615.22
2017,6,7,12,45,663.0,280.5,1.0,16.0,917.0,782.62,581.91
2017,6,7,13,0,457.0,408.0,1.0,16.0,842.0,716.96,533.3
2017,6,7,13,15,627.0,298.0,1.0,16.0,882.5,748.83,559.59
2017,6,7,13,30,797.0,188.0,1.0,16.0,923.0,766.6,574.82
2017,6,7,13,45,649.5,267.0,1.0,16.0,856.0,711.6,533.96
2017,6,7,14,0,502.0,346.0,1.0,16.0,789.0,652.17,490.63
2017,6,7,14,15,313.5,375.0,1.0,15.5,648.5,524.96,399.76
2017,6,7,14,30,125.0,404.0,1.0,15.0,508.0,408.7,314.2
2017,6,7,14,45,220.0,374.5,1.0,15.0,548.0,434.47,335.36
2017,6,7,15,0,315.0,345.0,1.0,15.0,588.0,458.55,353.24
2017,6,7,15,15,199.0,330.0,1.0,14.5,481.0,365.35,283.5
2017,6,7,15,30,83.0,315.0,1.0,14.0,374.0,282.92,221.52
2017,6,7,15,45,166.0,293.5,1.0,14.0,400.5,299.09,233.77
2017,6,7,16,0,249.0,272.0,1.0,14.0,427.0,305.56,236.69
2017,6,7,16,15,245.5,249.0,0.95,14.0,392.0,270.64,208.14
2017,6,7,16,30,242.0,226.0,0.9,14.0,357.0,235.85,179.59
2017,6,7,16,45,240.5,202.5,0.9,14.0,321.5,201.37,151.2
2017,6,7,17,0,239.0,179.0,0.9,14.0,286.0,167.05,123.32
2017,6,7,17,15,216.5,161.0,0.85,13.5,249.0,134.47,99.3
2017,6,7,17,30,194.0,143.0,0.8,13.0,212.0,105.76,80.94
2017,6,7,17,45,178.5,121.5,0.75,13.0,177.0,85.29,70.65
2017,6,7,18,0,163.0,100.0,0.7,13.0,142.0,71.21,58.16
2017,6,7,18,15,132.5,80.0,0.65,12.5,109.0,57.57,45.91
2017,6,7,18,30,102.0,60.0,0.6,12.0,76.0,43.76,33.25
2017,6,7,18,45,60.5,41.5,0.55,12.0,50.0,30.65,20.88
2017,6,7,19,0,19.0,23.0,0.5,12.0,24.0,17.44,5.82
2017,6,7,19,15,9.5,11.5,0.45,11.5,12.0,9.05,0.0
2017,6,7,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,3.0,0.8,10.5,3.0,0.0,0.0
2017,6,8,5,0,0.0,6.0,0.8,11.0,6.0,4.72,0.0
2017,6,8,5,15,2.5,21.5,0.8,11.0,21.5,16.27,5.25
2017,6,8,5,30,5.0,37.0,0.8,11.0,37.0,27.58,18.35
2017,6,8,5,45,21.5,56.0,0.85,11.5,60.0,41.02,30.92
2017,6,8,6,0,38.0,75.0,0.9,12.0,83.0,54.27,43.11
2017,6,8,6,15,48.0,95.5,0.9,12.0,108.5,68.2,55.79
2017,6,8,6,30,58.0,116.0,0.9,12.0,134.0,81.95,68.06
2017,6,8,6,45,64.0,137.5,0.9,12.5,160.5,98.86,77.81
2017,6,8,7,0,70.0,159.0,0.9,13.0,187.0,120.26,93.69
2017,6,8,7,15,36.0,155.0,0.9,13.0,169.5,119.71,94.02
2017,6,8,7,30,2.0,151.0,0.9,13.0,152.0,113.94,90.44
2017,6,8,7,45,3.0,161.0,0.95,13.5,162.5,122.53,97.03
2017,6,8,8,0,4.0,171.0,1.0,14.0,173.0,131.18,103.59
2017,6,8,8,15,2.5,164.0,0.95,14.0,165.5,126.27,99.28
2017,6,8,8,30,1.0,157.0,0.9,14.0,158.0,120.93,94.67
2017,6,8,8,45,6.5,195.5,0.9,14.0,200.5,153.22,120.53
2017,6,8,9,0,12.0,234.0,0.9,14.0,243.0,186.29,146.58
2017,6,8,9,15,10.0,218.5,0.9,14.0,226.5,174.34,136.7
2017,6,8,9,30,8.0,203.0,0.9,14.0,210.0,161.97,126.66
2017,6,8,9,45,9.5,220.0,0.9,14.0,228.5,176.78,138.3
2017,6,8,10,0,11.0,237.0,0.9,14.0,247.0,191.75,149.9
2017,6,8,10,15,10.5,223.0,0.9,14.0,232.5,181.09,141.27
2017,6,8,10,30,10.0,209.0,0.9,14.0,218.0,170.28,132.64
2017,6,8,10,45,13.5,258.0,0.9,14.5,271.0,212.08,165.15
2017,6,8,11,0,17.0,307.0,0.9,15.0,324.0,254.3,197.16
2017,6,8,11,15,17.0,310.5,0.9,15.0,327.5,257.7,199.43
2017,6,8,11,30,17.0,314.0,0.9,15.0,331.0,260.97,201.83
2017,6,8,11,45,19.0,315.0,0.9,15.0,334.0,263.7,203.9
2017,6,8,12,0,21.0,316.0,0.9,15.0,337.0,275.75,213.11
2017,6,8,12,15,16.0,270.5,0.9,15.0,286.5,225.84,174.72
2017,6,8,12,30,11.0,225.0,0.9,15.0,236.0,185.46,143.52
2017,6,8,12,45,26.0,318.0,0.95,15.5,343.5,280.56,217.15
2017,6,8,13,0,41.0,411.0,1.0,16.0,451.0,368.61,282.58
2017,6,8,13,15,29.5,360.5,1.0,16.0,389.0,316.45,243.06
2017,6,8,13,30,18.0,310.0,1.0,16.0,327.0,256.7,198.03
2017,6,8,13,45,15.0,276.5,1.0,16.0,290.5,227.13,175.73
2017,6,8,14,0,12.0,243.0,1.0,16.0,254.0,197.85,153.26
2017,6,8,14,15,10.0,222.0,1.0,16.0,231.0,179.34,139.03
2017,6,8,14,30,8.0,201.0,1.0,16.0,208.0,161.03,124.81
2017,6,8,14,45,6.5,190.0,1.0,16.0,195.5,151.0,117.08
2017,6,8,15,0,5.0,179.0,1.0,16.0,183.0,141.1,109.41
2017,6,8,15,15,6.0,188.5,1.0,16.0,193.0,148.36,115.46
2017,6,8,15,30,7.0,198.0,1.0,16.0,203.0,155.35,121.27
2017,6,8,15,45,4.0,179.5,1.0,16.0,182.5,139.21,108.6
2017,6,8,16,0,1.0,161.0,1.0,16.0,162.0,123.47,96.26
2017,6,8,16,15,0.5,152.0,0.95,16.0,152.5,116.01,90.53
2017,6,8,16,30,0.0,143.0,0.9,16.0,143.0,108.6,84.79
2017,6,8,16,45,0.0,119.0,0.9,16.0,119.0,90.46,70.16
2017,6,8,17,0,0.0,95.0,0.9,16.0,95.0,72.5,55.52
2017,6,8,17,15,0.0,83.0,0.85,15.5,83.0,63.4,48.21
2017,6,8,17,30,0.0,71.0,0.8,15.0,71.0,54.39,40.83
2017,6,8,17,45,258.5,67.5,0.8,15.0,135.0,48.98,38.16
2017,6,8,18,0,517.0,64.0,0.8,15.0,199.0,51.21,40.11
2017,6,8,18,15,445.5,56.0,0.75,14.5,154.0,45.03,34.5
2017,6,8,18,30,374.0,48.0,0.7,14.0,109.0,38.87,28.7
2017,6,8,18,45,270.0,36.0,0.65,13.5,72.5,27.55,18.11
2017,6,8,19,0,166.0,24.0,0.6,13.0,36.0,18.28,6.7
2017,6,8,19,15,83.0,12.0,0.6,13.0,18.0,9.44,0.0
2017,6,8,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,9,4,45,38.0,5.5,0.65,11.0,6.0,0.0,0.0
2017,6,9,5,0,76.0,11.0,0.7,11.0,12.0,8.65,0.0
2017,6,9,5,15,208.5,22.5,0.7,11.0,42.5,18.36,6.72
2017,6,9,5,30,341.0,34.0,0.7,11.0,73.0,27.91,18.64
2017,6,9,5,45,433.5,41.5,0.75,11.5,116.5,34.04,24.74
2017,6,9,6,0,526.0,49.0,0.8,12.0,160.0,40.3,30.65
2017,6,9,6,15,274.0,79.5,0.8,12.0,138.5,57.52,46.27
2017,6,9,6,30,22.0,110.0,0.8,12.0,117.0,78.04,64.6
2017,6,9,6,45,27.0,129.5,0.85,12.5,139.5,92.64,73.26
2017,6,9,7,0,32.0,149.0,0.9,13.0,162.0,110.25,86.87
2017,6,9,7,15,47.0,175.0,0.9,13.0,196.5,134.43,105.77
2017,6,9,7,30,62.0,201.0,0.9,13.0,231.0,160.76,126.46
2017,6,9,7,45,32.5,185.5,0.95,13.5,201.5,148.32,117.02
2017,6,9,8,0,3.0,170.0,1.0,14.0,172.0,130.09,102.65
2017,6,9,8,15,1.5,156.0,1.0,14.0,157.0,119.89,94.1
2017,6,9,8,30,0.0,142.0,1.0,14.0,142.0,109.12,85.08
2017,6,9,8,45,2.0,157.0,1.05,14.5,158.5,121.76,95.0
2017,6,9,9,0,4.0,172.0,1.1,15.0,175.0,134.66,104.99
2017,6,9,9,15,6.0,189.5,1.1,15.0,194.5,149.73,116.85
2017,6,9,9,30,8.0,207.0,1.1,15.0,214.0,165.04,128.82
2017,6,9,9,45,12.0,244.0,1.15,15.5,254.5,197.02,153.65
2017,6,9,10,0,16.0,281.0,1.2,16.0,295.0,229.51,178.45
2017,6,9,10,15,87.0,366.5,1.2,16.0,445.5,355.62,275.63
2017,6,9,10,30,158.0,452.0,1.2,16.0,596.0,489.04,373.88
2017,6,9,10,45,218.0,455.0,1.25,16.0,657.0,541.63,411.9
2017,6,9,11,0,278.0,458.0,1.3,16.0,718.0,604.53,457.32
2017,6,9,11,15,286.0,462.5,1.3,16.0,733.5,620.45,467.97
2017,6,9,11,30,294.0,467.0,1.3,16.0,749.0,635.12,478.13
2017,6,9,11,45,366.0,445.0,1.3,16.0,798.5,677.34,508.89
2017,6,9,12,0,438.0,423.0,1.3,16.0,848.0,725.57,543.0
2017,6,9,12,15,274.5,453.5,1.3,16.0,720.0,613.31,461.64
2017,6,9,12,30,111.0,484.0,1.3,16.0,592.0,487.36,369.42
2017,6,9,12,45,193.5,475.0,1.35,16.0,660.5,553.57,420.14
2017,6,9,13,0,276.0,466.0,1.4,16.0,729.0,615.7,465.59
2017,6,9,13,15,390.0,420.0,1.45,16.0,784.5,658.68,498.06
2017,6,9,13,30,504.0,374.0,1.5,16.0,840.0,704.34,531.89
2017,6,9,13,45,704.0,246.0,1.55,16.0,878.0,732.93,555.66
2017,6,9,14,0,904.0,118.0,1.6,16.0,916.0,733.91,560.06
2017,6,9,14,15,897.5,116.5,1.6,15.5,886.5,701.73,537.56
2017,6,9,14,30,891.0,115.0,1.6,15.0,857.0,666.88,512.86
2017,6,9,14,45,889.0,110.0,1.6,15.0,823.5,629.33,484.66
2017,6,9,15,0,887.0,105.0,1.6,15.0,790.0,589.11,453.72
2017,6,9,15,15,876.0,102.5,1.6,14.5,749.0,543.84,418.91
2017,6,9,15,30,865.0,100.0,1.6,14.0,708.0,497.04,381.77
2017,6,9,15,45,854.5,96.0,1.65,14.0,664.0,447.93,341.13
2017,6,9,16,0,844.0,92.0,1.7,14.0,620.0,397.73,298.36
2017,6,9,16,15,825.5,89.5,1.75,13.5,571.0,343.53,252.0
2017,6,9,16,30,807.0,87.0,1.8,13.0,522.0,290.73,205.93
2017,6,9,16,45,785.5,82.5,1.85,13.0,472.0,236.21,158.43
2017,6,9,17,0,764.0,78.0,1.9,13.0,422.0,182.89,113.99
2017,6,9,17,15,730.5,73.5,1.9,12.5,370.0,129.87,75.67
2017,6,9,17,30,697.0,69.0,1.9,12.0,318.0,79.97,50.15
2017,6,9,17,45,653.5,63.5,1.95,11.5,267.5,51.99,41.38
2017,6,9,18,0,610.0,58.0,2.0,11.0,217.0,47.68,37.57
2017,6,9,18,15,539.0,51.0,1.95,10.5,169.0,41.95,32.29
2017,6,9,18,30,468.0,44.0,1.9,10.0,121.0,36.27,26.86
2017,6,9,18,45,352.0,34.5,1.85,10.0,81.0,28.35,19.11
2017,6,9,19,0,236.0,25.0,1.8,10.0,41.0,20.55,8.73
2017,6,9,19,15,118.0,12.5,1.75,10.0,20.5,9.83,0.0
2017,6,9,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,10,4,45,33.5,5.5,1.15,9.5,6.0,0.0,0.0
2017,6,10,5,0,67.0,11.0,1.2,10.0,12.0,8.65,0.0
2017,6,10,5,15,203.0,23.0,1.2,10.0,43.5,18.76,7.08
2017,6,10,5,30,339.0,35.0,1.2,10.0,75.0,28.73,19.42
2017,6,10,5,45,428.0,44.0,1.25,10.5,118.5,36.01,26.58
2017,6,10,6,0,517.0,53.0,1.3,11.0,162.0,43.33,33.48
2017,6,10,6,15,576.0,59.0,1.35,11.5,211.0,48.07,37.86
2017,6,10,6,30,635.0,65.0,1.4,12.0,260.0,52.85,42.11
2017,6,10,6,45,677.5,69.5,1.45,12.5,312.0,73.04,45.76
2017,6,10,7,0,720.0,74.0,1.5,13.0,364.0,126.97,74.08
2017,6,10,7,15,749.5,78.0,1.5,13.0,415.0,178.31,110.98
2017,6,10,7,30,779.0,82.0,1.5,13.0,466.0,232.04,155.21
2017,6,10,7,45,802.0,84.5,1.55,13.5,516.5,284.9,200.94
2017,6,10,8,0,825.0,87.0,1.6,14.0,567.0,338.82,247.84
2017,6,10,8,15,841.5,89.5,1.6,14.0,614.0,392.38,294.37
2017,6,10,8,30,858.0,92.0,1.6,14.0,661.0,443.75,338.18
2017,6,10,8,45,871.5,94.0,1.65,14.5,705.0,492.79,378.59
2017,6,10,9,0,885.0,96.0,1.7,15.0,749.0,540.76,416.94
2017,6,10,9,15,895.0,98.0,1.7,15.0,787.5,585.49,452.31
2017,6,10,9,30,905.0,100.0,1.7,15.0,826.0,628.35,485.36
2017,6,10,9,45,910.5,102.5,1.7,15.0,859.0,666.73,514.32
2017,6,10,10,0,916.0,105.0,1.7,15.0,892.0,702.51,540.75
2017,6,10,10,15,922.0,106.0,1.7,15.0,919.0,734.59,564.04
2017,6,10,10,30,928.0,107.0,1.7,15.0,946.0,763.76,584.88
2017,6,10,10,45,933.0,107.0,1.7,15.5,967.0,788.31,601.07
2017,6,10,11,0,938.0,107.0,1.7,16.0,988.0,809.62,614.13
2017,6,10,11,15,940.5,107.5,1.7,16.0,1001.0,826.09,624.8
2017,6,10,11,30,943.0,108.0,1.7,16.0,1014.0,839.08,633.19
2017,6,10,11,45,945.0,108.0,1.75,16.0,1020.0,847.78,639.3
2017,6,10,12,0,947.0,108.0,1.8,16.0,1026.0,852.97,643.15
2017,6,10,12,15,947.0,107.5,1.8,16.0,1024.5,852.66,642.88
2017,6,10,12,30,947.0,107.0,1.8,16.0,1023.0,848.83,640.37
2017,6,10,12,45,942.0,109.0,1.85,16.0,1013.0,839.6,634.82
2017,6,10,13,0,937.0,111.0,1.9,16.0,1003.0,826.94,627.01
2017,6,10,13,15,934.5,110.5,1.9,16.0,987.0,810.73,616.36
2017,6,10,13,30,932.0,110.0,1.9,16.0,971.0,791.11,603.16
2017,6,10,13,45,929.0,108.0,1.95,16.0,948.0,766.55,586.21
2017,6,10,14,0,926.0,106.0,2.0,16.0,925.0,738.76,566.66
2017,6,10,14,15,920.0,104.5,2.0,15.5,895.0,706.31,544.01
2017,6,10,14,30,914.0,103.0,2.0,15.0,865.0,671.09,518.79
2017,6,10,14,45,907.5,100.5,2.0,15.0,830.0,632.14,489.23
2017,6,10,15,0,901.0,98.0,2.0,15.0,795.0,590.83,457.15
2017,6,10,15,15,890.0,96.0,2.0,15.0,753.5,545.47,421.15
2017,6,10,15,30,879.0,94.0,2.0,15.0,712.0,498.54,382.93
2017,6,10,15,45,866.5,91.0,2.0,15.0,667.0,448.83,341.47
2017,6,10,16,0,854.0,88.0,2.0,15.0,622.0,398.2,298.13
2017,6,10,16,15,835.0,85.0,1.95,14.5,573.0,344.82,252.16
2017,6,10,16,30,816.0,82.0,1.9,14.0,524.0,289.08,203.67
2017,6,10,16,45,792.5,78.5,1.9,14.0,473.0,234.57,156.26
2017,6,10,17,0,769.0,75.0,1.9,14.0,422.0,181.44,112.13
2017,6,10,17,15,735.5,71.0,1.85,13.5,370.0,128.58,74.04
2017,6,10,17,30,702.0,67.0,1.8,13.0,318.0,78.83,48.75
2017,6,10,17,45,654.5,62.0,1.8,12.5,267.0,50.91,40.25
2017,6,10,18,0,607.0,57.0,1.8,12.0,216.0,46.89,36.71
2017,6,10,18,15,536.5,50.5,1.75,11.5,168.5,41.53,31.79
2017,6,10,18,30,466.0,44.0,1.7,11.0,121.0,36.24,26.74
2017,6,10,18,45,349.0,34.5,1.65,11.0,81.5,28.32,19.03
2017,6,10,19,0,232.0,25.0,1.6,11.0,42.0,20.51,8.97
2017,6,10,19,15,116.0,12.5,1.6,10.5,21.0,9.83,0.0
2017,6,10,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,11,4,45,34.0,5.5,1.65,9.5,6.5,0.0,0.0
2017,6,11,5,0,68.0,11.0,1.7,10.0,13.0,8.65,0.0
2017,6,11,5,15,209.0,23.0,1.8,10.0,44.5,18.78,7.11
2017,6,11,5,30,350.0,35.0,1.9,10.0,76.0,28.78,19.45
2017,6,11,5,45,446.0,43.0,2.05,10.5,121.0,35.33,25.95
2017,6,11,6,0,542.0,51.0,2.2,11.0,166.0,41.99,32.26
2017,6,11,6,15,342.0,86.0,2.25,11.0,165.5,62.62,51.01
2017,6,11,6,30,142.0,121.0,2.3,11.0,165.0,84.57,70.71
2017,6,11,6,45,154.0,141.5,2.35,11.5,197.0,102.52,80.01
2017,6,11,7,0,166.0,162.0,2.4,12.0,229.0,129.91,98.69
2017,6,11,7,15,132.5,185.0,2.4,12.0,243.0,153.51,118.54
2017,6,11,7,30,99.0,208.0,2.4,12.0,257.0,172.76,135.78
2017,6,11,7,45,466.0,147.5,2.4,12.5,414.0,238.93,176.99
2017,6,11,8,0,833.0,87.0,2.4,13.0,571.0,340.24,250.81
2017,6,11,8,15,542.0,191.0,2.35,13.0,516.0,355.37,273.26
2017,6,11,8,30,251.0,295.0,2.3,13.0,461.0,338.12,265.89
2017,6,11,8,45,165.0,314.0,2.3,13.0,426.5,323.87,256.18
2017,6,11,9,0,79.0,333.0,2.3,13.0,392.0,299.93,237.67
2017,6,11,9,15,494.5,216.5,2.25,13.0,611.5,461.29,364.78
2017,6,11,9,30,910.0,100.0,2.2,13.0,831.0,630.17,493.93
2017,6,11,9,45,550.0,261.5,2.2,13.5,708.5,575.09,448.86
2017,6,11,10,0,190.0,423.0,2.2,14.0,586.0,472.14,367.28
2017,6,11,10,15,238.5,428.0,2.2,14.0,639.5,517.81,402.52
2017,6,11,10,30,287.0,433.0,2.2,14.0,693.0,573.36,443.68
2017,6,11,10,45,228.0,453.5,2.2,14.0,663.5,546.87,422.77
2017,6,11,11,0,169.0,474.0,2.2,14.0,634.0,525.17,405.59
2017,6,11,11,15,149.5,479.5,2.2,14.0,622.5,518.86,400.52
2017,6,11,11,30,130.0,485.0,2.2,14.0,611.0,511.11,394.29
2017,6,11,11,45,536.0,298.5,2.25,14.0,818.0,699.69,541.02
2017,6,11,12,0,942.0,112.0,2.3,14.0,1025.0,851.43,653.0
2017,6,11,12,15,548.5,302.5,2.3,14.0,834.5,715.62,549.9
2017,6,11,12,30,155.0,493.0,2.3,14.0,644.0,539.55,414.67
2017,6,11,12,45,310.0,450.0,2.3,14.0,747.0,632.93,487.28
2017,6,11,13,0,465.0,407.0,2.3,14.0,850.0,720.05,551.81
2017,6,11,13,15,686.5,265.0,2.3,14.0,906.5,765.85,588.53
2017,6,11,13,30,908.0,123.0,2.3,14.0,963.0,783.46,605.43
2017,6,11,13,45,700.0,236.5,2.3,14.0,874.0,721.48,556.68
2017,6,11,14,0,492.0,350.0,2.3,14.0,785.0,646.68,499.33
2017,6,11,14,15,688.5,233.5,2.3,13.5,820.5,668.85,519.81
2017,6,11,14,30,885.0,117.0,2.3,13.0,856.0,664.15,519.26
2017,6,11,14,45,622.5,225.0,2.35,13.0,734.0,570.93,446.81
2017,6,11,15,0,360.0,333.0,2.4,13.0,612.0,473.32,371.36
2017,6,11,15,15,254.0,330.5,2.4,13.0,522.5,398.55,313.95
2017,6,11,15,30,148.0,328.0,2.4,13.0,433.0,327.24,258.73
2017,6,11,15,45,165.0,305.0,2.45,13.0,415.0,306.77,242.54
2017,6,11,16,0,182.0,282.0,2.5,13.0,397.0,284.45,224.17
2017,6,11,16,15,170.5,259.0,2.5,12.5,359.5,251.13,197.5
2017,6,11,16,30,159.0,236.0,2.5,12.0,322.0,218.9,171.49
2017,6,11,16,45,127.5,211.5,2.5,12.0,276.0,182.67,142.66
2017,6,11,17,0,96.0,187.0,2.5,12.0,230.0,150.05,117.17
2017,6,11,17,15,48.0,133.5,2.45,11.5,155.0,102.2,79.97
2017,6,11,17,30,0.0,80.0,2.4,11.0,80.0,60.79,46.96
2017,6,11,17,45,0.0,67.0,2.35,11.0,67.0,51.13,40.7
2017,6,11,18,0,0.0,54.0,2.3,11.0,54.0,41.35,31.86
2017,6,11,18,15,0.0,42.0,2.15,10.5,42.0,32.11,23.43
2017,6,11,18,30,0.0,30.0,2.0,10.0,30.0,22.88,14.91
2017,6,11,18,45,0.0,20.0,1.95,10.0,20.0,15.22,7.7
2017,6,11,19,0,0.0,10.0,1.9,10.0,10.0,7.59,0.0
2017,6,11,19,15,0.0,5.0,1.8,10.0,5.0,3.93,0.0
2017,6,11,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,4,45,9.0,5.0,1.2,10.0,5.5,0.0,0.0
2017,6,12,5,0,18.0,10.0,1.2,10.0,11.0,7.87,0.0
2017,6,12,5,15,122.5,26.5,1.2,10.0,40.0,19.96,7.93
2017,6,12,5,30,227.0,43.0,1.2,10.0,69.0,32.3,22.53
2017,6,12,5,45,331.0,53.5,1.3,10.5,112.5,40.45,30.53
2017,6,12,6,0,435.0,64.0,1.4,11.0,156.0,51.31,40.63
2017,6,12,6,15,498.5,72.0,1.4,11.0,204.5,57.17,46.12
2017,6,12,6,30,562.0,80.0,1.4,11.0,253.0,63.01,51.41
2017,6,12,6,45,281.0,66.5,1.4,11.5,153.0,55.18,37.74
2017,6,12,7,0,0.0,53.0,1.4,12.0,53.0,40.57,29.38
2017,6,12,7,15,0.0,88.0,1.3,12.0,88.0,67.37,52.15
2017,6,12,7,30,0.0,123.0,1.2,12.0,123.0,93.33,73.8
2017,6,12,7,45,27.0,181.0,1.2,12.5,197.0,143.39,113.91
2017,6,12,8,0,54.0,239.0,1.2,13.0,271.0,196.82,156.06
2017,6,12,8,15,30.5,216.5,1.15,13.0,235.0,176.97,140.24
2017,6,12,8,30,7.0,194.0,1.1,13.0,199.0,151.28,119.6
2017,6,12,8,45,65.5,269.5,1.1,13.5,318.0,239.43,189.31
2017,6,12,9,0,124.0,345.0,1.1,14.0,437.0,336.8,263.81
2017,6,12,9,15,67.0,283.5,1.1,14.0,334.0,260.06,204.03
2017,6,12,9,30,10.0,222.0,1.1,14.0,231.0,177.75,139.06
2017,6,12,9,45,88.0,322.5,1.1,14.5,398.5,311.93,244.45
2017,6,12,10,0,166.0,423.0,1.1,15.0,566.0,455.97,351.48
2017,6,12,10,15,95.5,382.0,1.1,15.0,464.5,373.4,288.27
2017,6,12,10,30,25.0,341.0,1.1,15.0,363.0,293.49,227.04
2017,6,12,10,45,29.5,364.0,1.1,15.0,391.0,317.25,245.4
2017,6,12,11,0,34.0,387.0,1.1,15.0,419.0,341.17,263.18
2017,6,12,11,15,469.5,262.5,1.1,15.0,713.5,605.22,465.8
2017,6,12,11,30,905.0,138.0,1.1,15.0,1008.0,831.47,625.91
2017,6,12,11,45,909.0,136.5,1.15,15.5,1014.5,840.31,628.26
2017,6,12,12,0,913.0,135.0,1.2,16.0,1021.0,845.84,631.26
2017,6,12,12,15,541.0,314.0,1.2,16.0,839.0,718.68,538.66
2017,6,12,12,30,169.0,493.0,1.2,16.0,657.0,550.35,414.1
2017,6,12,12,45,533.5,317.5,1.3,16.0,827.0,708.59,535.71
2017,6,12,13,0,898.0,142.0,1.4,16.0,997.0,820.21,618.65
2017,6,12,13,15,513.5,302.0,1.45,16.0,789.0,664.1,503.24
2017,6,12,13,30,129.0,462.0,1.5,16.0,581.0,480.92,366.19
2017,6,12,13,45,267.5,416.5,1.55,16.0,656.0,546.61,418.3
2017,6,12,14,0,406.0,371.0,1.6,16.0,731.0,603.12,460.84
2017,6,12,14,15,285.5,389.5,1.65,15.5,638.5,516.65,397.27
2017,6,12,14,30,165.0,408.0,1.7,15.0,546.0,436.09,337.68
2017,6,12,14,45,285.5,361.0,1.75,15.0,587.0,468.29,363.67
2017,6,12,15,0,406.0,314.0,1.8,15.0,628.0,489.77,379.91
2017,6,12,15,15,614.0,219.0,1.8,14.5,665.5,505.83,391.8
2017,6,12,15,30,822.0,124.0,1.8,14.0,703.0,497.73,383.36
2017,6,12,15,45,582.0,189.5,1.8,14.0,586.5,407.27,313.35
2017,6,12,16,0,342.0,255.0,1.8,14.0,470.0,327.33,252.93
2017,6,12,16,15,264.0,245.0,1.8,13.5,403.0,273.52,211.46
2017,6,12,16,30,186.0,235.0,1.8,13.0,336.0,225.47,174.75
2017,6,12,16,45,177.0,211.5,1.8,13.0,300.0,193.23,148.43
2017,6,12,17,0,168.0,188.0,1.8,13.0,264.0,162.06,123.24
2017,6,12,17,15,84.0,152.0,1.8,12.5,190.5,117.58,91.05
2017,6,12,17,30,0.0,116.0,1.8,12.0,117.0,85.13,67.49
2017,6,12,17,45,0.0,97.5,1.8,12.0,98.0,71.65,58.88
2017,6,12,18,0,0.0,79.0,1.8,12.0,79.0,58.52,47.13
2017,6,12,18,15,179.0,67.5,1.7,11.5,98.0,49.55,38.99
2017,6,12,18,30,358.0,56.0,1.6,11.0,117.0,42.4,32.24
2017,6,12,18,45,251.0,42.5,1.5,10.5,78.5,32.09,22.42
2017,6,12,19,0,144.0,29.0,1.4,10.0,40.0,21.84,10.54
2017,6,12,19,15,72.0,14.5,1.3,10.0,20.0,11.41,0.0
2017,6,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,13,4,45,9.0,5.0,1.2,9.0,5.5,0.0,0.0
2017,6,13,5,0,18.0,10.0,1.2,9.0,11.0,7.87,0.0
2017,6,13,5,15,125.5,26.0,1.2,9.5,40.0,19.61,7.71
2017,6,13,5,30,233.0,42.0,1.2,10.0,69.0,31.62,21.94
2017,6,13,5,45,332.0,52.5,1.2,10.5,111.5,39.76,29.92
2017,6,13,6,0,431.0,63.0,1.2,11.0,154.0,50.48,39.89
2017,6,13,6,15,494.5,71.0,1.15,11.0,202.0,56.35,45.39
2017,6,13,6,30,558.0,79.0,1.1,11.0,250.0,62.21,50.69
2017,6,13,6,45,610.0,83.0,1.1,11.5,301.5,77.96,52.64
2017,6,13,7,0,662.0,87.0,1.1,12.0,353.0,124.52,75.04
2017,6,13,7,15,694.5,92.0,1.05,12.5,404.0,174.22,110.11
2017,6,13,7,30,727.0,97.0,1.0,13.0,455.0,226.73,152.39
2017,6,13,7,45,755.5,99.0,1.0,13.5,505.5,281.57,198.72
2017,6,13,8,0,784.0,101.0,1.0,14.0,556.0,334.41,243.76
2017,6,13,8,15,802.0,104.0,1.0,14.0,603.0,385.65,287.74
2017,6,13,8,30,820.0,107.0,1.0,14.0,650.0,436.94,330.77
2017,6,13,8,45,836.5,108.5,1.0,14.5,694.0,486.02,370.32
2017,6,13,9,0,853.0,110.0,1.0,15.0,738.0,532.79,406.89
2017,6,13,9,15,864.0,112.0,1.0,15.5,777.0,576.78,440.26
2017,6,13,9,30,875.0,114.0,1.0,16.0,816.0,619.07,471.34
2017,6,13,9,45,888.5,112.5,1.05,16.5,851.0,658.14,499.74
2017,6,13,10,0,902.0,111.0,1.1,17.0,886.0,695.2,526.06
2017,6,13,10,15,908.0,112.0,1.15,17.0,913.0,726.93,549.08
2017,6,13,10,30,914.0,113.0,1.2,17.0,940.0,755.8,569.8
2017,6,13,10,45,919.5,113.0,1.25,17.5,961.0,780.47,586.31
2017,6,13,11,0,925.0,113.0,1.3,18.0,982.0,801.99,600.16
2017,6,13,11,15,927.5,113.5,1.3,18.0,995.0,818.35,610.54
2017,6,13,11,30,930.0,114.0,1.3,18.0,1008.0,831.29,618.73
2017,6,13,11,45,933.0,113.5,1.35,18.5,1014.5,840.38,623.91
2017,6,13,12,0,936.0,113.0,1.4,19.0,1021.0,846.04,626.9
2017,6,13,12,15,936.0,112.5,1.4,19.0,1019.5,845.88,626.72
2017,6,13,12,30,936.0,112.0,1.4,19.0,1018.0,842.26,624.4
2017,6,13,12,45,934.5,111.5,1.45,19.0,1009.0,833.98,619.7
2017,6,13,13,0,933.0,111.0,1.5,19.0,1000.0,822.23,612.76
2017,6,13,13,15,930.0,110.5,1.5,19.0,983.5,805.88,602.24
2017,6,13,13,30,927.0,110.0,1.5,19.0,967.0,786.15,589.18
2017,6,13,13,45,922.0,109.0,1.55,19.0,943.5,761.29,572.44
2017,6,13,14,0,917.0,108.0,1.6,19.0,920.0,733.32,553.23
2017,6,13,14,15,910.0,106.5,1.6,18.5,890.0,700.66,530.92
2017,6,13,14,30,903.0,105.0,1.6,18.0,860.0,665.31,506.13
2017,6,13,14,45,893.0,104.0,1.65,18.0,824.0,626.11,477.29
2017,6,13,15,0,883.0,103.0,1.7,18.0,788.0,584.84,446.11
2017,6,13,15,15,871.5,101.0,1.7,17.5,747.0,540.12,412.0
2017,6,13,15,30,860.0,99.0,1.7,17.0,706.0,493.91,375.63
2017,6,13,15,45,844.0,97.0,1.75,17.0,660.5,444.56,335.23
2017,6,13,16,0,828.0,95.0,1.8,17.0,615.0,393.6,292.43
2017,6,13,16,15,808.5,92.0,1.8,16.5,567.0,340.75,247.6
2017,6,13,16,30,789.0,89.0,1.8,16.0,519.0,288.3,202.36
2017,6,13,16,45,761.5,86.0,1.85,16.0,468.0,234.84,156.54
2017,6,13,17,0,734.0,83.0,1.9,16.0,417.0,183.22,114.23
2017,6,13,17,15,700.0,78.5,1.85,15.5,366.0,127.73,73.96
2017,6,13,17,30,666.0,74.0,1.8,15.0,315.0,79.17,48.8
2017,6,13,17,45,616.0,69.0,1.8,14.5,264.5,55.46,43.96
2017,6,13,18,0,566.0,64.0,1.8,14.0,214.0,51.67,40.67
2017,6,13,18,15,494.5,56.0,1.75,13.5,167.5,45.38,34.97
2017,6,13,18,30,423.0,48.0,1.7,13.0,121.0,39.11,29.08
2017,6,13,18,45,313.5,37.5,1.65,12.5,82.0,30.57,20.93
2017,6,13,19,0,204.0,27.0,1.6,12.0,43.0,20.61,9.72
2017,6,13,19,15,102.0,13.5,1.55,11.5,21.5,10.62,0.0
2017,6,13,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
