Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,14,4,45,26.5,5.5,0.9,8.5,6.0,0.0,0.0
2017,6,14,5,0,53.0,11.0,0.9,9.0,12.0,8.65,0.0
2017,6,14,5,15,188.0,23.5,0.85,9.5,43.0,17.99,6.59
2017,6,14,5,30,323.0,36.0,0.8,10.0,74.0,29.48,20.1
2017,6,14,5,45,416.5,45.0,0.8,10.5,117.5,36.74,27.25
2017,6,14,6,0,510.0,54.0,0.8,11.0,161.0,44.05,34.15
2017,6,14,6,15,569.5,60.0,0.75,11.5,210.0,48.76,38.5
2017,6,14,6,30,629.0,66.0,0.7,12.0,259.0,53.51,42.72
2017,6,14,6,45,672.0,70.5,0.65,12.5,310.5,70.12,45.35
2017,6,14,7,0,715.0,75.0,0.6,13.0,362.0,123.67,72.12
2017,6,14,7,15,745.0,79.0,0.6,13.5,413.5,174.63,107.55
2017,6,14,7,30,775.0,83.0,0.6,14.0,465.0,228.05,150.34
2017,6,14,7,45,798.0,86.0,0.65,14.5,515.5,281.01,195.26
2017,6,14,8,0,821.0,89.0,0.7,15.0,566.0,335.05,241.38
2017,6,14,8,15,837.5,91.5,0.7,15.5,613.0,388.37,286.23
2017,6,14,8,30,854.0,94.0,0.7,16.0,660.0,439.52,328.19
2017,6,14,8,45,867.0,96.5,0.75,16.5,703.5,488.55,367.61
2017,6,14,9,0,880.0,99.0,0.8,17.0,747.0,536.5,404.99
2017,6,14,9,15,890.0,101.0,0.85,17.5,786.0,581.05,438.78
2017,6,14,9,30,900.0,103.0,0.9,18.0,825.0,623.77,470.27
2017,6,14,9,45,907.0,105.0,0.95,18.5,858.0,662.56,498.15
2017,6,14,10,0,914.0,107.0,1.0,19.0,891.0,698.86,523.6
2017,6,14,10,15,919.5,108.0,1.05,19.0,918.5,730.64,546.43
2017,6,14,10,30,925.0,109.0,1.1,19.0,946.0,759.5,566.94
2017,6,14,10,45,930.0,109.5,1.15,19.5,966.5,784.51,583.49
2017,6,14,11,0,935.0,110.0,1.2,20.0,987.0,806.31,597.28
2017,6,14,11,15,937.5,110.5,1.2,20.0,1000.5,822.88,607.66
2017,6,14,11,30,940.0,111.0,1.2,20.0,1014.0,835.99,615.85
2017,6,14,11,45,941.5,111.0,1.3,20.5,1020.0,844.43,621.19
2017,6,14,12,0,943.0,111.0,1.4,21.0,1026.0,849.39,624.31
2017,6,14,12,15,942.5,111.0,1.4,21.0,1024.5,849.28,624.18
2017,6,14,12,30,942.0,111.0,1.4,21.0,1023.0,845.7,621.9
2017,6,14,12,45,941.0,110.5,1.45,21.0,1014.5,837.82,617.5
2017,6,14,13,0,940.0,110.0,1.5,21.0,1006.0,826.44,610.87
2017,6,14,13,15,937.0,109.5,1.55,21.0,989.5,810.04,600.94
2017,6,14,13,30,934.0,109.0,1.6,21.0,973.0,790.24,588.46
2017,6,14,13,45,930.0,107.5,1.65,21.0,950.5,765.57,571.94
2017,6,14,14,0,926.0,106.0,1.7,21.0,928.0,737.72,552.92
2017,6,14,14,15,920.0,105.0,1.7,20.5,898.0,705.93,531.33
2017,6,14,14,30,914.0,104.0,1.7,20.0,868.0,671.36,507.23
2017,6,14,14,45,907.0,101.5,1.7,20.0,833.0,632.35,478.39
2017,6,14,15,0,900.0,99.0,1.7,20.0,798.0,591.0,447.12
2017,6,14,15,15,889.0,97.0,1.65,19.5,757.0,545.89,412.76
2017,6,14,15,30,878.0,95.0,1.6,19.0,716.0,499.21,376.15
2017,6,14,15,45,865.5,92.5,1.6,19.0,671.5,450.15,336.11
2017,6,14,16,0,853.0,90.0,1.6,19.0,627.0,400.15,294.2
2017,6,14,16,15,835.0,87.0,1.55,18.5,578.5,345.34,248.12
2017,6,14,16,30,817.0,84.0,1.5,18.0,530.0,291.98,202.4
2017,6,14,16,45,794.5,80.5,1.5,18.0,479.5,237.73,156.06
2017,6,14,17,0,772.0,77.0,1.5,18.0,429.0,184.73,112.73
2017,6,14,17,15,739.5,73.0,1.45,17.0,377.0,131.87,75.24
2017,6,14,17,30,707.0,69.0,1.4,16.0,325.0,81.96,49.93
2017,6,14,17,45,661.5,63.5,1.4,15.5,274.0,52.07,40.77
2017,6,14,18,0,616.0,58.0,1.4,15.0,223.0,47.71,37.0
2017,6,14,18,15,546.5,51.5,1.3,14.5,175.0,42.36,32.16
2017,6,14,18,30,477.0,45.0,1.2,14.0,127.0,37.08,27.19
2017,6,14,18,45,365.0,35.5,1.15,13.5,86.5,29.17,19.67
2017,6,14,19,0,253.0,26.0,1.1,13.0,46.0,21.36,10.42
2017,6,14,19,15,126.5,13.0,1.1,12.5,23.0,10.23,0.0
2017,6,14,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,15,4,45,30.5,5.5,0.9,9.5,6.0,0.0,0.0
2017,6,15,5,0,61.0,11.0,0.9,10.0,12.0,8.65,0.0
2017,6,15,5,15,195.5,23.5,0.9,10.5,43.0,19.17,7.29
2017,6,15,5,30,330.0,36.0,0.9,11.0,74.0,29.52,20.02
2017,6,15,5,45,418.0,44.5,0.9,11.5,117.0,36.35,26.78
2017,6,15,6,0,506.0,53.0,0.9,12.0,160.0,43.23,33.27
2017,6,15,6,15,564.5,59.5,0.9,12.0,208.5,48.33,38.03
2017,6,15,6,30,623.0,66.0,0.9,12.0,257.0,53.43,42.65
2017,6,15,6,45,662.0,71.5,0.9,12.5,307.5,69.73,45.68
2017,6,15,7,0,701.0,77.0,0.9,13.0,358.0,118.95,68.93
2017,6,15,7,15,731.0,81.5,0.9,13.0,409.5,173.71,107.84
2017,6,15,7,30,761.0,86.0,0.9,13.0,461.0,226.74,150.75
2017,6,15,7,45,782.0,89.5,0.95,13.5,510.0,278.84,195.34
2017,6,15,8,0,803.0,93.0,1.0,14.0,559.0,331.85,241.04
2017,6,15,8,15,820.0,96.0,1.05,14.5,606.0,383.6,285.27
2017,6,15,8,30,837.0,99.0,1.1,15.0,653.0,435.28,328.35
2017,6,15,8,45,849.0,102.0,1.15,15.5,696.0,483.85,367.91
2017,6,15,9,0,861.0,105.0,1.2,16.0,739.0,530.93,405.14
2017,6,15,9,15,871.0,107.0,1.2,16.0,777.5,574.72,439.34
2017,6,15,9,30,881.0,109.0,1.2,16.0,816.0,616.72,471.3
2017,6,15,9,45,880.5,115.0,1.25,16.5,846.5,653.45,498.09
2017,6,15,10,0,880.0,121.0,1.3,17.0,877.0,687.21,522.11
2017,6,15,10,15,885.5,122.5,1.3,17.0,903.5,718.4,544.42
2017,6,15,10,30,891.0,124.0,1.3,17.0,930.0,746.76,564.37
2017,6,15,10,45,895.0,125.0,1.3,17.0,949.5,770.67,580.94
2017,6,15,11,0,899.0,126.0,1.3,17.0,969.0,791.43,595.16
2017,6,15,11,15,900.5,126.5,1.3,17.0,981.5,806.65,605.07
2017,6,15,11,30,902.0,127.0,1.3,17.0,994.0,818.53,612.62
2017,6,15,11,45,902.5,127.0,1.35,17.0,999.0,825.89,617.85
2017,6,15,12,0,903.0,127.0,1.4,17.0,1004.0,829.92,620.97
2017,6,15,12,15,901.5,127.0,1.4,17.0,1001.0,829.05,620.33
2017,6,15,12,30,900.0,127.0,1.4,17.0,998.0,824.89,617.62
2017,6,15,12,45,912.5,116.0,1.4,17.0,992.5,819.61,614.29
2017,6,15,13,0,925.0,105.0,1.4,17.0,987.0,810.44,608.41
2017,6,15,13,15,920.5,104.0,1.4,17.0,969.5,792.75,596.87
2017,6,15,13,30,916.0,103.0,1.4,17.0,952.0,771.78,582.98
2017,6,15,13,45,910.5,102.0,1.45,17.0,928.0,746.89,566.11
2017,6,15,14,0,905.0,101.0,1.5,17.0,904.0,718.97,546.78
2017,6,15,14,15,897.5,99.5,1.5,17.0,873.5,686.43,523.35
2017,6,15,14,30,890.0,98.0,1.5,17.0,843.0,651.28,497.59
2017,6,15,14,45,881.0,96.0,1.55,17.5,807.5,612.41,468.0
2017,6,15,15,0,872.0,94.0,1.6,18.0,772.0,571.44,436.16
2017,6,15,15,15,860.5,92.0,1.6,17.5,731.5,527.3,402.44
2017,6,15,15,30,849.0,90.0,1.6,17.0,691.0,481.71,366.5
2017,6,15,15,45,835.5,87.5,1.6,17.0,647.0,433.66,326.88
2017,6,15,16,0,822.0,85.0,1.6,17.0,603.0,384.84,285.56
2017,6,15,16,15,803.5,82.0,1.55,17.0,555.5,333.47,241.33
2017,6,15,16,30,785.0,79.0,1.5,17.0,508.0,279.62,194.67
2017,6,15,16,45,762.5,75.5,1.5,17.0,459.0,227.2,149.63
2017,6,15,17,0,740.0,72.0,1.5,17.0,410.0,176.08,107.57
2017,6,15,17,15,708.0,68.0,1.45,16.5,360.5,125.16,71.03
2017,6,15,17,30,676.0,64.0,1.4,16.0,311.0,77.16,46.28
2017,6,15,17,45,633.5,59.0,1.35,15.5,262.0,52.43,41.1
2017,6,15,18,0,591.0,54.0,1.3,15.0,213.0,44.44,34.1
2017,6,15,18,15,526.0,48.0,1.2,14.5,167.0,39.47,29.61
2017,6,15,18,30,461.0,42.0,1.1,14.0,121.0,34.56,24.99
2017,6,15,18,45,360.5,33.0,1.05,13.5,82.5,27.08,17.89
2017,6,15,19,0,260.0,24.0,1.0,13.0,44.0,19.68,9.31
2017,6,15,19,15,130.0,12.0,0.95,12.5,22.0,9.44,0.0
2017,6,15,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,4,45,49.0,5.0,0.65,11.5,6.0,0.0,0.0
2017,6,16,5,0,98.0,10.0,0.7,12.0,12.0,7.87,0.0
2017,6,16,5,15,231.5,20.0,0.7,12.0,42.0,16.33,5.26
2017,6,16,5,30,365.0,30.0,0.7,12.0,72.0,24.74,15.81
2017,6,16,5,45,449.0,37.5,0.75,12.5,114.5,30.97,21.91
2017,6,16,6,0,533.0,45.0,0.8,13.0,157.0,37.28,27.82
2017,6,16,6,15,587.5,50.0,0.8,13.5,204.5,44.92,34.76
2017,6,16,6,30,642.0,55.0,0.8,14.0,252.0,49.43,38.74
2017,6,16,6,45,680.5,59.0,0.85,15.0,301.5,64.38,40.99
2017,6,16,7,0,719.0,63.0,0.9,16.0,351.0,112.89,62.62
2017,6,16,7,15,746.5,66.0,0.9,16.5,400.5,162.7,96.8
2017,6,16,7,30,774.0,69.0,0.9,17.0,450.0,214.65,138.29
2017,6,16,7,45,795.0,71.5,0.95,17.5,498.5,269.44,184.61
2017,6,16,8,0,816.0,74.0,1.0,18.0,547.0,321.46,229.13
2017,6,16,8,15,831.5,76.5,1.0,18.0,593.5,372.04,272.5
2017,6,16,8,30,847.0,79.0,1.0,18.0,640.0,422.35,314.66
2017,6,16,8,45,859.5,81.0,1.05,18.5,682.5,470.32,353.54
2017,6,16,9,0,872.0,83.0,1.1,19.0,725.0,517.21,390.4
2017,6,16,9,15,881.5,84.5,1.15,19.5,763.0,560.7,423.68
2017,6,16,9,30,891.0,86.0,1.2,20.0,801.0,602.38,454.67
2017,6,16,9,45,893.5,90.0,1.25,20.5,832.0,639.83,481.77
2017,6,16,10,0,896.0,94.0,1.3,21.0,863.0,674.54,506.26
2017,6,16,10,15,902.0,95.5,1.3,21.0,890.0,706.63,528.97
2017,6,16,10,30,908.0,97.0,1.3,21.0,917.0,735.9,549.33
2017,6,16,10,45,912.5,97.0,1.35,21.5,937.5,759.83,565.21
2017,6,16,11,0,917.0,97.0,1.4,22.0,958.0,780.61,578.17
2017,6,16,11,15,920.0,97.5,1.4,22.0,971.5,797.41,588.82
2017,6,16,11,30,923.0,98.0,1.4,22.0,985.0,810.84,597.29
2017,6,16,11,45,925.0,98.0,1.45,22.5,991.5,819.66,602.21
2017,6,16,12,0,927.0,98.0,1.5,23.0,998.0,825.06,604.97
2017,6,16,12,15,927.0,97.5,1.5,23.0,997.0,825.03,604.88
2017,6,16,12,30,927.0,97.0,1.5,23.0,996.0,821.57,602.67
2017,6,16,12,45,924.5,97.5,1.55,23.0,987.0,813.53,598.09
2017,6,16,13,0,922.0,98.0,1.6,23.0,978.0,802.08,591.32
2017,6,16,13,15,919.5,97.5,1.6,23.0,962.5,786.39,581.29
2017,6,16,13,30,917.0,97.0,1.6,23.0,947.0,767.37,569.05
2017,6,16,13,45,912.0,96.5,1.65,23.0,924.5,743.27,552.88
2017,6,16,14,0,907.0,96.0,1.7,23.0,902.0,716.13,534.31
2017,6,16,14,15,901.0,95.0,1.7,22.5,873.0,684.98,513.2
2017,6,16,14,30,895.0,94.0,1.7,22.0,844.0,651.14,489.64
2017,6,16,14,45,887.0,92.5,1.75,22.0,809.5,613.15,461.88
2017,6,16,15,0,879.0,91.0,1.8,22.0,775.0,572.98,431.74
2017,6,16,15,15,868.0,89.5,1.75,21.5,735.0,529.28,398.48
2017,6,16,15,30,857.0,88.0,1.7,21.0,695.0,484.07,363.05
2017,6,16,15,45,844.0,85.5,1.7,21.0,651.5,435.9,323.84
2017,6,16,16,0,831.0,83.0,1.7,21.0,608.0,386.9,282.9
2017,6,16,16,15,813.5,80.5,1.65,20.5,560.5,335.86,239.91
2017,6,16,16,30,796.0,78.0,1.6,20.0,513.0,282.16,194.21
2017,6,16,16,45,773.5,74.5,1.6,20.0,464.0,229.17,149.13
2017,6,16,17,0,751.0,71.0,1.6,20.0,415.0,177.46,106.99
2017,6,16,17,15,719.5,67.5,1.5,19.0,365.0,126.38,70.79
2017,6,16,17,30,688.0,64.0,1.4,18.0,315.0,78.13,46.24
2017,6,16,17,45,644.5,59.0,1.35,17.5,265.5,52.57,40.88
2017,6,16,18,0,601.0,54.0,1.3,17.0,216.0,44.56,33.91
2017,6,16,18,15,535.5,48.0,1.2,16.5,170.0,39.55,29.43
2017,6,16,18,30,470.0,42.0,1.1,16.0,124.0,34.62,24.82
2017,6,16,18,45,367.5,33.0,1.05,15.5,84.5,27.11,17.76
2017,6,16,19,0,265.0,24.0,1.0,15.0,45.0,19.68,9.34
2017,6,16,19,15,132.5,12.0,0.95,14.5,22.5,9.44,0.0
2017,6,16,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,17,4,45,51.5,5.0,0.45,11.5,6.0,0.0,0.0
2017,6,17,5,0,103.0,10.0,0.5,12.0,12.0,7.87,0.0
2017,6,17,5,15,239.0,20.0,0.5,12.0,42.5,16.36,5.21
2017,6,17,5,30,375.0,30.0,0.5,12.0,73.0,24.79,15.86
2017,6,17,5,45,461.5,36.5,0.5,12.5,116.0,30.27,21.31
2017,6,17,6,0,548.0,43.0,0.5,13.0,159.0,38.9,29.29
2017,6,17,6,15,602.5,48.0,0.5,13.5,206.5,43.46,33.47
2017,6,17,6,30,657.0,53.0,0.5,14.0,254.0,48.05,37.53
2017,6,17,6,45,696.0,56.5,0.55,14.5,304.5,62.16,39.54
2017,6,17,7,0,735.0,60.0,0.6,15.0,355.0,111.15,60.97
2017,6,17,7,15,762.0,63.0,0.65,15.5,405.0,161.72,95.6
2017,6,17,7,30,789.0,66.0,0.7,16.0,455.0,218.03,140.65
2017,6,17,7,45,810.0,68.5,0.8,17.0,504.0,270.0,184.51
2017,6,17,8,0,831.0,71.0,0.9,18.0,553.0,322.77,229.37
2017,6,17,8,15,846.5,73.0,0.95,18.5,599.0,373.66,272.63
2017,6,17,8,30,862.0,75.0,1.0,19.0,645.0,424.26,314.6
2017,6,17,8,45,874.5,76.5,1.05,19.5,688.0,472.49,353.6
2017,6,17,9,0,887.0,78.0,1.1,20.0,731.0,519.62,390.55
2017,6,17,9,15,896.0,79.5,1.1,20.5,769.0,563.48,423.66
2017,6,17,9,30,905.0,81.0,1.1,21.0,807.0,605.45,454.34
2017,6,17,9,45,899.5,90.0,1.1,21.5,836.5,642.83,480.69
2017,6,17,10,0,894.0,99.0,1.1,22.0,866.0,676.8,503.88
2017,6,17,10,15,900.0,100.0,1.1,22.5,893.0,708.43,525.04
2017,6,17,10,30,906.0,101.0,1.1,23.0,920.0,737.25,543.79
2017,6,17,10,45,909.0,102.5,1.15,23.5,940.0,761.33,559.54
2017,6,17,11,0,912.0,104.0,1.2,24.0,960.0,782.19,572.57
2017,6,17,11,15,914.5,104.5,1.2,24.0,973.0,798.55,582.76
2017,6,17,11,30,917.0,105.0,1.2,24.0,986.0,811.54,590.82
2017,6,17,11,45,917.5,105.5,1.3,24.5,992.0,819.58,595.79
2017,6,17,12,0,918.0,106.0,1.4,25.0,998.0,824.2,598.62
2017,6,17,12,15,917.5,106.0,1.4,25.0,996.5,824.23,598.58
2017,6,17,12,30,917.0,106.0,1.4,25.0,995.0,820.89,596.47
2017,6,17,12,45,918.5,104.0,1.45,25.0,987.0,814.06,592.75
2017,6,17,13,0,920.0,102.0,1.5,25.0,979.0,803.75,586.83
2017,6,17,13,15,917.0,101.0,1.5,25.0,963.5,787.37,576.44
2017,6,17,13,30,914.0,100.0,1.5,25.0,948.0,767.66,563.8
2017,6,17,13,45,909.0,99.5,1.55,25.0,925.0,743.7,547.93
2017,6,17,14,0,904.0,99.0,1.6,25.0,902.0,716.69,529.68
2017,6,17,14,15,898.0,97.5,1.6,24.5,873.0,685.26,508.63
2017,6,17,14,30,892.0,96.0,1.6,24.0,844.0,651.14,485.16
2017,6,17,14,45,884.0,94.5,1.6,24.0,809.5,613.31,457.51
2017,6,17,15,0,876.0,93.0,1.6,24.0,775.0,573.29,427.6
2017,6,17,15,15,865.0,91.5,1.6,24.0,735.0,529.75,394.32
2017,6,17,15,30,854.0,90.0,1.6,24.0,695.0,484.7,358.98
2017,6,17,15,45,840.5,87.5,1.6,24.0,651.0,436.48,320.29
2017,6,17,16,0,827.0,85.0,1.6,24.0,607.0,387.48,279.93
2017,6,17,16,15,809.0,82.5,1.55,23.5,560.0,336.48,237.59
2017,6,17,16,30,791.0,80.0,1.5,23.0,513.0,282.95,192.65
2017,6,17,16,45,767.5,76.5,1.45,22.5,464.0,230.01,148.48
2017,6,17,17,0,744.0,73.0,1.4,22.0,415.0,178.46,107.14
2017,6,17,17,15,712.0,69.5,1.3,21.5,364.5,127.7,71.31
2017,6,17,17,30,680.0,66.0,1.2,21.0,314.0,79.84,46.96
2017,6,17,17,45,635.5,61.0,1.15,20.5,265.0,49.9,38.03
2017,6,17,18,0,591.0,56.0,1.1,20.0,216.0,45.92,34.66
2017,6,17,18,15,525.0,49.5,1.0,19.0,169.5,40.6,30.02
2017,6,17,18,30,459.0,43.0,0.9,18.0,123.0,35.32,25.23
2017,6,17,18,45,357.0,34.0,0.85,17.0,84.5,27.86,18.29
2017,6,17,19,0,255.0,25.0,0.8,16.0,46.0,20.48,10.01
2017,6,17,19,15,127.5,12.5,0.75,15.5,23.0,9.83,0.0
2017,6,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,18,4,45,52.0,5.0,0.35,14.5,6.0,0.0,0.0
2017,6,18,5,0,104.0,10.0,0.3,15.0,12.0,7.87,0.0
2017,6,18,5,15,238.5,20.0,0.3,15.5,42.5,16.36,4.97
2017,6,18,5,30,373.0,30.0,0.3,16.0,73.0,24.79,15.55
2017,6,18,5,45,455.0,37.5,0.3,16.5,115.0,31.02,21.58
2017,6,18,6,0,537.0,45.0,0.3,17.0,157.0,37.32,27.41
2017,6,18,6,15,591.5,50.0,0.3,17.5,204.5,44.96,34.24
2017,6,18,6,30,646.0,55.0,0.3,18.0,252.0,49.48,38.16
2017,6,18,6,45,682.5,59.5,0.3,18.5,301.5,63.37,40.52
2017,6,18,7,0,719.0,64.0,0.3,19.0,351.0,112.16,61.5
2017,6,18,7,15,746.5,67.0,0.3,19.5,401.0,161.94,94.71
2017,6,18,7,30,774.0,70.0,0.3,20.0,451.0,213.87,135.18
2017,6,18,7,45,793.5,73.5,0.35,20.5,499.0,269.09,180.81
2017,6,18,8,0,813.0,77.0,0.4,21.0,547.0,321.41,224.52
2017,6,18,8,15,829.0,79.0,0.4,21.5,593.5,371.64,265.95
2017,6,18,8,30,845.0,81.0,0.4,22.0,640.0,421.64,306.06
2017,6,18,8,45,855.5,84.0,0.45,23.0,682.0,469.49,343.05
2017,6,18,9,0,866.0,87.0,0.5,24.0,724.0,516.09,377.8
2017,6,18,9,15,875.5,88.5,0.5,24.5,762.0,559.39,409.32
2017,6,18,9,30,885.0,90.0,0.5,25.0,800.0,600.89,438.54
2017,6,18,9,45,896.0,89.5,0.55,25.5,833.5,639.58,465.56
2017,6,18,10,0,907.0,89.0,0.6,26.0,867.0,676.13,490.47
2017,6,18,10,15,912.5,90.0,0.65,26.0,893.5,707.85,512.59
2017,6,18,10,30,918.0,91.0,0.7,26.0,920.0,736.72,532.5
2017,6,18,10,45,919.5,93.0,0.75,26.5,939.5,760.49,547.73
2017,6,18,11,0,921.0,95.0,0.8,27.0,959.0,780.95,560.01
2017,6,18,11,15,923.5,95.5,0.85,27.0,972.5,797.52,570.77
2017,6,18,11,30,926.0,96.0,0.9,27.0,986.0,810.71,579.46
2017,6,18,11,45,924.5,97.5,1.0,27.5,991.0,818.15,584.13
2017,6,18,12,0,923.0,99.0,1.1,28.0,996.0,822.12,586.66
2017,6,18,12,15,923.0,99.0,1.1,28.0,995.0,822.61,586.91
2017,6,18,12,30,923.0,99.0,1.1,28.0,994.0,819.68,585.11
2017,6,18,12,45,912.5,105.0,1.15,28.0,982.5,810.08,579.78
2017,6,18,13,0,902.0,111.0,1.2,28.0,971.0,797.23,572.46
2017,6,18,13,15,899.0,110.0,1.2,27.5,955.5,781.21,563.65
2017,6,18,13,30,896.0,109.0,1.2,27.0,940.0,761.92,552.32
2017,6,18,13,45,889.0,109.5,1.25,27.0,917.0,737.83,536.67
2017,6,18,14,0,882.0,110.0,1.3,27.0,894.0,710.84,518.78
2017,6,18,14,15,875.5,108.5,1.3,27.0,865.5,679.8,497.36
2017,6,18,14,30,869.0,107.0,1.3,27.0,837.0,646.15,473.72
2017,6,18,14,45,858.0,107.0,1.3,27.0,802.0,608.63,446.82
2017,6,18,15,0,847.0,107.0,1.3,27.0,767.0,569.2,417.92
2017,6,18,15,15,836.0,104.5,1.25,26.5,727.5,526.02,386.1
2017,6,18,15,30,825.0,102.0,1.2,26.0,688.0,481.4,352.25
2017,6,18,15,45,808.5,100.5,1.2,25.5,644.0,433.88,315.47
2017,6,18,16,0,792.0,99.0,1.2,25.0,600.0,385.34,276.77
2017,6,18,16,15,773.5,96.0,1.15,24.5,553.5,334.74,235.4
2017,6,18,16,30,755.0,93.0,1.1,24.0,507.0,284.49,193.64
2017,6,18,16,45,728.0,89.5,1.05,24.0,457.5,232.62,150.77
2017,6,18,17,0,701.0,86.0,1.0,24.0,408.0,178.7,108.06
2017,6,18,17,15,667.5,81.5,0.95,23.0,358.5,128.9,73.37
2017,6,18,17,30,634.0,77.0,0.9,22.0,309.0,82.19,49.32
2017,6,18,17,45,586.0,71.0,0.85,21.5,260.0,56.46,43.54
2017,6,18,18,0,538.0,65.0,0.8,21.0,211.0,52.04,39.83
2017,6,18,18,15,470.5,57.0,0.7,20.0,165.5,45.87,34.48
2017,6,18,18,30,403.0,49.0,0.6,19.0,120.0,39.69,28.91
2017,6,18,18,45,302.0,38.0,0.55,18.5,81.5,30.83,20.72
2017,6,18,19,0,201.0,27.0,0.5,18.0,43.0,20.62,10.12
2017,6,18,19,15,100.5,13.5,0.45,17.5,21.5,10.62,0.0
2017,6,18,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,4,45,17.5,4.5,0.55,13.5,5.0,0.0,0.0
2017,6,19,5,0,35.0,9.0,0.6,14.0,10.0,7.08,0.0
2017,6,19,5,15,144.5,22.5,0.6,14.0,37.5,17.12,5.39
2017,6,19,5,30,254.0,36.0,0.6,14.0,65.0,27.46,17.95
2017,6,19,5,45,339.5,46.5,0.6,14.5,105.5,37.45,27.39
2017,6,19,6,0,425.0,57.0,0.6,15.0,146.0,45.68,35.01
2017,6,19,6,15,485.0,65.0,0.55,15.5,192.5,51.67,40.44
2017,6,19,6,30,545.0,73.0,0.5,16.0,239.0,57.6,45.64
2017,6,19,6,45,590.0,78.5,0.5,16.5,288.0,69.93,47.74
2017,6,19,7,0,635.0,84.0,0.5,17.0,337.0,115.46,67.98
2017,6,19,7,15,667.0,88.5,0.5,17.5,386.5,162.93,99.89
2017,6,19,7,30,699.0,93.0,0.5,18.0,436.0,213.17,139.02
2017,6,19,7,45,725.5,96.0,0.5,19.0,485.0,266.58,182.56
2017,6,19,8,0,752.0,99.0,0.5,20.0,534.0,317.89,224.62
2017,6,19,8,15,770.0,102.0,0.5,20.5,580.0,367.44,265.37
2017,6,19,8,30,788.0,105.0,0.5,21.0,626.0,417.13,305.15
2017,6,19,8,45,803.5,107.5,0.5,21.5,668.5,465.1,342.47
2017,6,19,9,0,819.0,110.0,0.5,22.0,711.0,510.9,377.01
2017,6,19,9,15,830.0,112.0,0.5,22.5,749.5,553.57,408.22
2017,6,19,9,30,841.0,114.0,0.5,23.0,788.0,594.64,437.3
2017,6,19,9,45,842.0,120.0,0.55,23.5,818.5,630.94,462.74
2017,6,19,10,0,843.0,126.0,0.6,24.0,849.0,664.5,485.7
2017,6,19,10,15,850.0,127.5,0.65,24.0,876.0,695.74,507.67
2017,6,19,10,30,857.0,129.0,0.7,24.0,903.0,724.36,527.57
2017,6,19,10,45,862.5,130.0,0.8,24.5,924.0,748.73,544.05
2017,6,19,11,0,868.0,131.0,0.9,25.0,945.0,770.14,558.38
2017,6,19,11,15,871.5,131.5,0.95,25.0,958.5,786.57,569.66
2017,6,19,11,30,875.0,132.0,1.0,25.0,972.0,799.82,578.48
2017,6,19,11,45,877.0,132.0,1.05,25.5,979.0,808.32,583.18
2017,6,19,12,0,879.0,132.0,1.1,26.0,986.0,813.6,585.91
2017,6,19,12,15,879.5,132.0,1.15,26.0,985.0,814.5,587.05
2017,6,19,12,30,880.0,132.0,1.2,26.0,984.0,812.19,586.25
2017,6,19,12,45,872.0,135.5,1.25,26.0,974.0,802.71,580.87
2017,6,19,13,0,864.0,139.0,1.3,26.0,964.0,790.13,573.56
2017,6,19,13,15,861.0,138.0,1.3,25.5,948.5,774.83,564.58
2017,6,19,13,30,858.0,137.0,1.3,25.0,933.0,756.4,553.33
2017,6,19,13,45,853.5,135.5,1.3,25.0,911.0,733.43,537.79
2017,6,19,14,0,849.0,134.0,1.3,25.0,889.0,707.54,520.05
2017,6,19,14,15,841.5,132.5,1.3,24.5,860.0,676.88,499.71
2017,6,19,14,30,834.0,131.0,1.3,24.0,831.0,643.75,477.16
2017,6,19,14,45,825.5,128.0,1.3,24.0,797.0,610.98,453.29
2017,6,19,15,0,817.0,125.0,1.3,24.0,763.0,570.76,423.65
2017,6,19,15,15,804.5,122.5,1.3,23.5,723.0,527.12,391.57
2017,6,19,15,30,792.0,120.0,1.3,23.0,683.0,482.25,357.55
2017,6,19,15,45,777.0,116.5,1.3,23.0,639.5,434.5,319.68
2017,6,19,16,0,762.0,113.0,1.3,23.0,596.0,386.26,280.43
2017,6,19,16,15,741.5,109.0,1.25,22.5,548.5,335.62,238.95
2017,6,19,16,30,721.0,105.0,1.2,22.0,501.0,282.37,194.85
2017,6,19,16,45,695.0,100.5,1.2,22.0,452.5,231.18,152.34
2017,6,19,17,0,669.0,96.0,1.2,22.0,404.0,181.77,112.85
2017,6,19,17,15,633.0,90.5,1.15,21.0,354.0,132.6,78.29
2017,6,19,17,30,597.0,85.0,1.1,20.0,304.0,86.89,54.15
2017,6,19,17,45,549.0,78.0,1.05,19.5,255.5,61.09,47.93
2017,6,19,18,0,501.0,71.0,1.0,19.0,207.0,56.16,43.76
2017,6,19,18,15,433.0,62.0,0.95,18.0,162.0,49.42,37.88
2017,6,19,18,30,365.0,53.0,0.9,17.0,117.0,42.63,31.72
2017,6,19,18,45,269.0,40.5,0.85,16.5,79.5,30.79,20.88
2017,6,19,19,0,173.0,28.0,0.8,16.0,42.0,21.25,10.8
2017,6,19,19,15,86.5,14.0,0.75,15.5,21.0,11.02,0.0
2017,6,19,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,20,4,45,16.5,4.0,0.4,12.5,4.5,0.0,0.0
2017,6,20,5,0,33.0,8.0,0.4,13.0,9.0,6.29,0.0
2017,6,20,5,15,140.0,23.0,0.4,13.0,37.5,17.47,5.51
2017,6,20,5,30,247.0,38.0,0.4,13.0,66.0,28.84,19.23
2017,6,20,5,45,338.5,48.5,0.45,13.5,107.5,37.0,27.12
2017,6,20,6,0,430.0,59.0,0.5,14.0,149.0,47.33,36.63
2017,6,20,6,15,490.5,67.0,0.55,14.5,196.0,53.28,42.03
2017,6,20,6,30,551.0,75.0,0.6,15.0,243.0,59.18,47.22
2017,6,20,6,45,598.5,80.5,0.65,15.5,293.0,71.03,49.16
2017,6,20,7,0,646.0,86.0,0.7,16.0,343.0,117.26,69.54
2017,6,20,7,15,678.0,91.0,0.7,16.5,393.5,165.75,102.24
2017,6,20,7,30,710.0,96.0,0.7,17.0,444.0,217.03,142.38
2017,6,20,7,45,736.0,99.0,0.7,17.5,493.5,271.02,187.04
2017,6,20,8,0,762.0,102.0,0.7,18.0,543.0,322.76,230.31
2017,6,20,8,15,780.5,105.5,0.7,18.5,589.5,373.46,272.43
2017,6,20,8,30,799.0,109.0,0.7,19.0,636.0,424.33,313.58
2017,6,20,8,45,814.5,111.0,0.75,19.5,679.5,472.45,351.82
2017,6,20,9,0,830.0,113.0,0.8,20.0,723.0,519.88,388.39
2017,6,20,9,15,841.5,115.0,0.8,20.0,761.5,561.65,420.31
2017,6,20,9,30,853.0,117.0,0.8,20.0,800.0,603.5,451.37
2017,6,20,9,45,873.5,112.0,0.8,20.5,837.0,643.44,479.5
2017,6,20,10,0,894.0,107.0,0.8,21.0,874.0,681.85,505.82
2017,6,20,10,15,900.5,108.0,0.8,21.5,901.0,713.93,527.03
2017,6,20,10,30,907.0,109.0,0.8,22.0,928.0,743.23,545.91
2017,6,20,10,45,912.0,109.5,0.85,22.5,949.0,768.07,562.14
2017,6,20,11,0,917.0,110.0,0.9,23.0,970.0,789.79,575.91
2017,6,20,11,15,919.5,110.5,0.9,23.0,983.5,806.34,586.08
2017,6,20,11,30,922.0,111.0,0.9,23.0,997.0,819.52,594.16
2017,6,20,11,45,923.5,111.5,0.95,23.0,1003.5,828.51,600.36
2017,6,20,12,0,925.0,112.0,1.0,23.0,1010.0,834.09,604.48
2017,6,20,12,15,925.0,112.0,1.05,23.0,1009.0,834.68,605.49
2017,6,20,12,30,925.0,112.0,1.1,23.0,1008.0,831.86,604.42
2017,6,20,12,45,923.0,112.0,1.15,23.0,999.5,824.05,600.19
2017,6,20,13,0,921.0,112.0,1.2,23.0,991.0,812.83,593.83
2017,6,20,13,15,918.5,111.0,1.2,23.0,975.5,797.01,583.89
2017,6,20,13,30,916.0,110.0,1.2,23.0,960.0,777.85,571.44
2017,6,20,13,45,912.5,108.5,1.25,23.0,938.0,754.26,556.05
2017,6,20,14,0,909.0,107.0,1.3,23.0,916.0,727.53,538.2
2017,6,20,14,15,903.0,105.5,1.3,22.5,886.5,696.12,517.27
2017,6,20,14,30,897.0,104.0,1.3,22.0,857.0,661.98,493.92
2017,6,20,14,45,889.5,102.0,1.35,21.5,822.5,623.98,467.55
2017,6,20,15,0,882.0,100.0,1.4,21.0,788.0,583.71,438.65
2017,6,20,15,15,871.5,98.0,1.4,20.5,748.0,539.85,405.82
2017,6,20,15,30,861.0,96.0,1.4,20.0,708.0,494.4,370.69
2017,6,20,15,45,848.0,93.0,1.4,20.0,664.0,445.71,331.34
2017,6,20,16,0,835.0,90.0,1.4,20.0,620.0,396.16,290.19
2017,6,20,16,15,817.0,87.5,1.4,19.0,572.0,342.86,246.25
2017,6,20,16,30,799.0,85.0,1.4,18.0,524.0,290.98,202.41
2017,6,20,16,45,776.0,81.5,1.45,17.5,474.5,237.68,157.25
2017,6,20,17,0,753.0,78.0,1.5,17.0,425.0,185.68,114.75
2017,6,20,17,15,721.5,73.5,1.45,16.5,374.0,133.59,76.96
2017,6,20,17,30,690.0,69.0,1.4,16.0,323.0,84.35,50.67
2017,6,20,17,45,646.0,64.0,1.4,15.5,273.0,52.19,40.87
2017,6,20,18,0,602.0,59.0,1.4,15.0,223.0,48.26,37.5
2017,6,20,18,15,537.0,52.0,1.3,14.5,176.0,42.61,32.41
2017,6,20,18,30,472.0,45.0,1.2,14.0,129.0,36.99,27.16
2017,6,20,18,45,369.5,35.5,1.15,13.5,88.5,29.13,19.74
2017,6,20,19,0,267.0,26.0,1.1,13.0,48.0,21.33,11.12
2017,6,20,19,15,133.5,13.0,1.05,12.5,24.0,10.23,0.0
2017,6,20,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,21,4,45,36.5,4.5,0.7,11.0,5.5,0.0,0.0
2017,6,21,5,0,73.0,9.0,0.7,11.0,11.0,7.08,0.0
2017,6,21,5,15,204.5,21.0,0.7,11.0,41.0,17.12,5.17
2017,6,21,5,30,336.0,33.0,0.7,11.0,71.0,27.09,17.85
2017,6,21,5,45,425.5,41.5,0.7,11.5,114.0,34.02,24.69
2017,6,21,6,0,515.0,50.0,0.7,12.0,157.0,41.0,31.26
2017,6,21,6,15,572.5,56.5,0.65,12.5,205.5,46.18,36.03
2017,6,21,6,30,630.0,63.0,0.6,13.0,254.0,51.36,40.63
2017,6,21,6,45,667.0,68.5,0.6,13.5,304.5,63.56,43.01
2017,6,21,7,0,704.0,74.0,0.6,14.0,355.0,116.77,67.75
2017,6,21,7,15,733.5,78.0,0.6,14.5,405.5,166.85,101.48
2017,6,21,7,30,763.0,82.0,0.6,15.0,456.0,219.38,142.98
2017,6,21,7,45,784.0,86.0,0.6,15.5,505.5,271.91,187.19
2017,6,21,8,0,805.0,90.0,0.6,16.0,555.0,325.38,232.51
2017,6,21,8,15,822.0,92.5,0.6,16.5,602.0,376.81,275.7
2017,6,21,8,30,839.0,95.0,0.6,17.0,649.0,428.79,318.13
2017,6,21,8,45,851.5,98.0,0.6,17.5,692.0,477.41,356.77
2017,6,21,9,0,864.0,101.0,0.6,18.0,735.0,524.95,393.29
2017,6,21,9,15,874.5,103.0,0.6,18.5,774.0,569.26,426.27
2017,6,21,9,30,885.0,105.0,0.6,19.0,813.0,611.85,456.93
2017,6,21,9,45,883.5,112.0,0.6,20.0,843.5,649.17,481.98
2017,6,21,10,0,882.0,119.0,0.6,21.0,874.0,683.45,504.08
2017,6,21,10,15,888.0,120.0,0.6,21.0,901.5,714.86,525.68
2017,6,21,10,30,894.0,121.0,0.6,21.0,929.0,743.49,545.01
2017,6,21,10,45,898.5,122.5,0.65,21.5,949.5,768.5,561.31
2017,6,21,11,0,903.0,124.0,0.7,22.0,970.0,790.38,575.33
2017,6,21,11,15,905.5,124.5,0.7,22.5,984.0,806.72,584.42
2017,6,21,11,30,908.0,125.0,0.7,23.0,998.0,819.73,591.19
2017,6,21,11,45,909.5,125.5,0.75,23.5,1004.0,828.61,596.19
2017,6,21,12,0,911.0,126.0,0.8,24.0,1010.0,834.15,599.16
2017,6,21,12,15,910.5,125.5,0.8,24.0,1009.0,833.98,598.96
2017,6,21,12,30,910.0,125.0,0.8,24.0,1008.0,830.48,596.8
2017,6,21,12,45,907.0,125.5,0.85,24.5,998.5,822.47,591.49
2017,6,21,13,0,904.0,126.0,0.9,25.0,989.0,811.13,584.14
2017,6,21,13,15,900.5,125.5,0.95,25.0,973.0,795.31,575.05
2017,6,21,13,30,897.0,125.0,1.0,25.0,957.0,776.24,563.14
2017,6,21,13,45,892.0,123.5,1.05,25.0,934.0,752.1,547.68
2017,6,21,14,0,887.0,122.0,1.1,25.0,911.0,724.95,529.9
2017,6,21,14,15,879.5,120.5,1.1,25.0,882.0,693.25,508.12
2017,6,21,14,30,872.0,119.0,1.1,25.0,853.0,658.97,484.15
2017,6,21,14,45,862.0,117.5,1.1,25.0,817.0,620.81,456.93
2017,6,21,15,0,852.0,116.0,1.1,25.0,781.0,580.62,427.61
2017,6,21,15,15,839.5,114.0,1.1,24.5,740.5,536.94,395.79
2017,6,21,15,30,827.0,112.0,1.1,24.0,700.0,493.06,362.73
2017,6,21,15,45,810.0,109.5,1.15,23.5,655.0,443.77,324.89
2017,6,21,16,0,793.0,107.0,1.2,23.0,610.0,394.1,285.46
2017,6,21,16,15,772.5,103.5,1.2,22.5,562.0,342.35,243.24
2017,6,21,16,30,752.0,100.0,1.2,22.0,514.0,291.16,200.69
2017,6,21,16,45,724.0,96.5,1.2,22.0,464.0,235.57,154.7
2017,6,21,17,0,696.0,93.0,1.2,22.0,414.0,185.03,114.28
2017,6,21,17,15,660.5,87.5,1.15,21.0,363.5,134.39,78.46
2017,6,21,17,30,625.0,82.0,1.1,20.0,313.0,87.12,53.21
2017,6,21,17,45,575.0,76.0,1.05,19.5,263.5,59.95,46.93
2017,6,21,18,0,525.0,70.0,1.0,19.0,214.0,55.65,43.32
2017,6,21,18,15,456.5,61.0,0.9,18.5,167.5,48.83,37.29
2017,6,21,18,30,388.0,52.0,0.8,18.0,121.0,41.96,31.02
2017,6,21,18,45,288.5,40.5,0.75,17.5,82.5,30.91,20.91
2017,6,21,19,0,189.0,29.0,0.7,17.0,44.0,22.03,11.5
2017,6,21,19,15,94.5,14.5,0.6,16.5,22.0,11.41,0.0
2017,6,21,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,22,4,45,11.0,4.0,0.45,14.5,4.0,0.0,0.0
2017,6,22,5,0,22.0,8.0,0.5,15.0,8.0,6.29,0.0
2017,6,22,5,15,118.5,23.0,0.5,15.0,35.0,17.4,4.97
2017,6,22,5,30,215.0,38.0,0.5,15.0,62.0,28.68,18.85
2017,6,22,5,45,301.0,50.0,0.55,15.5,102.0,37.78,27.54
2017,6,22,6,0,387.0,62.0,0.6,16.0,142.0,46.9,35.92
2017,6,22,6,15,448.0,70.5,0.6,16.5,187.5,55.55,43.68
2017,6,22,6,30,509.0,79.0,0.6,17.0,233.0,61.67,49.01
2017,6,22,6,45,556.5,85.0,0.6,18.0,282.0,72.18,50.67
2017,6,22,7,0,604.0,91.0,0.6,19.0,331.0,116.33,69.7
2017,6,22,7,15,637.0,96.5,0.65,19.5,380.5,162.98,100.6
2017,6,22,7,30,670.0,102.0,0.7,20.0,430.0,212.61,138.83
2017,6,22,7,45,697.0,106.0,0.75,20.5,478.5,262.24,179.47
2017,6,22,8,0,724.0,110.0,0.8,21.0,527.0,313.58,221.96
2017,6,22,8,15,743.5,113.5,0.85,21.5,573.5,365.7,264.77
2017,6,22,8,30,763.0,117.0,0.9,22.0,620.0,415.23,304.72
2017,6,22,8,45,778.0,120.0,0.95,22.5,662.5,462.37,341.92
2017,6,22,9,0,793.0,123.0,1.0,23.0,705.0,508.88,377.55
2017,6,22,9,15,805.0,125.5,1.05,23.0,743.0,552.43,410.85
2017,6,22,9,30,817.0,128.0,1.1,23.0,781.0,594.58,442.36
2017,6,22,9,45,832.5,126.5,1.15,23.5,816.0,628.96,467.07
2017,6,22,10,0,848.0,125.0,1.2,24.0,851.0,665.8,492.83
2017,6,22,10,15,855.0,126.0,1.2,24.0,878.0,696.92,514.56
2017,6,22,10,30,862.0,127.0,1.2,24.0,905.0,725.41,534.14
2017,6,22,10,45,866.5,128.5,1.3,24.5,925.5,749.7,550.55
2017,6,22,11,0,871.0,130.0,1.4,25.0,946.0,770.97,564.73
2017,6,22,11,15,874.5,130.5,1.4,25.0,960.0,787.59,575.67
2017,6,22,11,30,878.0,131.0,1.4,25.0,974.0,801.04,584.08
2017,6,22,11,45,880.5,131.0,1.4,25.0,981.0,810.09,589.7
2017,6,22,12,0,883.0,131.0,1.4,25.0,988.0,815.93,593.32
2017,6,22,12,15,883.0,131.0,1.4,25.0,987.5,816.58,593.66
2017,6,22,12,30,883.0,131.0,1.4,25.0,987.0,814.01,592.04
2017,6,22,12,45,886.0,128.0,1.4,25.0,980.0,808.2,588.42
2017,6,22,13,0,889.0,125.0,1.4,25.0,973.0,799.01,582.68
2017,6,22,13,15,886.0,124.0,1.35,25.0,958.0,783.44,572.26
2017,6,22,13,30,883.0,123.0,1.3,25.0,943.0,764.64,559.15
2017,6,22,13,45,880.5,121.0,1.3,25.0,921.5,742.24,544.04
2017,6,22,14,0,878.0,119.0,1.3,25.0,900.0,716.74,526.6
2017,6,22,14,15,871.5,117.5,1.25,24.5,871.5,686.0,505.8
2017,6,22,14,30,865.0,116.0,1.2,24.0,843.0,652.65,482.76
2017,6,22,14,45,858.5,113.0,1.2,24.0,809.0,615.64,456.13
2017,6,22,15,0,852.0,110.0,1.2,24.0,775.0,576.36,427.21
2017,6,22,15,15,840.5,108.0,1.15,23.5,735.5,533.25,395.21
2017,6,22,15,30,829.0,106.0,1.1,23.0,696.0,488.69,361.17
2017,6,22,15,45,816.5,102.5,1.1,23.0,653.0,441.28,323.58
2017,6,22,16,0,804.0,99.0,1.1,23.0,610.0,392.22,283.69
2017,6,22,16,15,785.0,96.0,1.05,22.5,562.5,340.9,241.58
2017,6,22,16,30,766.0,93.0,1.0,22.0,515.0,289.95,199.04
2017,6,22,16,45,743.5,88.5,1.0,22.0,466.0,237.64,155.39
2017,6,22,17,0,721.0,84.0,1.0,22.0,417.0,186.65,114.37
2017,6,22,17,15,688.0,79.5,0.95,21.0,367.0,131.98,75.25
2017,6,22,17,30,655.0,75.0,0.9,20.0,317.0,84.08,49.73
2017,6,22,17,45,611.0,69.0,0.9,19.5,267.5,55.31,42.9
2017,6,22,18,0,567.0,63.0,0.9,19.0,218.0,50.84,39.12
2017,6,22,18,15,501.0,55.5,0.85,18.0,172.0,44.96,34.0
2017,6,22,18,30,435.0,48.0,0.8,17.0,126.0,39.08,28.66
2017,6,22,18,45,337.0,37.5,0.75,16.5,86.5,30.57,20.73
2017,6,22,19,0,239.0,27.0,0.7,16.0,47.0,22.06,11.65
2017,6,22,19,15,119.5,13.5,0.7,15.5,23.5,10.62,0.0
2017,6,22,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,23,4,45,22.0,4.0,0.6,12.5,4.5,0.0,0.0
2017,6,23,5,0,44.0,8.0,0.6,13.0,9.0,6.29,0.0
2017,6,23,5,15,160.5,21.5,0.6,13.0,37.5,16.43,4.22
2017,6,23,5,30,277.0,35.0,0.6,13.0,66.0,28.5,18.85
2017,6,23,5,45,364.0,45.5,0.6,13.5,107.5,36.86,26.95
2017,6,23,6,0,451.0,56.0,0.6,14.0,149.0,45.17,34.69
2017,6,23,6,15,510.5,63.5,0.6,14.5,196.0,50.84,39.87
2017,6,23,6,30,570.0,71.0,0.6,15.0,243.0,56.49,44.84
2017,6,23,6,45,613.5,76.5,0.65,15.5,292.5,66.89,46.63
2017,6,23,7,0,657.0,82.0,0.7,16.0,342.0,113.52,66.49
2017,6,23,7,15,688.0,86.5,0.7,16.5,392.0,162.02,98.87
2017,6,23,7,30,719.0,91.0,0.7,17.0,442.0,216.85,141.78
2017,6,23,7,45,743.5,94.5,0.7,17.5,491.0,267.55,183.9
2017,6,23,8,0,768.0,98.0,0.7,18.0,540.0,319.61,227.57
2017,6,23,8,15,786.0,101.0,0.7,18.5,586.5,370.03,269.6
2017,6,23,8,30,804.0,104.0,0.7,19.0,633.0,420.56,310.64
2017,6,23,8,45,819.0,106.0,0.75,19.5,676.0,468.72,349.02
2017,6,23,9,0,834.0,108.0,0.8,20.0,719.0,514.77,384.74
2017,6,23,9,15,845.0,110.5,0.8,20.0,758.0,558.59,418.17
2017,6,23,9,30,856.0,113.0,0.8,20.0,797.0,600.79,449.52
2017,6,23,9,45,860.5,117.0,0.85,20.5,829.0,638.36,476.39
2017,6,23,10,0,865.0,121.0,0.9,21.0,861.0,673.41,500.86
2017,6,23,10,15,871.5,122.0,0.9,21.0,888.5,704.74,522.73
2017,6,23,10,30,878.0,123.0,0.9,21.0,916.0,733.37,542.38
2017,6,23,10,45,884.0,123.5,0.95,21.5,937.0,758.4,558.87
2017,6,23,11,0,890.0,124.0,1.0,22.0,958.0,780.42,573.13
2017,6,23,11,15,893.0,124.5,1.0,22.0,972.0,797.03,583.76
2017,6,23,11,30,896.0,125.0,1.0,22.0,986.0,810.38,592.04
2017,6,23,11,45,898.5,125.0,1.05,22.5,992.5,819.65,597.29
2017,6,23,12,0,901.0,125.0,1.1,23.0,999.0,825.64,600.5
2017,6,23,12,15,901.0,125.0,1.15,23.0,998.5,826.35,601.53
2017,6,23,12,30,901.0,125.0,1.2,23.0,998.0,823.77,600.56
2017,6,23,12,45,895.5,127.0,1.25,23.0,988.5,815.13,595.71
2017,6,23,13,0,890.0,129.0,1.3,23.0,979.0,803.27,588.83
2017,6,23,13,15,887.0,128.5,1.3,23.0,963.5,788.13,579.14
2017,6,23,13,30,884.0,128.0,1.3,23.0,948.0,769.78,566.77
2017,6,23,13,45,877.0,128.0,1.35,23.0,925.0,745.78,550.94
2017,6,23,14,0,870.0,128.0,1.4,23.0,902.0,718.91,532.86
2017,6,23,14,15,863.0,126.5,1.35,22.5,873.5,688.12,511.86
2017,6,23,14,30,856.0,125.0,1.3,22.0,845.0,654.76,488.61
2017,6,23,14,45,844.5,124.0,1.3,22.0,809.5,616.72,460.99
2017,6,23,15,0,833.0,123.0,1.3,22.0,774.0,580.15,433.66
2017,6,23,15,15,821.0,120.5,1.25,21.5,734.0,536.22,400.88
2017,6,23,15,30,809.0,118.0,1.2,21.0,694.0,490.96,366.17
2017,6,23,15,45,791.5,115.5,1.15,21.0,649.5,442.28,327.28
2017,6,23,16,0,774.0,113.0,1.1,21.0,605.0,393.28,287.2
2017,6,23,16,15,754.0,109.5,1.05,20.5,558.0,342.62,245.54
2017,6,23,16,30,734.0,106.0,1.0,20.0,511.0,289.29,201.16
2017,6,23,16,45,705.5,102.0,1.0,19.5,461.0,237.2,158.1
2017,6,23,17,0,677.0,98.0,1.0,19.0,411.0,187.11,117.99
2017,6,23,17,15,642.0,92.5,0.95,18.5,361.0,137.48,82.25
2017,6,23,17,30,607.0,87.0,0.9,18.0,311.0,91.18,56.82
2017,6,23,17,45,557.5,80.0,0.9,18.0,262.0,62.64,49.57
2017,6,23,18,0,508.0,73.0,0.9,18.0,213.0,57.72,45.32
2017,6,23,18,15,442.0,63.5,0.85,17.0,167.0,50.63,39.12
2017,6,23,18,30,376.0,54.0,0.8,16.0,121.0,43.47,32.63
2017,6,23,18,45,282.0,41.5,0.75,15.5,83.0,31.59,21.71
2017,6,23,19,0,188.0,29.0,0.7,15.0,45.0,22.03,11.74
2017,6,23,19,15,94.0,14.5,0.7,14.5,22.5,11.41,0.0
2017,6,23,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
