Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,23,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,24,5,15,87.0,19.5,0.5,13.0,29.0,14.76,2.97
2017,6,24,5,30,174.0,39.0,0.5,13.0,58.0,29.19,19.42
2017,6,24,5,45,247.0,54.0,0.55,13.5,96.5,40.2,29.89
2017,6,24,6,0,320.0,69.0,0.6,14.0,135.0,51.1,39.92
2017,6,24,6,15,378.0,80.5,0.6,14.0,179.5,59.36,47.5
2017,6,24,6,30,436.0,92.0,0.6,14.0,224.0,67.51,54.78
2017,6,24,6,45,476.0,102.5,0.65,14.5,270.5,79.52,65.16
2017,6,24,7,0,516.0,113.0,0.7,15.0,317.0,121.77,78.72
2017,6,24,7,15,550.5,120.5,0.7,15.0,365.0,168.14,110.45
2017,6,24,7,30,585.0,128.0,0.7,15.0,413.0,214.97,146.91
2017,6,24,7,45,607.5,133.5,0.75,15.5,457.5,260.3,184.47
2017,6,24,8,0,630.0,139.0,0.8,16.0,502.0,307.05,223.67
2017,6,24,8,15,651.0,147.0,0.8,16.0,549.5,356.39,264.85
2017,6,24,8,30,672.0,155.0,0.8,16.0,597.0,406.49,305.79
2017,6,24,8,45,682.0,163.0,0.85,16.5,637.5,452.09,342.17
2017,6,24,9,0,692.0,171.0,0.9,17.0,678.0,496.89,376.9
2017,6,24,9,15,705.0,175.0,0.9,17.0,715.0,539.01,409.16
2017,6,24,9,30,718.0,179.0,0.9,17.0,752.0,580.07,439.83
2017,6,24,9,45,583.5,258.5,0.9,17.5,737.0,588.96,444.57
2017,6,24,10,0,449.0,338.0,0.9,18.0,722.0,584.67,439.39
2017,6,24,10,15,425.5,360.0,0.9,18.0,733.0,602.38,451.65
2017,6,24,10,30,402.0,382.0,0.9,18.0,744.0,617.05,461.3
2017,6,24,10,45,426.0,388.5,0.9,18.0,780.0,651.75,485.37
2017,6,24,11,0,450.0,395.0,0.9,18.0,816.0,685.58,508.35
2017,6,24,11,15,414.0,410.5,0.9,18.0,802.5,679.13,502.9
2017,6,24,11,30,378.0,426.0,0.9,18.0,789.0,663.24,491.53
2017,6,24,11,45,410.0,425.0,0.9,18.0,821.5,691.8,511.59
2017,6,24,12,0,442.0,424.0,0.9,18.0,854.0,725.66,534.42
2017,6,24,12,15,437.0,422.5,0.9,18.0,847.5,721.05,530.88
2017,6,24,12,30,432.0,421.0,0.9,18.0,841.0,714.26,526.32
2017,6,24,12,45,624.5,291.5,0.9,18.0,892.0,756.61,559.48
2017,6,24,13,0,817.0,162.0,0.9,18.0,943.0,785.29,582.56
2017,6,24,13,15,554.5,304.0,0.9,18.0,830.5,696.94,517.31
2017,6,24,13,30,292.0,446.0,0.9,18.0,718.0,597.06,444.29
2017,6,24,13,45,299.0,432.0,0.9,18.0,704.5,582.11,435.2
2017,6,24,14,0,306.0,418.0,0.9,18.0,691.0,565.55,423.99
2017,6,24,14,15,288.5,407.5,0.9,18.0,658.0,533.88,401.65
2017,6,24,14,30,271.0,397.0,0.9,18.0,625.0,502.11,379.13
2017,6,24,14,45,311.0,368.0,0.95,18.0,619.5,490.38,371.65
2017,6,24,15,0,351.0,339.0,1.0,18.0,614.0,474.85,360.75
2017,6,24,15,15,321.0,327.0,1.0,17.5,568.5,432.11,329.61
2017,6,24,15,30,291.0,315.0,1.0,17.0,523.0,390.95,299.31
2017,6,24,15,45,321.0,286.0,1.0,17.0,502.0,364.64,278.66
2017,6,24,16,0,351.0,257.0,1.0,17.0,481.0,335.0,254.49
2017,6,24,16,15,406.5,221.5,1.0,16.5,461.0,308.79,231.85
2017,6,24,16,30,462.0,186.0,1.0,16.0,441.0,272.65,200.15
2017,6,24,16,45,285.0,189.5,1.0,16.0,342.0,204.86,151.1
2017,6,24,17,0,108.0,193.0,1.0,16.0,243.0,157.47,120.27
2017,6,24,17,15,67.0,163.5,0.95,16.0,193.5,124.25,95.64
2017,6,24,17,30,26.0,134.0,0.9,16.0,144.0,96.51,75.17
2017,6,24,17,45,236.0,107.0,0.9,16.0,173.0,76.06,61.75
2017,6,24,18,0,446.0,80.0,0.9,16.0,202.0,59.76,47.47
2017,6,24,18,15,382.0,69.0,0.85,15.5,158.5,51.66,40.28
2017,6,24,18,30,318.0,58.0,0.8,15.0,115.0,43.51,32.81
2017,6,24,18,45,236.0,44.0,0.8,14.5,79.0,33.09,23.12
2017,6,24,19,0,154.0,30.0,0.8,14.0,43.0,22.62,12.31
2017,6,24,19,15,77.0,15.0,0.75,14.0,21.5,11.8,0.0
2017,6,24,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,25,5,15,164.0,16.5,0.7,11.5,34.5,13.28,1.9
2017,6,25,5,30,328.0,33.0,0.7,12.0,69.0,27.1,17.67
2017,6,25,5,45,415.5,42.5,0.7,12.5,112.0,34.8,25.23
2017,6,25,6,0,503.0,52.0,0.7,13.0,155.0,42.5,32.44
2017,6,25,6,15,562.0,59.0,0.7,13.0,203.5,47.98,37.56
2017,6,25,6,30,621.0,66.0,0.7,13.0,252.0,53.47,42.51
2017,6,25,6,45,663.0,71.0,0.7,13.5,303.5,63.12,50.94
2017,6,25,7,0,705.0,76.0,0.7,14.0,355.0,116.28,67.91
2017,6,25,7,15,735.5,80.5,0.7,14.5,406.5,166.96,101.66
2017,6,25,7,30,766.0,85.0,0.7,15.0,458.0,220.23,143.54
2017,6,25,7,45,789.0,88.5,0.75,15.5,508.5,273.09,188.02
2017,6,25,8,0,812.0,92.0,0.8,16.0,559.0,327.11,233.99
2017,6,25,8,15,829.5,95.0,0.8,16.0,606.5,379.61,278.76
2017,6,25,8,30,847.0,98.0,0.8,16.0,654.0,432.59,322.88
2017,6,25,8,45,860.5,100.5,0.85,16.5,698.0,481.77,362.65
2017,6,25,9,0,874.0,103.0,0.9,17.0,742.0,529.96,400.45
2017,6,25,9,15,884.5,105.0,0.9,17.0,781.5,574.85,435.14
2017,6,25,9,30,895.0,107.0,0.9,17.0,821.0,618.0,467.58
2017,6,25,9,45,902.0,109.0,0.95,17.5,854.5,657.01,495.82
2017,6,25,10,0,909.0,111.0,1.0,18.0,888.0,693.57,521.65
2017,6,25,10,15,915.0,112.5,1.0,18.0,916.0,726.41,544.78
2017,6,25,10,30,921.0,114.0,1.0,18.0,944.0,756.39,565.51
2017,6,25,10,45,924.5,115.0,1.05,18.5,964.5,781.12,581.92
2017,6,25,11,0,928.0,116.0,1.1,19.0,985.0,802.6,595.89
2017,6,25,11,15,930.5,117.0,1.1,19.0,999.0,819.99,606.81
2017,6,25,11,30,933.0,118.0,1.1,19.0,1013.0,833.95,615.54
2017,6,25,11,45,934.5,117.5,1.15,19.0,1019.5,842.47,621.48
2017,6,25,12,0,936.0,117.0,1.2,19.0,1026.0,847.54,625.29
2017,6,25,12,15,936.0,117.0,1.2,19.0,1025.0,848.39,625.76
2017,6,25,12,30,936.0,117.0,1.2,19.0,1024.0,845.79,624.11
2017,6,25,12,45,943.5,110.5,1.25,19.0,1018.5,840.34,621.37
2017,6,25,13,0,951.0,104.0,1.3,19.0,1013.0,831.14,616.21
2017,6,25,13,15,948.5,103.5,1.3,19.0,997.0,815.51,606.24
2017,6,25,13,30,946.0,103.0,1.3,19.0,981.0,796.42,594.04
2017,6,25,13,45,946.0,99.5,1.3,19.0,960.0,773.21,578.21
2017,6,25,14,0,946.0,96.0,1.3,19.0,939.0,746.54,559.75
2017,6,25,14,15,940.5,95.0,1.3,18.5,910.0,715.0,538.5
2017,6,25,14,30,935.0,94.0,1.3,18.0,881.0,680.57,514.69
2017,6,25,14,45,932.0,90.0,1.3,18.0,846.5,642.36,486.65
2017,6,25,15,0,929.0,86.0,1.3,18.0,812.0,601.43,455.87
2017,6,25,15,15,919.0,84.5,1.3,17.5,772.0,556.47,422.04
2017,6,25,15,30,909.0,83.0,1.3,17.0,732.0,509.77,385.72
2017,6,25,15,45,899.5,80.0,1.3,17.0,687.5,460.49,345.51
2017,6,25,16,0,890.0,77.0,1.3,17.0,643.0,409.91,303.04
2017,6,25,16,15,874.0,74.5,1.3,16.5,594.5,356.54,257.92
2017,6,25,16,30,858.0,72.0,1.3,16.0,546.0,303.02,211.73
2017,6,25,16,45,838.5,68.5,1.3,16.0,495.5,248.01,164.09
2017,6,25,17,0,819.0,65.0,1.3,16.0,445.0,193.75,118.78
2017,6,25,17,15,790.0,62.0,1.25,15.5,393.0,135.51,75.42
2017,6,25,17,30,761.0,59.0,1.2,15.0,341.0,83.64,46.9
2017,6,25,17,45,720.5,54.5,1.2,15.0,289.5,50.08,39.09
2017,6,25,18,0,680.0,50.0,1.2,15.0,238.0,45.95,35.45
2017,6,25,18,15,619.0,44.5,1.15,14.5,189.0,40.79,30.81
2017,6,25,18,30,558.0,39.0,1.1,14.0,140.0,35.68,26.04
2017,6,25,18,45,458.5,31.5,1.1,13.5,97.5,28.65,19.37
2017,6,25,19,0,359.0,24.0,1.1,13.0,55.0,19.97,10.3
2017,6,25,19,15,179.5,12.0,1.1,12.5,27.5,9.44,0.0
2017,6,25,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,26,5,15,181.0,15.5,1.0,11.5,35.0,12.51,1.18
2017,6,26,5,30,362.0,31.0,1.0,12.0,70.0,25.61,16.34
2017,6,26,5,45,455.0,38.5,1.05,12.5,114.0,31.85,22.6
2017,6,26,6,0,548.0,46.0,1.1,13.0,158.0,38.21,28.6
2017,6,26,6,15,605.5,52.0,1.05,13.0,207.0,43.17,33.24
2017,6,26,6,30,663.0,58.0,1.0,13.0,256.0,52.11,41.29
2017,6,26,6,45,703.5,62.0,1.0,13.5,307.5,61.22,49.25
2017,6,26,7,0,744.0,66.0,1.0,14.0,359.0,111.07,62.34
2017,6,26,7,15,772.5,69.5,0.95,14.0,410.5,162.81,96.99
2017,6,26,7,30,801.0,73.0,0.9,14.0,462.0,216.85,140.11
2017,6,26,7,45,823.5,75.5,0.9,14.5,512.5,273.57,188.15
2017,6,26,8,0,846.0,78.0,0.9,15.0,563.0,327.71,234.65
2017,6,26,8,15,862.0,80.0,0.9,15.5,610.5,379.82,279.17
2017,6,26,8,30,878.0,82.0,0.9,16.0,658.0,431.64,322.31
2017,6,26,8,45,891.0,84.0,0.9,16.5,702.5,481.58,362.68
2017,6,26,9,0,904.0,86.0,0.9,17.0,747.0,530.43,400.84
2017,6,26,9,15,914.0,87.5,0.9,17.0,786.0,575.89,436.07
2017,6,26,9,30,924.0,89.0,0.9,17.0,825.0,619.51,468.94
2017,6,26,9,45,927.5,92.5,0.95,17.5,858.0,658.76,497.39
2017,6,26,10,0,931.0,96.0,1.0,18.0,891.0,695.27,523.18
2017,6,26,10,15,936.5,97.0,1.0,18.0,919.0,728.09,546.33
2017,6,26,10,30,942.0,98.0,1.0,18.0,947.0,757.97,567.03
2017,6,26,10,45,947.0,98.0,1.05,18.5,968.5,783.55,584.05
2017,6,26,11,0,952.0,98.0,1.1,19.0,990.0,805.88,598.06
2017,6,26,11,15,954.5,98.5,1.15,19.0,1003.5,823.37,609.69
2017,6,26,11,30,957.0,99.0,1.2,19.0,1017.0,837.35,619.11
2017,6,26,11,45,958.0,99.5,1.25,19.5,1024.0,846.6,624.34
2017,6,26,12,0,959.0,100.0,1.3,20.0,1031.0,852.29,627.33
2017,6,26,12,15,959.0,100.0,1.35,20.0,1030.0,853.21,628.49
2017,6,26,12,30,959.0,100.0,1.4,20.0,1029.0,850.58,627.43
2017,6,26,12,45,954.5,101.5,1.45,20.0,1019.5,842.1,622.6
2017,6,26,13,0,950.0,103.0,1.5,20.0,1010.0,830.12,615.56
2017,6,26,13,15,947.5,102.5,1.5,19.5,994.5,814.54,606.76
2017,6,26,13,30,945.0,102.0,1.5,19.0,979.0,795.51,595.66
2017,6,26,13,45,941.5,100.5,1.55,19.0,957.0,771.52,579.67
2017,6,26,14,0,938.0,99.0,1.6,19.0,935.0,744.28,561.06
2017,6,26,14,15,932.0,98.0,1.6,18.5,905.5,712.67,539.57
2017,6,26,14,30,926.0,97.0,1.6,18.0,876.0,678.24,515.54
2017,6,26,14,45,919.5,94.5,1.65,18.0,841.5,639.57,487.24
2017,6,26,15,0,913.0,92.0,1.7,18.0,807.0,598.47,456.35
2017,6,26,15,15,903.0,90.5,1.7,17.5,766.5,554.18,422.69
2017,6,26,15,30,893.0,89.0,1.7,17.0,726.0,508.16,386.58
2017,6,26,15,45,881.5,86.0,1.7,17.0,681.0,458.76,346.04
2017,6,26,16,0,870.0,83.0,1.7,17.0,636.0,408.26,303.46
2017,6,26,16,15,852.5,80.5,1.7,16.5,588.0,355.36,258.55
2017,6,26,16,30,835.0,78.0,1.7,16.0,540.0,302.46,212.78
2017,6,26,16,45,813.5,74.5,1.7,16.0,489.5,244.89,163.07
2017,6,26,17,0,792.0,71.0,1.7,16.0,439.0,191.08,118.02
2017,6,26,17,15,761.5,67.5,1.7,15.5,387.0,137.63,78.33
2017,6,26,17,30,731.0,64.0,1.7,15.0,335.0,86.82,49.97
2017,6,26,17,45,688.0,59.5,1.7,15.0,284.0,53.54,42.15
2017,6,26,18,0,645.0,55.0,1.7,15.0,233.0,49.57,38.66
2017,6,26,18,15,581.5,49.0,1.65,14.5,184.5,40.73,30.75
2017,6,26,18,30,518.0,43.0,1.6,14.0,136.0,35.73,26.07
2017,6,26,18,45,413.5,34.5,1.55,13.5,94.5,28.54,19.26
2017,6,26,19,0,309.0,26.0,1.5,13.0,53.0,21.45,11.49
2017,6,26,19,15,154.5,13.0,1.45,13.0,26.5,10.23,0.0
2017,6,26,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,27,5,15,187.5,15.0,1.05,12.0,35.0,12.13,0.64
2017,6,27,5,30,375.0,30.0,1.1,12.0,70.0,24.85,15.66
2017,6,27,5,45,468.0,37.0,1.15,12.5,114.0,30.75,21.61
2017,6,27,6,0,561.0,44.0,1.2,13.0,158.0,36.78,27.31
2017,6,27,6,15,617.5,49.5,1.2,13.0,207.0,44.86,34.74
2017,6,27,6,30,674.0,55.0,1.2,13.0,256.0,49.86,39.27
2017,6,27,6,45,429.5,105.5,1.2,13.5,242.5,79.46,65.43
2017,6,27,7,0,185.0,156.0,1.2,14.0,229.0,124.21,93.06
2017,6,27,7,15,202.5,178.0,1.15,14.0,267.5,155.61,116.12
2017,6,27,7,30,220.0,200.0,1.1,14.0,306.0,189.11,142.37
2017,6,27,7,45,239.0,221.0,1.1,14.5,348.0,225.51,171.31
2017,6,27,8,0,258.0,242.0,1.1,15.0,390.0,263.28,201.39
2017,6,27,8,15,569.5,160.5,1.1,15.5,523.0,337.29,253.49
2017,6,27,8,30,881.0,79.0,1.1,16.0,656.0,430.05,322.28
2017,6,27,8,45,893.0,80.5,1.1,16.5,699.5,479.27,362.11
2017,6,27,9,0,905.0,82.0,1.1,17.0,743.0,527.31,399.98
2017,6,27,9,15,914.5,84.0,1.1,17.0,782.0,573.01,435.65
2017,6,27,9,30,924.0,86.0,1.1,17.0,821.0,616.84,468.92
2017,6,27,9,45,927.5,89.0,1.15,17.5,854.0,655.72,497.3
2017,6,27,10,0,931.0,92.0,1.2,18.0,887.0,691.87,523.01
2017,6,27,10,15,936.5,93.0,1.2,18.0,914.5,724.75,546.41
2017,6,27,10,30,942.0,94.0,1.2,18.0,942.0,754.7,567.34
2017,6,27,10,45,945.5,95.0,1.25,18.0,963.0,780.09,585.4
2017,6,27,11,0,949.0,96.0,1.3,18.0,984.0,802.19,600.38
2017,6,27,11,15,951.5,96.5,1.35,18.0,998.5,819.69,612.1
2017,6,27,11,30,954.0,97.0,1.4,18.0,1013.0,833.69,621.59
2017,6,27,11,45,955.0,97.5,1.45,18.5,1019.5,842.98,626.85
2017,6,27,12,0,956.0,98.0,1.5,19.0,1026.0,848.71,629.85
2017,6,27,12,15,956.0,98.0,1.5,19.0,1025.5,849.68,630.41
2017,6,27,12,30,956.0,98.0,1.5,19.0,1025.0,847.11,628.75
2017,6,27,12,45,947.0,102.5,1.55,19.0,1014.5,837.65,623.19
2017,6,27,13,0,938.0,107.0,1.6,19.0,1004.0,824.79,615.47
2017,6,27,13,15,935.5,106.5,1.6,18.5,988.5,809.45,606.74
2017,6,27,13,30,933.0,106.0,1.6,18.0,973.0,790.68,595.66
2017,6,27,13,45,929.0,105.0,1.65,18.0,950.5,767.07,579.69
2017,6,27,14,0,925.0,104.0,1.7,18.0,928.0,740.27,561.2
2017,6,27,14,15,919.0,103.0,1.7,17.5,899.0,709.07,539.84
2017,6,27,14,30,913.0,102.0,1.7,17.0,870.0,675.08,515.95
2017,6,27,14,45,905.5,100.0,1.7,17.0,835.0,636.72,487.35
2017,6,27,15,0,898.0,98.0,1.7,17.0,800.0,596.04,456.33
2017,6,27,15,15,887.5,96.0,1.7,16.5,760.0,551.68,422.54
2017,6,27,15,30,877.0,94.0,1.7,16.0,720.0,505.67,386.37
2017,6,27,15,45,865.0,91.0,1.7,16.0,675.5,456.78,346.14
2017,6,27,16,0,853.0,88.0,1.7,16.0,631.0,406.87,303.95
2017,6,27,16,15,835.0,85.5,1.7,15.5,583.0,354.6,259.49
2017,6,27,16,30,817.0,83.0,1.7,15.0,535.0,299.91,212.27
2017,6,27,16,45,795.5,79.0,1.7,15.0,485.0,245.5,164.98
2017,6,27,17,0,774.0,75.0,1.7,15.0,435.0,192.21,120.2
2017,6,27,17,15,743.0,71.5,1.7,14.5,383.5,139.64,80.95
2017,6,27,17,30,712.0,68.0,1.7,14.0,332.0,89.78,52.78
2017,6,27,17,45,669.5,62.5,1.7,13.5,281.5,55.64,44.28
2017,6,27,18,0,627.0,57.0,1.7,13.0,231.0,47.05,36.73
2017,6,27,18,15,562.5,51.0,1.65,12.5,183.0,42.07,32.22
2017,6,27,18,30,498.0,45.0,1.6,12.0,135.0,37.16,27.57
2017,6,27,18,45,395.0,36.0,1.6,12.0,93.5,29.65,20.37
2017,6,27,19,0,292.0,27.0,1.6,12.0,52.0,22.23,12.19
2017,6,27,19,15,146.0,13.5,1.55,11.5,26.0,10.62,0.0
2017,6,27,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,28,5,15,172.5,16.0,1.15,11.0,34.5,12.92,0.7
2017,6,28,5,30,345.0,32.0,1.2,11.0,69.0,26.39,17.0
2017,6,28,5,45,440.5,40.5,1.25,11.5,113.0,33.38,24.02
2017,6,28,6,0,536.0,49.0,1.3,12.0,157.0,40.46,30.7
2017,6,28,6,15,345.0,82.0,1.3,12.0,159.0,60.02,48.47
2017,6,28,6,30,154.0,115.0,1.3,12.0,161.0,80.99,67.24
2017,6,28,6,45,167.0,135.5,1.3,12.5,193.5,95.74,80.05
2017,6,28,7,0,180.0,156.0,1.3,13.0,226.0,123.67,93.16
2017,6,28,7,15,103.0,167.0,1.25,13.5,208.0,134.92,103.68
2017,6,28,7,30,26.0,178.0,1.2,14.0,190.0,137.0,108.19
2017,6,28,7,45,188.0,200.5,1.2,14.5,306.5,197.47,150.98
2017,6,28,8,0,350.0,223.0,1.2,15.0,423.0,277.39,210.19
2017,6,28,8,15,615.5,154.0,1.2,15.0,542.0,348.35,261.69
2017,6,28,8,30,881.0,85.0,1.2,15.0,661.0,434.89,327.38
2017,6,28,8,45,894.5,86.5,1.2,15.5,705.5,484.88,367.99
2017,6,28,9,0,908.0,88.0,1.2,16.0,750.0,533.82,406.67
2017,6,28,9,15,918.0,89.5,1.2,16.0,790.0,579.56,442.54
2017,6,28,9,30,928.0,91.0,1.2,16.0,830.0,623.44,476.03
2017,6,28,9,45,931.5,95.0,1.2,16.5,863.5,663.37,504.81
2017,6,28,10,0,935.0,99.0,1.2,17.0,897.0,700.53,530.78
2017,6,28,10,15,941.0,100.0,1.2,17.0,925.0,733.92,554.55
2017,6,28,10,30,947.0,101.0,1.2,17.0,953.0,764.39,575.85
2017,6,28,10,45,951.5,101.5,1.25,17.5,975.0,790.25,593.15
2017,6,28,11,0,956.0,102.0,1.3,18.0,997.0,812.83,607.44
2017,6,28,11,15,959.0,102.5,1.35,18.0,1011.5,830.87,619.49
2017,6,28,11,30,962.0,103.0,1.4,18.0,1026.0,845.39,629.3
2017,6,28,11,45,964.0,103.0,1.45,18.0,1033.0,855.16,636.04
2017,6,28,12,0,966.0,103.0,1.5,18.0,1040.0,861.36,640.54
2017,6,28,12,15,966.0,103.0,1.55,18.0,1039.5,862.39,641.73
2017,6,28,12,30,966.0,103.0,1.6,18.0,1039.0,859.84,640.66
2017,6,28,12,45,952.5,111.0,1.65,18.0,1027.0,849.66,634.59
2017,6,28,13,0,939.0,119.0,1.7,18.0,1015.0,836.08,626.34
2017,6,28,13,15,936.0,118.0,1.7,18.0,999.5,820.01,615.96
2017,6,28,13,30,933.0,117.0,1.7,18.0,984.0,800.54,603.01
2017,6,28,13,45,929.0,116.0,1.7,18.0,961.5,776.99,586.64
2017,6,28,14,0,925.0,115.0,1.7,18.0,939.0,750.25,567.8
2017,6,28,14,15,918.5,113.5,1.65,17.5,909.5,718.35,545.64
2017,6,28,14,30,912.0,112.0,1.6,17.0,880.0,683.67,521.03
2017,6,28,14,45,903.0,110.5,1.6,17.0,844.5,644.88,492.28
2017,6,28,15,0,894.0,109.0,1.6,17.0,809.0,603.87,461.2
2017,6,28,15,15,883.0,107.0,1.6,17.0,768.0,559.39,426.74
2017,6,28,15,30,872.0,105.0,1.6,17.0,727.0,513.29,390.06
2017,6,28,15,45,857.0,102.5,1.6,17.0,682.0,463.68,349.7
2017,6,28,16,0,842.0,100.0,1.6,17.0,637.0,412.66,307.12
2017,6,28,16,15,823.5,97.0,1.6,16.5,588.0,359.54,262.45
2017,6,28,16,30,805.0,94.0,1.6,16.0,539.0,306.64,217.06
2017,6,28,16,45,780.5,90.0,1.6,15.5,488.0,252.07,170.46
2017,6,28,17,0,756.0,86.0,1.6,15.0,437.0,198.96,126.43
2017,6,28,17,15,722.5,81.5,1.6,14.5,385.0,142.0,83.61
2017,6,28,17,30,689.0,77.0,1.6,14.0,333.0,91.84,54.72
2017,6,28,17,45,644.5,71.0,1.65,13.5,282.0,57.21,45.67
2017,6,28,18,0,600.0,65.0,1.7,13.0,231.0,52.7,41.78
2017,6,28,18,15,532.0,57.5,1.65,12.5,182.5,46.79,36.43
2017,6,28,18,30,464.0,50.0,1.6,12.0,134.0,40.89,30.89
2017,6,28,18,45,361.0,39.5,1.55,12.0,92.5,32.33,22.71
2017,6,28,19,0,258.0,29.0,1.5,12.0,51.0,23.79,13.45
2017,6,28,19,15,129.0,14.5,1.45,11.5,25.5,11.41,0.0
2017,6,28,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,29,5,15,162.5,16.5,1.1,11.0,33.5,13.31,0.44
2017,6,29,5,30,325.0,33.0,1.1,11.0,67.0,27.15,17.61
2017,6,29,5,45,423.0,42.0,1.15,11.5,111.0,34.49,24.99
2017,6,29,6,0,521.0,51.0,1.2,12.0,155.0,41.91,32.0
2017,6,29,6,15,345.0,83.0,1.2,12.0,160.0,60.7,49.07
2017,6,29,6,30,169.0,115.0,1.2,12.0,165.0,81.14,67.37
2017,6,29,6,45,185.5,134.0,1.2,12.5,198.5,95.13,79.51
2017,6,29,7,0,202.0,153.0,1.2,13.0,232.0,123.48,92.24
2017,6,29,7,15,497.5,116.5,1.15,13.5,347.5,153.78,101.9
2017,6,29,7,30,793.0,80.0,1.1,14.0,463.0,219.99,143.16
2017,6,29,7,45,816.5,82.5,1.05,14.5,514.0,273.69,188.63
2017,6,29,8,0,840.0,85.0,1.0,15.0,565.0,328.53,235.62
2017,6,29,8,15,857.0,87.5,1.0,15.0,613.0,383.48,282.84
2017,6,29,8,30,874.0,90.0,1.0,15.0,661.0,436.07,327.23
2017,6,29,8,45,887.5,92.0,1.05,15.5,705.5,486.24,368.22
2017,6,29,9,0,901.0,94.0,1.1,16.0,750.0,535.36,407.14
2017,6,29,9,15,910.5,96.0,1.1,16.0,790.0,581.03,442.8
2017,6,29,9,30,920.0,98.0,1.1,16.0,830.0,624.81,476.07
2017,6,29,9,45,921.5,103.0,1.15,16.5,862.5,664.08,504.7
2017,6,29,10,0,923.0,108.0,1.2,17.0,895.0,700.45,530.53
2017,6,29,10,15,929.0,109.0,1.2,17.0,923.0,733.53,554.07
2017,6,29,10,30,935.0,110.0,1.2,17.0,951.0,763.71,575.17
2017,6,29,10,45,939.0,111.0,1.25,17.5,972.5,789.38,592.31
2017,6,29,11,0,943.0,112.0,1.3,18.0,994.0,811.77,606.75
2017,6,29,11,15,946.0,112.5,1.3,18.0,1008.5,829.62,618.07
2017,6,29,11,30,949.0,113.0,1.3,18.0,1023.0,844.0,627.14
2017,6,29,11,45,950.0,113.5,1.35,18.0,1029.5,853.31,633.58
2017,6,29,12,0,951.0,114.0,1.4,18.0,1036.0,859.08,637.82
2017,6,29,12,15,951.0,114.0,1.4,18.0,1035.5,860.14,638.43
2017,6,29,12,30,951.0,114.0,1.4,18.0,1035.0,857.68,636.85
2017,6,29,12,45,949.5,113.5,1.45,18.0,1026.5,850.11,632.61
2017,6,29,13,0,948.0,113.0,1.5,18.0,1018.0,839.01,626.12
2017,6,29,13,15,945.0,112.5,1.55,18.0,1002.5,823.24,616.54
2017,6,29,13,30,942.0,112.0,1.6,18.0,987.0,804.03,604.56
2017,6,29,13,45,938.5,110.5,1.65,18.0,964.5,780.26,588.59
2017,6,29,14,0,935.0,109.0,1.7,18.0,942.0,753.22,570.05
2017,6,29,14,15,928.5,107.5,1.7,17.5,912.5,721.05,548.12
2017,6,29,14,30,922.0,106.0,1.7,17.0,883.0,686.07,523.66
2017,6,29,14,45,915.0,104.0,1.75,17.0,847.5,647.73,495.51
2017,6,29,15,0,908.0,102.0,1.8,17.0,812.0,607.0,464.8
2017,6,29,15,15,897.0,100.0,1.8,16.5,771.5,561.98,430.57
2017,6,29,15,30,886.0,98.0,1.8,16.0,731.0,515.3,393.95
2017,6,29,15,45,874.0,95.0,1.8,16.0,686.0,465.98,353.42
2017,6,29,16,0,862.0,92.0,1.8,16.0,641.0,415.59,310.88
2017,6,29,16,15,843.5,89.0,1.8,15.5,592.0,360.52,264.29
2017,6,29,16,30,825.0,86.0,1.8,15.0,543.0,306.63,217.68
2017,6,29,16,45,803.0,82.0,1.85,14.5,492.0,251.6,170.19
2017,6,29,17,0,781.0,78.0,1.9,14.0,441.0,197.71,124.98
2017,6,29,17,15,749.0,74.0,1.9,13.5,389.0,144.11,84.54
2017,6,29,17,30,717.0,70.0,1.9,13.0,337.0,93.35,55.15
2017,6,29,17,45,674.0,65.0,1.9,13.0,285.5,53.27,42.25
2017,6,29,18,0,631.0,60.0,1.9,13.0,234.0,49.33,38.76
2017,6,29,18,15,564.5,53.5,1.8,12.5,185.0,44.01,33.94
2017,6,29,18,30,498.0,47.0,1.7,12.0,136.0,38.75,28.99
2017,6,29,18,45,391.0,37.5,1.65,11.5,94.5,30.85,21.47
2017,6,29,19,0,284.0,28.0,1.6,11.0,53.0,23.04,12.91
2017,6,29,19,15,142.0,14.0,1.5,11.0,26.5,11.02,0.0
2017,6,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,30,5,15,184.5,15.0,1.1,11.0,34.0,12.14,0.0
2017,6,30,5,30,369.0,30.0,1.1,11.0,68.0,24.86,15.6
2017,6,30,5,45,463.0,37.5,1.15,11.5,112.0,31.13,22.0
2017,6,30,6,0,557.0,45.0,1.2,12.0,156.0,37.53,28.08
2017,6,30,6,15,615.0,50.5,1.2,12.0,205.0,45.67,35.6
2017,6,30,6,30,673.0,56.0,1.2,12.0,254.0,50.65,40.15
2017,6,30,6,45,403.0,106.5,1.2,12.5,231.5,78.9,65.2
2017,6,30,7,0,133.0,157.0,1.2,13.0,209.0,120.35,92.1
2017,6,30,7,15,178.5,177.5,1.15,13.0,257.5,151.7,114.44
2017,6,30,7,30,224.0,198.0,1.1,13.0,306.0,188.28,142.1
2017,6,30,7,45,297.5,207.5,1.1,13.5,367.5,230.4,173.77
2017,6,30,8,0,371.0,217.0,1.1,14.0,429.0,279.28,211.56
2017,6,30,8,15,371.0,239.0,1.1,14.5,466.0,318.35,243.58
2017,6,30,8,30,371.0,261.0,1.1,15.0,503.0,356.9,274.45
2017,6,30,8,45,348.5,288.0,1.15,15.5,527.5,388.44,299.5
2017,6,30,9,0,326.0,315.0,1.2,16.0,552.0,417.27,321.66
2017,6,30,9,15,623.0,204.5,1.2,16.0,688.5,518.25,398.05
2017,6,30,9,30,920.0,94.0,1.2,16.0,825.0,621.57,475.32
2017,6,30,9,45,915.0,102.5,1.25,16.5,855.5,659.86,502.69
2017,6,30,10,0,910.0,111.0,1.3,17.0,886.0,694.74,527.49
2017,6,30,10,15,916.0,112.5,1.3,17.0,914.5,727.89,551.19
2017,6,30,10,30,922.0,114.0,1.3,17.0,943.0,758.18,572.45
2017,6,30,10,45,927.5,114.5,1.35,17.0,964.5,784.28,591.07
2017,6,30,11,0,933.0,115.0,1.4,17.0,986.0,807.2,607.19
2017,6,30,11,15,935.5,115.5,1.4,17.0,1000.5,824.55,618.26
2017,6,30,11,30,938.0,116.0,1.4,17.0,1015.0,838.46,627.11
2017,6,30,11,45,940.0,116.0,1.4,17.5,1022.0,848.1,632.0
2017,6,30,12,0,942.0,116.0,1.4,18.0,1029.0,854.26,634.69
2017,6,30,12,15,942.0,116.0,1.45,18.0,1028.5,855.35,635.93
2017,6,30,12,30,942.0,116.0,1.5,18.0,1028.0,852.97,634.99
2017,6,30,12,45,936.0,118.5,1.55,18.0,1018.5,844.38,630.01
2017,6,30,13,0,930.0,121.0,1.6,18.0,1009.0,832.39,622.86
2017,6,30,13,15,927.0,120.0,1.6,18.0,993.5,816.54,612.61
2017,6,30,13,30,924.0,119.0,1.6,18.0,978.0,797.29,599.85
2017,6,30,13,45,920.0,117.5,1.65,18.0,955.5,773.61,583.91
2017,6,30,14,0,916.0,116.0,1.7,18.0,933.0,746.74,565.46
2017,6,30,14,15,909.5,114.5,1.7,17.5,903.5,715.14,543.92
2017,6,30,14,30,903.0,113.0,1.7,17.0,874.0,680.79,519.88
2017,6,30,14,45,895.0,111.0,1.75,17.0,839.0,642.54,491.79
2017,6,30,15,0,887.0,109.0,1.8,17.0,804.0,602.01,461.24
2017,6,30,15,15,876.0,107.0,1.8,16.5,763.5,557.83,427.66
2017,6,30,15,30,865.0,105.0,1.8,16.0,723.0,512.04,391.76
2017,6,30,15,45,851.5,102.0,1.8,15.5,678.0,462.99,352.19
2017,6,30,16,0,838.0,99.0,1.8,15.0,633.0,412.4,310.16
2017,6,30,16,15,819.0,96.0,1.75,14.5,584.5,359.29,264.96
2017,6,30,16,30,800.0,93.0,1.7,14.0,536.0,306.45,219.14
2017,6,30,16,45,776.5,89.0,1.7,14.0,485.5,252.33,172.1
2017,6,30,17,0,753.0,85.0,1.7,14.0,435.0,199.55,127.64
2017,6,30,17,15,720.0,80.5,1.7,13.5,383.0,146.91,87.94
2017,6,30,17,30,687.0,76.0,1.7,13.0,331.0,92.73,55.03
2017,6,30,17,45,642.0,70.0,1.7,13.0,280.0,56.44,45.08
2017,6,30,18,0,597.0,64.0,1.7,13.0,229.0,51.92,41.08
2017,6,30,18,15,530.0,56.5,1.65,12.5,181.0,45.99,35.72
2017,6,30,18,30,463.0,49.0,1.6,12.0,133.0,40.07,30.17
2017,6,30,18,45,359.5,39.0,1.55,11.5,92.0,31.91,22.4
2017,6,30,19,0,256.0,29.0,1.5,11.0,51.0,23.79,13.5
2017,6,30,19,15,128.0,14.5,1.45,10.5,25.5,11.41,0.0
2017,6,30,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,1,5,15,141.5,16.5,1.5,11.0,31.0,13.28,0.0
2017,7,1,5,30,283.0,33.0,1.5,11.0,62.0,27.0,17.36
2017,7,1,5,45,379.0,43.0,1.55,11.0,104.5,35.06,25.49
2017,7,1,6,0,475.0,53.0,1.6,11.0,147.0,43.13,33.19
2017,7,1,6,15,237.5,59.0,1.6,11.0,106.0,43.36,33.65
2017,7,1,6,30,0.0,65.0,1.6,11.0,65.0,49.52,39.28
2017,7,1,6,45,0.0,78.5,1.6,11.5,78.5,59.48,48.1
2017,7,1,7,0,0.0,92.0,1.6,12.0,92.0,69.64,54.29
2017,7,1,7,15,10.5,132.5,1.6,12.0,137.5,100.31,79.59
2017,7,1,7,30,21.0,173.0,1.6,12.0,183.0,132.51,105.72
2017,7,1,7,45,10.5,163.5,1.65,12.5,168.5,125.79,100.03
2017,7,1,8,0,0.0,154.0,1.7,13.0,154.0,117.12,92.75
2017,7,1,8,15,3.5,173.5,1.7,13.0,175.5,133.46,105.84
2017,7,1,8,30,7.0,193.0,1.7,13.0,197.0,150.29,119.23
2017,7,1,8,45,10.5,214.5,1.7,13.0,221.5,169.1,134.14
2017,7,1,9,0,14.0,236.0,1.7,13.0,246.0,188.35,149.32
2017,7,1,9,15,12.0,229.0,1.7,13.0,238.0,183.15,144.83
2017,7,1,9,30,10.0,222.0,1.7,13.0,230.0,177.58,140.12
2017,7,1,9,45,45.0,310.0,1.7,13.5,348.5,274.55,216.71
2017,7,1,10,0,80.0,398.0,1.7,14.0,467.0,370.86,290.03
2017,7,1,10,15,64.0,396.5,1.7,14.5,453.0,362.94,282.48
2017,7,1,10,30,48.0,395.0,1.7,15.0,439.0,353.64,274.43
2017,7,1,10,45,202.0,409.0,1.7,15.5,597.5,490.14,378.61
2017,7,1,11,0,356.0,423.0,1.7,16.0,756.0,632.16,481.62
2017,7,1,11,15,626.0,280.0,1.7,16.0,876.0,739.65,561.56
2017,7,1,11,30,896.0,137.0,1.7,16.0,996.0,822.95,623.21
2017,7,1,11,45,899.5,136.0,1.7,16.0,1003.5,832.64,628.7
2017,7,1,12,0,903.0,135.0,1.7,16.0,1011.0,839.03,632.82
2017,7,1,12,15,903.0,135.0,1.7,16.0,1010.0,840.11,633.46
2017,7,1,12,30,903.0,135.0,1.7,16.0,1009.0,837.89,632.0
2017,7,1,12,45,915.0,126.0,1.7,16.5,1005.0,834.73,628.86
2017,7,1,13,0,927.0,117.0,1.7,17.0,1001.0,827.79,623.25
2017,7,1,13,15,924.0,116.0,1.65,17.0,985.5,811.99,612.4
2017,7,1,13,30,921.0,115.0,1.6,17.0,970.0,792.82,599.23
2017,7,1,13,45,917.5,113.5,1.6,17.0,948.0,769.56,583.04
2017,7,1,14,0,914.0,112.0,1.6,17.0,926.0,743.12,564.39
2017,7,1,14,15,907.5,110.5,1.6,17.0,897.0,711.59,541.83
2017,7,1,14,30,901.0,109.0,1.6,17.0,868.0,677.32,516.88
2017,7,1,14,45,892.0,107.5,1.6,17.0,832.5,638.96,488.43
2017,7,1,15,0,883.0,106.0,1.6,17.0,797.0,598.4,457.68
2017,7,1,15,15,871.5,104.0,1.55,16.5,756.5,554.13,423.9
2017,7,1,15,30,860.0,102.0,1.5,16.0,716.0,508.31,387.92
2017,7,1,15,45,844.5,100.0,1.5,16.0,671.0,459.44,348.08
2017,7,1,16,0,829.0,98.0,1.5,16.0,626.0,409.2,306.07
2017,7,1,16,15,810.0,95.0,1.45,15.5,578.0,356.53,261.59
2017,7,1,16,30,791.0,92.0,1.4,15.0,530.0,304.15,216.49
2017,7,1,16,45,765.5,88.5,1.4,15.0,479.5,250.44,170.19
2017,7,1,17,0,740.0,85.0,1.4,15.0,429.0,198.29,126.57
2017,7,1,17,15,706.5,80.5,1.35,14.5,377.5,142.2,84.05
2017,7,1,17,30,673.0,76.0,1.3,14.0,326.0,92.82,54.89
2017,7,1,17,45,624.5,70.5,1.3,13.5,275.0,56.56,45.1
2017,7,1,18,0,576.0,65.0,1.3,13.0,224.0,52.42,41.53
2017,7,1,18,15,508.0,57.5,1.3,12.5,177.0,46.55,36.23
2017,7,1,18,30,440.0,50.0,1.3,12.0,130.0,40.7,30.73
2017,7,1,18,45,332.0,39.5,1.3,11.5,89.5,32.17,22.63
2017,7,1,19,0,224.0,29.0,1.3,11.0,49.0,22.17,12.19
2017,7,1,19,15,112.0,14.5,1.3,11.0,24.5,11.41,0.0
2017,7,1,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,2,5,15,148.0,16.0,0.9,11.0,30.5,12.9,0.0
2017,7,2,5,30,296.0,32.0,0.9,11.0,61.0,26.24,16.67
2017,7,2,5,45,395.5,40.5,0.9,11.5,103.5,33.14,23.76
2017,7,2,6,0,495.0,49.0,0.9,12.0,146.0,40.15,30.41
2017,7,2,6,15,247.5,70.0,0.85,12.0,118.5,50.94,40.33
2017,7,2,6,30,0.0,91.0,0.8,12.0,91.0,66.95,54.74
2017,7,2,6,45,2.0,109.0,0.8,12.5,110.0,79.81,65.97
2017,7,2,7,0,4.0,127.0,0.8,13.0,129.0,93.84,74.33
2017,7,2,7,15,14.5,151.0,0.8,13.5,158.0,113.49,89.8
2017,7,2,7,30,25.0,175.0,0.8,14.0,187.0,134.65,106.26
2017,7,2,7,45,33.5,200.0,0.8,14.5,218.0,157.39,123.97
2017,7,2,8,0,42.0,225.0,0.8,15.0,249.0,181.96,142.99
2017,7,2,8,15,138.0,257.5,0.8,15.0,345.5,246.9,192.21
2017,7,2,8,30,234.0,290.0,0.8,15.0,442.0,319.66,247.34
2017,7,2,8,45,203.5,315.0,0.85,15.5,454.0,339.14,262.4
2017,7,2,9,0,173.0,340.0,0.9,16.0,466.0,355.49,274.76
2017,7,2,9,15,532.5,220.5,0.95,16.5,637.0,479.16,367.89
2017,7,2,9,30,892.0,101.0,1.0,17.0,808.0,611.76,465.37
2017,7,2,9,45,896.0,104.5,1.05,17.5,841.0,650.44,492.56
2017,7,2,10,0,900.0,108.0,1.1,18.0,874.0,686.49,518.12
2017,7,2,10,15,906.5,109.5,1.1,18.0,902.0,719.8,541.72
2017,7,2,10,30,913.0,111.0,1.1,18.0,930.0,750.31,562.94
2017,7,2,10,45,917.5,111.5,1.15,18.5,951.5,775.58,579.78
2017,7,2,11,0,922.0,112.0,1.2,19.0,973.0,797.69,594.02
2017,7,2,11,15,925.0,112.5,1.2,19.0,987.0,815.36,605.19
2017,7,2,11,30,928.0,113.0,1.2,19.0,1001.0,829.65,614.17
2017,7,2,11,45,929.0,113.5,1.25,19.5,1008.0,838.92,619.42
2017,7,2,12,0,930.0,114.0,1.3,20.0,1015.0,844.74,622.49
2017,7,2,12,15,930.0,113.5,1.3,20.0,1014.0,845.51,622.9
2017,7,2,12,30,930.0,113.0,1.3,20.0,1013.0,842.83,621.18
2017,7,2,12,45,915.5,121.0,1.35,20.0,1001.0,832.12,614.9
2017,7,2,13,0,901.0,129.0,1.4,20.0,989.0,818.16,606.57
2017,7,2,13,15,898.0,128.5,1.4,19.5,974.0,803.2,598.18
2017,7,2,13,30,895.0,128.0,1.4,19.0,959.0,784.96,587.06
2017,7,2,13,45,890.5,126.5,1.4,19.0,936.5,761.62,571.0
2017,7,2,14,0,886.0,125.0,1.4,19.0,914.0,735.21,552.62
2017,7,2,14,15,879.0,123.5,1.35,19.0,885.0,704.19,530.24
2017,7,2,14,30,872.0,122.0,1.3,19.0,856.0,670.52,505.66
2017,7,2,14,45,863.0,120.0,1.3,19.0,821.0,632.76,478.12
2017,7,2,15,0,854.0,118.0,1.3,19.0,786.0,592.88,448.36
2017,7,2,15,15,842.5,115.5,1.25,18.5,746.0,549.35,415.65
2017,7,2,15,30,831.0,113.0,1.2,18.0,706.0,505.79,381.88
2017,7,2,15,45,816.0,110.0,1.2,18.0,661.5,456.75,342.62
2017,7,2,16,0,801.0,107.0,1.2,18.0,617.0,407.08,301.77
2017,7,2,16,15,781.0,103.5,1.15,17.5,569.5,354.96,258.47
2017,7,2,16,30,761.0,100.0,1.1,17.0,522.0,303.29,214.7
2017,7,2,16,45,736.0,95.5,1.1,17.0,472.0,250.4,169.74
2017,7,2,17,0,711.0,91.0,1.1,17.0,422.0,195.21,124.19
2017,7,2,17,15,676.5,86.0,1.05,16.5,371.0,143.79,85.77
2017,7,2,17,30,642.0,81.0,1.0,16.0,320.0,95.58,57.22
2017,7,2,17,45,597.0,74.5,1.0,15.5,270.0,59.1,46.96
2017,7,2,18,0,552.0,68.0,1.0,15.0,220.0,54.4,42.95
2017,7,2,18,15,484.5,59.5,0.95,14.5,173.5,47.88,37.11
2017,7,2,18,30,417.0,51.0,0.9,14.0,127.0,41.33,31.04
2017,7,2,18,45,319.0,40.0,0.85,13.5,87.0,32.51,22.73
2017,7,2,19,0,221.0,29.0,0.8,13.0,47.0,22.16,12.04
2017,7,2,19,15,110.5,14.5,0.8,12.5,23.5,11.41,0.0
2017,7,2,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,5,15,135.5,16.0,0.55,10.5,29.5,12.88,0.0
2017,7,3,5,30,271.0,32.0,0.5,11.0,59.0,26.15,16.55
2017,7,3,5,45,367.0,42.0,0.5,11.5,101.0,34.21,24.71
2017,7,3,6,0,463.0,52.0,0.5,12.0,143.0,42.28,32.32
2017,7,3,6,15,525.5,59.5,0.5,12.5,190.5,48.09,37.71
2017,7,3,6,30,588.0,67.0,0.5,13.0,238.0,53.89,42.9
2017,7,3,6,45,634.0,72.5,0.5,13.5,289.0,61.25,49.31
2017,7,3,7,0,680.0,78.0,0.5,14.0,340.0,109.25,63.56
2017,7,3,7,15,711.5,82.5,0.5,14.5,391.0,159.23,96.45
2017,7,3,7,30,743.0,87.0,0.5,15.0,442.0,215.52,140.47
2017,7,3,7,45,768.0,90.0,0.5,15.5,492.5,267.46,183.75
2017,7,3,8,0,793.0,93.0,0.5,16.0,543.0,320.83,228.72
2017,7,3,8,15,811.0,96.0,0.55,16.5,590.5,372.85,272.5
2017,7,3,8,30,829.0,99.0,0.6,17.0,638.0,424.96,315.32
2017,7,3,8,45,844.0,101.0,0.65,17.5,682.0,474.34,354.93
2017,7,3,9,0,859.0,103.0,0.7,18.0,726.0,522.5,392.44
2017,7,3,9,15,869.5,105.5,0.75,18.5,765.5,567.59,426.59
2017,7,3,9,30,880.0,108.0,0.8,19.0,805.0,610.98,458.52
2017,7,3,9,45,884.5,111.5,0.9,19.5,837.5,649.56,486.71
2017,7,3,10,0,889.0,115.0,1.0,20.0,870.0,685.59,512.47
2017,7,3,10,15,895.5,116.0,1.05,20.5,898.0,718.2,534.87
2017,7,3,10,30,902.0,117.0,1.1,21.0,926.0,748.05,554.95
2017,7,3,10,45,907.0,117.5,1.15,21.5,947.5,773.47,571.7
2017,7,3,11,0,912.0,118.0,1.2,22.0,969.0,795.78,586.06
2017,7,3,11,15,914.5,119.0,1.2,22.0,983.0,813.35,597.03
2017,7,3,11,30,917.0,120.0,1.2,22.0,997.0,827.55,605.86
2017,7,3,11,45,919.0,120.0,1.25,22.0,1004.0,837.15,612.42
2017,7,3,12,0,921.0,120.0,1.3,22.0,1011.0,843.34,616.88
2017,7,3,12,15,921.0,120.0,1.3,22.0,1010.5,844.54,617.56
2017,7,3,12,30,921.0,120.0,1.3,22.0,1010.0,842.34,616.16
2017,7,3,12,45,923.0,117.0,1.35,22.0,1003.5,835.88,612.71
2017,7,3,13,0,925.0,114.0,1.4,22.0,997.0,825.9,607.04
2017,7,3,13,15,922.0,113.5,1.4,22.0,981.5,810.58,597.34
2017,7,3,13,30,919.0,113.0,1.4,22.0,966.0,791.9,585.47
2017,7,3,13,45,915.5,111.5,1.45,22.0,944.0,768.73,570.25
2017,7,3,14,0,912.0,110.0,1.5,22.0,922.0,742.38,552.57
2017,7,3,14,15,906.0,108.5,1.45,21.5,893.5,711.26,531.38
2017,7,3,14,30,900.0,107.0,1.4,21.0,865.0,677.38,507.8
2017,7,3,14,45,892.5,105.0,1.4,21.0,830.5,639.55,480.34
2017,7,3,15,0,885.0,103.0,1.4,21.0,796.0,599.42,450.53
2017,7,3,15,15,874.0,101.0,1.4,20.5,756.0,555.33,417.85
2017,7,3,15,30,863.0,99.0,1.4,20.0,716.0,509.64,382.89
2017,7,3,15,45,850.0,96.5,1.4,20.0,671.5,461.3,344.11
2017,7,3,16,0,837.0,94.0,1.4,20.0,627.0,412.03,303.48
2017,7,3,16,15,819.0,91.0,1.3,19.5,579.0,358.47,258.89
2017,7,3,16,30,801.0,88.0,1.2,19.0,531.0,305.88,214.21
2017,7,3,16,45,778.5,84.0,1.2,18.5,481.0,251.87,168.56
2017,7,3,17,0,756.0,80.0,1.2,18.0,431.0,199.08,125.01
2017,7,3,17,15,724.5,75.5,1.15,17.5,380.0,146.32,85.43
2017,7,3,17,30,693.0,71.0,1.1,17.0,329.0,96.39,55.93
2017,7,3,17,45,650.5,65.5,1.1,16.5,278.5,53.31,41.67
2017,7,3,18,0,608.0,60.0,1.1,16.0,228.0,49.06,38.05
2017,7,3,18,15,543.5,53.0,1.0,15.5,180.0,43.42,33.01
