Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,3,18,30,479.0,46.0,0.9,15.0,132.0,37.81,27.81
2017,7,3,18,45,381.5,36.0,0.85,14.5,91.5,29.58,20.09
2017,7,3,19,0,284.0,26.0,0.8,14.0,51.0,21.37,11.32
2017,7,3,19,15,142.0,13.0,0.75,13.5,25.5,10.23,0.0
2017,7,3,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,4,5,15,169.5,14.5,0.4,10.5,31.0,11.73,0.0
2017,7,4,5,30,339.0,29.0,0.3,11.0,62.0,23.95,14.64
2017,7,4,5,45,436.0,37.0,0.25,11.5,105.0,30.6,21.54
2017,7,4,6,0,533.0,45.0,0.2,12.0,148.0,37.35,27.97
2017,7,4,6,15,593.0,51.0,0.2,12.5,197.0,42.32,32.59
2017,7,4,6,30,653.0,57.0,0.2,13.0,246.0,51.22,40.56
2017,7,4,6,45,471.5,98.5,0.2,13.5,249.0,74.54,61.09
2017,7,4,7,0,290.0,140.0,0.2,14.0,252.0,120.67,86.39
2017,7,4,7,15,544.0,106.0,0.2,14.5,352.0,154.45,99.54
2017,7,4,7,30,798.0,72.0,0.2,15.0,452.0,213.85,136.36
2017,7,4,7,45,821.5,74.0,0.25,15.5,503.0,270.47,183.54
2017,7,4,8,0,845.0,76.0,0.3,16.0,554.0,324.7,229.48
2017,7,4,8,15,861.0,78.0,0.35,16.5,601.5,377.08,273.7
2017,7,4,8,30,877.0,80.0,0.4,17.0,649.0,429.22,316.65
2017,7,4,8,45,891.5,81.5,0.45,18.0,693.5,479.75,356.46
2017,7,4,9,0,906.0,83.0,0.5,19.0,738.0,529.34,394.13
2017,7,4,9,15,915.5,84.5,0.6,19.0,777.5,575.05,429.82
2017,7,4,9,30,925.0,86.0,0.7,19.0,817.0,618.89,463.36
2017,7,4,9,45,933.0,86.5,0.8,19.5,851.5,658.83,492.56
2017,7,4,10,0,941.0,87.0,0.9,20.0,886.0,696.34,519.4
2017,7,4,10,15,946.0,88.0,0.95,20.5,914.0,729.62,542.17
2017,7,4,10,30,951.0,89.0,1.0,21.0,942.0,759.9,562.46
2017,7,4,10,45,955.5,89.0,1.1,21.5,963.5,785.82,579.99
2017,7,4,11,0,960.0,89.0,1.2,22.0,985.0,808.45,594.32
2017,7,4,11,15,962.5,89.5,1.2,22.0,999.0,826.56,605.59
2017,7,4,11,30,965.0,90.0,1.2,22.0,1013.0,841.13,614.62
2017,7,4,11,45,966.5,90.0,1.3,22.0,1020.0,850.9,621.91
2017,7,4,12,0,968.0,90.0,1.4,22.0,1027.0,857.04,626.95
2017,7,4,12,15,968.0,90.0,1.4,22.0,1026.0,858.36,627.71
2017,7,4,12,30,968.0,90.0,1.4,22.0,1025.0,856.06,626.24
2017,7,4,12,45,958.0,95.0,1.45,22.0,1014.5,846.46,620.73
2017,7,4,13,0,948.0,100.0,1.5,22.0,1004.0,833.41,613.04
2017,7,4,13,15,945.0,99.5,1.5,21.5,988.5,817.75,604.29
2017,7,4,13,30,942.0,99.0,1.5,21.0,973.0,798.64,593.24
2017,7,4,13,45,940.0,96.5,1.5,21.0,951.5,775.18,577.75
2017,7,4,14,0,938.0,94.0,1.5,21.0,930.0,748.37,559.24
2017,7,4,14,15,932.0,93.0,1.45,20.5,901.0,716.92,537.74
2017,7,4,14,30,926.0,92.0,1.4,20.0,872.0,682.62,513.78
2017,7,4,14,45,920.5,89.5,1.4,20.0,837.5,644.66,486.12
2017,7,4,15,0,915.0,87.0,1.4,20.0,803.0,604.17,455.94
2017,7,4,15,15,904.5,85.5,1.35,19.5,762.5,559.57,422.41
2017,7,4,15,30,894.0,84.0,1.3,19.0,722.0,513.27,386.57
2017,7,4,15,45,882.0,81.0,1.3,19.0,677.5,463.57,346.6
2017,7,4,16,0,870.0,78.0,1.3,19.0,633.0,412.81,304.61
2017,7,4,16,15,852.5,76.0,1.25,18.5,584.5,360.21,260.52
2017,7,4,16,30,835.0,74.0,1.2,18.0,536.0,307.61,215.52
2017,7,4,16,45,813.0,71.0,1.2,18.0,485.5,253.4,168.93
2017,7,4,17,0,791.0,68.0,1.2,18.0,435.0,196.54,121.52
2017,7,4,17,15,760.0,64.5,1.15,17.5,383.0,142.75,80.92
2017,7,4,17,30,729.0,61.0,1.1,17.0,331.0,91.64,50.6
2017,7,4,17,45,685.0,57.0,1.1,16.5,280.0,51.54,40.12
2017,7,4,18,0,641.0,53.0,1.1,16.0,229.0,47.9,37.03
2017,7,4,18,15,578.0,47.0,1.05,15.5,181.0,42.46,32.16
2017,7,4,18,30,515.0,41.0,1.0,15.0,133.0,34.14,24.57
2017,7,4,18,45,412.0,33.0,0.95,14.5,92.0,27.32,18.12
2017,7,4,19,0,309.0,25.0,0.9,14.0,51.0,20.63,10.69
2017,7,4,19,15,154.5,12.5,0.85,13.5,25.5,9.83,0.0
2017,7,4,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,5,5,15,175.0,13.5,0.9,10.5,30.5,10.92,0.0
2017,7,5,5,30,350.0,27.0,0.9,11.0,61.0,22.35,13.16
2017,7,5,5,45,439.5,35.0,0.9,11.5,103.0,29.02,20.06
2017,7,5,6,0,529.0,43.0,0.9,12.0,145.0,35.77,26.47
2017,7,5,6,15,587.0,49.0,0.9,12.0,193.0,40.76,31.18
2017,7,5,6,30,645.0,55.0,0.9,12.0,241.0,49.52,39.15
2017,7,5,6,45,681.5,60.0,0.9,12.5,290.5,56.99,45.7
2017,7,5,7,0,718.0,65.0,0.9,13.0,340.0,106.18,60.03
2017,7,5,7,15,746.5,68.5,0.85,13.5,390.0,156.66,93.4
2017,7,5,7,30,775.0,72.0,0.8,14.0,440.0,209.5,135.21
2017,7,5,7,45,794.5,75.5,0.8,14.5,489.0,262.18,180.05
2017,7,5,8,0,814.0,79.0,0.8,15.0,538.0,317.98,227.88
2017,7,5,8,15,830.0,81.5,0.8,15.5,584.5,369.25,271.65
2017,7,5,8,30,846.0,84.0,0.8,16.0,631.0,420.35,314.15
2017,7,5,8,45,858.0,86.0,0.8,16.5,674.0,468.78,353.35
2017,7,5,9,0,870.0,88.0,0.8,17.0,717.0,516.12,390.39
2017,7,5,9,15,879.5,89.5,0.8,17.5,755.5,560.36,423.92
2017,7,5,9,30,889.0,91.0,0.8,18.0,794.0,602.82,455.05
2017,7,5,9,45,598.0,241.0,0.8,18.5,723.0,586.8,440.87
2017,7,5,10,0,307.0,391.0,0.8,19.0,652.0,529.53,396.64
2017,7,5,10,15,173.5,385.0,0.8,19.0,533.5,437.93,330.41
2017,7,5,10,30,40.0,379.0,0.8,19.0,415.0,335.47,253.92
2017,7,5,10,45,256.5,383.0,0.85,19.5,621.5,518.93,390.85
2017,7,5,11,0,473.0,387.0,0.9,20.0,828.0,701.12,517.18
2017,7,5,11,15,664.0,266.0,0.95,20.0,895.0,760.89,559.95
2017,7,5,11,30,855.0,145.0,1.0,20.0,962.0,800.42,590.56
2017,7,5,11,45,855.0,146.0,1.1,20.5,968.0,808.68,595.54
2017,7,5,12,0,855.0,147.0,1.2,21.0,974.0,813.75,598.82
2017,7,5,12,15,855.0,147.0,1.2,21.0,973.5,814.93,599.51
2017,7,5,12,30,855.0,147.0,1.2,21.0,973.0,812.98,598.26
2017,7,5,12,45,886.5,124.5,1.3,21.5,975.5,815.32,600.06
2017,7,5,13,0,918.0,102.0,1.4,22.0,978.0,812.86,598.65
2017,7,5,13,15,915.5,101.5,1.4,21.5,963.0,798.04,590.28
2017,7,5,13,30,913.0,101.0,1.4,21.0,948.0,779.86,579.77
2017,7,5,13,45,911.5,99.0,1.45,21.0,927.5,757.83,565.62
2017,7,5,14,0,910.0,97.0,1.5,21.0,907.0,732.54,548.54
2017,7,5,14,15,904.5,95.5,1.5,21.0,878.5,701.82,526.89
2017,7,5,14,30,899.0,94.0,1.5,21.0,850.0,668.29,502.86
2017,7,5,14,45,892.5,92.0,1.5,21.0,816.5,631.1,475.7
2017,7,5,15,0,886.0,90.0,1.5,21.0,783.0,591.54,446.14
2017,7,5,15,15,876.0,88.5,1.5,20.5,744.0,548.38,413.94
2017,7,5,15,30,866.0,87.0,1.5,20.0,705.0,503.54,379.42
2017,7,5,15,45,853.5,84.5,1.5,20.0,661.5,455.3,340.53
2017,7,5,16,0,841.0,82.0,1.5,20.0,618.0,406.11,299.77
2017,7,5,16,15,824.0,79.5,1.45,19.5,571.0,354.66,256.68
2017,7,5,16,30,807.0,77.0,1.4,19.0,524.0,303.21,212.7
2017,7,5,16,45,785.0,74.0,1.4,18.5,474.5,247.36,165.29
2017,7,5,17,0,763.0,71.0,1.4,18.0,425.0,195.14,121.8
2017,7,5,17,15,732.5,67.5,1.35,17.5,374.5,142.9,82.17
2017,7,5,17,30,702.0,64.0,1.3,17.0,324.0,93.31,52.42
2017,7,5,17,45,659.0,59.5,1.3,16.5,274.0,53.14,41.52
2017,7,5,18,0,616.0,55.0,1.3,16.0,224.0,45.45,34.85
2017,7,5,18,15,554.0,48.5,1.25,15.5,177.0,40.09,30.05
2017,7,5,18,30,492.0,42.0,1.2,15.0,130.0,34.75,25.1
2017,7,5,18,45,393.5,33.5,1.2,14.5,90.0,27.62,18.36
2017,7,5,19,0,295.0,25.0,1.2,14.0,50.0,20.58,10.59
2017,7,5,19,15,147.5,12.5,1.15,13.5,25.0,9.83,0.0
2017,7,5,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,6,5,15,136.0,14.5,0.75,12.0,27.5,11.67,0.0
2017,7,6,5,30,272.0,29.0,0.7,12.0,55.0,23.71,14.15
2017,7,6,5,45,368.5,38.5,0.7,12.5,95.5,31.42,22.07
2017,7,6,6,0,465.0,48.0,0.7,13.0,136.0,39.18,29.38
2017,7,6,6,15,526.0,55.0,0.7,13.5,183.0,44.69,34.5
2017,7,6,6,30,587.0,62.0,0.7,14.0,230.0,50.21,39.44
2017,7,6,6,45,632.5,66.5,0.75,14.5,280.0,56.72,45.1
2017,7,6,7,0,678.0,71.0,0.8,15.0,330.0,107.87,62.34
2017,7,6,7,15,709.0,75.0,0.8,15.5,380.0,156.9,94.48
2017,7,6,7,30,740.0,79.0,0.8,16.0,430.0,208.63,134.97
2017,7,6,7,45,764.0,82.0,0.85,16.5,479.0,260.21,178.36
2017,7,6,8,0,788.0,85.0,0.9,17.0,528.0,313.12,223.47
2017,7,6,8,15,805.5,87.5,0.95,17.5,575.0,364.35,267.01
2017,7,6,8,30,823.0,90.0,1.0,18.0,622.0,416.38,310.14
2017,7,6,8,45,836.0,92.5,1.05,18.5,665.0,464.68,349.32
2017,7,6,9,0,849.0,95.0,1.1,19.0,708.0,512.03,386.59
2017,7,6,9,15,859.5,97.0,1.1,19.5,747.0,556.43,420.24
2017,7,6,9,30,870.0,99.0,1.1,20.0,786.0,599.17,451.61
2017,7,6,9,45,881.5,98.5,1.15,20.5,820.5,638.54,480.12
2017,7,6,10,0,893.0,98.0,1.2,21.0,855.0,675.86,506.49
2017,7,6,10,15,898.5,99.0,1.2,21.0,882.5,708.11,529.24
2017,7,6,10,30,904.0,100.0,1.2,21.0,910.0,737.54,549.66
2017,7,6,10,45,909.0,100.5,1.3,21.5,931.0,763.22,567.22
2017,7,6,11,0,914.0,101.0,1.4,22.0,952.0,785.79,581.82
2017,7,6,11,15,916.5,101.5,1.4,22.0,966.0,803.21,592.82
2017,7,6,11,30,919.0,102.0,1.4,22.0,980.0,817.25,601.65
2017,7,6,11,45,920.0,102.5,1.45,22.5,987.0,826.69,606.92
2017,7,6,12,0,921.0,103.0,1.5,23.0,994.0,832.68,610.03
2017,7,6,12,15,921.5,103.0,1.5,23.0,993.5,834.41,611.07
2017,7,6,12,30,922.0,103.0,1.5,23.0,993.0,832.7,609.98
2017,7,6,12,45,919.5,103.5,1.55,23.0,985.0,825.58,605.99
2017,7,6,13,0,917.0,104.0,1.6,23.0,977.0,815.03,599.84
2017,7,6,13,15,914.5,103.0,1.6,22.5,962.5,799.83,591.29
2017,7,6,13,30,912.0,102.0,1.6,22.0,948.0,781.27,580.51
2017,7,6,13,45,908.5,101.0,1.6,22.0,926.5,758.68,565.44
2017,7,6,14,0,905.0,100.0,1.6,22.0,905.0,732.92,547.57
2017,7,6,14,15,899.0,99.0,1.6,22.0,877.0,702.44,526.11
2017,7,6,14,30,893.0,98.0,1.6,22.0,849.0,669.2,502.31
2017,7,6,14,45,885.5,96.0,1.6,22.0,815.0,631.61,474.92
2017,7,6,15,0,878.0,94.0,1.6,22.0,781.0,591.74,445.23
2017,7,6,15,15,868.0,92.0,1.6,21.5,741.5,548.45,413.04
2017,7,6,15,30,858.0,90.0,1.6,21.0,702.0,503.5,378.55
2017,7,6,15,45,845.0,88.0,1.65,21.0,658.5,455.79,340.35
2017,7,6,16,0,832.0,86.0,1.7,21.0,615.0,407.18,300.27
2017,7,6,16,15,814.5,83.0,1.65,20.5,568.0,355.53,257.16
2017,7,6,16,30,797.0,80.0,1.6,20.0,521.0,301.56,211.4
2017,7,6,16,45,774.5,77.0,1.6,19.5,471.5,248.54,166.31
2017,7,6,17,0,752.0,74.0,1.6,19.0,422.0,196.73,123.23
2017,7,6,17,15,721.5,70.0,1.6,18.5,372.0,144.61,83.67
2017,7,6,17,30,691.0,66.0,1.6,18.0,322.0,95.16,53.75
2017,7,6,17,45,648.0,61.0,1.6,17.5,272.0,54.17,42.25
2017,7,6,18,0,605.0,56.0,1.6,17.0,222.0,46.06,35.24
2017,7,6,18,15,542.0,49.5,1.55,16.5,175.5,40.74,30.48
2017,7,6,18,30,479.0,43.0,1.5,16.0,129.0,35.44,25.58
2017,7,6,18,45,381.0,34.0,1.45,15.5,89.0,27.96,18.55
2017,7,6,19,0,283.0,25.0,1.4,15.0,49.0,20.54,10.43
2017,7,6,19,15,141.5,12.5,1.35,14.5,24.5,9.83,0.0
2017,7,6,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,7,5,15,160.5,13.5,0.8,12.5,28.5,10.91,0.0
2017,7,7,5,30,321.0,27.0,0.8,13.0,57.0,22.26,12.77
2017,7,7,5,45,418.5,35.5,0.8,13.5,99.0,29.31,20.1
2017,7,7,6,0,516.0,44.0,0.8,14.0,141.0,36.46,26.83
2017,7,7,6,15,576.5,50.0,0.85,14.5,189.0,41.41,31.43
2017,7,7,6,30,637.0,56.0,0.9,15.0,237.0,50.24,39.3
2017,7,7,6,45,681.5,60.0,0.95,15.5,288.5,56.98,45.14
2017,7,7,7,0,726.0,64.0,1.0,16.0,340.0,106.08,58.96
2017,7,7,7,15,756.0,67.5,1.0,16.5,391.0,157.31,92.5
2017,7,7,7,30,786.0,71.0,1.0,17.0,442.0,211.06,134.68
2017,7,7,7,45,809.5,73.0,1.05,17.5,492.5,267.13,181.83
2017,7,7,8,0,833.0,75.0,1.1,18.0,543.0,320.87,227.8
2017,7,7,8,15,850.0,77.5,1.1,18.5,591.0,373.57,272.55
2017,7,7,8,30,867.0,80.0,1.1,19.0,639.0,426.16,316.07
2017,7,7,8,45,881.0,81.5,1.15,19.5,683.5,476.17,356.57
2017,7,7,9,0,895.0,83.0,1.2,20.0,728.0,525.23,395.09
2017,7,7,9,15,905.0,84.5,1.2,20.5,767.5,570.93,429.66
2017,7,7,9,30,915.0,86.0,1.2,21.0,807.0,614.83,461.79
2017,7,7,9,45,915.5,91.5,1.25,21.5,839.5,654.29,490.14
2017,7,7,10,0,916.0,97.0,1.3,22.0,872.0,690.81,515.68
2017,7,7,10,15,922.0,98.0,1.35,22.5,900.5,724.18,538.56
2017,7,7,10,30,928.0,99.0,1.4,23.0,929.0,754.68,559.01
2017,7,7,10,45,933.0,99.5,1.45,23.5,951.0,781.01,576.29
2017,7,7,11,0,938.0,100.0,1.5,24.0,973.0,804.14,590.4
2017,7,7,11,15,941.0,100.5,1.5,24.0,987.5,822.41,601.83
2017,7,7,11,30,944.0,101.0,1.5,24.0,1002.0,837.22,611.06
2017,7,7,11,45,945.5,101.0,1.55,24.5,1009.0,846.92,616.39
2017,7,7,12,0,947.0,101.0,1.6,25.0,1016.0,853.08,619.53
2017,7,7,12,15,946.5,101.0,1.6,25.0,1015.5,854.08,620.08
2017,7,7,12,30,946.0,101.0,1.6,25.0,1015.0,851.55,618.48
2017,7,7,12,45,942.0,102.5,1.65,25.5,1006.5,843.95,613.02
2017,7,7,13,0,938.0,104.0,1.7,26.0,998.0,832.86,605.4
2017,7,7,13,15,935.0,103.0,1.7,26.0,982.5,817.0,595.42
2017,7,7,13,30,932.0,102.0,1.7,26.0,967.0,797.71,583.26
2017,7,7,13,45,927.5,101.5,1.75,26.0,944.5,774.4,568.52
2017,7,7,14,0,923.0,101.0,1.8,26.0,922.0,747.9,550.81
2017,7,7,14,15,916.5,99.5,1.8,26.0,892.5,716.14,528.8
2017,7,7,14,30,910.0,98.0,1.8,26.0,863.0,681.6,504.45
2017,7,7,14,45,902.5,96.0,1.8,26.0,828.5,643.4,477.02
2017,7,7,15,0,895.0,94.0,1.8,26.0,794.0,602.87,447.25
2017,7,7,15,15,884.0,92.5,1.8,25.5,753.5,558.76,414.93
2017,7,7,15,30,873.0,91.0,1.8,25.0,713.0,513.02,380.34
2017,7,7,15,45,861.0,88.0,1.8,25.0,669.0,464.19,341.64
2017,7,7,16,0,849.0,85.0,1.8,25.0,625.0,414.32,301.02
2017,7,7,16,15,831.0,82.5,1.75,24.5,577.0,362.01,258.03
2017,7,7,16,30,813.0,80.0,1.7,24.0,529.0,307.43,212.41
2017,7,7,16,45,792.0,76.0,1.7,23.5,479.0,253.01,166.76
2017,7,7,17,0,771.0,72.0,1.7,23.0,429.0,199.63,122.89
2017,7,7,17,15,739.5,68.0,1.6,22.5,377.5,146.25,82.83
2017,7,7,17,30,708.0,64.0,1.5,22.0,326.0,95.66,52.42
2017,7,7,17,45,666.5,59.0,1.45,21.5,276.0,52.85,40.4
2017,7,7,18,0,625.0,54.0,1.4,21.0,226.0,48.53,36.78
2017,7,7,18,15,561.5,48.0,1.3,20.0,178.5,39.78,29.19
2017,7,7,18,30,498.0,42.0,1.2,19.0,131.0,34.8,24.68
2017,7,7,18,45,399.0,33.5,1.1,18.5,90.0,27.66,18.03
2017,7,7,19,0,300.0,25.0,1.0,18.0,49.0,20.61,10.24
2017,7,7,19,15,150.0,12.5,0.95,17.5,24.5,9.83,0.0
2017,7,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,8,5,15,144.5,14.0,0.4,13.5,27.5,11.3,0.0
2017,7,8,5,30,289.0,28.0,0.4,14.0,55.0,22.98,13.21
2017,7,8,5,45,386.5,37.0,0.45,14.5,96.0,30.35,20.91
2017,7,8,6,0,484.0,46.0,0.5,15.0,137.0,37.78,27.89
2017,7,8,6,15,546.5,53.0,0.5,15.5,184.5,43.4,33.06
2017,7,8,6,30,609.0,60.0,0.5,16.0,232.0,49.02,38.07
2017,7,8,6,45,653.5,64.5,0.55,16.5,282.5,55.76,43.9
2017,7,8,7,0,698.0,69.0,0.6,17.0,333.0,108.01,61.22
2017,7,8,7,15,728.5,73.0,0.65,17.5,384.0,158.21,93.9
2017,7,8,7,30,759.0,77.0,0.7,18.0,435.0,211.03,135.0
2017,7,8,7,45,782.5,80.0,0.8,19.0,485.0,263.64,178.67
2017,7,8,8,0,806.0,83.0,0.9,20.0,535.0,317.49,223.86
2017,7,8,8,15,823.0,85.5,0.95,20.5,582.0,371.05,268.75
2017,7,8,8,30,840.0,88.0,1.0,21.0,629.0,422.43,310.95
2017,7,8,8,45,853.0,90.5,1.1,21.5,672.5,471.66,350.64
2017,7,8,9,0,866.0,93.0,1.2,22.0,716.0,519.92,388.43
2017,7,8,9,15,876.0,95.0,1.2,22.5,755.0,564.9,422.17
2017,7,8,9,30,886.0,97.0,1.2,23.0,794.0,608.15,453.57
2017,7,8,9,45,886.5,102.5,1.3,23.5,826.0,646.51,481.32
2017,7,8,10,0,887.0,108.0,1.4,24.0,858.0,682.01,506.41
2017,7,8,10,15,893.0,109.0,1.45,24.0,885.5,714.53,529.64
2017,7,8,10,30,899.0,110.0,1.5,24.0,913.0,744.28,550.6
2017,7,8,10,45,902.0,111.5,1.6,24.5,933.5,769.3,567.44
2017,7,8,11,0,905.0,113.0,1.7,25.0,954.0,791.13,581.56
2017,7,8,11,15,907.5,113.5,1.7,25.0,968.5,808.47,592.47
2017,7,8,11,30,910.0,114.0,1.7,25.0,983.0,822.46,601.24
2017,7,8,11,45,910.0,115.0,1.75,25.5,989.5,831.49,606.13
2017,7,8,12,0,910.0,116.0,1.8,26.0,996.0,837.08,608.88
2017,7,8,12,15,910.0,116.0,1.8,25.5,995.5,838.47,610.89
2017,7,8,12,30,910.0,116.0,1.8,25.0,995.0,836.46,610.81
2017,7,8,12,45,907.0,116.5,1.85,25.0,986.5,829.08,606.57
2017,7,8,13,0,904.0,117.0,1.9,25.0,978.0,818.33,600.21
2017,7,8,13,15,901.0,116.5,1.9,25.0,963.0,803.42,590.72
2017,7,8,13,30,898.0,116.0,1.9,25.0,948.0,785.21,579.09
2017,7,8,13,45,894.0,115.0,1.9,25.0,926.5,762.61,563.79
2017,7,8,14,0,890.0,114.0,1.9,25.0,905.0,736.91,546.06
2017,7,8,14,15,883.5,112.5,1.9,24.5,876.5,706.12,525.56
2017,7,8,14,30,877.0,111.0,1.9,24.0,848.0,672.63,502.69
2017,7,8,14,45,870.0,108.5,1.9,23.5,814.0,635.48,476.64
2017,7,8,15,0,863.0,106.0,1.9,23.0,780.0,596.03,448.19
2017,7,8,15,15,852.5,104.0,1.85,22.5,741.0,553.02,416.02
2017,7,8,15,30,842.0,102.0,1.8,22.0,702.0,508.4,381.69
2017,7,8,15,45,829.5,98.5,1.8,22.0,658.5,460.29,343.21
2017,7,8,16,0,817.0,95.0,1.8,22.0,615.0,410.65,302.47
2017,7,8,16,15,798.5,92.0,1.75,21.5,567.5,358.52,259.31
2017,7,8,16,30,780.0,89.0,1.7,21.0,520.0,306.64,215.44
2017,7,8,16,45,757.5,85.0,1.65,20.5,470.5,253.49,170.47
2017,7,8,17,0,735.0,81.0,1.6,20.0,421.0,201.6,127.46
2017,7,8,17,15,702.5,76.5,1.55,19.0,370.5,149.57,88.17
2017,7,8,17,30,670.0,72.0,1.5,18.0,320.0,96.3,54.62
2017,7,8,17,45,625.0,66.5,1.45,17.5,270.0,53.7,41.84
2017,7,8,18,0,580.0,61.0,1.4,17.0,220.0,49.49,38.27
2017,7,8,18,15,514.0,54.0,1.3,16.5,173.0,43.93,33.3
2017,7,8,18,30,448.0,47.0,1.2,16.0,126.0,38.4,28.16
2017,7,8,18,45,347.5,36.5,1.15,15.5,86.5,29.83,20.15
2017,7,8,19,0,247.0,26.0,1.1,15.0,47.0,21.27,10.84
2017,7,8,19,15,123.5,13.0,1.05,14.5,23.5,10.23,0.0
2017,7,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,9,5,15,159.5,13.5,0.75,11.5,28.0,10.93,0.0
2017,7,9,5,30,319.0,27.0,0.7,12.0,56.0,22.29,12.63
2017,7,9,5,45,423.0,35.0,0.65,12.5,98.5,28.96,19.84
2017,7,9,6,0,527.0,43.0,0.6,13.0,141.0,35.78,26.33
2017,7,9,6,15,589.0,49.0,0.6,13.5,190.0,40.79,31.01
2017,7,9,6,30,651.0,55.0,0.6,14.0,239.0,49.62,38.92
2017,7,9,6,45,694.5,59.0,0.65,14.5,290.5,56.62,45.02
2017,7,9,7,0,738.0,63.0,0.7,15.0,342.0,106.5,59.05
2017,7,9,7,15,767.5,66.5,0.7,15.5,393.5,158.46,93.18
2017,7,9,7,30,797.0,70.0,0.7,16.0,445.0,212.87,135.96
2017,7,9,7,45,819.0,73.0,0.75,16.5,496.0,270.08,184.11
2017,7,9,8,0,841.0,76.0,0.8,17.0,547.0,324.84,230.9
2017,7,9,8,15,857.5,78.5,0.8,17.5,595.0,377.92,275.84
2017,7,9,8,30,874.0,81.0,0.8,18.0,643.0,430.84,319.43
2017,7,9,8,45,886.5,83.0,0.85,18.5,687.0,481.08,359.97
2017,7,9,9,0,899.0,85.0,0.9,19.0,731.0,530.23,398.4
2017,7,9,9,15,908.5,86.5,0.95,19.5,771.0,575.97,433.16
2017,7,9,9,30,918.0,88.0,1.0,20.0,811.0,619.86,465.54
2017,7,9,9,45,912.0,97.0,1.05,20.5,841.0,658.53,493.18
2017,7,9,10,0,906.0,106.0,1.1,21.0,871.0,693.71,517.65
2017,7,9,10,15,912.0,107.0,1.1,21.0,899.5,726.89,540.85
2017,7,9,10,30,918.0,108.0,1.1,21.0,928.0,757.23,561.67
2017,7,9,10,45,921.0,110.0,1.15,21.5,949.0,783.2,578.68
2017,7,9,11,0,924.0,112.0,1.2,22.0,970.0,805.9,592.76
2017,7,9,11,15,926.5,112.5,1.2,22.0,984.0,823.62,603.78
2017,7,9,11,30,929.0,113.0,1.2,22.0,998.0,837.92,612.64
2017,7,9,11,45,929.0,114.0,1.3,22.0,1005.0,847.17,619.59
2017,7,9,12,0,929.0,115.0,1.4,22.0,1012.0,852.92,624.37
2017,7,9,12,15,928.5,115.0,1.4,22.0,1011.0,853.97,624.95
2017,7,9,12,30,928.0,115.0,1.4,22.0,1010.0,851.55,623.41
2017,7,9,12,45,924.5,115.5,1.45,22.0,1001.5,843.67,619.0
2017,7,9,13,0,921.0,116.0,1.5,22.0,993.0,832.37,612.44
2017,7,9,13,15,917.5,115.5,1.5,22.0,977.5,816.85,602.6
2017,7,9,13,30,914.0,115.0,1.5,22.0,962.0,797.98,590.6
2017,7,9,13,45,910.5,113.5,1.5,22.0,940.0,775.0,575.27
2017,7,9,14,0,907.0,112.0,1.5,22.0,918.0,748.82,557.3
2017,7,9,14,15,900.0,110.5,1.5,21.5,889.0,717.19,536.29
2017,7,9,14,30,893.0,109.0,1.5,21.0,860.0,682.84,512.89
2017,7,9,14,45,886.0,106.5,1.5,21.0,825.0,645.12,485.55
2017,7,9,15,0,879.0,104.0,1.5,21.0,790.0,605.04,455.85
2017,7,9,15,15,868.0,102.0,1.5,20.5,750.0,561.08,423.34
2017,7,9,15,30,857.0,100.0,1.5,20.0,710.0,515.52,388.57
2017,7,9,15,45,845.5,96.0,1.55,20.0,666.0,466.72,349.72
2017,7,9,16,0,834.0,92.0,1.6,20.0,622.0,416.86,308.81
2017,7,9,16,15,816.0,89.5,1.55,19.5,574.5,363.77,264.66
2017,7,9,16,30,798.0,87.0,1.5,19.0,527.0,311.5,220.19
2017,7,9,16,45,778.5,82.0,1.5,18.5,477.5,257.23,173.93
2017,7,9,17,0,759.0,77.0,1.5,18.0,428.0,203.86,129.25
2017,7,9,17,15,727.0,73.0,1.45,17.5,377.0,150.9,88.61
2017,7,9,17,30,695.0,69.0,1.4,17.0,326.0,100.78,57.48
2017,7,9,17,45,655.5,63.0,1.4,16.5,276.0,51.6,40.16
2017,7,9,18,0,616.0,57.0,1.4,16.0,226.0,46.94,36.17
2017,7,9,18,15,551.0,50.5,1.3,15.5,178.0,41.6,31.38
2017,7,9,18,30,486.0,44.0,1.2,15.0,130.0,36.3,26.44
2017,7,9,18,45,385.5,34.5,1.1,14.5,89.0,28.41,19.0
2017,7,9,19,0,285.0,25.0,1.0,14.0,48.0,20.58,10.26
2017,7,9,19,15,142.5,12.5,0.9,13.5,24.0,9.83,0.0
2017,7,9,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,10,5,15,169.0,13.0,0.6,11.5,28.0,10.54,0.0
2017,7,10,5,30,338.0,26.0,0.6,12.0,56.0,21.54,11.88
2017,7,10,5,45,443.5,33.5,0.6,12.5,99.0,27.88,18.88
2017,7,10,6,0,549.0,41.0,0.6,13.0,142.0,37.31,27.68
2017,7,10,6,15,609.5,46.5,0.6,13.5,190.5,42.35,32.39
2017,7,10,6,30,670.0,52.0,0.6,14.0,239.0,47.43,36.97
2017,7,10,6,45,712.5,55.5,0.65,14.5,291.0,54.39,43.05
2017,7,10,7,0,755.0,59.0,0.7,15.0,343.0,104.86,57.04
2017,7,10,7,15,783.5,62.0,0.7,15.5,394.5,157.26,91.51
2017,7,10,7,30,812.0,65.0,0.7,16.0,446.0,215.48,137.48
2017,7,10,7,45,833.5,67.5,0.75,16.5,496.5,269.55,183.25
2017,7,10,8,0,855.0,70.0,0.8,17.0,547.0,324.52,230.37
2017,7,10,8,15,871.0,72.0,0.8,17.5,595.0,377.73,275.55
2017,7,10,8,30,887.0,74.0,0.8,18.0,643.0,430.7,319.32
2017,7,10,8,45,899.0,76.0,0.85,18.5,687.0,481.36,360.26
2017,7,10,9,0,911.0,78.0,0.9,19.0,731.0,530.87,399.0
2017,7,10,9,15,920.0,79.5,0.95,19.0,771.0,576.9,434.83
2017,7,10,9,30,929.0,81.0,1.0,19.0,811.0,621.03,468.35
2017,7,10,9,45,924.5,89.0,1.05,19.5,842.0,660.33,496.57
2017,7,10,10,0,920.0,97.0,1.1,20.0,873.0,696.25,521.67
2017,7,10,10,15,925.5,98.0,1.15,20.0,901.0,729.59,545.61
2017,7,10,10,30,931.0,99.0,1.2,20.0,929.0,760.03,567.17
2017,7,10,10,45,934.5,100.0,1.25,20.5,950.5,785.93,584.21
2017,7,10,11,0,938.0,101.0,1.3,21.0,972.0,808.56,598.0
2017,7,10,11,15,940.5,101.5,1.35,21.0,986.0,826.6,609.91
2017,7,10,11,30,943.0,102.0,1.4,21.0,1000.0,841.17,619.63
2017,7,10,11,45,943.5,102.5,1.45,21.0,1007.0,850.63,626.07
2017,7,10,12,0,944.0,103.0,1.5,21.0,1014.0,856.52,630.31
2017,7,10,12,15,944.0,103.0,1.5,21.0,1013.5,858.04,631.21
2017,7,10,12,30,944.0,103.0,1.5,21.0,1013.0,856.0,629.9
2017,7,10,12,45,941.5,103.0,1.5,21.0,1004.5,848.42,625.07
2017,7,10,13,0,939.0,103.0,1.5,21.0,996.0,837.32,618.04
2017,7,10,13,15,936.0,102.5,1.5,20.5,981.0,821.9,609.4
2017,7,10,13,30,933.0,102.0,1.5,20.0,966.0,803.05,598.5
2017,7,10,13,45,929.5,100.5,1.5,20.0,943.5,779.62,583.25
2017,7,10,14,0,926.0,99.0,1.5,20.0,921.0,752.93,564.81
2017,7,10,14,15,919.5,98.0,1.45,19.5,892.0,721.49,543.32
2017,7,10,14,30,913.0,97.0,1.4,19.0,863.0,687.25,519.42
2017,7,10,14,45,905.5,95.0,1.4,19.0,828.5,648.91,491.51
2017,7,10,15,0,898.0,93.0,1.4,19.0,794.0,608.21,461.21
2017,7,10,15,15,887.0,91.5,1.4,18.5,753.5,563.9,428.26
2017,7,10,15,30,876.0,90.0,1.4,18.0,713.0,517.95,392.97
2017,7,10,15,45,862.5,87.5,1.4,18.0,668.5,468.63,353.28
2017,7,10,16,0,849.0,85.0,1.4,18.0,624.0,418.4,311.71
2017,7,10,16,15,831.0,82.5,1.35,17.5,576.0,365.94,267.75
2017,7,10,16,30,813.0,80.0,1.3,17.0,528.0,311.32,221.14
2017,7,10,16,45,788.0,77.0,1.3,16.5,477.5,256.59,174.35
2017,7,10,17,0,763.0,74.0,1.3,16.0,427.0,203.32,129.58
2017,7,10,17,15,731.5,70.5,1.3,15.5,376.0,150.55,88.71
2017,7,10,17,30,700.0,67.0,1.3,15.0,325.0,100.56,57.25
2017,7,10,17,45,653.0,62.5,1.3,15.0,274.0,51.2,40.07
2017,7,10,18,0,606.0,58.0,1.3,15.0,223.0,47.57,36.88
2017,7,10,18,15,540.0,51.0,1.25,14.5,175.5,41.88,31.76
2017,7,10,18,30,474.0,44.0,1.2,14.0,128.0,36.22,26.47
2017,7,10,18,45,367.0,35.0,1.15,13.5,87.0,28.73,19.35
2017,7,10,19,0,260.0,26.0,1.1,13.0,46.0,21.34,10.78
2017,7,10,19,15,130.0,13.0,1.1,12.5,23.0,10.23,0.0
2017,7,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,11,5,15,116.0,15.0,0.8,11.5,25.0,11.8,0.0
2017,7,11,5,30,232.0,30.0,0.8,12.0,50.0,22.92,12.82
2017,7,11,5,45,341.5,40.5,0.85,12.5,91.5,33.03,23.33
2017,7,11,6,0,451.0,51.0,0.9,13.0,133.0,41.57,31.41
2017,7,11,6,15,519.0,58.5,0.85,13.0,181.0,47.41,36.96
2017,7,11,6,30,587.0,66.0,0.8,13.0,229.0,53.28,42.33
2017,7,11,6,45,638.0,70.5,0.8,13.5,281.0,60.32,48.49
2017,7,11,7,0,689.0,75.0,0.8,14.0,333.0,108.54,62.58
2017,7,11,7,15,722.0,79.5,0.8,14.5,385.0,163.41,99.65
2017,7,11,7,30,755.0,84.0,0.8,15.0,437.0,217.02,141.76
2017,7,11,7,45,783.0,86.5,0.85,15.5,488.5,270.39,186.64
2017,7,11,8,0,811.0,89.0,0.9,16.0,540.0,325.51,233.56
2017,7,11,8,15,829.5,91.5,0.9,16.5,588.5,378.67,278.55
2017,7,11,8,30,848.0,94.0,0.9,17.0,637.0,432.41,322.79
2017,7,11,8,45,864.5,95.5,0.95,17.5,683.0,483.05,363.65
2017,7,11,9,0,881.0,97.0,1.0,18.0,729.0,532.99,402.72
2017,7,11,9,15,892.0,99.0,1.0,18.0,769.5,579.39,438.47
2017,7,11,9,30,903.0,101.0,1.0,18.0,810.0,624.09,471.98
2017,7,11,9,45,913.0,101.5,1.0,18.5,845.5,664.96,500.97
2017,7,11,10,0,923.0,102.0,1.0,19.0,881.0,703.6,527.57
2017,7,11,10,15,929.5,103.5,1.05,19.0,910.0,738.21,552.31
2017,7,11,10,30,936.0,105.0,1.1,19.0,939.0,769.96,574.71
2017,7,11,10,45,941.5,105.0,1.15,19.5,961.5,796.66,592.34
2017,7,11,11,0,947.0,105.0,1.2,20.0,984.0,820.15,606.68
2017,7,11,11,15,950.0,105.5,1.2,20.0,998.5,838.79,618.31
2017,7,11,11,30,953.0,106.0,1.2,20.0,1013.0,853.92,627.72
2017,7,11,11,45,955.5,105.5,1.25,20.5,1021.0,864.27,633.57
2017,7,11,12,0,958.0,105.0,1.3,21.0,1029.0,871.04,637.19
2017,7,11,12,15,957.5,105.0,1.3,21.0,1028.5,872.21,637.83
2017,7,11,12,30,957.0,105.0,1.3,21.0,1028.0,869.77,636.28
2017,7,11,12,45,959.0,102.5,1.35,21.0,1021.0,863.63,633.1
2017,7,11,13,0,961.0,100.0,1.4,21.0,1014.0,853.8,627.59
2017,7,11,13,15,957.5,99.5,1.4,20.5,998.0,837.7,618.59
2017,7,11,13,30,954.0,99.0,1.4,20.0,982.0,818.09,607.32
2017,7,11,13,45,952.0,96.5,1.4,20.0,959.5,794.44,592.19
2017,7,11,14,0,950.0,94.0,1.4,20.0,937.0,767.38,573.78
2017,7,11,14,15,943.5,93.0,1.4,20.0,907.5,735.24,551.39
2017,7,11,14,30,937.0,92.0,1.4,20.0,878.0,700.22,526.56
2017,7,11,14,45,930.5,89.5,1.45,20.0,842.5,661.19,498.78
2017,7,11,15,0,924.0,87.0,1.5,20.0,807.0,619.66,468.38
2017,7,11,15,15,913.0,85.0,1.5,19.5,766.0,573.83,434.45
2017,7,11,15,30,902.0,83.0,1.5,19.0,725.0,526.3,398.11
2017,7,11,15,45,890.0,80.5,1.5,19.0,680.0,476.44,358.05
2017,7,11,16,0,878.0,78.0,1.5,19.0,635.0,425.47,315.91
2017,7,11,16,15,860.0,75.5,1.45,18.5,586.0,371.55,270.83
2017,7,11,16,30,842.0,73.0,1.4,18.0,537.0,317.66,224.73
2017,7,11,16,45,819.0,70.0,1.4,17.5,485.5,262.45,177.43
2017,7,11,17,0,796.0,67.0,1.4,17.0,434.0,204.87,129.07
2017,7,11,17,15,765.0,63.5,1.35,16.5,382.0,150.3,86.66
2017,7,11,17,30,734.0,60.0,1.3,16.0,330.0,98.4,53.8
2017,7,11,17,45,689.5,56.0,1.3,15.5,278.5,50.82,39.65
2017,7,11,18,0,645.0,52.0,1.3,15.0,227.0,47.15,36.51
2017,7,11,18,15,580.0,46.0,1.25,14.5,178.5,41.67,31.56
2017,7,11,18,30,515.0,40.0,1.2,14.0,130.0,33.37,23.95
2017,7,11,18,45,405.5,32.0,1.15,14.0,88.5,26.51,17.36
2017,7,11,19,0,296.0,24.0,1.1,14.0,47.0,19.8,9.4
2017,7,11,19,15,148.0,12.0,1.1,13.5,23.5,9.44,0.0
2017,7,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,12,5,15,144.0,13.0,0.5,11.5,25.5,10.23,0.0
2017,7,12,5,30,288.0,26.0,0.5,12.0,51.0,21.39,11.43
2017,7,12,5,45,394.5,35.0,0.5,12.5,92.5,28.84,19.67
2017,7,12,6,0,501.0,44.0,0.5,13.0,134.0,36.39,26.84
2017,7,12,6,15,565.0,50.0,0.5,13.5,182.0,41.33,31.48
2017,7,12,6,30,629.0,56.0,0.5,14.0,230.0,46.34,36.0
2017,7,12,6,45,674.5,60.5,0.5,14.5,281.5,58.06,46.32
2017,7,12,7,0,720.0,65.0,0.5,15.0,333.0,107.52,60.29
2017,7,12,7,15,750.5,68.5,0.5,15.5,384.5,158.79,94.07
2017,7,12,7,30,781.0,72.0,0.5,16.0,436.0,212.66,136.35
2017,7,12,7,45,805.0,74.5,0.55,16.5,487.0,266.39,181.54
2017,7,12,8,0,829.0,77.0,0.6,17.0,538.0,323.6,230.01
2017,7,12,8,15,846.5,79.5,0.6,17.5,586.0,376.64,274.61
2017,7,12,8,30,864.0,82.0,0.6,18.0,634.0,429.63,317.96
2017,7,12,8,45,877.5,84.0,0.65,18.5,678.5,480.07,358.39
2017,7,12,9,0,891.0,86.0,0.7,19.0,723.0,529.53,396.79
2017,7,12,9,15,901.5,87.5,0.75,19.5,763.5,575.68,431.62
2017,7,12,9,30,912.0,89.0,0.8,20.0,804.0,620.1,464.15
2017,7,12,9,45,912.0,95.0,0.85,20.5,836.5,659.88,492.44
2017,7,12,10,0,912.0,101.0,0.9,21.0,869.0,696.67,517.93
2017,7,12,10,15,918.5,102.0,0.95,21.0,897.5,730.58,542.01
2017,7,12,10,30,925.0,103.0,1.0,21.0,926.0,761.67,563.79
2017,7,12,10,45,930.5,103.0,1.05,21.5,948.5,788.17,581.07
2017,7,12,11,0,936.0,103.0,1.1,22.0,971.0,811.49,595.2
2017,7,12,11,15,939.0,104.0,1.15,22.0,986.0,830.42,607.6
2017,7,12,11,30,942.0,105.0,1.2,22.0,1001.0,845.89,617.83
2017,7,12,11,45,945.0,104.5,1.25,22.0,1009.0,856.58,625.05
2017,7,12,12,0,948.0,104.0,1.3,22.0,1017.0,863.74,630.12
2017,7,12,12,15,948.0,104.0,1.3,22.0,1017.0,865.33,631.02
2017,7,12,12,30,948.0,104.0,1.3,22.0,1017.0,863.34,629.77
2017,7,12,12,45,942.0,106.5,1.35,22.0,1008.0,855.06,625.18
2017,7,12,13,0,936.0,109.0,1.4,22.0,999.0,843.31,618.42
2017,7,12,13,15,933.5,108.5,1.4,22.0,984.0,828.36,609.03
2017,7,12,13,30,931.0,108.0,1.4,22.0,969.0,809.96,597.43
2017,7,12,13,45,927.5,107.0,1.4,22.0,947.0,787.01,582.67
2017,7,12,14,0,924.0,106.0,1.4,22.0,925.0,760.81,564.8
2017,7,12,14,15,918.0,104.5,1.35,21.5,896.5,729.34,543.59
2017,7,12,14,30,912.0,103.0,1.3,21.0,868.0,695.02,519.97
2017,7,12,14,45,904.5,101.0,1.3,21.0,833.0,656.67,492.46
2017,7,12,15,0,897.0,99.0,1.3,21.0,798.0,615.95,462.57
2017,7,12,15,15,886.5,97.0,1.25,20.5,758.0,571.44,429.62
2017,7,12,15,30,876.0,95.0,1.2,20.0,718.0,525.23,394.4
2017,7,12,15,45,862.5,92.5,1.2,20.0,673.0,475.79,355.24
2017,7,12,16,0,849.0,90.0,1.2,20.0,628.0,425.42,314.17
2017,7,12,16,15,831.0,87.0,1.15,19.5,579.5,371.03,269.36
2017,7,12,16,30,813.0,84.0,1.1,19.0,531.0,317.41,224.08
2017,7,12,16,45,790.0,80.5,1.1,19.0,480.5,262.55,177.29
2017,7,12,17,0,767.0,77.0,1.1,19.0,430.0,208.93,132.38
2017,7,12,17,15,734.5,73.0,1.05,18.0,378.0,155.2,91.25
2017,7,12,17,30,702.0,69.0,1.0,17.0,326.0,104.37,59.19
2017,7,12,17,45,656.5,64.0,1.0,16.5,275.0,52.34,40.81
2017,7,12,18,0,611.0,59.0,1.0,16.0,224.0,48.38,37.45
2017,7,12,18,15,543.0,52.0,0.95,15.5,175.5,42.7,32.34
2017,7,12,18,30,475.0,45.0,0.9,15.0,127.0,37.04,27.07
2017,7,12,18,45,368.0,35.0,0.85,14.5,86.0,28.76,19.26
2017,7,12,19,0,261.0,25.0,0.8,14.0,45.0,20.53,9.8
2017,7,12,19,15,130.5,12.5,0.75,13.5,22.5,9.83,0.0
2017,7,12,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,13,5,15,145.0,12.5,0.55,11.5,24.5,9.83,0.0
2017,7,13,5,30,290.0,25.0,0.5,12.0,49.0,20.58,10.58
2017,7,13,5,45,395.5,34.5,0.5,12.5,91.0,28.46,19.3
2017,7,13,6,0,501.0,44.0,0.5,13.0,133.0,36.4,26.84
2017,7,13,6,15,565.5,50.0,0.5,13.0,181.5,41.35,31.55
2017,7,13,6,30,630.0,56.0,0.5,13.0,230.0,46.35,36.16
2017,7,13,6,45,673.5,61.0,0.5,13.5,281.0,58.74,47.12
2017,7,13,7,0,717.0,66.0,0.5,14.0,332.0,108.46,61.34
2017,7,13,7,15,747.5,70.0,0.5,14.5,383.5,160.04,95.59
2017,7,13,7,30,778.0,74.0,0.5,15.0,435.0,214.26,138.33
2017,7,13,7,45,799.5,77.5,0.55,16.0,485.5,268.14,183.54
2017,7,13,8,0,821.0,81.0,0.6,17.0,536.0,323.07,229.92
2017,7,13,8,15,838.0,84.0,0.6,17.5,584.0,378.09,275.98
2017,7,13,8,30,855.0,87.0,0.6,18.0,632.0,430.99,319.17
2017,7,13,8,45,866.5,90.0,0.65,18.5,676.0,481.04,359.25
2017,7,13,9,0,878.0,93.0,0.7,19.0,720.0,529.95,397.18
2017,7,13,9,15,888.0,94.5,0.75,19.0,759.5,575.37,432.26
2017,7,13,9,30,898.0,96.0,0.8,19.0,799.0,619.03,465.17
2017,7,13,9,45,904.5,98.0,0.85,19.5,833.0,658.94,493.73
2017,7,13,10,0,911.0,100.0,0.9,20.0,867.0,696.39,519.85
2017,7,13,10,15,917.0,101.5,0.95,20.5,895.0,730.42,543.04
2017,7,13,10,30,923.0,103.0,1.0,21.0,923.0,761.6,563.84
2017,7,13,10,45,925.5,104.5,1.05,21.5,944.0,787.16,580.43
2017,7,13,11,0,928.0,106.0,1.1,22.0,965.0,809.41,593.86
2017,7,13,11,15,930.5,106.5,1.15,22.0,979.5,827.43,605.69
2017,7,13,11,30,933.0,107.0,1.2,22.0,994.0,842.01,615.35
2017,7,13,11,45,933.0,108.0,1.25,22.0,1000.5,851.5,621.81
2017,7,13,12,0,933.0,109.0,1.3,22.0,1007.0,857.45,626.1
2017,7,13,12,15,932.5,109.0,1.3,22.0,1006.5,858.64,626.76
2017,7,13,12,30,932.0,109.0,1.3,22.0,1006.0,856.31,625.28
2017,7,13,12,45,930.0,109.0,1.35,22.0,998.0,849.26,621.48
2017,7,13,13,0,928.0,109.0,1.4,22.0,990.0,838.71,615.48
2017,7,13,13,15,925.0,108.0,1.4,21.5,975.0,823.07,606.76
2017,7,13,13,30,922.0,107.0,1.4,21.0,960.0,804.02,595.82
2017,7,13,13,45,917.5,106.5,1.45,21.0,937.5,780.93,581.48
2017,7,13,14,0,913.0,106.0,1.5,21.0,915.0,754.68,563.92
2017,7,13,14,15,906.5,104.5,1.45,21.0,886.5,723.15,541.49
2017,7,13,14,30,900.0,103.0,1.4,21.0,858.0,688.85,516.78
2017,7,13,14,45,891.0,102.0,1.4,21.0,823.0,650.82,489.35
2017,7,13,15,0,882.0,101.0,1.4,21.0,788.0,610.55,459.67
2017,7,13,15,15,871.0,99.0,1.4,20.5,748.0,566.34,427.17
2017,7,13,15,30,860.0,97.0,1.4,20.0,708.0,520.51,392.39
2017,7,13,15,45,845.5,94.5,1.4,20.0,663.0,471.3,353.25
2017,7,13,16,0,831.0,92.0,1.4,20.0,618.0,421.29,312.33
2017,7,13,16,15,812.5,89.0,1.4,19.5,570.0,367.69,268.16
2017,7,13,16,30,794.0,86.0,1.4,19.0,522.0,314.8,223.45
2017,7,13,16,45,769.5,83.0,1.4,18.5,472.0,260.93,177.68
2017,7,13,17,0,745.0,80.0,1.4,18.0,422.0,208.48,133.79
2017,7,13,17,15,712.0,75.5,1.35,17.5,370.5,155.42,92.64
2017,7,13,17,30,679.0,71.0,1.3,17.0,319.0,101.28,57.1
2017,7,13,17,45,632.5,65.5,1.3,16.5,268.5,53.14,41.52
