Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,13,18,0,586.0,60.0,1.3,16.0,218.0,48.85,37.86
2017,7,13,18,15,519.0,52.5,1.25,15.5,170.5,42.86,32.48
2017,7,13,18,30,452.0,45.0,1.2,15.0,123.0,36.88,26.91
2017,7,13,18,45,348.0,35.0,1.15,14.5,83.0,28.67,19.14
2017,7,13,19,0,244.0,25.0,1.1,14.0,43.0,20.49,9.56
2017,7,13,19,15,122.0,12.5,1.05,13.5,21.5,9.83,0.0
2017,7,13,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,5,15,121.0,13.0,0.7,11.0,22.5,10.23,0.0
2017,7,14,5,30,242.0,26.0,0.7,11.0,45.0,21.27,10.93
2017,7,14,5,45,349.0,36.0,0.75,11.5,86.0,29.44,20.2
2017,7,14,6,0,456.0,46.0,0.8,12.0,127.0,37.67,28.04
2017,7,14,6,15,523.0,53.5,0.8,12.5,174.5,43.64,33.64
2017,7,14,6,30,590.0,61.0,0.8,13.0,222.0,49.61,39.05
2017,7,14,6,45,641.0,65.5,0.8,13.5,274.0,57.66,46.14
2017,7,14,7,0,692.0,70.0,0.8,14.0,326.0,110.13,63.55
2017,7,14,7,15,724.5,74.5,0.8,14.5,377.5,161.05,97.58
2017,7,14,7,30,757.0,79.0,0.8,15.0,429.0,214.88,140.13
2017,7,14,7,45,785.0,81.0,0.85,15.5,480.5,268.11,185.07
2017,7,14,8,0,813.0,83.0,0.9,16.0,532.0,323.07,232.02
2017,7,14,8,15,831.0,85.5,0.9,16.5,580.5,377.61,278.17
2017,7,14,8,30,849.0,88.0,0.9,17.0,629.0,430.24,321.64
2017,7,14,8,45,866.5,89.0,0.95,17.5,674.5,481.13,362.74
2017,7,14,9,0,884.0,90.0,1.0,18.0,720.0,531.43,402.1
2017,7,14,9,15,894.5,92.0,1.0,18.0,760.5,577.88,437.92
2017,7,14,9,30,905.0,94.0,1.0,18.0,801.0,622.6,471.45
2017,7,14,9,45,909.5,97.0,1.05,18.5,834.5,662.45,500.17
2017,7,14,10,0,914.0,100.0,1.1,19.0,868.0,699.68,526.33
2017,7,14,10,15,920.5,101.5,1.1,19.0,897.0,734.22,550.54
2017,7,14,10,30,927.0,103.0,1.1,19.0,926.0,765.92,572.34
2017,7,14,10,45,933.0,103.0,1.15,19.5,948.5,792.96,589.99
2017,7,14,11,0,939.0,103.0,1.2,20.0,971.0,816.84,604.59
2017,7,14,11,15,942.0,103.5,1.2,20.0,986.0,835.5,616.25
2017,7,14,11,30,945.0,104.0,1.2,20.0,1001.0,850.69,625.71
2017,7,14,11,45,947.5,103.5,1.25,20.5,1009.0,861.1,631.6
2017,7,14,12,0,950.0,103.0,1.3,21.0,1017.0,867.94,635.27
2017,7,14,12,15,950.0,103.0,1.3,21.0,1016.5,869.6,636.23
2017,7,14,12,30,950.0,103.0,1.3,21.0,1016.0,867.66,634.99
2017,7,14,12,45,944.0,105.5,1.35,21.0,1007.0,859.39,630.41
2017,7,14,13,0,938.0,108.0,1.4,21.0,998.0,847.64,623.64
2017,7,14,13,15,935.0,107.5,1.4,21.0,982.5,832.27,613.95
2017,7,14,13,30,932.0,107.0,1.4,21.0,967.0,813.46,602.04
2017,7,14,13,45,928.0,105.5,1.4,21.0,944.5,789.68,586.85
2017,7,14,14,0,924.0,104.0,1.4,21.0,922.0,762.65,568.45
2017,7,14,14,15,917.5,103.0,1.4,20.5,893.0,731.22,547.68
2017,7,14,14,30,911.0,102.0,1.4,20.0,864.0,696.97,524.46
2017,7,14,14,45,903.0,100.0,1.4,20.0,829.0,658.29,496.56
2017,7,14,15,0,895.0,98.0,1.4,20.0,794.0,617.27,466.31
2017,7,14,15,15,884.5,96.0,1.4,20.0,753.5,572.76,432.71
2017,7,14,15,30,874.0,94.0,1.4,20.0,713.0,526.56,396.87
2017,7,14,15,45,861.5,91.0,1.4,20.0,668.5,477.15,357.58
2017,7,14,16,0,849.0,88.0,1.4,20.0,624.0,426.72,316.31
2017,7,14,16,15,830.5,85.0,1.4,19.5,575.5,373.4,272.31
2017,7,14,16,30,812.0,82.0,1.4,19.0,527.0,318.19,225.75
2017,7,14,16,45,790.5,78.0,1.4,19.0,477.0,263.21,178.54
2017,7,14,17,0,769.0,74.0,1.4,19.0,427.0,209.32,133.02
2017,7,14,17,15,737.0,70.0,1.35,18.5,375.0,155.39,91.12
2017,7,14,17,30,705.0,66.0,1.3,18.0,323.0,104.31,58.22
2017,7,14,17,45,663.0,60.5,1.3,17.5,272.5,55.0,42.98
2017,7,14,18,0,621.0,55.0,1.3,17.0,222.0,45.53,34.76
2017,7,14,18,15,554.5,48.5,1.2,16.0,174.0,40.13,29.99
2017,7,14,18,30,488.0,42.0,1.1,15.0,126.0,34.77,25.04
2017,7,14,18,45,384.0,32.5,1.05,14.5,85.0,26.82,17.53
2017,7,14,19,0,280.0,23.0,1.0,14.0,44.0,18.94,8.21
2017,7,14,19,15,140.0,11.5,0.95,13.5,22.0,9.05,0.0
2017,7,14,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,15,5,15,144.5,12.0,0.65,11.5,23.0,9.44,0.0
2017,7,15,5,30,289.0,24.0,0.6,12.0,46.0,19.78,9.45
2017,7,15,5,45,394.5,32.5,0.6,12.5,87.0,26.85,17.83
2017,7,15,6,0,500.0,41.0,0.6,13.0,128.0,34.05,24.7
2017,7,15,6,15,564.0,47.0,0.6,13.5,175.5,39.06,29.42
2017,7,15,6,30,628.0,53.0,0.6,14.0,223.0,47.76,37.26
2017,7,15,6,45,673.0,57.0,0.65,14.5,274.0,56.33,44.78
2017,7,15,7,0,718.0,61.0,0.7,15.0,325.0,105.45,58.34
2017,7,15,7,15,748.0,64.5,0.7,15.5,376.0,156.7,92.56
2017,7,15,7,30,778.0,68.0,0.7,16.0,427.0,210.51,135.2
2017,7,15,7,45,801.5,71.0,0.75,17.0,477.5,267.3,182.78
2017,7,15,8,0,825.0,74.0,0.8,18.0,528.0,322.0,229.03
2017,7,15,8,15,842.0,76.5,0.85,18.5,576.0,374.85,273.81
2017,7,15,8,30,859.0,79.0,0.9,19.0,624.0,427.62,317.4
2017,7,15,8,45,871.5,81.0,0.95,19.5,668.0,477.56,357.64
2017,7,15,9,0,884.0,83.0,1.0,20.0,712.0,526.46,395.8
2017,7,15,9,15,894.5,84.5,1.0,20.0,752.0,572.52,431.15
2017,7,15,9,30,905.0,86.0,1.0,20.0,792.0,616.86,464.24
2017,7,15,9,45,910.0,89.0,1.05,20.5,825.5,657.11,493.07
2017,7,15,10,0,915.0,92.0,1.1,21.0,859.0,694.79,519.37
2017,7,15,10,15,921.0,93.0,1.15,21.5,887.5,728.64,542.48
2017,7,15,10,30,927.0,94.0,1.2,22.0,916.0,759.65,563.2
2017,7,15,10,45,931.5,95.0,1.25,22.5,938.0,786.51,580.27
2017,7,15,11,0,936.0,96.0,1.3,23.0,960.0,810.14,594.59
2017,7,15,11,15,938.5,96.5,1.35,23.0,975.0,828.43,606.55
2017,7,15,11,30,941.0,97.0,1.4,23.0,990.0,843.24,616.34
2017,7,15,11,45,942.0,97.0,1.45,23.0,997.0,852.88,622.85
2017,7,15,12,0,943.0,97.0,1.5,23.0,1004.0,858.94,627.16
2017,7,15,12,15,943.0,97.0,1.5,23.0,1004.0,860.61,628.14
2017,7,15,12,30,943.0,97.0,1.5,23.0,1004.0,858.71,626.92
2017,7,15,12,45,937.5,99.5,1.55,23.5,995.0,850.91,621.36
2017,7,15,13,0,932.0,102.0,1.6,24.0,986.0,839.64,613.63
2017,7,15,13,15,929.5,101.5,1.6,24.0,971.0,824.73,604.26
2017,7,15,13,30,927.0,101.0,1.6,24.0,956.0,806.38,592.68
2017,7,15,13,45,921.5,100.5,1.6,24.0,934.0,782.41,577.39
2017,7,15,14,0,916.0,100.0,1.6,24.0,912.0,755.3,559.15
2017,7,15,14,15,910.0,99.0,1.6,24.0,883.0,724.41,537.8
2017,7,15,14,30,904.0,98.0,1.6,24.0,854.0,690.7,514.1
2017,7,15,14,45,894.5,97.0,1.65,24.0,819.0,652.15,486.84
2017,7,15,15,0,885.0,96.0,1.7,24.0,784.0,611.4,457.27
2017,7,15,15,15,874.0,94.0,1.7,23.5,744.0,566.99,424.8
2017,7,15,15,30,863.0,92.0,1.7,23.0,704.0,520.96,390.06
2017,7,15,15,45,848.5,90.5,1.7,23.0,659.5,472.37,351.56
2017,7,15,16,0,834.0,89.0,1.7,23.0,615.0,422.97,311.31
2017,7,15,16,15,815.5,86.0,1.65,22.5,567.0,369.07,267.09
2017,7,15,16,30,797.0,83.0,1.6,22.0,519.0,315.92,222.42
2017,7,15,16,45,773.0,79.5,1.6,21.5,469.0,261.47,176.5
2017,7,15,17,0,749.0,76.0,1.6,21.0,419.0,208.4,132.31
2017,7,15,17,15,717.0,72.0,1.55,20.0,368.0,155.5,91.54
2017,7,15,17,30,685.0,68.0,1.5,19.0,317.0,105.47,59.34
2017,7,15,17,45,639.5,63.0,1.45,18.5,266.5,53.33,41.34
2017,7,15,18,0,594.0,58.0,1.4,18.0,216.0,47.46,36.31
2017,7,15,18,15,525.5,51.0,1.3,17.5,169.0,41.79,31.24
2017,7,15,18,30,457.0,44.0,1.2,17.0,122.0,36.15,26.0
2017,7,15,18,45,349.5,34.0,1.2,16.5,82.0,27.88,18.23
2017,7,15,19,0,242.0,24.0,1.2,16.0,42.0,19.67,8.37
2017,7,15,19,15,121.0,12.0,1.15,15.5,21.0,9.44,0.0
2017,7,15,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,16,5,15,125.5,12.5,0.35,13.5,22.0,9.83,0.0
2017,7,16,5,30,251.0,25.0,0.3,14.0,44.0,20.52,9.6
2017,7,16,5,45,364.5,34.0,0.3,14.5,84.5,27.93,18.58
2017,7,16,6,0,478.0,43.0,0.3,15.0,125.0,35.48,25.75
2017,7,16,6,15,545.5,49.5,0.3,15.5,173.0,40.8,30.73
2017,7,16,6,30,613.0,56.0,0.3,16.0,221.0,46.18,35.56
2017,7,16,6,45,664.0,59.5,0.35,16.5,273.0,58.57,46.4
2017,7,16,7,0,715.0,63.0,0.4,17.0,325.0,107.35,59.37
2017,7,16,7,15,747.0,67.0,0.45,17.5,377.0,159.21,93.77
2017,7,16,7,30,779.0,71.0,0.5,18.0,429.0,213.9,136.62
2017,7,16,7,45,806.0,72.5,0.55,19.0,480.5,267.73,181.24
2017,7,16,8,0,833.0,74.0,0.6,20.0,532.0,325.29,229.1
2017,7,16,8,15,850.5,76.5,0.65,20.5,580.5,378.82,273.84
2017,7,16,8,30,868.0,79.0,0.7,21.0,629.0,432.31,317.43
2017,7,16,8,45,883.0,80.5,0.8,22.0,674.0,483.49,357.64
2017,7,16,9,0,898.0,82.0,0.9,23.0,719.0,533.82,395.85
2017,7,16,9,15,908.0,83.5,0.95,23.5,759.5,580.29,430.5
2017,7,16,9,30,918.0,85.0,1.0,24.0,800.0,624.96,462.82
2017,7,16,9,45,924.0,87.5,1.1,25.0,834.5,665.97,491.17
2017,7,16,10,0,930.0,90.0,1.2,26.0,869.0,704.43,516.97
2017,7,16,10,15,936.0,91.0,1.2,26.0,898.0,738.83,540.51
2017,7,16,10,30,942.0,92.0,1.2,26.0,927.0,770.32,561.67
2017,7,16,10,45,946.5,93.0,1.3,26.5,949.5,797.62,579.08
2017,7,16,11,0,951.0,94.0,1.4,27.0,972.0,821.63,593.9
2017,7,16,11,15,954.0,94.5,1.4,27.0,987.0,840.63,605.54
2017,7,16,11,30,957.0,95.0,1.4,27.0,1002.0,856.1,614.98
2017,7,16,11,45,958.5,95.0,1.45,27.0,1009.5,866.34,621.75
2017,7,16,12,0,960.0,95.0,1.5,27.0,1017.0,872.94,626.32
2017,7,16,12,15,960.0,95.0,1.55,27.0,1017.0,874.67,627.9
2017,7,16,12,30,960.0,95.0,1.6,27.0,1017.0,872.75,627.27
2017,7,16,12,45,958.5,95.0,1.65,27.0,1009.5,865.95,623.6
2017,7,16,13,0,957.0,95.0,1.7,27.0,1002.0,855.51,617.69
2017,7,16,13,15,954.5,94.5,1.7,27.0,986.5,840.23,608.2
2017,7,16,13,30,952.0,94.0,1.7,27.0,971.0,821.42,596.48
2017,7,16,13,45,948.0,93.0,1.75,27.0,949.0,797.57,581.94
2017,7,16,14,0,944.0,92.0,1.8,27.0,927.0,770.41,564.69
2017,7,16,14,15,938.5,91.0,1.8,26.5,898.0,739.03,544.28
2017,7,16,14,30,933.0,90.0,1.8,26.0,869.0,704.71,521.37
2017,7,16,14,45,925.5,88.0,1.85,26.0,834.0,665.49,493.79
2017,7,16,15,0,918.0,86.0,1.9,26.0,799.0,623.83,463.73
2017,7,16,15,15,908.0,84.5,1.85,25.5,758.5,579.02,430.9
2017,7,16,15,30,898.0,83.0,1.8,25.0,718.0,532.42,395.71
2017,7,16,15,45,886.0,80.5,1.8,25.0,673.5,482.49,356.41
2017,7,16,16,0,874.0,78.0,1.8,25.0,629.0,431.44,315.08
2017,7,16,16,15,857.0,75.5,1.75,24.5,580.5,377.76,271.1
2017,7,16,16,30,840.0,73.0,1.7,24.0,532.0,323.99,225.98
2017,7,16,16,45,819.0,69.5,1.7,23.5,481.0,268.58,179.26
2017,7,16,17,0,798.0,66.0,1.7,23.0,430.0,210.77,131.27
2017,7,16,17,15,767.0,62.5,1.6,22.0,378.0,155.65,88.77
2017,7,16,17,30,736.0,59.0,1.5,21.0,326.0,103.21,54.99
2017,7,16,17,45,693.0,54.5,1.45,20.5,274.5,52.71,40.45
2017,7,16,18,0,650.0,50.0,1.4,20.0,223.0,45.6,34.37
2017,7,16,18,15,584.0,44.5,1.3,19.0,174.5,40.47,29.87
2017,7,16,18,30,518.0,39.0,1.2,18.0,126.0,32.63,22.81
2017,7,16,18,45,407.5,30.5,1.1,17.5,85.0,25.34,15.95
2017,7,16,19,0,297.0,22.0,1.0,17.0,44.0,18.18,6.99
2017,7,16,19,15,148.5,11.0,0.95,16.5,22.0,8.65,0.0
2017,7,16,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,17,5,15,128.5,12.0,0.7,12.0,21.5,9.44,0.0
2017,7,17,5,30,257.0,24.0,0.7,12.0,43.0,19.72,8.73
2017,7,17,5,45,376.0,33.0,0.7,12.5,84.5,27.2,18.04
2017,7,17,6,0,495.0,42.0,0.7,13.0,126.0,34.83,25.35
2017,7,17,6,15,562.5,48.0,0.75,13.5,174.5,39.82,30.07
2017,7,17,6,30,630.0,54.0,0.8,14.0,223.0,48.62,38.0
2017,7,17,6,45,680.5,57.5,0.85,14.5,275.0,57.84,46.11
2017,7,17,7,0,731.0,61.0,0.9,15.0,327.0,107.62,59.44
2017,7,17,7,15,762.0,64.5,0.9,15.5,379.5,159.93,94.67
2017,7,17,7,30,793.0,68.0,0.9,16.0,432.0,214.91,138.45
2017,7,17,7,45,817.5,70.5,0.95,16.5,483.0,272.49,187.22
2017,7,17,8,0,842.0,73.0,1.0,17.0,534.0,328.12,234.94
2017,7,17,8,15,859.0,75.5,1.05,17.5,583.0,382.02,280.92
2017,7,17,8,30,876.0,78.0,1.1,18.0,632.0,435.82,325.64
2017,7,17,8,45,890.0,79.5,1.15,18.5,677.0,486.99,367.08
2017,7,17,9,0,904.0,81.0,1.2,19.0,722.0,537.22,406.47
2017,7,17,9,15,914.0,83.0,1.2,19.0,762.5,584.47,442.94
2017,7,17,9,30,924.0,85.0,1.2,19.0,803.0,629.91,477.03
2017,7,17,9,45,921.0,92.0,1.25,19.5,835.0,669.5,505.46
2017,7,17,10,0,918.0,99.0,1.3,20.0,867.0,705.84,530.85
2017,7,17,10,15,924.5,100.5,1.35,20.0,896.5,740.71,555.81
2017,7,17,10,30,931.0,102.0,1.4,20.0,926.0,772.72,578.41
2017,7,17,10,45,935.0,103.0,1.45,20.5,948.0,799.4,595.54
2017,7,17,11,0,939.0,104.0,1.5,21.0,970.0,822.81,609.81
2017,7,17,11,15,942.5,104.5,1.5,21.0,985.5,842.02,621.9
2017,7,17,11,30,946.0,105.0,1.5,21.0,1001.0,857.76,631.76
2017,7,17,11,45,948.0,105.0,1.55,21.0,1009.0,868.32,638.89
2017,7,17,12,0,950.0,105.0,1.6,21.0,1017.0,875.29,643.81
2017,7,17,12,15,950.5,105.0,1.6,21.0,1017.0,877.43,645.09
2017,7,17,12,30,951.0,105.0,1.6,21.0,1017.0,875.95,644.15
2017,7,17,12,45,953.0,102.5,1.65,21.0,1010.5,869.94,640.92
2017,7,17,13,0,955.0,100.0,1.7,21.0,1004.0,860.23,635.36
2017,7,17,13,15,952.5,99.5,1.7,21.0,989.0,844.99,625.68
2017,7,17,13,30,950.0,99.0,1.7,21.0,974.0,826.21,613.72
2017,7,17,13,45,948.0,97.0,1.75,21.0,952.5,803.03,599.33
2017,7,17,14,0,946.0,95.0,1.8,21.0,931.0,776.44,582.09
2017,7,17,14,15,940.0,94.0,1.8,20.5,902.0,744.63,560.93
2017,7,17,14,30,934.0,93.0,1.8,20.0,873.0,709.91,537.22
2017,7,17,14,45,928.5,90.5,1.8,20.0,838.0,671.43,509.27
2017,7,17,15,0,923.0,88.0,1.8,20.0,803.0,630.35,478.75
2017,7,17,15,15,913.0,86.0,1.75,19.5,762.5,584.85,444.76
2017,7,17,15,30,903.0,84.0,1.7,19.0,722.0,537.53,408.35
2017,7,17,15,45,891.5,81.5,1.7,19.0,677.0,487.52,368.22
2017,7,17,16,0,880.0,79.0,1.7,19.0,632.0,436.34,325.95
2017,7,17,16,15,863.0,76.5,1.7,18.5,583.5,382.27,280.85
2017,7,17,16,30,846.0,74.0,1.7,18.0,535.0,328.09,234.49
2017,7,17,16,45,824.5,70.5,1.7,18.0,484.0,272.13,185.91
2017,7,17,17,0,803.0,67.0,1.7,18.0,433.0,213.89,136.26
2017,7,17,17,15,772.5,63.5,1.65,17.5,380.5,158.44,92.37
2017,7,17,17,30,742.0,60.0,1.6,17.0,328.0,105.6,57.38
2017,7,17,17,45,699.0,55.5,1.55,16.5,276.0,54.61,42.82
2017,7,17,18,0,656.0,51.0,1.5,16.0,224.0,46.48,35.74
2017,7,17,18,15,589.5,45.0,1.4,15.5,175.0,40.94,30.75
2017,7,17,18,30,523.0,39.0,1.3,15.0,126.0,32.67,23.15
2017,7,17,18,45,412.0,30.5,1.25,14.5,84.5,25.37,16.18
2017,7,17,19,0,301.0,22.0,1.2,14.0,43.0,18.21,6.82
2017,7,17,19,15,150.5,11.0,1.2,13.5,21.5,8.65,0.0
2017,7,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,5,15,144.0,11.5,1.1,11.0,22.0,9.05,0.0
2017,7,18,5,30,288.0,23.0,1.1,11.0,44.0,19.0,7.84
2017,7,18,5,45,398.5,32.0,1.1,11.5,85.5,26.51,17.46
2017,7,18,6,0,509.0,41.0,1.1,12.0,127.0,34.15,24.81
2017,7,18,6,15,576.5,47.5,1.05,12.0,176.0,39.57,30.02
2017,7,18,6,30,644.0,54.0,1.0,12.0,225.0,48.78,38.45
2017,7,18,6,45,689.0,58.5,1.0,12.5,277.0,59.37,47.86
2017,7,18,7,0,734.0,63.0,1.0,13.0,329.0,110.13,61.77
2017,7,18,7,15,766.0,67.0,1.0,13.5,381.5,163.28,98.02
2017,7,18,7,30,798.0,71.0,1.0,14.0,434.0,219.24,142.97
2017,7,18,7,45,821.5,73.5,1.0,14.5,486.0,274.28,190.12
2017,7,18,8,0,845.0,76.0,1.0,15.0,538.0,332.54,240.22
2017,7,18,8,15,862.5,78.5,1.0,15.0,587.0,386.91,287.19
2017,7,18,8,30,880.0,81.0,1.0,15.0,636.0,441.21,333.0
2017,7,18,8,45,894.0,83.0,1.05,15.5,682.0,493.13,375.3
2017,7,18,9,0,908.0,85.0,1.1,16.0,728.0,544.08,415.49
2017,7,18,9,15,918.5,86.5,1.1,16.0,768.5,591.44,452.26
2017,7,18,9,30,929.0,88.0,1.1,16.0,809.0,637.0,486.64
2017,7,18,9,45,933.5,91.5,1.15,16.5,844.0,678.5,516.68
2017,7,18,10,0,938.0,95.0,1.2,17.0,879.0,717.3,544.04
2017,7,18,10,15,944.0,96.0,1.2,17.0,908.0,752.08,568.55
2017,7,18,10,30,950.0,97.0,1.2,17.0,937.0,783.92,590.57
2017,7,18,10,45,955.5,97.0,1.25,17.5,960.0,811.4,608.04
2017,7,18,11,0,961.0,97.0,1.3,18.0,983.0,835.6,622.9
2017,7,18,11,15,964.0,97.5,1.3,18.0,998.0,854.87,635.01
2017,7,18,11,30,967.0,98.0,1.3,18.0,1013.0,870.56,644.83
2017,7,18,11,45,969.0,97.5,1.35,18.0,1021.0,880.94,651.92
2017,7,18,12,0,971.0,97.0,1.4,18.0,1029.0,887.65,656.74
2017,7,18,12,15,971.0,97.0,1.45,18.0,1029.0,889.44,658.46
2017,7,18,12,30,971.0,97.0,1.5,18.0,1029.0,887.53,657.87
2017,7,18,12,45,967.5,98.5,1.55,18.0,1020.5,880.35,653.91
2017,7,18,13,0,964.0,100.0,1.6,18.0,1012.0,869.52,647.63
2017,7,18,13,15,961.5,99.5,1.6,18.0,996.5,854.15,637.82
2017,7,18,13,30,959.0,99.0,1.6,18.0,981.0,835.2,625.69
2017,7,18,13,45,956.5,97.0,1.65,18.0,959.5,811.43,610.86
2017,7,18,14,0,954.0,95.0,1.7,18.0,938.0,784.24,593.29
2017,7,18,14,15,948.5,94.0,1.7,18.0,908.5,752.53,570.99
2017,7,18,14,30,943.0,93.0,1.7,18.0,879.0,717.83,546.17
2017,7,18,14,45,938.0,90.0,1.7,18.0,844.5,678.87,517.81
2017,7,18,15,0,933.0,87.0,1.7,18.0,810.0,637.24,486.82
2017,7,18,15,15,923.0,85.5,1.7,17.5,769.0,591.71,452.95
2017,7,18,15,30,913.0,84.0,1.7,17.0,728.0,544.33,416.54
2017,7,18,15,45,902.5,81.0,1.7,17.0,683.0,493.82,375.78
2017,7,18,16,0,892.0,78.0,1.7,17.0,638.0,442.02,332.74
2017,7,18,16,15,875.0,75.5,1.65,16.5,589.0,387.26,286.66
2017,7,18,16,30,858.0,73.0,1.6,16.0,540.0,332.39,239.33
2017,7,18,16,45,837.5,69.5,1.6,16.0,488.5,275.95,189.96
2017,7,18,17,0,817.0,66.0,1.6,16.0,437.0,217.11,139.37
2017,7,18,17,15,786.5,63.0,1.55,15.5,384.0,161.18,94.67
2017,7,18,17,30,756.0,60.0,1.5,15.0,331.0,107.83,58.91
2017,7,18,17,45,713.0,55.0,1.5,14.5,279.0,55.51,43.97
2017,7,18,18,0,670.0,50.0,1.5,14.0,227.0,45.83,35.46
2017,7,18,18,15,603.5,44.5,1.45,13.5,177.0,40.65,30.75
2017,7,18,18,30,537.0,39.0,1.4,13.0,127.0,35.57,25.91
2017,7,18,18,45,424.0,30.5,1.35,12.5,85.0,25.44,16.36
2017,7,18,19,0,311.0,22.0,1.3,12.0,43.0,18.25,6.55
2017,7,18,19,15,155.5,11.0,1.25,11.5,21.5,8.65,0.0
2017,7,18,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,19,5,15,155.5,11.0,0.95,10.5,21.5,8.65,0.0
2017,7,19,5,30,311.0,22.0,1.0,11.0,43.0,18.24,6.84
2017,7,19,5,45,421.5,30.5,1.05,11.5,85.0,25.42,16.47
2017,7,19,6,0,532.0,39.0,1.1,12.0,127.0,35.53,26.02
2017,7,19,6,15,598.5,45.0,1.05,12.5,176.5,41.03,31.24
2017,7,19,6,30,665.0,51.0,1.0,13.0,226.0,46.58,36.32
2017,7,19,6,45,709.0,55.5,1.0,13.5,278.5,58.06,38.73
2017,7,19,7,0,753.0,60.0,1.0,14.0,331.0,109.98,60.54
2017,7,19,7,15,783.5,63.5,1.0,14.5,384.0,163.67,97.19
2017,7,19,7,30,814.0,67.0,1.0,15.0,437.0,219.97,142.44
2017,7,19,7,45,836.5,70.0,1.05,15.5,489.0,278.75,192.64
2017,7,19,8,0,859.0,73.0,1.1,16.0,541.0,335.4,241.56
2017,7,19,8,15,876.0,75.0,1.1,16.0,590.0,389.95,288.71
2017,7,19,8,30,893.0,77.0,1.1,16.0,639.0,444.36,334.6
2017,7,19,8,45,905.5,79.5,1.15,16.5,684.5,496.71,377.19
2017,7,19,9,0,918.0,82.0,1.2,17.0,730.0,547.94,417.53
2017,7,19,9,15,928.0,83.5,1.2,17.0,771.0,595.52,454.41
2017,7,19,9,30,938.0,85.0,1.2,17.0,812.0,641.25,488.88
2017,7,19,9,45,933.5,93.0,1.25,17.5,844.0,681.44,517.81
2017,7,19,10,0,929.0,101.0,1.3,18.0,876.0,718.2,543.56
2017,7,19,10,15,935.5,102.0,1.3,18.0,905.5,753.11,568.15
2017,7,19,10,30,942.0,103.0,1.3,18.0,935.0,785.13,590.27
2017,7,19,10,45,948.0,103.0,1.35,18.5,958.0,812.84,607.95
2017,7,19,11,0,954.0,103.0,1.4,19.0,981.0,837.33,622.95
2017,7,19,11,15,957.0,103.5,1.4,19.0,996.5,856.5,634.99
2017,7,19,11,30,960.0,104.0,1.4,19.0,1012.0,872.13,644.76
2017,7,19,11,45,963.5,103.0,1.45,19.0,1020.0,883.27,652.32
2017,7,19,12,0,967.0,102.0,1.5,19.0,1028.0,890.77,657.62
2017,7,19,12,15,967.0,102.0,1.5,19.0,1028.0,892.57,658.67
2017,7,19,12,30,967.0,102.0,1.5,19.0,1028.0,890.68,657.46
2017,7,19,12,45,965.0,102.5,1.55,19.0,1020.0,883.89,653.77
2017,7,19,13,0,963.0,103.0,1.6,19.0,1012.0,873.43,647.77
2017,7,19,13,15,960.0,102.0,1.6,19.0,997.0,857.24,637.47
2017,7,19,13,30,957.0,101.0,1.6,19.0,982.0,837.49,624.87
2017,7,19,13,45,954.0,99.5,1.6,19.0,959.5,813.81,609.66
2017,7,19,14,0,951.0,98.0,1.6,19.0,937.0,786.74,591.81
2017,7,19,14,15,945.0,97.0,1.6,18.5,907.5,754.73,570.57
2017,7,19,14,30,939.0,96.0,1.6,18.0,878.0,719.77,546.75
2017,7,19,14,45,932.5,93.5,1.6,18.0,843.0,680.41,518.22
2017,7,19,15,0,926.0,91.0,1.6,18.0,808.0,638.5,487.15
2017,7,19,15,15,915.5,89.5,1.6,17.5,767.0,592.91,453.37
2017,7,19,15,30,905.0,88.0,1.6,17.0,726.0,545.53,417.12
2017,7,19,15,45,893.5,85.0,1.6,17.0,680.5,494.85,376.4
2017,7,19,16,0,882.0,82.0,1.6,17.0,635.0,442.99,333.49
2017,7,19,16,15,864.5,79.5,1.55,16.5,585.5,388.44,287.75
2017,7,19,16,30,847.0,77.0,1.5,16.0,536.0,333.84,240.79
2017,7,19,16,45,826.0,73.0,1.5,16.0,484.5,274.76,189.5
2017,7,19,17,0,805.0,69.0,1.5,16.0,433.0,218.61,141.13
2017,7,19,17,15,773.0,65.5,1.45,15.5,380.0,162.6,96.35
2017,7,19,17,30,741.0,62.0,1.4,15.0,327.0,109.38,60.43
2017,7,19,17,45,698.0,57.0,1.4,14.5,275.0,57.81,46.01
2017,7,19,18,0,655.0,52.0,1.4,14.0,223.0,47.29,36.76
2017,7,19,18,15,586.5,45.5,1.3,13.5,173.5,41.34,31.36
2017,7,19,18,30,518.0,39.0,1.2,13.0,124.0,32.64,23.31
2017,7,19,18,45,406.0,30.0,1.2,12.5,82.5,24.95,15.9
2017,7,19,19,0,294.0,21.0,1.2,12.0,41.0,17.37,5.51
2017,7,19,19,15,147.0,10.5,1.15,11.5,20.5,8.26,0.0
2017,7,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,20,5,15,163.5,10.0,1.05,11.5,21.0,7.87,0.0
2017,7,20,5,30,327.0,20.0,1.1,12.0,42.0,18.11,6.16
2017,7,20,5,45,436.0,27.5,1.15,12.5,83.5,25.06,16.03
2017,7,20,6,0,545.0,35.0,1.2,13.0,125.0,32.17,22.91
2017,7,20,6,15,609.5,40.5,1.2,13.0,174.0,37.37,27.9
2017,7,20,6,30,674.0,46.0,1.2,13.0,223.0,42.64,32.78
2017,7,20,6,45,714.0,50.5,1.25,13.5,274.5,54.9,35.53
2017,7,20,7,0,754.0,55.0,1.3,14.0,326.0,106.8,57.67
2017,7,20,7,15,784.0,58.5,1.3,14.5,378.0,160.49,94.64
2017,7,20,7,30,814.0,62.0,1.3,15.0,430.0,219.95,142.78
2017,7,20,7,45,835.0,65.0,1.35,15.5,481.0,275.19,190.47
2017,7,20,8,0,856.0,68.0,1.4,16.0,532.0,331.32,239.34
2017,7,20,8,15,872.5,70.0,1.4,16.0,581.0,385.54,286.58
2017,7,20,8,30,889.0,72.0,1.4,16.0,630.0,439.61,332.56
2017,7,20,8,45,901.5,74.0,1.45,16.5,675.0,491.37,375.03
2017,7,20,9,0,914.0,76.0,1.5,17.0,720.0,542.03,415.27
2017,7,20,9,15,923.5,77.5,1.5,17.0,761.0,589.21,452.22
2017,7,20,9,30,933.0,79.0,1.5,17.0,802.0,634.52,486.74
2017,7,20,9,45,938.5,82.0,1.55,17.5,836.5,676.53,517.34
2017,7,20,10,0,944.0,85.0,1.6,18.0,871.0,715.9,545.26
2017,7,20,10,15,950.0,86.0,1.6,18.0,900.5,751.01,570.24
2017,7,20,10,30,956.0,87.0,1.6,18.0,930.0,783.16,592.6
2017,7,20,10,45,960.0,87.5,1.65,18.0,952.0,810.23,610.63
2017,7,20,11,0,964.0,88.0,1.7,18.0,974.0,833.93,626.42
2017,7,20,11,15,966.5,88.5,1.7,18.0,989.5,852.97,638.57
2017,7,20,11,30,969.0,89.0,1.7,18.0,1005.0,868.41,648.38
2017,7,20,11,45,970.5,89.5,1.75,18.0,1012.5,879.36,655.84
2017,7,20,12,0,972.0,90.0,1.8,18.0,1020.0,886.6,660.96
2017,7,20,12,15,972.0,90.0,1.8,18.0,1020.0,888.44,662.06
2017,7,20,12,30,972.0,90.0,1.8,18.0,1020.0,886.54,660.83
2017,7,20,12,45,960.5,96.0,1.85,18.0,1009.0,876.77,655.0
2017,7,20,13,0,949.0,102.0,1.9,18.0,998.0,863.44,646.91
2017,7,20,13,15,946.5,101.5,1.9,18.0,983.0,848.26,637.14
2017,7,20,13,30,944.0,101.0,1.9,18.0,968.0,829.55,625.03
2017,7,20,13,45,940.5,99.5,1.9,18.0,946.0,805.75,609.48
2017,7,20,14,0,937.0,98.0,1.9,18.0,924.0,778.62,591.37
2017,7,20,14,15,931.0,97.0,1.9,17.5,895.0,746.97,570.06
2017,7,20,14,30,925.0,96.0,1.9,17.0,866.0,712.42,546.19
2017,7,20,14,45,918.0,94.0,1.9,17.0,831.0,673.62,517.68
2017,7,20,15,0,911.0,92.0,1.9,17.0,796.0,632.35,486.69
2017,7,20,15,15,900.5,90.0,1.9,16.5,755.0,586.88,452.62
2017,7,20,15,30,890.0,88.0,1.9,16.0,714.0,539.67,416.1
2017,7,20,15,45,878.0,85.0,1.9,16.0,669.0,489.38,375.31
2017,7,20,16,0,866.0,82.0,1.9,16.0,624.0,438.0,332.4
2017,7,20,16,15,848.0,79.5,1.85,15.5,575.5,384.01,286.76
2017,7,20,16,30,830.0,77.0,1.8,15.0,527.0,330.04,240.0
2017,7,20,16,45,808.0,73.5,1.8,15.0,476.0,272.04,189.24
2017,7,20,17,0,786.0,70.0,1.8,15.0,425.0,217.02,141.5
2017,7,20,17,15,754.0,66.5,1.75,14.5,372.5,161.98,97.13
2017,7,20,17,30,722.0,63.0,1.7,14.0,320.0,109.76,61.44
2017,7,20,17,45,677.5,58.0,1.7,13.5,268.5,59.16,39.98
2017,7,20,18,0,633.0,53.0,1.7,13.0,217.0,47.87,37.42
2017,7,20,18,15,564.0,46.5,1.6,12.5,168.5,38.71,29.12
2017,7,20,18,30,495.0,40.0,1.5,12.0,120.0,33.29,23.96
2017,7,20,18,45,379.5,30.5,1.45,12.0,79.5,25.24,16.14
2017,7,20,19,0,264.0,21.0,1.4,12.0,39.0,17.3,4.93
2017,7,20,19,15,132.0,10.5,1.3,12.0,19.5,8.26,0.0
2017,7,20,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,21,5,15,161.0,10.0,1.1,11.0,20.5,7.87,0.0
2017,7,21,5,30,322.0,20.0,1.1,11.0,41.0,18.11,5.56
2017,7,21,5,45,434.5,28.0,1.15,11.5,83.0,25.51,16.43
2017,7,21,6,0,547.0,36.0,1.2,12.0,125.0,33.05,23.77
2017,7,21,6,15,612.5,42.0,1.15,12.5,174.5,38.65,29.09
2017,7,21,6,30,678.0,48.0,1.1,13.0,224.0,44.29,34.26
2017,7,21,6,45,721.0,52.0,1.1,13.5,276.0,56.97,36.74
2017,7,21,7,0,764.0,56.0,1.1,14.0,328.0,109.28,59.17
2017,7,21,7,15,794.0,59.5,1.1,14.5,381.0,163.68,96.75
2017,7,21,7,30,824.0,63.0,1.1,15.0,434.0,223.76,145.39
2017,7,21,7,45,845.5,65.5,1.1,15.5,485.5,279.4,193.25
2017,7,21,8,0,867.0,68.0,1.1,16.0,537.0,335.93,242.18
2017,7,21,8,15,883.5,70.5,1.1,16.0,586.5,391.27,290.03
2017,7,21,8,30,900.0,73.0,1.1,16.0,636.0,446.44,336.53
2017,7,21,8,45,912.0,75.0,1.15,16.5,681.5,498.6,379.0
2017,7,21,9,0,924.0,77.0,1.2,17.0,727.0,549.59,419.16
2017,7,21,9,15,934.0,78.5,1.2,17.0,768.0,597.57,456.33
2017,7,21,9,30,944.0,80.0,1.2,17.0,809.0,643.69,491.04
2017,7,21,9,45,942.0,86.5,1.2,17.5,842.0,684.56,519.98
2017,7,21,10,0,940.0,93.0,1.2,18.0,875.0,722.17,545.79
2017,7,21,10,15,946.0,94.0,1.2,18.0,904.5,757.22,570.33
2017,7,21,10,30,952.0,95.0,1.2,18.0,934.0,789.3,592.38
2017,7,21,10,45,956.5,95.5,1.3,18.5,956.5,816.69,609.96
2017,7,21,11,0,961.0,96.0,1.4,19.0,979.0,840.74,625.25
2017,7,21,11,15,964.0,97.0,1.4,19.0,994.0,860.59,637.73
2017,7,21,11,30,967.0,98.0,1.4,19.0,1009.0,876.85,647.89
2017,7,21,11,45,968.5,98.0,1.45,19.5,1017.0,887.36,653.78
2017,7,21,12,0,970.0,98.0,1.5,20.0,1025.0,894.16,657.37
2017,7,21,12,15,970.0,98.0,1.5,19.5,1025.0,896.01,659.7
2017,7,21,12,30,970.0,98.0,1.5,19.0,1025.0,894.13,659.74
2017,7,21,12,45,966.5,99.0,1.55,19.0,1016.5,886.52,655.53
2017,7,21,13,0,963.0,100.0,1.6,19.0,1008.0,875.25,649.01
2017,7,21,13,15,960.5,99.5,1.6,19.0,993.0,859.85,639.25
2017,7,21,13,30,958.0,99.0,1.6,19.0,978.0,840.86,627.17
2017,7,21,13,45,954.5,97.5,1.65,19.0,955.5,816.73,612.18
2017,7,21,14,0,951.0,96.0,1.7,19.0,933.0,789.21,594.75
2017,7,21,14,15,945.0,95.0,1.7,18.5,904.0,757.12,573.43
2017,7,21,14,30,939.0,94.0,1.7,18.0,875.0,722.07,549.52
2017,7,21,14,45,931.5,92.5,1.7,18.0,839.5,682.85,521.03
2017,7,21,15,0,924.0,91.0,1.7,18.0,804.0,641.16,490.06
2017,7,21,15,15,914.0,89.0,1.7,17.5,763.0,595.36,456.13
2017,7,21,15,30,904.0,87.0,1.7,17.0,722.0,547.74,419.69
2017,7,21,15,45,891.0,84.5,1.7,17.0,676.5,496.71,378.68
2017,7,21,16,0,878.0,82.0,1.7,17.0,631.0,444.63,335.6
2017,7,21,16,15,860.5,79.5,1.65,16.5,581.5,390.12,289.87
2017,7,21,16,30,843.0,77.0,1.6,16.0,532.0,335.55,242.91
2017,7,21,16,45,820.0,74.0,1.55,16.0,480.5,276.95,191.91
2017,7,21,17,0,797.0,71.0,1.5,16.0,429.0,221.38,143.93
2017,7,21,17,15,765.0,67.0,1.45,15.5,376.0,165.17,98.76
2017,7,21,17,30,733.0,63.0,1.4,15.0,323.0,111.78,62.18
2017,7,21,17,45,687.0,58.0,1.4,14.5,270.5,60.37,40.09
2017,7,21,18,0,641.0,53.0,1.4,14.0,218.0,47.96,37.35
2017,7,21,18,15,570.0,46.5,1.3,13.5,169.0,38.77,29.04
2017,7,21,18,30,499.0,40.0,1.2,13.0,120.0,33.32,23.87
2017,7,21,18,45,377.5,30.5,1.15,12.5,79.0,25.25,16.06
2017,7,21,19,0,256.0,21.0,1.1,12.0,38.0,17.3,4.28
2017,7,21,19,15,128.0,10.5,1.05,11.5,19.0,8.26,0.0
2017,7,21,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,22,5,15,138.0,10.0,0.7,10.5,19.0,7.87,0.0
2017,7,22,5,30,276.0,20.0,0.6,11.0,38.0,16.51,3.87
2017,7,22,5,45,389.5,29.5,0.5,12.0,79.0,24.48,15.49
2017,7,22,6,0,503.0,39.0,0.4,13.0,120.0,32.55,23.26
2017,7,22,6,15,572.5,45.5,0.4,13.5,169.0,38.02,28.45
2017,7,22,6,30,642.0,52.0,0.4,14.0,218.0,47.15,36.71
2017,7,22,6,45,686.5,57.0,0.4,14.5,270.0,60.87,39.71
2017,7,22,7,0,731.0,62.0,0.4,15.0,322.0,112.24,62.32
2017,7,22,7,15,763.0,66.0,0.4,15.5,374.5,165.59,98.91
2017,7,22,7,30,795.0,70.0,0.4,16.0,427.0,221.78,143.67
2017,7,22,7,45,818.0,73.5,0.4,17.0,479.0,277.74,190.5
2017,7,22,8,0,841.0,77.0,0.4,18.0,531.0,336.7,239.59
2017,7,22,8,15,858.5,79.5,0.4,18.5,580.0,391.23,284.86
2017,7,22,8,30,876.0,82.0,0.4,19.0,629.0,445.71,328.71
2017,7,22,8,45,889.0,84.5,0.4,19.5,674.5,497.75,369.29
2017,7,22,9,0,902.0,87.0,0.4,20.0,720.0,548.75,407.59
2017,7,22,9,15,912.0,89.0,0.4,20.5,761.0,596.34,442.09
2017,7,22,9,30,922.0,91.0,0.4,21.0,802.0,642.09,474.13
2017,7,22,9,45,930.5,92.0,0.45,22.0,837.5,683.95,502.2
2017,7,22,10,0,939.0,93.0,0.5,23.0,873.0,723.4,527.82
2017,7,22,10,15,945.0,94.5,0.55,23.5,902.5,758.92,551.18
2017,7,22,10,30,951.0,96.0,0.6,24.0,932.0,791.48,572.13
2017,7,22,10,45,954.5,97.0,0.65,24.5,954.0,818.58,588.2
2017,7,22,11,0,958.0,98.0,0.7,25.0,976.0,842.29,602.11
2017,7,22,11,15,960.5,98.5,0.75,25.0,991.0,861.29,614.24
2017,7,22,11,30,963.0,99.0,0.8,25.0,1006.0,876.69,624.22
2017,7,22,11,45,963.5,99.5,0.85,25.5,1013.5,886.8,629.76
2017,7,22,12,0,964.0,100.0,0.9,26.0,1021.0,893.21,633.11
2017,7,22,12,15,964.0,100.0,0.95,26.0,1021.0,895.06,634.96
2017,7,22,12,30,964.0,100.0,1.0,26.0,1021.0,893.2,634.62
2017,7,22,12,45,963.0,99.5,1.05,26.0,1013.0,886.37,631.27
2017,7,22,13,0,962.0,99.0,1.1,26.0,1005.0,875.84,625.69
2017,7,22,13,15,959.0,98.5,1.1,26.0,990.0,860.04,616.1
2017,7,22,13,30,956.0,98.0,1.1,26.0,975.0,840.66,604.32
2017,7,22,13,45,951.0,97.5,1.15,26.0,952.0,816.27,589.99
2017,7,22,14,0,946.0,97.0,1.2,26.0,929.0,788.58,573.42
2017,7,22,14,15,939.5,96.0,1.2,26.0,899.5,756.24,551.81
2017,7,22,14,30,933.0,95.0,1.2,26.0,870.0,720.99,527.84
2017,7,22,14,45,924.0,94.0,1.25,26.0,834.0,681.4,500.85
2017,7,22,15,0,915.0,93.0,1.3,26.0,798.0,639.47,471.44
2017,7,22,15,15,904.0,91.5,1.3,25.5,757.0,593.86,439.06
2017,7,22,15,30,893.0,90.0,1.3,25.0,716.0,546.53,404.32
2017,7,22,15,45,877.5,88.0,1.3,24.5,669.5,495.17,365.46
2017,7,22,16,0,862.0,86.0,1.3,24.0,623.0,443.03,324.61
2017,7,22,16,15,843.5,83.5,1.3,23.5,574.0,388.85,280.89
2017,7,22,16,30,825.0,81.0,1.3,23.0,525.0,333.08,234.73
2017,7,22,16,45,799.0,78.0,1.3,23.0,473.0,276.38,186.95
2017,7,22,17,0,773.0,75.0,1.3,23.0,421.0,221.23,140.88
2017,7,22,17,15,739.0,70.5,1.2,22.0,368.0,165.54,97.56
2017,7,22,17,30,705.0,66.0,1.1,21.0,315.0,112.96,62.35
2017,7,22,17,45,654.5,61.0,1.05,20.5,263.0,58.94,37.53
2017,7,22,18,0,604.0,56.0,1.0,20.0,211.0,46.14,34.82
2017,7,22,18,15,531.5,48.5,0.9,19.0,162.5,39.99,29.41
2017,7,22,18,30,459.0,41.0,0.8,18.0,114.0,33.87,23.8
2017,7,22,18,45,338.5,31.0,0.75,17.0,74.0,25.49,15.87
2017,7,22,19,0,218.0,21.0,0.7,16.0,34.0,17.22,3.31
2017,7,22,19,15,109.0,10.5,0.65,15.5,17.0,8.26,0.0
2017,7,22,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,23,5,15,97.0,10.0,0.6,13.5,16.0,7.87,0.0
2017,7,23,5,30,194.0,20.0,0.6,14.0,32.0,16.31,2.81
2017,7,23,5,45,309.0,31.0,0.6,14.5,70.5,25.35,15.96
2017,7,23,6,0,424.0,42.0,0.6,15.0,109.0,34.44,24.65
2017,7,23,6,15,496.0,50.0,0.55,15.5,156.0,40.84,30.66
2017,7,23,6,30,568.0,58.0,0.5,16.0,203.0,47.26,36.47
2017,7,23,6,45,618.5,63.0,0.5,16.5,254.0,60.59,39.3
2017,7,23,7,0,669.0,68.0,0.5,17.0,305.0,108.96,61.2
2017,7,23,7,15,703.5,72.5,0.5,17.5,356.0,163.36,99.0
2017,7,23,7,30,738.0,77.0,0.5,18.0,407.0,217.22,141.57
2017,7,23,7,45,764.5,80.5,0.55,19.0,458.0,271.06,186.29
2017,7,23,8,0,791.0,84.0,0.6,20.0,509.0,326.57,232.43
2017,7,23,8,15,810.0,87.0,0.65,20.5,557.5,380.25,277.02
2017,7,23,8,30,829.0,90.0,0.7,21.0,606.0,434.3,320.69
2017,7,23,8,45,844.0,92.0,0.75,22.0,651.0,484.69,359.72
2017,7,23,9,0,859.0,94.0,0.8,23.0,696.0,534.32,396.77
2017,7,23,9,15,870.5,96.0,0.85,23.0,736.5,580.95,432.03
2017,7,23,9,30,882.0,98.0,0.9,23.0,777.0,625.99,465.27
2017,7,23,9,45,882.0,104.5,1.0,23.5,810.0,665.72,493.52
2017,7,23,10,0,882.0,111.0,1.1,24.0,843.0,702.52,519.09
2017,7,23,10,15,889.0,112.5,1.15,24.0,872.0,736.98,543.2
2017,7,23,10,30,896.0,114.0,1.2,24.0,901.0,768.7,565.11
2017,7,23,10,45,901.0,114.5,1.3,24.0,923.0,795.16,583.37
2017,7,23,11,0,906.0,115.0,1.4,24.0,945.0,818.48,599.09
2017,7,23,11,15,909.5,116.0,1.4,24.0,960.0,837.79,611.08
2017,7,23,11,30,913.0,117.0,1.4,24.0,975.0,853.72,620.92
2017,7,23,11,45,914.5,117.0,1.45,24.0,983.0,863.73,627.62
2017,7,23,12,0,916.0,117.0,1.5,24.0,991.0,870.24,632.19
2017,7,23,12,15,916.0,117.0,1.5,24.0,991.0,872.0,633.21
2017,7,23,12,30,916.0,117.0,1.5,24.0,991.0,870.24,632.1
2017,7,23,12,45,904.0,123.5,1.55,24.0,980.5,860.51,626.52
2017,7,23,13,0,892.0,130.0,1.6,24.0,970.0,847.44,618.87
2017,7,23,13,15,889.0,129.5,1.6,24.0,955.0,832.65,609.62
2017,7,23,13,30,886.0,129.0,1.6,24.0,940.0,814.54,598.23
2017,7,23,13,45,880.5,128.0,1.6,24.0,918.0,790.86,583.18
2017,7,23,14,0,875.0,127.0,1.6,24.0,896.0,764.14,565.15
2017,7,23,14,15,868.5,125.5,1.55,23.5,867.0,733.38,544.7
2017,7,23,14,30,862.0,124.0,1.5,23.0,838.0,699.91,521.98
2017,7,23,14,45,852.0,122.0,1.5,23.0,803.0,661.25,494.55
2017,7,23,15,0,842.0,120.0,1.5,23.0,768.0,620.5,465.01
