Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,23,15,15,829.5,117.5,1.45,22.5,727.5,579.48,434.99
2017,7,23,15,30,817.0,115.0,1.4,22.0,687.0,532.71,399.98
2017,7,23,15,45,801.0,112.0,1.4,21.5,642.0,482.72,361.78
2017,7,23,16,0,785.0,109.0,1.4,21.0,597.0,432.2,321.88
2017,7,23,16,15,764.0,105.5,1.3,20.5,549.0,379.15,278.57
2017,7,23,16,30,743.0,102.0,1.2,20.0,501.0,326.65,234.69
2017,7,23,16,45,715.5,97.5,1.2,20.0,450.5,269.5,186.66
2017,7,23,17,0,688.0,93.0,1.2,20.0,400.0,216.76,142.5
2017,7,23,17,15,650.5,87.0,1.15,19.0,348.5,163.56,100.92
2017,7,23,17,30,613.0,81.0,1.1,18.0,297.0,113.98,67.1
2017,7,23,17,45,562.5,74.0,1.05,17.5,247.0,67.23,45.29
2017,7,23,18,0,512.0,67.0,1.0,17.0,197.0,53.55,41.79
2017,7,23,18,15,435.5,57.5,0.9,16.5,150.5,46.25,35.22
2017,7,23,18,30,359.0,48.0,0.8,16.0,104.0,38.92,28.39
2017,7,23,18,45,249.0,34.5,0.7,15.5,66.5,26.33,16.62
2017,7,23,19,0,139.0,21.0,0.6,15.0,29.0,15.98,1.82
2017,7,23,19,15,69.5,10.5,0.55,14.5,14.5,8.26,0.0
2017,7,23,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,24,5,15,82.5,10.0,0.7,11.5,15.0,7.87,0.0
2017,7,24,5,30,165.0,20.0,0.7,12.0,30.0,16.26,1.85
2017,7,24,5,45,280.0,32.0,0.75,12.5,68.0,26.08,16.66
2017,7,24,6,0,395.0,44.0,0.8,13.0,106.0,35.89,26.11
2017,7,24,6,15,469.5,52.5,0.8,13.5,152.5,42.59,32.45
2017,7,24,6,30,544.0,61.0,0.8,14.0,199.0,49.3,38.57
2017,7,24,6,45,595.0,67.0,0.85,14.5,249.5,63.75,42.05
2017,7,24,7,0,646.0,73.0,0.9,15.0,300.0,111.73,64.73
2017,7,24,7,15,682.0,78.0,0.9,15.5,351.5,162.2,99.98
2017,7,24,7,30,718.0,83.0,0.9,16.0,403.0,219.28,145.74
2017,7,24,7,45,744.5,87.0,0.95,16.5,453.5,272.58,190.92
2017,7,24,8,0,771.0,91.0,1.0,17.0,504.0,327.6,237.77
2017,7,24,8,15,790.5,94.0,1.0,17.5,552.5,380.58,282.37
2017,7,24,8,30,810.0,97.0,1.0,18.0,601.0,433.9,325.98
2017,7,24,8,45,825.5,100.0,1.05,18.5,645.5,485.38,367.11
2017,7,24,9,0,841.0,103.0,1.1,19.0,690.0,534.34,405.12
2017,7,24,9,15,852.5,105.0,1.15,19.0,730.5,580.3,440.64
2017,7,24,9,30,864.0,107.0,1.2,19.0,771.0,624.7,474.13
2017,7,24,9,45,870.5,110.0,1.25,19.5,805.0,664.95,502.94
2017,7,24,10,0,877.0,113.0,1.3,20.0,839.0,702.8,529.36
2017,7,24,10,15,883.5,114.5,1.3,20.0,867.5,736.8,553.12
2017,7,24,10,30,890.0,116.0,1.3,20.0,896.0,768.05,574.58
2017,7,24,10,45,894.5,117.0,1.35,20.5,918.0,794.45,591.4
2017,7,24,11,0,899.0,118.0,1.4,21.0,940.0,817.72,605.58
2017,7,24,11,15,901.5,118.5,1.45,21.0,954.5,835.71,617.42
2017,7,24,11,30,904.0,119.0,1.5,21.0,969.0,850.32,627.14
2017,7,24,11,45,905.0,119.5,1.55,21.0,976.5,860.27,633.89
2017,7,24,12,0,906.0,120.0,1.6,21.0,984.0,866.75,638.48
2017,7,24,12,15,906.0,120.0,1.6,21.0,983.5,868.49,639.51
2017,7,24,12,30,906.0,120.0,1.6,21.0,983.0,866.76,638.4
2017,7,24,12,45,912.0,114.5,1.65,21.0,977.0,861.86,635.89
2017,7,24,13,0,918.0,109.0,1.7,21.0,971.0,853.28,631.05
2017,7,24,13,15,914.5,108.5,1.65,21.0,956.0,837.66,620.55
2017,7,24,13,30,911.0,108.0,1.6,21.0,941.0,818.64,607.91
2017,7,24,13,45,907.5,106.0,1.6,21.0,919.0,795.0,592.74
2017,7,24,14,0,904.0,104.0,1.6,21.0,897.0,768.13,575.23
2017,7,24,14,15,897.5,103.0,1.55,20.5,868.0,736.9,554.19
2017,7,24,14,30,891.0,102.0,1.5,20.0,839.0,702.88,530.78
2017,7,24,14,45,884.0,99.5,1.5,20.0,804.5,664.63,503.32
2017,7,24,15,0,877.0,97.0,1.5,20.0,770.0,624.0,473.49
2017,7,24,15,15,865.5,95.0,1.5,19.5,729.5,579.09,440.61
2017,7,24,15,30,854.0,93.0,1.5,19.0,689.0,532.6,405.46
2017,7,24,15,45,840.0,90.5,1.5,19.0,644.5,483.16,366.22
2017,7,24,16,0,826.0,88.0,1.5,19.0,600.0,432.88,325.12
2017,7,24,16,15,807.0,85.0,1.45,18.5,552.0,378.89,280.49
2017,7,24,16,30,788.0,82.0,1.4,18.0,504.0,325.29,235.01
2017,7,24,16,45,763.0,78.5,1.35,18.0,453.5,270.24,187.53
2017,7,24,17,0,738.0,75.0,1.3,18.0,403.0,216.71,141.76
2017,7,24,17,15,703.5,70.5,1.25,17.5,351.5,162.75,98.61
2017,7,24,17,30,669.0,66.0,1.2,17.0,300.0,112.0,63.47
2017,7,24,17,45,619.5,61.0,1.2,16.5,249.5,59.94,38.15
2017,7,24,18,0,570.0,56.0,1.2,16.0,199.0,45.8,35.11
2017,7,24,18,15,497.5,48.0,1.1,15.5,152.5,39.33,29.25
2017,7,24,18,30,425.0,40.0,1.0,15.0,106.0,32.87,23.2
2017,7,24,18,45,308.5,29.5,0.95,14.5,68.0,24.16,14.79
2017,7,24,19,0,192.0,19.0,0.9,14.0,30.0,15.5,0.57
2017,7,24,19,15,96.0,9.5,0.85,14.0,15.0,7.47,0.0
2017,7,24,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,5,15,81.5,10.0,0.6,12.5,14.5,7.87,0.0
2017,7,25,5,30,163.0,20.0,0.6,13.0,29.0,15.31,0.24
2017,7,25,5,45,278.5,31.5,0.65,13.5,66.0,25.69,16.16
2017,7,25,6,0,394.0,43.0,0.7,14.0,103.0,35.1,25.29
2017,7,25,6,15,467.5,51.5,0.7,14.0,149.5,41.82,31.68
2017,7,25,6,30,541.0,60.0,0.7,14.0,196.0,48.53,37.88
2017,7,25,6,45,275.0,89.5,0.75,14.5,159.0,69.64,50.5
2017,7,25,7,0,9.0,119.0,0.8,15.0,122.0,88.59,69.32
2017,7,25,7,15,17.5,141.0,0.8,15.5,148.0,107.24,84.03
2017,7,25,7,30,26.0,163.0,0.8,16.0,174.0,127.48,99.88
2017,7,25,7,45,395.0,126.0,0.8,16.5,335.5,207.29,151.38
2017,7,25,8,0,764.0,89.0,0.8,17.0,497.0,325.07,236.13
2017,7,25,8,15,783.5,92.5,0.8,17.5,545.0,378.17,280.22
2017,7,25,8,30,803.0,96.0,0.8,18.0,593.0,431.65,323.71
2017,7,25,8,45,818.5,98.0,0.8,18.5,637.5,481.98,363.49
2017,7,25,9,0,834.0,100.0,0.8,19.0,682.0,529.89,400.17
2017,7,25,9,15,845.5,102.5,0.85,19.0,722.0,576.03,435.56
2017,7,25,9,30,857.0,105.0,0.9,19.0,762.0,620.63,468.95
2017,7,25,9,45,857.5,111.5,0.95,19.5,794.5,659.8,496.71
2017,7,25,10,0,858.0,118.0,1.0,20.0,827.0,696.13,521.82
2017,7,25,10,15,865.0,119.5,1.05,20.5,855.5,729.94,544.76
2017,7,25,10,30,872.0,121.0,1.1,21.0,884.0,761.09,565.46
2017,7,25,10,45,877.5,121.5,1.2,21.5,906.5,787.43,582.85
2017,7,25,11,0,883.0,122.0,1.3,22.0,929.0,810.73,597.59
2017,7,25,11,15,886.5,122.5,1.35,22.0,944.0,829.28,609.76
2017,7,25,11,30,890.0,123.0,1.4,22.0,959.0,844.53,619.86
2017,7,25,11,45,892.0,123.0,1.45,22.0,966.5,854.76,626.77
2017,7,25,12,0,894.0,123.0,1.5,22.0,974.0,861.59,631.59
2017,7,25,12,15,894.5,123.0,1.55,22.0,974.5,863.74,633.46
2017,7,25,12,30,895.0,123.0,1.6,22.0,975.0,862.44,633.21
2017,7,25,12,45,901.5,117.5,1.65,22.0,969.5,858.05,631.03
2017,7,25,13,0,908.0,112.0,1.7,22.0,964.0,850.0,626.53
2017,7,25,13,15,905.0,111.5,1.7,22.0,949.5,834.9,616.93
2017,7,25,13,30,902.0,111.0,1.7,22.0,935.0,816.41,605.17
2017,7,25,13,45,898.5,109.5,1.7,22.0,913.5,793.36,590.4
2017,7,25,14,0,895.0,108.0,1.7,22.0,892.0,767.12,573.26
2017,7,25,14,15,888.5,107.0,1.65,21.5,863.5,736.09,552.42
2017,7,25,14,30,882.0,106.0,1.6,21.0,835.0,702.31,529.24
2017,7,25,14,45,873.5,104.0,1.6,21.0,800.0,663.78,501.62
2017,7,25,15,0,865.0,102.0,1.6,21.0,765.0,623.01,471.75
2017,7,25,15,15,854.0,100.0,1.55,20.5,725.0,578.79,439.15
2017,7,25,15,30,843.0,98.0,1.5,20.0,685.0,532.97,404.39
2017,7,25,15,45,828.0,95.5,1.5,19.5,640.5,483.46,366.01
2017,7,25,16,0,813.0,93.0,1.5,19.0,596.0,433.36,325.83
2017,7,25,16,15,794.0,90.0,1.45,18.5,548.0,380.01,281.8
2017,7,25,16,30,775.0,87.0,1.4,18.0,500.0,326.95,236.84
2017,7,25,16,45,749.5,83.0,1.35,18.0,449.5,271.9,189.47
2017,7,25,17,0,724.0,79.0,1.3,18.0,399.0,218.44,143.83
2017,7,25,17,15,689.0,74.5,1.25,17.5,348.0,165.06,101.12
2017,7,25,17,30,654.0,70.0,1.2,17.0,297.0,111.17,63.11
2017,7,25,17,45,604.5,64.0,1.15,16.5,247.0,62.67,40.05
2017,7,25,18,0,555.0,58.0,1.1,16.0,197.0,47.17,36.32
2017,7,25,18,15,481.0,50.0,1.05,15.5,150.0,40.77,30.51
2017,7,25,18,30,407.0,42.0,1.0,15.0,103.0,34.4,24.5
2017,7,25,18,45,291.5,30.5,0.95,14.5,65.5,24.94,15.35
2017,7,25,19,0,176.0,19.0,0.9,14.0,28.0,15.49,0.0
2017,7,25,19,15,88.0,9.5,0.85,13.5,14.0,7.47,0.0
2017,7,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,26,5,15,104.5,9.0,0.65,12.0,14.5,7.08,0.0
2017,7,26,5,30,209.0,18.0,0.6,12.0,29.0,14.73,0.0
2017,7,26,5,45,332.0,28.0,0.6,12.5,68.0,23.05,13.92
2017,7,26,6,0,455.0,38.0,0.6,13.0,107.0,31.48,22.19
2017,7,26,6,15,527.5,45.5,0.55,13.5,154.5,37.66,28.06
2017,7,26,6,30,600.0,53.0,0.5,14.0,202.0,43.87,33.75
2017,7,26,6,45,649.5,57.5,0.5,14.5,253.5,63.76,40.25
2017,7,26,7,0,699.0,62.0,0.5,15.0,305.0,113.43,63.68
2017,7,26,7,15,473.0,118.5,0.5,15.5,294.5,161.31,108.21
2017,7,26,7,30,247.0,175.0,0.5,16.0,284.0,184.85,136.99
2017,7,26,7,45,531.0,126.0,0.5,16.5,397.5,247.74,178.22
2017,7,26,8,0,815.0,77.0,0.5,17.0,511.0,332.4,239.49
2017,7,26,8,15,833.0,79.5,0.5,17.5,559.5,387.7,285.36
2017,7,26,8,30,851.0,82.0,0.5,18.0,608.0,441.45,328.88
2017,7,26,8,45,865.0,84.0,0.5,18.5,652.5,492.65,369.04
2017,7,26,9,0,879.0,86.0,0.5,19.0,697.0,542.95,407.07
2017,7,26,9,15,889.5,87.5,0.55,19.5,737.5,589.67,441.74
2017,7,26,9,30,900.0,89.0,0.6,20.0,778.0,634.66,474.15
2017,7,26,9,45,893.0,99.0,0.65,20.5,809.0,673.91,501.48
2017,7,26,10,0,886.0,109.0,0.7,21.0,840.0,709.59,525.67
2017,7,26,10,15,892.5,110.0,0.75,21.0,869.0,743.57,549.44
2017,7,26,10,30,899.0,111.0,0.8,21.0,898.0,774.78,571.0
2017,7,26,10,45,903.0,112.5,0.85,21.5,919.5,801.56,587.44
2017,7,26,11,0,907.0,114.0,0.9,22.0,941.0,825.14,601.6
2017,7,26,11,15,910.0,114.5,0.95,22.0,956.0,843.75,613.71
2017,7,26,11,30,913.0,115.0,1.0,22.0,971.0,858.97,623.73
2017,7,26,11,45,913.5,115.5,1.05,22.5,978.5,868.64,629.09
2017,7,26,12,0,914.0,116.0,1.1,23.0,986.0,874.79,632.31
2017,7,26,12,15,914.5,116.0,1.1,23.0,986.0,876.98,633.59
2017,7,26,12,30,915.0,116.0,1.1,23.0,986.0,875.64,632.75
2017,7,26,12,45,920.5,111.5,1.15,23.0,980.5,871.07,630.7
2017,7,26,13,0,926.0,107.0,1.2,23.0,975.0,862.8,626.37
2017,7,26,13,15,923.0,106.5,1.2,23.0,960.0,847.41,616.82
2017,7,26,13,30,920.0,106.0,1.2,23.0,945.0,828.56,605.14
2017,7,26,13,45,916.5,104.5,1.25,23.0,923.0,805.07,591.06
2017,7,26,14,0,913.0,103.0,1.3,23.0,901.0,778.31,574.75
2017,7,26,14,15,907.0,101.5,1.3,23.0,872.0,746.63,553.35
2017,7,26,14,30,901.0,100.0,1.3,23.0,843.0,712.09,529.52
2017,7,26,14,45,893.0,98.5,1.3,23.0,808.5,673.59,502.43
2017,7,26,15,0,885.0,97.0,1.3,23.0,774.0,632.74,473.04
2017,7,26,15,15,874.0,95.0,1.25,22.5,733.5,587.63,440.34
2017,7,26,15,30,863.0,93.0,1.2,22.0,693.0,540.86,405.43
2017,7,26,15,45,849.0,90.5,1.2,22.0,648.0,490.83,366.56
2017,7,26,16,0,835.0,88.0,1.2,22.0,603.0,439.93,325.81
2017,7,26,16,15,816.0,85.0,1.15,21.5,554.0,385.38,281.56
2017,7,26,16,30,797.0,82.0,1.1,21.0,505.0,331.11,236.3
2017,7,26,16,45,772.0,78.0,1.1,21.0,454.5,274.92,188.71
2017,7,26,17,0,747.0,74.0,1.1,21.0,404.0,220.25,142.61
2017,7,26,17,15,712.5,70.0,1.05,20.0,352.0,165.96,99.74
2017,7,26,17,30,678.0,66.0,1.0,19.0,300.0,114.87,64.52
2017,7,26,17,45,629.0,60.0,1.0,18.5,249.0,61.31,37.67
2017,7,26,18,0,580.0,54.0,1.0,18.0,198.0,44.42,33.59
2017,7,26,18,15,505.0,46.5,0.95,17.5,151.0,38.26,28.03
2017,7,26,18,30,430.0,39.0,0.9,17.0,104.0,32.14,22.3
2017,7,26,18,45,310.0,28.5,0.85,16.5,66.0,23.39,13.81
2017,7,26,19,0,190.0,18.0,0.8,16.0,28.0,14.71,0.0
2017,7,26,19,15,95.0,9.0,0.75,15.5,14.0,7.08,0.0
2017,7,26,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,27,5,15,99.5,9.0,0.45,12.0,14.0,7.08,0.0
2017,7,27,5,30,199.0,18.0,0.4,12.0,28.0,14.73,0.0
2017,7,27,5,45,321.0,28.0,0.4,12.5,66.0,23.03,13.81
2017,7,27,6,0,443.0,38.0,0.4,13.0,104.0,31.42,22.13
2017,7,27,6,15,517.0,45.5,0.4,13.5,151.5,37.58,27.99
2017,7,27,6,30,591.0,53.0,0.4,14.0,199.0,43.79,33.68
2017,7,27,6,45,641.5,58.0,0.4,14.5,250.5,64.9,40.73
2017,7,27,7,0,692.0,63.0,0.4,15.0,302.0,114.73,64.79
2017,7,27,7,15,726.0,67.0,0.4,15.5,354.0,166.65,101.39
2017,7,27,7,30,760.0,71.0,0.4,16.0,406.0,221.68,145.68
2017,7,27,7,45,786.0,74.0,0.45,17.0,457.0,276.55,191.82
2017,7,27,8,0,812.0,77.0,0.5,18.0,508.0,333.0,239.16
2017,7,27,8,15,830.5,80.0,0.5,18.5,557.0,388.8,285.41
2017,7,27,8,30,849.0,83.0,0.5,19.0,606.0,443.18,329.16
2017,7,27,8,45,864.0,84.5,0.55,19.5,651.5,494.42,369.54
2017,7,27,9,0,879.0,86.0,0.6,20.0,697.0,544.84,408.0
2017,7,27,9,15,890.0,88.0,0.65,20.5,738.0,592.37,443.16
2017,7,27,9,30,901.0,90.0,0.7,21.0,779.0,638.21,476.06
2017,7,27,9,45,910.5,91.0,0.75,21.5,814.5,680.25,505.44
2017,7,27,10,0,920.0,92.0,0.8,22.0,850.0,720.02,532.54
2017,7,27,10,15,926.5,93.0,0.8,22.5,879.5,755.15,555.23
2017,7,27,10,30,933.0,94.0,0.8,23.0,909.0,787.4,574.99
2017,7,27,10,45,938.0,94.5,0.85,23.5,931.5,814.99,591.57
2017,7,27,11,0,943.0,95.0,0.9,24.0,954.0,839.33,606.0
2017,7,27,11,15,946.0,95.5,0.9,24.5,969.5,858.66,616.45
2017,7,27,11,30,949.0,96.0,0.9,25.0,985.0,874.44,624.68
2017,7,27,11,45,951.0,96.0,0.95,25.5,993.0,885.34,630.7
2017,7,27,12,0,953.0,96.0,1.0,26.0,1001.0,892.57,634.53
2017,7,27,12,15,953.0,96.0,1.0,26.0,1001.0,894.43,635.56
2017,7,27,12,30,953.0,96.0,1.0,26.0,1001.0,892.58,634.42
2017,7,27,12,45,945.5,100.0,1.05,26.0,991.5,884.31,630.16
2017,7,27,13,0,938.0,104.0,1.1,26.0,982.0,872.47,623.75
2017,7,27,13,15,935.0,103.5,1.1,26.0,966.5,856.87,614.3
2017,7,27,13,30,932.0,103.0,1.1,26.0,951.0,837.76,602.68
2017,7,27,13,45,927.5,102.0,1.15,26.0,928.5,813.63,588.5
2017,7,27,14,0,923.0,101.0,1.2,26.0,906.0,786.24,572.12
2017,7,27,14,15,916.5,99.5,1.2,25.5,876.5,753.84,551.9
2017,7,27,14,30,910.0,98.0,1.2,25.0,847.0,718.6,529.0
2017,7,27,14,45,901.0,96.5,1.25,25.0,811.5,679.06,502.01
2017,7,27,15,0,892.0,95.0,1.3,25.0,776.0,637.23,472.67
2017,7,27,15,15,880.5,93.5,1.3,24.5,735.0,591.9,440.46
2017,7,27,15,30,869.0,92.0,1.3,24.0,694.0,544.95,405.99
2017,7,27,15,45,853.5,89.5,1.3,24.0,648.5,493.83,366.58
2017,7,27,16,0,838.0,87.0,1.3,24.0,603.0,441.99,325.4
2017,7,27,16,15,818.5,84.0,1.3,23.5,554.0,387.03,281.28
2017,7,27,16,30,799.0,81.0,1.3,23.0,505.0,332.37,236.08
2017,7,27,16,45,773.0,78.0,1.3,22.5,453.5,276.56,189.35
2017,7,27,17,0,747.0,75.0,1.3,22.0,402.0,222.36,144.03
2017,7,27,17,15,711.5,70.5,1.25,21.5,350.0,167.37,100.43
2017,7,27,17,30,676.0,66.0,1.2,21.0,298.0,115.72,64.61
2017,7,27,17,45,625.5,60.5,1.15,20.5,247.0,62.49,37.84
2017,7,27,18,0,575.0,55.0,1.1,20.0,196.0,45.14,33.92
2017,7,27,18,15,498.5,47.5,1.0,19.0,148.5,39.0,28.48
2017,7,27,18,30,422.0,40.0,0.9,18.0,101.0,32.92,22.84
2017,7,27,18,45,298.0,29.0,0.8,17.5,63.5,23.78,13.95
2017,7,27,19,0,174.0,18.0,0.7,17.0,26.0,14.7,0.0
2017,7,27,19,15,87.0,9.0,0.65,16.5,13.0,7.08,0.0
2017,7,27,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,28,5,15,101.0,8.5,0.7,12.0,13.5,6.69,0.0
2017,7,28,5,30,202.0,17.0,0.7,12.0,27.0,13.92,0.0
2017,7,28,5,45,328.0,27.5,0.7,12.5,65.5,22.66,13.37
2017,7,28,6,0,454.0,38.0,0.7,13.0,104.0,31.51,22.15
2017,7,28,6,15,529.0,45.0,0.7,13.5,152.0,37.31,27.7
2017,7,28,6,30,604.0,52.0,0.7,14.0,200.0,43.18,33.1
2017,7,28,6,45,653.5,57.0,0.7,14.5,251.5,65.51,40.45
2017,7,28,7,0,703.0,62.0,0.7,15.0,303.0,116.09,65.33
2017,7,28,7,15,737.0,66.0,0.7,15.5,355.5,168.76,102.86
2017,7,28,7,30,771.0,70.0,0.7,16.0,408.0,224.55,148.12
2017,7,28,7,45,796.0,73.0,0.75,16.5,459.5,279.88,195.39
2017,7,28,8,0,821.0,76.0,0.8,17.0,511.0,336.66,243.92
2017,7,28,8,15,839.5,79.0,0.8,17.5,560.0,393.0,291.15
2017,7,28,8,30,858.0,82.0,0.8,18.0,609.0,447.94,335.87
2017,7,28,8,45,871.5,84.0,0.8,18.5,654.5,499.43,376.56
2017,7,28,9,0,885.0,86.0,0.8,19.0,700.0,549.95,415.06
2017,7,28,9,15,896.0,88.0,0.85,19.0,741.0,597.82,451.59
2017,7,28,9,30,907.0,90.0,0.9,19.0,782.0,643.99,485.96
2017,7,28,9,45,904.0,98.0,0.95,19.5,814.5,684.44,514.39
2017,7,28,10,0,901.0,106.0,1.0,20.0,847.0,721.64,539.85
2017,7,28,10,15,908.0,107.0,1.0,20.0,876.5,756.57,563.84
2017,7,28,10,30,915.0,108.0,1.0,20.0,906.0,788.7,585.32
2017,7,28,10,45,919.5,109.5,1.05,20.5,928.5,816.37,602.22
2017,7,28,11,0,924.0,111.0,1.1,21.0,951.0,840.79,616.94
2017,7,28,11,15,927.5,111.5,1.15,21.0,966.5,860.19,629.58
2017,7,28,11,30,931.0,112.0,1.2,21.0,982.0,876.12,640.08
2017,7,28,11,45,932.5,112.5,1.25,21.0,990.0,886.85,647.31
2017,7,28,12,0,934.0,113.0,1.3,21.0,998.0,893.98,652.35
2017,7,28,12,15,934.5,113.0,1.3,21.0,998.5,896.22,653.66
2017,7,28,12,30,935.0,113.0,1.3,21.0,999.0,894.82,652.78
2017,7,28,12,45,933.0,113.0,1.35,21.0,991.5,887.7,649.02
2017,7,28,13,0,931.0,113.0,1.4,21.0,984.0,876.99,643.02
2017,7,28,13,15,928.5,112.5,1.4,20.5,968.5,861.87,634.8
2017,7,28,13,30,926.0,112.0,1.4,20.0,953.0,843.25,624.31
2017,7,28,13,45,922.5,110.0,1.45,20.0,931.0,819.12,609.56
2017,7,28,14,0,919.0,108.0,1.5,20.0,909.0,791.68,592.53
2017,7,28,14,15,913.0,107.0,1.5,19.5,880.0,760.15,572.11
2017,7,28,14,30,907.0,106.0,1.5,19.0,851.0,725.73,549.03
2017,7,28,14,45,899.5,103.5,1.5,19.0,816.0,686.32,520.87
2017,7,28,15,0,892.0,101.0,1.5,19.0,781.0,644.5,490.33
2017,7,28,15,15,881.0,99.0,1.45,18.5,740.0,598.92,456.77
2017,7,28,15,30,870.0,97.0,1.4,18.0,699.0,551.65,420.94
2017,7,28,15,45,856.5,94.0,1.4,18.0,653.5,500.89,380.88
2017,7,28,16,0,843.0,91.0,1.4,18.0,608.0,449.41,339.0
2017,7,28,16,15,823.5,88.0,1.35,17.5,558.5,394.04,293.38
2017,7,28,16,30,804.0,85.0,1.3,17.0,509.0,338.96,246.73
2017,7,28,16,45,779.0,81.0,1.3,17.0,457.5,282.12,197.75
2017,7,28,17,0,754.0,77.0,1.3,17.0,406.0,226.79,150.24
2017,7,28,17,15,718.0,72.5,1.25,16.5,353.5,171.17,105.24
2017,7,28,17,30,682.0,68.0,1.2,16.0,301.0,115.3,65.13
2017,7,28,17,45,630.5,62.0,1.15,15.5,249.0,64.7,39.93
2017,7,28,18,0,579.0,56.0,1.1,15.0,197.0,45.96,35.38
2017,7,28,18,15,499.0,48.5,1.05,14.5,149.0,39.82,29.75
2017,7,28,18,30,419.0,41.0,1.0,14.0,101.0,33.75,23.95
2017,7,28,18,45,290.0,29.5,1.0,13.5,63.0,24.2,14.44
2017,7,28,19,0,161.0,18.0,1.0,13.0,25.0,14.7,0.0
2017,7,28,19,15,80.5,9.0,0.95,13.0,12.5,7.08,0.0
2017,7,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,29,5,15,97.5,8.5,0.8,11.5,13.0,6.69,0.0
2017,7,29,5,30,195.0,17.0,0.8,12.0,26.0,13.93,0.0
2017,7,29,5,45,329.0,27.0,0.8,12.5,65.0,22.28,12.92
2017,7,29,6,0,463.0,37.0,0.8,13.0,104.0,30.78,21.47
2017,7,29,6,15,540.0,44.0,0.75,13.0,152.5,36.63,27.14
2017,7,29,6,30,617.0,51.0,0.7,13.0,201.0,46.12,35.87
2017,7,29,6,45,668.5,55.5,0.65,13.5,253.5,65.88,40.08
2017,7,29,7,0,720.0,60.0,0.6,14.0,306.0,117.27,65.67
2017,7,29,7,15,754.0,64.0,0.6,14.5,359.0,171.05,104.33
2017,7,29,7,30,788.0,68.0,0.6,15.0,412.0,227.92,150.73
2017,7,29,7,45,814.0,70.5,0.6,15.5,464.0,284.14,198.77
2017,7,29,8,0,840.0,73.0,0.6,16.0,516.0,343.41,249.13
2017,7,29,8,15,858.0,75.5,0.6,16.5,565.5,398.71,295.54
2017,7,29,8,30,876.0,78.0,0.6,17.0,615.0,454.02,340.48
2017,7,29,8,45,891.0,80.0,0.65,18.0,661.5,507.18,381.92
2017,7,29,9,0,906.0,82.0,0.7,19.0,708.0,559.47,421.14
2017,7,29,9,15,916.5,83.5,0.7,19.0,749.0,607.61,457.2
2017,7,29,9,30,927.0,85.0,0.7,19.0,790.0,653.94,490.92
2017,7,29,9,45,928.0,90.5,0.75,19.5,824.0,695.65,520.04
2017,7,29,10,0,929.0,96.0,0.8,20.0,858.0,734.36,546.37
2017,7,29,10,15,935.0,97.0,0.85,20.5,888.0,769.54,569.84
2017,7,29,10,30,941.0,98.0,0.9,21.0,918.0,801.76,590.25
2017,7,29,10,45,946.0,99.0,0.95,21.5,940.5,830.09,607.39
2017,7,29,11,0,951.0,100.0,1.0,22.0,963.0,855.11,622.33
2017,7,29,11,15,954.0,100.5,1.05,22.0,978.5,874.63,634.93
2017,7,29,11,30,957.0,101.0,1.1,22.0,994.0,890.57,645.34
2017,7,29,11,45,958.0,101.0,1.15,22.0,1001.5,900.73,652.17
2017,7,29,12,0,959.0,101.0,1.2,22.0,1009.0,907.18,656.78
2017,7,29,12,15,959.5,101.0,1.2,22.0,1009.0,909.47,658.12
2017,7,29,12,30,960.0,101.0,1.2,22.0,1009.0,908.01,657.21
2017,7,29,12,45,950.5,106.0,1.25,22.0,999.0,898.82,652.21
2017,7,29,13,0,941.0,111.0,1.3,22.0,989.0,886.04,645.03
2017,7,29,13,15,938.0,110.0,1.3,22.0,973.5,869.9,635.06
2017,7,29,13,30,935.0,109.0,1.3,22.0,958.0,850.23,622.85
2017,7,29,13,45,930.5,108.5,1.3,22.0,935.5,826.37,607.94
2017,7,29,14,0,926.0,108.0,1.3,22.0,913.0,799.24,590.85
2017,7,29,14,15,919.0,106.5,1.3,21.5,883.0,766.28,569.97
2017,7,29,14,30,912.0,105.0,1.3,21.0,853.0,730.48,546.37
2017,7,29,14,45,903.0,103.0,1.3,21.0,817.0,690.27,518.1
2017,7,29,15,0,894.0,101.0,1.3,21.0,781.0,647.75,487.52
2017,7,29,15,15,882.5,99.0,1.25,20.5,739.5,601.71,454.11
2017,7,29,15,30,871.0,97.0,1.2,20.0,698.0,554.03,418.46
2017,7,29,15,45,856.0,94.5,1.2,20.0,652.0,502.83,378.63
2017,7,29,16,0,841.0,92.0,1.2,20.0,606.0,451.16,337.16
2017,7,29,16,15,821.0,89.0,1.15,19.5,556.5,395.59,291.95
2017,7,29,16,30,801.0,86.0,1.1,19.0,507.0,340.35,245.74
2017,7,29,16,45,775.0,82.0,1.05,18.5,455.0,283.29,197.44
2017,7,29,17,0,749.0,78.0,1.0,18.0,403.0,227.85,150.52
2017,7,29,17,15,712.0,73.5,0.95,17.5,350.0,172.23,105.8
2017,7,29,17,30,675.0,69.0,0.9,17.0,297.0,116.47,65.86
2017,7,29,17,45,622.5,62.5,0.9,16.5,245.5,65.72,40.25
2017,7,29,18,0,570.0,56.0,0.9,16.0,194.0,45.89,35.15
2017,7,29,18,15,489.0,48.0,0.8,15.5,146.0,39.36,29.21
2017,7,29,18,30,408.0,40.0,0.7,15.0,98.0,32.9,23.07
2017,7,29,18,45,279.5,28.0,0.65,14.5,60.5,22.93,13.18
2017,7,29,19,0,151.0,16.0,0.6,14.0,23.0,13.01,0.0
2017,7,29,19,15,75.5,8.0,0.6,13.5,11.5,6.29,0.0
2017,7,29,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,30,5,15,86.5,8.0,0.75,11.5,11.5,6.29,0.0
2017,7,30,5,30,173.0,16.0,0.7,12.0,23.0,13.05,0.0
2017,7,30,5,45,303.0,26.5,0.65,12.5,61.0,21.78,12.37
2017,7,30,6,0,433.0,37.0,0.6,13.0,99.0,30.61,21.31
2017,7,30,6,15,511.0,44.5,0.55,13.5,146.5,36.79,27.22
2017,7,30,6,30,589.0,52.0,0.5,14.0,194.0,43.04,32.98
2017,7,30,6,45,421.5,88.0,0.45,14.5,202.0,76.55,52.55
2017,7,30,7,0,254.0,124.0,0.4,15.0,210.0,114.89,81.49
2017,7,30,7,15,267.5,145.0,0.4,15.5,249.5,150.81,108.64
2017,7,30,7,30,281.0,166.0,0.4,16.0,289.0,188.38,138.65
2017,7,30,7,45,548.5,121.5,0.4,16.5,397.5,253.8,182.83
2017,7,30,8,0,816.0,77.0,0.4,17.0,506.0,339.39,245.44
2017,7,30,8,15,835.0,79.5,0.45,17.5,555.0,395.29,291.78
2017,7,30,8,30,854.0,82.0,0.5,18.0,604.0,449.98,336.11
2017,7,30,8,45,869.0,84.0,0.55,18.5,650.0,502.17,377.22
2017,7,30,9,0,884.0,86.0,0.6,19.0,696.0,553.54,416.35
2017,7,30,9,15,895.0,88.0,0.65,19.5,737.0,601.53,451.82
2017,7,30,9,30,906.0,90.0,0.7,20.0,778.0,647.81,485.01
2017,7,30,9,45,903.0,97.5,0.75,20.5,810.5,687.89,512.85
2017,7,30,10,0,900.0,105.0,0.8,21.0,843.0,724.72,537.78
2017,7,30,10,15,907.0,106.5,0.85,21.5,872.5,760.17,561.38
2017,7,30,10,30,914.0,108.0,0.9,22.0,902.0,792.82,582.28
2017,7,30,10,45,920.5,107.5,0.95,22.5,925.0,820.35,598.87
2017,7,30,11,0,927.0,107.0,1.0,23.0,948.0,844.73,613.4
2017,7,30,11,15,930.0,108.0,1.0,23.0,963.0,864.28,625.25
2017,7,30,11,30,933.0,109.0,1.0,23.0,978.0,880.32,634.94
2017,7,30,11,45,936.0,108.0,1.05,23.5,986.5,891.06,640.89
2017,7,30,12,0,939.0,107.0,1.1,24.0,995.0,898.19,644.67
2017,7,30,12,15,939.0,107.0,1.1,24.0,995.0,900.01,645.69
2017,7,30,12,30,939.0,107.0,1.1,24.0,995.0,898.16,644.54
2017,7,30,12,45,931.0,111.5,1.15,24.0,985.5,889.84,640.17
2017,7,30,13,0,923.0,116.0,1.2,24.0,976.0,877.99,633.67
2017,7,30,13,15,920.5,115.0,1.2,24.0,961.0,862.48,624.18
2017,7,30,13,30,918.0,114.0,1.2,24.0,946.0,843.47,612.51
2017,7,30,13,45,915.5,112.0,1.2,24.0,924.5,820.19,598.1
2017,7,30,14,0,913.0,110.0,1.2,24.0,903.0,793.57,581.51
2017,7,30,14,15,906.5,108.5,1.2,23.5,873.5,761.28,561.29
2017,7,30,14,30,900.0,107.0,1.2,23.0,844.0,726.15,538.39
2017,7,30,14,45,893.0,104.5,1.2,23.0,809.0,687.16,511.27
2017,7,30,15,0,886.0,102.0,1.2,23.0,774.0,645.74,481.78
2017,7,30,15,15,874.5,100.0,1.15,22.5,733.0,599.94,448.88
2017,7,30,15,30,863.0,98.0,1.1,22.0,692.0,552.52,413.79
2017,7,30,15,45,849.5,94.5,1.1,22.0,646.5,501.46,374.5
2017,7,30,16,0,836.0,91.0,1.1,22.0,601.0,449.82,333.5
2017,7,30,16,15,816.0,88.0,1.1,21.5,551.5,394.41,289.04
2017,7,30,16,30,796.0,85.0,1.1,21.0,502.0,339.35,243.49
2017,7,30,16,45,770.0,81.0,1.1,21.0,450.5,282.45,195.38
2017,7,30,17,0,744.0,77.0,1.1,21.0,399.0,227.2,148.73
2017,7,30,17,15,707.5,72.5,1.1,20.0,346.0,171.84,104.76
2017,7,30,17,30,671.0,68.0,1.1,19.0,293.0,116.35,65.26
2017,7,30,17,45,619.0,61.5,1.1,18.5,242.0,65.74,39.52
2017,7,30,18,0,567.0,55.0,1.1,18.0,191.0,45.11,34.16
2017,7,30,18,15,486.5,47.0,1.05,17.0,143.0,38.58,28.3
2017,7,30,18,30,406.0,39.0,1.0,16.0,95.0,32.1,22.22
2017,7,30,18,45,277.0,27.0,0.95,15.5,58.0,22.12,12.25
2017,7,30,19,0,148.0,15.0,0.9,15.0,21.0,12.18,0.0
2017,7,30,19,15,74.0,7.5,0.85,14.5,10.5,5.9,0.0
2017,7,30,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,31,5,15,76.5,7.5,0.7,11.5,11.0,5.9,0.0
2017,7,31,5,30,153.0,15.0,0.6,12.0,22.0,12.19,0.0
2017,7,31,5,45,283.5,26.5,0.55,12.5,59.0,21.72,12.17
2017,7,31,6,0,414.0,38.0,0.5,13.0,96.0,31.33,21.91
2017,7,31,6,15,493.0,46.0,0.45,13.5,143.0,37.84,28.14
2017,7,31,6,30,572.0,54.0,0.4,14.0,190.0,44.4,34.19
2017,7,31,6,45,626.0,59.5,0.4,14.5,242.0,66.19,39.64
2017,7,31,7,0,680.0,65.0,0.4,15.0,294.0,120.2,68.92
2017,7,31,7,15,716.0,69.5,0.4,15.5,346.5,172.65,106.78
2017,7,31,7,30,752.0,74.0,0.4,16.0,399.0,228.5,152.05
2017,7,31,7,45,779.5,77.0,0.4,16.5,451.0,283.82,198.83
2017,7,31,8,0,807.0,80.0,0.4,17.0,503.0,340.91,246.84
2017,7,31,8,15,826.5,83.0,0.4,17.5,552.5,396.39,292.73
2017,7,31,8,30,846.0,86.0,0.4,18.0,602.0,451.97,337.19
2017,7,31,8,45,862.0,88.0,0.45,19.0,648.0,504.37,377.5
2017,7,31,9,0,878.0,90.0,0.5,20.0,694.0,556.06,415.79
2017,7,31,9,15,889.5,91.5,0.55,20.5,735.5,603.72,450.71
2017,7,31,9,30,901.0,93.0,0.6,21.0,777.0,649.72,483.43
2017,7,31,9,45,908.0,95.5,0.65,21.5,812.0,691.75,512.49
2017,7,31,10,0,915.0,98.0,0.7,22.0,847.0,731.31,539.16
2017,7,31,10,15,922.0,99.5,0.75,22.5,877.0,767.31,562.88
2017,7,31,10,30,929.0,101.0,0.8,23.0,907.0,800.45,583.55
2017,7,31,10,45,934.5,101.0,0.85,23.5,930.0,828.06,600.03
2017,7,31,11,0,940.0,101.0,0.9,24.0,953.0,852.41,614.41
2017,7,31,11,15,943.5,102.0,0.95,24.0,968.5,872.65,627.36
2017,7,31,11,30,947.0,103.0,1.0,24.0,984.0,889.34,638.17
2017,7,31,11,45,949.5,102.5,1.05,24.5,992.5,900.24,644.16
2017,7,31,12,0,952.0,102.0,1.1,25.0,1001.0,907.47,647.97
2017,7,31,12,15,952.0,102.0,1.15,25.0,1001.0,909.3,649.76
2017,7,31,12,30,952.0,102.0,1.2,25.0,1001.0,907.41,649.34
2017,7,31,12,45,955.5,99.0,1.25,25.0,994.5,902.06,646.85
2017,7,31,13,0,959.0,96.0,1.3,25.0,988.0,892.89,642.03
2017,7,31,13,15,956.0,95.5,1.3,25.0,972.5,876.81,632.19
2017,7,31,13,30,953.0,95.0,1.3,25.0,957.0,857.12,620.15
2017,7,31,13,45,949.5,93.5,1.35,25.0,934.5,832.62,605.63
2017,7,31,14,0,946.0,92.0,1.4,25.0,912.0,804.72,588.82
2017,7,31,14,15,940.0,91.0,1.4,24.5,882.5,772.19,569.16
2017,7,31,14,30,934.0,90.0,1.4,24.0,853.0,736.7,546.01
2017,7,31,14,45,926.0,88.0,1.4,24.0,817.0,696.19,517.8
2017,7,31,15,0,918.0,86.0,1.4,24.0,781.0,653.24,487.21
2017,7,31,15,15,907.0,84.5,1.4,23.5,739.5,606.79,454.18
2017,7,31,15,30,896.0,83.0,1.4,23.0,698.0,558.61,418.74
2017,7,31,15,45,882.0,81.0,1.4,23.0,652.0,507.05,378.83
2017,7,31,16,0,868.0,79.0,1.4,23.0,606.0,454.54,336.93
2017,7,31,16,15,849.0,76.0,1.35,22.5,556.0,398.58,291.62
2017,7,31,16,30,830.0,73.0,1.3,22.0,506.0,342.77,245.1
2017,7,31,16,45,804.5,70.0,1.3,21.5,454.0,283.63,195.37
2017,7,31,17,0,779.0,67.0,1.3,21.0,402.0,227.4,147.88
2017,7,31,17,15,743.5,63.0,1.25,20.0,349.0,170.58,102.3
2017,7,31,17,30,708.0,59.0,1.2,19.0,296.0,117.06,64.27
2017,7,31,17,45,656.5,54.0,1.15,18.5,244.0,65.74,38.43
2017,7,31,18,0,605.0,49.0,1.1,18.0,192.0,44.36,33.49
2017,7,31,18,15,526.0,42.0,1.05,17.5,144.0,34.99,25.08
2017,7,31,18,30,447.0,35.0,1.0,17.0,96.0,29.11,19.51
2017,7,31,18,45,312.5,24.5,0.95,16.5,58.5,20.2,10.43
2017,7,31,19,0,178.0,14.0,0.9,16.0,21.0,11.02,0.0
2017,7,31,19,15,89.0,7.0,0.85,15.5,10.5,5.51,0.0
2017,7,31,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,1,5,15,68.0,7.0,0.65,12.5,10.0,5.51,0.0
2017,8,1,5,30,136.0,14.0,0.6,13.0,20.0,11.02,0.0
2017,8,1,5,45,261.5,26.0,0.55,13.5,55.5,21.25,11.53
2017,8,1,6,0,387.0,38.0,0.5,14.0,91.0,31.19,21.66
2017,8,1,6,15,466.5,46.5,0.5,14.5,137.5,38.04,28.17
2017,8,1,6,30,546.0,55.0,0.5,15.0,184.0,44.92,34.48
2017,8,1,6,45,600.5,60.5,0.5,15.5,234.5,67.2,40.18
2017,8,1,7,0,655.0,66.0,0.5,16.0,285.0,116.46,66.33
2017,8,1,7,15,692.0,71.0,0.5,16.5,337.0,171.6,106.7
2017,8,1,7,30,729.0,76.0,0.5,17.0,389.0,226.83,151.42
2017,8,1,7,45,757.0,79.0,0.5,18.0,440.5,281.13,196.89
2017,8,1,8,0,785.0,82.0,0.5,19.0,492.0,337.28,243.49
2017,8,1,8,15,805.0,85.5,0.5,19.5,541.0,392.34,288.76
2017,8,1,8,30,825.0,89.0,0.5,20.0,590.0,447.8,332.85
2017,8,1,8,45,840.5,91.5,0.55,21.0,635.5,499.09,372.12
2017,8,1,9,0,856.0,94.0,0.6,22.0,681.0,550.05,409.68
2017,8,1,9,15,868.0,96.0,0.6,22.5,722.5,597.56,443.8
2017,8,1,9,30,880.0,98.0,0.6,23.0,764.0,643.5,475.68
2017,8,1,9,45,867.5,111.5,0.65,24.0,793.5,681.55,500.57
2017,8,1,10,0,855.0,125.0,0.7,25.0,823.0,715.53,521.99
2017,8,1,10,15,862.5,126.5,0.75,25.5,852.0,750.02,544.54
2017,8,1,10,30,870.0,128.0,0.8,26.0,881.0,781.85,564.88
2017,8,1,10,45,876.5,128.5,0.85,26.5,904.0,809.23,581.29
2017,8,1,11,0,883.0,129.0,0.9,27.0,927.0,833.6,595.59
2017,8,1,11,15,886.5,129.5,0.95,27.0,942.5,852.36,607.52
2017,8,1,11,30,890.0,130.0,1.0,27.0,958.0,867.79,617.46
2017,8,1,11,45,893.0,130.0,1.05,27.5,966.0,878.98,623.61
2017,8,1,12,0,896.0,130.0,1.1,28.0,974.0,886.72,627.71
2017,8,1,12,15,895.5,130.0,1.1,28.0,973.5,888.0,628.37
2017,8,1,12,30,895.0,130.0,1.1,28.0,973.0,885.79,627.01
2017,8,1,12,45,897.0,127.0,1.15,28.0,966.0,879.66,624.06
2017,8,1,13,0,899.0,124.0,1.2,28.0,959.0,869.97,618.96
2017,8,1,13,15,895.0,123.5,1.2,28.0,943.0,853.91,609.22
2017,8,1,13,30,891.0,123.0,1.2,28.0,927.0,834.5,597.45
2017,8,1,13,45,883.5,122.5,1.25,28.0,903.5,809.1,582.45
2017,8,1,14,0,876.0,122.0,1.3,28.0,880.0,780.7,565.44
2017,8,1,14,15,868.0,120.5,1.3,27.5,850.0,748.25,545.07
2017,8,1,14,30,860.0,119.0,1.3,27.0,820.0,713.17,522.45
2017,8,1,14,45,847.0,118.0,1.35,27.0,783.5,672.78,495.05
2017,8,1,15,0,834.0,117.0,1.4,27.0,747.0,635.23,468.77
2017,8,1,15,15,820.5,114.5,1.4,26.5,705.5,588.85,436.22
2017,8,1,15,30,807.0,112.0,1.4,26.0,664.0,541.19,401.73
2017,8,1,15,45,787.5,109.5,1.4,25.5,618.0,489.58,363.24
2017,8,1,16,0,768.0,107.0,1.4,25.0,572.0,437.8,323.31
2017,8,1,16,15,745.0,103.5,1.3,24.5,523.5,383.94,280.28
2017,8,1,16,30,722.0,100.0,1.2,24.0,475.0,328.65,235.12
2017,8,1,16,45,689.5,95.5,1.2,23.5,423.5,272.86,189.28
2017,8,1,17,0,657.0,91.0,1.2,23.0,372.0,219.58,145.38
2017,8,1,17,15,616.5,85.0,1.15,22.0,321.0,166.64,103.77
2017,8,1,17,30,576.0,79.0,1.1,21.0,270.0,117.78,69.29
2017,8,1,17,45,516.0,71.5,1.05,20.5,220.0,71.41,44.82
2017,8,1,18,0,456.0,64.0,1.0,20.0,170.0,51.04,38.99
2017,8,1,18,15,375.0,53.0,0.9,19.5,126.0,42.56,31.39
2017,8,1,18,30,294.0,42.0,0.8,19.0,82.0,32.02,21.76
2017,8,1,18,45,181.5,27.5,0.75,18.5,48.5,20.92,10.62
2017,8,1,19,0,69.0,13.0,0.7,18.0,15.0,10.23,0.0
2017,8,1,19,15,34.5,6.5,0.65,17.5,7.5,5.11,0.0
2017,8,1,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,7.5,0.5,15.5,7.5,5.9,0.0
2017,8,2,5,30,0.0,15.0,0.7,16.0,15.0,11.8,0.0
2017,8,2,5,45,120.0,31.0,0.9,16.5,47.0,23.25,12.67
2017,8,2,6,0,240.0,47.0,1.1,17.0,79.0,35.23,24.75
2017,8,2,6,15,317.0,60.5,1.1,17.0,123.0,45.24,34.09
2017,8,2,6,30,394.0,74.0,1.1,17.0,167.0,55.17,43.16
2017,8,2,6,45,450.5,84.5,1.1,17.5,215.0,78.0,51.28
2017,8,2,7,0,507.0,95.0,1.1,18.0,263.0,125.72,79.26
2017,8,2,7,15,548.0,103.0,1.0,18.5,313.0,172.47,113.15
2017,8,2,7,30,589.0,111.0,0.9,19.0,363.0,223.53,153.78
2017,8,2,7,45,623.0,116.0,0.85,19.5,413.0,274.2,195.59
2017,8,2,8,0,657.0,121.0,0.8,20.0,463.0,327.66,239.46
2017,8,2,8,15,680.5,126.0,0.75,20.0,510.5,379.52,281.97
2017,8,2,8,30,704.0,131.0,0.7,20.0,558.0,432.39,324.07
2017,8,2,8,45,723.5,134.0,0.65,20.5,602.0,482.28,362.04
2017,8,2,9,0,743.0,137.0,0.6,21.0,646.0,532.13,398.57
2017,8,2,9,15,757.0,140.5,0.5,21.5,686.0,578.11,430.51
2017,8,2,9,30,771.0,144.0,0.4,22.0,726.0,623.22,460.5
2017,8,2,9,45,772.0,151.5,0.35,22.5,758.0,661.84,485.43
2017,8,2,10,0,773.0,159.0,0.3,23.0,790.0,697.92,507.89
2017,8,2,10,15,781.5,161.5,0.3,23.0,818.5,732.5,530.58
2017,8,2,10,30,790.0,164.0,0.3,23.0,847.0,764.71,551.32
2017,8,2,10,45,800.5,163.0,0.35,23.5,870.5,792.89,568.99
2017,8,2,11,0,811.0,162.0,0.4,24.0,894.0,818.41,584.79
2017,8,2,11,15,630.0,275.5,0.5,24.5,850.0,790.07,562.66
2017,8,2,11,30,449.0,389.0,0.6,25.0,806.0,743.27,529.06
2017,8,2,11,45,480.5,364.5,0.7,25.5,814.0,755.42,538.71
2017,8,2,12,0,512.0,340.0,0.8,26.0,822.0,765.12,546.01
2017,8,2,12,15,672.0,249.5,0.9,26.0,881.5,826.82,590.63
2017,8,2,12,30,832.0,159.0,1.0,26.0,941.0,873.34,623.39
2017,8,2,12,45,831.5,157.5,1.1,26.0,934.0,866.36,620.01
