Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,2,13,0,831.0,156.0,1.2,26.0,927.0,855.98,615.1
2017,8,2,13,15,827.0,155.0,1.2,26.0,911.5,839.79,605.16
2017,8,2,13,30,823.0,154.0,1.2,26.0,896.0,820.39,593.24
2017,8,2,13,45,814.5,154.0,1.25,26.0,873.0,795.25,577.75
2017,8,2,14,0,806.0,154.0,1.3,26.0,850.0,767.32,559.94
2017,8,2,14,15,797.5,152.0,1.25,26.0,821.0,735.01,537.93
2017,8,2,14,30,789.0,150.0,1.2,26.0,792.0,700.3,514.0
2017,8,2,14,45,770.0,151.5,1.2,26.0,755.5,659.46,485.83
2017,8,2,15,0,751.0,153.0,1.2,26.0,719.0,617.34,456.21
2017,8,2,15,15,736.0,150.0,1.2,25.5,679.0,573.97,425.9
2017,8,2,15,30,721.0,147.0,1.2,25.0,639.0,527.86,392.72
2017,8,2,15,45,692.0,146.5,1.2,25.0,592.5,476.38,353.94
2017,8,2,16,0,663.0,146.0,1.2,25.0,546.0,425.78,314.84
2017,8,2,16,15,637.0,140.5,1.15,24.5,498.5,373.46,273.88
2017,8,2,16,30,611.0,135.0,1.1,24.0,451.0,322.51,232.98
2017,8,2,16,45,571.5,129.5,1.05,24.0,400.5,269.53,189.93
2017,8,2,17,0,532.0,124.0,1.0,24.0,350.0,216.2,146.88
2017,8,2,17,15,488.5,114.5,1.0,23.5,300.5,167.0,108.84
2017,8,2,17,30,445.0,105.0,1.0,23.0,251.0,122.36,77.35
2017,8,2,17,45,378.5,94.0,1.0,22.5,203.0,80.57,54.1
2017,8,2,18,0,312.0,83.0,1.0,22.0,155.0,60.44,46.71
2017,8,2,18,15,241.0,65.5,1.0,22.0,113.0,48.09,35.73
2017,8,2,18,30,170.0,48.0,1.0,22.0,71.0,35.54,24.35
2017,8,2,18,45,85.0,29.0,1.05,22.0,40.5,21.71,10.66
2017,8,2,19,0,0.0,10.0,1.1,22.0,10.0,7.87,0.0
2017,8,2,19,15,0.0,5.0,1.0,22.0,5.0,0.0,0.0
2017,8,2,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,5.5,0.85,20.0,5.5,0.0,0.0
2017,8,3,5,30,0.0,11.0,0.8,20.0,11.0,8.65,0.0
2017,8,3,5,45,84.5,29.0,0.75,20.0,40.5,21.73,11.0
2017,8,3,6,0,169.0,47.0,0.7,20.0,70.0,34.91,24.11
2017,8,3,6,15,235.5,64.0,0.7,20.0,110.5,47.01,35.17
2017,8,3,6,30,302.0,81.0,0.7,20.0,151.0,58.99,45.91
2017,8,3,6,45,375.5,87.5,0.7,20.0,197.0,77.96,51.79
2017,8,3,7,0,449.0,94.0,0.7,20.0,243.0,117.14,73.68
2017,8,3,7,15,494.5,103.5,0.65,20.0,293.5,162.24,106.42
2017,8,3,7,30,540.0,113.0,0.6,20.0,344.0,215.82,148.82
2017,8,3,7,45,559.5,127.5,0.6,20.5,393.0,267.45,191.31
2017,8,3,8,0,579.0,142.0,0.6,21.0,442.0,320.49,234.49
2017,8,3,8,15,480.5,188.0,0.55,21.0,453.0,349.38,260.66
2017,8,3,8,30,382.0,234.0,0.5,21.0,464.0,364.66,274.73
2017,8,3,8,45,238.0,271.5,0.5,21.5,419.0,346.45,262.32
2017,8,3,9,0,94.0,309.0,0.5,22.0,374.0,298.77,226.55
2017,8,3,9,15,153.5,332.0,0.65,22.5,445.0,366.78,277.39
2017,8,3,9,30,213.0,355.0,0.8,23.0,516.0,432.13,324.77
2017,8,3,9,45,244.5,367.5,1.0,23.5,560.5,484.45,362.17
2017,8,3,10,0,276.0,380.0,1.2,24.0,605.0,528.93,393.79
2017,8,3,10,15,268.0,397.5,1.2,24.0,622.0,549.82,407.64
2017,8,3,10,30,260.0,415.0,1.2,24.0,639.0,569.19,420.46
2017,8,3,10,45,256.5,427.5,1.3,24.5,654.0,586.31,431.58
2017,8,3,11,0,253.0,440.0,1.4,25.0,669.0,602.09,441.71
2017,8,3,11,15,203.0,453.5,1.4,25.0,639.0,565.74,415.42
2017,8,3,11,30,153.0,467.0,1.4,25.0,609.0,539.66,396.26
2017,8,3,11,45,166.0,459.0,1.4,25.5,614.0,546.2,400.52
2017,8,3,12,0,179.0,451.0,1.4,26.0,619.0,551.87,403.95
2017,8,3,12,15,134.5,454.5,1.35,26.0,581.0,517.3,378.61
2017,8,3,12,30,90.0,458.0,1.3,26.0,543.0,466.93,342.46
2017,8,3,12,45,58.5,409.5,1.3,26.0,465.0,396.28,292.37
2017,8,3,13,0,27.0,361.0,1.3,26.0,387.0,326.23,241.74
2017,8,3,13,15,44.5,387.5,1.25,26.0,428.5,362.77,268.96
2017,8,3,13,30,62.0,414.0,1.2,26.0,470.0,398.4,294.65
2017,8,3,13,45,43.0,367.0,1.15,26.0,405.5,340.25,252.42
2017,8,3,14,0,24.0,320.0,1.1,26.0,341.0,272.13,202.75
2017,8,3,14,15,37.5,336.5,1.05,26.0,367.5,305.61,228.09
2017,8,3,14,30,51.0,353.0,1.0,26.0,394.0,326.64,243.62
2017,8,3,14,45,89.0,354.0,0.95,26.5,422.0,349.41,260.34
2017,8,3,15,0,127.0,355.0,0.9,27.0,450.0,378.04,280.78
2017,8,3,15,15,119.0,333.0,0.9,26.5,418.5,347.17,258.99
2017,8,3,15,30,111.0,311.0,0.9,26.0,387.0,309.28,232.1
2017,8,3,15,45,77.0,276.0,0.95,26.0,327.0,257.3,193.88
2017,8,3,16,0,43.0,241.0,1.0,26.0,267.0,209.0,157.98
2017,8,3,16,15,179.5,221.5,1.0,25.5,315.5,247.36,186.08
2017,8,3,16,30,316.0,202.0,1.0,25.0,364.0,269.02,198.87
2017,8,3,16,45,338.5,175.0,1.0,24.5,332.5,233.35,169.23
2017,8,3,17,0,361.0,148.0,1.0,24.0,301.0,197.92,139.39
2017,8,3,17,15,312.5,138.0,0.95,23.5,257.5,155.07,106.9
2017,8,3,17,30,264.0,128.0,0.9,23.0,214.0,120.22,82.6
2017,8,3,17,45,216.5,110.0,0.85,22.5,172.0,85.52,60.93
2017,8,3,18,0,169.0,92.0,0.8,22.0,130.0,65.01,50.6
2017,8,3,18,15,124.0,69.5,0.8,21.5,93.5,50.11,37.49
2017,8,3,18,30,79.0,47.0,0.8,21.0,57.0,34.54,23.56
2017,8,3,18,45,39.5,26.5,0.8,20.5,31.5,20.01,9.1
2017,8,3,19,0,0.0,6.0,0.8,20.0,6.0,4.72,0.0
2017,8,3,19,15,0.0,3.0,0.8,19.5,3.0,0.0,0.0
2017,8,3,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.5,1.0,17.0,0.5,0.0,0.0
2017,8,4,5,30,0.0,1.0,0.9,17.0,1.0,0.79,0.0
2017,8,4,5,45,0.0,9.0,0.85,17.5,9.0,6.82,0.0
2017,8,4,6,0,0.0,17.0,0.8,18.0,17.0,12.92,5.46
2017,8,4,6,15,0.0,29.5,0.7,18.0,29.5,22.49,14.1
2017,8,4,6,30,0.0,42.0,0.6,18.0,42.0,32.1,22.76
2017,8,4,6,45,0.0,55.5,0.55,18.5,55.5,42.51,30.37
2017,8,4,7,0,0.0,69.0,0.5,19.0,69.0,52.79,38.9
2017,8,4,7,15,0.0,52.0,0.45,19.5,52.0,39.79,27.86
2017,8,4,7,30,0.0,35.0,0.4,20.0,35.0,26.73,16.81
2017,8,4,7,45,0.0,53.5,0.35,20.5,53.5,40.98,28.55
2017,8,4,8,0,0.0,72.0,0.3,21.0,72.0,55.3,40.12
2017,8,4,8,15,1.0,119.0,0.3,21.0,119.5,91.93,69.61
2017,8,4,8,30,2.0,166.0,0.3,21.0,167.0,128.86,98.65
2017,8,4,8,45,40.0,234.5,0.3,21.5,261.5,206.55,158.38
2017,8,4,9,0,78.0,303.0,0.3,22.0,356.0,285.85,217.23
2017,8,4,9,15,54.5,299.0,0.3,22.5,337.5,273.94,206.97
2017,8,4,9,30,31.0,295.0,0.3,23.0,319.0,259.54,195.39
2017,8,4,9,45,18.5,237.0,0.35,23.5,251.5,198.0,148.86
2017,8,4,10,0,6.0,179.0,0.4,24.0,184.0,143.95,107.46
2017,8,4,10,15,8.0,199.0,0.45,24.5,206.0,161.75,120.99
2017,8,4,10,30,10.0,219.0,0.5,25.0,228.0,179.76,134.26
2017,8,4,10,45,14.0,260.0,0.6,25.5,272.5,216.53,161.53
2017,8,4,11,0,18.0,301.0,0.7,26.0,317.0,253.82,188.68
2017,8,4,11,15,111.0,382.5,0.8,26.0,485.5,428.65,316.68
2017,8,4,11,30,204.0,464.0,0.9,26.0,654.0,581.22,422.4
2017,8,4,11,45,180.0,469.5,1.0,26.5,637.5,568.58,411.65
2017,8,4,12,0,156.0,475.0,1.1,27.0,621.0,554.49,401.41
2017,8,4,12,15,121.0,465.0,1.15,27.0,578.5,516.04,374.76
2017,8,4,12,30,86.0,455.0,1.2,27.0,536.0,461.64,336.94
2017,8,4,12,45,108.0,459.0,1.3,27.0,560.0,483.05,353.31
2017,8,4,13,0,130.0,463.0,1.4,27.0,584.0,517.83,378.25
2017,8,4,13,15,141.0,445.0,1.4,26.5,574.0,508.03,372.52
2017,8,4,13,30,152.0,427.0,1.4,26.0,564.0,497.16,366.32
2017,8,4,13,45,219.0,417.0,1.45,26.0,608.5,536.22,395.57
2017,8,4,14,0,286.0,407.0,1.5,26.0,653.0,583.2,429.39
2017,8,4,14,15,264.5,396.0,1.5,26.0,617.5,546.91,403.76
2017,8,4,14,30,243.0,385.0,1.5,26.0,582.0,510.86,378.68
2017,8,4,14,45,497.0,265.0,1.5,26.0,644.5,577.67,429.91
2017,8,4,15,0,751.0,145.0,1.5,26.0,707.0,614.34,457.48
2017,8,4,15,15,736.5,141.5,1.45,25.5,667.5,569.5,424.93
2017,8,4,15,30,722.0,138.0,1.4,25.0,628.0,524.02,391.68
2017,8,4,15,45,706.5,132.5,1.4,25.0,584.5,474.66,354.17
2017,8,4,16,0,691.0,127.0,1.4,25.0,541.0,425.0,315.35
2017,8,4,16,15,667.0,122.0,1.3,24.5,493.5,372.41,273.64
2017,8,4,16,30,643.0,117.0,1.2,24.0,446.0,320.94,231.78
2017,8,4,16,45,615.5,109.5,1.2,23.5,397.5,267.84,188.28
2017,8,4,17,0,588.0,102.0,1.2,23.0,349.0,216.89,146.33
2017,8,4,17,15,546.5,94.5,1.15,22.5,299.5,166.11,106.25
2017,8,4,17,30,505.0,87.0,1.1,22.0,250.0,119.68,72.99
2017,8,4,17,45,453.5,76.5,1.1,21.5,203.0,75.16,47.92
2017,8,4,18,0,402.0,66.0,1.1,21.0,156.0,49.81,37.71
2017,8,4,18,15,323.0,53.5,1.0,20.5,113.5,40.42,29.31
2017,8,4,18,30,244.0,41.0,0.9,20.0,71.0,31.0,20.62
2017,8,4,18,45,147.0,25.0,0.85,19.5,41.0,18.96,7.91
2017,8,4,19,0,50.0,9.0,0.8,19.0,11.0,7.08,0.0
2017,8,4,19,15,25.0,4.5,0.75,18.5,5.5,0.0,0.0
2017,8,4,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,4.5,0.45,14.5,4.5,0.0,0.0
2017,8,5,5,30,0.0,9.0,0.4,15.0,9.0,7.08,0.0
2017,8,5,5,45,44.0,26.5,0.4,15.5,32.0,20.02,9.35
2017,8,5,6,0,88.0,44.0,0.4,16.0,55.0,32.71,22.6
2017,8,5,6,15,116.0,64.0,0.4,16.5,86.0,46.76,35.46
2017,8,5,6,30,144.0,84.0,0.4,17.0,117.0,60.6,47.89
2017,8,5,6,45,163.5,104.5,0.45,17.5,150.5,82.14,59.9
2017,8,5,7,0,183.0,125.0,0.5,18.0,184.0,111.61,80.3
2017,8,5,7,15,278.5,135.5,0.5,18.5,244.0,150.51,106.91
2017,8,5,7,30,374.0,146.0,0.5,19.0,304.0,202.83,145.65
2017,8,5,7,45,302.0,180.5,0.5,19.5,319.0,230.42,171.26
2017,8,5,8,0,230.0,215.0,0.5,20.0,334.0,248.77,188.43
2017,8,5,8,15,495.5,159.5,0.5,20.5,447.0,335.62,251.59
2017,8,5,8,30,761.0,104.0,0.5,21.0,560.0,441.51,329.24
2017,8,5,8,45,776.5,107.5,0.55,21.5,604.5,492.18,367.78
2017,8,5,9,0,792.0,111.0,0.6,22.0,649.0,542.33,405.18
2017,8,5,9,15,805.0,113.5,0.6,22.5,689.0,589.29,438.7
2017,8,5,9,30,818.0,116.0,0.6,23.0,729.0,634.95,470.22
2017,8,5,9,45,819.0,122.5,0.65,23.5,761.5,674.7,497.27
2017,8,5,10,0,820.0,129.0,0.7,24.0,794.0,711.78,521.88
2017,8,5,10,15,828.0,131.0,0.75,24.0,823.0,738.66,540.64
2017,8,5,10,30,836.0,133.0,0.8,24.0,852.0,770.49,562.3
2017,8,5,10,45,842.5,133.5,0.85,24.5,874.0,797.17,578.34
2017,8,5,11,0,849.0,134.0,0.9,25.0,896.0,820.93,592.45
2017,8,5,11,15,852.5,134.5,0.95,25.0,911.0,839.17,604.19
2017,8,5,11,30,856.0,135.0,1.0,25.0,926.0,854.18,613.98
2017,8,5,11,45,859.0,134.5,1.05,25.5,934.0,864.64,619.76
2017,8,5,12,0,862.0,134.0,1.1,26.0,942.0,871.75,623.54
2017,8,5,12,15,862.0,134.0,1.15,26.0,941.5,873.33,625.13
2017,8,5,12,30,862.0,134.0,1.2,26.0,941.0,871.51,624.7
2017,8,5,12,45,860.5,133.5,1.3,26.0,933.0,864.59,621.79
2017,8,5,13,0,859.0,133.0,1.4,26.0,925.0,854.3,616.75
2017,8,5,13,15,855.5,132.0,1.4,25.5,910.0,838.59,608.22
2017,8,5,13,30,852.0,131.0,1.4,25.0,895.0,819.63,597.64
2017,8,5,13,45,848.0,129.0,1.45,25.0,873.0,796.27,583.54
2017,8,5,14,0,844.0,127.0,1.5,25.0,851.0,769.87,567.36
2017,8,5,14,15,836.5,125.0,1.5,24.5,821.5,737.97,547.01
2017,8,5,14,30,829.0,123.0,1.5,24.0,792.0,703.5,524.37
2017,8,5,14,45,821.5,119.5,1.5,24.0,757.5,671.28,501.61
2017,8,5,15,0,814.0,116.0,1.5,24.0,723.0,629.92,472.08
2017,8,5,15,15,800.5,113.5,1.45,23.5,682.5,583.99,439.13
2017,8,5,15,30,787.0,111.0,1.4,23.0,642.0,536.82,404.32
2017,8,5,15,45,774.0,106.0,1.4,23.0,598.0,486.69,365.79
2017,8,5,16,0,761.0,101.0,1.4,23.0,554.0,435.83,325.52
2017,8,5,16,15,738.5,97.5,1.3,22.5,506.0,382.13,282.25
2017,8,5,16,30,716.0,94.0,1.2,22.0,458.0,329.21,238.48
2017,8,5,16,45,691.5,88.0,1.2,21.5,409.0,272.21,191.0
2017,8,5,17,0,667.0,82.0,1.2,21.0,360.0,218.98,146.24
2017,8,5,17,15,627.5,76.5,1.15,20.5,309.5,165.66,103.29
2017,8,5,17,30,588.0,71.0,1.1,20.0,259.0,116.3,67.4
2017,8,5,17,45,536.5,63.0,1.05,19.5,210.5,68.72,41.0
2017,8,5,18,0,485.0,55.0,1.0,19.0,162.0,44.48,33.38
2017,8,5,18,15,402.0,45.5,0.95,18.5,118.0,36.93,26.52
2017,8,5,18,30,319.0,36.0,0.9,18.0,74.0,29.38,19.37
2017,8,5,18,45,198.5,23.0,0.85,17.5,42.5,18.72,7.25
2017,8,5,19,0,78.0,10.0,0.8,17.0,11.0,7.87,0.0
2017,8,5,19,15,39.0,5.0,0.75,16.5,5.5,0.0,0.0
2017,8,5,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,6,5,15,49.5,5.5,0.6,14.0,6.5,0.0,0.0
2017,8,6,5,30,99.0,11.0,0.6,14.0,13.0,8.65,0.0
2017,8,6,5,45,232.0,23.0,0.6,14.5,46.5,18.78,8.09
2017,8,6,6,0,365.0,35.0,0.6,15.0,80.0,28.75,19.22
2017,8,6,6,15,448.0,43.5,0.55,15.5,125.5,35.64,25.82
2017,8,6,6,30,531.0,52.0,0.5,16.0,171.0,42.56,32.21
2017,8,6,6,45,589.0,57.5,0.5,16.5,221.5,70.99,40.43
2017,8,6,7,0,647.0,63.0,0.5,17.0,272.0,120.71,68.9
2017,8,6,7,15,685.0,67.5,0.5,17.0,323.5,175.51,110.25
2017,8,6,7,30,723.0,72.0,0.5,17.0,375.0,230.81,155.84
2017,8,6,7,45,750.5,75.5,0.5,17.5,426.0,285.61,202.36
2017,8,6,8,0,778.0,79.0,0.5,18.0,477.0,342.24,249.92
2017,8,6,8,15,798.5,81.5,0.55,18.5,526.0,396.71,295.09
2017,8,6,8,30,819.0,84.0,0.6,19.0,575.0,451.09,338.83
2017,8,6,8,45,833.5,87.0,0.65,19.5,620.0,502.82,379.25
2017,8,6,9,0,848.0,90.0,0.7,20.0,665.0,553.77,417.74
2017,8,6,9,15,860.0,92.0,0.75,20.5,705.5,601.28,452.58
2017,8,6,9,30,872.0,94.0,0.8,21.0,746.0,647.24,485.31
2017,8,6,9,45,868.0,103.0,0.85,21.5,778.0,686.96,512.64
2017,8,6,10,0,864.0,112.0,0.9,22.0,810.0,723.39,537.06
2017,8,6,10,15,871.0,113.5,0.95,22.0,839.0,758.03,561.04
2017,8,6,10,30,878.0,115.0,1.0,22.0,868.0,789.95,582.11
2017,8,6,10,45,882.5,116.5,1.05,22.5,890.5,817.0,598.45
2017,8,6,11,0,887.0,118.0,1.1,23.0,913.0,840.91,612.72
2017,8,6,11,15,890.0,118.5,1.15,23.0,928.0,859.43,624.7
2017,8,6,11,30,893.0,119.0,1.2,23.0,943.0,874.57,634.61
2017,8,6,11,45,893.5,120.0,1.25,23.5,950.0,884.55,640.07
2017,8,6,12,0,894.0,121.0,1.3,24.0,957.0,891.0,643.4
2017,8,6,12,15,894.0,121.0,1.35,24.0,957.0,892.61,644.99
2017,8,6,12,30,894.0,121.0,1.4,24.0,957.0,890.69,644.46
2017,8,6,12,45,889.5,122.5,1.45,24.0,948.0,882.67,640.11
2017,8,6,13,0,885.0,124.0,1.5,24.0,939.0,871.21,633.64
2017,8,6,13,15,882.0,123.0,1.5,23.5,923.5,855.46,625.07
2017,8,6,13,30,879.0,122.0,1.5,23.0,908.0,836.35,614.35
2017,8,6,13,45,873.0,121.0,1.5,23.0,885.5,811.58,598.7
2017,8,6,14,0,867.0,120.0,1.5,23.0,863.0,783.78,581.04
2017,8,6,14,15,860.0,118.5,1.5,22.5,833.5,751.91,561.03
2017,8,6,14,30,853.0,117.0,1.5,22.0,804.0,717.37,538.25
2017,8,6,14,45,842.5,115.0,1.5,22.0,768.5,677.56,510.23
2017,8,6,15,0,832.0,113.0,1.5,22.0,733.0,635.71,480.16
2017,8,6,15,15,819.0,110.5,1.5,21.5,692.0,594.0,450.18
2017,8,6,15,30,806.0,108.0,1.5,21.0,651.0,546.19,414.89
2017,8,6,15,45,787.0,105.5,1.5,21.0,605.5,494.34,374.76
2017,8,6,16,0,768.0,103.0,1.5,21.0,560.0,442.29,333.28
2017,8,6,16,15,746.0,99.5,1.5,20.5,511.0,388.27,289.7
2017,8,6,16,30,724.0,96.0,1.5,20.0,462.0,332.9,243.81
2017,8,6,16,45,687.5,93.0,1.5,19.5,410.5,276.59,196.63
2017,8,6,17,0,651.0,90.0,1.5,19.0,359.0,223.2,151.74
2017,8,6,17,15,610.0,83.5,1.5,18.0,308.0,169.5,108.38
2017,8,6,17,30,569.0,77.0,1.5,17.0,257.0,119.99,72.02
2017,8,6,17,45,502.0,69.5,1.5,16.5,207.0,73.1,45.62
2017,8,6,18,0,435.0,62.0,1.5,16.0,157.0,49.56,38.27
2017,8,6,18,15,352.0,50.0,1.45,15.5,113.5,40.26,29.75
2017,8,6,18,30,269.0,38.0,1.4,15.0,70.0,28.97,19.21
2017,8,6,18,45,157.0,22.5,1.4,15.0,39.0,17.16,5.58
2017,8,6,19,0,45.0,7.0,1.4,15.0,8.0,5.51,0.0
2017,8,6,19,15,22.5,3.5,1.3,14.5,4.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,5,15,14.0,3.0,0.9,13.0,3.5,0.0,0.0
2017,8,7,5,30,28.0,6.0,0.9,13.0,7.0,4.72,0.0
2017,8,7,5,45,103.0,24.5,0.95,13.5,35.5,18.58,7.53
2017,8,7,6,0,178.0,43.0,1.0,14.0,64.0,32.05,22.08
2017,8,7,6,15,247.5,60.5,0.95,14.0,106.0,44.71,33.94
2017,8,7,6,30,317.0,78.0,0.9,14.0,148.0,57.15,45.39
2017,8,7,6,45,159.0,92.0,0.9,14.5,127.0,74.36,53.87
2017,8,7,7,0,1.0,106.0,0.9,15.0,106.0,79.14,61.75
2017,8,7,7,15,34.0,136.5,0.85,15.5,150.5,108.35,84.42
2017,8,7,7,30,67.0,167.0,0.8,16.0,195.0,142.14,110.59
2017,8,7,7,45,322.5,156.0,0.8,16.5,317.5,219.68,165.24
2017,8,7,8,0,578.0,145.0,0.8,17.0,440.0,329.62,247.12
2017,8,7,8,15,603.5,152.0,0.8,17.0,487.5,380.52,288.53
2017,8,7,8,30,629.0,159.0,0.8,17.0,535.0,432.85,330.42
2017,8,7,8,45,651.5,164.0,0.85,17.5,580.0,483.09,369.33
2017,8,7,9,0,674.0,169.0,0.9,18.0,625.0,533.79,407.47
2017,8,7,9,15,690.0,173.5,0.9,18.0,665.0,580.33,441.99
2017,8,7,9,30,706.0,178.0,0.9,18.0,705.0,626.12,475.11
2017,8,7,9,45,760.5,158.5,0.95,18.5,751.0,672.48,508.19
2017,8,7,10,0,815.0,139.0,1.0,19.0,797.0,722.67,543.19
2017,8,7,10,15,823.5,141.0,1.05,19.0,826.5,758.33,567.93
2017,8,7,10,30,832.0,143.0,1.1,19.0,856.0,791.48,590.77
2017,8,7,10,45,837.5,144.5,1.15,19.5,878.0,819.08,608.1
2017,8,7,11,0,843.0,146.0,1.2,20.0,900.0,831.52,614.97
2017,8,7,11,15,846.5,147.0,1.2,20.0,915.0,850.09,626.63
2017,8,7,11,30,850.0,148.0,1.2,20.0,930.0,865.44,636.13
2017,8,7,11,45,851.0,149.0,1.3,20.5,937.5,875.35,642.34
2017,8,7,12,0,852.0,150.0,1.4,21.0,945.0,881.91,646.46
2017,8,7,12,15,852.0,150.0,1.4,20.5,944.5,883.43,648.56
2017,8,7,12,30,852.0,150.0,1.4,20.0,944.0,881.57,648.62
2017,8,7,12,45,853.5,147.0,1.45,20.0,937.0,875.16,645.23
2017,8,7,13,0,855.0,144.0,1.5,20.0,930.0,865.34,639.71
2017,8,7,13,15,851.5,143.0,1.5,20.0,914.5,849.57,629.73
2017,8,7,13,30,848.0,142.0,1.5,20.0,899.0,830.57,617.7
2017,8,7,13,45,842.0,140.5,1.55,20.0,876.0,806.0,602.51
2017,8,7,14,0,836.0,139.0,1.6,20.0,853.0,788.44,591.67
2017,8,7,14,15,828.0,137.0,1.6,19.5,823.5,755.26,569.97
2017,8,7,14,30,820.0,135.0,1.6,19.0,794.0,719.53,546.15
2017,8,7,14,45,809.5,132.5,1.6,19.0,758.5,679.33,517.6
2017,8,7,15,0,799.0,130.0,1.6,19.0,723.0,637.19,487.04
2017,8,7,15,15,785.0,127.0,1.55,18.5,682.0,590.83,453.22
2017,8,7,15,30,771.0,124.0,1.5,18.0,641.0,543.31,417.58
2017,8,7,15,45,753.5,119.5,1.5,18.0,596.0,491.85,377.44
2017,8,7,16,0,736.0,115.0,1.5,18.0,551.0,439.12,335.18
2017,8,7,16,15,712.0,110.5,1.5,17.5,502.0,384.42,290.81
2017,8,7,16,30,688.0,106.0,1.5,17.0,453.0,330.74,245.96
2017,8,7,16,45,658.0,100.0,1.5,17.0,403.0,275.44,198.72
2017,8,7,17,0,628.0,94.0,1.5,17.0,353.0,222.48,153.37
2017,8,7,17,15,585.5,87.0,1.5,16.5,302.0,169.3,109.97
2017,8,7,17,30,543.0,80.0,1.5,16.0,251.0,120.55,73.73
2017,8,7,17,45,485.5,71.0,1.5,15.5,202.5,74.31,46.88
2017,8,7,18,0,428.0,62.0,1.5,15.0,154.0,49.57,38.41
2017,8,7,18,15,344.0,49.5,1.45,14.5,110.5,37.75,27.64
2017,8,7,18,30,260.0,37.0,1.4,14.0,67.0,28.2,18.55
2017,8,7,18,45,130.0,18.5,1.35,14.0,33.5,14.15,2.89
2017,8,7,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,7,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,5,15,33.5,4.5,1.15,13.0,5.0,0.0,0.0
2017,8,8,5,30,67.0,9.0,1.2,13.0,10.0,7.08,0.0
2017,8,8,5,45,191.0,22.5,1.25,13.5,42.0,18.29,6.78
2017,8,8,6,0,315.0,36.0,1.3,14.0,74.0,29.38,19.71
2017,8,8,6,15,400.0,46.5,1.25,14.0,119.0,37.74,27.77
2017,8,8,6,30,485.0,57.0,1.2,14.0,164.0,46.06,35.53
2017,8,8,6,45,544.0,64.0,1.2,14.5,214.0,76.68,45.55
2017,8,8,7,0,603.0,71.0,1.2,15.0,264.0,125.48,75.06
2017,8,8,7,15,643.5,77.0,1.15,15.5,315.5,176.89,114.38
2017,8,8,7,30,684.0,83.0,1.1,16.0,367.0,232.36,160.41
2017,8,8,7,45,715.5,87.0,1.05,16.5,418.5,289.61,209.14
2017,8,8,8,0,747.0,91.0,1.0,17.0,470.0,346.51,257.13
2017,8,8,8,15,769.5,94.5,0.95,17.5,519.5,401.38,302.53
2017,8,8,8,30,792.0,98.0,0.9,18.0,569.0,456.96,346.91
2017,8,8,8,45,810.0,100.5,0.9,18.5,615.0,509.75,387.93
2017,8,8,9,0,828.0,103.0,0.9,19.0,661.0,562.16,427.21
2017,8,8,9,15,841.0,105.5,0.9,19.0,702.5,607.12,460.82
2017,8,8,9,30,854.0,108.0,0.9,19.0,744.0,653.55,494.49
2017,8,8,9,45,855.0,114.5,0.9,19.5,777.5,693.67,521.76
2017,8,8,10,0,856.0,121.0,0.9,20.0,811.0,730.95,546.34
2017,8,8,10,15,863.5,123.0,0.9,20.0,840.5,766.24,570.16
2017,8,8,10,30,871.0,125.0,0.9,20.0,870.0,798.84,591.1
2017,8,8,10,45,878.0,125.5,0.95,20.5,893.0,826.89,608.14
2017,8,8,11,0,885.0,126.0,1.0,21.0,916.0,851.92,623.16
2017,8,8,11,15,888.5,126.5,1.05,21.0,931.5,870.84,635.43
2017,8,8,11,30,892.0,127.0,1.1,21.0,947.0,886.38,645.65
2017,8,8,11,45,894.5,127.0,1.15,21.5,954.5,897.17,651.69
2017,8,8,12,0,897.0,127.0,1.2,22.0,962.0,904.46,655.58
2017,8,8,12,15,897.0,127.0,1.2,22.0,961.5,906.03,656.45
2017,8,8,12,30,897.0,127.0,1.2,22.0,961.0,904.03,655.21
2017,8,8,12,45,885.0,132.5,1.25,22.0,950.0,892.84,648.93
2017,8,8,13,0,873.0,138.0,1.3,22.0,939.0,878.29,640.6
2017,8,8,13,15,869.0,137.0,1.3,21.5,922.5,861.76,631.59
2017,8,8,13,30,865.0,136.0,1.3,21.0,906.0,841.95,620.44
2017,8,8,13,45,856.0,136.5,1.35,21.0,882.0,816.22,604.78
2017,8,8,14,0,847.0,137.0,1.4,21.0,858.0,787.63,587.14
2017,8,8,14,15,838.0,135.0,1.4,20.5,827.5,763.14,571.52
2017,8,8,14,30,829.0,133.0,1.4,20.0,797.0,726.29,547.15
2017,8,8,14,45,814.0,132.5,1.4,20.0,760.0,684.46,517.75
2017,8,8,15,0,799.0,132.0,1.4,20.0,723.0,640.98,486.55
2017,8,8,15,15,784.0,129.0,1.4,19.5,681.0,593.9,452.9
2017,8,8,15,30,769.0,126.0,1.4,19.0,639.0,545.75,417.4
2017,8,8,15,45,743.5,124.0,1.4,19.0,592.0,492.1,375.96
2017,8,8,16,0,718.0,122.0,1.4,19.0,545.0,438.85,333.68
2017,8,8,16,15,693.0,117.5,1.4,18.5,496.0,384.47,289.94
2017,8,8,16,30,668.0,113.0,1.4,18.0,447.0,331.26,245.87
2017,8,8,16,45,625.5,109.0,1.4,18.0,395.0,274.98,198.63
2017,8,8,17,0,583.0,105.0,1.4,18.0,343.0,222.46,154.54
2017,8,8,17,15,538.5,96.5,1.35,17.5,292.5,170.13,112.24
2017,8,8,17,30,494.0,88.0,1.3,17.0,242.0,122.6,77.02
2017,8,8,17,45,423.5,78.5,1.3,16.5,193.0,75.28,48.58
2017,8,8,18,0,353.0,69.0,1.3,16.0,144.0,51.39,39.83
2017,8,8,18,15,274.0,53.5,1.3,15.5,102.0,40.04,29.48
2017,8,8,18,30,195.0,38.0,1.3,15.0,60.0,28.58,18.69
2017,8,8,18,45,97.5,19.0,1.3,14.5,30.0,14.42,2.02
2017,8,8,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,9,5,15,12.5,3.0,0.95,13.0,3.0,0.0,0.0
2017,8,9,5,30,25.0,6.0,1.0,13.0,6.0,4.72,0.0
2017,8,9,5,45,109.5,23.5,1.05,13.5,35.0,17.74,5.79
2017,8,9,6,0,194.0,41.0,1.1,14.0,64.0,30.72,20.8
2017,8,9,6,15,269.5,57.5,1.05,14.0,106.5,42.79,32.19
2017,8,9,6,30,345.0,74.0,1.0,14.0,149.0,54.71,43.2
2017,8,9,6,45,405.0,85.5,1.0,14.5,197.0,84.18,55.12
2017,8,9,7,0,465.0,97.0,1.0,15.0,245.0,128.45,83.2
2017,8,9,7,15,247.5,125.0,1.0,15.5,205.5,141.06,102.13
2017,8,9,7,30,30.0,153.0,1.0,16.0,166.0,123.99,97.14
2017,8,9,7,45,52.0,182.0,1.0,16.5,207.0,155.74,122.18
2017,8,9,8,0,74.0,211.0,1.0,17.0,248.0,190.48,149.32
2017,8,9,8,15,110.0,238.0,1.0,17.0,300.0,237.54,186.11
2017,8,9,8,30,146.0,265.0,1.0,17.0,352.0,284.07,222.15
2017,8,9,8,45,164.5,287.5,1.05,17.5,392.5,321.8,250.77
2017,8,9,9,0,183.0,310.0,1.1,18.0,433.0,361.13,280.19
2017,8,9,9,15,463.0,234.5,1.1,18.0,571.5,495.89,382.76
2017,8,9,9,30,743.0,159.0,1.1,18.0,710.0,638.02,487.14
2017,8,9,9,45,750.5,164.0,1.1,18.5,744.0,678.91,514.18
2017,8,9,10,0,758.0,169.0,1.1,19.0,778.0,713.71,537.42
2017,8,9,10,15,767.0,171.5,1.1,19.0,807.0,748.6,561.25
2017,8,9,10,30,776.0,174.0,1.1,19.0,836.0,781.16,583.08
2017,8,9,10,45,781.5,176.0,1.15,19.5,858.0,807.95,600.26
2017,8,9,11,0,787.0,178.0,1.2,20.0,880.0,831.9,615.37
2017,8,9,11,15,791.0,179.5,1.2,20.0,894.5,851.17,627.45
2017,8,9,11,30,795.0,181.0,1.2,20.0,909.0,867.3,637.45
2017,8,9,11,45,795.5,182.5,1.25,20.0,916.0,877.18,644.16
2017,8,9,12,0,796.0,184.0,1.3,20.0,923.0,883.72,648.86
2017,8,9,12,15,795.5,184.0,1.3,20.0,922.5,884.73,649.4
2017,8,9,12,30,795.0,184.0,1.3,20.0,922.0,882.38,647.91
2017,8,9,12,45,784.5,188.5,1.35,20.0,912.0,871.91,641.92
2017,8,9,13,0,774.0,193.0,1.4,20.0,902.0,858.26,633.96
2017,8,9,13,15,769.5,192.0,1.4,19.5,886.5,841.96,624.66
2017,8,9,13,30,765.0,191.0,1.4,19.0,871.0,822.62,613.11
2017,8,9,13,45,755.5,190.5,1.4,19.0,847.5,803.76,600.36
2017,8,9,14,0,746.0,190.0,1.4,19.0,824.0,774.81,580.83
2017,8,9,14,15,736.0,187.5,1.4,19.0,794.5,741.26,558.01
2017,8,9,14,30,726.0,185.0,1.4,19.0,765.0,705.56,533.35
2017,8,9,14,45,709.0,183.5,1.4,19.0,728.5,664.06,504.1
2017,8,9,15,0,692.0,182.0,1.4,19.0,692.0,621.34,473.42
2017,8,9,15,15,675.5,177.0,1.35,18.5,651.5,574.98,439.98
2017,8,9,15,30,659.0,172.0,1.3,18.0,611.0,527.98,405.19
2017,8,9,15,45,632.0,168.5,1.3,17.5,565.0,476.63,366.43
2017,8,9,16,0,605.0,165.0,1.3,17.0,519.0,426.21,327.23
2017,8,9,16,15,578.0,157.5,1.3,16.5,471.5,373.82,285.44
2017,8,9,16,30,551.0,150.0,1.3,16.0,424.0,318.61,240.4
2017,8,9,16,45,350.0,157.5,1.35,16.0,324.5,227.87,171.14
2017,8,9,17,0,149.0,165.0,1.4,16.0,225.0,161.52,123.26
2017,8,9,17,15,126.0,145.5,1.4,15.5,191.0,131.26,99.35
2017,8,9,17,30,103.0,126.0,1.4,15.0,157.0,103.78,78.13
2017,8,9,17,45,182.0,102.0,1.4,15.0,145.0,80.89,58.97
2017,8,9,18,0,261.0,78.0,1.4,15.0,133.0,56.87,44.79
2017,8,9,18,15,194.5,58.0,1.4,14.5,92.5,42.69,31.87
2017,8,9,18,30,128.0,38.0,1.4,14.0,52.0,28.34,18.44
2017,8,9,18,45,64.0,19.0,1.4,14.0,26.0,14.48,0.72
2017,8,9,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,5,45,99.0,20.0,1.0,13.5,31.0,15.16,3.48
2017,8,10,6,0,198.0,40.0,1.0,14.0,62.0,30.02,20.14
2017,8,10,6,15,275.0,56.0,0.95,14.0,105.0,41.79,31.29
2017,8,10,6,30,352.0,72.0,0.9,14.0,148.0,53.42,42.04
2017,8,10,6,45,409.0,84.5,0.9,14.5,196.0,84.88,55.18
2017,8,10,7,0,466.0,97.0,0.9,15.0,244.0,129.95,84.27
2017,8,10,7,15,239.0,119.5,0.85,15.0,196.0,136.37,98.8
2017,8,10,7,30,12.0,142.0,0.8,15.0,148.0,110.4,86.93
2017,8,10,7,45,23.5,168.0,0.8,15.5,179.5,134.87,106.42
2017,8,10,8,0,35.0,194.0,0.8,16.0,211.0,164.14,129.46
2017,8,10,8,15,71.5,227.5,0.8,16.5,268.0,208.8,164.15
2017,8,10,8,30,108.0,261.0,0.8,17.0,325.0,257.82,201.82
2017,8,10,8,45,134.5,285.5,0.8,17.5,371.5,305.9,238.18
2017,8,10,9,0,161.0,310.0,0.8,18.0,418.0,349.96,270.87
2017,8,10,9,15,198.0,327.5,0.8,18.5,468.5,396.76,305.17
2017,8,10,9,30,235.0,345.0,0.8,19.0,519.0,446.27,340.81
2017,8,10,9,45,474.0,271.0,0.85,19.5,644.0,580.58,439.58
2017,8,10,10,0,713.0,197.0,0.9,20.0,769.0,713.42,533.24
2017,8,10,10,15,722.5,200.5,0.9,20.0,798.0,749.03,555.99
2017,8,10,10,30,732.0,204.0,0.9,20.0,827.0,782.47,578.03
2017,8,10,10,45,741.5,204.5,0.95,20.5,850.0,810.83,596.08
2017,8,10,11,0,751.0,205.0,1.0,21.0,873.0,836.59,612.25
2017,8,10,11,15,755.5,206.5,1.05,21.0,888.0,856.26,625.44
2017,8,10,11,30,760.0,208.0,1.1,21.0,903.0,872.84,636.64
2017,8,10,11,45,765.0,207.0,1.15,21.0,911.5,884.37,644.66
2017,8,10,12,0,770.0,206.0,1.2,21.0,920.0,882.55,644.2
2017,8,10,12,15,770.0,206.0,1.2,21.0,919.5,883.93,645.08
2017,8,10,12,30,770.0,206.0,1.2,21.0,919.0,882.02,643.88
2017,8,10,12,45,798.5,186.0,1.25,21.0,920.0,884.59,646.46
2017,8,10,13,0,827.0,166.0,1.3,21.0,921.0,882.7,646.16
2017,8,10,13,15,823.0,164.5,1.35,21.0,905.0,865.59,636.05
2017,8,10,13,30,819.0,163.0,1.4,21.0,889.0,845.25,623.95
2017,8,10,13,45,815.5,160.0,1.45,21.0,867.0,820.82,609.09
2017,8,10,14,0,812.0,157.0,1.5,21.0,845.0,793.36,591.41
2017,8,10,14,15,803.0,155.0,1.5,20.5,815.0,759.78,569.78
2017,8,10,14,30,794.0,153.0,1.5,20.0,785.0,723.77,546.04
2017,8,10,14,45,784.5,149.0,1.55,20.0,749.5,683.45,518.17
2017,8,10,15,0,775.0,145.0,1.6,20.0,714.0,641.18,488.2
2017,8,10,15,15,760.0,141.5,1.6,19.5,673.0,594.35,454.64
2017,8,10,15,30,745.0,138.0,1.6,19.0,632.0,547.2,419.8
2017,8,10,15,45,727.5,133.0,1.6,19.0,586.5,495.5,379.75
2017,8,10,16,0,710.0,128.0,1.6,19.0,541.0,443.63,338.43
2017,8,10,16,15,685.0,122.5,1.6,18.5,492.5,388.47,294.06
2017,8,10,16,30,660.0,117.0,1.6,18.0,444.0,334.53,249.38
2017,8,10,16,45,629.0,109.5,1.6,17.5,393.5,278.73,202.49
2017,8,10,17,0,598.0,102.0,1.6,17.0,343.0,225.49,157.42
2017,8,10,17,15,553.5,94.0,1.55,16.5,292.0,172.45,114.1
2017,8,10,17,30,509.0,86.0,1.5,16.0,241.0,124.18,77.9
2017,8,10,17,45,450.0,74.5,1.5,15.5,192.5,77.58,49.63
2017,8,10,18,0,391.0,63.0,1.5,15.0,144.0,47.61,36.61
2017,8,10,18,15,306.0,49.0,1.45,14.5,101.0,37.1,26.94
2017,8,10,18,30,221.0,35.0,1.4,14.0,58.0,26.54,16.79
2017,8,10,18,45,110.5,17.5,1.35,14.0,29.0,13.34,0.0
2017,8,10,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,11,5,45,136.0,18.0,0.75,12.5,33.5,13.79,1.99
2017,8,11,6,0,272.0,36.0,0.7,13.0,67.0,27.53,18.04
2017,8,11,6,15,358.0,49.0,0.7,13.0,111.5,39.6,29.48
2017,8,11,6,30,444.0,62.0,0.7,13.0,156.0,49.76,38.96
2017,8,11,6,45,505.5,71.0,0.7,13.5,206.5,84.47,51.81
2017,8,11,7,0,567.0,80.0,0.7,14.0,257.0,133.5,83.05
2017,8,11,7,15,404.5,120.0,0.7,14.5,258.0,169.87,119.39
2017,8,11,7,30,242.0,160.0,0.7,15.0,259.0,186.0,140.18
2017,8,11,7,45,480.5,132.0,0.7,15.5,362.0,257.09,191.45
2017,8,11,8,0,719.0,104.0,0.7,16.0,465.0,352.91,263.86
2017,8,11,8,15,743.0,108.5,0.7,16.5,514.5,408.68,309.31
2017,8,11,8,30,767.0,113.0,0.7,17.0,564.0,466.21,354.84
2017,8,11,8,45,787.0,115.5,0.75,17.5,611.0,519.25,395.93
2017,8,11,9,0,807.0,118.0,0.8,18.0,658.0,572.12,435.62
2017,8,11,9,15,821.0,121.0,0.85,18.5,699.5,621.35,471.48
2017,8,11,9,30,835.0,124.0,0.9,19.0,741.0,669.28,505.42
2017,8,11,9,45,831.5,134.0,0.95,19.5,773.5,710.07,533.29
2017,8,11,10,0,828.0,144.0,1.0,20.0,806.0,747.74,558.38
2017,8,11,10,15,836.0,146.0,1.0,20.0,835.5,783.66,582.48
2017,8,11,10,30,844.0,148.0,1.0,20.0,865.0,816.97,604.41
2017,8,11,10,45,852.5,148.0,1.05,20.5,888.5,846.04,622.12
2017,8,11,11,0,861.0,148.0,1.1,21.0,912.0,859.53,629.54
2017,8,11,11,15,865.0,149.0,1.1,21.0,927.5,878.88,641.48
2017,8,11,11,30,869.0,150.0,1.1,21.0,943.0,894.93,651.25
2017,8,11,11,45,872.5,149.5,1.15,21.5,951.0,905.92,657.39
2017,8,11,12,0,876.0,149.0,1.2,22.0,959.0,913.49,661.45
2017,8,11,12,15,875.5,149.0,1.2,22.0,958.5,914.48,661.95
2017,8,11,12,30,875.0,149.0,1.2,22.0,958.0,911.98,660.39
2017,8,11,12,45,869.5,150.5,1.3,22.0,948.5,902.87,656.21
2017,8,11,13,0,864.0,152.0,1.4,22.0,939.0,890.38,649.88
2017,8,11,13,15,859.5,151.0,1.4,22.0,922.5,886.78,648.08
2017,8,11,13,30,855.0,150.0,1.4,22.0,906.0,865.76,634.89
2017,8,11,13,45,849.5,148.0,1.45,22.0,882.5,839.77,619.22
2017,8,11,14,0,844.0,146.0,1.5,22.0,859.0,810.71,601.23
2017,8,11,14,15,835.0,144.0,1.5,22.0,828.5,776.13,578.04
2017,8,11,14,30,826.0,142.0,1.5,22.0,798.0,739.02,552.77
2017,8,11,14,45,815.0,139.0,1.55,22.0,761.5,697.35,524.26
2017,8,11,15,0,804.0,136.0,1.6,22.0,725.0,653.74,493.65
2017,8,11,15,15,789.0,133.0,1.6,21.5,683.0,606.06,459.83
2017,8,11,15,30,774.0,130.0,1.6,21.0,641.0,557.29,424.15
2017,8,11,15,45,755.0,125.5,1.6,20.5,594.5,504.27,384.18
2017,8,11,16,0,736.0,121.0,1.6,20.0,548.0,450.76,342.48
2017,8,11,16,15,710.0,116.0,1.6,19.5,498.0,394.22,297.18
2017,8,11,16,30,684.0,111.0,1.6,19.0,448.0,338.96,251.56
2017,8,11,16,45,651.0,104.5,1.6,18.5,396.5,282.02,203.83
2017,8,11,17,0,618.0,98.0,1.6,18.0,345.0,227.81,158.04
2017,8,11,17,15,572.5,90.0,1.6,17.5,293.0,173.32,113.61
2017,8,11,17,30,527.0,82.0,1.6,17.0,241.0,123.72,76.4
2017,8,11,17,45,464.5,71.5,1.6,16.5,191.5,76.52,47.96
2017,8,11,18,0,402.0,61.0,1.6,16.0,142.0,48.85,37.51
2017,8,11,18,15,313.0,47.5,1.55,15.5,99.0,36.08,25.88
2017,8,11,18,30,224.0,34.0,1.5,15.0,56.0,25.83,15.94
2017,8,11,18,45,112.0,17.0,1.5,14.5,28.0,12.96,0.0
2017,8,11,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,12,5,45,131.0,18.0,0.85,13.5,32.0,13.77,1.07
2017,8,12,6,0,262.0,36.0,0.9,14.0,64.0,27.47,17.81
2017,8,12,6,15,349.5,48.5,0.9,14.0,108.5,39.19,28.94
2017,8,12,6,30,437.0,61.0,0.9,14.0,153.0,48.95,38.05
2017,8,12,6,45,498.0,70.0,0.95,14.5,203.0,84.72,51.56
2017,8,12,7,0,559.0,79.0,1.0,15.0,253.0,133.43,82.97
2017,8,12,7,15,602.5,86.5,1.0,15.0,305.0,184.73,123.14
2017,8,12,7,30,646.0,94.0,1.0,15.0,357.0,240.57,169.9
2017,8,12,7,45,463.0,147.5,1.0,15.5,349.0,265.85,199.31
2017,8,12,8,0,280.0,201.0,1.0,16.0,341.0,267.37,206.77
2017,8,12,8,15,521.5,156.5,1.0,16.5,451.0,355.99,274.0
2017,8,12,8,30,763.0,112.0,1.0,17.0,561.0,465.99,357.25
2017,8,12,8,45,783.5,115.0,1.05,17.5,607.5,519.62,398.61
2017,8,12,9,0,804.0,118.0,1.1,18.0,654.0,573.15,439.03
2017,8,12,9,15,818.0,121.0,1.1,18.0,696.0,622.32,475.58
2017,8,12,9,30,832.0,124.0,1.1,18.0,738.0,670.2,510.22
2017,8,12,9,45,843.5,126.5,1.15,18.5,774.5,714.34,540.89
2017,8,12,10,0,855.0,129.0,1.2,19.0,811.0,756.47,569.45
2017,8,12,10,15,863.0,130.5,1.2,19.0,841.0,783.82,588.2
2017,8,12,10,30,871.0,132.0,1.2,19.0,871.0,816.5,609.24
2017,8,12,10,45,877.5,133.0,1.3,19.5,894.0,844.69,627.08
2017,8,12,11,0,884.0,134.0,1.4,20.0,917.0,869.8,642.87
2017,8,12,11,15,887.5,135.0,1.45,20.0,932.5,889.16,655.48
2017,8,12,11,30,891.0,136.0,1.5,20.0,948.0,905.1,665.98
2017,8,12,11,45,894.0,136.0,1.55,20.0,956.0,916.28,673.49
2017,8,12,12,0,897.0,136.0,1.6,20.0,964.0,923.92,678.84
2017,8,12,12,15,897.0,136.0,1.65,19.5,963.5,925.35,681.57
2017,8,12,12,30,897.0,136.0,1.7,19.0,963.0,923.18,682.12
2017,8,12,12,45,897.5,134.0,1.75,19.0,955.5,916.14,678.29
2017,8,12,13,0,898.0,132.0,1.8,19.0,948.0,905.48,672.19
2017,8,12,13,15,894.0,131.5,1.8,19.0,931.5,888.72,661.57
2017,8,12,13,30,890.0,131.0,1.8,19.0,915.0,868.56,648.78
