Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,12,13,45,888.0,127.5,1.8,19.0,892.5,844.09,633.14
2017,8,12,14,0,886.0,124.0,1.8,19.0,870.0,816.3,615.25
2017,8,12,14,15,878.0,122.0,1.75,18.5,839.5,782.12,593.5
2017,8,12,14,30,870.0,120.0,1.7,18.0,809.0,745.24,568.47
2017,8,12,14,45,864.5,115.5,1.7,18.0,773.0,705.38,540.22
2017,8,12,15,0,859.0,111.0,1.7,18.0,737.0,663.02,509.52
2017,8,12,15,15,845.0,108.5,1.65,17.5,694.5,619.17,477.35
2017,8,12,15,30,831.0,106.0,1.6,17.0,652.0,568.97,439.66
2017,8,12,15,45,819.5,100.5,1.6,17.0,606.5,516.24,398.42
2017,8,12,16,0,808.0,95.0,1.6,17.0,561.0,462.56,355.1
2017,8,12,16,15,785.0,91.0,1.55,16.5,510.5,404.92,307.9
2017,8,12,16,30,762.0,87.0,1.5,16.0,460.0,348.08,259.91
2017,8,12,16,45,738.0,81.0,1.5,16.0,408.5,290.3,209.81
2017,8,12,17,0,714.0,75.0,1.5,16.0,357.0,234.07,160.71
2017,8,12,17,15,671.5,69.5,1.45,15.5,304.0,174.19,110.87
2017,8,12,17,30,629.0,64.0,1.4,15.0,251.0,121.12,70.44
2017,8,12,17,45,573.5,56.0,1.4,14.5,201.0,70.06,39.94
2017,8,12,18,0,518.0,48.0,1.4,14.0,151.0,39.55,29.57
2017,8,12,18,15,421.0,38.5,1.3,13.5,105.5,31.7,22.24
2017,8,12,18,30,324.0,29.0,1.2,13.0,60.0,23.9,14.31
2017,8,12,18,45,162.0,14.5,1.15,13.0,30.0,11.74,0.0
2017,8,12,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,5,45,190.5,14.5,1.0,12.5,35.0,11.75,0.0
2017,8,13,6,0,381.0,29.0,1.0,13.0,70.0,24.06,14.9
2017,8,13,6,15,471.5,37.0,1.0,13.5,116.0,30.76,21.55
2017,8,13,6,30,562.0,45.0,1.0,14.0,162.0,37.55,27.91
2017,8,13,6,45,618.5,51.0,1.0,14.5,213.0,81.65,44.74
2017,8,13,7,0,675.0,57.0,1.0,15.0,264.0,134.39,78.63
2017,8,13,7,15,713.0,61.0,1.0,15.5,316.5,188.23,121.19
2017,8,13,7,30,751.0,65.0,1.0,16.0,369.0,245.73,169.89
2017,8,13,7,45,779.0,68.0,1.0,16.5,421.0,302.63,219.17
2017,8,13,8,0,807.0,71.0,1.0,17.0,473.0,361.38,269.22
2017,8,13,8,15,826.5,74.0,1.0,17.0,522.5,418.01,317.0
2017,8,13,8,30,846.0,77.0,1.0,17.0,572.0,474.31,363.08
2017,8,13,8,45,862.0,78.5,1.05,17.5,618.0,527.34,404.85
2017,8,13,9,0,878.0,80.0,1.1,18.0,664.0,579.64,444.67
2017,8,13,9,15,889.5,81.5,1.1,18.0,705.0,628.17,480.99
2017,8,13,9,30,901.0,83.0,1.1,18.0,746.0,675.02,515.08
2017,8,13,9,45,900.0,89.5,1.15,18.5,779.0,716.0,543.53
2017,8,13,10,0,899.0,96.0,1.2,19.0,812.0,753.85,569.13
2017,8,13,10,15,905.5,97.5,1.2,19.0,841.0,789.5,592.26
2017,8,13,10,30,912.0,99.0,1.2,19.0,870.0,822.28,613.1
2017,8,13,10,45,918.5,98.5,1.25,19.5,892.5,850.13,630.03
2017,8,13,11,0,925.0,98.0,1.3,20.0,915.0,874.77,644.83
2017,8,13,11,15,927.5,98.5,1.3,20.0,930.0,893.58,656.37
2017,8,13,11,30,930.0,99.0,1.3,20.0,945.0,908.81,665.67
2017,8,13,11,45,933.0,98.0,1.35,20.0,952.5,919.42,672.83
2017,8,13,12,0,936.0,97.0,1.4,20.0,960.0,926.34,677.74
2017,8,13,12,15,936.0,97.0,1.45,20.0,959.0,927.79,679.26
2017,8,13,12,30,936.0,97.0,1.5,20.0,958.0,925.47,678.49
2017,8,13,12,45,929.0,100.0,1.55,20.0,948.0,916.05,673.22
2017,8,13,13,0,922.0,103.0,1.6,20.0,938.0,903.01,665.72
2017,8,13,13,15,918.5,102.0,1.6,20.0,922.0,885.75,654.9
2017,8,13,13,30,915.0,101.0,1.6,20.0,906.0,864.99,641.84
2017,8,13,13,45,911.5,99.5,1.65,20.0,883.5,840.35,626.78
2017,8,13,14,0,908.0,98.0,1.7,20.0,861.0,812.4,609.41
2017,8,13,14,15,901.0,96.5,1.7,19.5,830.5,778.64,588.61
2017,8,13,14,30,894.0,95.0,1.7,19.0,800.0,742.08,565.13
2017,8,13,14,45,886.0,92.5,1.75,19.0,764.5,701.28,536.59
2017,8,13,15,0,878.0,90.0,1.8,19.0,729.0,658.16,505.61
2017,8,13,15,15,866.0,88.0,1.75,18.5,687.0,610.97,471.08
2017,8,13,15,30,854.0,86.0,1.7,18.0,645.0,562.25,434.36
2017,8,13,15,45,840.0,83.0,1.7,18.0,599.5,510.32,393.52
2017,8,13,16,0,826.0,80.0,1.7,18.0,554.0,457.58,350.74
2017,8,13,16,15,804.5,77.0,1.65,17.5,504.0,401.35,304.44
2017,8,13,16,30,783.0,74.0,1.6,17.0,454.0,344.93,256.6
2017,8,13,16,45,757.5,69.5,1.6,17.0,403.0,286.89,206.15
2017,8,13,17,0,732.0,65.0,1.6,17.0,352.0,230.52,156.84
2017,8,13,17,15,691.0,60.5,1.55,16.5,299.5,173.49,109.14
2017,8,13,17,30,650.0,56.0,1.5,16.0,247.0,120.57,68.76
2017,8,13,17,45,592.0,49.5,1.45,15.5,197.0,69.56,38.6
2017,8,13,18,0,534.0,43.0,1.4,15.0,147.0,35.8,26.11
2017,8,13,18,15,435.0,34.5,1.3,14.5,102.5,28.6,19.38
2017,8,13,18,30,336.0,26.0,1.2,14.0,58.0,21.49,12.03
2017,8,13,18,45,168.0,13.0,1.2,14.0,29.0,10.53,0.0
2017,8,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,14,5,45,154.5,16.0,1.15,13.0,32.0,12.91,0.0
2017,8,14,6,0,309.0,32.0,1.2,13.0,64.0,26.25,16.65
2017,8,14,6,15,405.5,41.0,1.2,13.0,108.5,33.54,24.01
2017,8,14,6,30,502.0,50.0,1.2,13.0,153.0,40.91,31.01
2017,8,14,6,45,266.5,81.0,1.2,13.5,137.0,78.17,52.74
2017,8,14,7,0,31.0,112.0,1.2,14.0,121.0,87.75,67.97
2017,8,14,7,15,37.0,133.0,1.2,14.0,146.5,108.01,84.64
2017,8,14,7,30,43.0,154.0,1.2,14.0,172.0,129.23,102.06
2017,8,14,7,45,82.5,183.0,1.2,14.5,222.5,167.71,132.39
2017,8,14,8,0,122.0,212.0,1.2,15.0,273.0,216.16,170.69
2017,8,14,8,15,62.5,189.5,1.2,15.5,221.0,176.75,139.63
2017,8,14,8,30,3.0,167.0,1.2,16.0,169.0,130.76,102.46
2017,8,14,8,45,13.0,206.0,1.25,16.5,214.5,167.24,131.52
2017,8,14,9,0,23.0,245.0,1.3,17.0,260.0,205.17,161.05
2017,8,14,9,15,20.5,251.5,1.3,17.0,266.0,210.37,164.66
2017,8,14,9,30,18.0,258.0,1.3,17.0,272.0,215.26,168.13
2017,8,14,9,45,18.0,267.0,1.35,17.0,281.5,223.67,174.43
2017,8,14,10,0,18.0,276.0,1.4,17.0,291.0,232.04,180.68
2017,8,14,10,15,18.0,283.5,1.4,17.0,299.0,239.12,185.89
2017,8,14,10,30,18.0,291.0,1.4,17.0,307.0,246.15,191.07
2017,8,14,10,45,243.5,322.5,1.45,17.0,537.5,500.15,387.57
2017,8,14,11,0,469.0,354.0,1.5,17.0,768.0,739.01,558.66
2017,8,14,11,15,363.0,399.5,1.5,16.5,723.5,685.09,517.35
2017,8,14,11,30,257.0,445.0,1.5,16.0,679.0,640.18,484.32
2017,8,14,11,45,200.0,454.0,1.55,16.0,637.0,585.8,445.2
2017,8,14,12,0,143.0,463.0,1.6,16.0,595.0,545.09,415.1
2017,8,14,12,15,531.5,286.5,1.6,16.0,775.0,762.69,579.6
2017,8,14,12,30,920.0,110.0,1.6,16.0,955.0,926.23,692.71
2017,8,14,12,45,616.5,269.0,1.6,16.5,833.5,819.17,614.61
2017,8,14,13,0,313.0,428.0,1.6,17.0,712.0,672.36,506.01
2017,8,14,13,15,356.5,400.5,1.6,17.0,718.0,678.58,513.16
2017,8,14,13,30,400.0,373.0,1.6,17.0,724.0,681.72,516.71
2017,8,14,13,45,369.5,376.0,1.6,17.0,693.5,648.67,493.03
2017,8,14,14,0,339.0,379.0,1.6,17.0,663.0,615.37,469.29
2017,8,14,14,15,598.5,247.5,1.6,17.0,726.5,700.76,535.61
2017,8,14,14,30,858.0,116.0,1.6,17.0,790.0,737.44,565.54
2017,8,14,14,45,846.0,114.5,1.65,17.0,753.0,696.01,535.67
2017,8,14,15,0,834.0,113.0,1.7,17.0,716.0,657.93,508.07
2017,8,14,15,15,820.0,110.5,1.7,16.5,674.5,609.85,473.13
2017,8,14,15,30,806.0,108.0,1.7,16.0,633.0,560.54,436.2
2017,8,14,15,45,787.0,105.0,1.7,16.0,586.5,507.26,394.31
2017,8,14,16,0,768.0,102.0,1.7,16.0,540.0,453.8,351.02
2017,8,14,16,15,402.5,144.0,1.7,15.5,372.0,293.45,228.22
2017,8,14,16,30,37.0,186.0,1.7,15.0,204.0,159.11,126.04
2017,8,14,16,45,33.0,165.5,1.75,15.0,180.5,138.32,109.51
2017,8,14,17,0,29.0,145.0,1.8,15.0,157.0,118.17,93.07
2017,8,14,17,15,299.0,108.0,1.75,14.5,196.5,139.6,99.39
2017,8,14,17,30,569.0,71.0,1.7,14.0,236.0,121.85,73.81
2017,8,14,17,45,504.0,62.5,1.7,13.5,186.5,73.24,44.02
2017,8,14,18,0,439.0,54.0,1.7,13.0,137.0,43.75,33.37
2017,8,14,18,15,334.0,42.5,1.65,13.0,94.5,34.54,24.65
2017,8,14,18,30,229.0,31.0,1.6,13.0,52.0,23.65,13.56
2017,8,14,18,45,114.5,15.5,1.55,13.0,26.0,12.2,0.0
2017,8,14,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,15,5,45,142.5,16.5,1.05,12.5,31.0,13.33,0.0
2017,8,15,6,0,285.0,33.0,1.1,13.0,62.0,27.02,17.2
2017,8,15,6,15,384.0,43.5,1.1,13.0,107.0,35.46,25.68
2017,8,15,6,30,483.0,54.0,1.1,13.0,152.0,43.92,33.67
2017,8,15,6,45,241.5,66.0,1.1,13.5,115.0,66.58,43.46
2017,8,15,7,0,0.0,78.0,1.1,14.0,78.0,59.26,45.21
2017,8,15,7,15,0.0,94.0,1.05,14.5,94.0,71.57,55.49
2017,8,15,7,30,0.0,110.0,1.0,15.0,110.0,84.02,65.65
2017,8,15,7,45,0.0,124.5,1.0,15.5,124.5,95.45,74.78
2017,8,15,8,0,0.0,139.0,1.0,16.0,139.0,106.96,83.82
2017,8,15,8,15,8.0,170.5,1.0,16.0,175.5,135.15,106.46
2017,8,15,8,30,16.0,202.0,1.0,16.0,212.0,164.55,129.81
2017,8,15,8,45,10.5,194.0,1.05,16.5,200.5,156.56,122.76
2017,8,15,9,0,5.0,186.0,1.1,17.0,189.0,147.85,115.27
2017,8,15,9,15,11.5,220.0,1.1,17.0,228.5,179.59,140.35
2017,8,15,9,30,18.0,254.0,1.1,17.0,268.0,212.22,165.72
2017,8,15,9,45,72.0,317.5,1.15,17.5,375.0,314.93,245.19
2017,8,15,10,0,126.0,381.0,1.2,18.0,482.0,426.71,328.27
2017,8,15,10,15,266.0,366.5,1.2,18.0,588.0,540.87,413.01
2017,8,15,10,30,406.0,352.0,1.2,18.0,694.0,661.96,499.72
2017,8,15,10,45,639.5,243.5,1.25,18.5,798.5,776.28,581.47
2017,8,15,11,0,873.0,135.0,1.3,19.0,903.0,870.57,645.54
2017,8,15,11,15,876.5,136.0,1.3,19.0,918.0,889.72,656.51
2017,8,15,11,30,880.0,137.0,1.3,19.0,933.0,905.49,666.22
2017,8,15,11,45,884.0,136.0,1.35,19.0,941.0,916.52,673.67
2017,8,15,12,0,888.0,135.0,1.4,19.0,949.0,924.05,679.01
2017,8,15,12,15,888.0,135.0,1.4,19.0,948.5,925.34,679.71
2017,8,15,12,30,888.0,135.0,1.4,19.0,948.0,923.04,678.28
2017,8,15,12,45,886.0,134.5,1.45,19.0,939.5,914.97,673.92
2017,8,15,13,0,884.0,134.0,1.5,19.0,931.0,903.37,667.38
2017,8,15,13,15,880.0,133.0,1.5,18.5,914.5,886.13,657.8
2017,8,15,13,30,876.0,132.0,1.5,18.0,898.0,865.54,646.04
2017,8,15,13,45,871.5,130.0,1.5,18.0,875.0,840.39,630.04
2017,8,15,14,0,867.0,128.0,1.5,18.0,852.0,812.11,611.91
2017,8,15,14,15,859.0,126.0,1.5,18.0,821.5,778.17,589.85
2017,8,15,14,30,851.0,124.0,1.5,18.0,791.0,741.61,564.56
2017,8,15,14,45,842.0,120.5,1.5,18.0,754.5,707.23,540.14
2017,8,15,15,0,833.0,117.0,1.5,18.0,718.0,663.04,508.35
2017,8,15,15,15,818.5,114.5,1.45,17.5,676.0,614.55,473.22
2017,8,15,15,30,804.0,112.0,1.4,17.0,634.0,564.86,436.18
2017,8,15,15,45,788.0,107.5,1.4,17.0,587.5,511.68,394.89
2017,8,15,16,0,772.0,103.0,1.4,17.0,541.0,458.04,351.95
2017,8,15,16,15,747.0,99.0,1.35,16.5,491.0,401.03,305.58
2017,8,15,16,30,722.0,95.0,1.3,16.0,441.0,343.43,257.41
2017,8,15,16,45,691.5,89.0,1.3,16.0,389.5,285.2,207.48
2017,8,15,17,0,661.0,83.0,1.3,16.0,338.0,229.38,159.21
2017,8,15,17,15,614.0,77.0,1.3,15.5,285.5,173.41,112.84
2017,8,15,17,30,567.0,71.0,1.3,15.0,233.0,122.41,73.87
2017,8,15,17,45,502.0,62.0,1.3,14.5,183.5,73.39,43.76
2017,8,15,18,0,437.0,53.0,1.3,14.0,134.0,42.99,32.53
2017,8,15,18,15,332.0,41.0,1.25,13.5,91.0,33.36,23.51
2017,8,15,18,30,227.0,29.0,1.2,13.0,48.0,22.18,12.03
2017,8,15,18,45,113.5,14.5,1.15,12.5,24.0,11.41,0.0
2017,8,15,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,16,5,45,106.0,17.5,0.95,12.5,28.0,13.31,0.0
2017,8,16,6,0,212.0,35.0,1.0,13.0,56.0,26.49,16.62
2017,8,16,6,15,304.5,48.5,0.95,13.0,98.5,36.72,26.76
2017,8,16,6,30,397.0,62.0,0.9,13.0,141.0,46.97,36.37
2017,8,16,6,45,198.5,70.0,0.9,13.5,109.5,67.02,45.08
2017,8,16,7,0,0.0,78.0,0.9,14.0,78.0,59.26,45.21
2017,8,16,7,15,0.0,94.5,0.85,14.0,94.5,71.96,55.94
2017,8,16,7,30,0.0,111.0,0.8,14.0,111.0,84.81,66.57
2017,8,16,7,45,1.5,132.5,0.8,14.5,133.5,102.06,80.53
2017,8,16,8,0,3.0,154.0,0.8,15.0,156.0,119.7,94.56
2017,8,16,8,15,16.0,187.0,0.75,15.5,196.5,151.55,119.8
2017,8,16,8,30,29.0,220.0,0.7,16.0,237.0,190.89,150.59
2017,8,16,8,45,63.5,258.5,0.65,16.5,299.5,243.57,191.26
2017,8,16,9,0,98.0,297.0,0.6,17.0,362.0,300.18,233.99
2017,8,16,9,15,449.0,214.0,0.6,17.5,538.0,483.76,373.58
2017,8,16,9,30,800.0,131.0,0.6,18.0,714.0,667.28,505.08
2017,8,16,9,45,822.0,127.5,0.65,18.5,752.5,712.24,534.21
2017,8,16,10,0,844.0,124.0,0.7,19.0,791.0,747.87,558.35
2017,8,16,10,15,851.5,125.5,0.7,19.0,820.0,782.61,581.04
2017,8,16,10,30,859.0,127.0,0.7,19.0,849.0,814.68,601.02
2017,8,16,10,45,866.0,127.5,0.75,19.5,871.5,842.6,617.87
2017,8,16,11,0,873.0,128.0,0.8,20.0,894.0,867.49,632.73
2017,8,16,11,15,876.5,128.5,0.8,20.5,909.0,886.2,642.74
2017,8,16,11,30,880.0,129.0,0.8,21.0,924.0,901.53,650.67
2017,8,16,11,45,883.5,128.0,0.85,21.5,931.5,912.08,656.56
2017,8,16,12,0,887.0,127.0,0.9,22.0,939.0,919.11,660.36
2017,8,16,12,15,886.5,127.0,0.9,22.0,938.0,919.91,660.73
2017,8,16,12,30,886.0,127.0,0.9,22.0,937.0,917.11,659.02
2017,8,16,12,45,891.0,122.0,0.95,22.0,930.5,911.15,656.33
2017,8,16,13,0,896.0,117.0,1.0,22.0,924.0,901.46,651.37
2017,8,16,13,15,892.5,116.5,1.0,22.0,907.5,884.81,641.24
2017,8,16,13,30,889.0,116.0,1.0,22.0,891.0,864.75,629.04
2017,8,16,13,45,883.0,114.5,1.05,22.5,867.0,838.4,612.35
2017,8,16,14,0,877.0,113.0,1.1,23.0,843.0,808.97,593.62
2017,8,16,14,15,869.0,111.5,1.1,22.5,813.0,775.07,573.41
2017,8,16,14,30,861.0,110.0,1.1,22.0,783.0,738.52,550.46
2017,8,16,14,45,851.0,108.0,1.15,22.0,746.0,697.69,522.93
2017,8,16,15,0,841.0,106.0,1.2,22.0,709.0,654.76,493.18
2017,8,16,15,15,827.0,103.5,1.2,22.0,667.0,611.21,461.59
2017,8,16,15,30,813.0,101.0,1.2,22.0,625.0,561.41,424.72
2017,8,16,15,45,795.5,97.5,1.2,22.0,579.0,507.91,384.09
2017,8,16,16,0,778.0,94.0,1.2,22.0,533.0,454.1,341.92
2017,8,16,16,15,754.0,90.5,1.2,21.5,483.5,397.61,297.03
2017,8,16,16,30,730.0,87.0,1.2,21.0,434.0,342.08,251.41
2017,8,16,16,45,698.0,82.0,1.25,20.5,382.5,282.13,201.52
2017,8,16,17,0,666.0,77.0,1.3,20.0,331.0,226.45,154.43
2017,8,16,17,15,620.5,71.0,1.3,19.0,279.5,170.43,108.69
2017,8,16,17,30,575.0,65.0,1.3,18.0,228.0,119.19,69.94
2017,8,16,17,45,509.0,57.0,1.3,17.5,179.0,70.39,40.29
2017,8,16,18,0,443.0,49.0,1.3,17.0,130.0,39.89,29.37
2017,8,16,18,15,339.5,37.5,1.25,16.5,87.5,30.58,20.73
2017,8,16,18,30,236.0,26.0,1.2,16.0,45.0,21.24,10.66
2017,8,16,18,45,118.0,13.0,1.15,15.5,22.5,10.23,0.0
2017,8,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,17,5,45,105.5,16.0,0.55,13.5,26.5,12.2,0.0
2017,8,17,6,0,211.0,32.0,0.5,14.0,53.0,24.32,14.63
2017,8,17,6,15,302.5,45.5,0.5,14.5,95.0,34.6,24.72
2017,8,17,6,30,394.0,59.0,0.5,15.0,137.0,48.15,37.11
2017,8,17,6,45,456.5,68.5,0.5,15.5,185.0,88.41,53.59
2017,8,17,7,0,519.0,78.0,0.5,16.0,233.0,136.24,86.13
2017,8,17,7,15,564.0,85.5,0.5,16.5,283.5,186.26,125.59
2017,8,17,7,30,609.0,93.0,0.5,17.0,334.0,241.06,170.89
2017,8,17,7,45,641.5,99.0,0.5,17.5,384.5,295.11,216.26
2017,8,17,8,0,674.0,105.0,0.5,18.0,435.0,351.79,262.92
2017,8,17,8,15,699.0,109.5,0.55,18.5,483.5,406.24,307.03
2017,8,17,8,30,724.0,114.0,0.6,19.0,532.0,461.82,350.63
2017,8,17,8,45,742.5,118.0,0.65,19.5,576.5,514.26,390.59
2017,8,17,9,0,761.0,122.0,0.7,20.0,621.0,566.09,428.87
2017,8,17,9,15,775.0,125.0,0.7,20.0,661.5,613.72,463.42
2017,8,17,9,30,789.0,128.0,0.7,20.0,702.0,660.15,496.21
2017,8,17,9,45,773.5,144.5,0.75,20.5,730.5,696.71,520.6
2017,8,17,10,0,758.0,161.0,0.8,21.0,759.0,729.21,541.73
2017,8,17,10,15,767.0,163.5,0.85,21.0,787.5,764.39,565.79
2017,8,17,10,30,776.0,166.0,0.9,21.0,816.0,797.22,587.93
2017,8,17,10,45,782.5,167.5,0.95,21.5,838.0,824.53,604.85
2017,8,17,11,0,789.0,169.0,1.0,22.0,860.0,848.99,619.48
2017,8,17,11,15,793.0,170.0,1.05,22.0,874.5,867.85,631.68
2017,8,17,11,30,797.0,171.0,1.1,22.0,889.0,883.52,641.96
2017,8,17,11,45,799.0,171.5,1.15,22.5,896.5,893.69,647.57
2017,8,17,12,0,801.0,172.0,1.2,23.0,904.0,900.48,651.16
2017,8,17,12,15,801.0,172.0,1.2,23.0,903.0,901.62,651.76
2017,8,17,12,30,801.0,172.0,1.2,23.0,902.0,899.32,650.35
2017,8,17,12,45,814.0,162.0,1.25,23.0,898.0,895.99,649.15
2017,8,17,13,0,827.0,152.0,1.3,23.0,894.0,888.83,645.58
2017,8,17,13,15,822.5,151.0,1.3,23.0,877.5,871.22,634.66
2017,8,17,13,30,818.0,150.0,1.3,23.0,861.0,850.37,621.78
2017,8,17,13,45,812.0,148.0,1.3,23.0,838.0,824.24,605.46
2017,8,17,14,0,806.0,146.0,1.3,23.0,815.0,795.19,587.22
2017,8,17,14,15,797.0,144.0,1.3,23.0,785.0,761.1,564.62
2017,8,17,14,30,788.0,142.0,1.3,23.0,755.0,724.62,540.0
2017,8,17,14,45,777.0,138.5,1.3,23.0,719.0,683.2,511.53
2017,8,17,15,0,766.0,135.0,1.3,23.0,683.0,639.99,481.18
2017,8,17,15,15,750.0,131.5,1.25,22.5,641.5,592.17,447.31
2017,8,17,15,30,734.0,128.0,1.2,22.0,600.0,544.16,412.33
2017,8,17,15,45,714.5,123.5,1.2,22.0,554.5,491.7,372.61
2017,8,17,16,0,695.0,119.0,1.2,22.0,509.0,439.32,331.76
2017,8,17,16,15,668.0,114.0,1.15,21.5,460.0,383.82,287.83
2017,8,17,16,30,641.0,109.0,1.1,21.0,411.0,329.82,243.81
2017,8,17,16,45,605.5,102.0,1.1,20.5,361.0,273.42,197.31
2017,8,17,17,0,570.0,95.0,1.1,20.0,311.0,220.17,152.92
2017,8,17,17,15,521.5,86.5,1.05,19.5,261.0,166.89,109.76
2017,8,17,17,30,473.0,78.0,1.0,19.0,211.0,118.97,73.63
2017,8,17,17,45,405.0,67.0,0.95,18.5,163.5,71.06,43.19
2017,8,17,18,0,337.0,56.0,0.9,18.0,116.0,42.27,31.27
2017,8,17,18,15,243.0,41.0,0.85,17.5,76.5,31.0,20.93
2017,8,17,18,30,149.0,26.0,0.8,17.0,37.0,19.7,8.9
2017,8,17,18,45,74.5,13.0,0.8,16.5,18.5,10.23,0.0
2017,8,17,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,18,5,45,79.0,16.5,0.55,13.5,24.0,12.51,0.0
2017,8,18,6,0,158.0,33.0,0.5,14.0,48.0,24.81,14.88
2017,8,18,6,15,243.0,49.0,0.5,14.5,89.0,36.67,26.5
2017,8,18,6,30,328.0,65.0,0.5,15.0,130.0,50.35,39.02
2017,8,18,6,45,395.5,77.0,0.5,15.5,178.0,89.02,55.86
2017,8,18,7,0,463.0,89.0,0.5,16.0,226.0,135.79,88.16
2017,8,18,7,15,509.5,98.0,0.5,16.5,276.0,187.71,129.17
2017,8,18,7,30,556.0,107.0,0.5,17.0,326.0,241.25,173.08
2017,8,18,7,45,594.0,113.0,0.55,17.5,376.5,294.33,217.3
2017,8,18,8,0,632.0,119.0,0.6,18.0,427.0,350.74,263.56
2017,8,18,8,15,658.5,124.5,0.6,18.5,475.5,404.77,306.86
2017,8,18,8,30,685.0,130.0,0.6,19.0,524.0,460.18,349.79
2017,8,18,8,45,706.5,134.0,0.65,19.5,569.5,512.63,389.55
2017,8,18,9,0,728.0,138.0,0.7,20.0,615.0,565.26,428.23
2017,8,18,9,15,743.5,141.5,0.7,20.0,655.5,613.55,463.08
2017,8,18,9,30,759.0,145.0,0.7,20.0,696.0,658.44,494.74
2017,8,18,9,45,761.0,153.0,0.75,20.5,728.5,698.39,521.7
2017,8,18,10,0,763.0,161.0,0.8,21.0,761.0,735.85,546.38
2017,8,18,10,15,772.5,163.5,0.85,21.5,790.0,771.62,569.64
2017,8,18,10,30,782.0,166.0,0.9,22.0,819.0,805.03,590.94
2017,8,18,10,45,789.5,166.5,0.95,22.5,841.5,832.44,607.67
2017,8,18,11,0,797.0,167.0,1.0,23.0,864.0,857.0,622.26
2017,8,18,11,15,801.0,168.5,1.0,23.0,878.5,876.44,633.99
2017,8,18,11,30,805.0,170.0,1.0,23.0,893.0,892.66,643.76
2017,8,18,11,45,809.0,169.0,1.05,23.5,900.5,903.29,649.62
2017,8,18,12,0,813.0,168.0,1.1,24.0,908.0,910.52,653.47
2017,8,18,12,15,812.5,168.0,1.1,24.0,907.5,911.17,653.75
2017,8,18,12,30,812.0,168.0,1.1,24.0,907.0,908.34,652.03
2017,8,18,12,45,822.0,160.0,1.15,24.0,901.5,904.01,650.27
2017,8,18,13,0,832.0,152.0,1.2,24.0,896.0,895.93,646.21
2017,8,18,13,15,828.0,151.0,1.2,24.0,880.0,878.59,635.59
2017,8,18,13,30,824.0,150.0,1.2,24.0,864.0,857.97,622.99
2017,8,18,13,45,819.0,147.0,1.25,24.0,841.0,831.48,607.26
2017,8,18,14,0,814.0,144.0,1.3,24.0,818.0,802.01,589.49
2017,8,18,14,15,805.0,142.0,1.3,23.5,787.5,767.58,568.08
2017,8,18,14,30,796.0,140.0,1.3,23.0,757.0,730.73,544.36
2017,8,18,14,45,785.5,136.5,1.3,23.0,721.0,689.26,515.91
2017,8,18,15,0,775.0,133.0,1.3,23.0,685.0,645.92,485.54
2017,8,18,15,15,759.5,129.5,1.25,22.5,643.5,597.91,451.58
2017,8,18,15,30,744.0,126.0,1.2,22.0,602.0,549.61,416.44
2017,8,18,15,45,724.0,121.5,1.2,22.0,556.0,496.3,376.14
2017,8,18,16,0,704.0,117.0,1.2,22.0,510.0,443.11,334.71
2017,8,18,16,15,677.0,112.0,1.2,21.5,461.0,387.03,290.51
2017,8,18,16,30,650.0,107.0,1.2,21.0,412.0,332.44,246.09
2017,8,18,16,45,614.0,100.5,1.2,20.5,361.0,275.7,199.19
2017,8,18,17,0,578.0,94.0,1.2,20.0,310.0,222.15,154.43
2017,8,18,17,15,528.5,86.0,1.15,19.5,260.0,168.5,110.88
2017,8,18,17,30,479.0,78.0,1.1,19.0,210.0,120.34,74.46
2017,8,18,17,45,408.5,67.0,1.05,18.5,162.5,71.73,43.47
2017,8,18,18,0,338.0,56.0,1.0,18.0,115.0,42.27,31.22
2017,8,18,18,15,241.5,40.5,0.95,17.5,75.5,30.63,20.53
2017,8,18,18,30,145.0,25.0,0.9,17.0,36.0,18.95,7.65
2017,8,18,18,45,72.5,12.5,0.85,16.5,18.0,9.83,0.0
2017,8,18,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,5,45,75.0,15.5,0.7,13.5,22.5,11.76,0.0
2017,8,19,6,0,150.0,31.0,0.7,14.0,45.0,23.34,13.47
2017,8,19,6,15,232.5,48.0,0.7,14.5,85.5,35.9,25.77
2017,8,19,6,30,315.0,65.0,0.7,15.0,126.0,51.3,39.82
2017,8,19,6,45,375.5,79.0,0.7,15.5,173.5,90.33,57.37
2017,8,19,7,0,436.0,93.0,0.7,16.0,221.0,136.72,90.16
2017,8,19,7,15,263.0,125.5,0.7,16.5,207.0,154.32,112.44
2017,8,19,7,30,90.0,158.0,0.7,17.0,193.0,146.25,113.05
2017,8,19,7,45,194.5,174.5,0.75,17.5,264.5,204.01,157.24
2017,8,19,8,0,299.0,191.0,0.8,18.0,336.0,275.73,212.6
2017,8,19,8,15,480.0,165.5,0.8,18.0,427.5,359.91,276.97
2017,8,19,8,30,661.0,140.0,0.8,18.0,519.0,460.02,353.0
2017,8,19,8,45,683.0,145.0,0.8,18.5,564.5,512.67,392.35
2017,8,19,9,0,705.0,150.0,0.8,19.0,610.0,565.62,431.01
2017,8,19,9,15,721.5,154.0,0.8,19.5,651.0,614.19,465.33
2017,8,19,9,30,738.0,158.0,0.8,20.0,692.0,661.94,498.05
2017,8,19,9,45,738.5,167.5,0.85,20.5,724.5,702.34,525.19
2017,8,19,10,0,739.0,177.0,0.9,21.0,757.0,740.24,550.08
2017,8,19,10,15,749.0,180.0,0.95,21.0,786.5,776.84,574.93
2017,8,19,10,30,759.0,183.0,1.0,21.0,816.0,811.18,597.97
2017,8,19,10,45,767.0,184.0,1.05,21.5,838.5,832.19,611.11
2017,8,19,11,0,775.0,185.0,1.1,22.0,861.0,857.24,626.36
2017,8,19,11,15,779.5,186.5,1.1,22.0,876.0,876.78,638.25
2017,8,19,11,30,784.0,188.0,1.1,22.0,891.0,893.16,648.2
2017,8,19,11,45,787.0,188.0,1.15,22.0,898.5,903.63,655.24
2017,8,19,12,0,790.0,188.0,1.2,22.0,906.0,910.76,660.3
2017,8,19,12,15,790.0,188.0,1.2,22.0,905.5,911.79,660.84
2017,8,19,12,30,790.0,188.0,1.2,22.0,905.0,909.4,659.37
2017,8,19,12,45,782.0,191.0,1.25,22.0,894.5,899.09,653.69
2017,8,19,13,0,774.0,194.0,1.3,22.0,884.0,885.52,646.05
2017,8,19,13,15,769.0,192.5,1.3,22.0,867.5,867.55,634.92
2017,8,19,13,30,764.0,191.0,1.3,22.0,851.0,854.65,626.9
2017,8,19,13,45,757.0,188.0,1.3,22.0,827.5,827.08,609.01
2017,8,19,14,0,750.0,185.0,1.3,22.0,804.0,796.79,589.27
2017,8,19,14,15,739.5,182.5,1.3,21.5,773.5,761.73,567.09
2017,8,19,14,30,729.0,180.0,1.3,21.0,743.0,724.53,543.01
2017,8,19,14,45,716.0,175.5,1.3,21.0,706.5,681.85,513.61
2017,8,19,15,0,703.0,171.0,1.3,21.0,670.0,637.7,482.58
2017,8,19,15,15,685.5,166.5,1.25,20.5,628.0,589.59,448.45
2017,8,19,15,30,668.0,162.0,1.2,20.0,586.0,540.93,413.0
2017,8,19,15,45,644.5,156.0,1.2,20.0,540.0,487.62,372.68
2017,8,19,16,0,621.0,150.0,1.2,20.0,494.0,434.96,331.74
2017,8,19,16,15,592.0,142.5,1.15,19.5,445.5,379.77,288.2
2017,8,19,16,30,563.0,135.0,1.1,19.0,397.0,321.73,241.35
2017,8,19,16,45,523.0,126.0,1.1,18.5,346.5,266.57,196.12
2017,8,19,17,0,483.0,117.0,1.1,18.0,296.0,215.22,153.58
2017,8,19,17,15,433.5,105.0,1.05,17.5,246.5,163.95,112.1
2017,8,19,17,30,384.0,93.0,1.0,17.0,197.0,118.27,77.3
2017,8,19,17,45,317.0,77.5,1.0,16.5,150.5,74.93,48.83
2017,8,19,18,0,250.0,62.0,1.0,16.0,104.0,45.77,34.5
2017,8,19,18,15,170.5,42.0,0.95,15.5,66.5,31.31,21.2
2017,8,19,18,30,91.0,22.0,0.9,15.0,29.0,16.77,5.38
2017,8,19,18,45,45.5,11.0,0.85,14.5,14.5,8.65,0.0
2017,8,19,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,5,45,48.5,16.0,0.75,13.5,20.0,12.59,0.0
2017,8,20,6,0,97.0,32.0,0.8,14.0,40.0,23.89,13.71
2017,8,20,6,15,169.0,53.0,0.8,14.0,80.0,38.95,28.43
2017,8,20,6,30,241.0,74.0,0.8,14.0,120.0,57.09,40.98
2017,8,20,6,45,120.5,71.5,0.8,14.5,94.5,64.49,44.97
2017,8,20,7,0,0.0,69.0,0.8,15.0,69.0,52.67,39.44
2017,8,20,7,15,0.0,85.0,0.8,15.5,85.0,64.95,49.72
2017,8,20,7,30,0.0,101.0,0.8,16.0,101.0,77.37,59.89
2017,8,20,7,45,0.0,118.0,0.8,16.5,118.0,90.69,70.6
2017,8,20,8,0,0.0,135.0,0.8,17.0,135.0,104.14,81.23
2017,8,20,8,15,0.0,143.5,0.8,17.0,143.5,111.04,86.54
2017,8,20,8,30,0.0,152.0,0.8,17.0,152.0,117.94,91.83
2017,8,20,8,45,3.5,173.5,0.85,17.5,176.0,137.09,106.81
2017,8,20,9,0,7.0,195.0,0.9,18.0,200.0,156.76,122.0
2017,8,20,9,15,9.0,209.0,0.9,18.5,215.5,169.88,131.8
2017,8,20,9,30,11.0,223.0,0.9,19.0,231.0,183.21,141.71
2017,8,20,9,45,12.5,236.5,0.95,19.5,246.0,195.98,151.13
2017,8,20,10,0,14.0,250.0,1.0,20.0,261.0,208.89,160.59
2017,8,20,10,15,22.5,291.5,1.05,20.0,310.5,250.73,192.6
2017,8,20,10,30,31.0,333.0,1.1,20.0,360.0,308.55,236.04
2017,8,20,10,45,204.5,357.0,1.15,20.5,535.0,492.9,374.73
2017,8,20,11,0,378.0,381.0,1.2,21.0,710.0,685.4,510.1
2017,8,20,11,15,290.0,414.0,1.2,21.0,669.5,646.9,479.37
2017,8,20,11,30,202.0,447.0,1.2,21.0,629.0,587.43,436.34
2017,8,20,11,45,462.5,335.0,1.3,21.0,753.5,754.67,558.66
2017,8,20,12,0,723.0,223.0,1.4,21.0,878.0,895.47,657.14
2017,8,20,12,15,722.5,222.5,1.4,21.0,877.0,895.49,655.46
2017,8,20,12,30,722.0,222.0,1.4,21.0,876.0,892.22,653.37
2017,8,20,12,45,723.0,219.0,1.45,21.0,868.0,884.7,649.31
2017,8,20,13,0,724.0,216.0,1.5,21.0,860.0,873.91,643.14
2017,8,20,13,15,719.0,214.0,1.45,21.0,843.5,855.62,630.73
2017,8,20,13,30,714.0,212.0,1.4,21.0,827.0,834.38,616.41
2017,8,20,13,45,712.0,206.0,1.4,21.0,805.0,809.12,600.08
2017,8,20,14,0,710.0,200.0,1.4,21.0,783.0,781.06,581.71
2017,8,20,14,15,699.5,197.0,1.4,21.0,753.0,746.52,558.55
2017,8,20,14,30,689.0,194.0,1.4,21.0,723.0,709.96,533.68
2017,8,20,14,45,679.5,187.5,1.4,21.0,688.0,669.19,505.51
2017,8,20,15,0,670.0,181.0,1.4,21.0,653.0,626.81,475.62
2017,8,20,15,15,652.0,175.5,1.35,20.5,612.0,578.71,441.4
2017,8,20,15,30,634.0,170.0,1.3,20.0,571.0,530.22,406.0
2017,8,20,15,45,614.5,162.0,1.3,20.0,526.5,478.71,366.93
2017,8,20,16,0,595.0,154.0,1.3,20.0,482.0,427.58,327.05
2017,8,20,16,15,565.5,146.0,1.25,19.5,433.5,367.9,280.12
2017,8,20,16,30,536.0,138.0,1.2,19.0,385.0,315.72,237.73
2017,8,20,16,45,500.0,127.5,1.2,18.5,336.0,261.9,193.44
2017,8,20,17,0,464.0,117.0,1.2,18.0,287.0,211.52,151.54
2017,8,20,17,15,414.0,104.5,1.15,17.5,238.5,160.79,110.47
2017,8,20,17,30,364.0,92.0,1.1,17.0,190.0,115.77,76.07
2017,8,20,17,45,299.5,76.0,1.1,16.5,144.5,73.34,47.85
2017,8,20,18,0,235.0,60.0,1.1,16.0,99.0,44.28,33.15
2017,8,20,18,15,157.0,40.0,1.05,15.5,62.0,29.93,19.91
2017,8,20,18,30,79.0,20.0,1.0,15.0,25.0,15.29,3.35
2017,8,20,18,45,39.5,10.0,0.95,15.0,12.5,7.87,0.0
2017,8,20,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,4.5,0.75,14.5,4.5,3.54,0.0
2017,8,21,6,0,0.0,9.0,0.8,15.0,9.0,6.82,0.0
2017,8,21,6,15,0.0,19.0,0.8,15.0,19.0,14.45,6.97
2017,8,21,6,30,0.0,29.0,0.8,15.0,29.0,22.1,13.18
2017,8,21,6,45,0.0,40.5,0.8,15.5,40.5,30.93,20.84
2017,8,21,7,0,0.0,52.0,0.8,16.0,52.0,39.79,28.39
2017,8,21,7,15,0.0,64.5,0.8,16.0,64.5,49.45,36.55
2017,8,21,7,30,0.0,77.0,0.8,16.0,77.0,59.09,44.57
2017,8,21,7,45,0.0,88.5,0.8,16.5,88.5,68.0,51.77
2017,8,21,8,0,0.0,100.0,0.8,17.0,100.0,76.98,58.9
2017,8,21,8,15,23.0,165.0,0.8,17.5,178.0,142.52,111.91
2017,8,21,8,30,46.0,230.0,0.8,18.0,256.0,209.67,164.62
2017,8,21,8,45,344.5,201.0,0.8,18.5,422.5,377.68,294.41
2017,8,21,9,0,643.0,172.0,0.8,19.0,589.0,554.23,424.3
2017,8,21,9,15,436.0,253.0,0.8,19.0,544.0,519.65,396.39
2017,8,21,9,30,229.0,334.0,0.8,19.0,499.0,448.25,342.33
2017,8,21,9,45,136.5,332.0,0.8,19.5,431.5,391.25,298.99
2017,8,21,10,0,44.0,330.0,0.8,20.0,364.0,312.7,238.49
2017,8,21,10,15,43.0,341.5,0.8,20.5,376.0,324.51,246.95
2017,8,21,10,30,42.0,353.0,0.8,21.0,388.0,336.13,254.63
2017,8,21,10,45,176.0,380.0,0.85,21.5,532.0,491.29,369.42
2017,8,21,11,0,310.0,407.0,0.9,22.0,676.0,652.86,481.67
2017,8,21,11,15,295.5,419.0,0.95,22.0,679.0,658.25,483.4
2017,8,21,11,30,281.0,431.0,1.0,22.0,682.0,661.72,485.54
2017,8,21,11,45,534.0,305.5,1.05,22.5,786.5,794.71,580.2
2017,8,21,12,0,787.0,180.0,1.1,23.0,891.0,906.75,655.24
2017,8,21,12,15,787.0,179.5,1.15,23.0,890.0,907.22,654.84
2017,8,21,12,30,787.0,179.0,1.2,23.0,889.0,904.28,653.79
2017,8,21,12,45,795.0,171.5,1.25,23.0,883.0,898.76,651.21
2017,8,21,13,0,803.0,164.0,1.3,23.0,877.0,889.63,646.4
2017,8,21,13,15,798.5,163.0,1.3,23.0,860.5,871.99,635.5
2017,8,21,13,30,794.0,162.0,1.3,23.0,844.0,851.18,622.66
2017,8,21,13,45,794.5,156.0,1.35,23.0,822.0,826.86,608.17
2017,8,21,14,0,795.0,150.0,1.4,23.0,800.0,799.35,591.48
2017,8,21,14,15,785.5,147.5,1.4,22.5,770.0,764.28,569.39
2017,8,21,14,30,776.0,145.0,1.4,22.0,740.0,726.89,545.15
2017,8,21,14,45,770.0,139.0,1.45,22.0,705.0,686.65,517.89
2017,8,21,15,0,764.0,133.0,1.5,22.0,670.0,644.26,488.38
2017,8,21,15,15,748.5,129.5,1.5,21.5,628.5,596.35,454.56
2017,8,21,15,30,733.0,126.0,1.5,21.0,587.0,548.38,419.62
2017,8,21,15,45,563.5,164.5,1.5,21.0,503.0,455.81,349.68
2017,8,21,16,0,394.0,203.0,1.5,21.0,419.0,370.96,285.11
2017,8,21,16,15,247.5,197.0,1.45,20.5,328.5,273.03,210.63
2017,8,21,16,30,101.0,191.0,1.4,20.0,238.0,187.94,145.69
2017,8,21,16,45,77.0,165.5,1.4,19.5,198.5,153.12,118.48
2017,8,21,17,0,53.0,140.0,1.4,19.0,159.0,121.41,93.48
2017,8,21,17,15,43.5,118.0,1.4,18.5,132.5,98.14,74.78
2017,8,21,17,30,34.0,96.0,1.4,18.0,106.0,76.35,57.22
2017,8,21,17,45,22.0,75.0,1.4,17.5,81.0,56.7,41.49
2017,8,21,18,0,10.0,54.0,1.4,17.0,56.0,39.83,29.1
2017,8,21,18,15,5.0,34.5,1.4,16.5,35.5,25.82,16.21
2017,8,21,18,30,0.0,15.0,1.4,16.0,15.0,11.43,0.0
2017,8,21,18,45,0.0,7.5,1.4,15.5,7.5,5.9,0.0
2017,8,21,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,5,45,73.5,14.5,0.65,13.5,20.5,11.41,0.0
2017,8,22,6,0,147.0,29.0,0.6,14.0,41.0,21.88,11.6
2017,8,22,6,15,236.0,45.5,0.55,14.5,81.5,34.15,24.13
2017,8,22,6,30,325.0,62.0,0.5,15.0,122.0,52.93,35.23
2017,8,22,6,45,390.5,74.5,0.5,15.5,169.5,92.51,57.74
2017,8,22,7,0,456.0,87.0,0.5,16.0,217.0,140.0,91.85
2017,8,22,7,15,503.5,96.0,0.45,16.0,267.0,188.64,131.02
2017,8,22,7,30,551.0,105.0,0.4,16.0,317.0,246.67,179.11
2017,8,22,7,45,586.0,112.5,0.4,16.5,367.0,300.37,223.82
2017,8,22,8,0,621.0,120.0,0.4,17.0,417.0,357.11,270.03
2017,8,22,8,15,647.5,126.0,0.4,17.5,465.5,411.5,313.26
2017,8,22,8,30,674.0,132.0,0.4,18.0,514.0,467.28,356.09
2017,8,22,8,45,695.0,136.5,0.45,19.0,559.0,519.78,394.8
2017,8,22,9,0,716.0,141.0,0.5,20.0,604.0,572.44,432.28
2017,8,22,9,15,732.0,145.0,0.55,20.0,644.5,621.29,467.61
2017,8,22,9,30,748.0,149.0,0.6,20.0,685.0,669.25,501.53
2017,8,22,9,45,767.0,148.0,0.7,20.5,721.5,710.09,529.83
2017,8,22,10,0,786.0,147.0,0.8,21.0,758.0,752.55,558.69
2017,8,22,10,15,794.5,149.0,0.9,21.0,787.0,787.85,583.23
2017,8,22,10,30,803.0,151.0,1.0,21.0,816.0,820.65,605.34
2017,8,22,10,45,810.0,152.5,1.1,21.5,838.0,849.02,623.14
2017,8,22,11,0,817.0,154.0,1.2,22.0,860.0,874.45,639.01
2017,8,22,11,15,820.5,154.5,1.25,22.0,874.5,892.77,650.81
2017,8,22,11,30,824.0,155.0,1.3,22.0,889.0,907.76,660.62
2017,8,22,11,45,827.0,155.0,1.4,22.5,896.0,918.42,667.18
2017,8,22,12,0,830.0,155.0,1.5,23.0,903.0,925.58,671.59
