Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,22,12,15,830.0,154.5,1.5,23.0,901.5,926.0,671.75
2017,8,22,12,30,830.0,154.0,1.5,23.0,900.0,922.86,669.81
2017,8,22,12,45,829.0,153.0,1.55,23.0,891.5,914.79,665.49
2017,8,22,13,0,828.0,152.0,1.6,23.0,883.0,903.22,659.03
2017,8,22,13,15,823.5,150.5,1.6,23.0,867.0,884.66,647.49
2017,8,22,13,30,819.0,149.0,1.6,23.0,851.0,862.85,633.92
2017,8,22,13,45,815.0,146.5,1.6,23.0,827.5,837.37,617.96
2017,8,22,14,0,811.0,144.0,1.6,23.0,804.0,808.87,599.96
2017,8,22,14,15,802.0,141.5,1.6,22.5,773.5,773.61,578.03
2017,8,22,14,30,793.0,139.0,1.6,22.0,743.0,735.95,553.54
2017,8,22,14,45,782.0,135.5,1.6,22.0,707.0,693.76,524.31
2017,8,22,15,0,771.0,132.0,1.6,22.0,671.0,649.77,493.17
2017,8,22,15,15,755.0,128.5,1.55,21.5,629.0,601.13,458.49
2017,8,22,15,30,739.0,125.0,1.5,21.0,587.0,552.48,422.8
2017,8,22,15,45,719.0,120.5,1.5,21.0,541.0,498.93,381.92
2017,8,22,16,0,699.0,116.0,1.5,21.0,495.0,445.52,339.95
2017,8,22,16,15,671.5,110.5,1.45,20.5,446.0,388.56,294.53
2017,8,22,16,30,644.0,105.0,1.4,20.0,397.0,333.19,249.04
2017,8,22,16,45,606.5,98.5,1.4,20.0,346.0,275.86,200.93
2017,8,22,17,0,569.0,92.0,1.4,20.0,295.0,221.94,155.28
2017,8,22,17,15,517.0,83.0,1.35,19.5,245.0,167.08,110.51
2017,8,22,17,30,465.0,74.0,1.3,19.0,195.0,118.09,73.04
2017,8,22,17,45,390.5,62.5,1.3,18.5,148.0,69.36,41.29
2017,8,22,18,0,316.0,51.0,1.3,18.0,101.0,38.58,27.82
2017,8,22,18,15,214.0,35.0,1.25,17.5,63.0,26.52,16.57
2017,8,22,18,30,112.0,19.0,1.2,17.0,25.0,14.44,0.0
2017,8,22,18,45,56.0,9.5,1.2,16.5,12.5,7.47,0.0
2017,8,22,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,23,5,45,105.5,13.5,0.95,13.5,22.0,10.62,0.0
2017,8,23,6,0,211.0,27.0,1.0,14.0,44.0,20.65,10.32
2017,8,23,6,15,312.0,40.0,0.95,14.5,86.5,32.48,22.61
2017,8,23,6,30,413.0,53.0,0.9,15.0,129.0,52.26,32.7
2017,8,23,6,45,479.5,62.5,0.9,15.5,178.5,95.39,56.45
2017,8,23,7,0,546.0,72.0,0.9,16.0,228.0,146.58,93.5
2017,8,23,7,15,593.0,79.5,0.9,16.0,279.5,199.7,137.06
2017,8,23,7,30,640.0,87.0,0.9,16.0,331.0,257.81,186.38
2017,8,23,7,45,674.5,92.0,0.9,16.5,382.5,314.22,234.42
2017,8,23,8,0,709.0,97.0,0.9,17.0,434.0,373.4,283.64
2017,8,23,8,15,733.5,101.5,0.9,17.5,483.5,430.12,329.66
2017,8,23,8,30,758.0,106.0,0.9,18.0,533.0,488.11,375.02
2017,8,23,8,45,778.0,108.5,0.9,18.5,579.0,541.75,415.63
2017,8,23,9,0,798.0,111.0,0.9,19.0,625.0,595.2,454.69
2017,8,23,9,15,812.5,114.0,0.9,19.0,666.5,645.1,490.82
2017,8,23,9,30,827.0,117.0,0.9,19.0,708.0,693.74,525.09
2017,8,23,9,45,823.0,126.5,0.9,19.5,740.0,733.67,551.24
2017,8,23,10,0,819.0,136.0,0.9,20.0,772.0,770.44,574.6
2017,8,23,10,15,827.5,138.0,0.9,20.5,801.0,806.75,596.96
2017,8,23,10,30,836.0,140.0,0.9,21.0,830.0,840.45,616.71
2017,8,23,10,45,842.0,141.5,0.95,21.5,852.0,868.75,633.57
2017,8,23,11,0,848.0,143.0,1.0,22.0,874.0,893.96,648.42
2017,8,23,11,15,852.0,143.5,1.05,22.0,888.5,899.51,651.97
2017,8,23,11,30,856.0,144.0,1.1,22.0,903.0,914.8,662.12
2017,8,23,11,45,857.0,144.5,1.15,22.0,910.0,923.97,668.32
2017,8,23,12,0,858.0,145.0,1.2,22.0,917.0,929.66,672.48
2017,8,23,12,15,858.0,145.0,1.2,22.0,916.0,930.48,672.9
2017,8,23,12,30,858.0,145.0,1.2,22.0,915.0,927.79,671.26
2017,8,23,12,45,854.5,145.5,1.25,22.5,905.5,918.86,665.27
2017,8,23,13,0,851.0,146.0,1.3,23.0,896.0,920.64,666.3
2017,8,23,13,15,847.0,145.0,1.35,22.5,879.5,902.56,657.07
2017,8,23,13,30,843.0,144.0,1.4,22.0,863.0,881.11,645.82
2017,8,23,13,45,836.5,142.5,1.45,22.0,839.0,853.86,629.46
2017,8,23,14,0,830.0,141.0,1.5,22.0,815.0,823.62,611.03
2017,8,23,14,15,821.5,138.5,1.5,22.0,784.0,788.06,588.18
2017,8,23,14,30,813.0,136.0,1.5,22.0,753.0,750.0,562.49
2017,8,23,14,45,801.0,133.0,1.5,22.0,716.0,706.72,532.69
2017,8,23,15,0,789.0,130.0,1.5,22.0,679.0,661.65,500.99
2017,8,23,15,15,773.0,127.0,1.5,21.5,636.5,612.56,466.5
2017,8,23,15,30,757.0,124.0,1.5,21.0,594.0,563.42,430.86
2017,8,23,15,45,738.0,119.0,1.5,20.5,547.5,508.92,390.12
2017,8,23,16,0,719.0,114.0,1.5,20.0,501.0,454.44,347.96
2017,8,23,16,15,691.0,108.5,1.45,19.5,451.0,396.09,301.32
2017,8,23,16,30,663.0,103.0,1.4,19.0,401.0,339.35,254.56
2017,8,23,16,45,630.5,95.5,1.4,18.5,350.0,281.47,206.0
2017,8,23,17,0,598.0,88.0,1.4,18.0,299.0,226.41,159.13
2017,8,23,17,15,545.0,79.5,1.3,17.5,248.0,169.95,112.54
2017,8,23,17,30,492.0,71.0,1.2,17.0,197.0,119.45,73.52
2017,8,23,17,45,422.5,59.5,1.2,16.5,149.5,71.86,42.64
2017,8,23,18,0,353.0,48.0,1.2,16.0,102.0,38.94,28.33
2017,8,23,18,15,240.0,33.0,1.15,15.5,63.5,25.19,15.45
2017,8,23,18,30,127.0,18.0,1.1,15.0,25.0,13.73,0.0
2017,8,23,18,45,63.5,9.0,1.05,14.5,12.5,7.08,0.0
2017,8,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,24,5,45,138.0,12.5,0.95,13.5,23.0,9.83,0.0
2017,8,24,6,0,276.0,25.0,1.0,14.0,46.0,20.58,9.9
2017,8,24,6,15,383.0,35.0,1.05,14.5,90.0,28.8,19.37
2017,8,24,6,30,490.0,45.0,1.1,15.0,134.0,49.57,28.38
2017,8,24,6,45,553.5,52.5,1.15,15.5,184.0,95.75,53.53
2017,8,24,7,0,617.0,60.0,1.2,16.0,234.0,149.46,92.86
2017,8,24,7,15,661.0,65.5,1.2,16.0,286.5,204.48,138.72
2017,8,24,7,30,705.0,71.0,1.2,16.0,339.0,265.81,191.52
2017,8,24,7,45,736.0,75.5,1.3,16.5,391.0,323.96,241.95
2017,8,24,8,0,767.0,80.0,1.4,17.0,443.0,384.38,293.21
2017,8,24,8,15,790.0,83.5,1.4,17.0,493.0,442.2,341.48
2017,8,24,8,30,813.0,87.0,1.4,17.0,543.0,500.7,388.77
2017,8,24,8,45,828.5,90.5,1.4,17.5,589.0,555.43,430.96
2017,8,24,9,0,844.0,94.0,1.4,18.0,635.0,605.63,468.44
2017,8,24,9,15,857.5,96.0,1.4,18.0,676.5,655.05,505.04
2017,8,24,9,30,871.0,98.0,1.4,18.0,718.0,702.98,539.56
2017,8,24,9,45,859.5,111.0,1.4,18.5,748.5,741.28,565.06
2017,8,24,10,0,848.0,124.0,1.4,19.0,779.0,784.22,592.81
2017,8,24,10,15,856.5,125.5,1.4,19.0,808.5,811.34,609.85
2017,8,24,10,30,865.0,127.0,1.4,19.0,838.0,844.48,631.03
2017,8,24,10,45,871.5,128.0,1.4,19.0,861.0,872.61,648.67
2017,8,24,11,0,878.0,129.0,1.4,19.0,884.0,897.62,664.25
2017,8,24,11,15,882.0,129.5,1.4,19.0,899.0,916.72,675.98
2017,8,24,11,30,886.0,130.0,1.4,19.0,914.0,932.37,685.57
2017,8,24,11,45,888.5,130.0,1.45,19.5,921.0,942.69,691.23
2017,8,24,12,0,891.0,130.0,1.5,20.0,928.0,949.41,694.71
2017,8,24,12,15,891.0,130.0,1.5,20.0,927.5,950.2,695.11
2017,8,24,12,30,891.0,130.0,1.5,20.0,927.0,947.33,693.34
2017,8,24,12,45,904.0,121.0,1.55,20.0,922.0,944.33,692.35
2017,8,24,13,0,917.0,112.0,1.6,20.0,917.0,937.25,688.78
2017,8,24,13,15,913.5,111.0,1.6,19.5,900.5,919.08,678.74
2017,8,24,13,30,910.0,110.0,1.6,19.0,884.0,897.37,666.49
2017,8,24,13,45,907.0,108.0,1.65,19.0,860.5,871.72,650.94
2017,8,24,14,0,904.0,106.0,1.7,19.0,837.0,842.71,633.07
2017,8,24,14,15,896.5,104.5,1.7,19.0,806.0,807.47,610.32
2017,8,24,14,30,889.0,103.0,1.7,19.0,775.0,769.47,585.54
2017,8,24,14,45,881.0,100.0,1.7,19.0,738.0,727.12,556.23
2017,8,24,15,0,873.0,97.0,1.7,19.0,701.0,682.44,524.28
2017,8,24,15,15,859.0,94.5,1.7,18.5,658.0,632.42,488.53
2017,8,24,15,30,845.0,92.0,1.7,18.0,615.0,584.41,453.0
2017,8,24,15,45,827.5,89.0,1.75,18.0,567.5,528.9,410.14
2017,8,24,16,0,810.0,86.0,1.8,18.0,520.0,473.02,365.53
2017,8,24,16,15,785.0,82.5,1.8,17.5,469.0,413.47,317.1
2017,8,24,16,30,760.0,79.0,1.8,17.0,418.0,354.98,267.89
2017,8,24,16,45,723.0,75.0,1.85,16.5,364.5,293.81,215.61
2017,8,24,17,0,686.0,71.0,1.9,16.0,311.0,233.81,163.67
2017,8,24,17,15,635.0,65.0,1.9,15.5,258.0,174.69,113.74
2017,8,24,17,30,584.0,59.0,1.9,15.0,205.0,121.09,71.55
2017,8,24,17,45,499.5,51.0,1.9,14.5,155.0,69.77,38.81
2017,8,24,18,0,415.0,43.0,1.9,14.0,105.0,35.3,25.33
2017,8,24,18,15,284.5,30.5,1.8,13.5,65.0,24.98,15.2
2017,8,24,18,30,154.0,18.0,1.7,13.0,25.0,14.69,0.0
2017,8,24,18,45,77.0,9.0,1.65,13.0,12.5,7.08,0.0
2017,8,24,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,25,5,45,122.0,13.0,1.05,11.5,22.5,10.23,0.0
2017,8,25,6,0,244.0,26.0,1.1,12.0,45.0,21.36,10.16
2017,8,25,6,15,358.5,37.5,1.1,12.5,89.0,30.75,21.2
2017,8,25,6,30,473.0,49.0,1.1,13.0,133.0,54.04,31.81
2017,8,25,6,45,543.5,57.0,1.1,13.5,184.5,100.55,58.07
2017,8,25,7,0,614.0,65.0,1.1,14.0,236.0,155.51,98.75
2017,8,25,7,15,660.5,70.5,1.05,14.5,289.5,211.2,145.16
2017,8,25,7,30,707.0,76.0,1.0,15.0,343.0,271.68,196.92
2017,8,25,7,45,739.5,80.5,0.95,15.5,396.0,332.42,248.97
2017,8,25,8,0,772.0,85.0,0.9,16.0,449.0,393.85,300.2
2017,8,25,8,15,796.0,88.5,0.9,16.5,500.0,452.58,347.98
2017,8,25,8,30,820.0,92.0,0.9,17.0,551.0,512.08,394.57
2017,8,25,8,45,837.0,95.0,0.9,17.5,597.5,567.64,436.57
2017,8,25,9,0,854.0,98.0,0.9,18.0,644.0,622.6,476.59
2017,8,25,9,15,867.5,100.5,0.9,18.5,686.0,668.91,509.27
2017,8,25,9,30,881.0,103.0,0.9,19.0,728.0,717.79,542.62
2017,8,25,9,45,896.0,102.0,0.9,19.5,765.5,762.66,572.29
2017,8,25,10,0,911.0,101.0,0.9,20.0,803.0,805.54,598.49
2017,8,25,10,15,918.0,102.5,0.9,20.5,833.0,842.17,620.03
2017,8,25,10,30,925.0,104.0,0.9,21.0,863.0,875.83,639.42
2017,8,25,10,45,930.5,104.5,0.95,21.5,885.0,904.11,656.04
2017,8,25,11,0,936.0,105.0,1.0,22.0,907.0,929.01,670.5
2017,8,25,11,15,939.0,105.5,1.0,22.0,922.0,948.18,681.8
2017,8,25,11,30,942.0,106.0,1.0,22.0,937.0,963.66,690.89
2017,8,25,11,45,943.0,106.5,1.05,22.5,943.5,973.54,696.18
2017,8,25,12,0,944.0,107.0,1.1,23.0,950.0,979.58,699.23
2017,8,25,12,15,943.5,107.0,1.1,23.0,948.5,979.89,699.32
2017,8,25,12,30,943.0,107.0,1.1,23.0,947.0,976.31,697.18
2017,8,25,12,45,944.0,104.5,1.15,23.5,938.0,967.84,691.68
2017,8,25,13,0,945.0,102.0,1.2,24.0,929.0,955.49,683.87
2017,8,25,13,15,941.0,101.5,1.2,23.5,912.0,936.81,674.0
2017,8,25,13,30,937.0,101.0,1.2,23.0,895.0,914.51,661.89
2017,8,25,13,45,931.5,99.5,1.25,23.0,870.0,886.47,645.55
2017,8,25,14,0,926.0,98.0,1.3,23.0,845.0,855.14,626.96
2017,8,25,14,15,918.5,97.0,1.3,23.0,813.0,819.59,604.79
2017,8,25,14,30,911.0,96.0,1.3,23.0,781.0,781.2,580.57
2017,8,25,14,45,900.0,94.0,1.3,23.0,742.5,736.73,551.08
2017,8,25,15,0,889.0,92.0,1.3,23.0,704.0,690.12,518.73
2017,8,25,15,15,875.0,90.0,1.3,22.5,660.0,639.77,483.78
2017,8,25,15,30,861.0,88.0,1.3,22.0,616.0,588.05,446.65
2017,8,25,15,45,841.5,85.5,1.3,22.0,568.0,534.32,405.86
2017,8,25,16,0,822.0,83.0,1.3,22.0,520.0,477.17,361.25
2017,8,25,16,15,797.0,79.5,1.25,21.5,468.0,416.89,313.27
2017,8,25,16,30,772.0,76.0,1.2,21.0,416.0,357.65,264.5
2017,8,25,16,45,735.0,72.0,1.2,20.5,362.5,295.71,212.7
2017,8,25,17,0,698.0,68.0,1.2,20.0,309.0,236.87,162.68
2017,8,25,17,15,647.0,62.0,1.15,19.0,256.0,175.06,111.71
2017,8,25,17,30,596.0,56.0,1.1,18.0,203.0,120.67,69.64
2017,8,25,17,45,513.0,48.0,1.1,17.5,152.5,68.63,36.75
2017,8,25,18,0,430.0,40.0,1.1,17.0,102.0,33.0,22.95
2017,8,25,18,15,296.0,28.0,1.05,16.5,62.5,22.99,13.09
2017,8,25,18,30,162.0,16.0,1.0,16.0,23.0,13.05,0.0
2017,8,25,18,45,81.0,8.0,0.95,15.5,11.5,6.29,0.0
2017,8,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,26,5,45,118.0,12.0,0.25,14.5,21.0,9.44,0.0
2017,8,26,6,0,236.0,24.0,0.2,15.0,42.0,19.67,8.32
2017,8,26,6,15,348.5,35.5,0.2,15.5,84.5,29.08,19.49
2017,8,26,6,30,461.0,47.0,0.2,16.0,127.0,53.74,30.58
2017,8,26,6,45,531.5,54.5,0.25,16.5,177.5,99.31,56.43
2017,8,26,7,0,602.0,62.0,0.3,17.0,228.0,153.31,95.98
2017,8,26,7,15,648.0,67.5,0.35,17.5,280.5,208.27,141.09
2017,8,26,7,30,694.0,73.0,0.4,18.0,333.0,267.97,191.31
2017,8,26,7,45,727.0,77.0,0.45,19.0,385.0,327.72,241.19
2017,8,26,8,0,760.0,81.0,0.5,20.0,437.0,388.25,290.33
2017,8,26,8,15,783.5,84.5,0.55,20.5,487.0,446.13,336.57
2017,8,26,8,30,807.0,88.0,0.6,21.0,537.0,504.75,381.75
2017,8,26,8,45,824.5,90.5,0.65,21.5,583.5,559.47,422.59
2017,8,26,9,0,842.0,93.0,0.7,22.0,630.0,609.69,459.03
2017,8,26,9,15,855.5,95.5,0.7,22.5,671.5,659.58,493.47
2017,8,26,9,30,869.0,98.0,0.7,23.0,713.0,707.98,525.75
2017,8,26,9,45,870.5,104.0,0.75,24.0,746.5,749.15,551.71
2017,8,26,10,0,872.0,110.0,0.8,25.0,780.0,787.4,574.07
2017,8,26,10,15,880.0,111.5,0.8,25.0,809.5,823.58,596.17
2017,8,26,10,30,888.0,113.0,0.8,25.0,839.0,856.98,616.32
2017,8,26,10,45,894.0,114.0,0.85,25.5,861.5,885.23,632.72
2017,8,26,11,0,900.0,115.0,0.9,26.0,884.0,910.25,647.09
2017,8,26,11,15,903.5,115.5,0.9,26.5,899.0,929.21,656.81
2017,8,26,11,30,907.0,116.0,0.9,27.0,914.0,944.63,664.43
2017,8,26,11,45,909.0,116.0,0.95,27.5,921.0,954.58,669.68
2017,8,26,12,0,911.0,116.0,1.0,28.0,928.0,960.83,672.81
2017,8,26,12,15,911.0,116.0,1.0,28.0,926.5,961.5,673.12
2017,8,26,12,30,911.0,116.0,1.0,28.0,925.0,958.42,671.32
2017,8,26,12,45,907.5,116.5,1.05,28.0,915.5,948.88,666.57
2017,8,26,13,0,904.0,117.0,1.1,28.0,906.0,935.69,659.7
2017,8,26,13,15,900.5,116.0,1.1,28.0,889.0,917.53,649.01
2017,8,26,13,30,897.0,115.0,1.1,28.0,872.0,895.87,636.23
2017,8,26,13,45,890.5,114.0,1.15,28.0,847.5,868.32,620.47
2017,8,26,14,0,884.0,113.0,1.2,28.0,823.0,837.66,602.63
2017,8,26,14,15,876.0,111.5,1.2,27.5,791.5,802.41,582.18
2017,8,26,14,30,868.0,110.0,1.2,27.0,760.0,764.48,559.73
2017,8,26,14,45,855.5,108.0,1.25,27.0,722.0,720.44,530.98
2017,8,26,15,0,843.0,106.0,1.3,27.0,684.0,680.14,503.68
2017,8,26,15,15,828.0,103.5,1.3,26.5,640.5,629.63,469.15
2017,8,26,15,30,813.0,101.0,1.3,26.0,597.0,577.99,432.71
2017,8,26,15,45,792.0,98.0,1.3,26.0,549.0,521.86,390.99
2017,8,26,16,0,771.0,95.0,1.3,26.0,501.0,465.8,347.96
2017,8,26,16,15,743.5,90.5,1.3,25.5,450.0,406.02,301.45
2017,8,26,16,30,716.0,86.0,1.3,25.0,399.0,346.47,253.55
2017,8,26,16,45,677.0,81.0,1.3,24.5,346.5,285.68,203.65
2017,8,26,17,0,638.0,76.0,1.3,24.0,294.0,228.37,155.86
2017,8,26,17,15,583.5,69.0,1.25,23.0,242.0,170.3,108.91
2017,8,26,17,30,529.0,62.0,1.2,22.0,190.0,118.31,69.39
2017,8,26,17,45,445.5,52.5,1.15,21.5,141.5,68.97,38.18
2017,8,26,18,0,362.0,43.0,1.1,21.0,93.0,35.12,24.25
2017,8,26,18,15,233.0,28.5,1.0,20.0,55.5,23.23,12.7
2017,8,26,18,30,104.0,14.0,0.9,19.0,18.0,11.02,0.0
2017,8,26,18,45,52.0,7.0,0.85,18.5,9.0,5.51,0.0
2017,8,26,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,27,5,45,98.5,12.0,0.35,14.5,19.0,9.44,0.0
2017,8,27,6,0,197.0,24.0,0.3,15.0,38.0,19.58,7.66
2017,8,27,6,15,306.5,36.5,0.25,15.5,79.5,29.73,19.98
2017,8,27,6,30,416.0,49.0,0.2,16.0,121.0,55.4,32.12
2017,8,27,6,45,488.5,57.5,0.2,16.5,170.5,99.46,58.01
2017,8,27,7,0,561.0,66.0,0.2,17.0,220.0,152.3,96.9
2017,8,27,7,15,609.0,72.5,0.2,17.5,272.0,206.36,141.04
2017,8,27,7,30,657.0,79.0,0.2,18.0,324.0,265.48,190.24
2017,8,27,7,45,692.5,83.5,0.2,19.0,376.0,323.2,237.82
2017,8,27,8,0,728.0,88.0,0.2,20.0,428.0,384.76,286.88
2017,8,27,8,15,753.0,92.0,0.25,21.0,477.5,442.25,331.56
2017,8,27,8,30,778.0,96.0,0.3,22.0,527.0,500.7,375.24
2017,8,27,8,45,798.0,98.0,0.35,23.0,573.5,555.05,414.39
2017,8,27,9,0,818.0,100.0,0.4,24.0,620.0,609.15,451.91
2017,8,27,9,15,832.0,102.5,0.4,24.5,661.0,659.25,485.64
2017,8,27,9,30,846.0,105.0,0.4,25.0,702.0,701.8,513.43
2017,8,27,9,45,857.5,107.0,0.45,26.0,738.0,745.64,540.89
2017,8,27,10,0,869.0,109.0,0.5,27.0,774.0,787.36,565.07
2017,8,27,10,15,876.5,110.0,0.5,27.5,803.0,822.58,584.87
2017,8,27,10,30,884.0,111.0,0.5,28.0,832.0,854.98,602.74
2017,8,27,10,45,890.5,112.0,0.55,28.5,854.5,883.54,619.01
2017,8,27,11,0,897.0,113.0,0.6,29.0,877.0,908.91,633.31
2017,8,27,11,15,900.5,113.5,0.65,29.0,892.0,927.78,644.96
2017,8,27,11,30,904.0,114.0,0.7,29.0,907.0,943.12,654.62
2017,8,27,11,45,907.0,113.5,0.75,29.5,914.0,953.43,660.08
2017,8,27,12,0,910.0,113.0,0.8,30.0,921.0,960.06,663.45
2017,8,27,12,15,910.0,113.0,0.8,30.0,920.0,960.66,663.7
2017,8,27,12,30,910.0,113.0,0.8,30.0,919.0,957.5,661.89
2017,8,27,12,45,905.5,114.0,0.85,30.0,909.0,947.44,657.0
2017,8,27,13,0,901.0,115.0,0.9,30.0,899.0,933.76,650.04
2017,8,27,13,15,897.0,114.5,0.95,30.0,882.0,915.57,640.37
2017,8,27,13,30,893.0,114.0,1.0,30.0,865.0,893.92,628.57
2017,8,27,13,45,887.5,112.5,1.05,30.0,840.5,866.72,613.25
2017,8,27,14,0,882.0,111.0,1.1,30.0,816.0,836.37,595.85
2017,8,27,14,15,873.5,109.5,1.1,29.5,784.0,800.67,575.36
2017,8,27,14,30,865.0,108.0,1.1,29.0,752.0,762.35,552.92
2017,8,27,14,45,853.0,106.0,1.15,29.0,714.5,718.65,524.87
2017,8,27,15,0,841.0,104.0,1.2,29.0,677.0,678.63,498.09
2017,8,27,15,15,825.5,101.5,1.2,28.5,633.5,627.8,463.71
2017,8,27,15,30,810.0,99.0,1.2,28.0,590.0,575.88,427.48
2017,8,27,15,45,789.0,96.0,1.2,28.0,542.5,519.81,386.21
2017,8,27,16,0,768.0,93.0,1.2,28.0,495.0,463.81,343.65
2017,8,27,16,15,740.5,88.5,1.2,27.0,444.0,404.09,298.21
2017,8,27,16,30,713.0,84.0,1.2,26.0,393.0,344.64,251.22
2017,8,27,16,45,674.0,79.0,1.2,25.5,340.5,283.94,201.62
2017,8,27,17,0,635.0,74.0,1.2,25.0,288.0,226.74,154.1
2017,8,27,17,15,580.5,67.0,1.15,24.0,236.5,168.77,107.37
2017,8,27,17,30,526.0,60.0,1.1,23.0,185.0,116.89,68.01
2017,8,27,17,45,441.0,50.5,1.05,22.0,137.0,67.56,36.9
2017,8,27,18,0,356.0,41.0,1.0,21.0,89.0,33.51,22.81
2017,8,27,18,15,228.0,27.0,0.9,20.5,52.5,22.02,11.28
2017,8,27,18,30,100.0,13.0,0.8,20.0,16.0,10.23,0.0
2017,8,27,18,45,50.0,6.5,0.75,19.5,8.0,0.0,0.0
2017,8,27,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,8,28,5,45,127.0,11.0,0.1,15.5,19.5,8.65,0.0
2017,8,28,6,0,254.0,22.0,0.1,16.0,39.0,18.09,5.97
2017,8,28,6,15,368.5,32.5,0.1,16.0,82.0,26.78,17.37
2017,8,28,6,30,483.0,43.0,0.1,16.0,125.0,54.87,29.45
2017,8,28,6,45,554.5,50.0,0.15,16.5,176.0,101.96,57.1
2017,8,28,7,0,626.0,57.0,0.2,17.0,227.0,157.56,98.44
2017,8,28,7,15,671.5,62.0,0.2,17.5,280.0,215.5,146.23
2017,8,28,7,30,717.0,67.0,0.2,18.0,333.0,276.06,197.07
2017,8,28,7,45,750.0,70.5,0.25,19.0,385.5,335.16,246.34
2017,8,28,8,0,783.0,74.0,0.3,20.0,438.0,396.69,296.01
2017,8,28,8,15,806.0,77.5,0.35,20.5,488.0,455.71,342.78
2017,8,28,8,30,829.0,81.0,0.4,21.0,538.0,515.37,388.34
2017,8,28,8,45,846.0,83.5,0.45,22.0,584.5,567.94,426.53
2017,8,28,9,0,863.0,86.0,0.5,23.0,631.0,622.1,464.35
2017,8,28,9,15,876.0,88.0,0.55,23.5,673.0,672.19,498.95
2017,8,28,9,30,889.0,90.0,0.6,24.0,715.0,720.68,531.49
2017,8,28,9,45,898.0,91.5,0.65,25.0,750.5,763.85,557.98
2017,8,28,10,0,907.0,93.0,0.7,26.0,786.0,804.6,581.46
2017,8,28,10,15,914.0,94.5,0.75,26.0,815.5,841.09,604.22
2017,8,28,10,30,921.0,96.0,0.8,26.0,845.0,874.62,625.04
2017,8,28,10,45,925.5,97.5,0.85,26.5,867.0,902.85,641.25
2017,8,28,11,0,930.0,99.0,0.9,27.0,889.0,927.66,655.34
2017,8,28,11,15,933.0,99.5,0.95,27.0,903.5,946.61,667.13
2017,8,28,11,30,936.0,100.0,1.0,27.0,918.0,961.88,676.81
2017,8,28,11,45,937.0,100.5,1.05,27.5,924.5,971.54,681.84
2017,8,28,12,0,938.0,101.0,1.1,28.0,931.0,977.36,684.67
2017,8,28,12,15,937.5,101.0,1.15,28.0,929.0,977.44,685.48
2017,8,28,12,30,937.0,101.0,1.2,28.0,927.0,973.64,684.09
2017,8,28,12,45,927.5,105.0,1.25,28.0,915.5,961.65,677.76
2017,8,28,13,0,918.0,109.0,1.3,28.0,904.0,946.02,669.31
2017,8,28,13,15,914.0,108.0,1.3,28.0,886.5,926.97,658.04
2017,8,28,13,30,910.0,107.0,1.3,28.0,869.0,904.4,644.64
2017,8,28,13,45,901.5,107.0,1.3,28.0,843.0,875.58,627.29
2017,8,28,14,0,893.0,107.0,1.3,28.0,817.0,843.72,607.97
2017,8,28,14,15,884.5,105.5,1.3,27.5,785.0,807.57,586.93
2017,8,28,14,30,876.0,104.0,1.3,27.0,753.0,768.76,563.87
2017,8,28,14,45,861.5,103.0,1.3,27.0,714.0,723.7,534.21
2017,8,28,15,0,847.0,102.0,1.3,27.0,675.0,676.89,502.14
2017,8,28,15,15,831.5,99.5,1.25,26.5,631.5,631.23,470.47
2017,8,28,15,30,816.0,97.0,1.2,26.0,588.0,578.93,433.25
2017,8,28,15,45,792.0,94.5,1.2,25.5,539.5,521.36,391.37
2017,8,28,16,0,768.0,92.0,1.2,25.0,491.0,464.15,348.22
2017,8,28,16,15,739.5,88.0,1.2,24.0,440.0,404.35,302.18
2017,8,28,16,30,711.0,84.0,1.2,23.0,389.0,345.0,254.71
2017,8,28,16,45,668.0,79.5,1.2,22.5,336.0,283.53,204.02
2017,8,28,17,0,625.0,75.0,1.2,22.0,283.0,226.01,155.83
2017,8,28,17,15,569.0,67.5,1.15,21.0,231.0,167.81,108.41
2017,8,28,17,30,513.0,60.0,1.1,20.0,179.0,115.92,68.55
2017,8,28,17,45,426.0,50.0,1.05,19.5,131.5,66.76,36.92
2017,8,28,18,0,339.0,40.0,1.0,19.0,84.0,32.66,22.22
2017,8,28,18,15,211.5,25.5,0.95,18.5,48.5,20.77,9.89
2017,8,28,18,30,84.0,11.0,0.9,18.0,13.0,8.65,0.0
2017,8,28,18,45,42.0,5.5,0.9,17.5,6.5,0.0,0.0
2017,8,28,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,29,5,45,100.0,11.0,0.7,13.5,17.5,8.65,0.0
2017,8,29,6,0,200.0,22.0,0.7,14.0,35.0,17.97,5.15
2017,8,29,6,15,310.5,34.5,0.65,14.0,76.0,28.17,18.61
2017,8,29,6,30,421.0,47.0,0.6,14.0,117.0,57.26,32.4
2017,8,29,6,45,495.5,54.5,0.6,14.5,166.5,101.53,59.51
2017,8,29,7,0,570.0,62.0,0.6,15.0,216.0,154.79,99.77
2017,8,29,7,15,617.5,68.5,0.55,15.5,267.5,209.58,145.54
2017,8,29,7,30,665.0,75.0,0.5,16.0,319.0,269.38,196.16
2017,8,29,7,45,701.5,78.5,0.5,16.5,371.0,328.44,246.05
2017,8,29,8,0,738.0,82.0,0.5,17.0,423.0,388.91,295.74
2017,8,29,8,15,762.5,85.5,0.5,17.5,472.0,446.37,341.63
2017,8,29,8,30,787.0,89.0,0.5,18.0,521.0,504.7,386.43
2017,8,29,8,45,807.0,91.0,0.55,18.5,567.5,559.54,427.56
2017,8,29,9,0,827.0,93.0,0.6,19.0,614.0,614.12,467.15
2017,8,29,9,15,841.0,95.0,0.65,19.5,655.0,659.08,498.95
2017,8,29,9,30,855.0,97.0,0.7,20.0,696.0,706.84,531.76
2017,8,29,9,45,856.5,103.0,0.75,20.5,729.5,747.48,558.46
2017,8,29,10,0,858.0,109.0,0.8,21.0,763.0,785.23,581.82
2017,8,29,10,15,866.0,111.0,0.85,21.0,792.0,821.44,605.09
2017,8,29,10,30,874.0,113.0,0.9,21.0,821.0,854.9,626.47
2017,8,29,10,45,882.0,112.5,1.0,21.5,843.5,883.05,643.95
2017,8,29,11,0,890.0,112.0,1.1,22.0,866.0,908.08,659.44
2017,8,29,11,15,894.0,112.5,1.1,22.0,880.5,927.21,670.86
2017,8,29,11,30,898.0,113.0,1.1,22.0,895.0,942.83,680.17
2017,8,29,11,45,902.5,112.0,1.15,22.0,902.5,953.89,687.55
2017,8,29,12,0,907.0,111.0,1.2,22.0,910.0,961.28,692.78
2017,8,29,12,15,907.0,111.0,1.2,22.0,909.0,961.73,692.95
2017,8,29,12,30,907.0,111.0,1.2,22.0,908.0,958.42,690.97
2017,8,29,12,45,904.5,111.0,1.25,22.0,898.5,949.08,686.12
2017,8,29,13,0,902.0,111.0,1.3,22.0,889.0,936.08,679.06
2017,8,29,13,15,898.5,110.0,1.3,22.0,872.5,917.63,667.84
2017,8,29,13,30,895.0,109.0,1.3,22.0,856.0,895.7,654.47
2017,8,29,13,45,892.0,106.5,1.3,22.0,832.5,869.37,638.28
2017,8,29,14,0,889.0,104.0,1.3,22.0,809.0,839.74,619.91
2017,8,29,14,15,881.5,102.5,1.3,21.5,777.5,804.38,598.8
2017,8,29,14,30,874.0,101.0,1.3,21.0,746.0,766.32,575.62
2017,8,29,14,45,866.0,98.0,1.3,21.0,709.0,723.93,547.33
2017,8,29,15,0,858.0,95.0,1.3,21.0,672.0,679.29,516.06
2017,8,29,15,15,843.5,92.5,1.3,20.5,629.0,629.01,480.84
2017,8,29,15,30,829.0,90.0,1.3,20.0,586.0,581.08,446.05
2017,8,29,15,45,812.0,86.0,1.3,20.0,539.0,525.05,403.37
2017,8,29,16,0,795.0,82.0,1.3,20.0,492.0,468.69,359.03
2017,8,29,16,15,769.0,78.5,1.3,19.5,441.0,408.97,311.28
2017,8,29,16,30,743.0,75.0,1.3,19.0,390.0,350.5,262.81
2017,8,29,16,45,707.5,70.0,1.3,18.5,337.5,289.3,211.03
2017,8,29,17,0,672.0,65.0,1.3,18.0,285.0,229.46,159.59
2017,8,29,17,15,617.5,59.0,1.25,17.5,233.0,170.07,109.8
2017,8,29,17,30,563.0,53.0,1.2,17.0,181.0,116.71,67.83
2017,8,29,17,45,478.5,44.0,1.2,16.5,133.0,65.38,34.48
2017,8,29,18,0,394.0,35.0,1.2,16.0,85.0,28.9,19.21
2017,8,29,18,15,250.5,22.5,1.2,15.5,49.0,18.43,7.61
2017,8,29,18,30,107.0,10.0,1.2,15.0,13.0,7.87,0.0
2017,8,29,18,45,53.5,5.0,1.2,14.5,6.5,0.0,0.0
2017,8,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,5,45,111.0,10.5,0.95,12.5,17.5,8.26,0.0
2017,8,30,6,0,222.0,21.0,1.0,13.0,35.0,17.22,3.8
2017,8,30,6,15,339.5,32.5,1.0,13.5,77.0,26.69,17.29
2017,8,30,6,30,457.0,44.0,1.0,14.0,119.0,58.18,31.55
2017,8,30,6,45,526.5,52.0,1.0,14.5,169.0,104.82,60.76
2017,8,30,7,0,596.0,60.0,1.0,15.0,219.0,159.8,103.06
2017,8,30,7,15,643.5,66.0,0.95,15.5,271.5,215.9,150.42
2017,8,30,7,30,691.0,72.0,0.9,16.0,324.0,276.95,202.66
2017,8,30,7,45,722.5,77.0,0.9,16.5,376.0,337.22,254.17
2017,8,30,8,0,754.0,82.0,0.9,17.0,428.0,398.37,304.96
2017,8,30,8,15,779.0,85.5,0.9,17.5,478.5,457.05,352.24
2017,8,30,8,30,804.0,89.0,0.9,18.0,529.0,516.62,398.41
2017,8,30,8,45,820.5,92.5,0.95,18.5,575.0,571.88,440.14
2017,8,30,9,0,837.0,96.0,1.0,19.0,621.0,626.52,480.05
2017,8,30,9,15,851.5,98.5,1.0,19.0,663.0,672.57,513.3
2017,8,30,9,30,866.0,101.0,1.0,19.0,705.0,721.67,547.71
2017,8,30,9,45,885.0,98.0,1.05,19.5,743.0,767.1,577.78
2017,8,30,10,0,904.0,95.0,1.1,20.0,781.0,810.82,605.19
2017,8,30,10,15,912.0,96.5,1.15,20.5,811.0,848.01,627.95
2017,8,30,10,30,920.0,98.0,1.2,21.0,841.0,882.3,648.65
2017,8,30,10,45,926.5,98.0,1.25,21.5,863.5,910.7,665.42
2017,8,30,11,0,933.0,98.0,1.3,22.0,886.0,935.77,680.04
2017,8,30,11,15,936.0,99.0,1.3,22.0,900.5,955.17,691.62
2017,8,30,11,30,939.0,100.0,1.3,22.0,915.0,970.87,700.96
2017,8,30,11,45,942.0,99.5,1.35,22.0,922.0,981.3,707.9
2017,8,30,12,0,945.0,99.0,1.4,22.0,929.0,987.88,712.59
2017,8,30,12,15,945.0,99.0,1.45,22.0,928.0,988.26,713.52
2017,8,30,12,30,945.0,99.0,1.5,22.0,927.0,984.73,712.14
2017,8,30,12,45,939.5,101.0,1.55,22.0,916.5,974.22,706.46
2017,8,30,13,0,934.0,103.0,1.6,22.0,906.0,959.94,698.5
2017,8,30,13,15,931.0,102.0,1.6,21.5,889.0,941.31,688.47
2017,8,30,13,30,928.0,101.0,1.6,21.0,872.0,919.05,676.11
2017,8,30,13,45,925.5,98.5,1.65,21.0,848.0,892.21,660.08
2017,8,30,14,0,923.0,96.0,1.7,21.0,824.0,861.93,641.69
2017,8,30,14,15,915.5,94.5,1.7,20.5,792.5,825.39,619.59
2017,8,30,14,30,908.0,93.0,1.7,20.0,761.0,786.02,595.34
2017,8,30,14,45,900.0,90.5,1.75,20.0,723.0,742.7,566.97
2017,8,30,15,0,892.0,88.0,1.8,20.0,685.0,697.02,534.92
2017,8,30,15,15,878.0,86.0,1.75,19.5,641.0,645.92,498.3
2017,8,30,15,30,864.0,84.0,1.7,19.0,597.0,593.49,459.57
2017,8,30,15,45,847.0,80.5,1.7,19.0,549.0,536.95,415.95
2017,8,30,16,0,830.0,77.0,1.7,19.0,501.0,481.75,371.84
2017,8,30,16,15,804.0,73.5,1.65,18.5,449.0,420.06,321.84
2017,8,30,16,30,778.0,70.0,1.6,18.0,397.0,359.58,271.11
2017,8,30,16,45,742.0,65.5,1.55,17.5,343.5,296.6,217.24
2017,8,30,17,0,706.0,61.0,1.5,17.0,290.0,236.67,165.11
2017,8,30,17,15,651.0,55.5,1.45,16.5,236.5,175.71,113.55
2017,8,30,17,30,596.0,50.0,1.4,16.0,183.0,118.8,68.38
2017,8,30,17,45,505.5,42.0,1.35,15.5,133.5,65.81,33.97
2017,8,30,18,0,415.0,34.0,1.3,15.0,84.0,28.23,18.63
2017,8,30,18,15,256.0,21.5,1.25,14.5,47.5,17.66,6.18
2017,8,30,18,30,97.0,9.0,1.2,14.0,11.0,7.08,0.0
2017,8,30,18,45,48.5,4.5,1.15,14.0,5.5,0.0,0.0
2017,8,30,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,31,5,45,100.0,10.5,0.75,12.5,16.5,8.26,0.0
2017,8,31,6,0,200.0,21.0,0.7,13.0,33.0,17.19,2.67
2017,8,31,6,15,321.0,33.5,0.65,13.5,75.0,27.46,17.9
2017,8,31,6,30,442.0,46.0,0.6,14.0,117.0,60.89,33.55
2017,8,31,6,45,519.5,54.0,0.55,14.5,168.5,107.79,63.28
2017,8,31,7,0,597.0,62.0,0.5,15.0,220.0,164.07,106.37
2017,8,31,7,15,646.0,68.0,0.45,15.5,273.5,220.84,153.95
2017,8,31,7,30,695.0,74.0,0.4,16.0,327.0,282.73,206.26
2017,8,31,7,45,733.0,78.0,0.4,17.0,380.5,344.71,257.79
2017,8,31,8,0,771.0,82.0,0.4,18.0,434.0,408.37,308.93
2017,8,31,8,15,795.5,85.5,0.35,18.5,485.0,467.86,355.37
2017,8,31,8,30,820.0,89.0,0.3,19.0,536.0,528.14,400.4
2017,8,31,8,45,842.5,90.5,0.3,20.0,584.0,585.75,441.34
2017,8,31,9,0,865.0,92.0,0.3,21.0,632.0,638.83,477.55
2017,8,31,9,15,878.0,94.0,0.3,22.0,674.0,689.15,510.36
2017,8,31,9,30,891.0,96.0,0.3,23.0,716.0,737.83,540.82
2017,8,31,9,45,891.5,102.5,0.3,24.0,750.0,779.62,564.87
2017,8,31,10,0,892.0,109.0,0.3,25.0,784.0,818.31,585.79
2017,8,31,10,15,899.5,110.5,0.4,25.5,813.0,854.72,607.91
2017,8,31,10,30,907.0,112.0,0.5,26.0,842.0,888.21,628.17
2017,8,31,10,45,912.5,113.0,0.6,27.0,864.5,916.39,643.86
2017,8,31,11,0,918.0,114.0,0.7,28.0,887.0,941.23,657.48
2017,8,31,11,15,921.0,114.5,0.75,28.0,901.0,959.83,668.96
2017,8,31,11,30,924.0,115.0,0.8,28.0,915.0,974.78,678.38
2017,8,31,11,45,924.0,115.5,0.85,28.5,920.5,983.21,682.66
2017,8,31,12,0,924.0,116.0,0.9,29.0,926.0,987.82,684.82
2017,8,31,12,15,923.0,116.0,0.9,29.0,923.5,987.18,684.36
2017,8,31,12,30,922.0,116.0,0.9,29.0,921.0,982.72,681.79
2017,8,31,12,45,917.5,116.5,0.95,29.5,910.0,971.71,675.01
2017,8,31,13,0,913.0,117.0,1.0,30.0,899.0,957.0,666.13
2017,8,31,13,15,908.0,116.0,1.0,30.0,880.5,936.83,654.45
2017,8,31,13,30,903.0,115.0,1.0,30.0,862.0,913.18,640.73
2017,8,31,13,45,894.5,114.5,1.0,30.0,835.5,883.69,623.39
2017,8,31,14,0,886.0,114.0,1.0,30.0,809.0,851.17,604.13
2017,8,31,14,15,876.0,112.0,1.0,29.5,776.0,813.2,582.45
2017,8,31,14,30,866.0,110.0,1.0,29.0,743.0,772.71,558.85
2017,8,31,14,45,849.0,109.5,1.0,29.0,703.0,733.23,533.33
2017,8,31,15,0,832.0,109.0,1.0,29.0,663.0,684.48,500.65
2017,8,31,15,15,815.0,106.0,0.95,28.5,618.5,632.05,465.18
2017,8,31,15,30,798.0,103.0,0.9,28.0,574.0,578.74,427.99
2017,8,31,15,45,770.0,101.0,0.9,28.0,524.5,519.92,385.27
2017,8,31,16,0,742.0,99.0,0.9,28.0,475.0,461.8,341.69
2017,8,31,16,15,711.5,94.0,0.85,27.5,423.5,400.84,295.02
2017,8,31,16,30,681.0,89.0,0.8,27.0,372.0,341.79,248.27
2017,8,31,16,45,631.5,84.0,0.8,26.5,318.5,279.14,198.11
2017,8,31,17,0,582.0,79.0,0.8,26.0,265.0,221.31,151.03
2017,8,31,17,15,521.0,70.5,0.75,24.5,214.0,163.52,105.3
2017,8,31,17,30,460.0,62.0,0.7,23.0,163.0,112.78,67.11
2017,8,31,17,45,360.0,50.0,0.65,22.0,116.0,64.16,35.89
2017,8,31,18,0,260.0,38.0,0.6,21.0,69.0,28.92,18.57
2017,8,31,18,15,130.0,19.0,0.6,20.5,34.5,14.51,2.79
2017,8,31,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,1,5,45,44.5,9.0,0.9,20.5,11.5,7.08,0.0
2017,9,1,6,0,89.0,18.0,0.8,21.0,23.0,13.65,0.0
2017,9,1,6,15,180.0,36.0,0.75,21.5,60.5,27.08,16.79
2017,9,1,6,30,271.0,54.0,0.7,22.0,98.0,57.4,33.72
2017,9,1,6,45,331.5,69.5,0.65,23.0,143.0,97.65,60.59
2017,9,1,7,0,392.0,85.0,0.6,24.0,188.0,145.44,96.5
2017,9,1,7,15,444.0,96.5,0.55,24.5,237.5,195.19,136.14
2017,9,1,7,30,496.0,108.0,0.5,25.0,287.0,250.78,180.77
2017,9,1,7,45,529.5,118.0,0.5,25.5,335.5,303.95,223.57
2017,9,1,8,0,563.0,128.0,0.5,26.0,384.0,365.54,271.5
2017,9,1,8,15,592.5,135.5,0.45,26.5,432.0,420.82,313.05
2017,9,1,8,30,622.0,143.0,0.4,27.0,480.0,477.92,354.38
2017,9,1,8,45,643.5,149.0,0.4,28.0,524.5,530.53,390.7
2017,9,1,9,0,665.0,155.0,0.4,29.0,569.0,583.45,425.85
2017,9,1,9,15,682.5,160.0,0.4,29.5,609.5,632.76,458.18
2017,9,1,9,30,700.0,165.0,0.4,30.0,650.0,681.38,489.1
2017,9,1,9,45,729.5,160.5,0.4,30.5,688.5,728.94,518.76
2017,9,1,10,0,759.0,156.0,0.4,31.0,727.0,770.74,544.16
2017,9,1,10,15,768.5,158.0,0.45,31.0,756.0,806.18,566.36
2017,9,1,10,30,778.0,160.0,0.5,31.0,785.0,839.19,586.49
2017,9,1,10,45,786.0,161.0,0.6,31.5,807.0,867.32,603.3
