Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,1,11,0,794.0,162.0,0.7,32.0,829.0,892.58,618.36
2017,9,1,11,15,798.5,163.0,0.75,32.0,843.0,911.6,630.04
2017,9,1,11,30,803.0,164.0,0.8,32.0,857.0,927.34,639.88
2017,9,1,11,45,805.5,164.5,0.85,32.0,863.5,937.37,646.4
2017,9,1,12,0,808.0,165.0,0.9,32.0,870.0,943.91,650.99
2017,9,1,12,15,808.0,164.5,0.9,32.0,868.5,943.64,650.74
2017,9,1,12,30,808.0,164.0,0.9,32.0,867.0,939.82,648.55
2017,9,1,12,45,791.5,171.0,0.95,32.0,853.5,924.29,640.26
2017,9,1,13,0,775.0,178.0,1.0,32.0,840.0,905.48,630.11
2017,9,1,13,15,770.0,176.5,1.05,32.0,822.5,886.25,619.7
2017,9,1,13,30,765.0,175.0,1.1,32.0,805.0,863.93,607.33
2017,9,1,13,45,751.5,175.5,1.15,32.0,778.5,840.58,594.27
2017,9,1,14,0,738.0,176.0,1.2,32.0,752.0,807.18,574.16
2017,9,1,14,15,726.5,173.0,1.2,31.5,720.5,769.8,551.7
2017,9,1,14,30,715.0,170.0,1.2,31.0,689.0,730.43,527.47
2017,9,1,14,45,686.5,171.5,1.2,31.0,648.5,681.28,494.91
2017,9,1,15,0,658.0,173.0,1.2,31.0,608.0,631.83,461.54
2017,9,1,15,15,638.0,167.0,1.2,30.5,565.5,581.14,427.58
2017,9,1,15,30,618.0,161.0,1.2,30.0,523.0,530.33,392.49
2017,9,1,15,45,571.5,160.0,1.2,30.0,473.0,464.03,344.55
2017,9,1,16,0,525.0,159.0,1.2,30.0,423.0,407.45,302.43
2017,9,1,16,15,491.5,148.5,1.15,29.5,374.5,351.72,260.3
2017,9,1,16,30,458.0,138.0,1.1,29.0,326.0,298.77,219.16
2017,9,1,16,45,394.5,128.0,1.05,28.5,274.0,240.06,173.51
2017,9,1,17,0,331.0,118.0,1.0,28.0,222.0,183.58,129.47
2017,9,1,17,15,280.0,99.0,0.9,27.0,175.5,135.43,92.04
2017,9,1,17,30,229.0,80.0,0.8,26.0,129.0,93.58,60.59
2017,9,1,17,45,160.0,56.5,0.7,25.0,86.0,53.88,33.08
2017,9,1,18,0,91.0,33.0,0.6,24.0,43.0,24.83,14.8
2017,9,1,18,15,45.5,16.5,0.6,23.5,21.5,12.67,0.3
2017,9,1,18,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,2,5,45,21.0,5.5,0.8,21.5,6.5,4.33,0.0
2017,9,2,6,0,42.0,11.0,0.8,22.0,13.0,8.62,0.0
2017,9,2,6,15,97.5,32.0,0.7,22.5,45.5,24.11,14.18
2017,9,2,6,30,153.0,53.0,0.6,23.0,78.0,50.16,30.79
2017,9,2,6,45,209.5,75.0,0.55,23.5,121.5,86.46,56.42
2017,9,2,7,0,266.0,97.0,0.5,24.0,165.0,130.26,89.63
2017,9,2,7,15,311.0,115.0,0.45,24.5,212.5,175.13,125.11
2017,9,2,7,30,356.0,133.0,0.4,25.0,260.0,225.33,164.94
2017,9,2,7,45,397.5,146.0,0.4,26.0,309.0,282.12,209.04
2017,9,2,8,0,439.0,159.0,0.4,27.0,358.0,337.29,250.79
2017,9,2,8,15,468.5,170.5,0.4,27.5,404.5,389.31,289.66
2017,9,2,8,30,498.0,182.0,0.4,28.0,451.0,443.5,328.92
2017,9,2,8,45,527.0,189.5,0.4,29.0,496.0,495.71,364.88
2017,9,2,9,0,556.0,197.0,0.4,30.0,541.0,549.3,400.52
2017,9,2,9,15,575.0,204.0,0.4,31.0,581.0,596.71,430.73
2017,9,2,9,30,594.0,211.0,0.4,32.0,621.0,649.74,463.51
2017,9,2,9,45,622.5,209.5,0.4,33.0,659.5,696.47,491.48
2017,9,2,10,0,651.0,208.0,0.4,34.0,698.0,742.76,518.4
2017,9,2,10,15,662.0,212.0,0.45,34.0,726.0,778.88,540.98
2017,9,2,10,30,673.0,216.0,0.5,34.0,754.0,812.99,562.21
2017,9,2,10,45,690.0,214.0,0.55,34.5,778.5,844.54,580.74
2017,9,2,11,0,707.0,212.0,0.6,35.0,803.0,873.79,597.71
2017,9,2,11,15,712.0,213.5,0.65,35.0,817.0,892.87,609.5
2017,9,2,11,30,717.0,215.0,0.7,35.0,831.0,908.9,619.61
2017,9,2,11,45,729.5,210.0,0.75,35.5,840.5,922.51,626.93
2017,9,2,12,0,742.0,205.0,0.8,36.0,850.0,932.86,632.39
2017,9,2,12,15,741.5,204.5,0.8,36.0,848.5,932.02,631.76
2017,9,2,12,30,741.0,204.0,0.8,36.0,847.0,927.77,629.36
2017,9,2,12,45,748.0,198.0,0.85,36.0,840.0,921.71,626.91
2017,9,2,13,0,755.0,192.0,0.9,36.0,833.0,912.12,622.43
2017,9,2,13,15,749.0,190.0,0.9,35.5,815.5,891.28,611.7
2017,9,2,13,30,743.0,188.0,0.9,35.0,798.0,867.41,599.22
2017,9,2,13,45,745.0,180.5,0.95,35.0,776.0,842.13,585.36
2017,9,2,14,0,747.0,173.0,1.0,35.0,754.0,813.72,569.1
2017,9,2,14,15,735.5,170.0,1.0,34.5,722.0,775.97,546.88
2017,9,2,14,30,724.0,167.0,1.0,34.0,690.0,736.2,522.94
2017,9,2,14,45,718.5,158.5,1.05,34.0,654.5,693.7,496.3
2017,9,2,15,0,713.0,150.0,1.1,34.0,619.0,649.24,467.61
2017,9,2,15,15,694.0,145.5,1.1,33.5,576.5,598.26,434.01
2017,9,2,15,30,675.0,141.0,1.1,33.0,534.0,546.91,399.1
2017,9,2,15,45,658.5,132.0,1.1,33.0,488.5,492.72,360.33
2017,9,2,16,0,642.0,123.0,1.1,33.0,443.0,438.61,320.38
2017,9,2,16,15,609.0,116.0,1.05,32.0,393.0,379.6,276.67
2017,9,2,16,30,576.0,109.0,1.0,31.0,343.0,323.03,233.29
2017,9,2,16,45,539.5,98.5,1.0,30.5,293.5,265.14,187.46
2017,9,2,17,0,503.0,88.0,1.0,30.0,244.0,210.84,143.68
2017,9,2,17,15,442.5,76.5,0.9,29.0,194.5,151.66,97.42
2017,9,2,17,30,382.0,65.0,0.8,28.0,145.0,103.62,61.61
2017,9,2,17,45,301.5,50.0,0.75,27.0,101.5,58.99,32.46
2017,9,2,18,0,221.0,35.0,0.7,26.0,58.0,26.55,15.88
2017,9,2,18,15,110.5,17.5,0.7,25.5,29.0,13.34,0.0
2017,9,2,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,5.0,1.05,18.5,5.0,3.93,0.0
2017,9,3,6,0,0.0,10.0,1.1,19.0,10.0,7.6,0.0
2017,9,3,6,15,23.0,32.5,1.1,19.0,36.0,24.49,14.64
2017,9,3,6,30,46.0,55.0,1.1,19.0,62.0,44.37,29.64
2017,9,3,6,45,77.0,80.0,1.1,19.5,97.5,73.01,51.93
2017,9,3,7,0,108.0,105.0,1.1,20.0,133.0,105.41,77.63
2017,9,3,7,15,150.5,122.5,1.1,20.5,170.5,138.86,104.08
2017,9,3,7,30,193.0,140.0,1.1,21.0,208.0,177.42,134.97
2017,9,3,7,45,178.5,164.5,1.1,22.0,235.5,205.89,158.49
2017,9,3,8,0,164.0,189.0,1.1,23.0,263.0,232.72,179.77
2017,9,3,8,15,151.5,212.5,1.1,23.5,287.0,257.99,199.35
2017,9,3,8,30,139.0,236.0,1.1,24.0,311.0,281.85,217.18
2017,9,3,8,45,247.5,243.5,1.1,24.5,391.0,371.6,284.83
2017,9,3,9,0,356.0,251.0,1.1,25.0,471.0,461.46,350.57
2017,9,3,9,15,453.0,243.5,1.05,25.5,542.5,552.3,414.68
2017,9,3,9,30,550.0,236.0,1.0,26.0,614.0,638.01,473.22
2017,9,3,9,45,555.5,247.5,1.0,26.5,646.0,677.22,497.84
2017,9,3,10,0,561.0,259.0,1.0,27.0,678.0,714.86,521.29
2017,9,3,10,15,572.0,264.5,0.95,27.5,706.5,749.75,542.06
2017,9,3,10,30,583.0,270.0,0.9,28.0,735.0,782.97,561.27
2017,9,3,10,45,581.0,280.0,0.9,28.5,754.0,807.1,574.71
2017,9,3,11,0,579.0,290.0,0.9,29.0,773.0,828.61,586.41
2017,9,3,11,15,423.5,350.5,0.9,29.0,707.0,752.96,534.11
2017,9,3,11,30,268.0,411.0,0.9,29.0,641.0,656.02,467.94
2017,9,3,11,45,266.0,416.5,0.9,29.5,646.0,662.51,472.01
2017,9,3,12,0,264.0,422.0,0.9,30.0,651.0,667.49,474.06
2017,9,3,12,15,431.5,356.0,0.9,30.0,729.0,779.35,550.35
2017,9,3,12,30,599.0,290.0,0.9,30.0,807.0,872.91,611.89
2017,9,3,12,45,581.5,296.0,0.95,30.5,793.5,856.55,599.84
2017,9,3,13,0,564.0,302.0,1.0,31.0,780.0,837.65,587.56
2017,9,3,13,15,558.5,298.0,1.05,31.0,762.5,817.97,576.32
2017,9,3,13,30,553.0,294.0,1.1,31.0,745.0,795.92,563.45
2017,9,3,13,45,334.5,332.5,1.15,31.0,603.0,611.98,440.55
2017,9,3,14,0,116.0,371.0,1.2,31.0,461.0,439.42,319.74
2017,9,3,14,15,199.0,349.0,1.2,30.5,495.5,479.46,351.95
2017,9,3,14,30,282.0,327.0,1.2,30.0,530.0,528.42,388.25
2017,9,3,14,45,261.0,311.5,1.25,30.0,491.5,485.37,358.24
2017,9,3,15,0,240.0,296.0,1.3,30.0,453.0,430.06,319.82
2017,9,3,15,15,377.0,247.5,1.3,29.5,474.5,472.16,352.7
2017,9,3,15,30,514.0,199.0,1.3,29.0,496.0,499.88,373.5
2017,9,3,15,45,498.0,185.0,1.35,28.5,452.5,449.35,336.96
2017,9,3,16,0,482.0,171.0,1.4,28.0,409.0,399.33,300.09
2017,9,3,16,15,448.5,158.5,1.4,27.0,361.0,343.86,258.41
2017,9,3,16,30,415.0,146.0,1.4,26.0,313.0,291.31,217.7
2017,9,3,16,45,376.0,130.0,1.45,25.5,265.0,237.39,174.73
2017,9,3,17,0,337.0,114.0,1.5,25.0,217.0,187.7,134.57
2017,9,3,17,15,284.0,95.5,1.45,24.0,170.5,134.3,92.3
2017,9,3,17,30,231.0,77.0,1.4,23.0,124.0,92.21,60.12
2017,9,3,17,45,167.0,54.5,1.4,22.0,83.5,53.24,32.59
2017,9,3,18,0,103.0,32.0,1.4,21.0,43.0,24.09,14.08
2017,9,3,18,15,51.5,16.0,1.3,20.5,21.5,12.26,0.0
2017,9,3,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,4.0,0.8,17.0,4.0,3.15,0.0
2017,9,4,6,0,0.0,8.0,0.9,17.0,8.0,6.07,0.0
2017,9,4,6,15,31.5,29.5,0.95,17.5,34.5,22.4,12.92
2017,9,4,6,30,63.0,51.0,1.0,18.0,61.0,43.72,28.6
2017,9,4,6,45,105.0,76.0,1.05,18.5,100.0,74.07,51.78
2017,9,4,7,0,147.0,101.0,1.1,19.0,139.0,110.38,80.43
2017,9,4,7,15,199.0,117.0,1.15,19.5,180.5,151.68,113.38
2017,9,4,7,30,251.0,133.0,1.2,20.0,222.0,196.01,149.14
2017,9,4,7,45,217.0,160.0,1.25,20.5,245.5,223.95,173.33
2017,9,4,8,0,183.0,187.0,1.3,21.0,269.0,240.24,187.23
2017,9,4,8,15,107.0,196.5,1.3,21.5,246.0,223.49,174.41
2017,9,4,8,30,31.0,206.0,1.3,22.0,223.0,188.66,146.42
2017,9,4,8,45,15.5,162.0,1.35,22.5,170.5,136.39,104.66
2017,9,4,9,0,0.0,118.0,1.4,23.0,118.0,91.58,68.45
2017,9,4,9,15,0.0,126.5,1.35,23.0,126.5,98.43,73.79
2017,9,4,9,30,0.0,135.0,1.3,23.0,135.0,105.33,79.06
2017,9,4,9,45,39.0,238.5,1.3,23.5,268.0,232.66,178.68
2017,9,4,10,0,78.0,342.0,1.3,24.0,401.0,361.42,274.53
2017,9,4,10,15,59.0,338.0,1.25,24.0,383.5,344.81,260.62
2017,9,4,10,30,40.0,334.0,1.2,24.0,366.0,326.84,246.51
2017,9,4,10,45,20.0,213.0,1.2,24.0,229.0,199.17,150.54
2017,9,4,11,0,0.0,92.0,1.2,24.0,92.0,71.34,51.12
2017,9,4,11,15,0.5,115.5,1.2,24.0,116.0,90.58,66.43
2017,9,4,11,30,1.0,139.0,1.2,24.0,140.0,110.05,81.6
2017,9,4,11,45,36.0,272.5,1.2,24.0,304.0,270.53,205.33
2017,9,4,12,0,71.0,406.0,1.2,24.0,468.0,430.61,322.08
2017,9,4,12,15,116.0,418.5,1.2,24.0,518.5,505.94,375.52
2017,9,4,12,30,161.0,431.0,1.2,24.0,569.0,559.69,413.62
2017,9,4,12,45,94.5,381.5,1.25,24.0,462.5,427.52,319.2
2017,9,4,13,0,28.0,332.0,1.3,24.0,356.0,317.57,238.48
2017,9,4,13,15,88.0,366.0,1.35,24.0,438.0,403.33,303.92
2017,9,4,13,30,148.0,400.0,1.4,24.0,520.0,505.35,378.14
2017,9,4,13,45,277.0,359.5,1.45,24.0,576.0,590.0,440.82
2017,9,4,14,0,406.0,319.0,1.5,24.0,632.0,648.51,484.43
2017,9,4,14,15,537.5,247.5,1.5,24.0,643.5,687.78,514.19
2017,9,4,14,30,669.0,176.0,1.5,24.0,655.0,706.48,529.63
2017,9,4,14,45,609.5,189.5,1.55,24.0,607.0,647.08,487.77
2017,9,4,15,0,550.0,203.0,1.6,24.0,559.0,583.64,442.98
2017,9,4,15,15,499.5,203.5,1.6,23.5,510.5,524.05,400.65
2017,9,4,15,30,449.0,204.0,1.6,23.0,462.0,467.35,359.37
2017,9,4,15,45,325.0,206.0,1.6,23.0,384.0,365.66,282.67
2017,9,4,16,0,201.0,208.0,1.6,23.0,306.0,279.0,216.19
2017,9,4,16,15,315.0,167.5,1.55,22.5,302.0,287.09,221.64
2017,9,4,16,30,429.0,127.0,1.5,22.0,298.0,281.08,213.6
2017,9,4,16,45,348.5,123.0,1.5,21.5,248.5,223.71,167.59
2017,9,4,17,0,268.0,119.0,1.5,21.0,199.0,170.43,125.28
2017,9,4,17,15,221.0,98.5,1.4,20.5,155.5,125.34,88.93
2017,9,4,17,30,174.0,78.0,1.3,20.0,112.0,86.18,58.31
2017,9,4,17,45,106.5,53.5,1.25,20.0,72.5,48.09,30.46
2017,9,4,18,0,39.0,29.0,1.2,20.0,33.0,22.03,12.25
2017,9,4,18,15,19.5,14.5,1.1,19.5,16.5,11.26,0.0
2017,9,4,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,7.5,0.45,17.5,7.5,5.9,0.0
2017,9,5,6,0,0.0,15.0,0.5,18.0,15.0,11.45,0.0
2017,9,5,6,15,88.5,35.5,0.55,18.0,49.0,26.33,16.01
2017,9,5,6,30,177.0,56.0,0.6,18.0,83.0,56.32,35.09
2017,9,5,6,45,258.5,72.0,0.65,18.5,128.5,96.21,63.32
2017,9,5,7,0,340.0,88.0,0.7,19.0,174.0,144.97,100.66
2017,9,5,7,15,392.5,101.0,0.7,19.5,222.0,193.82,140.58
2017,9,5,7,30,445.0,114.0,0.7,20.0,270.0,248.68,185.59
2017,9,5,7,45,268.5,149.5,0.75,20.5,248.0,235.43,180.87
2017,9,5,8,0,92.0,185.0,0.8,21.0,226.0,192.93,150.13
2017,9,5,8,15,177.5,204.0,0.8,21.0,294.5,265.39,207.01
2017,9,5,8,30,263.0,223.0,0.8,21.0,363.0,349.58,271.41
2017,9,5,8,45,230.5,250.0,0.85,21.5,380.5,359.5,277.96
2017,9,5,9,0,198.0,277.0,0.9,22.0,398.0,376.0,289.32
2017,9,5,9,15,203.0,295.0,0.9,22.5,426.5,406.53,310.95
2017,9,5,9,30,208.0,313.0,0.9,23.0,455.0,437.01,332.01
2017,9,5,9,45,495.5,224.0,0.95,23.5,585.5,614.73,462.57
2017,9,5,10,0,783.0,135.0,1.0,24.0,716.0,782.31,578.25
2017,9,5,10,15,792.0,137.0,1.05,24.5,744.5,817.92,598.29
2017,9,5,10,30,801.0,139.0,1.1,25.0,773.0,850.99,618.07
2017,9,5,10,45,815.0,136.0,1.15,25.5,796.0,880.78,635.63
2017,9,5,11,0,829.0,133.0,1.2,26.0,819.0,907.77,651.35
2017,9,5,11,15,833.0,134.0,1.2,26.0,833.0,926.62,662.47
2017,9,5,11,30,837.0,135.0,1.2,26.0,847.0,927.87,662.66
2017,9,5,11,45,843.0,132.5,1.3,26.5,853.5,938.06,669.03
2017,9,5,12,0,849.0,130.0,1.4,27.0,860.0,944.8,673.15
2017,9,5,12,15,848.5,130.0,1.4,27.0,858.0,944.21,672.71
2017,9,5,12,30,848.0,130.0,1.4,27.0,856.0,940.08,670.25
2017,9,5,12,45,844.0,130.0,1.45,27.0,845.5,929.16,664.34
2017,9,5,13,0,840.0,130.0,1.5,27.0,835.0,914.82,656.4
2017,9,5,13,15,835.0,129.0,1.5,26.5,817.5,895.31,645.85
2017,9,5,13,30,830.0,128.0,1.5,26.0,800.0,884.72,641.13
2017,9,5,13,45,821.5,127.5,1.55,26.0,774.5,855.7,623.71
2017,9,5,14,0,813.0,127.0,1.6,26.0,749.0,823.85,604.48
2017,9,5,14,15,803.0,124.5,1.6,25.5,717.5,786.18,581.83
2017,9,5,14,30,793.0,122.0,1.6,25.0,686.0,746.2,557.27
2017,9,5,14,45,777.5,120.5,1.6,25.0,648.0,701.15,526.52
2017,9,5,15,0,762.0,119.0,1.6,25.0,610.0,654.67,494.12
2017,9,5,15,15,744.0,115.5,1.55,24.5,567.5,603.56,458.25
2017,9,5,15,30,726.0,112.0,1.5,24.0,525.0,553.05,421.75
2017,9,5,15,45,700.5,108.0,1.45,24.0,478.0,496.2,378.75
2017,9,5,16,0,675.0,104.0,1.4,24.0,431.0,440.19,335.19
2017,9,5,16,15,642.0,98.5,1.3,23.5,381.5,380.72,288.26
2017,9,5,16,30,609.0,93.0,1.2,23.0,332.0,323.61,241.82
2017,9,5,16,45,563.5,85.5,1.2,22.5,282.0,263.52,192.44
2017,9,5,17,0,518.0,78.0,1.2,22.0,232.0,208.0,146.06
2017,9,5,17,15,453.5,68.5,1.15,21.5,183.0,152.09,100.5
2017,9,5,17,30,389.0,59.0,1.1,21.0,134.0,101.03,60.88
2017,9,5,17,45,297.0,45.0,1.1,20.5,92.0,55.85,30.57
2017,9,5,18,0,205.0,31.0,1.1,20.0,50.0,23.56,13.18
2017,9,5,18,15,102.5,15.5,1.0,19.5,25.0,11.81,0.0
2017,9,5,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,6,5,45,33.5,7.0,0.65,15.5,8.5,5.51,0.0
2017,9,6,6,0,67.0,14.0,0.7,16.0,17.0,10.64,0.0
2017,9,6,6,15,157.5,33.0,0.7,16.5,52.5,25.48,15.26
2017,9,6,6,30,248.0,52.0,0.7,17.0,88.0,60.61,36.11
2017,9,6,6,45,318.5,67.0,0.75,17.5,133.5,101.56,65.32
2017,9,6,7,0,389.0,82.0,0.8,18.0,179.0,151.31,104.36
2017,9,6,7,15,298.0,108.5,0.8,18.0,193.0,172.41,127.52
2017,9,6,7,30,207.0,135.0,0.8,18.0,207.0,186.49,143.59
2017,9,6,7,45,193.5,159.5,0.85,18.5,235.5,210.58,164.3
2017,9,6,8,0,180.0,184.0,0.9,19.0,264.0,238.67,187.28
2017,9,6,8,15,403.5,161.0,0.9,19.5,367.0,358.17,279.74
2017,9,6,8,30,627.0,138.0,0.9,20.0,470.0,489.89,378.62
2017,9,6,8,45,648.0,144.0,0.95,20.5,514.0,542.81,417.07
2017,9,6,9,0,669.0,150.0,1.0,21.0,558.0,595.95,455.23
2017,9,6,9,15,686.0,155.0,1.0,21.5,598.0,645.31,489.2
2017,9,6,9,30,703.0,160.0,1.0,22.0,638.0,693.9,521.68
2017,9,6,9,45,697.5,173.0,1.05,22.5,668.0,731.85,546.26
2017,9,6,10,0,692.0,186.0,1.1,23.0,698.0,766.88,568.45
2017,9,6,10,15,702.0,189.0,1.15,23.0,725.5,802.35,592.11
2017,9,6,10,30,712.0,192.0,1.2,23.0,753.0,835.6,614.05
2017,9,6,10,45,713.5,197.0,1.25,23.0,772.5,860.81,630.43
2017,9,6,11,0,715.0,202.0,1.3,23.0,792.0,883.06,644.8
2017,9,6,11,15,719.5,203.5,1.3,23.0,805.0,901.6,656.06
2017,9,6,11,30,724.0,205.0,1.3,23.0,818.0,917.03,665.42
2017,9,6,11,45,538.5,299.0,1.35,23.5,757.0,831.73,605.07
2017,9,6,12,0,353.0,393.0,1.4,24.0,696.0,729.23,532.64
2017,9,6,12,15,333.5,397.0,1.4,24.0,683.0,714.53,523.32
2017,9,6,12,30,314.0,401.0,1.4,24.0,670.0,698.13,512.01
2017,9,6,12,45,204.0,401.5,1.45,24.0,576.0,571.96,423.94
2017,9,6,13,0,94.0,402.0,1.5,24.0,482.0,447.48,334.46
2017,9,6,13,15,410.0,295.5,1.5,23.5,627.5,687.04,512.99
2017,9,6,13,30,726.0,189.0,1.5,23.0,773.0,862.15,636.34
2017,9,6,13,45,714.0,187.5,1.5,23.0,747.0,830.71,613.97
2017,9,6,14,0,702.0,186.0,1.5,23.0,721.0,796.94,591.94
2017,9,6,14,15,690.0,182.5,1.5,23.0,689.5,759.16,566.96
2017,9,6,14,30,678.0,179.0,1.5,23.0,658.0,719.53,540.34
2017,9,6,14,45,658.5,175.5,1.5,23.0,620.0,672.85,508.28
2017,9,6,15,0,639.0,172.0,1.5,23.0,582.0,625.42,475.06
2017,9,6,15,15,618.0,166.0,1.45,22.5,539.5,574.34,439.04
2017,9,6,15,30,597.0,160.0,1.4,22.0,497.0,523.31,402.09
2017,9,6,15,45,568.0,153.0,1.4,22.0,451.0,461.46,355.69
2017,9,6,16,0,539.0,146.0,1.4,22.0,405.0,407.74,314.08
2017,9,6,16,15,504.0,136.0,1.35,21.5,357.0,350.69,269.23
2017,9,6,16,30,469.0,126.0,1.3,21.0,309.0,296.61,225.52
2017,9,6,16,45,426.5,113.0,1.3,20.5,260.5,240.9,179.85
2017,9,6,17,0,384.0,100.0,1.3,20.0,212.0,189.75,137.32
2017,9,6,17,15,324.5,84.5,1.25,19.5,165.5,138.15,95.35
2017,9,6,17,30,265.0,69.0,1.2,19.0,119.0,93.81,60.74
2017,9,6,17,45,196.0,49.0,1.15,18.5,79.5,52.87,31.48
2017,9,6,18,0,127.0,29.0,1.1,18.0,40.0,21.81,11.52
2017,9,6,18,15,63.5,14.5,1.05,17.5,20.0,11.41,0.0
2017,9,6,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,7,5,45,23.5,6.0,0.85,15.5,7.0,4.72,0.0
2017,9,7,6,0,47.0,12.0,0.9,16.0,14.0,9.3,0.0
2017,9,7,6,15,129.0,32.0,0.9,16.0,48.0,25.24,14.9
2017,9,7,6,30,211.0,52.0,0.9,16.0,82.0,59.11,36.04
2017,9,7,6,45,272.0,70.0,0.9,16.5,125.5,99.12,65.55
2017,9,7,7,0,333.0,88.0,0.9,17.0,169.0,146.87,103.58
2017,9,7,7,15,166.5,58.5,0.9,17.0,99.0,96.1,69.85
2017,9,7,7,30,0.0,29.0,0.9,17.0,29.0,22.1,13.18
2017,9,7,7,45,0.0,57.0,0.9,17.5,57.0,43.65,31.34
2017,9,7,8,0,0.0,85.0,0.9,18.0,85.0,65.42,49.31
2017,9,7,8,15,0.0,73.0,0.9,18.5,73.0,56.06,41.23
2017,9,7,8,30,0.0,61.0,0.9,19.0,61.0,46.8,33.36
2017,9,7,8,45,0.0,78.5,0.95,19.5,78.5,60.38,44.34
2017,9,7,9,0,0.0,96.0,1.0,20.0,96.0,74.06,55.23
2017,9,7,9,15,0.0,112.5,1.0,20.0,112.5,87.25,65.72
2017,9,7,9,30,0.0,129.0,1.0,20.0,129.0,100.56,76.23
2017,9,7,9,45,8.5,193.0,1.0,20.5,199.5,159.79,123.05
2017,9,7,10,0,17.0,257.0,1.0,21.0,270.0,221.31,170.3
2017,9,7,10,15,19.5,273.0,1.0,21.0,288.5,237.77,182.43
2017,9,7,10,30,22.0,289.0,1.0,21.0,307.0,254.42,194.83
2017,9,7,10,45,43.5,332.5,1.05,21.5,368.0,332.09,253.03
2017,9,7,11,0,65.0,376.0,1.1,22.0,429.0,394.93,298.59
2017,9,7,11,15,41.5,332.5,1.1,22.0,367.0,332.47,251.69
2017,9,7,11,30,18.0,289.0,1.1,22.0,305.0,252.39,191.51
2017,9,7,11,45,19.0,290.5,1.1,22.0,307.5,254.82,193.69
2017,9,7,12,0,20.0,292.0,1.1,22.0,310.0,257.17,195.46
2017,9,7,12,15,37.0,337.0,1.1,22.0,369.0,333.98,253.2
2017,9,7,12,30,54.0,382.0,1.1,22.0,428.0,393.4,296.66
2017,9,7,12,45,62.5,385.0,1.15,22.0,437.5,403.67,304.27
2017,9,7,13,0,71.0,388.0,1.2,22.0,447.0,413.44,311.87
2017,9,7,13,15,100.0,389.5,1.2,22.0,471.0,439.78,331.98
2017,9,7,13,30,129.0,391.0,1.2,22.0,495.0,483.45,364.06
2017,9,7,13,45,436.0,278.5,1.2,22.0,612.5,672.07,504.4
2017,9,7,14,0,743.0,166.0,1.2,22.0,730.0,813.38,604.73
2017,9,7,14,15,731.5,163.0,1.2,21.5,698.0,775.24,578.84
2017,9,7,14,30,720.0,160.0,1.2,21.0,666.0,735.11,553.15
2017,9,7,14,45,671.0,166.5,1.25,21.0,617.5,675.04,511.95
2017,9,7,15,0,622.0,173.0,1.3,21.0,569.0,616.1,470.68
2017,9,7,15,15,596.5,165.5,1.25,20.5,523.5,561.44,432.01
2017,9,7,15,30,571.0,158.0,1.2,20.0,478.0,507.36,392.64
2017,9,7,15,45,556.5,146.5,1.2,20.0,435.0,450.32,349.66
2017,9,7,16,0,542.0,135.0,1.2,20.0,392.0,400.15,310.44
2017,9,7,16,15,545.5,120.5,1.2,19.5,354.5,361.02,278.74
2017,9,7,16,30,549.0,106.0,1.2,19.0,317.0,314.57,239.92
2017,9,7,16,45,506.5,96.0,1.2,19.0,267.5,256.32,191.06
2017,9,7,17,0,464.0,86.0,1.2,19.0,218.0,198.61,142.21
2017,9,7,17,15,398.5,73.5,1.15,18.5,170.5,143.59,97.04
2017,9,7,17,30,333.0,61.0,1.1,18.0,123.0,96.44,60.11
2017,9,7,17,45,244.0,44.5,1.1,18.0,82.0,52.73,29.74
2017,9,7,18,0,155.0,28.0,1.1,18.0,41.0,21.18,10.5
2017,9,7,18,15,77.5,14.0,1.1,17.5,20.5,11.02,0.0
2017,9,7,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,5,45,30.5,6.5,0.8,14.5,7.5,0.0,0.0
2017,9,8,6,0,61.0,13.0,0.8,15.0,15.0,10.23,0.0
2017,9,8,6,15,157.0,31.5,0.8,15.0,50.5,26.08,13.47
2017,9,8,6,30,253.0,50.0,0.8,15.0,86.0,61.91,36.74
2017,9,8,6,45,323.0,65.5,0.8,15.5,131.0,104.03,67.58
2017,9,8,7,0,393.0,81.0,0.8,16.0,176.0,154.91,108.22
2017,9,8,7,15,447.0,92.5,0.75,16.0,225.5,206.65,151.79
2017,9,8,7,30,501.0,104.0,0.7,16.0,275.0,264.47,200.53
2017,9,8,7,45,336.0,143.0,0.65,16.5,266.0,260.12,202.57
2017,9,8,8,0,171.0,182.0,0.6,17.0,257.0,235.28,185.54
2017,9,8,8,15,143.0,205.5,0.55,17.5,273.0,253.19,199.77
2017,9,8,8,30,115.0,229.0,0.5,18.0,289.0,268.03,210.55
2017,9,8,8,45,400.0,187.0,0.45,18.5,424.0,432.12,336.58
2017,9,8,9,0,685.0,145.0,0.4,19.0,559.0,607.45,462.9
2017,9,8,9,15,702.5,149.0,0.4,19.5,599.0,656.94,494.69
2017,9,8,9,30,720.0,153.0,0.4,20.0,639.0,705.63,526.54
2017,9,8,9,45,742.0,152.0,0.45,20.5,675.0,751.73,556.75
2017,9,8,10,0,764.0,151.0,0.5,21.0,711.0,791.37,582.03
2017,9,8,10,15,773.0,153.0,0.55,21.0,739.0,826.48,604.33
2017,9,8,10,30,782.0,155.0,0.6,21.0,767.0,859.08,624.97
2017,9,8,10,45,790.5,155.5,0.65,21.5,788.0,887.1,641.44
2017,9,8,11,0,799.0,156.0,0.7,22.0,809.0,912.18,656.06
2017,9,8,11,15,802.5,157.0,0.75,22.0,822.5,930.02,667.42
2017,9,8,11,30,806.0,158.0,0.8,22.0,836.0,944.5,676.87
2017,9,8,11,45,809.5,157.0,0.9,22.5,842.0,953.58,682.73
2017,9,8,12,0,813.0,156.0,1.0,23.0,848.0,959.15,686.51
2017,9,8,12,15,812.5,156.0,1.05,23.0,845.5,958.31,686.81
2017,9,8,12,30,812.0,156.0,1.1,23.0,843.0,953.9,685.06
2017,9,8,12,45,808.5,155.0,1.2,23.0,832.5,942.14,679.59
2017,9,8,13,0,805.0,154.0,1.3,23.0,822.0,926.94,671.98
2017,9,8,13,15,800.0,153.0,1.35,23.0,804.0,907.03,660.6
2017,9,8,13,30,795.0,152.0,1.4,23.0,786.0,883.94,647.16
2017,9,8,13,45,788.0,149.5,1.45,23.0,760.5,854.61,629.58
2017,9,8,14,0,781.0,147.0,1.5,23.0,735.0,822.5,610.05
2017,9,8,14,15,769.5,144.5,1.5,22.5,703.0,784.15,586.74
2017,9,8,14,30,758.0,142.0,1.5,22.0,671.0,747.95,563.77
2017,9,8,14,45,745.0,137.5,1.55,22.0,633.5,702.09,532.79
2017,9,8,15,0,732.0,133.0,1.6,22.0,596.0,654.79,500.05
2017,9,8,15,15,712.5,128.5,1.55,21.5,552.5,602.15,462.77
2017,9,8,15,30,693.0,124.0,1.5,21.0,509.0,549.19,424.21
2017,9,8,15,45,671.0,117.5,1.45,21.0,462.5,492.98,381.32
2017,9,8,16,0,649.0,111.0,1.4,21.0,416.0,437.38,337.66
2017,9,8,16,15,614.0,104.5,1.3,20.5,366.5,377.09,289.66
2017,9,8,16,30,579.0,98.0,1.2,20.0,317.0,319.48,242.43
2017,9,8,16,45,536.0,88.5,1.15,19.5,267.5,259.75,192.7
2017,9,8,17,0,493.0,79.0,1.1,19.0,218.0,204.43,145.85
2017,9,8,17,15,424.5,68.0,1.05,18.5,169.5,144.41,96.55
2017,9,8,17,30,356.0,57.0,1.0,18.0,121.0,96.54,59.09
2017,9,8,17,45,260.5,41.5,0.95,17.5,80.0,51.74,28.3
2017,9,8,18,0,165.0,26.0,0.9,17.0,39.0,19.75,8.79
2017,9,8,18,15,82.5,13.0,0.9,16.5,19.5,10.23,0.0
2017,9,8,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,5,45,44.0,6.5,0.7,14.5,8.0,0.0,0.0
2017,9,9,6,0,88.0,13.0,0.7,15.0,16.0,10.23,0.0
2017,9,9,6,15,206.5,28.5,0.65,15.0,52.0,25.55,12.01
2017,9,9,6,30,325.0,44.0,0.6,15.0,88.0,66.39,37.5
2017,9,9,6,45,405.5,55.0,0.6,15.5,135.5,111.53,70.08
2017,9,9,7,0,486.0,66.0,0.6,16.0,183.0,166.63,114.09
2017,9,9,7,15,540.5,74.0,0.55,16.5,233.5,221.74,160.62
2017,9,9,7,30,595.0,82.0,0.5,17.0,284.0,282.81,211.87
2017,9,9,7,45,369.5,132.0,0.45,17.5,264.5,273.14,211.1
2017,9,9,8,0,144.0,182.0,0.4,18.0,245.0,224.41,175.98
2017,9,9,8,15,229.0,195.5,0.4,18.5,309.0,297.77,233.36
2017,9,9,8,30,314.0,209.0,0.4,19.0,373.0,371.62,289.15
2017,9,9,8,45,542.5,159.5,0.4,19.5,473.5,494.82,381.06
2017,9,9,9,0,771.0,110.0,0.4,20.0,574.0,630.23,477.73
2017,9,9,9,15,787.0,113.0,0.4,20.5,614.5,680.68,510.44
2017,9,9,9,30,803.0,116.0,0.4,21.0,655.0,729.96,542.4
2017,9,9,9,45,798.5,126.5,0.4,21.5,686.0,769.31,566.23
2017,9,9,10,0,794.0,137.0,0.4,22.0,717.0,805.41,587.1
2017,9,9,10,15,803.0,139.0,0.4,22.5,745.5,841.33,607.61
2017,9,9,10,30,812.0,141.0,0.4,23.0,774.0,874.65,626.19
2017,9,9,10,45,817.0,143.0,0.45,23.5,794.5,901.58,641.62
2017,9,9,11,0,822.0,145.0,0.5,24.0,815.0,925.37,655.15
2017,9,9,11,15,826.0,146.0,0.55,24.0,828.5,943.94,666.82
2017,9,9,11,30,830.0,147.0,0.6,24.0,842.0,959.09,676.56
2017,9,9,11,45,831.5,147.0,0.7,24.5,847.5,967.33,681.94
2017,9,9,12,0,833.0,147.0,0.8,25.0,853.0,971.96,685.27
2017,9,9,12,15,832.5,147.0,0.85,25.0,850.5,971.03,685.64
2017,9,9,12,30,832.0,147.0,0.9,25.0,848.0,966.45,683.95
2017,9,9,12,45,823.0,150.0,0.95,25.0,836.0,953.23,677.02
2017,9,9,13,0,814.0,153.0,1.0,25.0,824.0,936.6,668.09
2017,9,9,13,15,809.0,151.5,1.0,25.0,806.0,915.94,655.84
2017,9,9,13,30,804.0,150.0,1.0,25.0,788.0,892.07,641.63
2017,9,9,13,45,797.5,147.0,1.0,25.0,762.5,862.37,623.69
2017,9,9,14,0,791.0,144.0,1.0,25.0,737.0,829.82,603.9
2017,9,9,14,15,780.0,141.5,1.0,25.0,705.0,791.46,580.17
2017,9,9,14,30,769.0,139.0,1.0,25.0,673.0,750.92,554.29
2017,9,9,14,45,756.5,134.5,1.05,25.0,635.0,709.0,526.97
2017,9,9,15,0,744.0,130.0,1.1,25.0,597.0,661.48,495.13
2017,9,9,15,15,724.5,126.0,1.1,24.5,553.5,608.71,459.11
2017,9,9,15,30,705.0,122.0,1.1,24.0,510.0,555.59,421.69
2017,9,9,15,45,681.0,116.0,1.15,24.0,463.0,498.07,379.32
2017,9,9,16,0,657.0,110.0,1.2,24.0,416.0,441.35,336.06
2017,9,9,16,15,622.0,103.5,1.2,23.5,366.0,380.52,288.7
2017,9,9,16,30,587.0,97.0,1.2,23.0,316.0,322.36,241.85
2017,9,9,16,45,539.5,88.0,1.2,22.5,265.5,261.09,191.6
2017,9,9,17,0,492.0,79.0,1.2,22.0,215.0,204.75,144.57
2017,9,9,17,15,422.0,67.5,1.15,21.0,166.0,144.03,95.41
2017,9,9,17,30,352.0,56.0,1.1,20.0,117.0,95.64,57.96
2017,9,9,17,45,253.0,40.0,1.1,19.5,76.0,50.38,27.01
2017,9,9,18,0,154.0,24.0,1.1,19.0,35.0,18.25,6.68
2017,9,9,18,15,77.0,12.0,1.05,18.5,17.5,9.44,0.0
2017,9,9,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,10,5,45,21.5,5.0,0.65,15.5,5.5,0.0,0.0
2017,9,10,6,0,43.0,10.0,0.6,16.0,11.0,7.87,0.0
2017,9,10,6,15,131.0,28.5,0.55,16.0,44.0,25.02,11.65
2017,9,10,6,30,219.0,47.0,0.5,16.0,77.0,59.22,35.13
2017,9,10,6,45,291.0,63.5,0.45,16.5,121.5,100.79,65.9
2017,9,10,7,0,363.0,80.0,0.4,17.0,166.0,151.45,106.19
2017,9,10,7,15,417.5,92.0,0.35,17.5,214.5,202.3,148.31
2017,9,10,7,30,472.0,104.0,0.3,18.0,263.0,259.37,195.27
2017,9,10,7,45,511.0,114.0,0.25,19.0,312.0,314.44,239.58
2017,9,10,8,0,550.0,124.0,0.2,20.0,361.0,373.18,285.09
2017,9,10,8,15,580.5,131.5,0.2,21.0,408.5,434.89,331.25
2017,9,10,8,30,611.0,139.0,0.2,22.0,456.0,492.92,372.96
2017,9,10,8,45,634.0,145.0,0.2,23.0,500.0,546.57,410.0
2017,9,10,9,0,657.0,151.0,0.2,24.0,544.0,600.64,445.94
2017,9,10,9,15,675.0,155.5,0.2,24.5,584.0,649.88,478.22
2017,9,10,9,30,693.0,160.0,0.2,25.0,624.0,698.44,509.12
2017,9,10,9,45,751.0,142.0,0.25,26.0,668.5,754.71,544.75
2017,9,10,10,0,809.0,124.0,0.3,27.0,713.0,807.8,575.95
2017,9,10,10,15,817.5,125.5,0.3,27.5,740.5,843.13,595.3
2017,9,10,10,30,826.0,127.0,0.3,28.0,768.0,875.79,612.99
2017,9,10,10,45,833.5,127.5,0.35,28.5,789.5,903.65,628.57
2017,9,10,11,0,841.0,128.0,0.4,29.0,811.0,915.34,634.4
2017,9,10,11,15,844.5,129.0,0.4,29.0,824.0,933.09,644.48
2017,9,10,11,30,848.0,130.0,0.4,29.0,837.0,947.45,652.49
2017,9,10,11,45,851.0,129.5,0.45,29.5,843.0,956.43,657.18
2017,9,10,12,0,854.0,129.0,0.5,30.0,849.0,961.87,659.94
2017,9,10,12,15,853.5,129.0,0.55,30.0,846.5,960.86,660.34
2017,9,10,12,30,853.0,129.0,0.6,30.0,844.0,956.27,658.8
2017,9,10,12,45,844.5,131.5,0.65,30.5,832.0,942.96,650.84
2017,9,10,13,0,836.0,134.0,0.7,31.0,820.0,940.2,649.44
2017,9,10,13,15,831.0,132.5,0.75,30.5,801.5,919.12,639.44
2017,9,10,13,30,826.0,131.0,0.8,30.0,783.0,894.77,627.56
2017,9,10,13,45,819.0,129.0,0.85,30.0,757.5,865.04,610.98
2017,9,10,14,0,812.0,127.0,0.9,30.0,732.0,832.43,592.45
2017,9,10,14,15,801.0,125.0,0.95,30.0,700.0,793.91,569.89
2017,9,10,14,30,790.0,123.0,1.0,30.0,668.0,753.15,545.58
2017,9,10,14,45,670.5,157.0,1.05,30.0,601.5,670.05,489.73
2017,9,10,15,0,551.0,191.0,1.1,30.0,535.0,581.04,428.76
2017,9,10,15,15,638.0,150.0,1.1,29.5,520.0,577.57,428.74
2017,9,10,15,30,725.0,109.0,1.1,29.0,505.0,555.8,414.45
2017,9,10,15,45,699.5,104.0,1.15,29.0,457.5,497.51,371.96
2017,9,10,16,0,674.0,99.0,1.2,29.0,410.0,440.14,328.92
2017,9,10,16,15,625.5,94.0,1.15,28.0,355.5,374.05,278.94
2017,9,10,16,30,577.0,89.0,1.1,27.0,301.0,312.14,230.53
2017,9,10,16,45,518.0,83.5,1.1,26.5,251.5,251.02,181.39
2017,9,10,17,0,459.0,78.0,1.1,26.0,202.0,196.08,136.58
2017,9,10,17,15,392.5,66.0,1.05,25.0,155.5,137.62,89.91
2017,9,10,17,30,326.0,54.0,1.0,24.0,109.0,91.06,54.33
2017,9,10,17,45,222.5,38.5,1.0,23.5,69.5,47.51,25.02
2017,9,10,18,0,119.0,23.0,1.0,23.0,30.0,17.4,4.7
2017,9,10,18,15,59.5,11.5,0.95,22.5,15.0,9.05,0.0
2017,9,10,18,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,3.5,1.2,17.0,3.5,0.0,0.0
2017,9,11,6,0,0.0,7.0,1.2,17.0,7.0,5.51,0.0
2017,9,11,6,15,1.0,25.0,1.2,17.0,25.0,18.96,8.23
2017,9,11,6,30,2.0,43.0,1.2,17.0,43.0,32.94,21.47
2017,9,11,6,45,16.0,64.0,1.2,17.5,67.5,53.17,38.26
2017,9,11,7,0,30.0,85.0,1.2,18.0,92.0,74.78,56.13
2017,9,11,7,15,40.5,106.5,1.2,18.5,118.5,97.88,75.29
2017,9,11,7,30,51.0,128.0,1.2,19.0,145.0,122.5,95.49
2017,9,11,7,45,75.0,153.0,1.25,19.5,183.0,157.0,123.29
2017,9,11,8,0,99.0,178.0,1.3,20.0,221.0,194.52,153.21
2017,9,11,8,15,337.0,159.0,1.3,20.5,329.0,321.88,253.39
2017,9,11,8,30,575.0,140.0,1.3,21.0,437.0,476.33,370.86
2017,9,11,8,45,532.5,171.0,1.3,21.5,465.0,504.54,390.4
2017,9,11,9,0,490.0,202.0,1.3,22.0,493.0,533.88,410.57
2017,9,11,9,15,635.5,160.0,1.25,22.5,565.5,629.23,479.51
2017,9,11,9,30,781.0,118.0,1.2,23.0,638.0,721.77,543.9
2017,9,11,9,45,801.0,116.5,1.2,23.5,674.0,767.37,572.18
2017,9,11,10,0,821.0,115.0,1.2,24.0,710.0,811.45,598.92
2017,9,11,10,15,829.5,116.5,1.15,24.5,738.0,847.06,619.01
2017,9,11,10,30,838.0,118.0,1.1,25.0,766.0,868.73,629.86
2017,9,11,10,45,843.0,120.0,1.1,25.5,786.5,895.35,644.68
2017,9,11,11,0,848.0,122.0,1.1,26.0,807.0,918.81,657.34
2017,9,11,11,15,851.5,122.5,1.1,26.0,820.0,936.13,667.45
2017,9,11,11,30,855.0,123.0,1.1,26.0,833.0,950.02,675.57
2017,9,11,11,45,853.5,125.0,1.1,26.5,837.5,957.1,678.24
2017,9,11,12,0,852.0,127.0,1.1,27.0,842.0,960.58,678.87
2017,9,11,12,15,851.0,127.0,1.15,27.0,839.0,959.0,678.71
2017,9,11,12,30,850.0,127.0,1.2,27.0,836.0,953.86,676.49
2017,9,11,12,45,698.0,211.5,1.25,27.5,789.5,909.55,648.48
2017,9,11,13,0,546.0,296.0,1.3,28.0,743.0,831.7,595.25
2017,9,11,13,15,453.0,322.0,1.35,28.0,687.0,759.5,548.01
2017,9,11,13,30,360.0,348.0,1.4,28.0,631.0,672.11,489.62
2017,9,11,13,45,180.0,246.5,1.45,28.0,388.0,404.73,302.88
