Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,11,14,0,0.0,145.0,1.5,28.0,145.0,113.82,83.18
2017,9,11,14,15,18.5,212.0,1.45,27.5,225.0,184.74,139.15
2017,9,11,14,30,37.0,279.0,1.4,27.0,305.0,272.13,205.85
2017,9,11,14,45,21.0,230.0,1.35,27.0,244.5,200.86,151.72
2017,9,11,15,0,5.0,181.0,1.3,27.0,184.0,147.23,110.68
2017,9,11,15,15,185.0,195.5,1.25,26.5,296.0,296.53,228.76
2017,9,11,15,30,365.0,210.0,1.2,26.0,408.0,418.47,320.3
2017,9,11,15,45,187.5,183.0,1.15,26.0,284.5,265.97,204.18
2017,9,11,16,0,10.0,156.0,1.1,26.0,161.0,128.52,97.48
2017,9,11,16,15,85.0,151.0,1.05,25.5,183.0,162.5,124.76
2017,9,11,16,30,160.0,146.0,1.0,25.0,205.0,187.83,143.38
2017,9,11,16,45,131.5,126.0,1.0,24.5,169.0,150.58,113.53
2017,9,11,17,0,103.0,106.0,1.0,24.0,133.0,116.8,86.48
2017,9,11,17,15,78.5,83.0,0.9,23.0,101.0,84.91,60.91
2017,9,11,17,30,54.0,60.0,0.8,22.0,69.0,56.43,38.25
2017,9,11,17,45,27.0,38.5,0.7,21.5,43.0,31.6,18.68
2017,9,11,18,0,0.0,17.0,0.6,21.0,17.0,12.97,0.79
2017,9,11,18,15,0.0,8.5,0.6,20.5,8.5,6.69,0.0
2017,9,11,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,6.0,0.65,16.5,6.0,0.0,0.0
2017,9,12,6,0,0.0,12.0,0.7,17.0,12.0,9.44,0.0
2017,9,12,6,15,139.0,27.5,0.75,17.0,45.5,25.93,10.89
2017,9,12,6,30,278.0,43.0,0.8,17.0,79.0,63.66,35.85
2017,9,12,6,45,365.5,54.5,0.85,17.5,125.0,107.6,67.99
2017,9,12,7,0,453.0,66.0,0.9,18.0,171.0,165.83,114.54
2017,9,12,7,15,510.0,74.0,0.9,18.5,220.5,220.26,160.5
2017,9,12,7,30,567.0,82.0,0.9,19.0,270.0,280.97,211.48
2017,9,12,7,45,609.0,88.0,0.9,19.5,320.5,339.76,260.31
2017,9,12,8,0,651.0,94.0,0.9,20.0,371.0,402.25,310.55
2017,9,12,8,15,680.0,98.5,0.9,20.5,419.0,459.96,355.59
2017,9,12,8,30,709.0,103.0,0.9,21.0,467.0,519.16,400.12
2017,9,12,8,45,733.0,106.0,0.9,21.5,512.0,574.88,440.57
2017,9,12,9,0,757.0,109.0,0.9,22.0,557.0,629.14,478.66
2017,9,12,9,15,773.0,112.0,0.9,22.0,597.5,679.03,513.42
2017,9,12,9,30,789.0,115.0,0.9,22.0,638.0,727.78,546.54
2017,9,12,9,45,807.5,114.5,0.95,22.5,674.0,773.48,575.49
2017,9,12,10,0,826.0,114.0,1.0,23.0,710.0,817.56,602.7
2017,9,12,10,15,834.5,115.5,1.0,23.5,738.0,853.29,623.38
2017,9,12,10,30,843.0,117.0,1.0,24.0,766.0,875.06,634.93
2017,9,12,10,45,849.5,118.0,1.0,24.5,787.0,902.13,649.99
2017,9,12,11,0,856.0,119.0,1.0,25.0,808.0,926.08,662.91
2017,9,12,11,15,860.0,119.5,1.0,25.0,821.5,943.93,673.31
2017,9,12,11,30,864.0,120.0,1.0,25.0,835.0,958.33,681.7
2017,9,12,11,45,865.5,120.0,1.0,25.5,840.5,966.32,684.91
2017,9,12,12,0,867.0,120.0,1.0,26.0,846.0,970.69,686.06
2017,9,12,12,15,867.0,120.0,1.0,26.0,843.5,969.98,685.59
2017,9,12,12,30,867.0,120.0,1.0,26.0,841.0,965.63,683.07
2017,9,12,12,45,859.5,122.5,1.05,26.0,829.0,953.0,676.46
2017,9,12,13,0,852.0,125.0,1.1,26.0,817.0,936.94,667.84
2017,9,12,13,15,847.0,124.0,1.15,25.5,798.5,916.48,657.78
2017,9,12,13,30,842.0,123.0,1.2,25.0,780.0,904.82,653.33
2017,9,12,13,45,832.0,122.5,1.25,25.0,754.0,873.45,634.8
2017,9,12,14,0,822.0,122.0,1.3,25.0,728.0,839.31,614.5
2017,9,12,14,15,811.5,120.0,1.35,24.5,695.5,800.67,592.14
2017,9,12,14,30,801.0,118.0,1.4,24.0,663.0,759.76,567.83
2017,9,12,14,45,783.5,116.5,1.45,24.0,624.0,712.15,536.47
2017,9,12,15,0,766.0,115.0,1.5,24.0,585.0,663.3,502.96
2017,9,12,15,15,746.5,111.0,1.55,23.5,541.5,609.79,466.12
2017,9,12,15,30,727.0,107.0,1.6,23.0,498.0,557.37,428.71
2017,9,12,15,45,522.0,140.0,1.65,23.0,407.0,430.59,333.44
2017,9,12,16,0,317.0,173.0,1.7,23.0,316.0,319.08,247.93
2017,9,12,16,15,460.5,129.5,1.65,22.5,309.5,331.16,255.73
2017,9,12,16,30,604.0,86.0,1.6,22.0,303.0,321.04,243.07
2017,9,12,16,45,556.5,78.0,1.6,21.5,252.5,259.56,191.59
2017,9,12,17,0,509.0,70.0,1.6,21.0,202.0,202.98,143.58
2017,9,12,17,15,432.5,59.5,1.45,20.0,154.0,143.89,95.25
2017,9,12,17,30,356.0,49.0,1.3,19.0,106.0,94.06,56.44
2017,9,12,17,45,244.0,34.5,1.2,18.5,66.5,46.34,23.48
2017,9,12,18,0,132.0,20.0,1.1,18.0,27.0,15.25,0.0
2017,9,12,18,15,66.0,10.0,1.0,17.5,13.5,7.87,0.0
2017,9,12,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,13,5,45,8.0,4.0,0.65,16.0,4.0,0.0,0.0
2017,9,13,6,0,16.0,8.0,0.7,16.0,8.0,6.29,0.0
2017,9,13,6,15,92.0,28.5,0.7,16.0,39.0,25.37,10.61
2017,9,13,6,30,168.0,49.0,0.7,16.0,70.0,57.52,35.08
2017,9,13,6,45,84.0,41.5,0.75,16.5,52.0,50.23,32.94
2017,9,13,7,0,0.0,34.0,0.8,17.0,34.0,25.93,16.41
2017,9,13,7,15,0.0,44.5,0.8,17.0,44.5,34.01,23.36
2017,9,13,7,30,0.0,55.0,0.8,17.0,55.0,42.1,30.2
2017,9,13,7,45,0.0,70.5,0.8,17.5,70.5,54.09,40.14
2017,9,13,8,0,0.0,86.0,0.8,18.0,86.0,66.31,50.09
2017,9,13,8,15,0.0,102.5,0.85,18.0,102.5,79.48,60.8
2017,9,13,8,30,0.0,119.0,0.9,18.0,119.0,92.79,71.49
2017,9,13,8,45,0.0,127.0,0.95,18.5,127.0,99.22,76.33
2017,9,13,9,0,0.0,135.0,1.0,19.0,135.0,105.7,81.18
2017,9,13,9,15,0.0,142.5,1.0,19.5,142.5,111.81,85.69
2017,9,13,9,30,0.0,150.0,1.0,20.0,150.0,117.97,90.21
2017,9,13,9,45,4.0,178.5,1.05,20.5,181.5,144.85,111.26
2017,9,13,10,0,8.0,207.0,1.1,21.0,213.0,172.37,132.48
2017,9,13,10,15,9.0,214.0,1.1,21.0,220.5,179.42,137.69
2017,9,13,10,30,10.0,221.0,1.1,21.0,228.0,186.53,143.04
2017,9,13,10,45,8.0,203.0,1.15,21.0,209.5,169.63,129.71
2017,9,13,11,0,6.0,185.0,1.2,21.0,191.0,152.8,116.48
2017,9,13,11,15,151.5,287.5,1.2,21.0,413.0,417.18,321.45
2017,9,13,11,30,297.0,390.0,1.2,21.0,635.0,681.6,508.67
2017,9,13,11,45,152.5,293.0,1.3,21.5,419.0,427.19,324.63
2017,9,13,12,0,8.0,196.0,1.4,22.0,203.0,164.32,124.23
2017,9,13,12,15,8.0,200.0,1.45,21.5,207.0,167.69,127.84
2017,9,13,12,30,8.0,204.0,1.5,21.0,211.0,171.01,130.72
2017,9,13,12,45,9.5,217.5,1.55,21.0,225.5,183.81,140.79
2017,9,13,13,0,11.0,231.0,1.6,21.0,240.0,196.62,150.84
2017,9,13,13,15,37.0,291.5,1.6,21.0,320.5,291.61,224.57
2017,9,13,13,30,63.0,352.0,1.6,21.0,401.0,372.93,285.97
2017,9,13,13,45,85.0,349.5,1.65,21.0,413.5,387.92,297.79
2017,9,13,14,0,107.0,347.0,1.7,21.0,426.0,401.44,308.85
2017,9,13,14,15,135.0,332.5,1.65,20.5,427.5,423.18,326.47
2017,9,13,14,30,163.0,318.0,1.6,20.0,429.0,424.66,329.08
2017,9,13,14,45,113.0,290.0,1.6,20.0,365.0,353.19,274.9
2017,9,13,15,0,63.0,262.0,1.6,20.0,301.0,272.08,212.67
2017,9,13,15,15,60.0,243.5,1.55,19.5,278.0,249.8,196.36
2017,9,13,15,30,57.0,225.0,1.5,19.0,255.0,227.82,179.81
2017,9,13,15,45,322.0,174.5,1.45,19.0,320.5,342.91,272.15
2017,9,13,16,0,587.0,124.0,1.4,19.0,386.0,423.71,332.0
2017,9,13,16,15,548.0,115.5,1.3,18.5,336.5,362.55,282.17
2017,9,13,16,30,509.0,107.0,1.2,18.0,287.0,300.07,230.99
2017,9,13,16,45,459.5,95.5,1.15,18.0,238.0,240.74,181.1
2017,9,13,17,0,410.0,84.0,1.1,18.0,189.0,186.81,135.2
2017,9,13,17,15,337.0,69.5,1.05,17.5,142.5,131.46,89.77
2017,9,13,17,30,264.0,55.0,1.0,17.0,96.0,85.12,53.38
2017,9,13,17,45,171.0,36.0,0.95,17.0,58.5,43.03,23.07
2017,9,13,18,0,78.0,17.0,0.9,17.0,21.0,13.0,0.0
2017,9,13,18,15,39.0,8.5,0.85,16.5,10.5,6.69,0.0
2017,9,13,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,14,5,45,11.0,4.5,1.05,14.0,5.0,0.0,0.0
2017,9,14,6,0,22.0,9.0,1.1,14.0,10.0,7.08,0.0
2017,9,14,6,15,130.5,27.5,1.15,14.0,43.0,27.11,10.52
2017,9,14,6,30,239.0,46.0,1.2,14.0,76.0,65.07,38.53
2017,9,14,6,45,329.5,59.5,1.3,14.5,122.0,109.49,71.97
2017,9,14,7,0,420.0,73.0,1.4,15.0,168.0,165.2,117.16
2017,9,14,7,15,482.0,82.5,1.4,15.0,218.5,224.12,167.65
2017,9,14,7,30,544.0,92.0,1.4,15.0,269.0,286.87,221.38
2017,9,14,7,45,364.5,133.0,1.45,15.5,260.5,281.44,222.73
2017,9,14,8,0,185.0,174.0,1.5,16.0,252.0,241.51,193.25
2017,9,14,8,15,290.5,180.0,1.5,16.0,319.5,322.68,258.82
2017,9,14,8,30,396.0,186.0,1.5,16.0,387.0,417.74,333.5
2017,9,14,8,45,585.5,149.5,1.55,16.5,477.5,531.6,421.12
2017,9,14,9,0,775.0,113.0,1.6,17.0,568.0,651.05,510.31
2017,9,14,9,15,792.0,115.5,1.6,17.0,609.0,702.07,546.51
2017,9,14,9,30,809.0,118.0,1.6,17.0,650.0,751.94,581.62
2017,9,14,9,45,835.0,114.0,1.6,17.5,688.5,800.85,612.91
2017,9,14,10,0,861.0,110.0,1.6,18.0,727.0,838.84,636.15
2017,9,14,10,15,869.5,111.5,1.6,18.0,755.5,874.78,659.05
2017,9,14,10,30,878.0,113.0,1.6,18.0,784.0,907.91,679.93
2017,9,14,10,45,887.0,112.5,1.6,18.5,805.5,936.48,696.39
2017,9,14,11,0,896.0,112.0,1.6,19.0,827.0,961.88,710.72
2017,9,14,11,15,899.0,112.5,1.6,19.0,840.0,979.27,721.21
2017,9,14,11,30,902.0,113.0,1.6,19.0,853.0,993.04,729.52
2017,9,14,11,45,902.0,113.5,1.65,19.0,857.5,1000.2,734.46
2017,9,14,12,0,902.0,114.0,1.7,19.0,862.0,1003.58,737.17
2017,9,14,12,15,900.5,114.0,1.75,19.0,858.0,1001.21,736.33
2017,9,14,12,30,899.0,114.0,1.8,19.0,854.0,995.06,733.24
2017,9,14,12,45,896.5,112.5,1.85,19.0,842.0,982.7,726.24
2017,9,14,13,0,894.0,111.0,1.9,19.0,830.0,966.68,716.97
2017,9,14,13,15,888.0,110.0,1.95,18.5,810.5,944.35,704.93
2017,9,14,13,30,882.0,109.0,2.0,18.0,791.0,918.66,690.63
2017,9,14,13,45,876.0,106.0,2.05,18.0,764.0,887.74,671.39
2017,9,14,14,0,870.0,103.0,2.1,18.0,737.0,853.76,649.96
2017,9,14,14,15,859.5,101.5,2.1,18.0,703.5,814.76,624.44
2017,9,14,14,30,849.0,100.0,2.1,18.0,670.0,773.39,597.04
2017,9,14,14,45,835.0,97.5,2.15,18.0,630.5,733.31,570.63
2017,9,14,15,0,821.0,95.0,2.2,18.0,591.0,683.71,535.23
2017,9,14,15,15,802.5,92.5,2.2,17.5,547.0,629.85,496.37
2017,9,14,15,30,784.0,90.0,2.2,17.0,503.0,575.37,455.77
2017,9,14,15,45,754.0,87.5,2.2,17.0,454.0,514.27,407.96
2017,9,14,16,0,724.0,85.0,2.2,17.0,405.0,454.68,359.86
2017,9,14,16,15,688.0,80.5,2.2,16.5,354.0,391.59,308.2
2017,9,14,16,30,652.0,76.0,2.2,16.0,303.0,331.19,257.0
2017,9,14,16,45,590.0,71.0,2.2,16.0,250.5,265.08,200.05
2017,9,14,17,0,528.0,66.0,2.2,16.0,198.0,205.44,148.11
2017,9,14,17,15,444.0,56.5,2.15,15.5,149.5,144.46,96.99
2017,9,14,17,30,360.0,47.0,2.1,15.0,101.0,93.65,56.63
2017,9,14,17,45,222.0,33.0,2.05,14.5,61.5,44.32,22.3
2017,9,14,18,0,84.0,19.0,2.0,14.0,22.0,14.57,0.0
2017,9,14,18,15,42.0,9.5,1.95,14.0,11.0,7.47,0.0
2017,9,14,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,15,5,45,25.0,5.0,1.45,12.5,5.5,0.0,0.0
2017,9,15,6,0,50.0,10.0,1.5,13.0,11.0,7.87,0.0
2017,9,15,6,15,201.0,25.0,1.55,13.0,47.0,28.51,9.31
2017,9,15,6,30,352.0,40.0,1.6,13.0,83.0,74.77,41.84
2017,9,15,6,45,446.5,50.5,1.7,13.5,132.5,125.3,80.34
2017,9,15,7,0,541.0,61.0,1.8,14.0,182.0,187.51,131.74
2017,9,15,7,15,601.0,68.0,1.8,14.0,235.5,247.87,184.76
2017,9,15,7,30,661.0,75.0,1.8,14.0,289.0,314.71,243.11
2017,9,15,7,45,698.5,81.0,1.8,14.5,341.5,377.48,297.09
2017,9,15,8,0,736.0,87.0,1.8,15.0,394.0,443.28,351.72
2017,9,15,8,15,764.0,91.5,1.8,15.5,444.5,504.53,401.02
2017,9,15,8,30,792.0,96.0,1.8,16.0,495.0,567.45,449.78
2017,9,15,8,45,808.0,101.0,1.8,16.5,541.0,624.14,492.15
2017,9,15,9,0,824.0,106.0,1.8,17.0,587.0,680.11,532.56
2017,9,15,9,15,839.0,108.5,1.75,17.0,628.0,731.8,569.35
2017,9,15,9,30,854.0,111.0,1.7,17.0,669.0,782.02,603.54
2017,9,15,9,45,888.5,102.0,1.7,17.5,710.0,825.46,630.74
2017,9,15,10,0,923.0,93.0,1.7,18.0,751.0,876.03,662.41
2017,9,15,10,15,929.5,94.5,1.65,18.0,779.0,912.12,684.43
2017,9,15,10,30,936.0,96.0,1.6,18.0,807.0,945.07,704.28
2017,9,15,10,45,939.5,97.0,1.6,18.5,827.5,971.42,719.01
2017,9,15,11,0,943.0,98.0,1.6,19.0,848.0,994.18,731.43
2017,9,15,11,15,945.5,98.5,1.55,19.0,861.0,1011.75,741.18
2017,9,15,11,30,948.0,99.0,1.5,19.0,874.0,1025.5,748.56
2017,9,15,11,45,947.5,100.0,1.45,19.5,878.0,1032.95,750.63
2017,9,15,12,0,947.0,101.0,1.4,20.0,882.0,1036.43,750.36
2017,9,15,12,15,946.0,100.5,1.4,20.0,878.5,1033.88,748.74
2017,9,15,12,30,945.0,100.0,1.4,20.0,875.0,1027.36,744.84
2017,9,15,12,45,938.5,101.5,1.4,20.5,862.0,1013.73,735.21
2017,9,15,13,0,932.0,103.0,1.4,21.0,849.0,996.36,723.43
2017,9,15,13,15,927.0,102.0,1.4,21.0,829.5,974.16,710.08
2017,9,15,13,30,922.0,101.0,1.4,21.0,810.0,948.43,694.54
2017,9,15,13,45,913.5,100.5,1.45,21.0,782.5,916.73,675.84
2017,9,15,14,0,905.0,100.0,1.5,21.0,755.0,881.99,654.99
2017,9,15,14,15,894.5,98.0,1.5,20.5,720.5,841.22,630.5
2017,9,15,14,30,884.0,96.0,1.5,20.0,686.0,797.95,604.0
2017,9,15,14,45,867.0,95.0,1.55,20.0,645.0,748.66,572.26
2017,9,15,15,0,850.0,94.0,1.6,20.0,604.0,704.07,541.78
2017,9,15,15,15,831.0,91.0,1.6,19.5,558.0,647.94,502.34
2017,9,15,15,30,812.0,88.0,1.6,19.0,512.0,591.17,461.14
2017,9,15,15,45,780.0,86.0,1.65,19.0,461.0,527.96,413.05
2017,9,15,16,0,748.0,84.0,1.7,19.0,410.0,466.07,364.3
2017,9,15,16,15,710.5,79.0,1.7,18.5,358.0,400.78,311.76
2017,9,15,16,30,673.0,74.0,1.7,18.0,306.0,337.96,259.36
2017,9,15,16,45,610.5,69.0,1.75,17.5,252.0,270.39,202.29
2017,9,15,17,0,548.0,64.0,1.8,17.0,198.0,209.35,149.83
2017,9,15,17,15,462.5,54.5,1.75,16.5,148.5,146.78,97.58
2017,9,15,17,30,377.0,45.0,1.7,16.0,99.0,94.56,56.23
2017,9,15,17,45,235.5,30.5,1.7,15.5,59.5,43.5,20.63
2017,9,15,18,0,94.0,16.0,1.7,15.0,20.0,12.49,0.0
2017,9,15,18,15,47.0,8.0,1.6,14.5,10.0,6.29,0.0
2017,9,15,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,16,6,15,126.5,21.0,0.75,13.5,36.0,23.16,6.27
2017,9,16,6,30,253.0,42.0,0.7,14.0,72.0,65.75,38.1
2017,9,16,6,45,340.0,55.5,0.65,14.5,117.5,111.02,72.7
2017,9,16,7,0,427.0,69.0,0.6,15.0,163.0,167.17,118.43
2017,9,16,7,15,487.5,78.5,0.55,15.0,213.5,226.55,169.0
2017,9,16,7,30,548.0,88.0,0.5,15.0,264.0,289.49,222.15
2017,9,16,7,45,591.5,95.0,0.45,15.5,314.5,349.52,271.68
2017,9,16,8,0,635.0,102.0,0.4,16.0,365.0,413.43,322.44
2017,9,16,8,15,666.0,107.5,0.35,16.5,414.0,472.86,367.89
2017,9,16,8,30,697.0,113.0,0.3,17.0,463.0,533.99,412.74
2017,9,16,8,45,719.0,118.0,0.3,17.5,508.0,590.33,452.86
2017,9,16,9,0,741.0,123.0,0.3,18.0,553.0,646.75,491.67
2017,9,16,9,15,758.5,126.5,0.35,18.5,593.5,698.16,526.46
2017,9,16,9,30,776.0,130.0,0.4,19.0,634.0,744.69,557.24
2017,9,16,9,45,781.5,136.0,0.45,19.5,667.5,786.21,583.21
2017,9,16,10,0,787.0,142.0,0.5,20.0,701.0,825.29,606.96
2017,9,16,10,15,796.5,144.5,0.55,20.0,729.0,861.8,630.04
2017,9,16,10,30,806.0,147.0,0.6,20.0,757.0,895.72,651.38
2017,9,16,10,45,811.0,149.5,0.7,20.5,777.5,922.72,668.04
2017,9,16,11,0,816.0,152.0,0.8,21.0,798.0,946.55,682.78
2017,9,16,11,15,709.5,212.0,0.85,21.0,780.0,927.53,670.86
2017,9,16,11,30,603.0,272.0,0.9,21.0,762.0,885.3,642.33
2017,9,16,11,45,713.5,214.0,0.95,21.0,797.5,948.08,686.04
2017,9,16,12,0,824.0,156.0,1.0,21.0,833.0,990.09,712.5
2017,9,16,12,15,658.0,234.0,1.05,21.0,773.0,914.76,664.36
2017,9,16,12,30,492.0,312.0,1.1,21.0,713.0,819.44,600.0
2017,9,16,12,45,525.0,296.5,1.15,21.0,719.0,830.38,610.12
2017,9,16,13,0,558.0,281.0,1.2,21.0,725.0,837.9,616.75
2017,9,16,13,15,672.0,221.0,1.2,21.0,743.0,880.5,647.9
2017,9,16,13,30,786.0,161.0,1.2,21.0,761.0,899.99,661.47
2017,9,16,13,45,776.5,159.0,1.25,21.0,734.5,875.38,646.68
2017,9,16,14,0,767.0,157.0,1.3,21.0,708.0,840.62,625.6
2017,9,16,14,15,754.0,153.5,1.3,21.0,674.5,799.06,599.18
2017,9,16,14,30,741.0,150.0,1.3,21.0,641.0,755.58,570.36
2017,9,16,14,45,547.5,196.0,1.35,21.0,547.0,617.22,472.11
2017,9,16,15,0,354.0,242.0,1.4,21.0,453.0,485.22,375.38
2017,9,16,15,15,339.5,224.0,1.4,20.5,414.0,440.14,343.64
2017,9,16,15,30,325.0,206.0,1.4,20.0,375.0,395.65,310.84
2017,9,16,15,45,367.0,177.0,1.45,19.5,349.5,372.39,293.93
2017,9,16,16,0,409.0,148.0,1.5,19.0,324.0,354.93,280.09
2017,9,16,16,15,366.0,138.5,1.5,18.5,281.0,301.16,236.96
2017,9,16,16,30,323.0,129.0,1.5,18.0,238.0,243.98,190.39
2017,9,16,16,45,366.0,104.0,1.5,18.0,207.5,220.49,167.88
2017,9,16,17,0,409.0,79.0,1.5,18.0,177.0,183.9,133.2
2017,9,16,17,15,330.5,64.0,1.4,17.5,130.5,126.94,86.24
2017,9,16,17,30,252.0,49.0,1.3,17.0,84.0,79.76,49.11
2017,9,16,17,45,151.0,30.0,1.25,16.5,48.5,37.71,18.17
2017,9,16,18,0,50.0,11.0,1.2,16.0,13.0,8.81,0.0
2017,9,16,18,15,25.0,5.5,1.15,15.5,6.5,0.0,0.0
2017,9,16,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,17,6,15,140.5,20.0,1.3,12.5,36.0,23.61,5.28
2017,9,17,6,30,281.0,40.0,1.3,13.0,72.0,68.4,39.03
2017,9,17,6,45,374.0,52.5,1.3,13.5,119.5,118.44,77.77
2017,9,17,7,0,467.0,65.0,1.3,14.0,167.0,178.25,127.07
2017,9,17,7,15,528.0,74.0,1.25,14.0,218.5,236.74,177.94
2017,9,17,7,30,589.0,83.0,1.2,14.0,270.0,301.99,234.14
2017,9,17,7,45,633.5,89.5,1.2,14.5,322.5,364.4,286.9
2017,9,17,8,0,678.0,96.0,1.2,15.0,375.0,430.73,341.08
2017,9,17,8,15,708.0,101.0,1.15,15.5,425.0,491.46,388.91
2017,9,17,8,30,738.0,106.0,1.1,16.0,475.0,553.69,435.98
2017,9,17,8,45,763.0,109.5,1.1,16.5,521.5,612.36,479.02
2017,9,17,9,0,788.0,113.0,1.1,17.0,568.0,668.84,519.09
2017,9,17,9,15,804.5,116.0,1.1,17.5,609.0,720.64,554.52
2017,9,17,9,30,821.0,119.0,1.1,18.0,650.0,771.18,587.71
2017,9,17,9,45,860.5,109.0,1.1,18.5,692.0,825.21,621.48
2017,9,17,10,0,900.0,99.0,1.1,19.0,734.0,869.19,647.82
2017,9,17,10,15,907.5,100.5,1.1,19.0,762.5,905.34,669.99
2017,9,17,10,30,915.0,102.0,1.1,19.0,791.0,938.47,690.14
2017,9,17,10,45,922.0,102.0,1.1,19.5,812.5,966.38,705.53
2017,9,17,11,0,929.0,102.0,1.1,20.0,834.0,990.9,718.73
2017,9,17,11,15,932.0,102.5,1.1,20.0,847.0,1008.59,729.02
2017,9,17,11,30,935.0,103.0,1.1,20.0,860.0,1022.5,737.13
2017,9,17,11,45,936.0,103.0,1.15,20.5,864.5,1030.09,741.0
2017,9,17,12,0,937.0,103.0,1.2,21.0,869.0,1033.77,742.62
2017,9,17,12,15,936.0,103.0,1.2,21.0,865.5,1031.56,741.23
2017,9,17,12,30,935.0,103.0,1.2,21.0,862.0,1025.42,737.62
2017,9,17,12,45,931.0,103.0,1.3,21.0,850.0,1012.5,731.71
2017,9,17,13,0,927.0,103.0,1.4,21.0,838.0,995.82,723.45
2017,9,17,13,15,922.0,102.0,1.4,21.0,818.0,973.49,710.02
2017,9,17,13,30,917.0,101.0,1.4,21.0,798.0,947.65,694.41
2017,9,17,13,45,910.0,99.5,1.45,21.0,770.5,916.15,675.83
2017,9,17,14,0,903.0,98.0,1.5,21.0,743.0,881.54,655.08
2017,9,17,14,15,892.5,96.0,1.5,20.5,708.5,840.62,630.48
2017,9,17,14,30,882.0,94.0,1.5,20.0,674.0,797.22,603.88
2017,9,17,14,45,868.0,91.5,1.55,20.0,633.5,748.48,572.52
2017,9,17,15,0,854.0,89.0,1.6,20.0,593.0,704.11,542.49
2017,9,17,15,15,835.0,86.0,1.6,19.5,547.0,647.65,502.8
2017,9,17,15,30,816.0,83.0,1.6,19.0,501.0,590.57,461.34
2017,9,17,15,45,791.5,79.0,1.6,19.0,451.5,529.13,414.29
2017,9,17,16,0,767.0,75.0,1.6,19.0,402.0,468.3,366.11
2017,9,17,16,15,730.0,70.5,1.6,18.5,349.5,402.46,313.06
2017,9,17,16,30,693.0,66.0,1.6,18.0,297.0,339.34,260.26
2017,9,17,16,45,643.0,59.5,1.6,17.5,245.0,272.98,203.57
2017,9,17,17,0,593.0,53.0,1.6,17.0,193.0,211.92,150.29
2017,9,17,17,15,506.5,45.0,1.55,16.5,143.0,147.82,96.41
2017,9,17,17,30,420.0,37.0,1.5,16.0,93.0,94.15,53.67
2017,9,17,17,45,275.0,24.5,1.45,15.5,54.5,43.1,17.61
2017,9,17,18,0,130.0,12.0,1.4,15.0,16.0,9.96,0.0
2017,9,17,18,15,65.0,6.0,1.35,14.5,8.0,0.0,0.0
2017,9,17,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,18,6,15,167.0,16.5,0.9,15.0,35.5,23.61,3.52
2017,9,18,6,30,334.0,33.0,0.9,15.0,71.0,71.61,38.88
2017,9,18,6,45,414.5,44.0,0.9,15.5,116.5,119.86,76.57
2017,9,18,7,0,495.0,55.0,0.9,16.0,162.0,178.11,124.97
2017,9,18,7,15,553.5,62.0,0.95,16.0,211.5,235.63,175.01
2017,9,18,7,30,612.0,69.0,1.0,16.0,261.0,299.54,230.09
2017,9,18,7,45,368.5,119.5,1.05,16.5,241.0,278.4,219.7
2017,9,18,8,0,125.0,170.0,1.1,17.0,221.0,214.1,170.69
2017,9,18,8,15,187.0,188.5,1.15,17.5,276.0,271.97,217.27
2017,9,18,8,30,249.0,207.0,1.2,18.0,331.0,347.99,276.56
2017,9,18,8,45,260.0,227.5,1.25,18.5,367.5,389.06,307.27
2017,9,18,9,0,271.0,248.0,1.3,19.0,404.0,430.68,337.91
2017,9,18,9,15,226.5,273.5,1.3,19.0,410.5,422.07,330.14
2017,9,18,9,30,182.0,299.0,1.3,19.0,417.0,423.27,329.61
2017,9,18,9,45,532.0,191.0,1.3,19.5,559.5,642.04,495.42
2017,9,18,10,0,882.0,83.0,1.3,20.0,702.0,840.08,631.11
2017,9,18,10,15,520.5,223.0,1.25,20.0,592.5,703.22,530.99
2017,9,18,10,30,159.0,363.0,1.2,20.0,483.0,494.07,374.78
2017,9,18,10,45,171.5,374.0,1.2,20.5,506.0,521.29,395.16
2017,9,18,11,0,184.0,385.0,1.2,21.0,529.0,548.32,413.31
2017,9,18,11,15,162.5,391.0,1.2,21.0,520.5,537.31,404.38
2017,9,18,11,30,141.0,397.0,1.2,21.0,512.0,524.93,394.83
2017,9,18,11,45,201.5,394.5,1.2,21.5,559.0,582.66,436.5
2017,9,18,12,0,262.0,392.0,1.2,22.0,606.0,662.32,491.39
2017,9,18,12,15,177.5,389.5,1.3,22.0,534.0,554.46,414.76
2017,9,18,12,30,93.0,387.0,1.4,22.0,462.0,446.34,336.76
2017,9,18,12,45,89.0,379.5,1.5,22.0,450.5,433.85,328.84
2017,9,18,13,0,85.0,372.0,1.6,22.0,439.0,421.11,320.05
2017,9,18,13,15,88.5,360.0,1.7,21.5,428.5,410.57,313.73
2017,9,18,13,30,92.0,348.0,1.8,21.0,418.0,399.62,307.02
2017,9,18,13,45,475.0,222.5,1.95,21.0,562.5,668.14,513.18
2017,9,18,14,0,858.0,97.0,2.1,21.0,707.0,843.8,638.71
2017,9,18,14,15,684.0,159.0,2.1,20.5,630.5,750.52,574.12
2017,9,18,14,30,510.0,221.0,2.1,20.0,554.0,639.39,493.95
2017,9,18,14,45,442.5,226.5,2.15,20.0,502.5,571.07,444.61
2017,9,18,15,0,375.0,232.0,2.2,20.0,451.0,492.25,386.25
2017,9,18,15,15,321.0,221.5,2.15,19.5,399.0,427.73,337.98
2017,9,18,15,30,267.0,211.0,2.1,19.0,347.0,367.53,291.94
2017,9,18,15,45,496.5,143.0,2.1,18.5,363.5,425.07,338.4
2017,9,18,16,0,726.0,75.0,2.1,18.0,380.0,448.91,355.35
2017,9,18,16,15,689.5,70.5,2.05,17.5,330.0,385.51,302.85
2017,9,18,16,30,653.0,66.0,2.0,17.0,280.0,324.79,251.3
2017,9,18,16,45,600.0,60.0,2.0,17.0,229.5,260.44,195.5
2017,9,18,17,0,547.0,54.0,2.0,17.0,179.0,201.63,143.73
2017,9,18,17,15,460.0,45.5,2.0,16.5,131.5,139.72,91.71
2017,9,18,17,30,373.0,37.0,2.0,16.0,84.0,88.36,50.8
2017,9,18,17,45,186.5,25.0,2.0,15.5,48.5,36.06,14.11
2017,9,18,18,0,0.0,13.0,2.0,15.0,13.0,10.23,0.0
2017,9,18,18,15,0.0,6.5,2.0,14.5,6.5,0.0,0.0
2017,9,18,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,19,6,15,175.0,16.5,1.75,13.0,36.0,24.8,2.6
2017,9,19,6,30,350.0,33.0,1.8,13.0,72.0,75.0,41.03
2017,9,19,6,45,452.5,41.5,1.9,13.5,120.0,126.23,80.98
2017,9,19,7,0,555.0,50.0,2.0,14.0,168.0,190.06,134.3
2017,9,19,7,15,613.0,56.0,2.0,14.5,219.5,250.2,187.51
2017,9,19,7,30,671.0,62.0,2.0,15.0,271.0,316.71,245.56
2017,9,19,7,45,711.5,66.0,2.0,15.5,323.0,379.41,299.54
2017,9,19,8,0,752.0,70.0,2.0,16.0,375.0,445.34,354.33
2017,9,19,8,15,778.5,73.5,1.95,16.0,424.0,506.14,403.88
2017,9,19,8,30,805.0,77.0,1.9,16.0,473.0,567.88,452.44
2017,9,19,8,45,824.0,79.5,1.85,16.5,518.5,624.36,494.52
2017,9,19,9,0,843.0,82.0,1.8,17.0,564.0,674.66,530.75
2017,9,19,9,15,857.5,84.0,1.7,17.5,604.5,725.19,564.75
2017,9,19,9,30,872.0,86.0,1.6,18.0,645.0,774.19,595.46
2017,9,19,9,45,877.0,90.5,1.55,18.5,678.0,816.35,621.18
2017,9,19,10,0,882.0,95.0,1.5,19.0,711.0,855.75,644.57
2017,9,19,10,15,889.5,96.5,1.5,19.0,739.0,891.25,666.86
2017,9,19,10,30,897.0,98.0,1.5,19.0,767.0,923.78,687.09
2017,9,19,10,45,903.0,98.5,1.5,19.5,787.5,950.75,702.27
2017,9,19,11,0,909.0,99.0,1.5,20.0,808.0,974.34,715.25
2017,9,19,11,15,912.0,99.5,1.5,20.0,820.5,991.57,725.53
2017,9,19,11,30,915.0,100.0,1.5,20.0,833.0,1005.1,733.61
2017,9,19,11,45,918.5,99.0,1.55,20.0,838.5,1013.76,739.52
2017,9,19,12,0,922.0,98.0,1.6,20.0,844.0,1018.59,743.17
2017,9,19,12,15,921.0,97.5,1.6,20.0,840.5,1015.68,741.3
2017,9,19,12,30,920.0,97.0,1.6,20.0,837.0,1008.9,737.2
2017,9,19,12,45,922.5,94.0,1.65,20.5,826.5,998.99,730.6
2017,9,19,13,0,925.0,91.0,1.7,21.0,816.0,985.18,721.63
2017,9,19,13,15,920.5,90.0,1.7,21.0,796.5,963.14,708.15
2017,9,19,13,30,916.0,89.0,1.7,21.0,777.0,937.58,692.48
2017,9,19,13,45,910.0,87.5,1.7,21.0,750.5,906.77,673.38
2017,9,19,14,0,904.0,86.0,1.7,21.0,724.0,872.81,652.15
2017,9,19,14,15,894.0,84.5,1.7,20.5,690.0,832.6,627.76
2017,9,19,14,30,884.0,83.0,1.7,20.0,656.0,789.9,601.36
2017,9,19,14,45,871.5,81.0,1.75,20.0,616.5,742.55,570.62
2017,9,19,15,0,859.0,79.0,1.8,20.0,577.0,693.39,537.51
2017,9,19,15,15,841.0,76.5,1.8,19.5,532.0,638.59,498.63
2017,9,19,15,30,823.0,74.0,1.8,19.0,487.0,587.28,460.89
2017,9,19,15,45,798.0,70.5,1.8,19.0,438.0,525.68,413.34
2017,9,19,16,0,773.0,67.0,1.8,19.0,389.0,464.76,364.73
2017,9,19,16,15,737.0,63.0,1.8,18.5,337.5,399.51,311.74
2017,9,19,16,30,701.0,59.0,1.8,18.0,286.0,336.89,258.93
2017,9,19,16,45,646.5,54.0,1.8,18.0,234.0,270.34,201.39
2017,9,19,17,0,592.0,49.0,1.8,18.0,182.0,209.05,147.54
2017,9,19,17,15,503.0,41.0,1.75,17.5,133.0,144.46,93.3
2017,9,19,17,30,414.0,33.0,1.7,17.0,84.0,90.67,50.46
2017,9,19,17,45,253.0,21.5,1.7,16.5,47.5,39.03,12.7
2017,9,19,18,0,92.0,10.0,1.7,16.0,11.0,8.39,0.0
2017,9,19,18,15,46.0,5.0,1.65,15.5,5.5,0.0,0.0
2017,9,19,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,20,6,15,160.0,16.0,1.0,13.5,33.5,24.31,0.9
2017,9,20,6,30,320.0,32.0,1.0,14.0,67.0,72.18,39.56
2017,9,20,6,45,413.5,42.0,1.05,14.5,112.5,121.57,78.4
2017,9,20,7,0,507.0,52.0,1.1,15.0,158.0,182.55,129.17
2017,9,20,7,15,567.0,58.5,1.1,15.5,208.0,241.11,180.18
2017,9,20,7,30,627.0,65.0,1.1,16.0,258.0,306.19,236.01
2017,9,20,7,45,342.0,112.5,1.1,16.5,220.5,264.29,209.27
2017,9,20,8,0,57.0,160.0,1.1,17.0,183.0,164.86,131.16
2017,9,20,8,15,56.5,180.5,1.1,17.0,205.5,186.43,148.89
2017,9,20,8,30,56.0,201.0,1.1,17.0,228.0,208.04,165.93
2017,9,20,8,45,64.0,223.0,1.15,17.5,257.5,236.61,188.05
2017,9,20,9,0,72.0,245.0,1.2,18.0,287.0,266.05,210.48
2017,9,20,9,15,57.5,254.0,1.2,18.0,289.0,266.97,210.33
2017,9,20,9,30,43.0,263.0,1.2,18.0,291.0,266.61,209.24
2017,9,20,9,45,93.5,297.0,1.3,18.5,361.0,342.67,268.29
2017,9,20,10,0,144.0,331.0,1.4,19.0,431.0,440.92,341.83
2017,9,20,10,15,161.0,345.0,1.4,19.0,461.5,475.27,366.36
2017,9,20,10,30,178.0,359.0,1.4,19.0,492.0,510.04,391.39
2017,9,20,10,45,202.5,367.5,1.45,19.5,522.5,546.31,417.02
2017,9,20,11,0,227.0,376.0,1.5,20.0,553.0,582.77,442.46
2017,9,20,11,15,187.0,385.0,1.5,20.0,532.0,557.56,422.78
2017,9,20,11,30,147.0,394.0,1.5,20.0,511.0,530.43,402.13
2017,9,20,11,45,199.0,392.0,1.55,20.0,552.0,580.57,439.83
2017,9,20,12,0,251.0,390.0,1.6,20.0,593.0,652.8,491.61
2017,9,20,12,15,259.0,386.5,1.6,20.0,595.0,656.53,493.86
2017,9,20,12,30,267.0,383.0,1.6,20.0,597.0,658.8,495.77
2017,9,20,12,45,280.0,367.5,1.65,20.0,589.0,652.08,492.19
2017,9,20,13,0,293.0,352.0,1.7,20.0,581.0,643.67,487.51
2017,9,20,13,15,168.5,334.5,1.7,19.5,465.5,482.16,370.25
2017,9,20,13,30,44.0,317.0,1.7,19.0,350.0,326.48,252.48
2017,9,20,13,45,37.5,297.5,1.7,19.0,325.0,300.16,233.3
2017,9,20,14,0,31.0,278.0,1.7,19.0,300.0,274.27,213.69
2017,9,20,14,15,93.5,289.0,1.7,19.0,350.0,335.52,263.09
2017,9,20,14,30,156.0,300.0,1.7,19.0,400.0,408.76,320.08
2017,9,20,14,45,97.0,265.0,1.75,19.0,326.0,307.74,242.13
2017,9,20,15,0,38.0,230.0,1.8,19.0,252.0,228.44,179.85
2017,9,20,15,15,19.0,161.0,1.8,18.5,172.0,140.79,110.46
2017,9,20,15,30,0.0,92.0,1.8,18.0,92.0,71.01,53.59
2017,9,20,15,45,0.0,111.5,1.8,17.5,111.5,87.2,67.41
2017,9,20,16,0,0.0,131.0,1.8,17.0,131.0,104.14,81.81
2017,9,20,16,15,0.0,113.0,1.75,16.5,113.0,89.35,69.85
2017,9,20,16,30,0.0,95.0,1.7,16.0,95.0,74.68,57.82
2017,9,20,16,45,0.0,77.0,1.7,16.0,77.0,60.14,45.55
2017,9,20,17,0,0.0,59.0,1.7,16.0,59.0,45.72,33.19
2017,9,20,17,15,0.0,42.5,1.65,15.5,42.5,32.67,21.89
2017,9,20,17,30,0.0,26.0,1.6,15.0,26.0,19.85,10.65
2017,9,20,17,45,0.0,13.0,1.6,15.0,13.0,9.89,0.05
2017,9,20,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,21,6,15,145.5,18.0,1.85,12.0,33.0,24.89,0.0
2017,9,21,6,30,291.0,36.0,1.9,12.0,66.0,73.49,41.87
2017,9,21,6,45,400.0,46.0,2.0,12.5,113.5,124.45,82.1
2017,9,21,7,0,509.0,56.0,2.1,13.0,161.0,188.89,135.91
2017,9,21,7,15,573.0,63.0,2.1,13.5,212.5,249.67,189.51
2017,9,21,7,30,637.0,70.0,2.1,14.0,264.0,317.43,248.47
2017,9,21,7,45,680.5,74.5,2.1,14.5,316.0,380.46,302.69
2017,9,21,8,0,724.0,79.0,2.1,15.0,368.0,447.16,358.09
2017,9,21,8,15,753.0,83.0,2.05,15.0,418.0,507.98,407.71
2017,9,21,8,30,782.0,87.0,2.0,15.0,468.0,570.67,457.07
2017,9,21,8,45,551.0,160.5,1.95,15.5,441.5,530.52,423.92
2017,9,21,9,0,320.0,234.0,1.9,16.0,415.0,455.88,363.41
2017,9,21,9,15,588.0,166.0,1.9,16.0,528.5,626.62,496.14
2017,9,21,9,30,856.0,98.0,1.9,16.0,642.0,788.23,613.86
2017,9,21,9,45,875.0,96.5,1.9,16.5,678.5,826.82,636.81
2017,9,21,10,0,894.0,95.0,1.9,17.0,715.0,871.61,664.91
2017,9,21,10,15,902.5,96.5,1.9,17.0,743.5,908.26,688.29
2017,9,21,10,30,911.0,98.0,1.9,17.0,772.0,941.95,709.61
2017,9,21,10,45,917.5,99.0,1.9,17.0,793.0,970.1,727.17
2017,9,21,11,0,924.0,100.0,1.9,17.0,814.0,994.85,742.53
2017,9,21,11,15,927.5,100.5,1.9,17.0,827.0,1012.62,753.38
2017,9,21,11,30,931.0,101.0,1.9,17.0,840.0,1026.65,761.94
2017,9,21,11,45,933.0,101.0,1.95,17.0,845.5,1034.85,767.56
2017,9,21,12,0,935.0,101.0,2.0,17.0,851.0,1039.14,770.85
2017,9,21,12,15,934.5,101.0,2.05,17.0,847.5,1037.03,770.16
2017,9,21,12,30,934.0,101.0,2.1,17.0,844.0,1031.01,767.1
2017,9,21,12,45,924.5,104.5,2.15,17.0,830.5,1016.08,758.36
2017,9,21,13,0,915.0,108.0,2.2,17.0,817.0,997.52,747.36
2017,9,21,13,15,910.0,106.5,2.2,17.0,797.0,974.47,732.88
2017,9,21,13,30,905.0,105.0,2.2,17.0,777.0,947.96,716.15
2017,9,21,13,45,897.5,103.5,2.25,17.0,749.5,915.91,696.18
2017,9,21,14,0,890.0,102.0,2.3,17.0,722.0,880.84,674.02
