Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,21,14,15,879.0,100.0,2.3,16.5,687.0,839.53,648.11
2017,9,21,14,30,868.0,98.0,2.3,16.0,652.0,803.97,625.97
2017,9,21,14,45,852.5,95.5,2.3,16.0,611.5,753.42,591.58
2017,9,21,15,0,837.0,93.0,2.3,16.0,571.0,701.35,554.5
2017,9,21,15,15,816.0,90.0,2.3,16.0,524.5,643.95,511.88
2017,9,21,15,30,795.0,87.0,2.3,16.0,478.0,586.17,467.76
2017,9,21,15,45,765.0,83.5,2.3,16.0,428.0,522.86,418.04
2017,9,21,16,0,735.0,80.0,2.3,16.0,378.0,460.79,367.69
2017,9,21,16,15,694.0,75.0,2.25,15.5,326.0,394.6,313.04
2017,9,21,16,30,653.0,70.0,2.2,15.0,274.0,331.03,258.74
2017,9,21,16,45,587.5,63.5,2.2,14.5,221.5,261.82,199.04
2017,9,21,17,0,522.0,57.0,2.2,14.0,169.0,199.66,144.54
2017,9,21,17,15,422.0,47.0,2.1,13.5,121.0,135.03,90.1
2017,9,21,17,30,322.0,37.0,2.0,13.0,73.0,82.68,48.11
2017,9,21,17,45,161.0,18.5,1.9,13.0,36.5,30.0,5.28
2017,9,21,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,22,6,15,129.5,17.5,0.95,12.0,31.0,24.12,0.0
2017,9,22,6,30,259.0,35.0,1.0,12.0,62.0,68.37,38.8
2017,9,22,6,45,367.0,46.0,1.1,12.5,108.0,119.98,79.71
2017,9,22,7,0,475.0,57.0,1.2,13.0,154.0,183.39,132.39
2017,9,22,7,15,539.5,65.0,1.2,13.0,205.0,243.45,185.17
2017,9,22,7,30,604.0,73.0,1.2,13.0,256.0,310.62,243.45
2017,9,22,7,45,653.0,77.0,1.2,13.5,307.5,373.84,297.13
2017,9,22,8,0,702.0,81.0,1.2,14.0,359.0,441.34,352.41
2017,9,22,8,15,732.0,85.0,1.2,14.5,408.5,501.39,400.11
2017,9,22,8,30,762.0,89.0,1.2,15.0,458.0,563.68,447.72
2017,9,22,8,45,788.5,90.5,1.2,15.5,504.0,622.13,490.81
2017,9,22,9,0,815.0,92.0,1.2,16.0,550.0,680.78,532.59
2017,9,22,9,15,831.0,94.5,1.15,16.0,590.5,732.6,568.27
2017,9,22,9,30,847.0,97.0,1.1,16.0,631.0,783.06,600.89
2017,9,22,9,45,875.5,91.0,1.1,16.5,669.5,824.25,626.06
2017,9,22,10,0,904.0,85.0,1.1,17.0,708.0,872.18,655.45
2017,9,22,10,15,642.0,200.0,1.1,17.0,651.5,804.55,607.22
2017,9,22,10,30,380.0,315.0,1.1,17.0,595.0,672.11,510.25
2017,9,22,10,45,344.5,335.0,1.1,17.5,594.0,669.54,507.44
2017,9,22,11,0,309.0,355.0,1.1,18.0,593.0,664.02,501.19
2017,9,22,11,15,167.5,330.5,1.1,18.0,460.5,485.43,371.48
2017,9,22,11,30,26.0,306.0,1.1,18.0,328.0,302.2,232.5
2017,9,22,11,45,53.5,341.0,1.1,18.0,384.5,364.77,281.44
2017,9,22,12,0,81.0,376.0,1.1,18.0,441.0,428.07,328.6
2017,9,22,12,15,99.5,381.0,1.1,18.0,460.0,451.35,345.79
2017,9,22,12,30,118.0,386.0,1.1,18.0,479.0,496.75,378.99
2017,9,22,12,45,165.5,380.5,1.15,18.5,509.0,535.45,407.67
2017,9,22,13,0,213.0,375.0,1.2,19.0,539.0,572.18,434.67
2017,9,22,13,15,155.5,361.5,1.2,19.0,480.0,499.95,381.49
2017,9,22,13,30,98.0,348.0,1.2,19.0,421.0,408.99,314.49
2017,9,22,13,45,109.5,337.0,1.2,19.0,416.0,405.5,313.31
2017,9,22,14,0,121.0,326.0,1.2,19.0,411.0,419.72,324.52
2017,9,22,14,15,219.0,299.5,1.2,18.5,442.5,468.61,364.42
2017,9,22,14,30,317.0,273.0,1.2,18.0,474.0,526.97,410.09
2017,9,22,14,45,159.5,219.5,1.2,18.0,320.5,326.16,257.43
2017,9,22,15,0,2.0,166.0,1.2,18.0,167.0,134.07,104.16
2017,9,22,15,15,158.0,180.0,1.2,18.0,257.0,271.12,217.4
2017,9,22,15,30,314.0,194.0,1.2,18.0,347.0,382.95,304.94
2017,9,22,15,45,530.0,132.5,1.25,18.0,358.5,436.9,346.37
2017,9,22,16,0,746.0,71.0,1.3,18.0,370.0,458.01,360.34
2017,9,22,16,15,706.5,66.5,1.35,17.5,318.5,391.91,306.51
2017,9,22,16,30,667.0,62.0,1.4,17.0,267.0,328.89,253.69
2017,9,22,16,45,605.5,56.0,1.45,16.5,215.5,260.92,195.68
2017,9,22,17,0,544.0,50.0,1.5,16.0,164.0,199.4,142.09
2017,9,22,17,15,447.0,41.0,1.5,15.5,116.5,135.01,88.11
2017,9,22,17,30,350.0,32.0,1.5,15.0,69.0,82.54,46.0
2017,9,22,17,45,175.0,16.0,1.5,14.5,34.5,28.76,0.89
2017,9,22,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,23,6,15,166.0,15.5,0.95,10.5,32.0,26.39,0.0
2017,9,23,6,30,332.0,31.0,0.9,11.0,64.0,77.33,42.76
2017,9,23,6,45,439.0,40.5,0.85,12.0,111.5,130.58,85.62
2017,9,23,7,0,546.0,50.0,0.8,13.0,159.0,197.09,141.1
2017,9,23,7,15,609.0,56.5,0.8,13.5,211.5,259.55,195.8
2017,9,23,7,30,672.0,63.0,0.8,14.0,264.0,328.83,255.23
2017,9,23,7,45,717.5,66.5,0.85,15.0,317.5,393.51,309.29
2017,9,23,8,0,763.0,70.0,0.9,16.0,371.0,462.21,364.39
2017,9,23,8,15,791.5,73.5,0.9,16.5,421.0,524.95,413.25
2017,9,23,8,30,820.0,77.0,0.9,17.0,471.0,588.77,460.98
2017,9,23,8,45,843.5,79.0,0.9,17.5,518.0,648.45,503.89
2017,9,23,9,0,867.0,81.0,0.9,18.0,565.0,701.99,541.13
2017,9,23,9,15,881.5,83.0,0.9,18.5,606.5,753.52,574.33
2017,9,23,9,30,896.0,85.0,0.9,19.0,648.0,803.43,605.16
2017,9,23,9,45,911.0,85.0,0.95,19.5,684.0,849.67,633.72
2017,9,23,10,0,926.0,85.0,1.0,20.0,720.0,893.74,660.51
2017,9,23,10,15,933.5,86.0,1.0,20.0,748.0,929.82,682.25
2017,9,23,10,30,941.0,87.0,1.0,20.0,776.0,962.78,701.95
2017,9,23,10,45,945.0,88.5,1.05,20.5,796.5,989.69,717.35
2017,9,23,11,0,949.0,90.0,1.1,21.0,817.0,1012.99,730.54
2017,9,23,11,15,952.0,90.5,1.1,21.0,829.5,1030.5,740.63
2017,9,23,11,30,955.0,91.0,1.1,21.0,842.0,1044.14,748.49
2017,9,23,11,45,954.5,92.0,1.15,21.0,845.5,1050.94,753.27
2017,9,23,12,0,954.0,93.0,1.2,21.0,849.0,1053.72,755.8
2017,9,23,12,15,952.5,92.5,1.2,21.0,845.0,1049.87,753.44
2017,9,23,12,30,951.0,92.0,1.2,21.0,841.0,1042.02,748.82
2017,9,23,12,45,942.0,94.5,1.3,21.5,826.5,1026.21,739.82
2017,9,23,13,0,933.0,97.0,1.4,22.0,812.0,1006.71,728.54
2017,9,23,13,15,927.5,96.0,1.4,21.5,791.5,983.18,715.87
2017,9,23,13,30,922.0,95.0,1.4,21.0,771.0,956.16,700.96
2017,9,23,13,45,910.0,95.5,1.45,21.0,741.5,921.62,680.51
2017,9,23,14,0,898.0,96.0,1.5,21.0,712.0,884.27,658.03
2017,9,23,14,15,886.5,94.0,1.5,21.0,677.0,842.1,631.46
2017,9,23,14,30,875.0,92.0,1.5,21.0,642.0,797.58,603.03
2017,9,23,14,45,855.5,91.0,1.55,21.0,600.0,753.2,574.83
2017,9,23,15,0,836.0,90.0,1.6,21.0,558.0,699.7,538.69
2017,9,23,15,15,814.5,86.5,1.6,20.5,512.0,641.35,497.82
2017,9,23,15,30,793.0,83.0,1.6,20.0,466.0,582.72,455.33
2017,9,23,15,45,760.0,80.0,1.6,20.0,415.0,518.28,406.09
2017,9,23,16,0,727.0,77.0,1.6,20.0,364.0,455.4,356.41
2017,9,23,16,15,684.5,72.0,1.55,19.5,312.0,388.94,302.8
2017,9,23,16,30,642.0,67.0,1.5,19.0,260.0,325.29,249.61
2017,9,23,16,45,576.5,60.0,1.5,18.5,208.5,256.18,191.18
2017,9,23,17,0,511.0,53.0,1.5,18.0,157.0,194.2,137.82
2017,9,23,17,15,407.5,42.5,1.45,17.0,110.0,129.05,84.17
2017,9,23,17,30,304.0,32.0,1.4,16.0,63.0,76.74,42.64
2017,9,23,17,45,152.0,16.0,1.4,15.5,31.5,27.13,0.0
2017,9,23,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,24,6,15,175.0,14.5,0.6,12.5,31.5,26.81,0.0
2017,9,24,6,30,350.0,29.0,0.5,13.0,63.0,79.49,42.98
2017,9,24,6,45,455.0,38.0,0.45,13.5,110.5,133.3,86.59
2017,9,24,7,0,560.0,47.0,0.4,14.0,158.0,200.09,142.28
2017,9,24,7,15,621.5,53.5,0.4,14.5,210.0,263.03,196.94
2017,9,24,7,30,683.0,60.0,0.4,15.0,262.0,332.38,255.77
2017,9,24,7,45,722.5,64.5,0.45,16.0,314.5,396.41,308.66
2017,9,24,8,0,762.0,69.0,0.5,17.0,367.0,463.53,361.76
2017,9,24,8,15,790.5,72.5,0.55,17.5,417.0,526.24,410.19
2017,9,24,8,30,819.0,76.0,0.6,18.0,467.0,590.05,457.61
2017,9,24,8,45,836.0,80.0,0.65,18.5,512.5,647.62,498.86
2017,9,24,9,0,853.0,84.0,0.7,19.0,558.0,704.46,538.27
2017,9,24,9,15,868.0,86.5,0.7,19.5,599.0,750.12,567.16
2017,9,24,9,30,883.0,89.0,0.7,20.0,640.0,800.4,597.96
2017,9,24,9,45,900.5,87.5,0.75,20.5,676.5,846.58,626.22
2017,9,24,10,0,918.0,86.0,0.8,21.0,713.0,890.77,652.84
2017,9,24,10,15,925.5,87.5,0.8,21.5,741.0,927.09,673.19
2017,9,24,10,30,933.0,89.0,0.8,22.0,769.0,960.32,691.44
2017,9,24,10,45,938.5,90.0,0.85,22.5,789.0,987.84,707.03
2017,9,24,11,0,944.0,91.0,0.9,23.0,809.0,1011.83,720.49
2017,9,24,11,15,947.0,91.5,0.9,23.0,821.5,1029.17,730.3
2017,9,24,11,30,950.0,92.0,0.9,23.0,834.0,1042.68,737.94
2017,9,24,11,45,947.5,94.0,0.95,23.0,837.5,1048.47,742.12
2017,9,24,12,0,945.0,96.0,1.0,23.0,841.0,1050.25,744.1
2017,9,24,12,15,943.5,95.5,1.05,23.0,836.5,1046.32,742.77
2017,9,24,12,30,942.0,95.0,1.1,23.0,832.0,1038.43,739.2
2017,9,24,12,45,938.5,95.0,1.15,23.0,819.5,1025.23,732.47
2017,9,24,13,0,935.0,95.0,1.2,23.0,807.0,1008.24,723.5
2017,9,24,13,15,929.5,94.0,1.2,23.0,786.5,984.58,709.53
2017,9,24,13,30,924.0,93.0,1.2,23.0,766.0,957.41,693.44
2017,9,24,13,45,915.0,92.0,1.25,23.0,737.5,923.78,673.98
2017,9,24,14,0,906.0,91.0,1.3,23.0,709.0,887.17,652.42
2017,9,24,14,15,895.0,89.5,1.3,22.5,674.0,845.58,627.88
2017,9,24,14,30,884.0,88.0,1.3,22.0,639.0,801.6,601.36
2017,9,24,14,45,872.5,84.0,1.35,22.0,599.0,752.39,570.24
2017,9,24,15,0,861.0,80.0,1.4,22.0,559.0,701.32,536.91
2017,9,24,15,15,841.5,77.5,1.4,22.0,513.0,650.29,500.46
2017,9,24,15,30,822.0,75.0,1.4,22.0,467.0,592.67,458.24
2017,9,24,15,45,797.5,70.5,1.45,22.0,417.5,529.9,411.16
2017,9,24,16,0,773.0,66.0,1.5,22.0,368.0,467.82,362.75
2017,9,24,16,15,733.5,62.0,1.45,21.5,316.0,400.66,308.92
2017,9,24,16,30,694.0,58.0,1.4,21.0,264.0,336.54,255.54
2017,9,24,16,45,635.0,51.5,1.35,20.5,211.5,267.1,196.77
2017,9,24,17,0,576.0,45.0,1.3,20.0,159.0,204.04,142.28
2017,9,24,17,15,475.5,36.5,1.2,19.0,111.5,137.43,87.29
2017,9,24,17,30,375.0,28.0,1.1,18.0,64.0,83.21,43.73
2017,9,24,17,45,187.5,14.0,1.05,17.0,32.0,27.89,0.0
2017,9,24,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,25,6,15,181.5,13.5,0.8,13.5,30.5,27.09,0.0
2017,9,25,6,30,363.0,27.0,0.7,14.0,61.0,81.06,43.02
2017,9,25,6,45,464.0,35.5,0.65,14.5,107.5,134.66,87.11
2017,9,25,7,0,565.0,44.0,0.6,15.0,154.0,200.75,142.58
2017,9,25,7,15,625.0,50.0,0.55,15.5,205.5,263.01,196.82
2017,9,25,7,30,685.0,56.0,0.5,16.0,257.0,331.78,255.13
2017,9,25,7,45,724.5,60.0,0.5,17.0,308.5,395.39,307.44
2017,9,25,8,0,764.0,64.0,0.5,18.0,360.0,462.08,359.79
2017,9,25,8,15,791.5,67.5,0.5,18.5,409.5,524.29,407.24
2017,9,25,8,30,819.0,71.0,0.5,19.0,459.0,587.5,453.47
2017,9,25,8,45,837.5,74.0,0.55,20.0,504.0,639.69,489.92
2017,9,25,9,0,856.0,77.0,0.6,21.0,549.0,695.69,527.63
2017,9,25,9,15,871.0,79.0,0.6,21.5,590.0,747.05,559.57
2017,9,25,9,30,886.0,81.0,0.6,22.0,631.0,796.86,589.65
2017,9,25,9,45,892.5,85.0,0.65,22.5,664.5,840.01,615.66
2017,9,25,10,0,899.0,89.0,0.7,23.0,698.0,880.45,639.67
2017,9,25,10,15,907.0,90.0,0.75,23.0,726.0,916.04,661.67
2017,9,25,10,30,915.0,91.0,0.8,23.0,754.0,948.62,681.77
2017,9,25,10,45,922.5,91.0,0.85,23.5,774.5,976.44,697.56
2017,9,25,11,0,930.0,91.0,0.9,24.0,795.0,1000.88,711.29
2017,9,25,11,15,933.0,91.5,0.9,24.0,807.5,1017.94,720.93
2017,9,25,11,30,936.0,92.0,0.9,24.0,820.0,1031.21,728.44
2017,9,25,11,45,937.0,92.0,0.95,24.5,824.0,1038.09,731.86
2017,9,25,12,0,938.0,92.0,1.0,25.0,828.0,1041.05,733.1
2017,9,25,12,15,937.0,92.0,1.05,25.0,824.0,1038.08,732.32
2017,9,25,12,30,936.0,92.0,1.1,25.0,820.0,1031.18,729.34
2017,9,25,12,45,926.0,95.0,1.15,25.0,806.0,1014.91,720.73
2017,9,25,13,0,916.0,98.0,1.2,25.0,792.0,995.03,710.02
2017,9,25,13,15,911.0,97.0,1.2,25.0,771.5,972.1,696.6
2017,9,25,13,30,906.0,96.0,1.2,25.0,751.0,945.72,681.05
2017,9,25,13,45,897.5,94.5,1.25,25.0,723.5,912.37,661.82
2017,9,25,14,0,889.0,93.0,1.3,25.0,696.0,876.08,640.53
2017,9,25,14,15,877.5,91.5,1.3,24.5,661.0,834.58,616.11
2017,9,25,14,30,866.0,90.0,1.3,24.0,626.0,790.76,589.8
2017,9,25,14,45,850.0,88.0,1.35,24.0,585.5,748.11,563.26
2017,9,25,15,0,834.0,86.0,1.4,24.0,545.0,696.11,528.98
2017,9,25,15,15,813.0,83.0,1.4,23.5,499.0,638.61,489.34
2017,9,25,15,30,792.0,80.0,1.4,23.0,453.0,580.78,448.07
2017,9,25,15,45,761.5,76.0,1.45,23.0,403.5,516.64,400.05
2017,9,25,16,0,731.0,72.0,1.5,23.0,354.0,453.88,351.27
2017,9,25,16,15,688.0,67.0,1.45,22.5,302.5,386.31,297.37
2017,9,25,16,30,645.0,62.0,1.4,22.0,251.0,322.79,244.78
2017,9,25,16,45,579.0,55.5,1.35,21.5,199.5,253.83,186.91
2017,9,25,17,0,513.0,49.0,1.3,21.0,148.0,192.06,134.15
2017,9,25,17,15,405.0,39.0,1.25,20.0,102.0,126.28,80.65
2017,9,25,17,30,297.0,29.0,1.2,19.0,56.0,73.95,38.79
2017,9,25,17,45,148.5,14.5,1.15,18.0,28.0,21.92,0.0
2017,9,25,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,9,26,6,15,154.5,14.0,0.15,15.0,28.0,22.49,0.0
2017,9,26,6,30,309.0,28.0,0.2,15.0,56.0,76.08,40.71
2017,9,26,6,45,416.0,37.5,0.25,15.5,102.0,128.83,83.83
2017,9,26,7,0,523.0,47.0,0.3,16.0,148.0,194.9,138.48
2017,9,26,7,15,587.5,54.0,0.3,16.5,199.0,257.44,192.16
2017,9,26,7,30,652.0,61.0,0.3,17.0,250.0,327.03,250.46
2017,9,26,7,45,695.5,65.5,0.3,18.0,301.5,390.79,302.17
2017,9,26,8,0,739.0,70.0,0.3,19.0,353.0,458.61,354.7
2017,9,26,8,15,768.5,73.5,0.35,19.5,402.5,520.76,401.98
2017,9,26,8,30,798.0,77.0,0.4,20.0,452.0,584.13,448.4
2017,9,26,8,45,820.0,79.5,0.45,21.0,498.0,642.34,488.63
2017,9,26,9,0,842.0,82.0,0.5,22.0,544.0,700.28,527.2
2017,9,26,9,15,858.0,84.0,0.5,22.5,585.0,745.54,554.96
2017,9,26,9,30,874.0,86.0,0.5,23.0,626.0,795.59,585.05
2017,9,26,9,45,887.5,87.0,0.55,23.5,661.0,840.76,612.17
2017,9,26,10,0,901.0,88.0,0.6,24.0,696.0,883.72,637.58
2017,9,26,10,15,909.5,89.5,0.6,24.5,724.0,920.31,657.72
2017,9,26,10,30,918.0,91.0,0.6,25.0,752.0,953.9,675.83
2017,9,26,10,45,923.0,92.0,0.6,25.5,772.5,980.47,689.51
2017,9,26,11,0,928.0,93.0,0.6,26.0,793.0,1003.54,701.11
2017,9,26,11,15,931.5,94.0,0.6,26.0,805.5,1021.52,711.07
2017,9,26,11,30,935.0,95.0,0.6,26.0,818.0,1035.74,718.94
2017,9,26,11,45,936.0,95.0,0.6,26.5,822.5,1042.53,721.14
2017,9,26,12,0,937.0,95.0,0.6,27.0,827.0,1045.4,721.25
2017,9,26,12,15,936.5,95.0,0.6,27.0,823.0,1042.83,719.77
2017,9,26,12,30,936.0,95.0,0.6,27.0,819.0,1036.33,716.17
2017,9,26,12,45,938.5,92.0,0.65,27.5,808.0,1025.56,709.99
2017,9,26,13,0,941.0,89.0,0.7,28.0,797.0,1010.83,701.58
2017,9,26,13,15,936.0,88.0,0.7,28.0,776.5,987.33,688.29
2017,9,26,13,30,931.0,87.0,0.7,28.0,756.0,960.29,673.0
2017,9,26,13,45,923.0,86.0,0.75,28.0,728.5,927.19,654.94
2017,9,26,14,0,915.0,85.0,0.8,28.0,701.0,891.02,634.82
2017,9,26,14,15,904.5,83.5,0.8,27.5,666.0,849.39,611.32
2017,9,26,14,30,894.0,82.0,0.8,27.0,631.0,805.29,585.88
2017,9,26,14,45,878.5,80.0,0.85,27.0,590.0,754.7,555.28
2017,9,26,15,0,863.0,78.0,0.9,27.0,549.0,702.58,522.87
2017,9,26,15,15,843.0,75.5,0.9,26.5,503.0,651.03,488.33
2017,9,26,15,30,823.0,73.0,0.9,26.0,457.0,592.92,448.03
2017,9,26,15,45,793.5,69.5,0.9,26.0,406.5,528.3,400.7
2017,9,26,16,0,764.0,66.0,0.9,26.0,356.0,464.88,352.5
2017,9,26,16,15,722.5,61.5,0.85,25.0,304.0,396.69,299.92
2017,9,26,16,30,681.0,57.0,0.8,24.0,252.0,331.81,247.69
2017,9,26,16,45,616.0,51.0,0.8,23.5,200.0,261.56,189.66
2017,9,26,17,0,551.0,45.0,0.8,23.0,148.0,198.71,136.54
2017,9,26,17,15,440.5,35.5,0.9,22.0,101.0,130.57,81.67
2017,9,26,17,30,330.0,26.0,1.0,21.0,54.0,76.21,37.72
2017,9,26,17,45,165.0,13.0,1.1,20.5,27.0,22.04,0.0
2017,9,26,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,6,15,167.5,13.0,1.1,16.5,27.5,23.26,0.0
2017,9,27,6,30,335.0,26.0,1.0,17.0,55.0,79.44,41.22
2017,9,27,6,45,443.0,35.0,0.9,18.0,102.0,133.81,86.19
2017,9,27,7,0,551.0,44.0,0.8,19.0,149.0,201.6,142.12
2017,9,27,7,15,614.0,50.5,0.8,19.5,200.0,264.63,196.44
2017,9,27,7,30,677.0,57.0,0.8,20.0,251.0,334.8,255.44
2017,9,27,7,45,718.0,61.5,0.8,20.5,303.0,399.38,308.62
2017,9,27,8,0,759.0,66.0,0.8,21.0,355.0,467.22,362.16
2017,9,27,8,15,787.5,69.0,0.75,21.5,404.5,529.31,408.97
2017,9,27,8,30,816.0,72.0,0.7,22.0,454.0,592.48,454.46
2017,9,27,8,45,836.5,75.0,0.7,23.0,499.5,651.06,494.36
2017,9,27,9,0,857.0,78.0,0.7,24.0,545.0,703.04,528.2
2017,9,27,9,15,872.0,80.0,0.7,24.5,586.0,754.41,559.71
2017,9,27,9,30,887.0,82.0,0.7,25.0,627.0,804.2,589.47
2017,9,27,9,45,892.5,86.5,0.75,25.5,660.0,847.01,614.96
2017,9,27,10,0,898.0,91.0,0.8,26.0,693.0,887.02,638.44
2017,9,27,10,15,906.0,92.0,0.85,26.0,721.0,922.46,660.12
2017,9,27,10,30,914.0,93.0,0.9,26.0,749.0,954.9,679.92
2017,9,27,10,45,919.0,94.0,0.95,26.5,769.0,981.3,694.64
2017,9,27,11,0,924.0,95.0,1.0,27.0,789.0,1004.23,707.28
2017,9,27,11,15,927.5,95.5,1.05,27.0,801.0,1021.53,717.99
2017,9,27,11,30,931.0,96.0,1.1,27.0,813.0,1035.07,726.6
2017,9,27,11,45,931.5,96.5,1.15,27.0,817.0,1041.8,731.24
2017,9,27,12,0,932.0,97.0,1.2,27.0,821.0,1044.62,733.74
2017,9,27,12,15,931.0,97.0,1.2,27.0,816.5,1041.48,731.87
2017,9,27,12,30,930.0,97.0,1.2,27.0,812.0,1034.44,727.85
2017,9,27,12,45,930.0,94.5,1.2,27.0,800.0,1021.76,720.57
2017,9,27,13,0,930.0,92.0,1.2,27.0,788.0,1005.23,711.09
2017,9,27,13,15,924.5,91.5,1.2,26.5,767.5,981.92,698.93
2017,9,27,13,30,919.0,91.0,1.2,26.0,747.0,955.15,684.63
2017,9,27,13,45,911.5,89.5,1.2,26.0,719.0,922.17,665.04
2017,9,27,14,0,904.0,88.0,1.2,26.0,691.0,886.15,643.45
2017,9,27,14,15,892.5,86.0,1.2,26.0,656.0,843.42,617.33
2017,9,27,14,30,881.0,84.0,1.2,26.0,621.0,798.36,589.42
2017,9,27,14,45,866.0,82.0,1.2,26.0,580.5,748.59,557.96
2017,9,27,15,0,851.0,80.0,1.2,26.0,540.0,697.3,524.77
2017,9,27,15,15,830.0,77.0,1.15,25.5,494.0,645.12,488.77
2017,9,27,15,30,809.0,74.0,1.1,25.0,448.0,586.41,447.09
2017,9,27,15,45,781.0,70.0,1.05,24.5,398.0,522.73,400.34
2017,9,27,16,0,753.0,66.0,1.0,24.0,348.0,460.14,352.61
2017,9,27,16,15,710.5,61.5,0.9,23.5,296.5,392.06,298.7
2017,9,27,16,30,668.0,57.0,0.8,23.0,245.0,327.42,245.6
2017,9,27,16,45,603.5,50.5,0.75,22.5,193.5,257.99,187.81
2017,9,27,17,0,539.0,44.0,0.7,22.0,142.0,195.18,134.45
2017,9,27,17,15,427.5,34.5,0.7,21.0,96.0,127.54,79.79
2017,9,27,17,30,316.0,25.0,0.7,20.0,50.0,73.25,34.73
2017,9,27,17,45,158.0,12.5,0.7,19.0,25.0,21.29,0.0
2017,9,27,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,28,6,15,162.0,13.0,0.95,16.5,26.5,23.41,0.0
2017,9,28,6,30,324.0,26.0,0.8,17.0,53.0,79.31,40.81
2017,9,28,6,45,431.0,36.0,0.7,17.5,99.5,134.14,87.04
2017,9,28,7,0,538.0,46.0,0.6,18.0,146.0,202.28,143.57
2017,9,28,7,15,602.5,52.5,0.55,18.5,197.5,265.61,197.94
2017,9,28,7,30,667.0,59.0,0.5,19.0,249.0,335.34,256.2
2017,9,28,7,45,708.0,64.0,0.5,19.5,300.5,400.04,309.13
2017,9,28,8,0,749.0,69.0,0.5,20.0,352.0,467.99,362.38
2017,9,28,8,15,778.0,72.5,0.4,21.0,401.5,530.49,407.73
2017,9,28,8,30,807.0,76.0,0.3,22.0,451.0,594.12,451.41
2017,9,28,8,45,826.5,79.5,0.25,23.0,496.0,652.22,489.56
2017,9,28,9,0,846.0,83.0,0.2,24.0,541.0,709.81,525.65
2017,9,28,9,15,861.0,85.0,0.25,24.5,581.5,754.27,552.69
2017,9,28,9,30,876.0,87.0,0.3,25.0,622.0,803.61,582.48
2017,9,28,9,45,888.5,88.5,0.4,25.5,656.5,848.49,609.81
2017,9,28,10,0,901.0,90.0,0.5,26.0,691.0,891.08,635.54
2017,9,28,10,15,908.5,91.5,0.55,26.0,718.5,926.66,657.03
2017,9,28,10,30,916.0,93.0,0.6,26.0,746.0,959.18,676.68
2017,9,28,10,45,921.0,94.0,0.7,26.0,765.5,985.56,693.69
2017,9,28,11,0,926.0,95.0,0.8,26.0,785.0,1008.45,708.73
2017,9,28,11,15,929.0,95.5,0.85,26.0,797.0,1025.21,719.13
2017,9,28,11,30,932.0,96.0,0.9,26.0,809.0,1038.19,727.45
2017,9,28,11,45,932.5,96.0,0.95,26.5,812.5,1044.3,730.36
2017,9,28,12,0,933.0,96.0,1.0,27.0,816.0,1046.48,731.13
2017,9,28,12,15,931.5,96.0,1.05,26.5,811.5,1042.75,731.37
2017,9,28,12,30,930.0,96.0,1.1,26.0,807.0,1035.12,729.43
2017,9,28,12,45,928.0,94.5,1.15,26.0,794.5,1021.49,722.52
2017,9,28,13,0,926.0,93.0,1.2,26.0,782.0,1004.08,713.39
2017,9,28,13,15,920.5,92.0,1.2,26.0,761.5,980.21,699.45
2017,9,28,13,30,915.0,91.0,1.2,26.0,741.0,952.89,683.44
2017,9,28,13,45,907.0,90.0,1.25,26.0,713.0,920.04,664.68
2017,9,28,14,0,899.0,89.0,1.3,26.0,685.0,884.19,643.84
2017,9,28,14,15,887.5,87.0,1.3,25.5,650.0,841.56,618.86
2017,9,28,14,30,876.0,85.0,1.3,25.0,615.0,796.61,591.99
2017,9,28,14,45,861.0,82.5,1.3,25.0,574.0,746.42,559.97
2017,9,28,15,0,846.0,80.0,1.3,25.0,533.0,700.97,530.39
2017,9,28,15,15,824.5,77.5,1.3,24.5,487.0,642.99,490.63
2017,9,28,15,30,803.0,75.0,1.3,24.0,441.0,584.72,449.31
2017,9,28,15,45,774.5,71.0,1.3,23.5,391.5,520.99,402.36
2017,9,28,16,0,746.0,67.0,1.3,23.0,342.0,458.42,354.37
2017,9,28,16,15,703.0,62.0,1.25,22.5,290.5,389.91,299.76
2017,9,28,16,30,660.0,57.0,1.2,22.0,239.0,324.94,245.96
2017,9,28,16,45,596.5,50.0,1.15,21.5,188.0,255.86,187.74
2017,9,28,17,0,533.0,43.0,1.1,21.0,137.0,193.21,133.9
2017,9,28,17,15,419.5,33.5,1.0,20.0,91.5,125.51,78.66
2017,9,28,17,30,306.0,24.0,0.9,19.0,46.0,70.79,31.48
2017,9,28,17,45,153.0,12.0,0.8,18.0,23.0,20.68,0.0
2017,9,28,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,29,6,15,151.5,12.5,0.6,13.5,25.0,22.71,0.0
2017,9,29,6,30,303.0,25.0,0.6,14.0,50.0,76.38,39.09
2017,9,29,6,45,410.5,34.5,0.65,14.5,94.5,130.2,85.67
2017,9,29,7,0,518.0,44.0,0.7,15.0,139.0,197.0,141.9
2017,9,29,7,15,581.5,50.5,0.65,15.0,189.0,258.87,196.21
2017,9,29,7,30,645.0,57.0,0.6,15.0,239.0,327.11,254.74
2017,9,29,7,45,615.0,74.0,0.6,15.5,274.5,371.54,293.34
2017,9,29,8,0,585.0,91.0,0.6,16.0,310.0,410.66,325.75
2017,9,29,8,15,490.0,128.5,0.55,16.0,329.0,421.72,334.96
2017,9,29,8,30,395.0,166.0,0.5,16.0,348.0,427.85,338.99
2017,9,29,8,45,601.5,125.5,0.5,16.5,434.0,555.56,435.64
2017,9,29,9,0,808.0,85.0,0.5,17.0,520.0,687.65,530.22
2017,9,29,9,15,606.0,161.5,0.55,17.0,501.5,654.26,501.99
2017,9,29,9,30,404.0,238.0,0.6,17.0,483.0,570.77,439.88
2017,9,29,9,45,488.5,222.5,0.65,17.5,535.0,661.37,505.39
2017,9,29,10,0,573.0,207.0,0.7,18.0,587.0,737.85,557.75
2017,9,29,10,15,724.5,151.5,0.75,18.0,652.0,845.43,630.85
2017,9,29,10,30,876.0,96.0,0.8,18.0,717.0,927.85,683.22
2017,9,29,10,45,693.0,181.5,0.85,18.5,681.5,885.37,653.31
2017,9,29,11,0,510.0,267.0,0.9,19.0,646.0,800.81,593.71
2017,9,29,11,15,514.5,271.0,0.95,19.0,658.0,817.8,606.5
2017,9,29,11,30,519.0,275.0,1.0,19.0,670.0,832.42,616.46
2017,9,29,11,45,707.0,187.0,1.05,19.0,728.0,942.17,692.13
2017,9,29,12,0,895.0,99.0,1.1,19.0,786.0,1013.76,737.19
2017,9,29,12,15,893.5,98.5,1.1,19.0,781.0,1009.49,733.55
2017,9,29,12,30,892.0,98.0,1.1,19.0,776.0,1001.48,728.78
2017,9,29,12,45,882.5,100.5,1.15,19.5,762.0,985.22,718.49
2017,9,29,13,0,873.0,103.0,1.2,20.0,748.0,965.54,706.18
2017,9,29,13,15,867.0,101.5,1.2,20.0,728.0,941.58,691.68
2017,9,29,13,30,861.0,100.0,1.2,20.0,708.0,914.4,675.15
2017,9,29,13,45,856.5,97.0,1.25,20.0,681.0,883.87,657.14
2017,9,29,14,0,852.0,94.0,1.3,20.0,654.0,850.33,636.97
2017,9,29,14,15,840.0,92.0,1.35,19.5,620.0,808.81,612.32
2017,9,29,14,30,828.0,90.0,1.4,19.0,586.0,773.25,591.38
2017,9,29,14,45,812.5,87.0,1.45,19.0,546.0,723.2,558.67
2017,9,29,15,0,797.0,84.0,1.5,19.0,506.0,671.84,523.86
2017,9,29,15,15,774.5,81.0,1.5,18.5,461.5,614.84,483.33
2017,9,29,15,30,752.0,78.0,1.5,18.0,417.0,557.78,441.37
2017,9,29,15,45,719.5,74.0,1.5,18.0,368.5,494.39,392.28
2017,9,29,16,0,687.0,70.0,1.5,18.0,320.0,432.69,342.85
2017,9,29,16,15,641.5,65.0,1.45,17.5,270.5,367.12,289.17
2017,9,29,16,30,596.0,60.0,1.4,17.0,221.0,304.68,236.23
2017,9,29,16,45,528.0,52.5,1.4,16.5,172.0,236.8,178.04
2017,9,29,17,0,460.0,45.0,1.4,16.0,123.0,176.52,125.49
2017,9,29,17,15,346.0,34.0,1.4,15.5,81.0,111.74,71.71
2017,9,29,17,30,232.0,23.0,1.4,15.0,39.0,59.52,24.46
2017,9,29,17,45,116.0,11.5,1.4,15.0,19.5,17.68,0.0
2017,9,29,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,30,6,15,115.0,14.5,1.6,12.0,23.5,21.59,0.0
2017,9,30,6,30,230.0,29.0,1.6,12.0,47.0,68.46,35.37
2017,9,30,6,45,342.5,41.0,1.65,12.5,91.0,123.16,83.36
2017,9,30,7,0,455.0,53.0,1.7,13.0,135.0,190.03,139.96
2017,9,30,7,15,526.5,61.0,1.65,13.5,185.0,252.9,195.26
2017,9,30,7,30,598.0,69.0,1.6,14.0,235.0,323.65,256.24
2017,9,30,7,45,645.5,74.5,1.6,14.5,286.0,388.35,311.19
2017,9,30,8,0,693.0,80.0,1.6,15.0,337.0,457.19,367.5
2017,9,30,8,15,725.0,84.5,1.5,15.0,386.0,519.86,417.36
2017,9,30,8,30,757.0,89.0,1.4,15.0,435.0,582.21,465.12
2017,9,30,8,45,780.5,92.5,1.3,15.5,480.5,640.77,507.27
2017,9,30,9,0,804.0,96.0,1.2,16.0,526.0,699.27,547.61
2017,9,30,9,15,821.0,98.5,1.15,16.5,566.0,751.36,581.33
2017,9,30,9,30,838.0,101.0,1.1,17.0,606.0,802.12,612.75
2017,9,30,9,45,856.5,100.5,1.1,17.5,642.0,849.23,641.62
2017,9,30,10,0,875.0,100.0,1.1,18.0,678.0,884.31,662.03
2017,9,30,10,15,883.5,101.5,1.05,18.0,705.0,919.9,683.12
2017,9,30,10,30,892.0,103.0,1.0,18.0,732.0,952.57,702.04
2017,9,30,10,45,897.5,104.0,1.0,18.5,751.5,978.76,716.25
2017,9,30,11,0,903.0,105.0,1.0,19.0,771.0,1001.55,728.34
2017,9,30,11,15,906.5,105.5,1.0,19.0,783.0,1018.32,738.07
2017,9,30,11,30,910.0,106.0,1.0,19.0,795.0,1031.42,745.68
2017,9,30,11,45,910.5,106.0,1.05,19.5,798.5,1037.23,748.52
2017,9,30,12,0,911.0,106.0,1.1,20.0,802.0,1039.21,749.2
2017,9,30,12,15,910.5,106.0,1.15,20.0,797.5,1036.35,748.47
2017,9,30,12,30,910.0,106.0,1.2,20.0,793.0,1029.67,745.52
2017,9,30,12,45,903.0,107.0,1.25,20.5,779.5,1013.91,735.58
2017,9,30,13,0,896.0,108.0,1.3,21.0,766.0,994.59,723.56
2017,9,30,13,15,890.0,107.0,1.3,21.0,745.5,970.65,709.22
2017,9,30,13,30,884.0,106.0,1.3,21.0,725.0,943.39,692.81
2017,9,30,13,45,873.5,105.0,1.35,21.0,696.5,908.94,672.43
2017,9,30,14,0,863.0,104.0,1.4,21.0,668.0,881.94,656.85
2017,9,30,14,15,850.0,102.0,1.45,21.0,632.5,838.3,629.84
2017,9,30,14,30,837.0,100.0,1.5,21.0,597.0,792.52,601.11
2017,9,30,14,45,817.0,98.0,1.55,21.0,555.5,739.6,566.88
2017,9,30,15,0,797.0,96.0,1.6,21.0,514.0,685.68,530.25
2017,9,30,15,15,773.0,92.0,1.6,20.5,468.0,626.37,488.5
2017,9,30,15,30,749.0,88.0,1.6,20.0,422.0,567.13,445.37
2017,9,30,15,45,713.5,84.0,1.65,20.0,372.5,503.76,396.89
2017,9,30,16,0,678.0,80.0,1.7,20.0,323.0,440.49,346.81
2017,9,30,16,15,629.0,73.5,1.65,19.5,272.0,371.11,290.62
2017,9,30,16,30,580.0,67.0,1.6,19.0,221.0,306.17,236.13
2017,9,30,16,45,504.0,58.5,1.6,18.5,171.0,235.37,176.18
2017,9,30,17,0,428.0,50.0,1.6,18.0,121.0,173.11,122.71
2017,9,30,17,15,306.0,37.0,1.55,17.0,78.5,106.75,68.5
2017,9,30,17,30,184.0,24.0,1.5,16.0,36.0,52.25,18.02
2017,9,30,17,45,92.0,12.0,1.45,15.5,18.0,16.38,0.0
2017,9,30,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,1,6,15,166.5,12.0,1.2,11.5,24.5,24.77,0.0
2017,10,1,6,30,333.0,24.0,1.2,12.0,49.0,82.12,39.92
2017,10,1,6,45,451.5,32.5,1.3,13.0,95.5,140.72,93.26
2017,10,1,7,0,570.0,41.0,1.4,14.0,142.0,212.02,153.9
2017,10,1,7,15,635.0,47.0,1.4,14.5,193.5,277.51,212.09
2017,10,1,7,30,700.0,53.0,1.4,15.0,245.0,349.87,274.76
2017,10,1,7,45,743.5,56.5,1.4,15.5,297.5,416.16,330.98
2017,10,1,8,0,787.0,60.0,1.4,16.0,350.0,485.87,387.67
2017,10,1,8,15,814.5,63.0,1.4,16.5,399.5,548.92,437.09
2017,10,1,8,30,842.0,66.0,1.4,17.0,449.0,608.1,481.83
2017,10,1,8,45,862.0,68.5,1.45,17.5,494.0,666.24,524.43
2017,10,1,9,0,882.0,71.0,1.5,18.0,539.0,723.82,564.27
2017,10,1,9,15,895.5,73.0,1.5,18.5,579.5,774.98,597.13
2017,10,1,9,30,909.0,75.0,1.5,19.0,620.0,824.37,628.12
2017,10,1,9,45,913.5,78.5,1.55,19.5,652.5,865.86,653.79
2017,10,1,10,0,918.0,82.0,1.6,20.0,685.0,904.4,677.28
2017,10,1,10,15,925.0,83.5,1.65,20.0,711.5,939.84,699.86
2017,10,1,10,30,932.0,85.0,1.7,20.0,738.0,972.14,720.34
2017,10,1,10,45,936.0,86.0,1.75,20.5,757.5,997.7,735.05
2017,10,1,11,0,940.0,87.0,1.8,21.0,777.0,1019.67,747.53
2017,10,1,11,15,942.5,87.5,1.8,21.0,788.0,1035.89,757.14
2017,10,1,11,30,945.0,88.0,1.8,21.0,799.0,1048.27,764.48
2017,10,1,11,45,943.0,89.0,1.85,21.5,802.0,1052.81,766.27
2017,10,1,12,0,941.0,90.0,1.9,22.0,805.0,1053.38,765.76
2017,10,1,12,15,939.5,90.0,1.9,22.0,800.0,1049.37,763.3
2017,10,1,12,30,938.0,90.0,1.9,22.0,795.0,1041.43,758.55
2017,10,1,12,45,933.5,90.0,1.95,22.0,781.5,1026.67,750.28
2017,10,1,13,0,929.0,90.0,2.0,22.0,768.0,1008.17,739.75
2017,10,1,13,15,923.5,89.0,2.0,22.0,747.0,983.99,724.98
2017,10,1,13,30,918.0,88.0,2.0,22.0,726.0,956.36,708.03
2017,10,1,13,45,908.5,87.0,2.05,22.0,697.5,921.84,687.07
2017,10,1,14,0,899.0,86.0,2.1,22.0,669.0,884.44,664.02
2017,10,1,14,15,887.5,84.5,2.1,21.5,634.0,842.14,638.16
2017,10,1,14,30,876.0,83.0,2.1,21.0,599.0,797.54,610.35
2017,10,1,14,45,860.0,80.5,2.1,21.0,558.0,746.41,576.33
