Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,1,15,0,844.0,78.0,2.1,21.0,517.0,700.17,545.18
2017,10,1,15,15,821.5,75.0,2.05,20.5,471.0,640.92,502.67
2017,10,1,15,30,799.0,72.0,2.0,20.0,425.0,581.51,458.74
2017,10,1,15,45,766.0,68.5,2.0,20.0,375.0,515.9,407.95
2017,10,1,16,0,733.0,65.0,2.0,20.0,325.0,451.95,356.69
2017,10,1,16,15,687.0,60.5,1.9,19.0,273.5,383.2,300.91
2017,10,1,16,30,641.0,56.0,1.8,18.0,222.0,319.23,246.85
2017,10,1,16,45,561.0,49.5,1.75,17.5,171.5,245.74,183.93
2017,10,1,17,0,481.0,43.0,1.7,17.0,121.0,181.2,127.9
2017,10,1,17,15,351.5,32.0,1.65,16.0,78.0,111.93,70.69
2017,10,1,17,30,222.0,21.0,1.6,15.0,35.0,55.88,13.98
2017,10,1,17,45,111.0,10.5,1.55,14.5,17.5,16.75,0.0
2017,10,1,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,6,15,186.0,11.5,1.3,12.5,24.5,26.82,0.0
2017,10,2,6,30,372.0,23.0,1.3,13.0,49.0,87.52,40.24
2017,10,2,6,45,486.0,32.0,1.35,13.5,97.0,148.74,98.23
2017,10,2,7,0,600.0,41.0,1.4,14.0,145.0,222.61,161.73
2017,10,2,7,15,665.0,46.5,1.4,14.5,198.0,289.65,221.42
2017,10,2,7,30,730.0,52.0,1.4,15.0,251.0,363.46,285.35
2017,10,2,7,45,770.0,56.5,1.45,15.5,303.5,431.0,342.73
2017,10,2,8,0,810.0,61.0,1.5,16.0,356.0,501.57,400.24
2017,10,2,8,15,838.0,64.0,1.45,16.0,406.5,566.21,451.34
2017,10,2,8,30,866.0,67.0,1.4,16.0,457.0,626.87,497.66
2017,10,2,8,45,885.0,69.5,1.4,16.5,503.0,685.51,540.11
2017,10,2,9,0,904.0,72.0,1.4,17.0,549.0,743.43,579.36
2017,10,2,9,15,918.0,74.0,1.4,17.5,590.0,795.89,612.86
2017,10,2,9,30,932.0,76.0,1.4,18.0,631.0,846.55,644.44
2017,10,2,9,45,941.5,77.5,1.4,18.5,665.5,890.75,671.08
2017,10,2,10,0,951.0,79.0,1.4,19.0,700.0,932.28,695.57
2017,10,2,10,15,958.0,80.5,1.4,19.0,727.0,968.63,717.73
2017,10,2,10,30,965.0,82.0,1.4,19.0,754.0,1001.72,737.7
2017,10,2,10,45,969.0,82.5,1.4,19.5,774.0,1027.36,751.43
2017,10,2,11,0,973.0,83.0,1.4,20.0,794.0,1049.28,762.87
2017,10,2,11,15,975.5,83.5,1.4,20.0,805.5,1065.88,772.49
2017,10,2,11,30,978.0,84.0,1.4,20.0,817.0,1078.5,779.8
2017,10,2,11,45,977.5,84.5,1.4,20.5,820.0,1084.09,781.41
2017,10,2,12,0,977.0,85.0,1.4,21.0,823.0,1085.56,780.71
2017,10,2,12,15,975.5,85.0,1.4,21.0,817.5,1081.37,778.18
2017,10,2,12,30,974.0,85.0,1.4,21.0,812.0,1073.1,773.36
2017,10,2,12,45,966.0,86.5,1.45,21.0,797.5,1056.12,764.16
2017,10,2,13,0,958.0,88.0,1.5,21.0,783.0,1035.37,752.71
2017,10,2,13,15,951.5,87.5,1.5,21.0,761.0,1010.17,737.68
2017,10,2,13,30,945.0,87.0,1.5,21.0,739.0,981.45,720.44
2017,10,2,13,45,934.0,86.5,1.55,21.0,709.0,945.34,699.1
2017,10,2,14,0,923.0,86.0,1.6,21.0,679.0,906.34,675.68
2017,10,2,14,15,910.5,84.0,1.65,20.5,643.0,861.75,649.43
2017,10,2,14,30,898.0,82.0,1.7,20.0,607.0,814.87,621.09
2017,10,2,14,45,879.0,80.5,1.75,20.0,564.5,761.63,586.53
2017,10,2,15,0,860.0,79.0,1.8,20.0,522.0,713.54,554.88
2017,10,2,15,15,837.0,76.0,1.8,19.5,475.0,653.12,512.11
2017,10,2,15,30,814.0,73.0,1.8,19.0,428.0,592.56,467.78
2017,10,2,15,45,779.0,70.0,1.8,18.5,377.0,525.5,416.78
2017,10,2,16,0,744.0,67.0,1.8,18.0,326.0,460.23,365.15
2017,10,2,16,15,696.0,62.0,1.75,17.5,274.0,389.32,306.99
2017,10,2,16,30,648.0,57.0,1.7,17.0,222.0,323.68,250.99
2017,10,2,16,45,568.5,50.0,1.65,16.5,170.5,249.31,187.1
2017,10,2,17,0,489.0,43.0,1.6,16.0,119.0,183.85,130.0
2017,10,2,17,15,351.5,31.5,1.55,15.0,75.5,111.93,70.37
2017,10,2,17,30,214.0,20.0,1.5,14.0,32.0,53.65,6.13
2017,10,2,17,45,107.0,10.0,1.5,13.5,16.0,16.18,0.0
2017,10,2,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,3,6,15,78.5,14.0,1.65,10.0,19.5,18.79,0.0
2017,10,3,6,30,157.0,28.0,1.6,10.0,39.0,58.11,26.73
2017,10,3,6,45,277.5,42.5,1.6,10.5,82.0,112.67,77.61
2017,10,3,7,0,398.0,57.0,1.6,11.0,125.0,182.3,136.59
2017,10,3,7,15,475.0,66.5,1.55,11.0,174.5,246.02,192.96
2017,10,3,7,30,552.0,76.0,1.5,11.0,224.0,318.25,255.86
2017,10,3,7,45,609.5,81.0,1.45,11.5,275.5,385.2,312.77
2017,10,3,8,0,667.0,86.0,1.4,12.0,327.0,457.29,371.76
2017,10,3,8,15,701.5,91.0,1.3,12.5,376.0,520.88,421.64
2017,10,3,8,30,736.0,96.0,1.2,13.0,425.0,586.34,470.8
2017,10,3,8,45,766.0,98.0,1.2,13.5,471.0,646.97,515.2
2017,10,3,9,0,796.0,100.0,1.2,14.0,517.0,705.2,556.49
2017,10,3,9,15,813.5,102.5,1.1,14.5,557.0,757.35,589.7
2017,10,3,9,30,831.0,105.0,1.0,15.0,597.0,808.22,620.56
2017,10,3,9,45,863.0,99.0,0.95,15.5,635.5,860.37,652.09
2017,10,3,10,0,895.0,93.0,0.9,16.0,674.0,901.26,675.31
2017,10,3,10,15,904.0,94.5,0.85,16.5,701.5,937.7,695.29
2017,10,3,10,30,913.0,96.0,0.8,17.0,729.0,971.18,713.05
2017,10,3,10,45,918.0,97.5,0.75,17.5,748.5,997.69,726.14
2017,10,3,11,0,923.0,99.0,0.7,18.0,768.0,1020.7,737.0
2017,10,3,11,15,926.5,99.5,0.7,18.0,780.0,1037.52,746.56
2017,10,3,11,30,930.0,100.0,0.7,18.0,792.0,1050.58,754.01
2017,10,3,11,45,931.5,100.0,0.7,18.5,796.0,1057.25,756.28
2017,10,3,12,0,933.0,100.0,0.7,19.0,800.0,1060.02,756.39
2017,10,3,12,15,932.0,99.5,0.75,19.0,795.0,1055.8,755.07
2017,10,3,12,30,931.0,99.0,0.8,19.0,790.0,1047.69,751.57
2017,10,3,12,45,928.0,98.5,0.9,19.5,777.0,1033.75,744.31
2017,10,3,13,0,925.0,98.0,1.0,20.0,764.0,1016.06,734.74
2017,10,3,13,15,919.5,97.0,1.05,20.0,743.0,991.8,721.39
2017,10,3,13,30,914.0,96.0,1.1,20.0,722.0,964.1,705.87
2017,10,3,13,45,904.5,94.5,1.2,20.0,693.0,928.98,686.25
2017,10,3,14,0,895.0,93.0,1.3,20.0,664.0,890.99,664.42
2017,10,3,14,15,882.5,91.0,1.35,19.5,628.5,847.29,638.86
2017,10,3,14,30,870.0,89.0,1.4,19.0,593.0,809.57,616.9
2017,10,3,14,45,853.0,86.5,1.45,19.0,551.5,756.97,582.89
2017,10,3,15,0,836.0,84.0,1.5,19.0,510.0,703.06,547.03
2017,10,3,15,15,812.0,80.5,1.45,18.5,463.5,642.42,503.86
2017,10,3,15,30,788.0,77.0,1.4,18.0,417.0,581.81,459.29
2017,10,3,15,45,756.0,72.5,1.4,18.0,367.0,516.05,408.71
2017,10,3,16,0,724.0,68.0,1.4,18.0,317.0,451.87,357.5
2017,10,3,16,15,674.0,62.5,1.35,17.5,265.0,381.82,300.32
2017,10,3,16,30,624.0,57.0,1.3,17.0,213.0,315.08,243.8
2017,10,3,16,45,546.5,49.0,1.3,16.5,162.5,241.75,181.07
2017,10,3,17,0,469.0,41.0,1.3,16.0,112.0,177.2,124.91
2017,10,3,17,15,332.0,29.5,1.25,15.0,69.5,106.63,66.16
2017,10,3,17,30,195.0,18.0,1.2,14.0,27.0,49.02,0.0
2017,10,3,17,45,97.5,9.0,1.2,13.5,13.5,14.77,0.0
2017,10,3,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,6,15,139.0,11.0,0.9,10.5,20.5,22.9,0.0
2017,10,4,6,30,278.0,22.0,0.8,11.0,41.0,74.26,30.43
2017,10,4,6,45,402.5,32.0,0.7,12.0,86.0,134.6,90.1
2017,10,4,7,0,527.0,42.0,0.6,13.0,131.0,207.87,152.06
2017,10,4,7,15,597.5,49.0,0.55,13.5,182.0,274.1,210.0
2017,10,4,7,30,668.0,56.0,0.5,14.0,233.0,347.0,271.9
2017,10,4,7,45,714.5,60.0,0.5,14.5,285.0,413.82,327.37
2017,10,4,8,0,761.0,64.0,0.5,15.0,337.0,484.4,383.42
2017,10,4,8,15,791.5,67.5,0.5,15.5,386.5,548.52,432.3
2017,10,4,8,30,822.0,71.0,0.5,16.0,436.0,613.89,480.05
2017,10,4,8,45,844.0,74.0,0.5,16.5,481.5,673.76,521.96
2017,10,4,9,0,866.0,77.0,0.5,17.0,527.0,726.64,556.68
2017,10,4,9,15,881.0,79.0,0.55,17.5,567.5,778.15,589.43
2017,10,4,9,30,896.0,81.0,0.6,18.0,608.0,828.06,620.5
2017,10,4,9,45,907.5,82.5,0.65,18.5,642.0,872.52,647.52
2017,10,4,10,0,919.0,84.0,0.7,19.0,676.0,914.56,672.68
2017,10,4,10,15,927.0,85.5,0.75,19.5,703.5,950.73,693.86
2017,10,4,10,30,935.0,87.0,0.8,20.0,731.0,983.81,713.01
2017,10,4,10,45,942.0,87.0,0.85,20.5,751.0,1010.94,728.4
2017,10,4,11,0,949.0,87.0,0.9,21.0,771.0,1034.58,741.68
2017,10,4,11,15,952.0,87.5,0.9,21.0,783.0,1051.17,751.06
2017,10,4,11,30,955.0,88.0,0.9,21.0,795.0,1063.9,758.27
2017,10,4,11,45,957.5,87.5,0.95,21.5,798.5,1071.06,761.91
2017,10,4,12,0,960.0,87.0,1.0,22.0,802.0,1074.21,763.32
2017,10,4,12,15,959.0,86.5,1.0,22.0,797.0,1069.82,760.7
2017,10,4,12,30,958.0,86.0,1.0,22.0,792.0,1061.43,755.9
2017,10,4,12,45,953.5,86.0,1.05,22.0,778.5,1046.2,748.12
2017,10,4,13,0,949.0,86.0,1.1,22.0,765.0,1027.17,738.11
2017,10,4,13,15,943.5,85.0,1.1,22.0,743.5,1002.36,723.58
2017,10,4,13,30,938.0,84.0,1.1,22.0,722.0,974.04,706.92
2017,10,4,13,45,929.5,83.0,1.15,22.0,693.5,939.66,687.22
2017,10,4,14,0,921.0,82.0,1.2,22.0,665.0,902.28,665.4
2017,10,4,14,15,909.5,80.0,1.2,22.0,629.5,858.46,638.32
2017,10,4,14,30,898.0,78.0,1.2,22.0,594.0,812.3,609.39
2017,10,4,14,45,881.0,76.0,1.2,22.0,552.0,759.91,575.78
2017,10,4,15,0,864.0,74.0,1.2,22.0,510.0,706.17,540.66
2017,10,4,15,15,841.0,71.0,1.2,21.5,463.0,651.82,503.4
2017,10,4,15,30,818.0,68.0,1.2,21.0,416.0,591.05,459.86
2017,10,4,15,45,778.0,66.0,1.25,21.0,364.5,522.1,408.0
2017,10,4,16,0,738.0,64.0,1.3,21.0,313.0,455.45,355.84
2017,10,4,16,15,689.0,58.5,1.2,20.0,261.0,383.91,298.59
2017,10,4,16,30,640.0,53.0,1.1,19.0,209.0,316.65,242.5
2017,10,4,16,45,553.0,46.0,1.05,18.5,158.0,241.44,178.85
2017,10,4,17,0,466.0,39.0,1.0,18.0,107.0,175.03,121.87
2017,10,4,17,15,329.0,27.5,0.95,17.0,65.5,104.64,63.23
2017,10,4,17,30,192.0,16.0,0.9,16.0,24.0,46.61,0.0
2017,10,4,17,45,96.0,8.0,0.9,15.0,12.0,13.98,0.0
2017,10,4,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,5,6,15,110.5,11.0,0.5,11.5,18.0,20.36,0.0
2017,10,5,6,30,221.0,22.0,0.4,12.0,36.0,65.41,23.94
2017,10,5,6,45,339.5,34.5,0.35,12.5,79.0,124.0,83.42
2017,10,5,7,0,458.0,47.0,0.3,13.0,122.0,194.43,142.85
2017,10,5,7,15,532.0,55.5,0.25,13.5,172.5,259.68,199.13
2017,10,5,7,30,606.0,64.0,0.2,14.0,223.0,333.13,260.64
2017,10,5,7,45,652.0,70.5,0.15,14.5,274.0,399.05,314.39
2017,10,5,8,0,698.0,77.0,0.1,15.0,325.0,468.93,368.84
2017,10,5,8,15,731.5,82.0,0.2,15.5,374.0,533.47,418.21
2017,10,5,8,30,765.0,87.0,0.3,16.0,423.0,597.43,465.66
2017,10,5,8,45,789.5,90.5,0.45,17.0,469.0,657.11,508.31
2017,10,5,9,0,814.0,94.0,0.6,18.0,515.0,716.76,549.64
2017,10,5,9,15,831.5,96.5,0.65,18.5,555.0,769.54,583.29
2017,10,5,9,30,849.0,99.0,0.7,19.0,595.0,820.98,615.48
2017,10,5,9,45,874.5,96.5,0.75,19.5,632.5,871.97,646.83
2017,10,5,10,0,900.0,94.0,0.8,20.0,670.0,911.26,670.13
2017,10,5,10,15,908.5,95.0,0.8,20.5,697.0,946.72,689.92
2017,10,5,10,30,917.0,96.0,0.8,21.0,724.0,979.17,707.65
2017,10,5,10,45,907.5,103.5,0.85,21.5,739.5,998.34,718.03
2017,10,5,11,0,898.0,111.0,0.9,22.0,755.0,1013.38,726.11
2017,10,5,11,15,901.5,111.5,0.95,22.0,766.5,1029.72,736.54
2017,10,5,11,30,905.0,112.0,1.0,22.0,778.0,1042.39,744.83
2017,10,5,11,45,893.0,118.0,1.05,22.0,777.5,1041.65,745.01
2017,10,5,12,0,881.0,124.0,1.1,22.0,777.0,1051.76,752.24
2017,10,5,12,15,879.5,123.5,1.1,22.0,772.0,1046.94,749.23
2017,10,5,12,30,878.0,123.0,1.1,22.0,767.0,1038.31,744.23
2017,10,5,12,45,889.0,116.0,1.15,22.5,758.0,1017.28,731.22
2017,10,5,13,0,900.0,109.0,1.2,23.0,749.0,1006.61,724.92
2017,10,5,13,15,893.5,107.5,1.2,23.0,727.5,981.19,709.77
2017,10,5,13,30,887.0,106.0,1.2,23.0,706.0,952.48,692.72
2017,10,5,13,45,865.0,109.0,1.25,23.0,674.0,922.73,675.78
2017,10,5,14,0,843.0,112.0,1.3,23.0,642.0,879.05,649.54
2017,10,5,14,15,829.0,109.5,1.3,22.5,606.5,834.27,622.84
2017,10,5,14,30,815.0,107.0,1.3,22.0,571.0,787.51,594.32
2017,10,5,14,45,798.5,102.5,1.35,22.0,530.0,735.06,560.74
2017,10,5,15,0,782.0,98.0,1.4,22.0,489.0,681.43,524.67
2017,10,5,15,15,755.5,94.0,1.35,21.5,442.5,623.67,483.88
2017,10,5,15,30,729.0,90.0,1.3,21.0,396.0,563.31,439.95
2017,10,5,15,45,709.5,81.0,1.3,21.0,349.0,502.32,393.6
2017,10,5,16,0,690.0,72.0,1.3,21.0,302.0,441.86,345.83
2017,10,5,16,15,637.5,65.5,1.2,20.0,250.5,370.15,288.44
2017,10,5,16,30,585.0,59.0,1.1,19.0,199.0,303.33,232.85
2017,10,5,16,45,525.5,48.5,1.0,18.5,151.5,235.58,174.66
2017,10,5,17,0,466.0,38.0,0.9,18.0,104.0,174.61,121.21
2017,10,5,17,15,324.5,26.0,0.9,17.0,62.5,102.83,60.79
2017,10,5,17,30,183.0,14.0,0.9,16.0,21.0,36.59,0.0
2017,10,5,17,45,91.5,7.0,0.9,15.5,10.5,5.51,0.0
2017,10,5,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,6,6,15,154.0,10.0,0.8,12.5,19.0,24.71,0.0
2017,10,6,6,30,308.0,20.0,0.7,13.0,38.0,79.14,24.58
2017,10,6,6,45,434.5,29.5,0.65,13.5,84.0,142.92,94.7
2017,10,6,7,0,561.0,39.0,0.6,14.0,130.0,217.57,158.5
2017,10,6,7,15,631.0,45.5,0.55,14.5,181.5,285.68,218.11
2017,10,6,7,30,701.0,52.0,0.5,15.0,233.0,361.22,282.01
2017,10,6,7,45,744.5,56.5,0.45,15.5,285.5,429.08,337.76
2017,10,6,8,0,788.0,61.0,0.4,16.0,338.0,500.35,393.45
2017,10,6,8,15,818.0,64.5,0.45,16.5,388.0,565.62,443.15
2017,10,6,8,30,848.0,68.0,0.5,17.0,438.0,632.02,491.74
2017,10,6,8,45,868.0,71.0,0.55,18.0,484.0,685.81,528.83
2017,10,6,9,0,888.0,74.0,0.6,19.0,530.0,744.14,566.19
2017,10,6,9,15,903.5,76.0,0.6,19.5,570.5,796.9,598.52
2017,10,6,9,30,919.0,78.0,0.6,20.0,611.0,848.01,629.07
2017,10,6,9,45,921.0,83.0,0.65,21.0,643.5,889.12,652.24
2017,10,6,10,0,923.0,88.0,0.7,22.0,676.0,927.05,673.15
2017,10,6,10,15,931.5,89.5,0.65,22.5,703.5,963.67,692.22
2017,10,6,10,30,940.0,91.0,0.6,23.0,731.0,997.2,709.03
2017,10,6,10,45,945.5,92.0,0.6,23.5,751.0,1024.0,722.69
2017,10,6,11,0,951.0,93.0,0.6,24.0,771.0,1047.22,734.23
2017,10,6,11,15,954.0,93.5,0.6,24.0,782.5,1063.69,743.22
2017,10,6,11,30,957.0,94.0,0.6,24.0,794.0,1076.28,750.12
2017,10,6,11,45,958.5,93.5,0.65,24.5,797.5,1082.29,753.08
2017,10,6,12,0,960.0,93.0,0.7,25.0,801.0,1084.28,753.9
2017,10,6,12,15,958.5,93.0,0.7,25.0,795.5,1079.8,751.33
2017,10,6,12,30,957.0,93.0,0.7,25.0,790.0,1071.32,746.62
2017,10,6,12,45,960.5,89.0,0.75,25.5,778.0,1059.28,739.73
2017,10,6,13,0,964.0,85.0,0.8,26.0,766.0,1043.17,730.53
2017,10,6,13,15,958.0,84.0,0.85,26.0,744.0,1017.45,717.0
2017,10,6,13,30,952.0,83.0,0.9,26.0,722.0,988.19,701.34
2017,10,6,13,45,941.5,82.5,0.95,26.0,692.0,952.07,681.29
2017,10,6,14,0,931.0,82.0,1.0,26.0,662.0,913.03,659.18
2017,10,6,14,15,919.0,80.0,1.0,25.5,626.0,868.34,633.54
2017,10,6,14,30,907.0,78.0,1.0,25.0,590.0,821.31,605.97
2017,10,6,14,45,888.5,76.0,1.05,25.0,547.0,767.31,572.69
2017,10,6,15,0,870.0,74.0,1.1,25.0,504.0,712.09,537.8
2017,10,6,15,15,846.5,71.0,1.15,24.5,457.0,657.1,501.3
2017,10,6,15,30,823.0,68.0,1.2,24.0,410.0,595.67,458.28
2017,10,6,15,45,788.5,64.5,1.25,23.5,359.0,527.79,408.6
2017,10,6,16,0,754.0,61.0,1.3,23.0,308.0,461.7,357.99
2017,10,6,16,15,703.5,56.0,1.25,22.0,255.5,389.06,300.38
2017,10,6,16,30,653.0,51.0,1.2,21.0,203.0,320.83,243.84
2017,10,6,16,45,569.5,43.5,1.15,20.0,152.5,245.55,180.52
2017,10,6,17,0,486.0,36.0,1.1,19.0,102.0,178.57,123.06
2017,10,6,17,15,335.5,25.0,1.05,18.0,61.0,104.63,59.84
2017,10,6,17,30,185.0,14.0,1.0,17.0,20.0,37.04,0.0
2017,10,6,17,45,92.5,7.0,0.95,16.5,10.0,0.0,0.0
2017,10,6,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,7,6,15,139.0,9.5,0.9,14.0,17.5,23.14,0.0
2017,10,7,6,30,278.0,19.0,0.8,14.0,35.0,73.82,17.66
2017,10,7,6,45,405.5,29.5,0.7,14.5,79.5,137.78,91.04
2017,10,7,7,0,533.0,40.0,0.6,15.0,124.0,213.6,155.57
2017,10,7,7,15,605.0,46.5,0.45,15.5,175.0,279.38,212.7
2017,10,7,7,30,677.0,53.0,0.3,16.0,226.0,354.44,275.27
2017,10,7,7,45,721.0,58.0,0.2,16.5,277.5,421.81,329.71
2017,10,7,8,0,765.0,63.0,0.1,17.0,329.0,492.69,384.13
2017,10,7,8,15,795.5,66.5,0.15,17.5,378.5,557.1,432.48
2017,10,7,8,30,826.0,70.0,0.2,18.0,428.0,622.72,479.84
2017,10,7,8,45,848.0,72.5,0.25,19.0,473.5,682.17,520.19
2017,10,7,9,0,870.0,75.0,0.3,20.0,519.0,734.45,552.99
2017,10,7,9,15,885.5,77.0,0.35,20.5,559.0,786.39,585.3
2017,10,7,9,30,901.0,79.0,0.4,21.0,599.0,836.74,615.96
2017,10,7,9,45,912.0,81.0,0.45,21.5,633.0,881.36,642.45
2017,10,7,10,0,923.0,83.0,0.5,22.0,667.0,923.5,667.1
2017,10,7,10,15,931.0,84.0,0.55,22.5,694.0,959.02,687.4
2017,10,7,10,30,939.0,85.0,0.6,23.0,721.0,991.43,705.74
2017,10,7,10,45,943.0,86.5,0.65,23.5,740.0,1017.26,720.02
2017,10,7,11,0,947.0,88.0,0.7,24.0,759.0,1039.47,732.22
2017,10,7,11,15,950.0,88.5,0.75,24.0,770.0,1055.8,742.41
2017,10,7,11,30,953.0,89.0,0.8,24.0,781.0,1068.28,750.5
2017,10,7,11,45,952.5,89.5,0.85,24.0,784.0,1073.31,754.29
2017,10,7,12,0,952.0,90.0,0.9,24.0,787.0,1074.34,755.94
2017,10,7,12,15,950.5,89.5,0.95,24.0,781.0,1069.24,754.07
2017,10,7,12,30,949.0,89.0,1.0,24.0,775.0,1060.17,750.0
2017,10,7,12,45,942.0,90.0,1.1,24.0,760.5,1043.49,742.4
2017,10,7,13,0,935.0,91.0,1.2,24.0,746.0,1023.13,732.53
2017,10,7,13,15,928.0,90.0,1.25,23.5,724.0,996.96,719.46
2017,10,7,13,30,921.0,89.0,1.3,23.0,702.0,967.41,704.16
2017,10,7,13,45,910.0,88.0,1.4,23.0,672.5,931.05,683.69
2017,10,7,14,0,899.0,87.0,1.5,23.0,643.0,891.92,661.05
2017,10,7,14,15,885.0,85.0,1.55,22.5,606.5,846.61,634.47
2017,10,7,14,30,871.0,83.0,1.6,22.0,570.0,799.23,605.94
2017,10,7,14,45,850.5,81.0,1.65,22.0,528.0,752.46,576.04
2017,10,7,15,0,830.0,79.0,1.7,22.0,486.0,696.63,539.08
2017,10,7,15,15,804.0,76.0,1.7,21.5,439.0,635.39,495.95
2017,10,7,15,30,778.0,73.0,1.7,21.0,392.0,574.39,451.44
2017,10,7,15,45,739.0,69.5,1.75,20.5,341.5,506.18,399.94
2017,10,7,16,0,700.0,66.0,1.8,20.0,291.0,440.29,348.07
2017,10,7,16,15,645.0,60.0,1.75,19.0,240.0,369.07,290.29
2017,10,7,16,30,590.0,54.0,1.7,18.0,189.0,301.46,233.25
2017,10,7,16,45,496.0,46.5,1.65,17.5,140.0,225.1,168.05
2017,10,7,17,0,402.0,39.0,1.6,17.0,91.0,159.49,111.39
2017,10,7,17,15,250.0,26.0,1.55,16.0,53.0,87.59,48.89
2017,10,7,17,30,98.0,13.0,1.5,15.0,15.0,24.11,0.0
2017,10,7,17,45,49.0,6.5,1.5,14.5,7.5,0.0,0.0
2017,10,7,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,8,6,15,74.5,10.5,1.0,10.5,14.5,16.91,0.0
2017,10,8,6,30,149.0,21.0,1.0,11.0,29.0,52.22,7.24
2017,10,8,6,45,295.5,33.0,1.05,11.5,71.5,116.23,78.47
2017,10,8,7,0,442.0,45.0,1.1,12.0,114.0,192.87,143.56
2017,10,8,7,15,522.5,53.0,1.05,12.5,163.5,259.57,202.19
2017,10,8,7,30,603.0,61.0,1.0,13.0,213.0,335.18,267.01
2017,10,8,7,45,664.0,65.0,0.95,13.5,265.5,405.64,325.91
2017,10,8,8,0,725.0,69.0,0.9,14.0,318.0,479.89,385.43
2017,10,8,8,15,759.0,73.0,0.9,14.5,367.5,544.99,435.84
2017,10,8,8,30,793.0,77.0,0.9,15.0,417.0,611.7,485.44
2017,10,8,8,45,823.0,78.0,0.95,16.0,464.0,673.54,529.23
2017,10,8,9,0,853.0,79.0,1.0,17.0,511.0,735.7,570.57
2017,10,8,9,15,870.0,81.5,1.0,17.5,551.5,781.69,599.2
2017,10,8,9,30,887.0,84.0,1.0,18.0,592.0,833.18,631.16
2017,10,8,9,45,903.0,84.5,1.05,18.5,627.5,879.81,659.93
2017,10,8,10,0,919.0,85.0,1.1,19.0,663.0,924.32,686.96
2017,10,8,10,15,928.0,86.5,1.1,19.5,690.5,961.15,707.85
2017,10,8,10,30,937.0,88.0,1.1,20.0,718.0,994.93,726.64
2017,10,8,10,45,944.0,88.5,1.15,20.5,738.0,1022.39,742.26
2017,10,8,11,0,951.0,89.0,1.2,21.0,758.0,1046.33,755.76
2017,10,8,11,15,954.5,89.5,1.2,21.5,770.0,1063.14,763.93
2017,10,8,11,30,958.0,90.0,1.2,22.0,782.0,1076.09,769.87
2017,10,8,11,45,959.0,90.0,1.25,22.5,785.0,1082.01,772.64
2017,10,8,12,0,960.0,90.0,1.3,23.0,788.0,1083.91,773.17
2017,10,8,12,15,959.5,90.0,1.35,23.0,783.0,1080.29,771.99
2017,10,8,12,30,959.0,90.0,1.4,23.0,778.0,1072.66,768.53
2017,10,8,12,45,951.5,91.5,1.45,23.0,764.0,1055.87,759.52
2017,10,8,13,0,944.0,93.0,1.5,23.0,750.0,1035.37,748.33
2017,10,8,13,15,938.5,92.0,1.55,23.0,728.5,1010.38,734.34
2017,10,8,13,30,933.0,91.0,1.6,23.0,707.0,981.91,718.1
2017,10,8,13,45,920.0,91.0,1.7,23.0,677.5,944.49,696.61
2017,10,8,14,0,907.0,91.0,1.8,23.0,648.0,904.37,673.03
2017,10,8,14,15,894.5,89.0,1.8,22.5,612.0,859.97,646.34
2017,10,8,14,30,882.0,87.0,1.8,22.0,576.0,821.61,623.38
2017,10,8,14,45,862.0,85.5,1.85,22.0,533.5,767.13,588.04
2017,10,8,15,0,842.0,84.0,1.9,22.0,491.0,711.55,551.18
2017,10,8,15,15,816.5,80.5,1.9,21.5,444.0,649.38,507.37
2017,10,8,15,30,791.0,77.0,1.9,21.0,397.0,587.36,462.08
2017,10,8,15,45,753.0,73.0,1.9,21.0,346.5,518.32,408.9
2017,10,8,16,0,715.0,69.0,1.9,21.0,296.0,453.49,357.02
2017,10,8,16,15,658.5,62.5,1.75,20.5,243.5,378.5,295.75
2017,10,8,16,30,602.0,56.0,1.6,20.0,191.0,308.83,236.79
2017,10,8,16,45,469.5,49.5,1.5,19.5,138.0,219.81,162.79
2017,10,8,17,0,337.0,43.0,1.4,19.0,85.0,145.75,101.18
2017,10,8,17,15,195.0,26.5,1.3,18.0,48.0,74.83,38.9
2017,10,8,17,30,53.0,10.0,1.2,17.0,11.0,15.43,0.0
2017,10,8,17,45,26.5,5.0,1.15,16.5,5.5,0.0,0.0
2017,10,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,9,6,15,34.5,7.5,1.1,10.5,9.5,10.02,0.0
2017,10,9,6,30,69.0,15.0,1.1,11.0,19.0,31.71,0.0
2017,10,9,6,45,160.5,35.0,1.15,12.0,56.5,84.89,57.53
2017,10,9,7,0,252.0,55.0,1.2,13.0,94.0,144.01,108.16
2017,10,9,7,15,324.0,71.5,1.15,13.5,140.0,203.65,159.76
2017,10,9,7,30,396.0,88.0,1.1,14.0,186.0,271.8,217.78
2017,10,9,7,45,456.0,98.5,1.1,15.0,235.5,336.16,271.12
2017,10,9,8,0,516.0,109.0,1.1,16.0,285.0,406.58,327.38
2017,10,9,8,15,554.0,118.0,1.2,16.5,332.0,467.99,375.77
2017,10,9,8,30,592.0,127.0,1.3,17.0,379.0,538.57,429.49
2017,10,9,8,45,630.5,130.5,1.4,18.0,425.0,600.98,474.85
2017,10,9,9,0,669.0,134.0,1.5,19.0,471.0,664.86,519.94
2017,10,9,9,15,689.5,139.5,1.6,19.0,510.0,717.84,557.86
2017,10,9,9,30,710.0,145.0,1.7,19.0,549.0,770.14,594.48
2017,10,9,9,45,756.5,136.0,1.85,19.5,589.0,828.3,633.35
2017,10,9,10,0,803.0,127.0,2.0,20.0,629.0,879.87,667.1
2017,10,9,10,15,812.5,129.5,2.0,20.0,655.0,915.82,689.77
2017,10,9,10,30,822.0,132.0,2.0,20.0,681.0,949.04,710.64
2017,10,9,10,45,832.0,132.0,2.0,20.5,701.0,977.19,726.7
2017,10,9,11,0,842.0,132.0,2.0,21.0,721.0,1002.2,740.7
2017,10,9,11,15,846.0,132.5,1.95,21.0,732.0,1018.48,749.84
2017,10,9,11,30,850.0,133.0,1.9,21.0,743.0,1031.19,756.83
2017,10,9,11,45,856.5,130.5,1.9,21.5,747.5,1039.53,760.39
2017,10,9,12,0,863.0,128.0,1.9,22.0,752.0,1044.13,761.74
2017,10,9,12,15,861.5,128.0,1.85,22.0,747.0,1039.63,758.24
2017,10,9,12,30,860.0,128.0,1.8,22.0,742.0,1031.39,752.62
2017,10,9,12,45,860.0,125.5,1.75,22.0,729.5,1018.21,744.03
2017,10,9,13,0,860.0,123.0,1.7,22.0,717.0,1001.37,733.28
2017,10,9,13,15,852.5,121.5,1.65,22.0,695.5,974.88,716.44
2017,10,9,13,30,845.0,120.0,1.6,22.0,674.0,945.22,697.69
2017,10,9,13,45,843.0,114.5,1.55,22.0,647.5,913.2,677.42
2017,10,9,14,0,841.0,109.0,1.5,22.0,621.0,878.04,655.05
2017,10,9,14,15,826.5,106.5,1.45,22.0,585.0,832.71,625.76
2017,10,9,14,30,812.0,104.0,1.4,22.0,549.0,785.46,594.97
2017,10,9,14,45,798.0,98.5,1.35,22.0,509.0,733.78,560.73
2017,10,9,15,0,784.0,93.0,1.3,22.0,469.0,680.76,524.43
2017,10,9,15,15,755.5,89.0,1.25,21.5,422.5,621.47,482.54
2017,10,9,15,30,727.0,85.0,1.2,21.0,376.0,559.84,437.64
2017,10,9,15,45,691.0,79.0,1.15,21.0,327.0,492.87,386.41
2017,10,9,16,0,655.0,73.0,1.1,21.0,278.0,428.18,335.16
2017,10,9,16,15,595.0,66.0,1.0,20.0,227.0,354.34,276.09
2017,10,9,16,30,535.0,59.0,0.9,19.0,176.0,286.3,219.55
2017,10,9,16,45,440.5,49.0,0.85,18.0,128.5,210.29,155.98
2017,10,9,17,0,346.0,39.0,0.8,17.0,81.0,145.28,100.67
2017,10,9,17,15,197.0,24.0,0.85,16.5,45.5,73.9,35.14
2017,10,9,17,30,48.0,9.0,0.9,16.0,10.0,13.98,0.0
2017,10,9,17,45,24.0,4.5,0.95,15.5,5.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,10,6,15,39.5,8.5,0.9,11.5,10.0,11.54,0.0
2017,10,10,6,30,79.0,17.0,0.9,12.0,20.0,36.0,0.0
2017,10,10,6,45,186.5,34.5,0.95,13.0,58.0,91.8,61.5
2017,10,10,7,0,294.0,52.0,1.0,14.0,96.0,155.09,115.62
2017,10,10,7,15,372.5,65.0,0.95,14.5,142.5,216.29,168.48
2017,10,10,7,30,451.0,78.0,0.9,15.0,189.0,286.71,228.18
2017,10,10,7,45,505.5,87.5,0.9,15.5,237.5,355.3,285.1
2017,10,10,8,0,560.0,97.0,0.9,16.0,286.0,425.6,341.42
2017,10,10,8,15,599.0,104.0,0.95,16.5,333.0,488.96,390.74
2017,10,10,8,30,638.0,111.0,1.0,17.0,380.0,554.83,440.29
2017,10,10,8,45,665.5,116.5,1.05,17.5,423.5,613.3,482.77
2017,10,10,9,0,693.0,122.0,1.1,18.0,467.0,672.34,524.44
2017,10,10,9,15,714.0,126.0,1.1,18.5,506.0,724.92,559.84
2017,10,10,9,30,735.0,130.0,1.1,19.0,545.0,776.79,592.81
2017,10,10,9,45,788.5,118.5,1.15,19.5,587.0,832.84,628.57
2017,10,10,10,0,842.0,107.0,1.2,20.0,629.0,895.11,667.74
2017,10,10,10,15,851.0,108.5,1.2,20.0,655.5,930.38,689.0
2017,10,10,10,30,860.0,110.0,1.2,20.0,682.0,962.79,708.61
2017,10,10,10,45,867.0,111.0,1.25,20.5,701.0,989.64,724.1
2017,10,10,11,0,874.0,112.0,1.3,21.0,720.0,1013.19,737.55
2017,10,10,11,15,877.0,113.0,1.3,21.0,731.0,1029.29,746.91
2017,10,10,11,30,880.0,114.0,1.3,21.0,742.0,1041.73,754.18
2017,10,10,11,45,878.5,115.0,1.3,21.5,744.0,1045.87,754.98
2017,10,10,12,0,877.0,116.0,1.3,22.0,746.0,1046.22,753.66
2017,10,10,12,15,743.0,168.0,1.3,22.0,699.0,973.91,708.08
2017,10,10,12,30,609.0,220.0,1.3,22.0,652.0,886.43,652.05
2017,10,10,12,45,544.5,237.0,1.35,22.0,618.0,824.97,612.21
2017,10,10,13,0,480.0,254.0,1.4,22.0,584.0,770.02,575.37
2017,10,10,13,15,452.5,256.5,1.4,21.5,560.0,735.14,553.14
2017,10,10,13,30,425.0,259.0,1.4,21.0,536.0,699.24,529.69
2017,10,10,13,45,607.5,190.5,1.4,21.0,567.0,787.44,595.85
2017,10,10,14,0,790.0,122.0,1.4,21.0,598.0,848.31,638.07
2017,10,10,14,15,479.5,183.5,1.4,20.5,467.5,621.06,478.86
2017,10,10,14,30,169.0,245.0,1.4,20.0,337.0,381.84,299.36
2017,10,10,14,45,251.0,215.5,1.4,20.0,340.5,422.05,333.62
2017,10,10,15,0,333.0,186.0,1.4,20.0,344.0,436.9,346.63
2017,10,10,15,15,442.0,146.5,1.4,19.5,334.5,466.57,371.27
2017,10,10,15,30,551.0,107.0,1.4,19.0,325.0,475.41,379.17
2017,10,10,15,45,484.5,106.5,1.45,18.5,279.5,399.5,320.1
2017,10,10,16,0,418.0,106.0,1.5,18.0,234.0,336.82,269.99
2017,10,10,16,15,369.0,91.5,1.45,17.0,189.5,274.37,218.91
2017,10,10,16,30,320.0,77.0,1.4,16.0,145.0,217.16,170.56
2017,10,10,16,45,240.5,60.0,1.4,15.5,103.5,153.0,116.02
2017,10,10,17,0,161.0,43.0,1.4,15.0,62.0,92.54,64.73
2017,10,10,17,15,80.5,21.5,1.3,14.5,31.0,40.94,15.39
2017,10,10,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,11,6,15,20.5,7.5,1.1,10.0,8.5,8.49,0.0
2017,10,11,6,30,41.0,15.0,1.1,10.0,17.0,23.87,0.0
2017,10,11,6,45,123.0,37.0,1.15,10.5,53.0,74.28,49.8
2017,10,11,7,0,205.0,59.0,1.2,11.0,89.0,129.92,98.44
2017,10,11,7,15,276.5,77.0,1.2,11.0,134.0,194.29,154.41
2017,10,11,7,30,348.0,95.0,1.2,11.0,179.0,261.19,212.27
2017,10,11,7,45,406.5,107.5,1.3,11.5,227.0,324.44,266.04
2017,10,11,8,0,465.0,120.0,1.4,12.0,275.0,393.66,323.23
2017,10,11,8,15,506.0,129.5,1.4,12.5,321.5,454.93,372.13
2017,10,11,8,30,547.0,139.0,1.4,13.0,368.0,519.31,421.84
2017,10,11,8,45,561.5,152.0,1.4,13.5,409.0,571.57,460.45
2017,10,11,9,0,576.0,165.0,1.4,14.0,450.0,623.66,497.81
2017,10,11,9,15,538.5,177.0,1.4,14.0,460.0,633.5,503.58
2017,10,11,9,30,501.0,189.0,1.4,14.0,470.0,638.53,505.96
2017,10,11,9,45,615.5,174.5,1.4,14.5,540.0,750.08,586.51
2017,10,11,10,0,730.0,160.0,1.4,15.0,610.0,860.53,660.9
2017,10,11,10,15,705.0,165.0,1.4,15.5,614.5,865.76,660.79
2017,10,11,10,30,680.0,170.0,1.4,16.0,619.0,866.76,659.25
2017,10,11,10,45,428.5,251.0,1.45,16.5,537.0,714.52,548.29
2017,10,11,11,0,177.0,332.0,1.5,17.0,455.0,516.84,400.09
2017,10,11,11,15,459.5,260.0,1.55,17.0,585.0,770.35,590.55
2017,10,11,11,30,742.0,188.0,1.6,17.0,715.0,993.75,743.18
2017,10,11,11,45,716.0,201.5,1.65,17.0,711.0,985.21,735.26
2017,10,11,12,0,690.0,215.0,1.7,17.0,707.0,972.69,727.79
2017,10,11,12,15,688.0,214.0,1.75,17.0,701.5,966.97,724.96
2017,10,11,12,30,686.0,213.0,1.8,17.0,696.0,957.98,720.0
2017,10,11,12,45,555.5,244.5,1.85,17.5,631.0,844.88,641.3
2017,10,11,13,0,425.0,276.0,1.9,18.0,566.0,739.73,566.15
2017,10,11,13,15,458.5,253.0,1.9,18.0,557.5,738.3,567.78
2017,10,11,13,30,492.0,230.0,1.9,18.0,549.0,733.09,565.82
2017,10,11,13,45,537.5,220.5,1.95,18.0,554.5,748.79,578.87
2017,10,11,14,0,583.0,211.0,2.0,18.0,560.0,759.67,588.3
2017,10,11,14,15,564.5,203.5,2.0,17.5,525.5,713.83,557.17
2017,10,11,14,30,546.0,196.0,2.0,17.0,491.0,667.29,525.39
2017,10,11,14,45,495.5,193.5,2.0,17.0,445.5,601.11,476.87
2017,10,11,15,0,445.0,191.0,2.0,17.0,400.0,537.44,429.3
2017,10,11,15,15,414.5,176.5,1.95,16.5,356.0,465.53,375.54
