Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,11,15,30,384.0,162.0,1.9,16.0,312.0,410.18,332.9
2017,10,11,15,45,324.0,146.0,1.85,16.0,261.0,339.09,275.77
2017,10,11,16,0,264.0,130.0,1.8,16.0,210.0,274.02,222.34
2017,10,11,16,15,221.0,106.0,1.7,15.0,164.5,214.33,172.98
2017,10,11,16,30,178.0,82.0,1.6,14.0,119.0,159.4,126.42
2017,10,11,16,45,123.5,55.5,1.55,13.5,77.5,102.69,77.93
2017,10,11,17,0,69.0,29.0,1.5,13.0,36.0,51.93,34.79
2017,10,11,17,15,34.5,14.5,1.55,12.5,18.0,23.39,4.53
2017,10,11,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,6,15,59.0,8.5,1.4,8.5,11.0,6.69,0.0
2017,10,12,6,30,118.0,17.0,1.4,9.0,22.0,43.84,0.0
2017,10,12,6,45,251.5,33.0,1.4,9.5,62.5,108.75,72.43
2017,10,12,7,0,385.0,49.0,1.4,10.0,103.0,184.32,139.16
2017,10,12,7,15,470.0,59.5,1.45,10.5,153.0,252.94,200.0
2017,10,12,7,30,555.0,70.0,1.5,11.0,203.0,330.96,267.76
2017,10,12,7,45,609.5,78.0,1.55,11.5,254.0,400.65,327.32
2017,10,12,8,0,664.0,86.0,1.6,12.0,305.0,475.21,388.67
2017,10,12,8,15,702.0,91.5,1.55,12.5,354.5,541.76,441.13
2017,10,12,8,30,740.0,97.0,1.5,13.0,404.0,610.46,493.1
2017,10,12,8,45,768.5,101.0,1.45,13.5,450.0,672.63,538.16
2017,10,12,9,0,797.0,105.0,1.4,14.0,496.0,735.19,581.7
2017,10,12,9,15,816.5,108.5,1.3,14.5,537.0,785.43,613.06
2017,10,12,9,30,836.0,112.0,1.2,15.0,578.0,839.0,645.84
2017,10,12,9,45,825.5,124.0,1.2,15.5,607.0,873.95,666.41
2017,10,12,10,0,815.0,136.0,1.2,16.0,636.0,912.58,689.43
2017,10,12,10,15,825.5,138.5,1.2,16.0,662.5,950.01,712.61
2017,10,12,10,30,836.0,141.0,1.2,16.0,689.0,976.59,728.54
2017,10,12,10,45,842.0,143.0,1.25,16.5,708.0,1003.17,744.14
2017,10,12,11,0,848.0,145.0,1.3,17.0,727.0,1026.43,757.58
2017,10,12,11,15,851.5,146.0,1.3,17.0,738.0,1042.71,767.16
2017,10,12,11,30,855.0,147.0,1.3,17.0,749.0,1055.35,774.63
2017,10,12,11,45,850.0,149.5,1.35,17.5,750.0,1057.19,774.92
2017,10,12,12,0,845.0,152.0,1.4,18.0,751.0,1055.23,773.07
2017,10,12,12,15,843.0,151.5,1.4,18.0,745.5,1049.53,769.61
2017,10,12,12,30,841.0,151.0,1.4,18.0,740.0,1040.12,763.99
2017,10,12,12,45,852.5,142.5,1.45,18.5,729.5,1032.33,759.05
2017,10,12,13,0,864.0,134.0,1.5,19.0,719.0,1020.41,751.54
2017,10,12,13,15,856.0,132.5,1.5,19.0,697.0,993.11,734.84
2017,10,12,13,30,848.0,131.0,1.5,19.0,675.0,962.61,716.24
2017,10,12,13,45,827.5,131.5,1.55,19.0,643.0,919.81,690.13
2017,10,12,14,0,807.0,132.0,1.6,19.0,611.0,882.04,667.18
2017,10,12,14,15,789.5,128.5,1.6,19.0,574.5,833.6,635.95
2017,10,12,14,30,772.0,125.0,1.6,19.0,538.0,783.59,603.29
2017,10,12,14,45,734.5,124.5,1.65,19.0,493.0,720.29,560.57
2017,10,12,15,0,697.0,124.0,1.7,19.0,448.0,657.55,516.16
2017,10,12,15,15,663.5,117.5,1.65,18.5,401.0,592.6,469.22
2017,10,12,15,30,630.0,111.0,1.6,18.0,354.0,528.98,421.72
2017,10,12,15,45,564.5,106.0,1.6,17.5,301.5,450.32,361.1
2017,10,12,16,0,499.0,101.0,1.6,17.0,249.0,374.25,300.53
2017,10,12,16,15,433.5,88.0,1.45,16.0,199.5,301.24,240.65
2017,10,12,16,30,368.0,75.0,1.3,15.0,150.0,235.28,184.83
2017,10,12,16,45,267.5,57.5,1.2,14.5,103.5,160.72,121.65
2017,10,12,17,0,167.0,40.0,1.1,14.0,57.0,98.47,68.55
2017,10,12,17,15,83.5,20.0,1.1,13.0,28.5,40.0,5.81
2017,10,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,13,6,15,35.0,7.5,0.8,9.0,8.5,5.9,0.0
2017,10,13,6,30,70.0,15.0,0.7,9.0,17.0,25.13,0.0
2017,10,13,6,45,186.0,32.5,0.65,9.5,54.5,92.9,61.3
2017,10,13,7,0,302.0,50.0,0.6,10.0,92.0,159.55,120.46
2017,10,13,7,15,385.5,63.0,0.6,10.5,139.0,223.59,176.4
2017,10,13,7,30,469.0,76.0,0.6,11.0,186.0,297.44,239.59
2017,10,13,7,45,529.0,84.5,0.65,11.5,236.0,368.87,299.46
2017,10,13,8,0,589.0,93.0,0.7,12.0,286.0,442.83,359.33
2017,10,13,8,15,629.0,100.0,0.7,12.5,333.5,508.43,410.29
2017,10,13,8,30,669.0,107.0,0.7,13.0,381.0,576.55,461.19
2017,10,13,8,45,702.0,110.5,0.75,13.5,426.5,638.26,506.11
2017,10,13,9,0,735.0,114.0,0.8,14.0,472.0,700.84,550.34
2017,10,13,9,15,756.0,118.0,0.85,14.5,512.0,755.01,586.5
2017,10,13,9,30,777.0,122.0,0.9,15.0,552.0,808.36,620.99
2017,10,13,9,45,788.0,126.5,0.95,16.0,584.5,852.47,647.41
2017,10,13,10,0,799.0,131.0,1.0,17.0,617.0,894.45,672.04
2017,10,13,10,15,810.5,133.0,1.0,17.5,644.0,924.4,688.84
2017,10,13,10,30,822.0,135.0,1.0,18.0,671.0,958.79,708.54
2017,10,13,10,45,831.0,136.0,1.05,18.5,690.5,986.85,724.89
2017,10,13,11,0,840.0,137.0,1.1,19.0,710.0,1011.76,739.29
2017,10,13,11,15,844.0,137.5,1.1,19.0,721.0,1027.8,748.59
2017,10,13,11,30,848.0,138.0,1.1,19.0,732.0,1040.27,755.87
2017,10,13,11,45,851.0,137.5,1.15,19.5,735.5,1047.02,759.31
2017,10,13,12,0,854.0,137.0,1.2,20.0,739.0,1050.04,760.63
2017,10,13,12,15,852.0,137.0,1.2,20.0,733.5,1044.79,757.43
2017,10,13,12,30,850.0,137.0,1.2,20.0,728.0,1035.83,752.18
2017,10,13,12,45,844.5,136.0,1.25,20.5,713.5,1018.69,741.45
2017,10,13,13,0,839.0,135.0,1.3,21.0,699.0,998.08,728.68
2017,10,13,13,15,830.0,133.5,1.3,21.0,677.0,970.26,711.89
2017,10,13,13,30,821.0,132.0,1.3,21.0,655.0,939.38,693.2
2017,10,13,13,45,801.0,132.0,1.35,21.0,624.0,904.41,672.49
2017,10,13,14,0,781.0,132.0,1.4,21.0,593.0,860.28,645.43
2017,10,13,14,15,763.5,128.5,1.4,20.5,556.5,812.7,616.26
2017,10,13,14,30,746.0,125.0,1.4,20.0,520.0,763.65,585.52
2017,10,13,14,45,708.5,124.0,1.45,20.0,476.0,700.86,543.16
2017,10,13,15,0,671.0,123.0,1.5,20.0,432.0,638.73,499.39
2017,10,13,15,15,637.0,116.5,1.5,19.5,386.0,574.66,453.51
2017,10,13,15,30,603.0,110.0,1.5,19.0,340.0,512.02,407.1
2017,10,13,15,45,540.5,104.0,1.55,19.0,289.0,430.61,344.06
2017,10,13,16,0,478.0,98.0,1.6,19.0,238.0,361.26,288.36
2017,10,13,16,15,413.0,85.5,1.5,18.0,190.0,290.18,230.33
2017,10,13,16,30,348.0,73.0,1.4,17.0,142.0,226.13,176.39
2017,10,13,16,45,251.0,55.0,1.3,16.0,97.5,153.36,115.23
2017,10,13,17,0,154.0,37.0,1.2,15.0,53.0,92.45,63.28
2017,10,13,17,15,77.0,18.5,1.2,14.5,26.5,36.99,0.0
2017,10,13,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,14,6,15,84.0,7.0,1.0,9.5,10.0,0.0,0.0
2017,10,14,6,30,168.0,14.0,1.0,10.0,20.0,43.49,0.0
2017,10,14,6,45,323.0,26.0,1.05,10.5,61.5,124.09,79.53
2017,10,14,7,0,478.0,38.0,1.1,11.0,103.0,207.01,154.47
2017,10,14,7,15,562.0,46.0,1.05,11.5,153.0,277.99,217.64
2017,10,14,7,30,646.0,54.0,1.0,12.0,203.0,358.3,286.88
2017,10,14,7,45,699.0,59.0,1.0,13.0,255.0,426.7,344.22
2017,10,14,8,0,752.0,64.0,1.0,14.0,307.0,501.84,404.12
2017,10,14,8,15,786.5,68.0,0.95,14.5,356.5,568.73,455.44
2017,10,14,8,30,821.0,72.0,0.9,15.0,406.0,637.18,505.59
2017,10,14,8,45,845.5,75.0,0.9,15.5,452.0,698.66,549.08
2017,10,14,9,0,870.0,78.0,0.9,16.0,498.0,759.93,589.1
2017,10,14,9,15,887.0,80.0,0.85,16.5,538.5,805.56,616.46
2017,10,14,9,30,904.0,82.0,0.8,17.0,579.0,856.88,647.09
2017,10,14,9,45,911.0,86.0,0.75,17.5,612.0,900.05,671.44
2017,10,14,10,0,918.0,90.0,0.7,18.0,645.0,940.46,693.52
2017,10,14,10,15,927.0,91.5,0.6,18.5,672.0,976.88,711.52
2017,10,14,10,30,936.0,93.0,0.5,19.0,699.0,1010.25,727.17
2017,10,14,10,45,938.5,95.5,0.45,19.5,717.5,1035.2,738.55
2017,10,14,11,0,941.0,98.0,0.4,20.0,736.0,1056.49,747.76
2017,10,14,11,15,944.5,98.5,0.35,20.5,747.0,1072.75,753.99
2017,10,14,11,30,948.0,99.0,0.3,21.0,758.0,1085.2,758.09
2017,10,14,11,45,944.5,101.0,0.3,21.5,759.5,1088.36,758.11
2017,10,14,12,0,941.0,103.0,0.3,22.0,761.0,1087.56,756.1
2017,10,14,12,15,939.5,102.5,0.3,22.0,755.0,1082.02,752.99
2017,10,14,12,30,938.0,102.0,0.3,22.0,749.0,1072.6,747.8
2017,10,14,12,45,935.0,100.5,0.35,22.0,735.5,1056.71,740.19
2017,10,14,13,0,932.0,99.0,0.4,22.0,722.0,1037.09,730.52
2017,10,14,13,15,925.0,98.0,0.4,22.0,699.5,1010.58,715.54
2017,10,14,13,30,918.0,97.0,0.4,22.0,677.0,980.73,698.62
2017,10,14,13,45,902.5,97.0,0.4,22.5,646.0,951.95,681.05
2017,10,14,14,0,887.0,97.0,0.4,23.0,615.0,909.22,654.68
2017,10,14,14,15,872.0,94.5,0.4,23.0,578.5,861.79,626.5
2017,10,14,14,30,857.0,92.0,0.4,23.0,542.0,812.38,596.65
2017,10,14,14,45,830.0,91.0,0.4,23.0,498.0,753.81,560.15
2017,10,14,15,0,803.0,90.0,0.4,23.0,454.0,694.77,522.31
2017,10,14,15,15,773.0,85.5,0.4,22.5,407.0,630.02,478.83
2017,10,14,15,30,743.0,81.0,0.4,22.0,360.0,569.17,436.3
2017,10,14,15,45,693.5,76.5,0.45,21.5,309.0,495.31,382.9
2017,10,14,16,0,644.0,72.0,0.5,21.0,258.0,425.06,329.71
2017,10,14,16,15,577.5,64.5,0.6,20.0,207.0,348.14,269.75
2017,10,14,16,30,511.0,57.0,0.7,19.0,156.0,277.74,212.06
2017,10,14,16,45,398.0,45.5,0.8,18.5,108.5,195.3,143.55
2017,10,14,17,0,285.0,34.0,0.9,18.0,61.0,126.32,83.73
2017,10,14,17,15,142.5,17.0,0.95,17.5,30.5,52.61,0.0
2017,10,14,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,15,6,15,41.5,6.5,1.1,11.5,7.5,0.0,0.0
2017,10,15,6,30,83.0,13.0,1.1,12.0,15.0,26.51,0.0
2017,10,15,6,45,218.5,28.5,1.1,12.5,53.0,98.36,61.44
2017,10,15,7,0,354.0,44.0,1.1,13.0,91.0,174.03,129.62
2017,10,15,7,15,441.5,55.0,1.1,13.5,139.0,242.49,189.53
2017,10,15,7,30,529.0,66.0,1.1,14.0,187.0,320.81,256.49
2017,10,15,7,45,586.5,73.5,1.15,14.5,237.0,390.18,314.92
2017,10,15,8,0,644.0,81.0,1.2,15.0,287.0,464.76,375.37
2017,10,15,8,15,683.0,86.5,1.15,15.5,335.5,530.81,426.5
2017,10,15,8,30,722.0,92.0,1.1,16.0,384.0,599.16,477.21
2017,10,15,8,45,751.0,96.0,1.05,17.0,429.0,660.7,519.86
2017,10,15,9,0,780.0,100.0,1.0,18.0,474.0,722.71,560.6
2017,10,15,9,15,799.5,103.5,0.95,19.0,513.5,772.26,590.06
2017,10,15,9,30,819.0,107.0,0.9,20.0,553.0,825.01,620.84
2017,10,15,9,45,834.0,109.0,0.9,21.0,587.0,870.81,646.82
2017,10,15,10,0,849.0,111.0,0.9,22.0,621.0,914.53,670.92
2017,10,15,10,15,859.0,113.0,0.9,22.5,647.5,951.27,691.42
2017,10,15,10,30,869.0,115.0,0.9,23.0,674.0,985.15,709.97
2017,10,15,10,45,875.5,116.0,0.9,24.0,692.5,1011.46,722.28
2017,10,15,11,0,882.0,117.0,0.9,25.0,711.0,1034.39,732.51
2017,10,15,11,15,885.0,118.0,0.85,25.0,722.0,1050.3,740.27
2017,10,15,11,30,888.0,119.0,0.8,25.0,733.0,1062.5,745.94
2017,10,15,11,45,888.5,119.0,0.8,25.5,735.0,1067.25,746.98
2017,10,15,12,0,889.0,119.0,0.8,26.0,737.0,1068.17,745.98
2017,10,15,12,15,887.0,118.5,0.8,26.0,731.0,1062.15,742.5
2017,10,15,12,30,885.0,118.0,0.8,26.0,725.0,1052.34,737.0
2017,10,15,12,45,897.5,110.0,0.8,26.5,715.0,1044.61,731.53
2017,10,15,13,0,910.0,102.0,0.8,27.0,705.0,1019.98,715.96
2017,10,15,13,15,902.5,100.5,0.8,26.5,682.5,992.82,701.92
2017,10,15,13,30,895.0,99.0,0.8,26.0,660.0,973.93,692.98
2017,10,15,13,45,884.0,97.5,0.8,26.0,630.5,936.66,671.1
2017,10,15,14,0,873.0,96.0,0.8,26.0,601.0,896.68,647.57
2017,10,15,14,15,857.5,93.5,0.75,26.0,564.5,849.3,618.17
2017,10,15,14,30,842.0,91.0,0.7,26.0,528.0,800.03,587.3
2017,10,15,14,45,819.5,88.0,0.7,26.0,485.5,743.3,551.77
2017,10,15,15,0,797.0,85.0,0.7,26.0,443.0,685.87,514.92
2017,10,15,15,15,767.5,81.0,0.7,25.5,396.5,622.34,472.06
2017,10,15,15,30,738.0,77.0,0.7,25.0,350.0,562.36,429.95
2017,10,15,15,45,692.5,72.0,0.75,24.5,300.0,490.56,377.82
2017,10,15,16,0,647.0,67.0,0.8,24.0,250.0,422.04,325.71
2017,10,15,16,15,581.5,59.5,0.9,23.0,200.0,345.55,265.91
2017,10,15,16,30,516.0,52.0,1.0,22.0,150.0,275.56,208.49
2017,10,15,16,45,406.0,41.5,1.1,21.0,103.5,194.88,141.72
2017,10,15,17,0,296.0,31.0,1.2,20.0,57.0,127.34,82.24
2017,10,15,17,15,148.0,15.5,1.2,19.5,28.5,53.46,0.0
2017,10,15,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,7.0,1.0,13.0,7.0,0.0,0.0
2017,10,16,6,30,0.0,14.0,0.9,13.0,14.0,11.02,0.0
2017,10,16,6,45,176.0,28.5,0.8,13.5,51.0,87.69,53.1
2017,10,16,7,0,352.0,43.0,0.7,14.0,88.0,173.64,128.52
2017,10,16,7,15,439.0,54.0,0.65,14.5,135.5,241.96,187.75
2017,10,16,7,30,526.0,65.0,0.6,15.0,183.0,320.06,253.62
2017,10,16,7,45,585.5,72.0,0.6,15.5,233.0,389.84,311.31
2017,10,16,8,0,645.0,79.0,0.6,16.0,283.0,464.99,370.88
2017,10,16,8,15,683.5,85.0,0.55,16.5,331.5,531.31,420.89
2017,10,16,8,30,722.0,91.0,0.5,17.0,380.0,599.89,470.33
2017,10,16,8,45,767.0,80.5,0.5,17.5,418.0,653.25,508.11
2017,10,16,9,0,812.0,70.0,0.5,18.0,456.0,710.69,545.73
2017,10,16,9,15,817.0,87.0,0.45,18.5,502.5,769.85,582.21
2017,10,16,9,30,822.0,104.0,0.4,19.0,549.0,825.96,615.44
2017,10,16,9,45,809.5,105.0,0.4,20.0,564.5,846.8,624.58
2017,10,16,10,0,797.0,106.0,0.4,21.0,580.0,863.76,631.67
2017,10,16,10,15,731.5,136.5,0.4,21.5,586.5,867.15,631.33
2017,10,16,10,30,666.0,167.0,0.4,22.0,593.0,857.47,622.98
2017,10,16,10,45,586.0,202.0,0.4,23.0,584.0,821.94,596.85
2017,10,16,11,0,506.0,237.0,0.4,24.0,575.0,791.39,572.81
2017,10,16,11,15,701.5,176.0,0.4,24.0,652.5,939.85,669.37
2017,10,16,11,30,897.0,115.0,0.4,24.0,730.0,1068.29,744.61
2017,10,16,11,45,898.0,115.0,0.45,24.5,732.5,1073.53,745.16
2017,10,16,12,0,899.0,115.0,0.5,25.0,735.0,1074.91,745.7
2017,10,16,12,15,897.0,114.5,0.55,25.0,729.0,1068.79,743.46
2017,10,16,12,30,895.0,114.0,0.6,25.0,723.0,1058.86,739.19
2017,10,16,12,45,890.0,113.0,0.65,25.5,708.5,1041.61,729.25
2017,10,16,13,0,885.0,112.0,0.7,26.0,694.0,1020.76,717.31
2017,10,16,13,15,876.5,110.5,0.7,25.5,671.5,992.51,702.57
2017,10,16,13,30,868.0,109.0,0.7,25.0,649.0,961.1,685.87
2017,10,16,13,45,855.0,107.5,0.75,25.0,619.0,922.62,664.31
2017,10,16,14,0,842.0,106.0,0.8,25.0,589.0,881.62,640.87
2017,10,16,14,15,824.5,103.0,0.8,24.5,552.0,832.93,612.38
2017,10,16,14,30,807.0,100.0,0.8,24.0,515.0,782.6,582.28
2017,10,16,14,45,781.5,97.0,0.85,24.0,472.5,724.83,546.02
2017,10,16,15,0,756.0,94.0,0.9,24.0,430.0,670.75,510.71
2017,10,16,15,15,724.0,89.0,0.9,23.5,383.5,606.09,466.14
2017,10,16,15,30,692.0,84.0,0.9,23.0,337.0,542.57,420.73
2017,10,16,15,45,642.5,78.5,0.95,22.5,287.5,470.15,367.07
2017,10,16,16,0,593.0,73.0,1.0,22.0,238.0,401.46,313.89
2017,10,16,16,15,525.5,64.0,1.0,21.0,189.0,325.35,253.13
2017,10,16,16,30,458.0,55.0,1.0,20.0,140.0,256.07,195.54
2017,10,16,16,45,348.5,42.5,1.0,19.0,95.5,177.03,129.63
2017,10,16,17,0,239.0,30.0,1.0,18.0,51.0,111.35,70.85
2017,10,16,17,15,119.5,15.0,0.95,17.5,25.5,36.93,0.0
2017,10,16,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,17,6,15,27.5,4.5,0.75,14.0,5.0,0.0,0.0
2017,10,17,6,30,55.0,9.0,0.7,14.0,10.0,18.17,0.0
2017,10,17,6,45,161.0,26.5,0.7,14.5,43.5,81.65,47.22
2017,10,17,7,0,267.0,44.0,0.7,15.0,77.0,146.97,108.45
2017,10,17,7,15,348.5,57.5,0.65,15.0,122.0,209.27,162.62
2017,10,17,7,30,430.0,71.0,0.6,15.0,167.0,281.2,223.86
2017,10,17,7,45,458.5,85.5,0.55,15.5,209.5,336.68,270.26
2017,10,17,8,0,487.0,100.0,0.5,16.0,252.0,394.69,316.66
2017,10,17,8,15,566.0,93.5,0.45,16.5,297.0,470.32,374.86
2017,10,17,8,30,645.0,87.0,0.4,17.0,342.0,546.45,431.07
2017,10,17,8,45,645.5,98.5,0.35,17.5,378.5,592.43,462.32
2017,10,17,9,0,646.0,110.0,0.3,18.0,415.0,636.58,491.35
2017,10,17,9,15,671.5,124.0,0.35,18.5,463.5,701.33,535.02
2017,10,17,9,30,697.0,138.0,0.4,19.0,512.0,765.8,576.48
2017,10,17,9,45,599.5,170.5,0.45,20.0,506.0,740.85,555.49
2017,10,17,10,0,502.0,203.0,0.5,21.0,500.0,700.9,524.91
2017,10,17,10,15,446.0,231.5,0.55,21.5,504.0,694.84,518.85
2017,10,17,10,30,390.0,260.0,0.6,22.0,508.0,662.71,495.06
2017,10,17,10,45,354.5,277.5,0.65,22.5,508.0,656.3,489.22
2017,10,17,11,0,319.0,295.0,0.7,23.0,508.0,647.13,481.2
2017,10,17,11,15,375.0,285.0,0.7,23.0,538.0,696.67,516.07
2017,10,17,11,30,431.0,275.0,0.7,23.0,568.0,768.63,564.08
2017,10,17,11,45,476.5,257.0,0.75,23.5,582.5,798.71,583.72
2017,10,17,12,0,522.0,239.0,0.8,24.0,597.0,826.18,602.12
2017,10,17,12,15,469.5,258.5,0.85,24.0,578.5,791.22,578.37
2017,10,17,12,30,417.0,278.0,0.9,24.0,560.0,731.8,539.39
2017,10,17,12,45,330.5,290.5,0.95,24.0,511.5,654.38,486.49
2017,10,17,13,0,244.0,303.0,1.0,24.0,463.0,554.61,417.0
2017,10,17,13,15,238.0,293.0,1.0,23.5,445.0,532.83,403.7
2017,10,17,13,30,232.0,283.0,1.0,23.0,427.0,510.5,389.15
2017,10,17,13,45,231.0,269.0,1.05,23.0,406.5,487.75,373.9
2017,10,17,14,0,230.0,255.0,1.1,23.0,386.0,464.38,358.02
2017,10,17,14,15,224.0,239.0,1.1,23.0,360.0,434.0,336.44
2017,10,17,14,30,218.0,223.0,1.1,23.0,334.0,403.52,314.55
2017,10,17,14,45,195.5,212.5,1.1,23.0,306.0,366.73,287.12
2017,10,17,15,0,173.0,202.0,1.1,23.0,278.0,331.61,260.58
2017,10,17,15,15,164.0,180.5,1.05,22.0,246.5,294.86,233.52
2017,10,17,15,30,155.0,159.0,1.0,21.0,215.0,258.83,206.27
2017,10,17,15,45,142.5,137.0,0.95,20.5,182.5,221.07,176.42
2017,10,17,16,0,130.0,115.0,0.9,20.0,150.0,184.57,146.82
2017,10,17,16,15,106.0,92.5,0.85,19.0,117.0,143.61,113.05
2017,10,17,16,30,82.0,70.0,0.8,18.0,84.0,105.31,80.79
2017,10,17,16,45,43.0,48.5,0.8,17.5,55.5,59.91,42.61
2017,10,17,17,0,4.0,27.0,0.8,17.0,27.0,23.22,11.31
2017,10,17,17,15,2.0,13.5,0.85,16.5,13.5,11.04,0.0
2017,10,17,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,6,15,48.0,5.0,0.85,10.0,6.5,0.0,0.0
2017,10,18,6,30,96.0,10.0,0.7,10.0,13.0,27.49,0.0
2017,10,18,6,45,247.0,24.0,0.6,10.5,49.5,103.76,58.44
2017,10,18,7,0,398.0,38.0,0.5,11.0,86.0,186.67,138.75
2017,10,18,7,15,487.0,47.0,0.4,11.0,133.5,256.62,200.66
2017,10,18,7,30,576.0,56.0,0.3,11.0,181.0,336.51,268.87
2017,10,18,7,45,632.5,62.0,0.25,11.5,231.0,406.27,326.69
2017,10,18,8,0,689.0,68.0,0.2,12.0,281.0,481.05,385.76
2017,10,18,8,15,726.5,73.0,0.15,12.5,329.0,547.68,435.96
2017,10,18,8,30,764.0,78.0,0.1,13.0,377.0,613.49,483.44
2017,10,18,8,45,790.0,81.5,0.1,14.0,421.5,673.98,524.56
2017,10,18,9,0,816.0,85.0,0.1,15.0,466.0,734.5,562.57
2017,10,18,9,15,834.5,87.5,0.1,15.5,505.5,787.61,595.22
2017,10,18,9,30,853.0,90.0,0.1,16.0,545.0,839.43,626.31
2017,10,18,9,45,855.0,96.5,0.15,17.0,575.5,879.89,648.87
2017,10,18,10,0,857.0,103.0,0.2,18.0,606.0,917.39,669.43
2017,10,18,10,15,704.5,152.5,0.25,18.5,578.0,862.43,632.11
2017,10,18,10,30,552.0,202.0,0.3,19.0,550.0,778.58,576.0
2017,10,18,10,45,466.0,240.0,0.4,19.5,539.5,748.02,554.65
2017,10,18,11,0,380.0,278.0,0.5,20.0,529.0,689.81,514.04
2017,10,18,11,15,411.0,273.0,0.55,20.0,548.0,720.55,536.78
2017,10,18,11,30,442.0,268.0,0.6,20.0,567.0,773.62,572.6
2017,10,18,11,45,668.5,189.5,0.7,20.5,643.5,932.69,680.31
2017,10,18,12,0,895.0,111.0,0.8,21.0,720.0,1068.32,763.48
2017,10,18,12,15,892.5,110.5,0.85,20.5,713.5,1061.62,759.98
2017,10,18,12,30,890.0,110.0,0.9,20.0,707.0,1051.14,756.51
2017,10,18,12,45,858.0,120.0,1.0,20.0,686.5,1019.55,739.55
2017,10,18,13,0,826.0,130.0,1.1,20.0,666.0,984.6,720.43
2017,10,18,13,15,817.0,128.0,1.15,19.5,643.5,956.32,705.77
2017,10,18,13,30,808.0,126.0,1.2,19.0,621.0,925.08,688.87
2017,10,18,13,45,793.0,124.0,1.25,19.0,591.5,892.46,669.56
2017,10,18,14,0,778.0,122.0,1.3,19.0,562.0,850.68,643.84
2017,10,18,14,15,760.0,118.5,1.3,18.5,526.0,802.77,614.13
2017,10,18,14,30,742.0,115.0,1.3,18.0,490.0,753.48,582.92
2017,10,18,14,45,715.5,111.0,1.35,18.0,448.5,696.09,544.63
2017,10,18,15,0,689.0,107.0,1.4,18.0,407.0,638.66,504.02
2017,10,18,15,15,654.5,101.0,1.4,17.5,361.5,574.09,457.29
2017,10,18,15,30,620.0,95.0,1.4,17.0,316.0,511.03,410.04
2017,10,18,15,45,572.5,87.5,1.4,16.5,268.5,441.01,355.53
2017,10,18,16,0,525.0,80.0,1.4,16.0,221.0,374.64,301.83
2017,10,18,16,15,456.0,69.0,1.3,15.0,173.5,299.45,239.48
2017,10,18,16,30,387.0,58.0,1.2,14.0,126.0,229.42,179.6
2017,10,18,16,45,289.5,43.0,1.2,13.5,84.0,156.99,117.02
2017,10,18,17,0,192.0,28.0,1.2,13.0,42.0,94.69,56.76
2017,10,18,17,15,96.0,14.0,1.15,12.5,21.0,31.43,0.0
2017,10,18,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,19,6,15,60.5,4.5,0.85,10.0,6.0,0.0,0.0
2017,10,19,6,30,121.0,9.0,0.9,10.0,12.0,32.13,0.0
2017,10,19,6,45,267.5,20.5,0.95,10.5,46.5,106.08,55.91
2017,10,19,7,0,414.0,32.0,1.0,11.0,81.0,187.44,139.16
2017,10,19,7,15,499.0,39.5,1.0,11.0,126.5,254.85,200.31
2017,10,19,7,30,584.0,47.0,1.0,11.0,172.0,331.87,267.95
2017,10,19,7,45,632.5,53.0,1.0,11.0,219.0,395.72,323.52
2017,10,19,8,0,681.0,59.0,1.0,11.0,266.0,465.87,381.99
2017,10,19,8,15,378.0,109.5,0.95,11.5,227.5,368.27,303.47
2017,10,19,8,30,75.0,160.0,0.9,12.0,189.0,200.07,163.79
2017,10,19,8,45,436.5,116.0,0.85,12.5,315.5,456.8,375.33
2017,10,19,9,0,798.0,72.0,0.8,13.0,442.0,707.47,561.03
2017,10,19,9,15,455.0,154.0,0.8,13.0,369.0,554.46,441.97
2017,10,19,9,30,112.0,236.0,0.8,13.0,296.0,319.55,256.45
2017,10,19,9,45,169.0,250.0,0.8,13.5,346.5,406.63,325.84
2017,10,19,10,0,226.0,264.0,0.8,14.0,397.0,478.78,379.79
2017,10,19,10,15,139.5,266.5,0.8,14.0,349.5,406.88,322.19
2017,10,19,10,30,53.0,269.0,0.8,14.0,302.0,307.8,243.8
2017,10,19,10,45,34.0,249.0,0.8,14.5,270.5,267.47,211.83
2017,10,19,11,0,15.0,229.0,0.8,15.0,239.0,207.49,163.73
2017,10,19,11,15,113.5,274.5,0.85,15.0,351.0,399.46,315.96
2017,10,19,11,30,212.0,320.0,0.9,15.0,463.0,552.07,429.83
2017,10,19,11,45,216.5,318.5,0.95,15.5,465.0,555.84,430.66
2017,10,19,12,0,221.0,317.0,1.0,16.0,467.0,558.76,432.47
2017,10,19,12,15,135.0,302.0,1.05,16.0,394.0,453.43,353.37
2017,10,19,12,30,49.0,287.0,1.1,16.0,321.0,324.7,254.66
2017,10,19,12,45,41.5,273.5,1.2,16.0,302.0,302.0,238.13
2017,10,19,13,0,34.0,260.0,1.3,16.0,283.0,279.6,221.01
2017,10,19,13,15,456.5,170.5,1.3,16.0,449.0,654.5,515.97
2017,10,19,13,30,879.0,81.0,1.3,16.0,615.0,929.76,705.66
2017,10,19,13,45,868.0,80.0,1.35,16.0,586.5,894.13,679.91
2017,10,19,14,0,857.0,79.0,1.4,16.0,558.0,855.97,656.29
2017,10,19,14,15,843.0,77.0,1.4,15.5,523.5,811.77,628.72
2017,10,19,14,30,829.0,75.0,1.4,15.0,489.0,773.9,605.2
2017,10,19,14,45,808.5,72.5,1.4,15.0,449.0,720.0,568.55
2017,10,19,15,0,788.0,70.0,1.4,15.0,409.0,665.34,530.75
2017,10,19,15,15,759.5,66.5,1.3,15.0,364.0,603.73,484.67
2017,10,19,15,30,731.0,63.0,1.2,15.0,319.0,542.8,437.29
2017,10,19,15,45,687.5,59.0,1.2,15.0,271.5,473.87,382.74
2017,10,19,16,0,644.0,55.0,1.2,15.0,224.0,407.91,328.45
2017,10,19,16,15,578.0,48.5,1.1,14.5,176.5,334.91,266.83
2017,10,19,16,30,512.0,42.0,1.0,14.0,129.0,266.38,207.01
2017,10,19,16,45,395.5,33.0,0.95,13.5,86.5,185.42,136.87
2017,10,19,17,0,279.0,24.0,0.9,13.0,44.0,115.57,65.05
2017,10,19,17,15,139.5,12.0,0.85,12.5,22.0,39.27,0.0
2017,10,19,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,20,6,45,163.0,20.0,0.75,10.5,38.5,74.88,35.32
2017,10,20,7,0,326.0,40.0,0.7,11.0,77.0,166.52,123.82
2017,10,20,7,15,422.5,49.5,0.75,11.0,123.0,236.36,185.96
2017,10,20,7,30,519.0,59.0,0.8,11.0,169.0,316.87,255.79
2017,10,20,7,45,579.0,65.5,0.85,11.5,217.0,386.1,314.73
2017,10,20,8,0,639.0,72.0,0.9,12.0,265.0,460.74,375.84
2017,10,20,8,15,678.5,77.0,0.9,12.5,311.5,526.14,427.17
2017,10,20,8,30,718.0,82.0,0.9,13.0,358.0,593.9,478.23
2017,10,20,8,45,751.0,84.0,0.95,13.5,402.5,652.03,520.94
2017,10,20,9,0,784.0,86.0,1.0,14.0,447.0,714.49,564.04
2017,10,20,9,15,584.5,144.5,1.05,14.0,426.0,656.76,519.5
2017,10,20,9,30,385.0,203.0,1.1,14.0,405.0,549.48,437.54
2017,10,20,9,45,386.0,217.0,1.15,14.5,430.0,580.06,459.98
2017,10,20,10,0,387.0,231.0,1.2,15.0,455.0,609.45,479.88
2017,10,20,10,15,323.0,256.5,1.2,15.0,449.0,589.85,462.84
2017,10,20,10,30,259.0,282.0,1.2,15.0,443.0,565.75,442.89
2017,10,20,10,45,319.0,277.5,1.3,15.0,481.5,625.17,488.25
2017,10,20,11,0,379.0,273.0,1.4,15.0,520.0,685.49,532.9
2017,10,20,11,15,470.5,245.0,1.45,15.0,556.5,775.8,598.23
2017,10,20,11,30,562.0,217.0,1.5,15.0,593.0,843.13,646.6
2017,10,20,11,45,720.5,162.0,1.6,15.0,645.0,958.3,726.04
2017,10,20,12,0,879.0,107.0,1.7,15.0,697.0,1049.24,786.24
2017,10,20,12,15,680.5,175.5,1.75,15.0,630.0,929.31,706.17
2017,10,20,12,30,482.0,244.0,1.8,15.0,563.0,786.85,607.03
2017,10,20,12,45,445.0,251.0,1.85,15.0,541.0,750.48,582.69
2017,10,20,13,0,408.0,258.0,1.9,15.0,519.0,690.93,540.81
2017,10,20,13,15,635.0,177.0,1.95,15.0,567.5,844.13,655.94
2017,10,20,13,30,862.0,96.0,2.0,15.0,616.0,943.65,724.64
2017,10,20,13,45,711.0,132.0,2.05,15.0,547.0,828.81,645.45
2017,10,20,14,0,560.0,168.0,2.1,15.0,478.0,701.41,555.82
2017,10,20,14,15,540.0,162.0,2.15,14.5,446.0,656.82,525.9
2017,10,20,14,30,520.0,156.0,2.2,14.0,414.0,611.83,494.18
2017,10,20,14,45,590.5,124.0,2.25,14.0,393.5,616.07,499.8
2017,10,20,15,0,661.0,92.0,2.3,14.0,373.0,603.54,492.06
2017,10,20,15,15,608.5,94.5,2.3,13.5,331.5,537.86,441.42
2017,10,20,15,30,556.0,97.0,2.3,13.0,290.0,474.64,391.55
2017,10,20,15,45,514.5,87.5,2.3,13.0,245.5,409.31,338.0
2017,10,20,16,0,473.0,78.0,2.3,13.0,201.0,347.22,285.41
2017,10,20,16,15,411.0,66.5,2.15,12.5,157.0,274.3,222.8
2017,10,20,16,30,349.0,55.0,2.0,12.0,113.0,212.67,168.17
2017,10,20,16,45,247.5,40.5,1.95,12.0,74.5,141.68,105.63
2017,10,20,17,0,146.0,26.0,1.9,12.0,36.0,79.13,40.5
2017,10,20,17,15,73.0,13.0,1.8,11.5,18.0,25.93,0.0
2017,10,20,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,6,45,196.5,16.5,1.05,8.5,38.5,82.8,34.94
2017,10,21,7,0,393.0,33.0,1.1,9.0,77.0,183.93,137.14
2017,10,21,7,15,484.5,40.5,1.15,9.5,122.5,253.08,200.22
2017,10,21,7,30,576.0,48.0,1.2,10.0,168.0,332.49,270.0
2017,10,21,7,45,634.0,53.0,1.25,10.5,216.0,399.37,328.1
2017,10,21,8,0,692.0,58.0,1.3,11.0,264.0,473.98,390.13
2017,10,21,8,15,728.0,62.0,1.3,11.5,310.5,538.53,441.64
2017,10,21,8,30,764.0,66.0,1.3,12.0,357.0,604.93,492.5
2017,10,21,8,45,791.0,68.0,1.3,12.5,400.0,663.99,535.39
2017,10,21,9,0,818.0,70.0,1.3,13.0,443.0,723.2,575.75
2017,10,21,9,15,835.5,72.5,1.3,13.5,481.0,775.2,609.87
2017,10,21,9,30,853.0,75.0,1.3,14.0,519.0,817.07,636.19
2017,10,21,9,45,867.5,75.5,1.3,14.5,551.0,860.42,663.17
2017,10,21,10,0,882.0,76.0,1.3,15.0,583.0,901.68,688.25
2017,10,21,10,15,890.5,77.5,1.3,15.0,608.0,936.19,709.79
2017,10,21,10,30,899.0,79.0,1.3,15.0,633.0,967.79,729.35
2017,10,21,10,45,905.0,79.5,1.3,15.5,651.0,992.63,743.06
2017,10,21,11,0,911.0,80.0,1.3,16.0,669.0,1014.11,754.65
2017,10,21,11,15,913.5,80.5,1.3,16.0,679.0,1028.58,763.19
2017,10,21,11,30,916.0,81.0,1.3,16.0,689.0,1039.37,769.6
2017,10,21,11,45,917.0,81.0,1.3,16.5,691.0,1044.29,770.99
2017,10,21,12,0,918.0,81.0,1.3,17.0,693.0,1045.43,770.21
2017,10,21,12,15,916.0,80.5,1.3,17.0,687.0,1039.13,766.32
2017,10,21,12,30,914.0,80.0,1.3,17.0,681.0,1029.08,760.3
2017,10,21,12,45,912.5,78.5,1.3,17.0,667.5,1014.63,751.63
2017,10,21,13,0,911.0,77.0,1.3,17.0,654.0,996.54,740.79
2017,10,21,13,15,904.0,76.0,1.3,17.0,632.5,970.24,724.69
