Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,21,13,30,897.0,75.0,1.3,17.0,611.0,940.74,706.59
2017,10,21,13,45,887.0,73.5,1.3,17.5,582.5,904.89,682.94
2017,10,21,14,0,877.0,72.0,1.3,18.0,554.0,866.39,657.48
2017,10,21,14,15,863.0,70.0,1.3,17.5,519.0,821.49,629.85
2017,10,21,14,30,849.0,68.0,1.3,17.0,484.0,774.7,600.45
2017,10,21,14,45,831.5,65.0,1.35,17.0,444.0,722.42,565.96
2017,10,21,15,0,814.0,62.0,1.4,17.0,404.0,675.71,534.7
2017,10,21,15,15,786.0,59.0,1.4,16.5,359.5,613.94,490.93
2017,10,21,15,30,758.0,56.0,1.4,16.0,315.0,552.79,444.95
2017,10,21,15,45,717.5,52.0,1.4,16.0,267.5,484.33,390.61
2017,10,21,16,0,677.0,48.0,1.4,16.0,220.0,418.57,336.23
2017,10,21,16,15,611.5,42.5,1.3,15.5,172.5,342.83,272.21
2017,10,21,16,30,546.0,37.0,1.2,15.0,125.0,273.43,211.29
2017,10,21,16,45,428.5,28.5,1.1,14.5,82.5,190.46,138.6
2017,10,21,17,0,311.0,20.0,1.0,14.0,40.0,119.69,53.61
2017,10,21,17,15,155.5,10.0,1.0,13.5,20.0,41.52,0.0
2017,10,21,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,22,6,45,226.5,14.5,1.15,10.5,39.0,88.71,30.77
2017,10,22,7,0,453.0,29.0,1.2,11.0,78.0,198.05,145.6
2017,10,22,7,15,542.5,36.0,1.2,11.5,125.0,269.9,211.47
2017,10,22,7,30,632.0,43.0,1.2,12.0,172.0,351.44,282.74
2017,10,22,7,45,685.0,48.0,1.2,12.5,221.0,421.4,342.8
2017,10,22,8,0,738.0,53.0,1.2,13.0,270.0,495.82,403.82
2017,10,22,8,15,773.0,56.5,1.2,13.5,317.0,561.42,455.46
2017,10,22,8,30,808.0,60.0,1.2,14.0,364.0,628.67,506.18
2017,10,22,8,45,832.5,62.5,1.2,14.5,408.0,681.87,543.54
2017,10,22,9,0,857.0,65.0,1.2,15.0,452.0,740.78,583.03
2017,10,22,9,15,874.0,67.0,1.2,15.5,490.5,792.59,616.39
2017,10,22,9,30,891.0,69.0,1.2,16.0,529.0,842.97,648.05
2017,10,22,9,45,894.5,74.0,1.3,16.5,560.0,883.47,673.84
2017,10,22,10,0,898.0,79.0,1.4,17.0,591.0,921.02,697.51
2017,10,22,10,15,907.5,80.0,1.4,17.0,617.0,956.26,719.36
2017,10,22,10,30,917.0,81.0,1.4,17.0,643.0,988.58,739.18
2017,10,22,10,45,924.5,81.5,1.4,17.5,661.5,1015.2,753.85
2017,10,22,11,0,932.0,82.0,1.4,18.0,680.0,1038.45,766.36
2017,10,22,11,15,935.5,82.5,1.35,18.5,690.5,1054.13,773.2
2017,10,22,11,30,939.0,83.0,1.3,19.0,701.0,1066.08,777.8
2017,10,22,11,45,941.5,82.5,1.3,19.5,704.0,1071.99,779.7
2017,10,22,12,0,944.0,82.0,1.3,20.0,707.0,1074.02,779.41
2017,10,22,12,15,942.5,81.5,1.3,20.0,701.0,1068.08,775.82
2017,10,22,12,30,941.0,81.0,1.3,20.0,695.0,1058.29,770.1
2017,10,22,12,45,937.0,80.5,1.3,20.5,681.0,1042.21,759.14
2017,10,22,13,0,933.0,80.0,1.3,21.0,667.0,1022.48,746.1
2017,10,22,13,15,926.5,79.0,1.3,21.0,645.0,996.19,730.44
2017,10,22,13,30,920.0,78.0,1.3,21.0,623.0,966.61,712.73
2017,10,22,13,45,910.0,76.5,1.35,21.0,594.0,930.12,691.24
2017,10,22,14,0,900.0,75.0,1.4,21.0,565.0,890.89,667.73
2017,10,22,14,15,886.0,73.0,1.4,20.5,529.5,845.18,640.08
2017,10,22,14,30,872.0,71.0,1.4,20.0,494.0,797.52,610.61
2017,10,22,14,45,852.0,68.5,1.45,20.0,452.5,743.0,575.08
2017,10,22,15,0,832.0,66.0,1.5,20.0,411.0,694.23,542.83
2017,10,22,15,15,803.0,62.5,1.45,19.5,365.5,630.26,497.69
2017,10,22,15,30,774.0,59.0,1.4,19.0,320.0,566.95,450.45
2017,10,22,15,45,730.5,55.0,1.4,19.0,271.0,495.84,394.83
2017,10,22,16,0,687.0,51.0,1.4,19.0,222.0,427.64,339.23
2017,10,22,16,15,617.5,45.0,1.3,18.0,173.5,348.78,274.01
2017,10,22,16,30,548.0,39.0,1.2,17.0,125.0,276.59,211.81
2017,10,22,16,45,423.0,29.5,1.1,16.0,81.5,193.11,139.16
2017,10,22,17,0,298.0,20.0,1.0,15.0,38.0,115.68,41.54
2017,10,22,17,15,149.0,10.0,1.0,14.5,19.0,40.31,0.0
2017,10,22,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,6,45,213.5,14.5,0.85,12.5,37.0,85.35,21.24
2017,10,23,7,0,427.0,29.0,0.8,13.0,74.0,193.69,140.66
2017,10,23,7,15,519.5,36.5,0.85,13.5,120.0,262.44,203.58
2017,10,23,7,30,612.0,44.0,0.9,14.0,166.0,344.71,274.63
2017,10,23,7,45,668.0,49.0,1.0,15.0,214.5,415.22,334.14
2017,10,23,8,0,724.0,54.0,1.1,16.0,263.0,490.5,394.87
2017,10,23,8,15,760.0,57.5,1.1,16.5,310.5,556.03,445.82
2017,10,23,8,30,796.0,61.0,1.1,17.0,358.0,623.32,495.94
2017,10,23,8,45,821.5,63.5,1.1,18.0,401.5,683.24,536.69
2017,10,23,9,0,847.0,66.0,1.1,19.0,445.0,735.77,569.87
2017,10,23,9,15,864.5,68.0,1.1,19.5,483.5,787.51,602.7
2017,10,23,9,30,882.0,70.0,1.1,20.0,522.0,837.9,633.82
2017,10,23,9,45,895.0,71.5,1.15,21.0,554.5,882.05,659.64
2017,10,23,10,0,908.0,73.0,1.2,22.0,587.0,923.93,683.57
2017,10,23,10,15,917.0,74.0,1.2,22.5,613.0,958.91,703.23
2017,10,23,10,30,926.0,75.0,1.2,23.0,639.0,990.92,720.87
2017,10,23,10,45,931.0,76.0,1.25,23.5,657.0,1015.84,734.83
2017,10,23,11,0,936.0,77.0,1.3,24.0,675.0,1037.27,746.72
2017,10,23,11,15,939.5,77.5,1.25,24.5,685.0,1052.96,753.31
2017,10,23,11,30,943.0,78.0,1.2,25.0,695.0,1064.9,757.69
2017,10,23,11,45,943.0,78.5,1.2,25.5,697.0,1069.44,758.66
2017,10,23,12,0,943.0,79.0,1.2,26.0,699.0,1070.11,757.52
2017,10,23,12,15,941.5,78.5,1.2,26.0,693.0,1064.14,754.04
2017,10,23,12,30,940.0,78.0,1.2,26.0,687.0,1054.33,748.45
2017,10,23,12,45,932.5,79.0,1.2,26.5,672.5,1036.59,736.72
2017,10,23,13,0,925.0,80.0,1.2,27.0,658.0,1015.32,723.05
2017,10,23,13,15,918.0,79.0,1.15,27.0,636.0,988.7,706.72
2017,10,23,13,30,911.0,78.0,1.1,27.0,614.0,958.85,688.47
2017,10,23,13,45,900.0,76.5,1.1,27.0,585.0,921.69,666.44
2017,10,23,14,0,889.0,75.0,1.1,27.0,556.0,881.91,642.61
2017,10,23,14,15,874.0,73.5,1.05,27.0,520.5,836.36,614.05
2017,10,23,14,30,859.0,72.0,1.0,27.0,485.0,788.97,584.0
2017,10,23,14,45,837.5,69.5,1.0,27.0,443.5,741.27,553.95
2017,10,23,15,0,816.0,67.0,1.0,27.0,402.0,684.66,517.13
2017,10,23,15,15,786.0,63.5,0.9,26.0,356.5,620.77,474.14
2017,10,23,15,30,756.0,60.0,0.8,25.0,311.0,557.65,429.15
2017,10,23,15,45,711.0,55.5,0.75,24.5,262.5,486.03,375.58
2017,10,23,16,0,666.0,51.0,0.7,24.0,214.0,417.53,322.06
2017,10,23,16,15,594.0,44.5,0.8,23.0,166.0,338.16,259.23
2017,10,23,16,30,522.0,38.0,0.9,22.0,118.0,268.95,201.4
2017,10,23,16,45,394.5,28.5,1.0,21.0,76.0,183.12,128.47
2017,10,23,17,0,267.0,19.0,1.1,20.0,34.0,105.67,24.46
2017,10,23,17,15,133.5,9.5,1.05,19.5,17.0,36.72,0.0
2017,10,23,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,24,6,45,208.0,14.5,1.25,14.5,35.5,83.98,10.45
2017,10,24,7,0,416.0,29.0,1.3,15.0,71.0,191.16,137.31
2017,10,24,7,15,511.0,36.5,1.35,15.5,117.0,260.14,200.91
2017,10,24,7,30,606.0,44.0,1.4,16.0,163.0,343.22,272.7
2017,10,24,7,45,660.5,49.5,1.45,17.0,211.5,413.24,331.81
2017,10,24,8,0,715.0,55.0,1.5,18.0,260.0,487.89,391.96
2017,10,24,8,15,751.5,59.0,1.45,18.5,307.0,553.89,443.19
2017,10,24,8,30,788.0,63.0,1.4,19.0,354.0,621.72,493.52
2017,10,24,8,45,812.5,66.0,1.4,20.0,397.0,681.18,534.11
2017,10,24,9,0,837.0,69.0,1.4,21.0,440.0,740.54,572.27
2017,10,24,9,15,854.5,71.5,1.3,21.5,478.5,785.02,598.96
2017,10,24,9,30,872.0,74.0,1.2,22.0,517.0,835.58,629.05
2017,10,24,9,45,890.5,73.5,1.2,23.0,550.5,881.71,655.35
2017,10,24,10,0,909.0,73.0,1.2,24.0,584.0,925.92,679.84
2017,10,24,10,15,917.0,74.0,1.1,24.5,609.0,959.95,696.98
2017,10,24,10,30,925.0,75.0,1.0,25.0,634.0,990.95,711.9
2017,10,24,10,45,930.0,76.0,0.95,26.0,652.0,1015.79,722.27
2017,10,24,11,0,935.0,77.0,0.9,27.0,670.0,1037.16,730.43
2017,10,24,11,15,938.0,77.5,0.8,27.5,680.0,1052.28,735.12
2017,10,24,11,30,941.0,78.0,0.7,28.0,690.0,1063.67,737.59
2017,10,24,11,45,940.5,78.5,0.6,28.5,691.5,1067.66,735.74
2017,10,24,12,0,940.0,79.0,0.5,29.0,693.0,1067.78,731.81
2017,10,24,12,15,938.0,78.5,0.35,29.0,687.0,1061.29,724.47
2017,10,24,12,30,936.0,78.0,0.2,29.0,681.0,1050.98,715.44
2017,10,24,12,45,932.5,77.0,0.1,29.5,666.5,1034.8,703.38
2017,10,24,13,0,929.0,76.0,0.0,30.0,652.0,1014.98,690.26
2017,10,24,13,15,922.0,75.5,0.05,30.0,630.5,988.89,676.46
2017,10,24,13,30,915.0,75.0,0.1,30.0,609.0,959.56,661.09
2017,10,24,13,45,904.0,73.5,0.15,30.5,580.0,922.28,639.74
2017,10,24,14,0,893.0,72.0,0.2,31.0,551.0,882.38,616.81
2017,10,24,14,15,878.0,70.0,0.25,30.5,515.5,836.09,592.08
2017,10,24,14,30,863.0,68.0,0.3,30.0,480.0,787.95,565.64
2017,10,24,14,45,842.0,66.0,0.35,30.0,438.5,733.69,533.35
2017,10,24,15,0,821.0,64.0,0.4,30.0,397.0,685.34,504.13
2017,10,24,15,15,791.0,60.5,0.45,29.0,352.0,621.27,464.17
2017,10,24,15,30,761.0,57.0,0.5,28.0,307.0,557.99,421.7
2017,10,24,15,45,716.5,53.0,0.6,27.5,259.0,487.05,370.89
2017,10,24,16,0,672.0,49.0,0.7,27.0,211.0,419.16,319.45
2017,10,24,16,15,600.5,42.5,0.7,26.0,163.0,339.73,256.82
2017,10,24,16,30,529.0,36.0,0.7,25.0,115.0,267.35,197.02
2017,10,24,16,45,402.0,26.5,0.75,24.5,73.0,181.09,123.76
2017,10,24,17,0,275.0,17.0,0.8,24.0,31.0,105.58,7.34
2017,10,24,17,15,137.5,8.5,0.8,23.5,15.5,37.0,0.0
2017,10,24,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,25,6,45,209.0,13.5,0.8,15.5,34.0,83.16,0.0
2017,10,25,7,0,418.0,27.0,0.7,16.0,68.0,187.37,132.5
2017,10,25,7,15,513.5,35.0,0.7,16.5,114.0,260.8,199.48
2017,10,25,7,30,609.0,43.0,0.7,17.0,160.0,344.78,270.86
2017,10,25,7,45,665.0,48.0,0.7,18.0,208.5,415.21,329.02
2017,10,25,8,0,721.0,53.0,0.7,19.0,257.0,490.38,388.02
2017,10,25,8,15,758.0,56.5,0.65,19.5,303.5,556.34,437.69
2017,10,25,8,30,795.0,60.0,0.6,20.0,350.0,624.16,486.31
2017,10,25,8,45,820.5,62.5,0.6,20.5,393.5,683.96,526.55
2017,10,25,9,0,846.0,65.0,0.6,21.0,437.0,736.3,559.66
2017,10,25,9,15,864.0,67.5,0.6,21.5,475.5,788.92,592.13
2017,10,25,9,30,882.0,70.0,0.6,22.0,514.0,840.23,622.89
2017,10,25,9,45,894.5,71.5,0.6,23.0,546.5,883.83,646.75
2017,10,25,10,0,907.0,73.0,0.6,24.0,579.0,925.14,668.68
2017,10,25,10,15,916.0,74.0,0.55,24.5,604.5,959.99,686.42
2017,10,25,10,30,925.0,75.0,0.5,25.0,630.0,991.88,702.09
2017,10,25,10,45,930.5,76.0,0.5,25.5,648.0,1017.16,714.77
2017,10,25,11,0,936.0,77.0,0.5,26.0,666.0,1038.99,725.43
2017,10,25,11,15,939.5,77.5,0.5,26.5,676.0,1054.59,732.46
2017,10,25,11,30,943.0,78.0,0.5,27.0,686.0,1066.46,737.46
2017,10,25,11,45,943.5,78.0,0.5,27.5,688.5,1070.83,738.22
2017,10,25,12,0,944.0,78.0,0.5,28.0,691.0,1071.33,736.99
2017,10,25,12,15,942.5,78.0,0.5,28.0,685.0,1065.92,733.97
2017,10,25,12,30,941.0,78.0,0.5,28.0,679.0,1056.68,728.95
2017,10,25,12,45,928.0,80.5,0.55,28.5,663.0,1035.26,716.69
2017,10,25,13,0,915.0,83.0,0.6,29.0,647.0,1010.46,702.63
2017,10,25,13,15,908.0,82.0,0.6,29.0,625.0,984.03,687.89
2017,10,25,13,30,901.0,81.0,0.6,29.0,603.0,954.42,671.2
2017,10,25,13,45,889.5,79.5,0.65,29.0,574.0,917.09,650.72
2017,10,25,14,0,878.0,78.0,0.7,29.0,545.0,877.2,628.39
2017,10,25,14,15,862.5,76.0,0.7,28.5,509.5,840.0,607.75
2017,10,25,14,30,847.0,74.0,0.7,28.0,474.0,791.32,579.21
2017,10,25,14,45,824.0,71.5,0.75,28.0,432.5,734.79,544.49
2017,10,25,15,0,801.0,69.0,0.8,28.0,391.0,677.67,508.4
2017,10,25,15,15,769.0,65.5,0.8,27.0,345.5,613.1,466.14
2017,10,25,15,30,737.0,62.0,0.8,26.0,300.0,549.51,421.82
2017,10,25,15,45,687.5,57.5,0.85,25.0,252.0,476.2,368.4
2017,10,25,16,0,638.0,53.0,0.9,24.0,204.0,409.51,317.05
2017,10,25,16,15,561.0,46.0,0.85,23.0,156.5,328.95,252.27
2017,10,25,16,30,484.0,39.0,0.8,22.0,109.0,256.33,191.39
2017,10,25,16,45,345.5,28.0,0.8,21.0,68.0,167.37,115.07
2017,10,25,17,0,207.0,17.0,0.8,20.0,27.0,86.16,0.0
2017,10,25,17,15,103.5,8.5,0.75,19.5,13.5,29.67,0.0
2017,10,25,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,26,6,45,188.0,14.0,0.8,14.5,32.0,77.93,0.0
2017,10,26,7,0,376.0,28.0,0.7,15.0,64.0,178.68,125.96
2017,10,26,7,15,477.0,36.5,0.7,15.5,109.5,251.93,193.5
2017,10,26,7,30,578.0,45.0,0.7,16.0,155.0,336.83,265.78
2017,10,26,7,45,640.0,50.5,0.7,17.0,203.5,406.16,323.39
2017,10,26,8,0,702.0,56.0,0.7,18.0,252.0,484.12,384.86
2017,10,26,8,15,741.0,60.0,0.65,18.5,299.0,551.06,435.5
2017,10,26,8,30,780.0,64.0,0.6,19.0,346.0,620.08,485.24
2017,10,26,8,45,808.0,66.5,0.6,20.0,389.5,681.06,525.7
2017,10,26,9,0,836.0,69.0,0.6,21.0,433.0,742.23,563.92
2017,10,26,9,15,855.0,71.0,0.55,21.5,471.5,795.34,595.69
2017,10,26,9,30,874.0,73.0,0.5,22.0,510.0,838.27,619.87
2017,10,26,9,45,892.0,73.0,0.5,23.0,543.5,884.52,645.47
2017,10,26,10,0,910.0,73.0,0.5,24.0,577.0,928.84,669.14
2017,10,26,10,15,919.0,74.5,0.45,24.5,602.5,964.35,687.08
2017,10,26,10,30,928.0,76.0,0.4,25.0,628.0,996.88,703.0
2017,10,26,10,45,933.5,76.5,0.35,25.5,646.0,1021.56,714.01
2017,10,26,11,0,939.0,77.0,0.3,26.0,664.0,1042.78,723.02
2017,10,26,11,15,942.0,77.5,0.3,26.5,674.0,1057.87,729.65
2017,10,26,11,30,945.0,78.0,0.3,27.0,684.0,1069.21,734.28
2017,10,26,11,45,945.5,78.5,0.35,27.5,686.0,1074.18,736.6
2017,10,26,12,0,946.0,79.0,0.4,28.0,688.0,1075.27,736.96
2017,10,26,12,15,944.0,78.5,0.45,28.0,681.5,1068.7,734.52
2017,10,26,12,30,942.0,78.0,0.5,28.0,675.0,1058.31,730.1
2017,10,26,12,45,939.0,76.5,0.6,28.0,661.0,1041.9,723.48
2017,10,26,13,0,936.0,75.0,0.7,28.0,647.0,1021.83,714.69
2017,10,26,13,15,928.5,74.0,0.7,28.0,625.0,994.49,699.25
2017,10,26,13,30,921.0,73.0,0.7,28.0,603.0,963.92,681.9
2017,10,26,13,45,909.5,72.0,0.75,28.0,573.5,926.65,661.33
2017,10,26,14,0,898.0,71.0,0.8,28.0,544.0,886.78,638.86
2017,10,26,14,15,882.5,69.0,0.8,27.5,508.5,839.92,611.88
2017,10,26,14,30,867.0,67.0,0.8,27.0,473.0,791.25,583.2
2017,10,26,14,45,844.5,65.0,0.85,27.0,431.5,735.73,548.8
2017,10,26,15,0,822.0,63.0,0.9,27.0,390.0,686.26,517.62
2017,10,26,15,15,790.5,59.5,0.9,26.0,344.5,621.18,475.0
2017,10,26,15,30,759.0,56.0,0.9,25.0,299.0,557.04,429.98
2017,10,26,15,45,711.0,52.0,0.9,24.5,250.5,484.23,375.46
2017,10,26,16,0,663.0,48.0,0.9,24.0,202.0,414.84,321.0
2017,10,26,16,15,588.0,41.5,0.95,23.0,154.5,334.26,256.35
2017,10,26,16,30,513.0,35.0,1.0,22.0,107.0,261.09,194.77
2017,10,26,16,45,256.5,30.0,1.05,21.0,66.0,139.4,94.63
2017,10,26,17,0,0.0,25.0,1.1,20.0,25.0,23.79,0.0
2017,10,26,17,15,0.0,12.5,1.05,19.5,12.5,9.83,0.0
2017,10,26,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,27,6,45,189.0,13.5,0.85,14.5,30.5,77.66,0.0
2017,10,27,7,0,378.0,27.0,0.8,15.0,61.0,179.37,125.01
2017,10,27,7,15,479.0,35.5,0.75,15.5,106.0,252.76,193.97
2017,10,27,7,30,580.0,44.0,0.7,16.0,151.0,334.56,263.95
2017,10,27,7,45,640.5,49.5,0.7,16.5,199.0,406.49,324.27
2017,10,27,8,0,701.0,55.0,0.7,17.0,247.0,483.63,386.01
2017,10,27,8,15,739.5,59.0,0.6,17.5,294.0,550.18,436.15
2017,10,27,8,30,778.0,63.0,0.5,18.0,341.0,618.74,485.11
2017,10,27,8,45,805.0,65.5,0.45,19.0,384.5,678.86,524.22
2017,10,27,9,0,832.0,68.0,0.4,20.0,428.0,739.07,560.97
2017,10,27,9,15,851.0,70.5,0.35,20.5,466.0,792.59,592.87
2017,10,27,9,30,870.0,73.0,0.3,21.0,504.0,835.91,617.21
2017,10,27,9,45,881.5,75.0,0.25,22.0,536.0,878.73,639.56
2017,10,27,10,0,893.0,77.0,0.2,23.0,568.0,919.23,659.83
2017,10,27,10,15,902.5,78.5,0.2,23.5,593.5,954.68,678.79
2017,10,27,10,30,912.0,80.0,0.2,24.0,619.0,987.25,695.84
2017,10,27,10,45,917.5,81.0,0.2,24.5,636.5,1012.18,708.19
2017,10,27,11,0,923.0,82.0,0.2,25.0,654.0,1033.72,718.6
2017,10,27,11,15,926.0,82.5,0.25,25.0,664.0,1048.58,727.66
2017,10,27,11,30,929.0,83.0,0.3,25.0,674.0,1059.76,734.86
2017,10,27,11,45,929.0,83.5,0.4,25.5,676.0,1064.12,738.11
2017,10,27,12,0,929.0,84.0,0.5,26.0,678.0,1064.67,739.44
2017,10,27,12,15,927.0,83.5,0.55,26.0,672.0,1058.16,736.98
2017,10,27,12,30,925.0,83.0,0.6,26.0,666.0,1047.89,732.51
2017,10,27,12,45,906.5,88.0,0.65,26.0,648.5,1024.15,720.05
2017,10,27,13,0,888.0,93.0,0.7,26.0,631.0,997.21,705.79
2017,10,27,13,15,880.0,91.5,0.7,26.0,609.0,981.56,697.4
2017,10,27,13,30,872.0,90.0,0.7,26.0,587.0,950.51,679.35
2017,10,27,13,45,859.0,88.5,0.75,26.0,558.0,911.98,657.68
2017,10,27,14,0,846.0,87.0,0.8,26.0,529.0,871.02,634.18
2017,10,27,14,15,829.0,84.5,0.8,25.5,493.5,823.31,606.22
2017,10,27,14,30,812.0,82.0,0.8,25.0,458.0,773.98,576.63
2017,10,27,14,45,787.5,79.0,0.85,25.0,417.0,717.02,540.71
2017,10,27,15,0,763.0,76.0,0.9,25.0,376.0,659.67,503.5
2017,10,27,15,15,728.0,72.0,0.85,24.5,331.0,594.11,457.78
2017,10,27,15,30,693.0,68.0,0.8,24.0,286.0,533.48,413.46
2017,10,27,15,45,641.0,62.0,0.8,23.5,238.5,459.29,357.64
2017,10,27,16,0,589.0,56.0,0.8,23.0,191.0,389.24,302.53
2017,10,27,16,15,506.5,48.0,0.85,22.0,144.5,307.6,236.96
2017,10,27,16,30,424.0,40.0,0.9,21.0,98.0,234.57,175.67
2017,10,27,16,45,283.0,28.0,1.0,20.0,59.5,147.23,98.66
2017,10,27,17,0,142.0,16.0,1.1,19.0,21.0,52.56,0.0
2017,10,27,17,15,71.0,8.0,1.1,18.5,10.5,6.29,0.0
2017,10,27,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,6,45,164.0,14.0,0.65,11.5,28.5,57.71,0.0
2017,10,28,7,0,328.0,28.0,0.6,12.0,57.0,163.97,113.92
2017,10,28,7,15,434.5,37.0,0.55,12.5,101.0,237.43,183.95
2017,10,28,7,30,541.0,46.0,0.5,13.0,145.0,323.21,257.39
2017,10,28,7,45,604.5,52.5,0.5,13.5,192.5,395.33,318.14
2017,10,28,8,0,668.0,59.0,0.5,14.0,240.0,473.34,380.92
2017,10,28,8,15,709.0,63.0,0.45,14.5,286.5,536.67,429.49
2017,10,28,8,30,750.0,67.0,0.4,15.0,333.0,605.55,479.8
2017,10,28,8,45,778.5,70.5,0.35,16.0,376.0,666.72,520.42
2017,10,28,9,0,807.0,74.0,0.3,17.0,419.0,728.2,558.58
2017,10,28,9,15,826.5,76.5,0.25,17.5,457.0,781.17,590.56
2017,10,28,9,30,846.0,79.0,0.2,18.0,495.0,832.97,620.94
2017,10,28,9,45,861.5,80.5,0.2,19.0,527.5,878.55,646.13
2017,10,28,10,0,877.0,82.0,0.2,20.0,560.0,911.63,662.85
2017,10,28,10,15,886.5,83.5,0.15,20.5,585.0,946.6,681.03
2017,10,28,10,30,896.0,85.0,0.1,21.0,610.0,978.74,697.26
2017,10,28,10,45,902.5,85.5,0.1,21.5,628.0,1003.68,709.8
2017,10,28,11,0,909.0,86.0,0.1,22.0,646.0,1025.33,720.43
2017,10,28,11,15,912.0,86.5,0.2,22.5,656.0,1039.99,728.86
2017,10,28,11,30,915.0,87.0,0.3,23.0,666.0,1051.02,735.74
2017,10,28,11,45,916.0,87.0,0.4,23.5,668.0,1055.71,739.22
2017,10,28,12,0,917.0,87.0,0.5,24.0,670.0,1056.65,740.79
2017,10,28,12,15,915.0,86.5,0.55,24.0,663.5,1050.18,738.3
2017,10,28,12,30,913.0,86.0,0.6,24.0,657.0,1040.0,733.82
2017,10,28,12,45,912.5,84.0,0.65,24.0,643.5,1025.85,727.07
2017,10,28,13,0,912.0,82.0,0.7,24.0,630.0,1008.06,718.21
2017,10,28,13,15,904.0,81.0,0.75,23.5,608.5,980.74,704.83
2017,10,28,13,30,896.0,80.0,0.8,23.0,587.0,950.3,689.45
2017,10,28,13,45,884.0,78.5,0.85,23.0,557.5,912.68,667.94
2017,10,28,14,0,872.0,77.0,0.9,23.0,528.0,872.58,644.55
2017,10,28,14,15,855.5,75.0,0.9,22.5,492.5,834.81,622.73
2017,10,28,14,30,839.0,73.0,0.9,22.0,457.0,785.67,592.77
2017,10,28,14,45,814.0,70.5,0.95,22.0,416.0,727.99,555.89
2017,10,28,15,0,789.0,68.0,1.0,22.0,375.0,669.94,517.72
2017,10,28,15,15,756.0,64.5,1.0,21.5,330.0,605.3,472.96
2017,10,28,15,30,723.0,61.0,1.0,21.0,285.0,541.76,426.27
2017,10,28,15,45,672.0,56.0,1.0,20.5,237.5,467.78,369.57
2017,10,28,16,0,621.0,51.0,1.0,20.0,190.0,400.89,315.72
2017,10,28,16,15,540.5,43.5,0.95,19.0,143.5,319.09,248.49
2017,10,28,16,30,460.0,36.0,0.9,18.0,97.0,245.75,185.57
2017,10,28,16,45,316.0,25.0,0.9,17.0,58.5,155.98,103.27
2017,10,28,17,0,172.0,14.0,0.9,16.0,20.0,59.66,0.0
2017,10,28,17,15,86.0,7.0,0.85,15.5,10.0,0.0,0.0
2017,10,28,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,29,6,45,0.0,7.0,0.45,10.0,7.0,5.51,0.0
2017,10,29,7,0,0.0,14.0,0.4,10.0,14.0,10.64,2.54
2017,10,29,7,15,0.0,25.5,0.35,10.5,25.5,19.44,10.86
2017,10,29,7,30,0.0,37.0,0.3,11.0,37.0,28.27,18.76
2017,10,29,7,45,0.0,49.5,0.25,11.5,49.5,37.99,27.32
2017,10,29,8,0,0.0,62.0,0.2,12.0,62.0,48.29,36.25
2017,10,29,8,15,0.0,74.0,0.2,12.0,74.0,58.19,44.74
2017,10,29,8,30,0.0,86.0,0.2,12.0,86.0,68.16,53.16
2017,10,29,8,45,90.5,133.5,0.2,12.5,172.0,203.6,167.91
2017,10,29,9,0,181.0,181.0,0.2,13.0,258.0,330.71,269.23
2017,10,29,9,15,264.0,187.0,0.25,13.5,310.0,428.59,344.09
2017,10,29,9,30,347.0,193.0,0.3,14.0,362.0,515.63,408.83
2017,10,29,9,45,205.5,213.0,0.35,14.5,315.0,405.88,322.17
2017,10,29,10,0,64.0,233.0,0.4,15.0,268.0,285.03,225.87
2017,10,29,10,15,62.5,245.0,0.45,15.0,280.5,297.71,236.36
2017,10,29,10,30,61.0,257.0,0.5,15.0,293.0,310.37,245.77
2017,10,29,10,45,73.0,267.5,0.55,15.5,311.5,334.52,264.04
2017,10,29,11,0,85.0,278.0,0.6,16.0,330.0,359.11,282.38
2017,10,29,11,15,47.5,242.5,0.65,16.0,272.0,280.48,220.98
2017,10,29,11,30,10.0,207.0,0.7,16.0,214.0,184.21,144.67
2017,10,29,11,45,144.5,246.5,0.8,16.0,338.5,408.49,323.92
2017,10,29,12,0,279.0,286.0,0.9,16.0,463.0,617.23,478.44
2017,10,29,12,15,168.0,278.5,0.9,16.0,385.0,469.21,366.23
2017,10,29,12,30,57.0,271.0,0.9,16.0,307.0,322.9,253.83
2017,10,29,12,45,163.0,269.5,0.95,16.0,368.0,450.65,355.64
2017,10,29,13,0,269.0,268.0,1.0,16.0,429.0,574.33,448.88
2017,10,29,13,15,401.0,225.0,1.0,16.0,455.0,645.63,503.46
2017,10,29,13,30,533.0,182.0,1.0,16.0,481.0,734.16,568.82
2017,10,29,13,45,676.0,137.5,1.05,16.0,497.5,808.97,622.24
2017,10,29,14,0,819.0,93.0,1.1,16.0,514.0,855.51,655.14
2017,10,29,14,15,800.5,90.5,1.05,16.0,478.5,807.4,622.09
2017,10,29,14,30,782.0,88.0,1.0,16.0,443.0,757.85,588.85
2017,10,29,14,45,756.5,84.5,1.0,16.0,402.5,700.68,550.25
2017,10,29,15,0,731.0,81.0,1.0,16.0,362.0,647.59,513.73
2017,10,29,15,15,694.0,76.5,0.95,15.5,317.5,581.55,465.23
2017,10,29,15,30,657.0,72.0,0.9,15.0,273.0,517.22,416.32
2017,10,29,15,45,603.0,65.5,0.85,15.0,226.5,443.04,357.15
2017,10,29,16,0,549.0,59.0,0.8,15.0,180.0,373.22,299.3
2017,10,29,16,15,462.0,50.0,0.8,14.5,134.5,290.44,230.03
2017,10,29,16,30,375.0,41.0,0.8,14.0,89.0,216.77,166.04
2017,10,29,16,45,234.0,27.5,0.8,13.5,53.0,129.38,84.18
2017,10,29,17,0,93.0,14.0,0.8,13.0,17.0,37.44,0.0
2017,10,29,17,15,46.5,7.0,0.8,12.5,8.5,0.0,0.0
2017,10,29,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,30,6,45,0.0,12.5,1.55,10.0,12.5,9.83,0.0
2017,10,30,7,0,0.0,25.0,1.6,10.0,25.0,20.32,9.54
2017,10,30,7,15,11.5,44.0,1.55,10.0,46.0,42.61,30.21
2017,10,30,7,30,23.0,63.0,1.5,10.0,67.0,71.3,55.59
2017,10,30,7,45,33.0,82.5,1.5,10.5,90.0,96.6,77.9
2017,10,30,8,0,43.0,102.0,1.5,11.0,113.0,122.95,100.79
2017,10,30,8,15,48.5,121.0,1.45,11.0,136.0,146.97,121.41
2017,10,30,8,30,54.0,140.0,1.4,11.0,159.0,171.65,142.21
2017,10,30,8,45,60.0,157.0,1.4,11.5,180.5,194.93,161.25
2017,10,30,9,0,66.0,174.0,1.4,12.0,202.0,218.89,180.51
2017,10,30,9,15,84.5,193.0,1.4,12.0,232.0,255.96,210.84
2017,10,30,9,30,103.0,212.0,1.4,12.0,262.0,294.55,241.91
2017,10,30,9,45,150.5,227.0,1.4,12.5,305.5,374.84,305.68
2017,10,30,10,0,198.0,242.0,1.4,13.0,349.0,439.48,355.53
2017,10,30,10,15,123.5,243.5,1.4,13.0,311.0,375.69,303.03
2017,10,30,10,30,49.0,245.0,1.4,13.0,273.0,285.57,229.79
2017,10,30,10,45,71.0,261.5,1.4,13.5,304.0,326.36,262.43
2017,10,30,11,0,93.0,278.0,1.4,14.0,335.0,368.06,294.6
2017,10,30,11,15,98.0,284.0,1.4,14.0,344.5,380.62,303.98
2017,10,30,11,30,103.0,290.0,1.4,14.0,354.0,393.16,313.55
2017,10,30,11,45,103.0,290.5,1.45,14.5,355.0,393.92,313.55
2017,10,30,12,0,103.0,291.0,1.5,15.0,356.0,394.52,313.57
2017,10,30,12,15,183.0,286.0,1.5,15.0,399.5,494.3,391.78
2017,10,30,12,30,263.0,281.0,1.5,15.0,443.0,592.43,465.89
2017,10,30,12,45,310.0,265.0,1.55,15.0,451.5,617.26,485.33
2017,10,30,13,0,357.0,249.0,1.6,15.0,460.0,639.5,503.51
2017,10,30,13,15,606.0,168.0,1.6,14.5,512.0,812.72,634.34
2017,10,30,13,30,855.0,87.0,1.6,14.0,564.0,932.62,717.66
2017,10,30,13,45,847.5,84.0,1.65,14.0,536.0,897.8,694.12
2017,10,30,14,0,840.0,81.0,1.7,14.0,508.0,860.31,670.38
2017,10,30,14,15,626.0,121.5,1.7,14.0,427.5,701.3,558.27
2017,10,30,14,30,412.0,162.0,1.7,14.0,347.0,538.5,435.68
2017,10,30,14,45,275.5,161.0,1.75,14.0,280.0,397.01,325.71
2017,10,30,15,0,139.0,160.0,1.8,14.0,213.0,270.57,222.85
2017,10,30,15,15,131.5,142.0,1.75,13.5,187.0,240.14,198.81
2017,10,30,15,30,124.0,124.0,1.7,13.0,161.0,210.37,174.33
2017,10,30,15,45,114.0,104.0,1.7,13.0,134.0,177.41,146.27
2017,10,30,16,0,104.0,84.0,1.7,13.0,107.0,145.41,118.41
2017,10,30,16,15,87.0,64.0,1.55,12.5,80.0,111.12,88.21
2017,10,30,16,30,70.0,44.0,1.4,12.0,53.0,78.37,58.87
2017,10,30,16,45,35.0,27.0,1.3,11.5,31.5,43.7,24.95
2017,10,30,17,0,0.0,10.0,1.2,11.0,10.0,7.87,0.0
2017,10,30,17,15,0.0,5.0,1.15,11.0,5.0,0.0,0.0
2017,10,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,6,45,127.0,14.0,0.65,10.5,24.0,47.85,0.0
2017,10,31,7,0,254.0,28.0,0.6,11.0,48.0,137.57,88.65
2017,10,31,7,15,363.5,39.0,0.6,11.0,89.5,212.83,165.31
2017,10,31,7,30,473.0,50.0,0.6,11.0,131.0,298.46,239.97
2017,10,31,7,45,538.5,58.0,0.65,11.5,177.0,369.97,301.33
2017,10,31,8,0,604.0,66.0,0.7,12.0,223.0,447.59,365.31
2017,10,31,8,15,367.5,103.5,0.7,12.0,204.0,367.27,302.03
2017,10,31,8,30,131.0,141.0,0.7,12.0,185.0,239.42,197.31
2017,10,31,8,45,91.5,155.0,0.75,12.5,188.0,216.15,178.0
2017,10,31,9,0,52.0,169.0,0.8,13.0,191.0,203.0,165.78
2017,10,31,9,15,179.0,182.5,0.8,13.0,267.0,338.16,277.42
2017,10,31,9,30,306.0,196.0,0.8,13.0,343.0,486.24,392.84
2017,10,31,9,45,380.5,194.5,0.8,13.5,389.0,560.62,447.29
2017,10,31,10,0,455.0,193.0,0.8,14.0,435.0,661.1,519.04
2017,10,31,10,15,461.0,202.0,0.75,14.5,457.0,690.65,536.48
2017,10,31,10,30,467.0,211.0,0.7,15.0,479.0,718.63,553.34
2017,10,31,10,45,677.5,151.5,0.65,15.5,553.0,880.83,663.36
2017,10,31,11,0,888.0,92.0,0.6,16.0,627.0,1013.46,743.79
2017,10,31,11,15,891.5,92.5,0.55,16.0,637.0,1028.29,749.16
2017,10,31,11,30,895.0,93.0,0.5,16.0,647.0,1039.6,754.39
2017,10,31,11,45,899.5,91.5,0.5,16.5,649.5,1045.93,756.56
2017,10,31,12,0,904.0,90.0,0.5,17.0,652.0,1048.6,756.7
2017,10,31,12,15,902.0,89.5,0.4,17.0,645.5,1042.16,750.32
