Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,31,12,30,900.0,89.0,0.3,17.0,639.0,1032.08,742.11
2017,10,31,12,45,894.5,88.5,0.25,17.5,625.0,1014.93,729.68
2017,10,31,13,0,889.0,88.0,0.2,18.0,611.0,994.38,715.5
2017,10,31,13,15,880.5,86.5,0.2,18.0,589.0,966.47,699.26
2017,10,31,13,30,872.0,85.0,0.2,18.0,567.0,946.64,688.26
2017,10,31,13,45,859.0,83.5,0.25,18.0,538.0,908.22,666.22
2017,10,31,14,0,846.0,82.0,0.3,18.0,509.0,867.4,642.64
2017,10,31,14,15,828.5,79.5,0.35,18.0,474.0,819.4,613.91
2017,10,31,14,30,811.0,77.0,0.4,18.0,439.0,769.86,583.57
2017,10,31,14,45,784.5,74.5,0.45,18.0,398.0,712.15,546.78
2017,10,31,15,0,758.0,72.0,0.5,18.0,357.0,654.23,508.76
2017,10,31,15,15,722.0,68.0,0.55,17.5,312.5,588.35,463.32
2017,10,31,15,30,686.0,64.0,0.6,17.0,268.0,527.59,418.79
2017,10,31,15,45,629.5,58.5,0.7,16.5,221.5,451.86,360.99
2017,10,31,16,0,573.0,53.0,0.8,16.0,175.0,380.73,303.79
2017,10,31,16,15,487.5,44.5,0.85,15.0,130.0,298.01,235.14
2017,10,31,16,30,402.0,36.0,0.9,14.0,85.0,224.35,170.9
2017,10,31,16,45,255.0,23.5,0.95,13.5,49.5,131.87,78.36
2017,10,31,17,0,108.0,11.0,1.0,13.0,14.0,39.64,0.0
2017,10,31,17,15,54.0,5.5,1.05,12.5,7.0,0.0,0.0
2017,10,31,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,1,6,45,103.0,13.5,0.65,10.5,21.0,40.66,0.0
2017,11,1,7,0,206.0,27.0,0.6,11.0,42.0,118.62,72.82
2017,11,1,7,15,312.0,39.5,0.5,11.5,82.0,192.69,149.03
2017,11,1,7,30,418.0,52.0,0.4,12.0,122.0,275.25,220.22
2017,11,1,7,45,488.5,60.5,0.35,12.5,167.0,347.11,280.89
2017,11,1,8,0,559.0,69.0,0.3,13.0,212.0,425.63,344.31
2017,11,1,8,15,604.5,75.0,0.25,13.5,256.5,491.96,395.58
2017,11,1,8,30,650.0,81.0,0.2,14.0,301.0,561.32,446.83
2017,11,1,8,45,683.5,85.0,0.2,14.5,342.5,622.3,490.29
2017,11,1,9,0,717.0,89.0,0.2,15.0,384.0,684.29,531.82
2017,11,1,9,15,739.5,92.5,0.2,15.0,421.0,737.4,566.65
2017,11,1,9,30,762.0,96.0,0.2,15.0,458.0,789.87,600.4
2017,11,1,9,45,795.0,93.0,0.25,15.5,492.5,837.85,630.19
2017,11,1,10,0,828.0,90.0,0.3,16.0,527.0,890.05,662.35
2017,11,1,10,15,838.5,91.5,0.35,16.0,551.5,925.14,684.18
2017,11,1,10,30,849.0,93.0,0.4,16.0,576.0,957.56,704.54
2017,11,1,10,45,857.5,93.5,0.5,16.5,594.0,983.9,720.92
2017,11,1,11,0,866.0,94.0,0.6,17.0,612.0,1007.1,735.49
2017,11,1,11,15,869.5,94.5,0.65,17.0,621.5,1021.95,745.14
2017,11,1,11,30,873.0,95.0,0.7,17.0,631.0,1033.27,752.87
2017,11,1,11,45,874.5,94.5,0.75,17.5,633.0,1024.43,746.72
2017,11,1,12,0,876.0,94.0,0.8,18.0,635.0,1025.25,747.13
2017,11,1,12,15,873.5,94.0,0.8,18.0,629.0,1019.02,743.37
2017,11,1,12,30,871.0,94.0,0.8,18.0,623.0,1022.25,745.87
2017,11,1,12,45,858.0,96.0,0.85,18.0,607.5,1000.74,733.81
2017,11,1,13,0,845.0,98.0,0.9,18.0,592.0,976.03,720.06
2017,11,1,13,15,836.0,96.5,0.95,18.0,570.5,948.0,704.1
2017,11,1,13,30,827.0,95.0,1.0,18.0,549.0,917.08,686.15
2017,11,1,13,45,815.0,93.0,1.05,18.0,520.5,880.12,663.99
2017,11,1,14,0,803.0,91.0,1.1,18.0,492.0,840.82,639.98
2017,11,1,14,15,784.5,88.0,1.1,17.5,457.5,792.78,609.99
2017,11,1,14,30,766.0,85.0,1.1,17.0,423.0,743.38,578.48
2017,11,1,14,45,741.5,81.0,1.15,17.0,383.5,687.19,540.82
2017,11,1,15,0,717.0,77.0,1.2,17.0,344.0,634.94,505.02
2017,11,1,15,15,680.0,72.5,1.2,16.5,300.5,569.7,457.22
2017,11,1,15,30,643.0,68.0,1.2,16.0,257.0,506.21,408.78
2017,11,1,15,45,590.5,61.5,1.2,16.0,212.0,433.71,350.55
2017,11,1,16,0,538.0,55.0,1.2,16.0,167.0,365.46,293.48
2017,11,1,16,15,451.5,46.0,1.15,15.0,123.0,283.55,224.49
2017,11,1,16,30,365.0,37.0,1.1,14.0,79.0,210.79,160.4
2017,11,1,16,45,225.5,23.5,1.1,13.5,45.5,121.03,66.99
2017,11,1,17,0,86.0,10.0,1.1,13.0,12.0,32.67,0.0
2017,11,1,17,15,43.0,5.0,1.1,12.5,6.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,2,6,45,98.0,13.0,0.45,11.0,20.0,38.96,0.0
2017,11,2,7,0,196.0,26.0,0.5,11.0,40.0,113.64,65.58
2017,11,2,7,15,303.0,39.0,0.5,11.0,79.5,189.02,146.03
2017,11,2,7,30,410.0,52.0,0.5,11.0,119.0,272.03,218.61
2017,11,2,7,45,481.0,60.5,0.5,11.5,163.5,343.84,279.99
2017,11,2,8,0,552.0,69.0,0.5,12.0,208.0,422.31,344.4
2017,11,2,8,15,419.5,97.0,0.5,12.0,215.0,394.29,323.01
2017,11,2,8,30,287.0,125.0,0.5,12.0,222.0,342.01,281.47
2017,11,2,8,45,499.0,107.0,0.5,12.5,300.0,505.39,411.38
2017,11,2,9,0,711.0,89.0,0.5,13.0,378.0,680.44,539.13
2017,11,2,9,15,733.5,92.5,0.55,13.5,415.0,733.28,572.66
2017,11,2,9,30,756.0,96.0,0.6,14.0,452.0,785.49,606.76
2017,11,2,9,45,768.5,99.5,0.65,14.5,482.0,822.32,629.72
2017,11,2,10,0,781.0,103.0,0.7,15.0,512.0,862.63,654.98
2017,11,2,10,15,792.0,105.0,0.7,15.0,536.5,897.65,676.67
2017,11,2,10,30,803.0,107.0,0.7,15.0,561.0,930.14,696.6
2017,11,2,10,45,812.5,107.5,0.75,15.5,578.5,956.73,712.37
2017,11,2,11,0,822.0,108.0,0.8,16.0,596.0,980.32,726.29
2017,11,2,11,15,435.5,184.0,0.8,16.0,443.0,682.81,523.52
2017,11,2,11,30,49.0,260.0,0.8,16.0,290.0,305.05,238.4
2017,11,2,11,45,48.5,261.5,0.85,16.5,291.5,306.28,241.41
2017,11,2,12,0,48.0,263.0,0.9,17.0,293.0,307.55,242.03
2017,11,2,12,15,55.5,264.0,0.9,17.0,298.5,316.43,249.21
2017,11,2,12,30,63.0,265.0,0.9,17.0,304.0,325.27,256.32
2017,11,2,12,45,62.0,259.5,0.95,17.0,297.0,317.75,250.8
2017,11,2,13,0,61.0,254.0,1.0,17.0,290.0,310.28,245.44
2017,11,2,13,15,60.5,245.0,1.0,17.0,279.0,299.21,237.22
2017,11,2,13,30,60.0,236.0,1.0,17.0,268.0,288.23,229.08
2017,11,2,13,45,105.0,230.5,1.05,17.0,284.0,323.05,258.32
2017,11,2,14,0,150.0,225.0,1.1,17.0,300.0,374.75,299.79
2017,11,2,14,15,152.5,207.0,1.1,17.0,278.5,351.66,282.31
2017,11,2,14,30,155.0,189.0,1.1,17.0,257.0,328.15,264.8
2017,11,2,14,45,146.5,173.5,1.1,17.0,233.0,298.83,242.11
2017,11,2,15,0,138.0,158.0,1.1,17.0,209.0,270.13,219.55
2017,11,2,15,15,131.0,138.5,1.05,16.5,182.0,238.19,194.31
2017,11,2,15,30,124.0,119.0,1.0,16.0,155.0,206.83,168.93
2017,11,2,15,45,110.0,99.0,1.0,16.0,127.0,171.44,139.22
2017,11,2,16,0,96.0,79.0,1.0,16.0,99.0,137.41,110.01
2017,11,2,16,15,74.5,59.5,0.9,15.5,72.5,101.9,79.2
2017,11,2,16,30,53.0,40.0,0.8,15.0,46.0,68.37,49.55
2017,11,2,16,45,26.5,20.0,0.75,14.5,23.0,31.46,12.22
2017,11,2,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,4.5,1.1,11.5,4.5,3.54,0.0
2017,11,3,7,0,0.0,9.0,1.1,12.0,9.0,6.83,0.0
2017,11,3,7,15,0.0,19.0,1.15,12.0,19.0,14.46,6.34
2017,11,3,7,30,0.0,29.0,1.2,12.0,29.0,22.12,13.22
2017,11,3,7,45,0.0,40.0,1.25,12.5,40.0,30.57,20.67
2017,11,3,8,0,0.0,51.0,1.3,13.0,51.0,39.04,28.05
2017,11,3,8,15,0.0,61.5,1.3,13.5,61.5,47.34,35.15
2017,11,3,8,30,0.0,72.0,1.3,14.0,72.0,55.97,42.41
2017,11,3,8,45,0.0,90.5,1.35,14.5,90.5,71.98,55.81
2017,11,3,9,0,0.0,109.0,1.4,15.0,109.0,88.24,69.21
2017,11,3,9,15,41.0,155.0,1.4,15.0,174.0,179.26,145.82
2017,11,3,9,30,82.0,201.0,1.4,15.0,239.0,267.06,217.41
2017,11,3,9,45,48.0,194.0,1.45,15.5,217.0,229.1,184.83
2017,11,3,10,0,14.0,187.0,1.5,16.0,195.0,172.5,137.49
2017,11,3,10,15,7.0,173.0,1.5,16.0,177.0,151.35,120.01
2017,11,3,10,30,0.0,159.0,1.5,16.0,159.0,130.72,102.78
2017,11,3,10,45,0.0,136.5,1.55,16.0,136.5,109.64,85.49
2017,11,3,11,0,0.0,114.0,1.6,16.0,114.0,89.61,69.0
2017,11,3,11,15,52.5,197.0,1.6,16.0,229.0,237.68,191.19
2017,11,3,11,30,105.0,280.0,1.6,16.0,344.0,386.98,308.5
2017,11,3,11,45,52.5,195.0,1.6,16.5,227.0,235.83,188.11
2017,11,3,12,0,0.0,110.0,1.6,17.0,110.0,86.06,65.53
2017,11,3,12,15,0.0,96.5,1.6,16.5,96.5,74.63,56.49
2017,11,3,12,30,0.0,83.0,1.6,16.0,83.0,63.9,47.76
2017,11,3,12,45,41.0,170.5,1.6,16.0,194.0,197.42,158.77
2017,11,3,13,0,82.0,258.0,1.6,16.0,305.0,336.6,269.63
2017,11,3,13,15,41.0,169.0,1.6,16.0,192.5,195.15,156.34
2017,11,3,13,30,0.0,80.0,1.6,16.0,80.0,61.52,45.88
2017,11,3,13,45,0.0,54.0,1.6,16.0,54.0,41.4,29.27
2017,11,3,14,0,0.0,28.0,1.6,16.0,28.0,21.39,12.48
2017,11,3,14,15,0.0,59.0,1.55,15.5,59.0,45.22,32.74
2017,11,3,14,30,0.0,90.0,1.5,15.0,90.0,70.25,54.0
2017,11,3,14,45,12.0,113.5,1.45,15.0,118.0,101.86,81.07
2017,11,3,15,0,24.0,137.0,1.4,15.0,146.0,135.81,109.8
2017,11,3,15,15,19.0,120.5,1.3,14.5,127.0,116.86,94.04
2017,11,3,15,30,14.0,104.0,1.2,14.0,108.0,98.49,78.67
2017,11,3,15,45,7.0,86.5,1.15,14.0,88.5,78.48,61.49
2017,11,3,16,0,0.0,69.0,1.1,14.0,69.0,59.24,44.8
2017,11,3,16,15,0.0,50.0,1.0,13.5,50.0,42.23,30.02
2017,11,3,16,30,0.0,31.0,0.9,13.0,31.0,24.87,14.74
2017,11,3,16,45,0.0,15.5,0.85,13.0,15.5,11.81,0.43
2017,11,3,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,6.5,0.8,12.0,6.5,5.11,0.0
2017,11,4,7,0,0.0,13.0,0.8,12.0,13.0,9.89,0.0
2017,11,4,7,15,0.0,27.5,0.85,12.0,27.5,21.02,11.7
2017,11,4,7,30,0.0,42.0,0.9,12.0,42.0,33.46,22.84
2017,11,4,7,45,0.0,58.5,1.0,12.0,58.5,47.84,35.51
2017,11,4,8,0,0.0,75.0,1.1,12.0,75.0,62.17,48.01
2017,11,4,8,15,0.0,91.5,1.15,12.0,91.5,76.52,60.36
2017,11,4,8,30,0.0,108.0,1.2,12.0,108.0,90.94,72.6
2017,11,4,8,45,0.0,85.5,1.25,12.0,85.5,67.5,52.5
2017,11,4,9,0,0.0,63.0,1.3,12.0,63.0,48.29,36.0
2017,11,4,9,15,0.0,57.0,1.25,12.5,57.0,43.66,31.9
2017,11,4,9,30,0.0,51.0,1.2,13.0,51.0,39.05,27.83
2017,11,4,9,45,0.0,68.0,1.15,13.5,68.0,52.19,38.84
2017,11,4,10,0,0.0,85.0,1.1,14.0,85.0,65.38,49.76
2017,11,4,10,15,0.0,80.0,1.05,14.0,80.0,61.51,46.41
2017,11,4,10,30,0.0,75.0,1.0,14.0,75.0,57.65,43.11
2017,11,4,10,45,0.0,97.5,0.95,14.5,97.5,75.57,57.91
2017,11,4,11,0,0.0,120.0,0.9,15.0,120.0,94.89,73.66
2017,11,4,11,15,0.0,92.0,0.9,15.0,92.0,70.88,53.73
2017,11,4,11,30,0.0,64.0,0.9,15.0,64.0,49.18,35.69
2017,11,4,11,45,65.5,173.5,0.9,15.5,213.0,226.53,182.95
2017,11,4,12,0,131.0,283.0,0.9,16.0,362.0,442.7,349.25
2017,11,4,12,15,228.5,270.0,0.95,16.0,406.5,526.04,412.73
2017,11,4,12,30,326.0,257.0,1.0,16.0,451.0,632.06,491.66
2017,11,4,12,45,172.5,234.5,1.05,16.0,337.0,423.6,334.88
2017,11,4,13,0,19.0,212.0,1.1,16.0,223.0,201.1,159.03
2017,11,4,13,15,432.0,148.5,1.15,15.5,380.5,615.41,491.11
2017,11,4,13,30,845.0,85.0,1.2,15.0,538.0,923.35,706.78
2017,11,4,13,45,591.0,140.5,1.25,15.0,449.5,737.72,575.93
2017,11,4,14,0,337.0,196.0,1.3,15.0,361.0,526.6,420.53
2017,11,4,14,15,251.0,190.5,1.35,14.5,308.5,436.0,353.01
2017,11,4,14,30,165.0,185.0,1.4,14.0,256.0,333.13,272.48
2017,11,4,14,45,456.5,126.0,1.5,14.0,296.5,517.64,424.23
2017,11,4,15,0,748.0,67.0,1.6,14.0,337.0,643.99,522.63
2017,11,4,15,15,711.5,63.0,1.65,13.5,293.5,578.45,472.77
2017,11,4,15,30,675.0,59.0,1.7,13.0,250.0,514.42,422.86
2017,11,4,15,45,623.5,53.5,1.75,13.0,205.0,445.82,366.22
2017,11,4,16,0,572.0,48.0,1.8,13.0,160.0,377.83,307.84
2017,11,4,16,15,481.0,40.0,1.75,12.5,116.5,293.17,234.42
2017,11,4,16,30,390.0,32.0,1.7,12.0,73.0,218.27,165.58
2017,11,4,16,45,195.0,16.0,1.65,11.5,36.5,101.16,36.21
2017,11,4,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,6,45,138.5,10.5,1.15,6.5,19.0,49.47,0.0
2017,11,5,7,0,277.0,21.0,1.1,7.0,38.0,137.19,56.32
2017,11,5,7,15,399.5,31.0,1.15,7.5,79.0,223.26,172.93
2017,11,5,7,30,522.0,41.0,1.2,8.0,120.0,315.94,256.73
2017,11,5,7,45,587.5,47.5,1.25,9.0,166.0,388.08,320.22
2017,11,5,8,0,653.0,54.0,1.3,10.0,212.0,462.4,382.96
2017,11,5,8,15,697.5,58.5,1.3,10.0,257.5,530.91,439.6
2017,11,5,8,30,742.0,63.0,1.3,10.0,303.0,602.01,496.01
2017,11,5,8,45,770.5,67.0,1.35,10.5,345.0,663.13,541.02
2017,11,5,9,0,799.0,71.0,1.4,11.0,387.0,724.59,584.4
2017,11,5,9,15,820.0,73.5,1.35,11.0,424.5,778.13,620.88
2017,11,5,9,30,841.0,76.0,1.3,11.0,462.0,830.65,655.78
2017,11,5,9,45,859.0,77.0,1.3,11.5,494.0,877.31,685.27
2017,11,5,10,0,877.0,78.0,1.3,12.0,526.0,911.69,705.84
2017,11,5,10,15,728.0,120.5,1.3,12.0,505.0,863.77,671.16
2017,11,5,10,30,579.0,163.0,1.3,12.0,484.0,775.57,608.89
2017,11,5,10,45,451.5,206.0,1.3,12.5,461.0,711.29,559.71
2017,11,5,11,0,324.0,249.0,1.3,13.0,438.0,617.49,487.72
2017,11,5,11,15,323.0,254.5,1.3,13.0,445.0,626.99,495.18
2017,11,5,11,30,322.0,260.0,1.3,13.0,452.0,635.16,500.7
2017,11,5,11,45,358.0,252.0,1.3,13.0,466.5,663.83,522.4
2017,11,5,12,0,394.0,244.0,1.3,13.0,481.0,691.14,542.83
2017,11,5,12,15,395.0,241.0,1.3,13.0,476.5,686.91,539.7
2017,11,5,12,30,396.0,238.0,1.3,13.0,472.0,681.05,535.83
2017,11,5,12,45,408.0,229.0,1.35,13.5,465.0,677.43,533.55
2017,11,5,13,0,420.0,220.0,1.4,14.0,458.0,694.97,546.01
2017,11,5,13,15,653.5,149.5,1.4,14.0,504.5,841.93,654.32
2017,11,5,13,30,887.0,79.0,1.4,14.0,551.0,944.8,724.08
2017,11,5,13,45,875.0,77.0,1.4,14.0,522.0,907.04,698.22
2017,11,5,14,0,863.0,75.0,1.4,14.0,493.0,876.56,679.04
2017,11,5,14,15,845.0,73.0,1.4,13.5,458.0,828.42,648.43
2017,11,5,14,30,827.0,71.0,1.4,13.0,423.0,778.74,616.25
2017,11,5,14,45,802.0,68.0,1.45,13.0,382.5,721.21,576.98
2017,11,5,15,0,777.0,65.0,1.5,13.0,342.0,663.34,536.37
2017,11,5,15,15,740.0,61.0,1.45,12.5,298.0,596.19,486.85
2017,11,5,15,30,703.0,57.0,1.4,12.0,254.0,530.55,435.39
2017,11,5,15,45,646.0,52.0,1.4,12.0,207.5,454.16,372.76
2017,11,5,16,0,589.0,47.0,1.4,12.0,161.0,386.41,314.47
2017,11,5,16,15,495.5,39.0,1.3,11.0,116.5,299.65,239.72
2017,11,5,16,30,402.0,31.0,1.2,10.0,72.0,222.94,168.86
2017,11,5,16,45,201.0,15.5,1.2,9.5,36.0,102.44,26.86
2017,11,5,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,6,6,45,109.5,10.5,0.6,9.0,16.5,40.98,0.0
2017,11,6,7,0,219.0,21.0,0.6,9.0,33.0,115.86,35.13
2017,11,6,7,15,342.5,32.0,0.55,9.5,72.5,201.16,153.29
2017,11,6,7,30,466.0,43.0,0.5,10.0,112.0,292.2,234.2
2017,11,6,7,45,542.0,49.5,0.45,10.5,157.0,367.06,298.49
2017,11,6,8,0,618.0,56.0,0.4,11.0,202.0,449.06,365.67
2017,11,6,8,15,664.5,60.5,0.4,11.0,247.0,516.7,419.93
2017,11,6,8,30,711.0,65.0,0.4,11.0,292.0,583.65,471.69
2017,11,6,8,45,746.5,67.5,0.4,11.5,334.5,646.77,516.61
2017,11,6,9,0,782.0,70.0,0.4,12.0,377.0,710.79,559.83
2017,11,6,9,15,804.0,73.0,0.35,12.0,414.0,765.0,595.0
2017,11,6,9,30,826.0,76.0,0.3,12.0,451.0,818.35,628.72
2017,11,6,9,45,842.0,77.5,0.3,12.5,482.5,863.33,655.76
2017,11,6,10,0,858.0,79.0,0.3,13.0,514.0,906.36,681.11
2017,11,6,10,15,868.5,80.5,0.3,13.0,539.0,942.01,702.54
2017,11,6,10,30,879.0,82.0,0.3,13.0,564.0,963.41,714.74
2017,11,6,10,45,625.5,159.5,0.35,13.5,508.0,840.57,632.76
2017,11,6,11,0,372.0,237.0,0.4,14.0,452.0,651.93,500.46
2017,11,6,11,15,269.5,257.0,0.45,14.0,414.5,576.54,446.95
2017,11,6,11,30,167.0,277.0,0.5,14.0,377.0,473.56,370.38
2017,11,6,11,45,167.5,278.5,0.6,14.5,378.5,476.42,373.63
2017,11,6,12,0,168.0,280.0,0.7,15.0,380.0,478.76,375.38
2017,11,6,12,15,275.5,259.5,0.75,15.0,422.0,587.77,458.59
2017,11,6,12,30,383.0,239.0,0.8,15.0,464.0,669.79,519.68
2017,11,6,12,45,388.0,231.5,0.85,15.0,455.0,661.11,513.69
2017,11,6,13,0,393.0,224.0,0.9,15.0,446.0,650.77,507.66
2017,11,6,13,15,393.0,215.0,0.9,15.0,430.0,632.15,495.11
2017,11,6,13,30,393.0,206.0,0.9,15.0,414.0,612.09,481.56
2017,11,6,13,45,381.5,196.5,0.9,15.0,389.0,579.58,458.62
2017,11,6,14,0,370.0,187.0,0.9,15.0,364.0,546.5,435.1
2017,11,6,14,15,368.0,172.5,0.9,15.0,338.5,515.1,412.81
2017,11,6,14,30,366.0,158.0,0.9,15.0,313.0,482.78,389.4
2017,11,6,14,45,365.0,141.5,0.9,15.0,283.0,466.03,377.09
2017,11,6,15,0,364.0,125.0,0.9,15.0,253.0,429.6,349.49
2017,11,6,15,15,348.5,110.5,0.9,14.5,220.5,384.71,314.97
2017,11,6,15,30,333.0,96.0,0.9,14.0,188.0,340.53,279.84
2017,11,6,15,45,475.5,69.5,0.9,14.0,174.0,379.11,309.59
2017,11,6,16,0,618.0,43.0,0.9,14.0,160.0,394.09,316.8
2017,11,6,16,15,526.5,35.5,0.9,13.0,115.5,307.0,242.37
2017,11,6,16,30,435.0,28.0,0.9,12.0,71.0,229.26,170.61
2017,11,6,16,45,217.5,14.0,0.95,11.5,35.5,106.14,14.55
2017,11,6,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,7,6,45,151.0,9.0,1.3,6.5,17.0,52.4,0.0
2017,11,7,7,0,302.0,18.0,1.3,7.0,34.0,139.12,25.73
2017,11,7,7,15,427.0,27.5,1.3,7.5,75.5,227.49,173.85
2017,11,7,7,30,552.0,37.0,1.3,8.0,117.0,322.5,261.44
2017,11,7,7,45,620.0,43.0,1.3,8.5,163.5,397.54,328.21
2017,11,7,8,0,688.0,49.0,1.3,9.0,210.0,478.52,397.01
2017,11,7,8,15,732.5,53.5,1.2,9.5,256.5,548.51,453.55
2017,11,7,8,30,777.0,58.0,1.1,10.0,303.0,621.1,509.18
2017,11,7,8,45,807.5,61.0,1.05,11.0,346.0,683.89,552.54
2017,11,7,9,0,838.0,64.0,1.0,12.0,389.0,747.09,594.13
2017,11,7,9,15,859.0,66.5,0.9,12.5,427.0,801.99,628.52
2017,11,7,9,30,880.0,69.0,0.8,13.0,465.0,846.78,654.69
2017,11,7,9,45,888.0,72.5,0.75,13.5,496.0,888.28,678.79
2017,11,7,10,0,896.0,76.0,0.7,14.0,527.0,927.25,700.66
2017,11,7,10,15,906.0,77.5,0.7,14.0,552.5,962.86,722.31
2017,11,7,10,30,916.0,79.0,0.7,14.0,578.0,995.64,742.01
2017,11,7,10,45,922.0,80.0,0.75,14.5,595.5,1020.83,756.58
2017,11,7,11,0,928.0,81.0,0.8,15.0,613.0,1042.69,769.17
2017,11,7,11,15,931.0,81.5,0.8,15.0,623.0,1057.4,777.6
2017,11,7,11,30,934.0,82.0,0.8,15.0,633.0,1068.47,783.99
2017,11,7,11,45,934.5,82.0,0.8,15.0,634.5,1072.64,786.26
2017,11,7,12,0,935.0,82.0,0.8,15.0,636.0,1073.06,786.46
2017,11,7,12,15,931.5,82.0,0.8,15.0,629.0,1065.64,781.96
2017,11,7,12,30,928.0,82.0,0.8,15.0,622.0,1054.53,775.44
2017,11,7,12,45,929.0,78.5,0.8,15.5,608.5,1039.88,765.46
2017,11,7,13,0,930.0,75.0,0.8,16.0,595.0,1021.53,753.33
2017,11,7,13,15,921.0,74.0,0.75,16.0,572.5,993.12,735.18
2017,11,7,13,30,912.0,73.0,0.7,16.0,550.0,961.65,715.23
2017,11,7,13,45,900.5,70.5,0.7,16.0,521.0,923.08,691.7
2017,11,7,14,0,889.0,68.0,0.7,16.0,492.0,882.0,666.34
2017,11,7,14,15,870.5,66.0,0.65,16.0,456.0,833.36,634.62
2017,11,7,14,30,852.0,64.0,0.6,16.0,420.0,783.22,601.53
2017,11,7,14,45,828.5,61.0,0.55,16.0,379.5,734.3,568.7
2017,11,7,15,0,805.0,58.0,0.5,16.0,339.0,676.62,528.92
2017,11,7,15,15,767.5,54.5,0.4,15.5,294.5,608.67,480.7
2017,11,7,15,30,730.0,51.0,0.3,15.0,250.0,542.28,430.22
2017,11,7,15,45,676.0,46.0,0.25,15.0,203.5,466.54,370.34
2017,11,7,16,0,622.0,41.0,0.2,15.0,157.0,394.9,311.16
2017,11,7,16,15,528.0,34.0,0.25,14.5,112.5,306.98,238.14
2017,11,7,16,30,434.0,27.0,0.3,14.0,68.0,228.65,166.23
2017,11,7,16,45,217.0,13.5,0.35,14.0,34.0,105.19,0.0
2017,11,7,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,10.0,0.75,10.5,10.0,7.87,0.0
2017,11,8,7,0,0.0,20.0,0.8,11.0,20.0,17.17,0.0
2017,11,8,7,15,81.5,35.0,0.8,11.0,46.5,85.69,62.43
2017,11,8,7,30,163.0,50.0,0.8,11.0,73.0,144.37,115.36
2017,11,8,7,45,184.5,68.0,0.85,11.5,103.0,184.67,151.43
2017,11,8,8,0,206.0,86.0,0.9,12.0,133.0,226.97,188.25
2017,11,8,8,15,218.5,103.5,0.95,12.0,163.0,264.88,220.71
2017,11,8,8,30,231.0,121.0,1.0,12.0,193.0,303.73,253.05
2017,11,8,8,45,238.0,138.0,1.05,12.5,221.0,338.75,280.92
2017,11,8,9,0,245.0,155.0,1.1,13.0,249.0,373.95,308.21
2017,11,8,9,15,164.0,173.0,1.1,13.0,239.0,320.94,263.82
2017,11,8,9,30,83.0,191.0,1.1,13.0,229.0,259.87,212.53
2017,11,8,9,45,83.5,204.5,1.15,13.5,244.5,276.75,225.67
2017,11,8,10,0,84.0,218.0,1.2,14.0,260.0,293.72,238.33
2017,11,8,10,15,54.0,212.5,1.2,14.0,240.0,259.01,209.28
2017,11,8,10,30,24.0,207.0,1.2,14.0,220.0,203.01,163.16
2017,11,8,10,45,23.0,211.5,1.3,14.5,224.0,206.14,165.44
2017,11,8,11,0,22.0,216.0,1.4,15.0,228.0,209.37,167.58
2017,11,8,11,15,21.0,217.0,1.45,15.0,229.0,209.07,167.21
2017,11,8,11,30,20.0,218.0,1.5,15.0,230.0,208.88,166.96
2017,11,8,11,45,14.0,205.5,1.55,15.0,214.0,189.94,151.49
2017,11,8,12,0,8.0,193.0,1.6,15.0,198.0,171.33,136.28
2017,11,8,12,15,4.0,179.0,1.6,15.0,182.0,153.65,121.84
2017,11,8,12,30,0.0,165.0,1.6,15.0,166.0,136.33,107.64
2017,11,8,12,45,27.0,201.0,1.65,15.0,217.0,218.69,175.77
2017,11,8,13,0,54.0,237.0,1.7,15.0,268.0,287.82,231.74
2017,11,8,13,15,27.0,166.0,1.7,15.0,181.5,180.18,144.67
2017,11,8,13,30,0.0,95.0,1.7,15.0,95.0,73.75,56.38
2017,11,8,13,45,0.0,58.0,1.7,15.0,58.0,44.47,32.03
2017,11,8,14,0,0.0,21.0,1.7,15.0,21.0,16.02,8.0
2017,11,8,14,15,0.0,48.5,1.65,15.0,48.5,37.12,25.99
2017,11,8,14,30,0.0,76.0,1.6,15.0,76.0,58.36,44.05
2017,11,8,14,45,0.0,68.5,1.6,15.0,68.5,52.54,39.2
2017,11,8,15,0,0.0,61.0,1.6,15.0,61.0,46.74,34.35
2017,11,8,15,15,0.0,53.0,1.55,15.0,53.0,40.56,29.13
2017,11,8,15,30,0.0,45.0,1.5,15.0,45.0,34.39,23.86
2017,11,8,15,45,0.0,36.0,1.5,15.0,36.0,27.47,17.86
2017,11,8,16,0,0.0,27.0,1.5,15.0,27.0,20.57,11.83
2017,11,8,16,15,0.0,19.0,1.4,14.5,19.0,14.45,6.45
2017,11,8,16,30,0.0,11.0,1.3,14.0,11.0,8.34,0.92
2017,11,8,16,45,0.0,5.5,1.25,14.0,5.5,4.16,0.0
2017,11,8,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,5.0,0.7,12.0,5.0,3.93,0.0
2017,11,9,7,0,0.0,10.0,0.7,12.0,10.0,7.6,0.0
2017,11,9,7,15,0.0,25.0,0.7,12.5,25.0,19.42,9.74
2017,11,9,7,30,0.0,40.0,0.7,13.0,40.0,32.71,21.89
2017,11,9,7,45,0.0,57.5,0.75,13.5,57.5,48.43,35.63
2017,11,9,8,0,0.0,75.0,0.8,14.0,75.0,63.98,49.07
2017,11,9,8,15,2.0,91.5,0.8,14.0,92.0,79.67,62.56
2017,11,9,8,30,4.0,108.0,0.8,14.0,109.0,95.63,76.08
2017,11,9,8,45,7.5,122.5,0.8,14.5,125.5,110.84,88.67
2017,11,9,9,0,11.0,137.0,0.8,15.0,142.0,126.52,101.44
2017,11,9,9,15,13.5,150.0,0.8,15.0,156.0,140.25,112.61
2017,11,9,9,30,16.0,163.0,0.8,15.0,170.0,154.34,123.97
2017,11,9,9,45,48.0,189.5,0.85,15.5,213.0,227.88,184.03
2017,11,9,10,0,80.0,216.0,0.9,16.0,256.0,288.42,232.0
2017,11,9,10,15,86.5,228.0,0.9,16.0,273.0,309.18,247.67
2017,11,9,10,30,93.0,240.0,0.9,16.0,290.0,330.3,263.76
2017,11,9,10,45,170.5,247.0,0.95,16.5,342.0,438.27,347.64
2017,11,9,11,0,248.0,254.0,1.0,17.0,394.0,550.34,430.75
2017,11,9,11,15,124.0,174.5,1.0,17.0,244.5,309.32,246.64
2017,11,9,11,30,0.0,95.0,1.0,17.0,95.0,73.44,55.12
2017,11,9,11,45,0.0,95.0,1.0,17.0,95.0,73.43,55.48
2017,11,9,12,0,0.0,95.0,1.0,17.0,95.0,73.43,55.48
2017,11,9,12,15,0.0,123.0,1.0,17.0,123.0,97.71,75.42
2017,11,9,12,30,0.0,151.0,1.0,17.0,151.0,123.3,96.27
2017,11,9,12,45,13.0,182.5,1.05,17.0,189.5,166.86,132.09
2017,11,9,13,0,26.0,214.0,1.1,17.0,228.0,212.2,168.86
2017,11,9,13,15,13.0,175.5,1.1,17.0,182.5,160.73,127.17
2017,11,9,13,30,0.0,137.0,1.1,17.0,137.0,111.63,87.05
2017,11,9,13,45,138.0,166.5,1.1,17.0,231.5,302.48,245.76
2017,11,9,14,0,276.0,196.0,1.1,17.0,326.0,476.75,381.95
2017,11,9,14,15,267.5,183.5,1.05,16.5,302.0,445.55,357.71
2017,11,9,14,30,259.0,171.0,1.0,16.0,278.0,414.28,334.79
2017,11,9,14,45,254.5,154.5,1.0,16.0,250.5,381.27,309.86
2017,11,9,15,0,250.0,138.0,1.0,16.0,223.0,348.11,284.23
2017,11,9,15,15,238.5,120.5,0.95,15.5,193.0,308.88,253.35
2017,11,9,15,30,227.0,103.0,0.9,15.0,163.0,270.35,222.12
2017,11,9,15,45,207.0,85.0,0.85,15.0,132.0,227.06,185.55
2017,11,9,16,0,187.0,67.0,0.8,15.0,101.0,185.57,149.51
2017,11,9,16,15,150.0,49.5,0.75,14.0,71.5,138.64,108.59
2017,11,9,16,30,113.0,32.0,0.7,13.0,42.0,95.44,67.51
2017,11,9,16,45,56.5,16.0,0.65,12.5,21.0,42.41,0.0
2017,11,9,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,12.5,0.8,11.0,12.5,9.83,0.0
2017,11,10,7,0,0.0,25.0,0.8,11.0,25.0,25.52,0.0
2017,11,10,7,15,229.5,30.5,0.75,11.5,61.5,152.78,110.93
2017,11,10,7,30,459.0,36.0,0.7,12.0,98.0,283.52,225.09
2017,11,10,7,45,534.0,42.5,0.7,12.5,141.5,356.89,288.84
2017,11,10,8,0,609.0,49.0,0.7,13.0,185.0,433.69,353.1
2017,11,10,8,15,656.5,53.5,0.7,13.0,228.0,501.58,408.41
2017,11,10,8,30,704.0,58.0,0.7,13.0,271.0,572.48,463.78
2017,11,10,8,45,736.5,61.0,0.7,13.5,312.0,633.3,507.31
2017,11,10,9,0,769.0,64.0,0.7,14.0,353.0,694.88,549.47
2017,11,10,9,15,791.0,66.5,0.7,14.5,389.5,747.71,584.06
2017,11,10,9,30,813.0,69.0,0.7,15.0,426.0,799.73,617.24
2017,11,10,9,45,459.0,143.0,0.75,15.5,347.5,598.27,471.19
2017,11,10,10,0,105.0,217.0,0.8,16.0,269.0,313.34,249.65
2017,11,10,10,15,278.5,205.5,0.85,16.0,352.0,506.69,403.47
2017,11,10,10,30,452.0,194.0,0.9,16.0,435.0,690.45,538.31
2017,11,10,10,45,272.0,223.5,0.95,16.0,370.0,533.88,419.21
2017,11,10,11,0,92.0,253.0,1.0,16.0,305.0,346.54,274.52
2017,11,10,11,15,121.0,260.5,1.05,16.0,330.0,409.09,324.31
2017,11,10,11,30,150.0,268.0,1.1,16.0,355.0,448.56,354.59
2017,11,10,11,45,75.0,207.0,1.15,16.0,250.5,275.24,219.83
2017,11,10,12,0,0.0,146.0,1.2,16.0,146.0,118.59,92.37
2017,11,10,12,15,0.5,156.0,1.2,16.0,156.5,128.5,100.87
2017,11,10,12,30,1.0,166.0,1.2,16.0,167.0,138.69,109.21
2017,11,10,12,45,28.0,200.0,1.25,16.0,216.0,219.52,175.62
2017,11,10,13,0,55.0,234.0,1.3,16.0,265.0,286.67,229.6
2017,11,10,13,15,41.0,216.5,1.3,16.0,239.5,252.38,201.98
2017,11,10,13,30,27.0,199.0,1.3,16.0,214.0,199.19,159.46
2017,11,10,13,45,39.5,196.0,1.3,16.0,215.5,227.93,183.46
2017,11,10,14,0,52.0,193.0,1.3,16.0,217.0,236.52,190.99
2017,11,10,14,15,126.0,182.5,1.25,15.5,235.0,305.91,249.36
2017,11,10,14,30,200.0,172.0,1.2,15.0,253.0,350.54,287.03
2017,11,10,14,45,193.0,156.5,1.2,15.0,228.5,320.44,263.09
2017,11,10,15,0,186.0,141.0,1.2,15.0,204.0,290.68,239.44
2017,11,10,15,15,414.0,100.0,1.1,14.5,215.5,420.14,345.87
2017,11,10,15,30,642.0,59.0,1.0,14.0,227.0,502.35,409.34
2017,11,10,15,45,588.5,52.0,0.95,14.0,183.5,428.98,347.89
2017,11,10,16,0,535.0,45.0,0.9,14.0,140.0,360.07,289.13
2017,11,10,16,15,433.0,36.5,0.85,13.5,98.5,271.54,213.27
2017,11,10,16,30,331.0,28.0,0.8,13.0,57.0,194.24,138.2
2017,11,10,16,45,165.5,14.0,0.8,12.5,28.5,87.07,0.0
2017,11,10,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
