Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,10,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,6,45,123.5,7.5,0.9,10.0,12.0,43.5,0.0
2017,11,11,7,0,247.0,15.0,0.9,10.0,24.0,100.39,0.0
2017,11,11,7,15,382.0,24.0,0.8,10.5,62.5,207.02,148.28
2017,11,11,7,30,517.0,33.0,0.7,11.0,101.0,303.53,240.67
2017,11,11,7,45,589.0,39.0,0.6,11.5,145.5,378.48,306.05
2017,11,11,8,0,661.0,45.0,0.5,12.0,190.0,459.92,373.12
2017,11,11,8,15,707.0,49.0,0.45,12.5,234.5,528.64,427.45
2017,11,11,8,30,753.0,53.0,0.4,13.0,279.0,600.17,481.13
2017,11,11,8,45,782.5,56.5,0.35,13.5,320.0,661.46,522.94
2017,11,11,9,0,812.0,60.0,0.3,14.0,361.0,723.22,563.36
2017,11,11,9,15,833.0,62.0,0.3,14.0,398.0,776.22,598.13
2017,11,11,9,30,854.0,64.0,0.3,14.0,435.0,819.23,625.42
2017,11,11,9,45,742.5,94.0,0.3,14.5,433.0,801.89,610.6
2017,11,11,10,0,631.0,124.0,0.3,15.0,431.0,759.6,579.84
2017,11,11,10,15,639.0,129.0,0.3,15.0,453.5,791.41,601.21
2017,11,11,10,30,647.0,134.0,0.3,15.0,476.0,821.13,619.86
2017,11,11,10,45,599.5,155.0,0.3,15.5,479.5,811.15,610.81
2017,11,11,11,0,552.0,176.0,0.3,16.0,483.0,788.18,593.85
2017,11,11,11,15,437.5,211.0,0.35,16.0,457.0,719.33,545.24
2017,11,11,11,30,323.0,246.0,0.4,16.0,431.0,623.48,477.46
2017,11,11,11,45,392.0,230.5,0.45,16.0,456.0,676.68,518.5
2017,11,11,12,0,461.0,215.0,0.5,16.0,481.0,753.87,572.87
2017,11,11,12,15,489.0,203.5,0.55,16.0,483.0,767.5,582.8
2017,11,11,12,30,517.0,192.0,0.6,16.0,485.0,778.43,591.93
2017,11,11,12,45,478.0,198.0,0.65,16.0,464.0,739.39,565.3
2017,11,11,13,0,439.0,204.0,0.7,16.0,443.0,699.14,538.14
2017,11,11,13,15,519.0,172.5,0.7,16.0,444.5,731.11,563.79
2017,11,11,13,30,599.0,141.0,0.7,16.0,446.0,766.78,589.37
2017,11,11,13,45,722.0,106.0,0.75,16.0,453.5,821.81,628.45
2017,11,11,14,0,845.0,71.0,0.8,16.0,461.0,858.98,654.94
2017,11,11,14,15,826.0,69.0,0.85,15.5,427.0,810.96,624.91
2017,11,11,14,30,807.0,67.0,0.9,15.0,393.0,761.55,594.25
2017,11,11,14,45,781.0,64.0,0.95,15.0,353.5,704.39,555.98
2017,11,11,15,0,755.0,61.0,1.0,15.0,314.0,647.05,516.4
2017,11,11,15,15,716.0,57.0,1.0,14.5,271.5,579.82,467.98
2017,11,11,15,30,677.0,53.0,1.0,14.0,229.0,514.34,417.38
2017,11,11,15,45,618.5,47.5,1.05,14.0,184.5,437.99,355.49
2017,11,11,16,0,560.0,42.0,1.1,14.0,140.0,370.66,297.96
2017,11,11,16,15,459.0,34.0,1.1,13.5,98.0,281.88,221.47
2017,11,11,16,30,358.0,26.0,1.1,13.0,56.0,204.16,143.36
2017,11,11,16,45,179.0,13.0,1.1,12.5,28.0,74.49,0.0
2017,11,11,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,12,6,45,99.5,7.0,0.5,10.0,10.5,5.51,0.0
2017,11,12,7,0,199.0,14.0,0.5,10.0,21.0,82.52,0.0
2017,11,12,7,15,338.0,24.0,0.45,10.5,58.0,193.11,135.01
2017,11,12,7,30,477.0,34.0,0.4,11.0,95.0,290.65,229.28
2017,11,12,7,45,558.0,40.0,0.35,11.5,139.5,363.3,292.7
2017,11,12,8,0,639.0,46.0,0.3,12.0,184.0,448.44,362.68
2017,11,12,8,15,686.0,50.5,0.3,12.0,228.0,517.33,418.15
2017,11,12,8,30,733.0,55.0,0.3,12.0,272.0,589.17,473.54
2017,11,12,8,45,766.5,57.5,0.35,12.5,313.5,651.27,517.7
2017,11,12,9,0,800.0,60.0,0.4,13.0,355.0,714.14,560.84
2017,11,12,9,15,821.5,62.5,0.4,13.5,391.5,767.68,595.32
2017,11,12,9,30,843.0,65.0,0.4,14.0,428.0,811.32,622.19
2017,11,12,9,45,856.5,67.5,0.4,14.5,459.0,855.01,648.63
2017,11,12,10,0,870.0,70.0,0.4,15.0,490.0,896.69,673.18
2017,11,12,10,15,880.0,71.0,0.4,15.0,514.5,930.84,693.73
2017,11,12,10,30,890.0,72.0,0.4,15.0,539.0,962.31,712.52
2017,11,12,10,45,896.5,73.0,0.45,15.5,556.0,987.46,727.06
2017,11,12,11,0,903.0,74.0,0.5,16.0,573.0,1009.41,739.71
2017,11,12,11,15,906.0,74.5,0.55,16.0,582.5,1023.85,749.15
2017,11,12,11,30,909.0,75.0,0.6,16.0,592.0,1034.79,756.67
2017,11,12,11,45,909.0,75.0,0.7,16.0,594.0,1038.44,761.06
2017,11,12,12,0,909.0,75.0,0.8,16.0,596.0,1038.47,763.39
2017,11,12,12,15,906.5,75.0,0.8,16.0,590.0,1032.33,759.67
2017,11,12,12,30,904.0,75.0,0.8,16.0,584.0,1022.62,753.95
2017,11,12,12,45,891.5,77.0,0.85,16.0,568.5,1001.99,742.54
2017,11,12,13,0,879.0,79.0,0.9,16.0,553.0,978.23,729.24
2017,11,12,13,15,869.5,77.5,0.9,16.0,532.0,949.96,711.97
2017,11,12,13,30,860.0,76.0,0.9,16.0,511.0,918.85,692.85
2017,11,12,13,45,849.5,73.5,0.9,16.0,483.5,893.21,677.32
2017,11,12,14,0,839.0,71.0,0.9,16.0,456.0,854.25,652.6
2017,11,12,14,15,819.5,69.0,0.9,16.0,421.5,806.07,621.38
2017,11,12,14,30,800.0,67.0,0.9,16.0,387.0,756.54,588.73
2017,11,12,14,45,775.0,63.5,0.9,16.0,348.5,699.87,550.22
2017,11,12,15,0,750.0,60.0,0.9,16.0,310.0,642.98,510.54
2017,11,12,15,15,710.5,56.0,0.85,15.5,267.0,575.69,461.9
2017,11,12,15,30,671.0,52.0,0.8,15.0,224.0,510.23,411.25
2017,11,12,15,45,613.5,46.5,0.75,14.5,180.5,434.81,350.62
2017,11,12,16,0,556.0,41.0,0.7,14.0,137.0,363.84,290.94
2017,11,12,16,15,454.0,33.0,0.7,13.5,95.5,279.22,218.1
2017,11,12,16,30,352.0,25.0,0.7,13.0,54.0,200.4,137.73
2017,11,12,16,45,176.0,12.5,0.75,12.5,27.0,73.29,0.0
2017,11,12,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,13,6,45,74.0,7.0,0.9,10.5,9.0,0.0,0.0
2017,11,13,7,0,148.0,14.0,0.9,11.0,18.0,64.27,0.0
2017,11,13,7,15,284.0,24.5,0.9,11.5,52.5,170.17,115.31
2017,11,13,7,30,420.0,35.0,0.9,12.0,87.0,265.07,209.39
2017,11,13,7,45,498.5,42.0,0.95,12.5,129.0,338.71,274.66
2017,11,13,8,0,577.0,49.0,1.0,13.0,171.0,420.09,343.52
2017,11,13,8,15,626.0,54.0,0.95,13.0,213.5,487.4,398.95
2017,11,13,8,30,675.0,59.0,0.9,13.0,256.0,554.41,451.95
2017,11,13,8,45,337.5,82.5,0.85,13.5,181.0,363.96,300.16
2017,11,13,9,0,0.0,106.0,0.8,14.0,106.0,87.42,68.26
2017,11,13,9,15,15.5,136.5,0.8,14.5,143.0,129.27,104.09
2017,11,13,9,30,31.0,167.0,0.8,15.0,180.0,189.89,153.71
2017,11,13,9,45,88.0,190.0,0.8,15.5,231.5,266.65,216.34
2017,11,13,10,0,145.0,213.0,0.8,16.0,283.0,367.63,295.39
2017,11,13,10,15,127.5,223.5,0.8,16.0,287.5,366.63,292.76
2017,11,13,10,30,110.0,234.0,0.8,16.0,292.0,342.53,273.45
2017,11,13,10,45,117.5,242.5,0.8,16.5,306.0,383.64,304.2
2017,11,13,11,0,125.0,251.0,0.8,17.0,320.0,402.78,317.67
2017,11,13,11,15,186.0,253.0,0.8,17.0,357.5,467.88,367.95
2017,11,13,11,30,247.0,255.0,0.8,17.0,395.0,533.68,417.29
2017,11,13,11,45,207.5,259.5,0.85,17.5,377.0,499.67,390.08
2017,11,13,12,0,168.0,264.0,0.9,18.0,359.0,464.87,363.09
2017,11,13,12,15,169.5,260.0,0.9,18.0,355.5,460.94,360.69
2017,11,13,12,30,171.0,256.0,0.9,18.0,352.0,456.53,357.7
2017,11,13,12,45,519.0,164.5,0.9,18.0,445.0,742.47,572.83
2017,11,13,13,0,867.0,73.0,0.9,18.0,538.0,959.0,715.46
2017,11,13,13,15,538.5,147.5,0.9,17.5,433.0,721.37,554.05
2017,11,13,13,30,210.0,222.0,0.9,17.0,328.0,442.57,349.26
2017,11,13,13,45,173.0,211.0,0.95,17.0,295.0,390.92,312.23
2017,11,13,14,0,136.0,200.0,1.0,17.0,262.0,341.08,273.83
2017,11,13,14,15,171.5,183.0,0.95,17.0,255.5,347.51,280.58
2017,11,13,14,30,207.0,166.0,0.9,17.0,249.0,351.12,284.59
2017,11,13,14,45,200.0,150.0,0.9,17.0,223.5,320.06,260.42
2017,11,13,15,0,193.0,134.0,0.9,17.0,198.0,289.3,236.23
2017,11,13,15,15,183.5,116.0,0.8,16.5,170.0,268.94,219.76
2017,11,13,15,30,174.0,98.0,0.7,16.0,142.0,233.63,190.82
2017,11,13,15,45,155.0,80.0,0.65,15.5,113.5,193.48,157.13
2017,11,13,16,0,136.0,62.0,0.6,15.0,85.0,155.05,123.99
2017,11,13,16,15,102.5,44.5,0.6,14.5,59.0,112.17,86.32
2017,11,13,16,30,69.0,27.0,0.6,14.0,33.0,70.87,45.32
2017,11,13,16,45,34.5,13.5,0.65,13.5,16.5,23.12,0.0
2017,11,13,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,6,45,66.5,7.0,1.0,9.0,8.5,0.0,0.0
2017,11,14,7,0,133.0,14.0,1.0,9.0,17.0,58.94,0.0
2017,11,14,7,15,281.5,25.0,1.05,9.5,52.5,168.6,110.92
2017,11,14,7,30,430.0,36.0,1.1,10.0,88.0,271.07,215.33
2017,11,14,7,45,519.0,42.5,1.15,10.5,132.0,350.42,286.2
2017,11,14,8,0,608.0,49.0,1.2,11.0,176.0,438.39,361.11
2017,11,14,8,15,659.5,54.0,1.15,11.5,220.0,504.65,415.73
2017,11,14,8,30,711.0,59.0,1.1,12.0,264.0,578.99,473.91
2017,11,14,8,45,750.0,61.5,1.1,12.5,306.0,644.3,521.73
2017,11,14,9,0,789.0,64.0,1.1,13.0,348.0,710.81,568.27
2017,11,14,9,15,811.5,66.5,1.0,13.5,385.0,764.78,602.95
2017,11,14,9,30,834.0,69.0,0.9,14.0,422.0,817.91,635.8
2017,11,14,9,45,852.5,70.0,0.8,14.5,453.5,864.43,662.89
2017,11,14,10,0,871.0,71.0,0.7,15.0,485.0,898.93,681.08
2017,11,14,10,15,881.5,72.0,0.65,15.0,509.5,933.56,701.32
2017,11,14,10,30,892.0,73.0,0.6,15.0,534.0,965.54,719.55
2017,11,14,10,45,899.0,74.0,0.6,15.5,551.5,991.22,733.37
2017,11,14,11,0,906.0,75.0,0.6,16.0,569.0,1013.73,745.23
2017,11,14,11,15,909.0,75.5,0.65,16.0,578.5,1028.25,754.72
2017,11,14,11,30,912.0,76.0,0.7,16.0,588.0,1039.26,762.29
2017,11,14,11,45,911.5,76.0,0.75,16.5,589.5,1042.47,763.74
2017,11,14,12,0,911.0,76.0,0.8,17.0,591.0,1042.06,763.18
2017,11,14,12,15,563.0,164.5,0.8,17.0,482.0,798.66,603.93
2017,11,14,12,30,215.0,253.0,0.8,17.0,373.0,498.07,387.37
2017,11,14,12,45,553.5,164.0,0.85,17.0,462.0,776.77,597.81
2017,11,14,13,0,892.0,75.0,0.9,17.0,551.0,986.52,735.77
2017,11,14,13,15,883.5,74.0,0.9,17.0,530.0,959.72,715.97
2017,11,14,13,30,875.0,73.0,0.9,17.0,509.0,929.99,697.85
2017,11,14,13,45,863.0,71.0,0.9,17.0,481.0,893.03,674.86
2017,11,14,14,0,851.0,69.0,0.9,17.0,453.0,863.4,656.69
2017,11,14,14,15,832.5,67.0,0.85,16.5,419.0,815.82,626.3
2017,11,14,14,30,814.0,65.0,0.8,16.0,385.0,766.78,594.54
2017,11,14,14,45,787.5,62.0,0.8,16.0,346.5,709.15,555.58
2017,11,14,15,0,761.0,59.0,0.8,16.0,308.0,651.36,515.48
2017,11,14,15,15,722.0,55.0,0.75,15.5,265.0,584.0,467.13
2017,11,14,15,30,683.0,51.0,0.7,15.0,222.0,518.37,416.49
2017,11,14,15,45,621.5,46.0,0.65,14.5,178.0,440.55,354.11
2017,11,14,16,0,560.0,41.0,0.6,14.0,134.0,367.4,292.78
2017,11,14,16,15,456.0,32.5,0.65,13.5,92.5,281.37,218.79
2017,11,14,16,30,352.0,24.0,0.7,13.0,51.0,199.04,130.68
2017,11,14,16,45,176.0,12.0,0.8,13.0,25.5,73.46,0.0
2017,11,14,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,1.0,0.8,10.0,1.0,0.0,0.0
2017,11,15,7,0,0.0,2.0,0.8,10.0,2.0,1.57,0.0
2017,11,15,7,15,0.0,8.0,0.8,10.0,8.0,6.06,0.0
2017,11,15,7,30,0.0,14.0,0.8,10.0,14.0,10.63,3.27
2017,11,15,7,45,0.0,22.0,0.85,10.5,22.0,16.74,8.74
2017,11,15,8,0,0.0,30.0,0.9,11.0,30.0,22.87,14.18
2017,11,15,8,15,0.0,38.0,0.9,11.5,38.0,29.01,19.57
2017,11,15,8,30,0.0,46.0,0.9,12.0,46.0,35.16,24.89
2017,11,15,8,45,0.0,54.0,0.9,12.5,54.0,41.33,30.14
2017,11,15,9,0,0.0,62.0,0.9,13.0,62.0,47.51,35.32
2017,11,15,9,15,79.0,121.5,0.9,13.5,155.0,193.38,160.13
2017,11,15,9,30,158.0,181.0,0.9,14.0,248.0,334.68,274.34
2017,11,15,9,45,117.5,192.0,0.95,14.5,244.0,315.91,256.53
2017,11,15,10,0,77.0,203.0,1.0,15.0,240.0,274.19,221.72
2017,11,15,10,15,197.0,208.5,1.05,15.0,308.5,414.6,335.16
2017,11,15,10,30,317.0,214.0,1.1,15.0,377.0,563.23,448.59
2017,11,15,10,45,326.5,220.5,1.2,15.5,393.0,586.61,463.89
2017,11,15,11,0,336.0,227.0,1.3,16.0,409.0,609.15,479.74
2017,11,15,11,15,240.0,242.5,1.35,16.0,373.5,510.8,404.74
2017,11,15,11,30,144.0,258.0,1.4,16.0,338.0,433.91,344.48
2017,11,15,11,45,498.5,172.0,1.5,16.5,451.0,744.15,582.98
2017,11,15,12,0,853.0,86.0,1.6,17.0,564.0,1008.47,761.02
2017,11,15,12,15,616.0,154.5,1.65,17.0,498.5,852.45,653.26
2017,11,15,12,30,379.0,223.0,1.7,17.0,433.0,652.04,510.31
2017,11,15,12,45,604.5,154.5,1.75,17.0,479.0,827.34,641.64
2017,11,15,13,0,830.0,86.0,1.8,17.0,525.0,951.8,726.51
2017,11,15,13,15,554.0,148.5,1.8,16.5,437.0,738.47,578.49
2017,11,15,13,30,278.0,211.0,1.8,16.0,349.0,516.37,412.68
2017,11,15,13,45,145.0,186.0,1.8,16.0,257.5,335.66,272.31
2017,11,15,14,0,12.0,161.0,1.8,16.0,166.0,149.65,119.42
2017,11,15,14,15,6.0,128.5,1.75,16.0,131.0,112.35,89.05
2017,11,15,14,30,0.0,96.0,1.7,16.0,96.0,76.8,59.37
2017,11,15,14,45,0.0,86.0,1.7,16.0,86.0,68.34,52.41
2017,11,15,15,0,0.0,76.0,1.7,16.0,76.0,59.96,45.42
2017,11,15,15,15,0.0,65.0,1.6,15.5,65.0,50.72,37.7
2017,11,15,15,30,0.0,54.0,1.5,15.0,54.0,41.54,29.9
2017,11,15,15,45,240.0,49.0,1.45,15.0,88.5,217.95,180.21
2017,11,15,16,0,480.0,44.0,1.4,15.0,123.0,333.98,269.53
2017,11,15,16,15,375.5,34.5,1.3,14.5,84.0,245.87,191.76
2017,11,15,16,30,271.0,25.0,1.2,14.0,45.0,165.53,105.35
2017,11,15,16,45,135.5,12.5,1.15,13.5,22.5,59.35,0.0
2017,11,15,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,1.5,2.2,13.0,1.5,1.13,0.0
2017,11,16,7,30,0.0,3.0,2.2,13.0,3.0,2.27,0.0
2017,11,16,7,45,0.0,5.0,2.2,13.5,5.0,3.78,0.0
2017,11,16,8,0,0.0,7.0,2.2,14.0,7.0,5.3,0.0
2017,11,16,8,15,0.0,9.0,2.2,14.0,9.0,6.82,0.22
2017,11,16,8,30,0.0,11.0,2.2,14.0,11.0,8.35,1.55
2017,11,16,8,45,0.0,12.5,2.25,14.0,12.5,9.5,2.54
2017,11,16,9,0,0.0,14.0,2.3,14.0,14.0,10.65,3.52
2017,11,16,9,15,0.0,10.0,2.3,14.0,10.0,7.61,0.89
2017,11,16,9,30,0.0,6.0,2.3,14.0,6.0,4.56,0.0
2017,11,16,9,45,0.0,22.5,2.35,14.0,22.5,17.16,9.06
2017,11,16,10,0,0.0,39.0,2.4,14.0,39.0,29.82,19.83
2017,11,16,10,15,0.0,51.5,2.4,14.0,51.5,39.45,27.96
2017,11,16,10,30,0.0,64.0,2.4,14.0,64.0,49.11,36.07
2017,11,16,10,45,0.0,40.0,2.4,14.0,40.0,30.62,20.38
2017,11,16,11,0,0.0,16.0,2.4,14.0,16.0,12.22,4.74
2017,11,16,11,15,0.0,19.5,2.35,14.0,19.5,14.9,7.02
2017,11,16,11,30,0.0,23.0,2.3,14.0,23.0,17.59,9.29
2017,11,16,11,45,0.0,23.5,2.25,14.0,23.5,17.97,9.62
2017,11,16,12,0,0.0,24.0,2.2,14.0,24.0,18.36,9.94
2017,11,16,12,15,0.0,38.5,2.15,14.0,38.5,29.49,19.38
2017,11,16,12,30,0.0,53.0,2.1,14.0,53.0,40.65,28.83
2017,11,16,12,45,0.0,75.5,2.05,14.0,75.5,58.03,43.49
2017,11,16,13,0,0.0,98.0,2.0,14.0,98.0,76.35,58.91
2017,11,16,13,15,0.0,85.0,1.95,14.0,85.0,65.37,49.75
2017,11,16,13,30,0.0,72.0,1.9,14.0,72.0,55.29,41.33
2017,11,16,13,45,0.0,98.5,1.85,14.0,98.5,77.43,60.09
2017,11,16,14,0,0.0,125.0,1.8,14.0,125.0,102.78,81.47
2017,11,16,14,15,0.0,83.0,1.7,13.5,83.0,64.38,49.35
2017,11,16,14,30,0.0,41.0,1.6,13.0,41.0,31.32,21.34
2017,11,16,14,45,0.0,37.0,1.5,13.0,37.0,28.24,18.76
2017,11,16,15,0,0.0,33.0,1.4,13.0,33.0,25.16,16.13
2017,11,16,15,15,0.0,28.0,1.35,13.0,28.0,21.33,12.82
2017,11,16,15,30,0.0,23.0,1.3,13.0,23.0,17.5,9.49
2017,11,16,15,45,0.0,18.0,1.3,13.0,18.0,13.67,6.12
2017,11,16,16,0,0.0,13.0,1.3,13.0,13.0,9.86,2.74
2017,11,16,16,15,0.0,9.0,1.25,13.0,9.0,6.82,0.0
2017,11,16,16,30,0.0,5.0,1.2,13.0,5.0,3.78,0.0
2017,11,16,16,45,0.0,2.5,1.15,13.0,2.5,1.97,0.0
2017,11,16,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,17,6,45,84.0,5.0,1.1,8.0,6.5,0.0,0.0
2017,11,17,7,0,168.0,10.0,1.1,8.0,13.0,68.59,0.0
2017,11,17,7,15,328.5,20.0,1.15,8.5,48.0,176.16,94.56
2017,11,17,7,30,489.0,30.0,1.2,9.0,83.0,287.81,226.78
2017,11,17,7,45,576.0,35.5,1.25,9.5,127.5,368.63,300.97
2017,11,17,8,0,663.0,41.0,1.3,10.0,172.0,457.28,377.28
2017,11,17,8,15,714.0,45.0,1.3,10.0,216.5,528.94,437.74
2017,11,17,8,30,765.0,49.0,1.3,10.0,261.0,603.9,498.12
2017,11,17,8,45,800.5,51.5,1.35,10.5,303.5,668.52,545.88
2017,11,17,9,0,836.0,54.0,1.4,11.0,346.0,726.48,587.15
2017,11,17,9,15,858.5,56.5,1.4,11.5,383.5,781.35,624.46
2017,11,17,9,30,881.0,59.0,1.4,12.0,421.0,835.39,660.14
2017,11,17,9,45,891.5,62.0,1.4,12.5,452.5,878.34,687.18
2017,11,17,10,0,902.0,65.0,1.4,13.0,484.0,918.99,712.24
2017,11,17,10,15,913.0,66.5,1.35,13.0,509.5,955.58,734.72
2017,11,17,10,30,924.0,68.0,1.3,13.0,535.0,989.46,755.12
2017,11,17,10,45,931.0,69.0,1.3,13.5,553.0,1015.81,769.85
2017,11,17,11,0,938.0,70.0,1.3,14.0,571.0,1038.9,782.49
2017,11,17,11,15,941.5,70.5,1.3,14.0,581.0,1054.39,791.69
2017,11,17,11,30,945.0,71.0,1.3,14.0,591.0,1066.27,798.81
2017,11,17,11,45,946.0,71.0,1.3,14.0,593.5,1071.27,801.67
2017,11,17,12,0,947.0,71.0,1.3,14.0,596.0,1072.54,802.41
2017,11,17,12,15,945.0,71.0,1.3,14.0,590.5,1067.0,798.98
2017,11,17,12,30,943.0,71.0,1.3,14.0,585.0,1057.77,793.43
2017,11,17,12,45,931.0,73.0,1.3,14.5,570.0,1037.54,779.47
2017,11,17,13,0,919.0,75.0,1.3,15.0,555.0,1014.02,763.64
2017,11,17,13,15,910.5,73.5,1.3,15.0,534.0,986.25,746.51
2017,11,17,13,30,902.0,72.0,1.3,15.0,513.0,955.46,727.38
2017,11,17,13,45,889.5,70.5,1.3,15.0,485.0,918.18,703.79
2017,11,17,14,0,877.0,69.0,1.3,15.0,457.0,878.52,678.39
2017,11,17,14,15,858.5,67.0,1.3,14.5,422.5,839.92,654.62
2017,11,17,14,30,840.0,65.0,1.3,14.0,388.0,790.12,622.36
2017,11,17,14,45,813.5,62.0,1.3,14.0,348.5,731.61,581.95
2017,11,17,15,0,787.0,59.0,1.3,14.0,309.0,672.85,540.26
2017,11,17,15,15,746.5,55.0,1.2,13.5,265.5,603.36,489.17
2017,11,17,15,30,706.0,51.0,1.1,13.0,222.0,535.62,435.67
2017,11,17,15,45,643.5,45.5,1.05,13.0,177.0,455.44,369.66
2017,11,17,16,0,581.0,40.0,1.0,13.0,132.0,380.0,304.83
2017,11,17,16,15,469.0,31.5,1.05,12.0,90.0,283.46,221.33
2017,11,17,16,30,357.0,23.0,1.1,11.0,48.0,199.95,120.16
2017,11,17,16,45,178.5,11.5,1.15,10.5,24.0,74.88,0.0
2017,11,17,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,18,7,15,236.0,15.0,1.2,6.5,40.0,134.29,63.11
2017,11,18,7,30,472.0,30.0,1.1,7.0,80.0,279.52,220.86
2017,11,18,7,45,557.0,37.0,1.05,8.0,124.0,359.91,294.65
2017,11,18,8,0,642.0,44.0,1.0,9.0,168.0,448.17,369.72
2017,11,18,8,15,693.5,48.5,0.95,9.5,212.5,519.97,429.03
2017,11,18,8,30,745.0,53.0,0.9,10.0,257.0,595.04,487.93
2017,11,18,8,45,777.0,57.0,0.9,10.5,299.0,658.26,533.86
2017,11,18,9,0,809.0,61.0,0.9,11.0,341.0,722.17,578.49
2017,11,18,9,15,832.0,63.5,0.8,11.5,378.0,777.2,613.72
2017,11,18,9,30,855.0,66.0,0.7,12.0,415.0,831.41,646.96
2017,11,18,9,45,876.5,66.5,0.65,12.5,447.5,870.94,669.9
2017,11,18,10,0,898.0,67.0,0.6,13.0,480.0,917.81,697.35
2017,11,18,10,15,908.5,68.0,0.55,13.0,505.0,953.16,717.71
2017,11,18,10,30,919.0,69.0,0.5,13.0,530.0,985.79,736.2
2017,11,18,10,45,926.5,69.5,0.45,13.5,548.0,1011.89,748.95
2017,11,18,11,0,934.0,70.0,0.4,14.0,566.0,1034.77,759.65
2017,11,18,11,15,937.5,70.5,0.35,14.0,576.0,1050.24,767.14
2017,11,18,11,30,941.0,71.0,0.3,14.0,586.0,1062.13,772.65
2017,11,18,11,45,941.0,71.5,0.3,14.5,588.0,1066.8,773.7
2017,11,18,12,0,941.0,72.0,0.3,15.0,590.0,1067.75,772.76
2017,11,18,12,15,939.0,71.5,0.3,15.0,584.5,1061.64,769.12
2017,11,18,12,30,937.0,71.0,0.3,15.0,579.0,1051.85,763.51
2017,11,18,12,45,931.0,71.0,0.3,15.0,565.0,1035.12,753.78
2017,11,18,13,0,925.0,71.0,0.3,15.0,551.0,1014.98,742.13
2017,11,18,13,15,916.5,69.5,0.25,15.0,530.0,987.15,724.6
2017,11,18,13,30,908.0,68.0,0.2,15.0,509.0,956.29,705.35
2017,11,18,13,45,895.0,66.5,0.2,15.0,481.0,918.46,682.58
2017,11,18,14,0,882.0,65.0,0.2,15.0,453.0,878.27,658.09
2017,11,18,14,15,675.0,93.5,0.2,15.0,377.0,722.05,554.22
2017,11,18,14,30,468.0,122.0,0.2,15.0,301.0,551.27,434.6
2017,11,18,14,45,453.0,111.5,0.25,15.0,270.0,507.81,405.39
2017,11,18,15,0,438.0,101.0,0.3,15.0,239.0,464.38,373.48
2017,11,18,15,15,573.5,75.0,0.4,14.5,229.0,513.03,412.92
2017,11,18,15,30,709.0,49.0,0.5,14.0,219.0,536.22,430.39
2017,11,18,15,45,643.0,44.0,0.6,14.0,174.0,454.48,364.55
2017,11,18,16,0,577.0,39.0,0.7,14.0,129.0,377.78,300.47
2017,11,18,16,15,467.0,30.5,0.85,13.5,87.5,282.44,218.37
2017,11,18,16,30,357.0,22.0,1.0,13.0,46.0,193.71,110.33
2017,11,18,16,45,178.5,11.0,1.2,12.5,23.0,74.79,0.0
2017,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,19,7,15,222.5,15.0,0.25,8.0,38.0,128.05,48.77
2017,11,19,7,30,445.0,30.0,0.2,8.0,76.0,272.82,211.57
2017,11,19,7,45,533.0,37.0,0.2,8.5,119.0,347.03,279.91
2017,11,19,8,0,621.0,44.0,0.2,9.0,162.0,435.79,354.6
2017,11,19,8,15,673.5,49.0,0.2,9.5,206.0,507.73,412.97
2017,11,19,8,30,726.0,54.0,0.2,10.0,250.0,583.11,471.22
2017,11,19,8,45,760.5,57.5,0.25,10.5,291.5,646.7,517.15
2017,11,19,9,0,795.0,61.0,0.3,11.0,333.0,711.19,562.0
2017,11,19,9,15,818.5,63.5,0.35,11.5,370.0,766.06,598.65
2017,11,19,9,30,842.0,66.0,0.4,12.0,407.0,820.17,633.98
2017,11,19,9,45,826.5,76.5,0.5,12.5,432.5,848.99,652.37
2017,11,19,10,0,811.0,87.0,0.6,13.0,458.0,873.61,668.21
2017,11,19,10,15,823.5,89.0,0.55,13.0,482.5,910.57,690.47
2017,11,19,10,30,836.0,91.0,0.5,13.0,507.0,945.07,710.57
2017,11,19,10,45,847.5,91.0,0.5,13.5,525.5,973.51,726.35
2017,11,19,11,0,859.0,91.0,0.5,14.0,544.0,999.0,740.24
2017,11,19,11,15,863.0,91.5,0.45,14.0,553.5,1014.44,747.88
2017,11,19,11,30,867.0,92.0,0.4,14.0,563.0,1026.49,753.63
2017,11,19,11,45,870.0,91.5,0.4,14.5,565.5,1032.8,755.81
2017,11,19,12,0,873.0,91.0,0.4,15.0,568.0,1035.57,756.02
2017,11,19,12,15,869.5,90.5,0.4,15.0,562.0,1028.16,751.48
2017,11,19,12,30,866.0,90.0,0.4,15.0,556.0,1017.26,745.08
2017,11,19,12,45,646.5,142.0,0.45,15.5,485.0,856.81,641.72
2017,11,19,13,0,427.0,194.0,0.5,16.0,414.0,679.53,521.17
2017,11,19,13,15,419.0,188.5,0.6,16.0,398.0,656.42,509.13
2017,11,19,13,30,411.0,183.0,0.7,16.0,382.0,631.92,493.72
2017,11,19,13,45,460.5,160.0,0.85,16.0,371.0,639.17,503.0
2017,11,19,14,0,510.0,137.0,1.0,16.0,360.0,641.36,508.09
2017,11,19,14,15,439.0,137.5,1.05,15.5,319.0,563.47,451.42
2017,11,19,14,30,368.0,138.0,1.1,15.0,278.0,488.87,396.13
2017,11,19,14,45,351.0,126.5,1.2,15.0,248.5,446.78,364.94
2017,11,19,15,0,334.0,115.0,1.3,15.0,219.0,405.14,332.81
2017,11,19,15,15,315.5,100.0,1.2,14.5,187.5,359.19,296.17
2017,11,19,15,30,297.0,85.0,1.1,14.0,156.0,314.29,259.24
2017,11,19,15,45,268.0,69.5,1.0,13.5,123.5,263.89,216.49
2017,11,19,16,0,239.0,54.0,0.9,13.0,91.0,216.12,174.59
2017,11,19,16,15,182.0,38.5,0.95,12.5,61.0,157.78,122.28
2017,11,19,16,30,125.0,23.0,1.0,12.0,31.0,98.49,51.84
2017,11,19,16,45,62.5,11.5,1.05,11.5,15.5,32.31,0.0
2017,11,19,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,12.0,0.75,12.0,12.0,9.13,0.0
2017,11,20,7,30,0.0,24.0,0.7,12.0,24.0,18.32,9.21
2017,11,20,7,45,0.0,38.0,0.7,12.5,38.0,30.24,19.93
2017,11,20,8,0,0.0,52.0,0.7,13.0,52.0,42.46,30.68
2017,11,20,8,15,0.0,67.0,0.7,13.5,67.0,55.69,42.14
2017,11,20,8,30,0.0,82.0,0.7,14.0,82.0,68.92,53.42
2017,11,20,8,45,0.0,96.0,0.7,14.5,96.0,81.15,63.65
2017,11,20,9,0,0.0,110.0,0.7,15.0,110.0,93.49,73.8
2017,11,20,9,15,116.0,138.5,0.7,15.0,185.0,246.4,202.99
2017,11,20,9,30,232.0,167.0,0.7,15.0,260.0,401.37,326.42
2017,11,20,9,45,269.5,175.5,0.7,15.5,292.0,451.82,363.34
2017,11,20,10,0,307.0,184.0,0.7,16.0,324.0,504.03,401.62
2017,11,20,10,15,179.5,196.0,0.7,16.0,279.0,385.38,308.17
2017,11,20,10,30,52.0,208.0,0.7,16.0,234.0,259.1,206.66
2017,11,20,10,45,114.5,223.0,0.7,16.5,282.5,360.98,287.89
2017,11,20,11,0,177.0,238.0,0.7,17.0,331.0,443.22,350.22
2017,11,20,11,15,120.5,236.5,0.7,17.0,300.5,385.74,304.27
2017,11,20,11,30,64.0,235.0,0.7,17.0,270.0,303.16,239.7
2017,11,20,11,45,141.0,241.0,0.7,17.0,318.0,413.22,326.65
2017,11,20,12,0,218.0,247.0,0.7,17.0,366.0,499.59,392.11
2017,11,20,12,15,374.5,211.0,0.65,17.0,412.5,638.04,495.12
2017,11,20,12,30,531.0,175.0,0.6,17.0,459.0,775.99,592.08
2017,11,20,12,45,473.5,185.0,0.6,17.5,434.0,723.55,552.15
2017,11,20,13,0,416.0,195.0,0.6,18.0,409.0,670.19,513.87
2017,11,20,13,15,312.5,203.0,0.55,18.0,360.5,548.99,426.47
2017,11,20,13,30,209.0,211.0,0.5,18.0,312.0,432.94,340.33
2017,11,20,13,45,208.0,199.0,0.5,18.0,294.5,412.99,327.1
2017,11,20,14,0,207.0,187.0,0.5,18.0,277.0,392.65,312.48
2017,11,20,14,15,204.5,172.5,0.5,17.5,255.5,367.49,294.55
2017,11,20,14,30,202.0,158.0,0.5,17.0,234.0,342.15,276.15
2017,11,20,14,45,197.0,141.5,0.5,17.0,209.5,312.12,253.15
2017,11,20,15,0,192.0,125.0,0.5,17.0,185.0,297.81,241.83
2017,11,20,15,15,180.0,108.0,0.4,17.0,158.0,261.36,212.18
2017,11,20,15,30,168.0,91.0,0.3,17.0,131.0,225.77,182.7
2017,11,20,15,45,151.5,73.0,0.25,17.0,103.5,187.08,150.06
2017,11,20,16,0,135.0,55.0,0.2,17.0,76.0,149.74,117.74
2017,11,20,16,15,92.5,38.5,0.3,16.5,51.0,103.37,77.17
2017,11,20,16,30,50.0,22.0,0.4,16.0,26.0,55.55,24.78
2017,11,20,16,45,25.0,11.0,0.55,16.0,13.0,18.0,0.0
2017,11,20,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
