Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,21,7,15,151.0,15.0,0.9,11.5,29.5,96.86,11.61
2017,11,21,7,30,302.0,30.0,0.9,12.0,59.0,205.25,155.79
2017,11,21,7,45,366.5,41.0,0.95,12.5,95.0,268.77,216.51
2017,11,21,8,0,431.0,52.0,1.0,13.0,131.0,339.2,277.78
2017,11,21,8,15,474.0,61.0,0.95,13.0,168.5,400.05,329.45
2017,11,21,8,30,517.0,70.0,0.9,13.0,206.0,464.12,381.62
2017,11,21,8,45,545.5,77.5,0.9,13.5,241.5,518.85,424.07
2017,11,21,9,0,574.0,85.0,0.9,14.0,277.0,574.62,465.52
2017,11,21,9,15,569.0,97.5,0.85,14.0,305.5,609.59,489.88
2017,11,21,9,30,564.0,110.0,0.8,14.0,334.0,642.22,512.12
2017,11,21,9,45,691.5,90.0,0.75,14.5,386.5,751.81,587.77
2017,11,21,10,0,819.0,70.0,0.7,15.0,439.0,859.26,657.39
2017,11,21,10,15,831.0,71.5,0.6,15.5,463.0,895.11,675.54
2017,11,21,10,30,843.0,73.0,0.5,16.0,487.0,928.54,692.62
2017,11,21,10,45,852.5,73.5,0.45,16.5,504.5,943.97,698.84
2017,11,21,11,0,862.0,74.0,0.4,17.0,522.0,967.74,710.69
2017,11,21,11,15,866.0,74.5,0.4,17.5,532.0,982.94,718.07
2017,11,21,11,30,870.0,75.0,0.4,18.0,542.0,994.88,723.62
2017,11,21,11,45,872.5,74.5,0.4,18.5,545.0,1000.62,725.47
2017,11,21,12,0,875.0,74.0,0.4,19.0,548.0,1002.95,725.44
2017,11,21,12,15,873.0,74.0,0.4,19.0,542.5,997.92,722.4
2017,11,21,12,30,871.0,74.0,0.4,19.0,537.0,989.5,717.53
2017,11,21,12,45,865.5,73.5,0.45,19.0,524.5,973.58,709.3
2017,11,21,13,0,860.0,73.0,0.5,19.0,512.0,954.49,699.23
2017,11,21,13,15,851.5,72.0,0.5,19.0,492.5,928.8,683.87
2017,11,21,13,30,843.0,71.0,0.5,19.0,473.0,911.14,673.8
2017,11,21,13,45,730.5,90.0,0.55,19.0,424.5,814.79,612.55
2017,11,21,14,0,618.0,109.0,0.6,19.0,376.0,715.36,547.93
2017,11,21,14,15,700.0,85.5,0.6,19.0,366.0,735.44,564.21
2017,11,21,14,30,782.0,62.0,0.6,19.0,356.0,741.95,569.43
2017,11,21,14,45,755.0,59.0,0.65,19.0,318.5,685.66,531.56
2017,11,21,15,0,728.0,56.0,0.7,19.0,281.0,629.32,493.18
2017,11,21,15,15,687.5,52.5,0.7,18.5,240.5,563.34,446.48
2017,11,21,15,30,647.0,49.0,0.7,18.0,200.0,499.19,397.47
2017,11,21,15,45,584.0,43.0,0.7,17.5,158.0,421.19,335.36
2017,11,21,16,0,521.0,37.0,0.7,17.0,116.0,348.22,274.38
2017,11,21,16,15,410.5,28.5,0.75,16.5,77.5,260.99,198.17
2017,11,21,16,30,300.0,20.0,0.8,16.0,39.0,172.66,81.01
2017,11,21,16,45,150.0,10.0,0.85,15.5,19.5,64.23,0.0
2017,11,21,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,7,15,194.5,14.0,0.75,12.5,32.0,112.97,0.0
2017,11,22,7,30,389.0,28.0,0.6,13.0,64.0,244.41,182.43
2017,11,22,7,45,482.0,35.5,0.5,13.5,105.0,323.57,256.89
2017,11,22,8,0,575.0,43.0,0.4,14.0,146.0,407.28,327.13
2017,11,22,8,15,630.5,48.0,0.35,14.0,188.5,478.76,385.49
2017,11,22,8,30,686.0,53.0,0.3,14.0,231.0,554.0,444.01
2017,11,22,8,45,723.0,56.5,0.3,14.5,271.5,617.5,489.62
2017,11,22,9,0,760.0,60.0,0.3,15.0,312.0,682.21,533.98
2017,11,22,9,15,784.5,62.5,0.25,15.5,348.0,736.42,568.57
2017,11,22,9,30,809.0,65.0,0.2,16.0,384.0,790.08,601.7
2017,11,22,9,45,827.5,66.5,0.2,17.0,415.0,836.27,628.47
2017,11,22,10,0,846.0,68.0,0.2,18.0,446.0,880.84,653.53
2017,11,22,10,15,857.0,69.5,0.2,18.5,470.0,905.83,666.66
2017,11,22,10,30,868.0,71.0,0.2,19.0,494.0,938.45,684.87
2017,11,22,10,45,875.5,71.5,0.2,19.5,511.5,963.62,698.07
2017,11,22,11,0,883.0,72.0,0.2,20.0,529.0,985.8,709.47
2017,11,22,11,15,782.5,99.5,0.25,20.0,510.0,942.46,682.42
2017,11,22,11,30,682.0,127.0,0.3,20.0,491.0,888.34,649.37
2017,11,22,11,45,669.0,132.0,0.35,20.5,490.0,884.27,647.23
2017,11,22,12,0,656.0,137.0,0.4,21.0,489.0,877.17,642.47
2017,11,22,12,15,434.0,188.0,0.45,21.0,420.0,697.13,522.34
2017,11,22,12,30,212.0,239.0,0.5,21.0,351.0,482.89,369.99
2017,11,22,12,45,200.5,234.0,0.55,21.0,338.0,463.32,358.36
2017,11,22,13,0,189.0,229.0,0.6,21.0,325.0,443.56,344.46
2017,11,22,13,15,188.0,220.0,0.6,20.5,312.5,428.75,334.8
2017,11,22,13,30,187.0,211.0,0.6,20.0,300.0,413.57,324.74
2017,11,22,13,45,185.5,199.0,0.65,20.0,283.0,393.75,310.81
2017,11,22,14,0,184.0,187.0,0.7,20.0,266.0,373.66,296.52
2017,11,22,14,15,182.0,172.0,0.7,19.5,245.5,349.04,278.9
2017,11,22,14,30,180.0,157.0,0.7,19.0,225.0,324.28,260.84
2017,11,22,14,45,175.5,141.0,0.75,19.0,201.0,296.16,239.38
2017,11,22,15,0,171.0,125.0,0.8,19.0,177.0,268.19,217.52
2017,11,22,15,15,162.0,107.5,0.8,18.5,151.5,235.29,191.31
2017,11,22,15,30,153.0,90.0,0.8,18.0,126.0,203.02,164.82
2017,11,22,15,45,136.5,72.0,0.8,17.5,99.0,178.17,143.29
2017,11,22,16,0,120.0,54.0,0.8,17.0,72.0,141.52,111.51
2017,11,22,16,15,81.0,37.5,0.8,16.5,48.0,97.51,72.32
2017,11,22,16,30,42.0,21.0,0.8,16.0,24.0,44.03,15.43
2017,11,22,16,45,21.0,10.5,0.85,15.5,12.0,16.19,0.0
2017,11,22,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,23,7,15,0.0,14.0,0.8,12.5,14.0,10.68,0.0
2017,11,23,7,30,0.0,28.0,0.7,13.0,28.0,23.64,12.87
2017,11,23,7,45,9.5,45.5,0.6,13.5,47.5,45.51,32.54
2017,11,23,8,0,19.0,63.0,0.5,14.0,67.0,74.96,58.09
2017,11,23,8,15,26.5,80.5,0.45,14.0,87.0,98.26,78.37
2017,11,23,8,30,34.0,98.0,0.4,14.0,107.0,122.25,98.94
2017,11,23,8,45,40.0,114.0,0.4,14.5,126.0,143.91,116.98
2017,11,23,9,0,46.0,130.0,0.4,15.0,145.0,166.28,135.22
2017,11,23,9,15,237.0,131.5,0.45,15.5,222.5,354.24,289.99
2017,11,23,9,30,428.0,133.0,0.5,16.0,300.0,545.89,436.29
2017,11,23,9,45,520.5,124.0,0.55,16.5,343.5,631.62,496.94
2017,11,23,10,0,613.0,115.0,0.6,17.0,387.0,732.23,565.9
2017,11,23,10,15,719.5,97.5,0.65,17.5,433.5,828.8,629.48
2017,11,23,10,30,826.0,80.0,0.7,18.0,480.0,920.79,687.99
2017,11,23,10,45,664.0,128.0,0.75,18.5,456.5,844.43,634.96
2017,11,23,11,0,502.0,176.0,0.8,19.0,433.0,740.14,563.7
2017,11,23,11,15,493.5,181.5,0.8,19.0,439.0,744.76,567.58
2017,11,23,11,30,485.0,187.0,0.8,19.0,445.0,747.09,568.57
2017,11,23,11,45,482.5,189.5,0.85,19.0,447.0,749.88,570.9
2017,11,23,12,0,480.0,192.0,0.9,19.0,449.0,750.55,571.86
2017,11,23,12,15,256.5,201.5,0.9,19.0,338.5,507.34,395.11
2017,11,23,12,30,33.0,211.0,0.9,19.0,228.0,243.8,191.08
2017,11,23,12,45,41.0,211.0,0.95,19.0,232.0,252.32,199.63
2017,11,23,13,0,49.0,211.0,1.0,19.0,236.0,260.86,206.84
2017,11,23,13,15,47.5,203.0,1.0,19.0,226.5,250.11,198.57
2017,11,23,13,30,46.0,195.0,1.0,19.0,217.0,239.6,190.58
2017,11,23,13,45,39.0,181.5,1.05,19.0,199.5,217.37,173.15
2017,11,23,14,0,32.0,168.0,1.1,19.0,182.0,195.74,156.07
2017,11,23,14,15,49.0,160.0,1.1,19.0,179.5,202.26,162.28
2017,11,23,14,30,66.0,152.0,1.1,19.0,177.0,207.97,167.63
2017,11,23,14,45,61.5,136.5,1.1,19.0,158.0,186.1,150.01
2017,11,23,15,0,57.0,121.0,1.1,19.0,139.0,164.75,132.66
2017,11,23,15,15,50.0,104.0,1.0,18.5,118.0,140.18,112.48
2017,11,23,15,30,43.0,87.0,0.9,18.0,97.0,116.33,92.51
2017,11,23,15,45,33.5,69.5,0.8,17.5,76.0,90.98,70.88
2017,11,23,16,0,24.0,52.0,0.7,17.0,55.0,66.39,49.6
2017,11,23,16,15,12.0,35.0,0.7,16.5,36.5,41.74,27.84
2017,11,23,16,30,0.0,18.0,0.7,16.0,18.0,13.93,0.52
2017,11,23,16,45,0.0,9.0,0.75,15.5,9.0,7.08,0.0
2017,11,23,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,7,15,54.0,15.0,1.1,11.5,19.5,44.73,0.0
2017,11,24,7,30,108.0,30.0,1.1,12.0,39.0,100.2,71.48
2017,11,24,7,45,133.0,47.0,1.15,12.5,65.0,138.86,110.42
2017,11,24,8,0,158.0,64.0,1.2,13.0,91.0,179.55,146.88
2017,11,24,8,15,173.0,81.0,1.15,13.5,118.0,216.22,178.84
2017,11,24,8,30,188.0,98.0,1.1,14.0,145.0,254.1,210.78
2017,11,24,8,45,193.5,114.5,1.1,14.5,170.5,285.57,236.45
2017,11,24,9,0,199.0,131.0,1.1,15.0,196.0,317.22,261.5
2017,11,24,9,15,202.5,146.5,1.05,15.0,219.0,328.49,270.33
2017,11,24,9,30,206.0,162.0,1.0,15.0,242.0,356.14,291.68
2017,11,24,9,45,521.0,114.5,1.0,15.5,338.5,620.23,497.55
2017,11,24,10,0,836.0,67.0,1.0,16.0,435.0,869.68,669.49
2017,11,24,10,15,511.5,140.5,1.0,16.0,369.5,674.67,528.69
2017,11,24,10,30,187.0,214.0,1.0,16.0,304.0,420.36,334.88
2017,11,24,10,45,414.0,172.5,1.0,16.5,381.0,641.08,505.44
2017,11,24,11,0,641.0,131.0,1.0,17.0,458.0,836.53,640.68
2017,11,24,11,15,762.0,101.5,1.0,17.5,498.0,923.75,694.88
2017,11,24,11,30,883.0,72.0,1.0,18.0,538.0,1003.72,744.16
2017,11,24,11,45,884.0,72.0,1.05,18.5,540.5,1008.81,745.63
2017,11,24,12,0,885.0,72.0,1.1,19.0,543.0,1010.47,746.17
2017,11,24,12,15,883.5,71.5,1.1,19.0,538.0,1005.45,743.06
2017,11,24,12,30,882.0,71.0,1.1,19.0,533.0,997.01,738.01
2017,11,24,12,45,624.5,135.5,1.1,19.0,459.0,828.62,627.15
2017,11,24,13,0,367.0,200.0,1.1,19.0,385.0,606.67,471.26
2017,11,24,13,15,499.0,159.5,1.1,19.0,400.0,702.45,545.39
2017,11,24,13,30,631.0,119.0,1.1,19.0,415.0,777.86,598.11
2017,11,24,13,45,325.0,139.0,1.1,19.0,291.0,492.67,389.92
2017,11,24,14,0,19.0,159.0,1.1,19.0,167.0,156.72,123.38
2017,11,24,14,15,249.0,137.0,1.1,19.0,229.0,382.05,310.23
2017,11,24,14,30,479.0,115.0,1.1,19.0,291.0,555.89,444.74
2017,11,24,14,45,622.5,82.0,1.1,19.0,286.0,617.67,489.91
2017,11,24,15,0,766.0,49.0,1.1,19.0,281.0,651.02,513.91
2017,11,24,15,15,726.0,46.0,1.0,18.0,240.0,584.69,465.56
2017,11,24,15,30,686.0,43.0,0.9,17.0,199.0,520.14,416.32
2017,11,24,15,45,622.0,38.0,0.85,16.5,156.5,441.02,352.45
2017,11,24,16,0,558.0,33.0,0.8,16.0,114.0,367.02,289.77
2017,11,24,16,15,447.0,25.5,0.8,15.5,76.0,273.13,206.57
2017,11,24,16,30,336.0,18.0,0.8,15.0,38.0,182.85,66.25
2017,11,24,16,45,168.0,9.0,0.8,14.5,19.0,71.12,0.0
2017,11,24,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,7,15,138.0,13.5,1.05,11.5,25.0,67.76,0.0
2017,11,25,7,30,276.0,27.0,1.1,12.0,50.0,189.63,135.99
2017,11,25,7,45,336.0,39.0,1.15,13.0,84.5,250.19,199.88
2017,11,25,8,0,396.0,51.0,1.2,14.0,119.0,317.06,258.55
2017,11,25,8,15,439.5,60.5,1.15,14.5,154.5,376.89,309.41
2017,11,25,8,30,483.0,70.0,1.1,15.0,190.0,440.06,360.79
2017,11,25,8,45,506.0,79.5,1.1,15.5,224.5,491.37,400.98
2017,11,25,9,0,529.0,89.0,1.1,16.0,259.0,543.37,440.21
2017,11,25,9,15,542.5,98.0,1.1,16.5,290.0,587.56,471.94
2017,11,25,9,30,556.0,107.0,1.1,17.0,321.0,631.08,502.02
2017,11,25,9,45,548.5,119.0,1.15,17.5,344.5,649.81,513.87
2017,11,25,10,0,541.0,131.0,1.2,18.0,368.0,675.18,530.66
2017,11,25,10,15,491.0,151.5,1.2,18.5,375.5,668.62,523.48
2017,11,25,10,30,441.0,172.0,1.2,19.0,383.0,657.17,512.39
2017,11,25,10,45,481.0,169.5,1.3,19.5,407.5,703.14,545.46
2017,11,25,11,0,521.0,167.0,1.4,20.0,432.0,748.5,577.08
2017,11,25,11,15,503.0,176.0,1.45,20.0,436.0,748.01,575.84
2017,11,25,11,30,485.0,185.0,1.5,20.0,440.0,744.96,573.36
2017,11,25,11,45,536.5,170.0,1.55,20.0,453.0,782.39,600.88
2017,11,25,12,0,588.0,155.0,1.6,20.0,466.0,827.23,632.0
2017,11,25,12,15,744.5,113.5,1.6,19.5,503.5,937.03,707.39
2017,11,25,12,30,901.0,72.0,1.6,19.0,541.0,1017.67,761.11
2017,11,25,12,45,600.0,142.0,1.6,19.0,451.0,811.41,621.68
2017,11,25,13,0,299.0,212.0,1.6,19.0,361.0,555.25,435.92
2017,11,25,13,15,397.5,183.5,1.55,19.0,373.5,632.44,497.09
2017,11,25,13,30,496.0,155.0,1.5,19.0,386.0,682.81,535.51
2017,11,25,13,45,375.5,165.0,1.45,19.0,334.5,547.9,434.78
2017,11,25,14,0,255.0,175.0,1.4,19.0,283.0,443.28,354.47
2017,11,25,14,15,181.5,164.5,1.3,18.5,238.5,340.77,275.38
2017,11,25,14,30,108.0,154.0,1.2,18.0,194.0,263.28,213.3
2017,11,25,14,45,103.5,138.5,1.1,18.0,173.5,238.6,193.87
2017,11,25,15,0,99.0,123.0,1.0,18.0,153.0,214.31,174.18
2017,11,25,15,15,92.0,105.5,0.9,17.5,130.5,185.94,151.05
2017,11,25,15,30,85.0,88.0,0.8,17.0,108.0,158.18,127.88
2017,11,25,15,45,72.5,70.0,0.75,16.5,84.5,126.97,101.26
2017,11,25,16,0,60.0,52.0,0.7,16.0,61.0,96.73,74.94
2017,11,25,16,15,30.0,35.5,0.75,15.5,40.0,52.29,36.21
2017,11,25,16,30,0.0,19.0,0.8,15.0,19.0,15.46,0.0
2017,11,25,16,45,0.0,9.5,0.85,15.0,9.5,7.47,0.0
2017,11,25,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,2.5,1.75,14.0,2.5,1.97,0.0
2017,11,26,7,30,0.0,5.0,1.7,14.0,5.0,3.78,0.0
2017,11,26,7,45,0.0,8.5,1.7,14.0,8.5,6.44,0.0
2017,11,26,8,0,0.0,12.0,1.7,14.0,12.0,9.1,2.07
2017,11,26,8,15,0.0,16.0,1.7,14.0,16.0,12.15,4.77
2017,11,26,8,30,0.0,20.0,1.7,14.0,20.0,15.2,7.45
2017,11,26,8,45,0.0,24.0,1.7,14.0,24.0,18.27,10.11
2017,11,26,9,0,0.0,28.0,1.7,14.0,28.0,21.33,12.75
2017,11,26,9,15,0.0,31.5,1.65,14.0,31.5,24.02,15.05
2017,11,26,9,30,0.0,35.0,1.6,14.0,35.0,26.71,17.33
2017,11,26,9,45,3.0,93.0,1.6,14.5,94.5,76.34,59.52
2017,11,26,10,0,6.0,151.0,1.6,15.0,154.0,136.0,109.07
2017,11,26,10,15,3.0,129.0,1.6,15.0,130.5,109.53,86.72
2017,11,26,10,30,0.0,107.0,1.6,15.0,107.0,85.19,66.24
2017,11,26,10,45,0.0,100.5,1.6,15.0,100.5,79.01,61.03
2017,11,26,11,0,0.0,94.0,1.6,15.0,94.0,73.1,56.03
2017,11,26,11,15,0.0,105.0,1.65,15.0,105.0,82.73,64.03
2017,11,26,11,30,0.0,116.0,1.7,15.0,116.0,92.57,72.16
2017,11,26,11,45,9.5,157.0,1.75,15.5,162.5,141.24,112.58
2017,11,26,12,0,19.0,198.0,1.8,16.0,209.0,193.27,154.94
2017,11,26,12,15,9.5,104.0,1.85,16.0,109.5,91.39,71.24
2017,11,26,12,30,0.0,10.0,1.9,16.0,10.0,7.63,0.79
2017,11,26,12,45,0.0,27.0,1.95,16.0,27.0,20.63,11.82
2017,11,26,13,0,0.0,44.0,2.0,16.0,44.0,33.68,22.85
2017,11,26,13,15,0.0,39.5,1.95,15.5,39.5,30.21,19.99
2017,11,26,13,30,0.0,35.0,1.9,15.0,35.0,26.75,17.13
2017,11,26,13,45,0.0,62.5,1.9,15.0,62.5,47.91,35.13
2017,11,26,14,0,0.0,90.0,1.9,15.0,90.0,70.71,54.45
2017,11,26,14,15,7.0,112.0,1.8,14.5,114.5,98.61,78.43
2017,11,26,14,30,14.0,134.0,1.7,14.0,139.0,129.45,104.79
2017,11,26,14,45,10.0,120.5,1.6,14.0,124.0,113.76,91.53
2017,11,26,15,0,6.0,107.0,1.5,14.0,109.0,98.59,78.68
2017,11,26,15,15,3.0,91.5,1.45,14.0,92.5,82.32,64.8
2017,11,26,15,30,0.0,76.0,1.4,14.0,76.0,66.42,51.08
2017,11,26,15,45,0.0,59.0,1.4,14.0,59.0,50.84,37.55
2017,11,26,16,0,0.0,42.0,1.4,14.0,42.0,35.06,23.76
2017,11,26,16,15,0.0,27.5,1.4,14.0,27.5,21.89,11.91
2017,11,26,16,30,0.0,13.0,1.4,14.0,13.0,9.9,0.0
2017,11,26,16,45,0.0,6.5,1.4,14.0,6.5,5.11,0.0
2017,11,26,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,27,7,15,58.5,17.0,0.95,9.0,21.5,37.54,0.0
2017,11,27,7,30,117.0,34.0,0.9,9.0,43.0,112.27,75.78
2017,11,27,7,45,242.5,46.5,0.9,9.5,81.0,208.85,167.9
2017,11,27,8,0,368.0,59.0,0.9,10.0,119.0,307.66,253.47
2017,11,27,8,15,439.0,68.0,0.9,10.0,160.0,380.83,316.34
2017,11,27,8,30,510.0,77.0,0.9,10.0,201.0,464.02,385.06
2017,11,27,8,45,575.5,79.5,0.9,10.5,242.5,540.59,445.5
2017,11,27,9,0,641.0,82.0,0.9,11.0,284.0,620.49,505.32
2017,11,27,9,15,673.0,86.0,0.9,11.0,320.0,678.38,546.89
2017,11,27,9,30,705.0,90.0,0.9,11.0,356.0,736.57,587.76
2017,11,27,9,45,756.5,85.0,0.95,11.5,392.0,800.53,631.3
2017,11,27,10,0,808.0,80.0,1.0,12.0,428.0,859.45,670.2
2017,11,27,10,15,822.0,81.5,1.05,12.0,453.0,897.2,695.16
2017,11,27,10,30,836.0,83.0,1.1,12.0,478.0,932.64,718.67
2017,11,27,10,45,846.0,84.0,1.2,12.5,496.0,961.01,736.91
2017,11,27,11,0,856.0,85.0,1.3,13.0,514.0,986.49,753.27
2017,11,27,11,15,861.0,85.5,1.35,13.0,525.0,1003.26,764.4
2017,11,27,11,30,866.0,86.0,1.4,13.0,536.0,1016.73,773.6
2017,11,27,11,45,868.0,86.0,1.5,13.0,539.0,1023.1,779.15
2017,11,27,12,0,870.0,86.0,1.6,13.0,542.0,1026.0,782.61
2017,11,27,12,15,603.5,149.5,1.6,13.0,464.5,835.21,651.94
2017,11,27,12,30,337.0,213.0,1.6,13.0,387.0,603.02,481.78
2017,11,27,12,45,601.0,146.5,1.65,13.0,448.0,817.46,645.51
2017,11,27,13,0,865.0,80.0,1.7,13.0,509.0,982.08,758.86
2017,11,27,13,15,855.5,79.0,1.7,13.0,489.0,955.39,739.35
2017,11,27,13,30,846.0,78.0,1.7,13.0,469.0,925.85,720.29
2017,11,27,13,45,833.5,75.5,1.7,13.0,442.5,888.97,696.04
2017,11,27,14,0,821.0,73.0,1.7,13.0,416.0,849.81,669.99
2017,11,27,14,15,800.0,70.5,1.7,13.0,383.5,801.3,636.87
2017,11,27,14,30,779.0,68.0,1.7,13.0,351.0,751.55,602.28
2017,11,27,14,45,750.0,64.5,1.7,13.0,313.0,693.4,560.63
2017,11,27,15,0,721.0,61.0,1.7,13.0,275.0,635.27,517.86
2017,11,27,15,15,676.0,56.5,1.6,12.5,234.0,565.22,464.71
2017,11,27,15,30,631.0,52.0,1.5,12.0,193.0,502.81,413.89
2017,11,27,15,45,563.0,45.5,1.45,11.5,151.0,422.09,346.51
2017,11,27,16,0,495.0,39.0,1.4,11.0,109.0,347.15,281.09
2017,11,27,16,15,371.5,29.5,1.35,10.5,71.0,248.04,190.72
2017,11,27,16,30,248.0,20.0,1.3,10.0,33.0,150.79,37.41
2017,11,27,16,45,124.0,10.0,1.3,9.5,16.5,55.83,0.0
2017,11,27,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,28,7,15,162.0,12.0,1.1,7.5,24.0,76.27,0.0
2017,11,28,7,30,324.0,24.0,1.0,8.0,48.0,205.15,136.83
2017,11,28,7,45,426.5,32.5,0.95,8.5,87.0,290.27,233.17
2017,11,28,8,0,529.0,41.0,0.9,9.0,126.0,382.14,313.95
2017,11,28,8,15,590.5,46.5,0.95,9.5,167.5,454.6,376.05
2017,11,28,8,30,652.0,52.0,1.0,10.0,209.0,527.17,435.91
2017,11,28,8,45,691.0,56.0,1.05,10.5,248.5,591.09,485.45
2017,11,28,9,0,730.0,60.0,1.1,11.0,288.0,656.48,533.7
2017,11,28,9,15,757.0,63.0,1.15,11.5,324.0,712.13,573.16
2017,11,28,9,30,784.0,66.0,1.2,12.0,360.0,767.52,611.42
2017,11,28,9,45,804.0,67.5,1.3,12.5,390.5,814.28,643.26
2017,11,28,10,0,824.0,69.0,1.4,13.0,421.0,859.6,673.67
2017,11,28,10,15,836.5,70.5,1.4,13.0,445.5,896.22,697.53
2017,11,28,10,30,849.0,72.0,1.4,13.0,470.0,930.47,719.63
2017,11,28,10,45,856.5,73.5,1.45,13.5,488.0,957.25,735.97
2017,11,28,11,0,864.0,75.0,1.5,14.0,506.0,969.21,742.38
2017,11,28,11,15,868.5,75.5,1.5,14.0,516.0,985.29,752.48
2017,11,28,11,30,873.0,76.0,1.5,14.0,526.0,998.15,760.47
2017,11,28,11,45,874.5,76.0,1.55,14.0,529.0,1003.99,764.77
2017,11,28,12,0,876.0,76.0,1.6,14.0,532.0,1006.43,767.07
2017,11,28,12,15,874.0,75.5,1.6,14.0,527.5,1001.25,763.71
2017,11,28,12,30,872.0,75.0,1.6,14.0,523.0,992.7,758.35
2017,11,28,12,45,858.5,77.0,1.6,14.5,509.0,984.69,752.17
2017,11,28,13,0,845.0,79.0,1.6,15.0,495.0,961.37,735.81
2017,11,28,13,15,835.0,77.5,1.6,14.5,475.5,934.01,719.65
2017,11,28,13,30,825.0,76.0,1.6,14.0,456.0,903.91,701.54
2017,11,28,13,45,808.5,75.0,1.65,14.0,429.5,865.91,677.09
2017,11,28,14,0,792.0,74.0,1.7,14.0,403.0,825.87,650.9
2017,11,28,14,15,701.0,81.0,1.7,14.0,355.5,735.38,587.14
2017,11,28,14,30,610.0,88.0,1.7,14.0,308.0,643.12,520.59
2017,11,28,14,45,572.0,85.0,1.7,14.0,274.0,584.56,477.68
2017,11,28,15,0,534.0,82.0,1.7,14.0,240.0,527.02,433.49
2017,11,28,15,15,496.0,74.0,1.6,13.5,204.0,465.75,384.82
2017,11,28,15,30,458.0,66.0,1.5,13.0,168.0,406.57,336.12
2017,11,28,15,45,401.5,55.5,1.45,12.5,130.5,336.41,276.87
2017,11,28,16,0,345.0,45.0,1.4,12.0,93.0,271.2,219.64
2017,11,28,16,15,247.5,32.5,1.35,11.5,60.5,188.06,143.59
2017,11,28,16,30,150.0,20.0,1.3,11.0,28.0,105.97,20.51
2017,11,28,16,45,75.0,10.0,1.3,10.5,14.0,37.02,0.0
2017,11,28,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,29,7,15,190.0,11.0,1.0,7.5,24.5,86.91,0.0
2017,11,29,7,30,380.0,22.0,1.0,8.0,49.0,222.3,141.78
2017,11,29,7,45,485.0,29.5,1.05,9.0,89.5,311.51,248.91
2017,11,29,8,0,590.0,37.0,1.1,10.0,130.0,406.89,332.85
2017,11,29,8,15,650.5,42.0,1.15,10.0,172.5,481.58,397.56
2017,11,29,8,30,711.0,47.0,1.2,10.0,215.0,560.61,463.17
2017,11,29,8,45,750.5,50.0,1.3,10.5,256.0,626.01,513.69
2017,11,29,9,0,790.0,53.0,1.4,11.0,297.0,692.84,563.32
2017,11,29,9,15,816.5,55.5,1.3,11.5,334.0,749.62,601.88
2017,11,29,9,30,843.0,58.0,1.2,12.0,371.0,797.26,632.38
2017,11,29,9,45,863.0,59.5,1.2,12.5,403.5,845.18,663.47
2017,11,29,10,0,883.0,61.0,1.2,13.0,436.0,891.63,692.81
2017,11,29,10,15,895.5,62.0,1.1,13.0,461.5,928.63,714.72
2017,11,29,10,30,908.0,63.0,1.0,13.0,487.0,963.15,734.56
2017,11,29,10,45,917.5,63.5,0.95,13.5,505.5,991.35,749.48
2017,11,29,11,0,927.0,64.0,0.9,14.0,524.0,1016.53,762.32
2017,11,29,11,15,931.5,64.5,0.85,14.0,535.0,1033.48,771.18
2017,11,29,11,30,936.0,65.0,0.8,14.0,546.0,1046.98,777.99
2017,11,29,11,45,937.5,65.5,0.8,14.5,549.0,1053.88,780.51
2017,11,29,12,0,939.0,66.0,0.8,15.0,552.0,1057.16,780.99
2017,11,29,12,15,937.5,65.5,0.8,15.0,547.5,1052.38,778.02
2017,11,29,12,30,936.0,65.0,0.8,15.0,543.0,1043.98,773.05
2017,11,29,12,45,931.5,64.5,0.85,15.5,530.5,1029.02,763.84
2017,11,29,13,0,927.0,64.0,0.9,16.0,518.0,1010.65,752.6
2017,11,29,13,15,918.5,63.0,0.9,16.0,498.5,984.41,736.65
2017,11,29,13,30,910.0,62.0,0.9,16.0,479.0,955.16,718.82
2017,11,29,13,45,896.5,60.5,0.9,16.0,452.0,917.8,695.52
2017,11,29,14,0,883.0,59.0,0.9,16.0,425.0,878.1,670.47
2017,11,29,14,15,864.0,57.5,0.9,15.5,392.0,831.59,641.57
2017,11,29,14,30,845.0,56.0,0.9,15.0,359.0,783.67,611.03
2017,11,29,14,45,816.5,53.5,0.9,15.0,321.0,733.53,576.91
2017,11,29,15,0,788.0,51.0,0.9,15.0,283.0,674.78,535.52
2017,11,29,15,15,747.0,47.5,0.85,14.5,241.5,606.25,485.82
2017,11,29,15,30,706.0,44.0,0.8,14.0,200.0,539.46,434.44
2017,11,29,15,45,638.5,39.0,0.8,13.5,156.5,457.07,367.92
2017,11,29,16,0,571.0,34.0,0.8,13.0,113.0,379.85,302.19
2017,11,29,16,15,453.5,26.0,0.85,12.5,74.0,280.84,212.13
2017,11,29,16,30,336.0,18.0,0.9,12.0,35.0,184.26,32.12
2017,11,29,16,45,168.0,9.0,0.95,11.5,17.5,72.69,0.0
2017,11,29,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,30,7,15,153.5,11.5,1.3,6.5,22.0,72.16,0.0
2017,11,30,7,30,307.0,23.0,1.3,7.0,44.0,193.49,116.81
2017,11,30,7,45,411.0,32.5,1.35,7.5,82.5,281.7,226.27
2017,11,30,8,0,515.0,42.0,1.4,8.0,121.0,374.51,309.81
2017,11,30,8,15,578.5,48.0,1.3,8.5,162.5,448.17,373.44
2017,11,30,8,30,642.0,54.0,1.2,9.0,204.0,526.85,438.02
2017,11,30,8,45,685.0,58.0,1.15,9.5,244.5,587.78,485.41
2017,11,30,9,0,728.0,62.0,1.1,10.0,285.0,656.04,535.39
2017,11,30,9,15,756.0,65.0,1.05,10.5,321.0,712.52,574.53
2017,11,30,9,30,784.0,68.0,1.0,11.0,357.0,768.79,612.17
2017,11,30,9,45,809.0,69.0,0.95,12.0,389.0,819.4,643.35
2017,11,30,10,0,834.0,70.0,0.9,13.0,421.0,868.83,672.68
2017,11,30,10,15,847.0,71.5,0.85,13.5,446.0,906.28,694.24
2017,11,30,10,30,860.0,73.0,0.8,14.0,471.0,941.36,713.89
2017,11,30,10,45,867.5,74.0,0.75,14.5,489.0,967.81,727.54
2017,11,30,11,0,875.0,75.0,0.7,15.0,507.0,979.44,731.52
2017,11,30,11,15,880.0,76.0,0.7,15.0,518.0,996.95,742.1
2017,11,30,11,30,885.0,77.0,0.7,15.0,529.0,1011.21,750.6
2017,11,30,11,45,887.0,76.5,0.75,15.5,532.0,1017.11,753.69
2017,11,30,12,0,889.0,76.0,0.8,16.0,535.0,1019.57,754.87
2017,11,30,12,15,887.0,76.0,0.85,16.0,530.5,1015.19,753.26
2017,11,30,12,30,885.0,76.0,0.9,16.0,526.0,1007.39,749.7
2017,11,30,12,45,880.0,75.0,0.95,16.0,514.0,991.91,741.3
2017,11,30,13,0,875.0,74.0,1.0,16.0,502.0,973.21,730.94
2017,11,30,13,15,865.5,72.5,1.0,16.0,482.0,957.69,721.79
2017,11,30,13,30,856.0,71.0,1.0,16.0,462.0,927.62,702.96
2017,11,30,13,45,841.5,69.5,1.05,16.0,435.5,890.28,680.17
2017,11,30,14,0,827.0,68.0,1.1,16.0,409.0,850.74,655.56
2017,11,30,14,15,806.5,65.5,1.05,16.0,377.0,802.78,623.17
2017,11,30,14,30,786.0,63.0,1.0,16.0,345.0,753.56,589.44
2017,11,30,14,45,756.0,60.0,1.0,16.0,307.5,695.27,549.07
2017,11,30,15,0,726.0,57.0,1.0,16.0,270.0,637.08,507.62
2017,11,30,15,15,682.0,53.0,0.9,15.0,229.5,568.34,457.58
2017,11,30,15,30,638.0,49.0,0.8,14.0,189.0,501.62,405.79
2017,11,30,15,45,570.5,42.5,0.75,13.5,147.5,420.58,339.64
2017,11,30,16,0,503.0,36.0,0.7,13.0,106.0,350.96,279.46
2017,11,30,16,15,386.0,27.0,0.75,12.5,69.0,254.99,192.2
2017,11,30,16,30,269.0,18.0,0.8,12.0,32.0,159.11,21.6
2017,11,30,16,45,134.5,9.0,0.85,11.5,16.0,59.86,0.0
2017,11,30,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
