Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,1,7,15,137.0,11.5,1.0,8.0,20.5,65.27,0.0
2017,12,1,7,30,274.0,23.0,0.9,8.0,41.0,176.69,98.13
2017,12,1,7,45,382.0,32.5,0.8,8.5,78.5,266.32,211.54
2017,12,1,8,0,490.0,42.0,0.7,9.0,116.0,359.78,294.3
2017,12,1,8,15,556.0,48.5,0.65,9.5,157.0,434.31,357.55
2017,12,1,8,30,622.0,55.0,0.6,10.0,198.0,514.18,422.02
2017,12,1,8,45,669.5,58.5,0.6,10.5,238.5,581.79,474.07
2017,12,1,9,0,717.0,62.0,0.6,11.0,279.0,647.01,521.18
2017,12,1,9,15,631.0,82.0,0.6,11.5,290.5,638.07,512.42
2017,12,1,9,30,545.0,102.0,0.6,12.0,302.0,613.97,493.19
2017,12,1,9,45,552.5,111.0,0.6,12.5,328.5,651.02,519.02
2017,12,1,10,0,560.0,120.0,0.6,13.0,355.0,686.6,542.45
2017,12,1,10,15,625.5,110.5,0.6,13.0,387.0,754.3,589.18
2017,12,1,10,30,691.0,101.0,0.6,13.0,419.0,821.36,633.92
2017,12,1,10,45,776.5,89.0,0.6,13.5,459.5,897.73,682.64
2017,12,1,11,0,862.0,77.0,0.6,14.0,500.0,980.66,734.06
2017,12,1,11,15,654.5,131.5,0.65,14.0,457.0,858.07,652.06
2017,12,1,11,30,447.0,186.0,0.7,14.0,414.0,707.79,548.96
2017,12,1,11,45,659.0,133.0,0.75,14.5,470.5,874.66,667.52
2017,12,1,12,0,871.0,80.0,0.8,15.0,527.0,1018.94,759.73
2017,12,1,12,15,869.5,79.5,0.8,15.0,523.0,1014.47,754.61
2017,12,1,12,30,868.0,79.0,0.8,15.0,519.0,1006.57,749.87
2017,12,1,12,45,771.0,96.5,0.85,15.0,480.5,922.19,696.19
2017,12,1,13,0,674.0,114.0,0.9,15.0,442.0,844.24,646.42
2017,12,1,13,15,600.0,128.5,0.9,15.0,412.0,776.21,601.22
2017,12,1,13,30,526.0,143.0,0.9,15.0,382.0,699.55,548.71
2017,12,1,13,45,584.5,120.0,0.9,15.0,371.5,721.39,566.08
2017,12,1,14,0,643.0,97.0,0.9,15.0,361.0,729.17,572.23
2017,12,1,14,15,640.0,89.0,0.85,15.0,335.0,695.1,548.03
2017,12,1,14,30,637.0,81.0,0.8,15.0,309.0,659.09,522.62
2017,12,1,14,45,680.0,70.0,0.8,15.0,289.5,653.69,519.72
2017,12,1,15,0,723.0,59.0,0.8,15.0,270.0,638.11,508.58
2017,12,1,15,15,679.0,54.5,0.8,14.0,229.5,568.86,458.68
2017,12,1,15,30,635.0,50.0,0.8,13.0,189.0,501.63,407.23
2017,12,1,15,45,567.0,43.5,0.8,12.5,147.5,426.03,345.2
2017,12,1,16,0,499.0,37.0,0.8,12.0,106.0,350.88,280.72
2017,12,1,16,15,378.5,28.0,0.9,11.5,69.0,253.19,191.5
2017,12,1,16,30,258.0,19.0,1.0,11.0,32.0,155.46,16.35
2017,12,1,16,45,129.0,9.5,1.1,10.5,16.0,58.34,0.0
2017,12,1,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,2,7,15,39.5,11.0,1.1,7.0,13.5,24.83,0.0
2017,12,2,7,30,79.0,22.0,1.0,7.0,27.0,72.14,33.64
2017,12,2,7,45,124.0,38.5,0.9,7.5,53.5,125.53,98.63
2017,12,2,8,0,169.0,55.0,0.8,8.0,80.0,176.48,145.55
2017,12,2,8,15,193.0,71.5,0.75,8.0,108.5,218.61,183.43
2017,12,2,8,30,217.0,88.0,0.7,8.0,137.0,262.8,221.96
2017,12,2,8,45,230.0,103.5,0.7,8.5,164.5,299.67,252.88
2017,12,2,9,0,243.0,119.0,0.7,9.0,192.0,337.34,283.47
2017,12,2,9,15,257.0,131.5,0.55,9.0,217.0,372.49,311.02
2017,12,2,9,30,271.0,144.0,0.4,9.0,242.0,408.25,338.06
2017,12,2,9,45,266.5,160.0,0.3,9.5,263.5,432.88,354.8
2017,12,2,10,0,262.0,176.0,0.2,10.0,285.0,456.49,370.38
2017,12,2,10,15,378.0,164.0,0.2,10.0,331.5,555.1,446.78
2017,12,2,10,30,494.0,152.0,0.2,10.0,378.0,683.67,540.34
2017,12,2,10,45,463.0,166.0,0.25,10.5,384.5,680.92,534.6
2017,12,2,11,0,432.0,180.0,0.3,11.0,391.0,674.98,528.76
2017,12,2,11,15,507.0,164.0,0.35,11.0,417.0,737.68,575.38
2017,12,2,11,30,582.0,148.0,0.4,11.0,443.0,808.92,624.42
2017,12,2,11,45,573.5,153.5,0.5,11.5,445.5,800.47,617.96
2017,12,2,12,0,565.0,159.0,0.6,12.0,448.0,799.41,617.97
2017,12,2,12,15,580.5,151.0,0.6,12.0,446.0,803.89,621.18
2017,12,2,12,30,596.0,143.0,0.6,12.0,444.0,816.46,630.02
2017,12,2,12,45,502.5,163.0,0.6,12.5,413.0,730.32,569.07
2017,12,2,13,0,409.0,183.0,0.6,13.0,382.0,653.77,512.97
2017,12,2,13,15,399.5,179.0,0.6,13.0,367.0,631.83,498.51
2017,12,2,13,30,390.0,175.0,0.6,13.0,352.0,586.88,466.98
2017,12,2,13,45,440.0,153.0,0.6,13.0,342.0,618.68,492.28
2017,12,2,14,0,490.0,131.0,0.6,13.0,332.0,623.81,497.58
2017,12,2,14,15,473.0,122.0,0.6,12.5,303.5,581.98,467.99
2017,12,2,14,30,456.0,113.0,0.6,12.0,275.0,539.8,437.98
2017,12,2,14,45,429.0,106.0,0.6,12.0,245.5,492.13,401.93
2017,12,2,15,0,402.0,99.0,0.6,12.0,216.0,445.48,365.7
2017,12,2,15,15,376.0,86.5,0.65,12.0,183.0,394.21,325.15
2017,12,2,15,30,350.0,74.0,0.7,12.0,150.0,344.53,284.33
2017,12,2,15,45,309.0,60.5,0.8,12.0,117.0,286.4,235.11
2017,12,2,16,0,268.0,47.0,0.9,12.0,84.0,232.06,187.14
2017,12,2,16,15,134.0,36.0,0.95,11.5,54.5,127.41,95.19
2017,12,2,16,30,0.0,25.0,1.0,11.0,25.0,25.6,0.0
2017,12,2,16,45,0.0,12.5,1.05,11.0,12.5,9.83,0.0
2017,12,2,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,3,7,15,142.0,11.0,1.4,6.5,19.5,66.7,0.0
2017,12,3,7,30,284.0,22.0,1.4,7.0,39.0,177.73,78.44
2017,12,3,7,45,402.0,31.0,1.45,8.0,77.0,274.47,217.18
2017,12,3,8,0,520.0,40.0,1.5,9.0,115.0,373.73,307.09
2017,12,3,8,15,588.5,45.5,1.55,9.0,157.0,449.82,374.3
2017,12,3,8,30,657.0,51.0,1.6,9.0,199.0,526.09,439.41
2017,12,3,8,45,700.0,55.0,1.7,9.5,239.5,593.07,493.08
2017,12,3,9,0,743.0,59.0,1.8,10.0,280.0,661.81,545.48
2017,12,3,9,15,772.0,62.0,1.8,10.0,317.0,719.6,588.22
2017,12,3,9,30,801.0,65.0,1.8,10.0,354.0,777.25,629.76
2017,12,3,9,45,825.0,66.0,1.8,10.5,386.0,827.53,663.73
2017,12,3,10,0,849.0,67.0,1.8,11.0,418.0,876.56,696.06
2017,12,3,10,15,862.5,68.5,1.8,11.0,443.5,914.97,721.58
2017,12,3,10,30,876.0,70.0,1.8,11.0,469.0,940.08,737.67
2017,12,3,10,45,885.5,71.0,1.8,11.5,488.0,968.51,754.82
2017,12,3,11,0,895.0,72.0,1.8,12.0,507.0,994.07,769.84
2017,12,3,11,15,900.0,72.5,1.8,12.0,518.0,1011.39,780.69
2017,12,3,11,30,905.0,73.0,1.8,12.0,529.0,1025.41,789.52
2017,12,3,11,45,907.5,73.0,1.8,12.0,533.0,1032.82,794.08
2017,12,3,12,0,910.0,73.0,1.8,12.0,537.0,1036.74,796.56
2017,12,3,12,15,908.0,73.0,1.8,12.0,532.5,1032.58,793.82
2017,12,3,12,30,906.0,73.0,1.8,12.0,528.0,1024.94,789.02
2017,12,3,12,45,886.5,77.0,1.85,12.5,514.0,1013.71,781.28
2017,12,3,13,0,867.0,81.0,1.9,13.0,500.0,987.11,763.24
2017,12,3,13,15,857.5,79.5,1.9,12.5,480.5,960.3,747.33
2017,12,3,13,30,848.0,78.0,1.9,12.0,461.0,930.63,729.33
2017,12,3,13,45,835.0,76.0,1.9,12.0,435.0,894.42,705.26
2017,12,3,14,0,822.0,74.0,1.9,12.0,409.0,855.9,679.38
2017,12,3,14,15,800.5,71.5,1.9,12.0,377.0,807.38,645.89
2017,12,3,14,30,779.0,69.0,1.9,12.0,345.0,757.59,610.9
2017,12,3,14,45,751.0,65.0,1.9,12.0,308.0,699.96,569.22
2017,12,3,15,0,723.0,61.0,1.9,12.0,271.0,642.23,526.3
2017,12,3,15,15,677.0,56.5,1.8,11.5,230.0,571.5,472.17
2017,12,3,15,30,631.0,52.0,1.7,11.0,189.0,508.93,421.07
2017,12,3,15,45,563.5,45.0,1.65,10.5,147.5,427.73,352.77
2017,12,3,16,0,496.0,38.0,1.6,10.0,106.0,352.23,286.24
2017,12,3,16,15,248.0,34.5,1.55,9.5,68.5,194.99,148.48
2017,12,3,16,30,0.0,31.0,1.5,9.0,31.0,37.27,0.0
2017,12,3,16,45,0.0,15.5,1.5,8.5,15.5,12.2,0.0
2017,12,3,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,4,7,15,199.5,9.5,1.7,4.5,20.5,88.85,0.0
2017,12,4,7,30,399.0,19.0,1.7,5.0,41.0,222.13,82.67
2017,12,4,7,45,513.5,26.0,1.75,5.5,82.0,320.37,254.23
2017,12,4,8,0,628.0,33.0,1.8,6.0,123.0,421.23,349.0
2017,12,4,8,15,690.5,38.0,1.85,6.5,167.0,498.48,417.73
2017,12,4,8,30,753.0,43.0,1.9,7.0,211.0,580.33,486.99
2017,12,4,8,45,793.5,46.0,2.0,7.5,253.0,648.05,540.68
2017,12,4,9,0,834.0,49.0,2.1,8.0,295.0,710.05,587.89
2017,12,4,9,15,860.0,51.5,2.05,8.5,333.0,767.3,628.83
2017,12,4,9,30,886.0,54.0,2.0,9.0,371.0,824.17,668.06
2017,12,4,9,45,901.0,57.0,2.0,9.5,403.5,871.41,699.59
2017,12,4,10,0,916.0,60.0,2.0,10.0,436.0,916.77,729.14
2017,12,4,10,15,928.5,61.0,2.0,10.0,462.5,954.86,754.41
2017,12,4,10,30,941.0,62.0,2.0,10.0,489.0,990.42,777.72
2017,12,4,10,45,949.5,63.0,2.0,10.5,508.0,1019.3,794.84
2017,12,4,11,0,958.0,64.0,2.0,11.0,527.0,1045.04,809.8
2017,12,4,11,15,962.0,64.5,2.05,11.0,538.5,1062.27,821.23
2017,12,4,11,30,966.0,65.0,2.1,11.0,550.0,1075.95,830.52
2017,12,4,11,45,966.0,65.5,2.15,11.5,553.5,1081.92,833.29
2017,12,4,12,0,966.0,66.0,2.2,12.0,557.0,1084.18,833.83
2017,12,4,12,15,964.5,66.0,2.25,12.0,552.5,1080.5,832.12
2017,12,4,12,30,963.0,66.0,2.3,12.0,548.0,1073.12,828.16
2017,12,4,12,45,955.0,66.5,2.35,12.5,535.5,1056.27,816.44
2017,12,4,13,0,947.0,67.0,2.4,13.0,523.0,1036.01,802.6
2017,12,4,13,15,938.5,66.0,2.4,13.0,503.0,1009.94,785.76
2017,12,4,13,30,930.0,65.0,2.4,13.0,483.0,980.79,766.82
2017,12,4,13,45,913.5,64.5,2.4,13.0,456.0,942.04,741.09
2017,12,4,14,0,897.0,64.0,2.4,13.0,429.0,901.05,713.58
2017,12,4,14,15,878.0,62.0,2.3,13.0,396.0,853.88,680.37
2017,12,4,14,30,859.0,60.0,2.2,13.0,363.0,813.5,651.66
2017,12,4,14,45,827.5,57.5,2.15,13.0,324.0,752.21,607.32
2017,12,4,15,0,796.0,55.0,2.1,13.0,285.0,690.88,561.94
2017,12,4,15,15,753.0,51.0,2.0,12.5,242.5,619.98,508.39
2017,12,4,15,30,710.0,47.0,1.9,12.0,200.0,550.84,453.39
2017,12,4,15,45,641.5,41.0,1.8,12.0,156.5,466.2,381.81
2017,12,4,16,0,573.0,35.0,1.7,12.0,113.0,386.73,311.55
2017,12,4,16,15,447.0,26.5,1.7,11.5,73.5,282.05,213.68
2017,12,4,16,30,321.0,18.0,1.7,11.0,34.0,179.77,7.6
2017,12,4,16,45,160.5,9.0,1.7,10.5,17.0,71.28,0.0
2017,12,4,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,5,7,15,203.0,9.0,1.45,4.5,20.0,89.7,0.0
2017,12,5,7,30,406.0,18.0,1.4,5.0,40.0,223.4,62.33
2017,12,5,7,45,520.0,25.0,1.35,6.0,80.5,322.19,252.81
2017,12,5,8,0,634.0,32.0,1.3,7.0,121.0,422.83,346.92
2017,12,5,8,15,696.5,36.5,1.25,7.5,164.5,499.63,414.11
2017,12,5,8,30,759.0,41.0,1.2,8.0,208.0,575.69,477.32
2017,12,5,8,45,798.0,44.5,1.15,8.5,250.0,642.05,527.76
2017,12,5,9,0,837.0,48.0,1.1,9.0,292.0,710.08,577.02
2017,12,5,9,15,863.0,50.5,1.0,9.5,330.0,767.45,615.64
2017,12,5,9,30,889.0,53.0,0.9,10.0,368.0,824.45,652.29
2017,12,5,9,45,900.5,56.5,0.85,11.0,400.0,869.51,678.75
2017,12,5,10,0,912.0,60.0,0.8,12.0,432.0,912.45,702.95
2017,12,5,10,15,924.5,61.5,0.75,12.5,458.5,951.17,724.9
2017,12,5,10,30,937.0,63.0,0.7,13.0,485.0,987.38,744.73
2017,12,5,10,45,944.5,64.0,0.65,13.5,504.0,1015.27,758.81
2017,12,5,11,0,952.0,65.0,0.6,14.0,523.0,1040.01,770.8
2017,12,5,11,15,956.5,65.5,0.6,14.0,534.5,1057.74,781.02
2017,12,5,11,30,961.0,66.0,0.6,14.0,546.0,1071.96,789.25
2017,12,5,11,45,962.0,66.0,0.6,14.5,550.0,1078.33,791.29
2017,12,5,12,0,963.0,66.0,0.6,15.0,554.0,1081.02,791.31
2017,12,5,12,15,961.5,66.0,0.55,15.0,549.5,1077.45,787.81
2017,12,5,12,30,960.0,66.0,0.5,15.0,545.0,1070.19,782.29
2017,12,5,12,45,929.5,73.0,0.5,15.5,528.0,1039.8,762.36
2017,12,5,13,0,899.0,80.0,0.5,16.0,511.0,1018.02,748.33
2017,12,5,13,15,889.5,78.5,0.45,16.0,491.5,990.85,730.96
2017,12,5,13,30,880.0,77.0,0.4,16.0,472.0,960.71,711.8
2017,12,5,13,45,865.5,75.0,0.35,16.0,445.5,922.52,687.42
2017,12,5,14,0,851.0,73.0,0.3,16.0,419.0,882.0,661.47
2017,12,5,14,15,829.5,70.5,0.25,15.5,386.0,832.74,630.59
2017,12,5,14,30,808.0,68.0,0.2,15.0,353.0,782.12,598.25
2017,12,5,14,45,777.5,64.5,0.2,15.0,315.0,722.14,558.23
2017,12,5,15,0,747.0,61.0,0.2,15.0,277.0,662.13,516.99
2017,12,5,15,15,700.5,56.5,0.25,14.5,235.0,590.03,466.8
2017,12,5,15,30,654.0,52.0,0.3,14.0,193.0,519.98,414.68
2017,12,5,15,45,580.5,45.5,0.35,14.0,150.5,440.72,351.09
2017,12,5,16,0,507.0,39.0,0.4,14.0,108.0,361.34,284.44
2017,12,5,16,15,377.5,29.0,0.4,13.5,69.5,256.91,190.57
2017,12,5,16,30,248.0,19.0,0.4,13.0,31.0,152.6,3.4
2017,12,5,16,45,124.0,9.5,0.45,13.0,15.5,57.3,0.0
2017,12,5,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,6,7,15,124.0,9.5,1.2,4.5,16.0,57.82,0.0
2017,12,6,7,30,248.0,19.0,1.2,5.0,32.0,154.72,24.46
2017,12,6,7,45,373.5,29.0,1.2,6.0,70.0,256.59,200.26
2017,12,6,8,0,499.0,39.0,1.2,7.0,108.0,359.03,295.41
2017,12,6,8,15,571.0,46.0,1.2,7.5,150.0,437.81,364.45
2017,12,6,8,30,643.0,53.0,1.2,8.0,192.0,522.6,435.24
2017,12,6,8,45,689.5,57.5,1.2,8.5,233.5,585.81,485.68
2017,12,6,9,0,736.0,62.0,1.2,9.0,275.0,657.46,539.37
2017,12,6,9,15,766.5,65.0,1.15,9.5,312.5,716.39,580.87
2017,12,6,9,30,797.0,68.0,1.1,10.0,350.0,775.25,620.82
2017,12,6,9,45,837.0,66.0,1.05,10.5,385.5,835.72,660.46
2017,12,6,10,0,877.0,64.0,1.0,11.0,421.0,885.82,691.55
2017,12,6,10,15,890.5,65.5,0.9,11.5,447.0,924.54,713.18
2017,12,6,10,30,904.0,67.0,0.8,12.0,473.0,960.9,732.69
2017,12,6,10,45,913.5,68.0,0.75,12.5,492.0,990.11,748.07
2017,12,6,11,0,923.0,69.0,0.7,13.0,511.0,1016.36,761.4
2017,12,6,11,15,928.0,69.5,0.65,13.0,522.5,1034.29,770.7
2017,12,6,11,30,933.0,70.0,0.6,13.0,534.0,1048.83,777.99
2017,12,6,11,45,935.5,70.0,0.6,13.5,538.5,1056.67,781.02
2017,12,6,12,0,938.0,70.0,0.6,14.0,543.0,1060.93,782.06
2017,12,6,12,15,936.5,69.5,0.6,14.0,539.0,1056.84,779.49
2017,12,6,12,30,935.0,69.0,0.6,14.0,535.0,1049.16,774.96
2017,12,6,12,45,933.5,67.5,0.6,14.5,523.5,1036.57,766.13
2017,12,6,13,0,932.0,66.0,0.6,15.0,512.0,1020.49,755.3
2017,12,6,13,15,923.5,65.0,0.6,15.0,493.0,994.9,739.91
2017,12,6,13,30,915.0,64.0,0.6,15.0,474.0,966.28,722.69
2017,12,6,13,45,902.0,63.0,0.6,15.0,447.5,930.66,700.81
2017,12,6,14,0,889.0,62.0,0.6,15.0,421.0,892.64,677.17
2017,12,6,14,15,870.0,60.0,0.6,14.5,388.5,845.9,648.48
2017,12,6,14,30,851.0,58.0,0.6,14.0,356.0,806.11,623.96
2017,12,6,14,45,822.5,55.0,0.6,14.0,318.5,747.04,583.93
2017,12,6,15,0,794.0,52.0,0.6,14.0,281.0,687.77,542.71
2017,12,6,15,15,752.5,48.5,0.6,13.0,239.5,618.82,494.59
2017,12,6,15,30,711.0,45.0,0.6,12.0,198.0,551.51,444.7
2017,12,6,15,45,642.5,39.5,0.65,11.5,155.0,467.43,377.35
2017,12,6,16,0,574.0,34.0,0.7,11.0,112.0,388.51,310.33
2017,12,6,16,15,452.5,25.5,0.8,10.5,73.0,285.95,215.46
2017,12,6,16,30,331.0,17.0,0.9,10.0,34.0,185.14,4.8
2017,12,6,16,45,165.5,8.5,1.0,9.5,17.0,73.51,0.0
2017,12,6,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,7,7,15,108.0,9.0,2.25,6.5,14.5,50.81,0.0
2017,12,7,7,30,216.0,18.0,2.2,7.0,29.0,137.93,2.42
2017,12,7,7,45,321.0,31.0,2.15,7.5,65.0,231.01,178.43
2017,12,7,8,0,426.0,44.0,2.1,8.0,101.0,321.76,265.46
2017,12,7,8,15,498.0,53.0,2.05,8.5,142.5,399.58,334.57
2017,12,7,8,30,570.0,62.0,2.0,9.0,184.0,483.41,405.74
2017,12,7,8,45,611.0,69.5,1.95,9.5,224.0,549.15,459.59
2017,12,7,9,0,652.0,77.0,1.9,10.0,264.0,616.9,511.97
2017,12,7,9,15,685.0,82.0,1.7,10.5,301.5,677.11,555.02
2017,12,7,9,30,718.0,87.0,1.5,11.0,339.0,737.76,596.33
2017,12,7,9,45,741.0,91.0,1.35,12.0,371.5,788.65,628.0
2017,12,7,10,0,764.0,95.0,1.2,13.0,404.0,838.56,657.55
2017,12,7,10,15,780.0,97.5,1.1,13.5,430.0,878.85,681.16
2017,12,7,10,30,796.0,100.0,1.0,14.0,456.0,917.14,702.78
2017,12,7,10,45,798.0,104.5,0.9,14.5,473.5,942.12,714.91
2017,12,7,11,0,800.0,109.0,0.8,15.0,491.0,964.11,724.97
2017,12,7,11,15,806.0,110.0,0.7,15.5,502.5,982.69,732.63
2017,12,7,11,30,812.0,111.0,0.6,16.0,514.0,998.2,738.21
2017,12,7,11,45,807.5,113.5,0.55,16.5,516.5,1001.72,737.37
2017,12,7,12,0,803.0,116.0,0.5,17.0,519.0,1001.89,734.76
2017,12,7,12,15,801.0,115.5,0.5,17.0,515.0,997.62,732.12
2017,12,7,12,30,799.0,115.0,0.5,17.0,511.0,990.09,727.66
2017,12,7,12,45,768.0,120.5,0.5,17.5,494.5,957.51,706.03
2017,12,7,13,0,737.0,126.0,0.5,18.0,478.0,922.11,682.98
2017,12,7,13,15,725.5,124.0,0.45,18.0,459.0,894.92,665.47
2017,12,7,13,30,714.0,122.0,0.4,18.0,440.0,865.24,646.21
2017,12,7,13,45,693.5,119.0,0.4,18.0,414.0,823.85,620.07
2017,12,7,14,0,673.0,116.0,0.4,18.0,388.0,780.83,592.63
2017,12,7,14,15,648.0,111.0,0.35,17.5,356.0,730.51,559.92
2017,12,7,14,30,623.0,106.0,0.3,17.0,324.0,679.45,526.05
2017,12,7,14,45,586.0,99.5,0.25,16.5,287.5,617.0,483.12
2017,12,7,15,0,549.0,93.0,0.2,16.0,251.0,555.36,439.06
2017,12,7,15,15,499.5,84.0,0.25,15.5,211.0,482.1,385.16
2017,12,7,15,30,450.0,75.0,0.3,15.0,171.0,415.55,333.9
2017,12,7,15,45,377.0,62.5,0.35,15.0,131.0,334.13,268.07
2017,12,7,16,0,304.0,50.0,0.4,15.0,91.0,259.64,205.33
2017,12,7,16,15,206.5,33.5,0.55,14.5,57.0,174.72,129.36
2017,12,7,16,30,109.0,17.0,0.7,14.0,23.0,85.07,0.0
2017,12,7,16,45,54.5,8.5,0.9,13.5,11.5,28.79,0.0
2017,12,7,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,11.5,1.15,6.5,11.5,9.05,0.0
2017,12,8,7,30,0.0,23.0,1.1,7.0,23.0,23.0,0.0
2017,12,8,7,45,164.5,34.5,1.1,7.5,56.5,154.85,117.33
2017,12,8,8,0,329.0,46.0,1.1,8.0,90.0,267.94,220.03
2017,12,8,8,15,390.0,58.5,1.1,8.5,128.5,336.37,280.49
2017,12,8,8,30,451.0,71.0,1.1,9.0,167.0,410.48,343.42
2017,12,8,8,45,504.0,78.0,1.1,10.0,205.0,480.93,400.34
2017,12,8,9,0,557.0,85.0,1.1,11.0,243.0,552.98,456.1
2017,12,8,9,15,634.5,75.0,1.0,11.5,278.0,628.16,510.98
2017,12,8,9,30,712.0,65.0,0.9,12.0,313.0,699.51,560.26
2017,12,8,9,45,704.0,73.5,0.85,12.5,337.5,728.43,577.81
2017,12,8,10,0,696.0,82.0,0.8,13.0,362.0,760.56,597.67
2017,12,8,10,15,626.5,106.5,0.75,13.5,370.5,747.28,585.11
2017,12,8,10,30,557.0,131.0,0.7,14.0,379.0,716.39,560.83
2017,12,8,10,45,470.5,157.0,0.65,14.5,372.5,676.53,529.92
2017,12,8,11,0,384.0,183.0,0.6,15.0,366.0,607.26,477.02
2017,12,8,11,15,499.0,158.5,0.6,15.0,402.0,722.44,561.8
2017,12,8,11,30,614.0,134.0,0.6,15.0,438.0,825.08,630.72
2017,12,8,11,45,510.0,163.0,0.6,15.5,416.5,747.44,574.57
2017,12,8,12,0,406.0,192.0,0.6,16.0,395.0,676.7,522.58
2017,12,8,12,15,465.5,176.5,0.6,16.0,408.0,718.44,554.39
2017,12,8,12,30,525.0,161.0,0.6,16.0,421.0,757.24,581.99
2017,12,8,12,45,472.5,168.5,0.65,16.5,398.5,708.3,546.71
2017,12,8,13,0,420.0,176.0,0.7,17.0,376.0,658.33,511.01
2017,12,8,13,15,584.5,129.0,0.7,17.0,396.0,763.96,588.28
2017,12,8,13,30,749.0,82.0,0.7,17.0,416.0,844.2,642.39
2017,12,8,13,45,727.5,81.5,0.75,17.0,390.5,804.75,616.12
2017,12,8,14,0,706.0,81.0,0.8,17.0,365.0,769.69,594.17
2017,12,8,14,15,694.0,76.0,0.75,16.5,337.5,730.05,568.13
2017,12,8,14,30,682.0,71.0,0.7,16.0,310.0,688.96,540.59
2017,12,8,14,45,614.0,79.0,0.65,15.5,276.5,618.52,491.03
2017,12,8,15,0,546.0,87.0,0.6,15.0,243.0,548.49,440.17
2017,12,8,15,15,539.5,76.0,0.65,14.0,211.5,506.17,409.81
2017,12,8,15,30,533.0,65.0,0.7,13.0,180.0,463.02,376.51
2017,12,8,15,45,468.5,55.0,0.75,12.5,139.5,384.44,312.34
2017,12,8,16,0,404.0,45.0,0.8,12.0,99.0,311.21,249.74
2017,12,8,16,15,288.5,32.0,0.85,11.5,63.0,215.98,162.61
2017,12,8,16,30,173.0,19.0,0.9,11.0,27.0,119.65,1.76
2017,12,8,16,45,86.5,9.5,0.95,10.5,13.5,42.72,0.0
2017,12,8,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,11.5,1.4,6.5,11.5,9.05,0.0
2017,12,9,7,30,0.0,23.0,1.4,7.0,23.0,23.48,0.0
2017,12,9,7,45,172.0,33.0,1.45,7.5,55.5,156.68,117.5
2017,12,9,8,0,344.0,43.0,1.5,8.0,88.0,273.45,224.73
2017,12,9,8,15,404.0,53.0,1.5,8.5,124.0,340.54,284.73
2017,12,9,8,30,464.0,63.0,1.5,9.0,160.0,412.79,346.77
2017,12,9,8,45,504.0,70.5,1.5,10.0,196.0,473.03,396.14
2017,12,9,9,0,544.0,78.0,1.5,11.0,232.0,535.42,445.13
2017,12,9,9,15,584.0,79.5,1.4,11.5,264.5,592.9,487.72
2017,12,9,9,30,624.0,81.0,1.3,12.0,297.0,651.27,529.2
2017,12,9,9,45,596.5,96.0,1.25,12.5,317.5,668.37,539.16
2017,12,9,10,0,569.0,111.0,1.2,13.0,338.0,681.0,546.01
2017,12,9,10,15,559.0,122.0,1.15,13.5,357.0,701.45,558.46
2017,12,9,10,30,549.0,133.0,1.1,14.0,376.0,710.98,562.76
2017,12,9,10,45,600.0,124.5,1.05,14.5,400.5,772.81,604.35
2017,12,9,11,0,651.0,116.0,1.0,15.0,425.0,824.87,637.4
2017,12,9,11,15,734.5,97.5,0.95,15.5,453.5,894.52,681.64
2017,12,9,11,30,818.0,79.0,0.9,16.0,482.0,956.14,719.0
2017,12,9,11,45,860.0,80.5,0.9,16.5,507.0,1005.82,748.83
2017,12,9,12,0,902.0,82.0,0.9,17.0,532.0,1052.43,776.43
2017,12,9,12,15,900.5,81.5,0.85,17.0,528.5,1048.7,772.24
2017,12,9,12,30,899.0,81.0,0.8,17.0,525.0,1041.42,766.76
2017,12,9,12,45,716.0,116.0,0.8,17.5,464.5,900.55,674.63
2017,12,9,13,0,533.0,151.0,0.8,18.0,404.0,740.58,567.6
2017,12,9,13,15,701.0,114.0,0.75,18.0,434.0,860.52,651.44
2017,12,9,13,30,869.0,77.0,0.7,18.0,464.0,952.44,710.21
2017,12,9,13,45,755.5,86.0,0.7,18.0,409.0,836.48,632.94
2017,12,9,14,0,642.0,95.0,0.7,18.0,354.0,730.72,562.98
2017,12,9,14,15,722.0,81.5,0.6,17.5,351.0,762.28,586.74
2017,12,9,14,30,802.0,68.0,0.5,17.0,348.0,780.72,599.22
2017,12,9,14,45,773.5,64.0,0.45,17.0,311.0,722.22,558.15
2017,12,9,15,0,745.0,60.0,0.4,17.0,274.0,663.55,516.98
2017,12,9,15,15,700.0,55.5,0.5,16.0,233.0,592.74,469.22
2017,12,9,15,30,655.0,51.0,0.6,15.0,192.0,523.84,419.25
2017,12,9,15,45,587.0,44.5,0.7,14.5,150.0,447.67,358.59
2017,12,9,16,0,519.0,38.0,0.8,14.0,108.0,370.96,294.09
2017,12,9,16,15,259.5,35.0,0.85,13.0,70.0,205.32,153.43
2017,12,9,16,30,0.0,32.0,0.9,12.0,32.0,39.95,0.0
2017,12,9,16,45,0.0,16.0,0.95,11.5,16.0,12.59,0.0
2017,12,9,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,10,7,15,0.0,13.5,1.45,6.5,13.5,10.62,0.0
2017,12,10,7,30,0.0,27.0,1.4,7.0,27.0,31.63,0.0
2017,12,10,7,45,259.0,31.5,1.4,7.5,64.5,197.98,147.46
2017,12,10,8,0,518.0,36.0,1.4,8.0,102.0,363.85,297.02
2017,12,10,8,15,590.5,42.5,1.4,8.5,144.0,436.35,361.79
2017,12,10,8,30,663.0,49.0,1.4,9.0,186.0,521.85,433.78
2017,12,10,8,45,704.5,54.0,1.4,10.0,227.0,589.06,486.68
2017,12,10,9,0,746.0,59.0,1.4,11.0,268.0,657.97,537.52
2017,12,10,9,15,777.0,62.5,1.3,11.5,306.0,718.23,579.73
2017,12,10,9,30,808.0,66.0,1.2,12.0,344.0,778.51,620.15
2017,12,10,9,45,835.0,67.0,1.15,12.5,377.5,831.95,654.76
2017,12,10,10,0,862.0,68.0,1.1,13.0,411.0,884.32,687.57
2017,12,10,10,15,876.5,70.0,1.05,13.5,437.5,925.09,711.55
2017,12,10,10,30,891.0,72.0,1.0,14.0,464.0,963.54,733.54
2017,12,10,10,45,898.5,73.5,0.95,15.0,483.5,991.99,747.13
2017,12,10,11,0,906.0,75.0,0.9,16.0,503.0,1005.78,751.08
2017,12,10,11,15,911.5,76.0,0.8,16.5,515.0,1025.0,759.0
2017,12,10,11,30,917.0,77.0,0.7,17.0,527.0,1040.92,764.58
2017,12,10,11,45,918.5,77.5,0.65,17.5,531.5,1048.72,766.28
2017,12,10,12,0,920.0,78.0,0.6,18.0,536.0,1053.01,766.04
2017,12,10,12,15,918.5,77.5,0.55,18.0,532.5,1049.39,762.51
2017,12,10,12,30,917.0,77.0,0.5,18.0,529.0,1042.25,757.1
2017,12,10,12,45,922.0,74.0,0.5,18.5,519.5,1034.81,751.58
2017,12,10,13,0,927.0,71.0,0.5,19.0,510.0,1023.76,743.97
2017,12,10,13,15,918.5,69.5,0.5,19.0,491.0,998.02,728.71
2017,12,10,13,30,910.0,68.0,0.5,19.0,472.0,969.27,711.74
2017,12,10,13,45,899.0,66.0,0.5,19.0,446.5,934.68,690.95
2017,12,10,14,0,888.0,64.0,0.5,19.0,421.0,897.57,668.38
2017,12,10,14,15,869.0,62.0,0.45,18.5,389.0,860.34,645.62
2017,12,10,14,30,850.0,60.0,0.4,18.0,357.0,811.71,614.75
2017,12,10,14,45,825.5,56.5,0.4,18.0,320.0,755.44,577.76
2017,12,10,15,0,801.0,53.0,0.4,18.0,283.0,698.63,539.27
2017,12,10,15,15,759.0,49.5,0.55,17.0,241.5,629.09,493.99
2017,12,10,15,30,717.0,46.0,0.7,16.0,200.0,561.14,446.43
2017,12,10,15,45,654.0,40.0,0.85,15.0,157.0,479.45,383.27
2017,12,10,16,0,591.0,34.0,1.0,14.0,114.0,402.38,319.25
2017,12,10,16,15,295.5,34.5,1.0,13.5,74.5,222.36,166.33
2017,12,10,16,30,0.0,35.0,1.0,13.0,35.0,46.79,0.0
2017,12,10,16,45,0.0,17.5,1.05,12.5,17.5,13.77,0.0
2017,12,10,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,7.5,1.4,7.5,7.5,5.9,0.0
2017,12,11,7,30,0.0,15.0,1.4,8.0,15.0,11.8,0.0
2017,12,11,7,45,116.0,30.5,1.45,8.5,45.0,111.73,80.03
2017,12,11,8,0,232.0,46.0,1.5,9.0,75.0,213.34,173.83
2017,12,11,8,15,285.5,61.0,1.45,9.5,110.5,275.08,229.07
