Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,11,8,30,339.0,76.0,1.4,10.0,146.0,341.85,286.62
2017,12,11,8,45,392.5,86.0,1.35,10.5,183.0,407.07,341.09
2017,12,11,9,0,446.0,96.0,1.3,11.0,220.0,476.38,396.8
2017,12,11,9,15,471.0,106.5,1.25,11.0,253.5,527.35,436.62
2017,12,11,9,30,496.0,117.0,1.2,11.0,287.0,579.04,475.87
2017,12,11,9,45,584.5,101.5,1.2,11.5,319.5,662.83,537.47
2017,12,11,10,0,673.0,86.0,1.2,12.0,352.0,743.38,593.86
2017,12,11,10,15,735.0,91.0,1.1,12.5,399.0,826.69,648.97
2017,12,11,10,30,797.0,96.0,1.0,13.0,446.0,910.7,702.14
2017,12,11,10,45,802.5,99.5,0.95,13.5,464.5,938.14,716.33
2017,12,11,11,0,808.0,103.0,0.9,14.0,483.0,962.75,729.26
2017,12,11,11,15,814.0,104.0,0.85,14.5,495.0,981.73,738.39
2017,12,11,11,30,820.0,105.0,0.8,15.0,507.0,997.64,745.56
2017,12,11,11,45,819.5,106.0,0.75,15.5,510.5,1003.78,746.49
2017,12,11,12,0,819.0,107.0,0.7,16.0,514.0,1006.63,745.57
2017,12,11,12,15,817.0,106.5,0.65,16.0,510.5,1002.72,741.91
2017,12,11,12,30,815.0,106.0,0.6,16.0,507.0,995.53,736.42
2017,12,11,12,45,810.0,105.0,0.55,16.5,496.0,981.47,725.39
2017,12,11,13,0,805.0,104.0,0.5,17.0,485.0,964.3,712.65
2017,12,11,13,15,794.5,102.0,0.45,17.0,466.5,937.53,695.23
2017,12,11,13,30,784.0,100.0,0.4,17.0,448.0,908.11,676.26
2017,12,11,13,45,767.5,97.5,0.4,17.0,422.0,870.04,652.61
2017,12,11,14,0,751.0,95.0,0.4,17.0,396.0,830.0,627.48
2017,12,11,14,15,727.5,91.0,0.4,16.5,364.5,780.39,596.52
2017,12,11,14,30,704.0,87.0,0.4,16.0,333.0,729.82,564.21
2017,12,11,14,45,674.0,81.5,0.4,16.0,297.0,671.72,524.54
2017,12,11,15,0,644.0,76.0,0.4,16.0,261.0,613.85,483.88
2017,12,11,15,15,597.0,69.5,0.5,15.5,221.0,543.33,433.89
2017,12,11,15,30,550.0,63.0,0.6,15.0,181.0,475.22,382.18
2017,12,11,15,45,485.0,53.5,0.75,14.5,141.0,395.95,319.17
2017,12,11,16,0,420.0,44.0,0.9,14.0,101.0,322.02,256.9
2017,12,11,16,15,210.0,36.0,0.95,13.5,64.5,182.16,136.23
2017,12,11,16,30,0.0,28.0,1.0,13.0,28.0,31.49,0.0
2017,12,11,16,45,0.0,14.0,1.05,13.0,14.0,11.02,0.0
2017,12,11,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,7,15,0.0,11.5,1.6,5.5,11.5,9.05,0.0
2017,12,12,7,30,0.0,23.0,1.6,6.0,23.0,18.1,0.0
2017,12,12,7,45,233.0,30.5,1.6,7.0,59.0,182.4,131.78
2017,12,12,8,0,466.0,38.0,1.6,8.0,95.0,335.32,273.52
2017,12,12,8,15,541.5,46.0,1.55,8.5,137.5,415.3,344.66
2017,12,12,8,30,617.0,54.0,1.5,9.0,180.0,501.75,417.66
2017,12,12,8,45,660.5,60.5,1.5,9.5,220.5,569.82,473.28
2017,12,12,9,0,704.0,67.0,1.5,10.0,261.0,640.13,526.87
2017,12,12,9,15,737.0,71.5,1.4,10.5,299.0,701.52,570.67
2017,12,12,9,30,770.0,76.0,1.3,11.0,337.0,763.35,612.92
2017,12,12,9,45,812.5,75.0,1.2,11.5,373.5,820.4,649.99
2017,12,12,10,0,855.0,74.0,1.1,12.0,410.0,883.91,690.13
2017,12,12,10,15,870.0,75.5,1.0,12.5,437.0,924.58,713.09
2017,12,12,10,30,885.0,77.0,0.9,13.0,464.0,962.92,734.03
2017,12,12,10,45,893.5,79.0,0.85,14.0,484.0,993.08,748.68
2017,12,12,11,0,902.0,81.0,0.8,15.0,504.0,1020.23,761.18
2017,12,12,11,15,908.0,81.5,0.8,15.0,516.5,1039.81,772.69
2017,12,12,11,30,914.0,82.0,0.8,15.0,529.0,1056.0,782.25
2017,12,12,11,45,915.5,82.5,0.8,15.5,533.5,1064.15,785.41
2017,12,12,12,0,917.0,83.0,0.8,16.0,538.0,1068.7,786.57
2017,12,12,12,15,915.5,83.0,0.8,16.0,534.5,1065.93,784.81
2017,12,12,12,30,914.0,83.0,0.8,16.0,531.0,1059.55,781.06
2017,12,12,12,45,905.5,83.0,0.85,16.5,519.0,1042.59,770.53
2017,12,12,13,0,897.0,83.0,0.9,17.0,507.0,1022.26,758.07
2017,12,12,13,15,887.5,82.0,0.85,17.0,488.5,996.49,741.42
2017,12,12,13,30,878.0,81.0,0.8,17.0,470.0,967.7,722.91
2017,12,12,13,45,862.0,79.5,0.8,17.0,443.5,929.42,699.18
2017,12,12,14,0,846.0,78.0,0.8,17.0,417.0,888.81,673.74
2017,12,12,14,15,825.0,75.0,0.75,16.5,385.0,840.02,642.66
2017,12,12,14,30,804.0,72.0,0.7,16.0,353.0,789.78,610.01
2017,12,12,14,45,771.5,69.0,0.65,15.5,315.0,729.16,569.18
2017,12,12,15,0,739.0,66.0,0.6,15.0,277.0,668.46,527.1
2017,12,12,15,15,694.0,60.5,0.7,14.0,236.0,603.43,482.86
2017,12,12,15,30,649.0,55.0,0.8,13.0,195.0,533.97,431.54
2017,12,12,15,45,577.0,48.0,0.9,12.5,152.0,448.59,363.26
2017,12,12,16,0,505.0,41.0,1.0,12.0,109.0,368.95,295.83
2017,12,12,16,15,387.0,30.0,1.05,11.5,70.5,268.32,203.31
2017,12,12,16,30,269.0,19.0,1.1,11.0,32.0,166.79,17.81
2017,12,12,16,45,134.5,9.5,1.15,10.5,16.0,63.28,0.0
2017,12,12,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,13,7,15,102.0,7.0,1.55,4.5,10.5,5.51,0.0
2017,12,13,7,30,204.0,14.0,1.5,5.0,21.0,102.51,0.0
2017,12,13,7,45,336.0,25.5,1.5,5.5,57.0,228.16,163.01
2017,12,13,8,0,468.0,37.0,1.5,6.0,93.0,334.73,274.02
2017,12,13,8,15,544.0,45.0,1.45,6.5,135.5,414.93,346.24
2017,12,13,8,30,620.0,53.0,1.4,7.0,178.0,501.69,419.97
2017,12,13,8,45,671.0,58.5,1.4,8.0,219.5,573.89,478.34
2017,12,13,9,0,722.0,64.0,1.4,9.0,261.0,648.94,534.63
2017,12,13,9,15,754.5,68.0,1.3,9.5,299.5,703.7,573.3
2017,12,13,9,30,787.0,72.0,1.2,10.0,338.0,765.26,615.37
2017,12,13,9,45,798.5,77.5,1.15,10.5,369.0,810.27,644.47
2017,12,13,10,0,810.0,83.0,1.1,11.0,400.0,853.41,671.54
2017,12,13,10,15,826.0,85.0,1.0,11.5,427.0,894.65,695.71
2017,12,13,10,30,842.0,87.0,0.9,12.0,454.0,933.72,717.62
2017,12,13,10,45,856.5,88.0,0.85,13.0,475.0,967.76,735.24
2017,12,13,11,0,871.0,89.0,0.8,14.0,496.0,999.1,750.73
2017,12,13,11,15,876.5,89.5,0.75,14.0,508.0,1017.94,760.68
2017,12,13,11,30,882.0,90.0,0.7,14.0,520.0,1033.48,768.71
2017,12,13,11,45,885.0,90.0,0.65,14.5,524.5,1042.46,771.24
2017,12,13,12,0,888.0,90.0,0.6,15.0,529.0,1047.95,771.76
2017,12,13,12,15,885.5,90.0,0.6,15.0,525.5,1044.3,769.41
2017,12,13,12,30,883.0,90.0,0.6,15.0,522.0,1037.14,765.16
2017,12,13,12,45,861.5,93.5,0.65,15.5,507.5,1011.66,749.25
2017,12,13,13,0,840.0,97.0,0.7,16.0,493.0,982.99,731.56
2017,12,13,13,15,829.0,95.0,0.7,16.0,474.0,955.5,714.85
2017,12,13,13,30,818.0,93.0,0.7,16.0,455.0,925.19,696.2
2017,12,13,13,45,802.0,90.5,0.75,16.0,429.0,887.07,673.22
2017,12,13,14,0,786.0,88.0,0.8,16.0,403.0,854.29,653.55
2017,12,13,14,15,763.0,84.5,0.75,15.5,371.0,804.9,621.43
2017,12,13,14,30,740.0,81.0,0.7,15.0,339.0,754.45,588.08
2017,12,13,14,45,711.0,76.0,0.7,14.5,303.0,696.63,549.31
2017,12,13,15,0,682.0,71.0,0.7,14.0,267.0,638.89,509.28
2017,12,13,15,15,635.0,65.0,0.7,13.0,226.5,567.52,458.22
2017,12,13,15,30,588.0,59.0,0.7,12.0,186.0,498.54,405.31
2017,12,13,15,45,524.0,50.5,0.7,11.5,145.0,419.18,340.73
2017,12,13,16,0,460.0,42.0,0.7,11.0,104.0,345.0,277.25
2017,12,13,16,15,344.5,30.5,0.75,10.5,67.5,247.34,188.09
2017,12,13,16,30,229.0,19.0,0.8,10.0,31.0,148.79,20.1
2017,12,13,16,45,114.5,9.5,0.85,9.5,15.5,55.19,0.0
2017,12,13,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,7,15,121.5,6.5,1.45,5.5,10.5,5.11,0.0
2017,12,14,7,30,243.0,13.0,1.4,6.0,21.0,118.86,0.0
2017,12,14,7,45,384.0,22.5,1.35,7.0,57.5,241.57,168.02
2017,12,14,8,0,525.0,32.0,1.3,8.0,94.0,353.58,286.19
2017,12,14,8,15,599.5,38.0,1.35,8.5,136.0,433.83,358.49
2017,12,14,8,30,674.0,44.0,1.4,9.0,178.0,519.93,431.59
2017,12,14,8,45,723.5,47.5,1.45,9.5,220.0,591.1,489.13
2017,12,14,9,0,773.0,51.0,1.5,10.0,262.0,664.67,545.21
2017,12,14,9,15,803.5,54.0,1.45,10.5,300.0,724.74,588.14
2017,12,14,9,30,834.0,57.0,1.4,11.0,338.0,784.86,629.49
2017,12,14,9,45,855.0,59.0,1.35,12.0,370.5,826.22,654.77
2017,12,14,10,0,876.0,61.0,1.3,13.0,403.0,874.53,684.19
2017,12,14,10,15,890.0,62.5,1.25,13.5,430.0,914.15,707.9
2017,12,14,10,30,904.0,64.0,1.2,14.0,457.0,951.52,729.62
2017,12,14,10,45,914.5,65.0,1.15,14.5,477.0,982.32,746.55
2017,12,14,11,0,925.0,66.0,1.1,15.0,497.0,1010.26,761.4
2017,12,14,11,15,930.0,66.5,1.1,15.5,509.5,1028.96,771.13
2017,12,14,11,30,935.0,67.0,1.1,16.0,522.0,1044.31,778.88
2017,12,14,11,45,938.0,67.0,1.1,16.5,526.5,1053.5,782.79
2017,12,14,12,0,941.0,67.0,1.1,17.0,531.0,1059.13,784.67
2017,12,14,12,15,939.5,67.0,1.1,17.0,528.0,1056.6,783.02
2017,12,14,12,30,938.0,67.0,1.1,17.0,525.0,1050.49,779.37
2017,12,14,12,45,924.5,69.0,1.1,17.5,512.5,1031.56,766.24
2017,12,14,13,0,911.0,71.0,1.1,18.0,500.0,1009.42,751.35
2017,12,14,13,15,902.0,70.0,1.05,18.0,481.5,984.58,735.27
2017,12,14,13,30,893.0,69.0,1.0,18.0,463.0,956.8,717.32
2017,12,14,13,45,878.0,67.5,0.95,18.0,437.5,930.37,700.29
2017,12,14,14,0,863.0,66.0,0.9,18.0,412.0,890.69,674.33
2017,12,14,14,15,843.0,64.0,0.8,17.5,380.5,843.9,643.76
2017,12,14,14,30,823.0,62.0,0.7,17.0,349.0,795.58,611.69
2017,12,14,14,45,792.5,59.0,0.65,16.5,312.0,736.37,572.06
2017,12,14,15,0,762.0,56.0,0.6,16.0,275.0,677.06,531.22
2017,12,14,15,15,719.0,52.0,0.65,15.0,234.5,607.84,483.68
2017,12,14,15,30,676.0,48.0,0.7,14.0,194.0,540.33,434.51
2017,12,14,15,45,606.5,42.0,0.8,13.5,152.0,456.25,367.81
2017,12,14,16,0,537.0,36.0,0.9,13.0,110.0,377.3,301.42
2017,12,14,16,15,417.5,27.0,0.9,12.5,72.0,275.81,208.96
2017,12,14,16,30,298.0,18.0,0.9,12.0,34.0,176.47,30.32
2017,12,14,16,45,149.0,9.0,0.95,11.5,17.0,69.44,0.0
2017,12,14,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,8.5,1.45,6.5,8.5,0.0,0.0
2017,12,15,7,30,0.0,17.0,1.3,7.0,17.0,13.38,0.0
2017,12,15,7,45,181.5,28.0,1.15,7.5,49.0,149.95,100.67
2017,12,15,8,0,363.0,39.0,1.0,8.0,81.0,276.72,224.01
2017,12,15,8,15,439.5,48.5,0.85,8.5,120.5,353.61,292.14
2017,12,15,8,30,516.0,58.0,0.7,9.0,160.0,437.3,361.97
2017,12,15,8,45,555.0,66.5,0.55,10.0,198.0,499.96,410.93
2017,12,15,9,0,594.0,75.0,0.4,11.0,236.0,564.72,458.4
2017,12,15,9,15,629.5,80.5,0.3,11.5,272.5,625.17,500.5
2017,12,15,9,30,665.0,86.0,0.2,12.0,309.0,686.47,541.38
2017,12,15,9,45,654.0,88.5,0.15,12.5,325.0,704.94,551.23
2017,12,15,10,0,643.0,91.0,0.1,13.0,341.0,720.37,559.38
2017,12,15,10,15,649.0,96.5,0.15,13.5,363.5,752.13,579.99
2017,12,15,10,30,655.0,102.0,0.2,14.0,386.0,781.89,598.78
2017,12,15,10,45,544.0,135.5,0.25,14.5,378.0,719.42,554.2
2017,12,15,11,0,433.0,169.0,0.3,15.0,370.0,661.2,512.02
2017,12,15,11,15,394.5,182.0,0.35,15.0,369.0,621.19,484.33
2017,12,15,11,30,356.0,195.0,0.4,15.0,368.0,603.06,471.11
2017,12,15,11,45,342.0,203.5,0.5,15.0,371.5,602.05,471.13
2017,12,15,12,0,328.0,212.0,0.6,15.0,375.0,599.69,469.96
2017,12,15,12,15,415.0,193.0,0.6,14.5,397.5,686.71,535.02
2017,12,15,12,30,502.0,174.0,0.6,14.0,420.0,750.53,581.93
2017,12,15,12,45,518.0,162.0,0.6,14.0,410.5,747.64,579.73
2017,12,15,13,0,534.0,150.0,0.6,14.0,401.0,742.09,576.32
2017,12,15,13,15,506.0,149.5,0.6,13.5,380.5,705.1,551.88
2017,12,15,13,30,478.0,149.0,0.6,13.0,360.0,667.14,526.56
2017,12,15,13,45,462.5,142.5,0.6,13.0,337.5,633.01,502.81
2017,12,15,14,0,447.0,136.0,0.6,13.0,315.0,598.02,478.04
2017,12,15,14,15,416.5,133.0,0.6,12.5,290.0,553.49,446.19
2017,12,15,14,30,386.0,130.0,0.6,12.0,265.0,509.47,414.04
2017,12,15,14,45,374.5,117.0,0.65,12.0,236.5,469.98,384.81
2017,12,15,15,0,363.0,104.0,0.7,12.0,208.0,430.32,354.43
2017,12,15,15,15,335.0,91.0,0.7,11.5,176.5,378.82,313.66
2017,12,15,15,30,307.0,78.0,0.7,11.0,145.0,329.08,272.92
2017,12,15,15,45,269.5,63.5,0.75,10.5,113.0,273.59,226.06
2017,12,15,16,0,232.0,49.0,0.8,10.0,81.0,221.45,180.19
2017,12,15,16,15,160.0,34.0,0.85,9.5,52.5,154.25,117.93
2017,12,15,16,30,88.0,19.0,0.9,9.0,24.0,81.21,14.49
2017,12,15,16,45,44.0,9.5,1.0,9.0,12.0,25.97,0.0
2017,12,15,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,16,7,15,120.0,6.0,2.9,8.0,9.5,0.0,0.0
2017,12,16,7,30,240.0,12.0,2.9,8.0,19.0,116.0,0.0
2017,12,16,7,45,380.0,21.0,2.95,8.5,54.5,235.74,155.68
2017,12,16,8,0,520.0,30.0,3.0,9.0,90.0,347.35,281.56
2017,12,16,8,15,595.5,35.5,3.1,9.5,131.0,426.94,355.37
2017,12,16,8,30,671.0,41.0,3.2,10.0,172.0,512.57,430.08
2017,12,16,8,45,717.5,45.0,3.35,10.5,213.0,581.82,488.14
2017,12,16,9,0,764.0,49.0,3.5,11.0,254.0,653.4,544.94
2017,12,16,9,15,794.0,51.5,3.5,11.0,291.5,712.01,590.3
2017,12,16,9,30,824.0,54.0,3.5,11.0,329.0,770.68,634.47
2017,12,16,9,45,841.5,57.0,3.5,11.5,361.0,810.08,661.86
2017,12,16,10,0,859.0,60.0,3.5,12.0,393.0,856.36,693.86
2017,12,16,10,15,872.5,61.5,3.5,12.0,419.0,895.18,721.03
2017,12,16,10,30,886.0,63.0,3.5,12.0,445.0,931.8,746.36
2017,12,16,10,45,895.5,63.5,3.5,12.5,464.5,960.73,764.57
2017,12,16,11,0,905.0,64.0,3.5,13.0,484.0,986.83,780.7
2017,12,16,11,15,911.0,64.5,3.55,13.0,497.0,1006.45,794.08
2017,12,16,11,30,917.0,65.0,3.6,13.0,510.0,1022.82,805.33
2017,12,16,11,45,919.5,65.5,3.65,13.5,515.0,1032.29,810.4
2017,12,16,12,0,922.0,66.0,3.7,14.0,520.0,1038.28,813.25
2017,12,16,12,15,921.5,66.0,3.7,14.0,517.5,1037.01,812.35
2017,12,16,12,30,921.0,66.0,3.7,14.0,515.0,1032.23,809.24
2017,12,16,12,45,909.5,67.5,3.75,14.0,503.5,1015.01,797.95
2017,12,16,13,0,898.0,69.0,3.8,14.0,492.0,994.59,784.6
2017,12,16,13,15,890.0,68.0,3.8,14.0,474.5,971.16,768.83
2017,12,16,13,30,882.0,67.0,3.8,14.0,457.0,944.77,750.98
2017,12,16,13,45,870.5,65.5,3.8,14.0,432.5,911.67,728.23
2017,12,16,14,0,859.0,64.0,3.8,14.0,408.0,886.02,710.82
2017,12,16,14,15,839.5,61.5,3.75,14.0,377.0,839.32,677.38
2017,12,16,14,30,820.0,59.0,3.7,14.0,346.0,791.11,642.45
2017,12,16,14,45,792.0,56.0,3.7,14.0,309.5,734.2,600.45
2017,12,16,15,0,764.0,53.0,3.7,14.0,273.0,677.04,557.19
2017,12,16,15,15,721.5,49.5,3.6,13.5,233.0,608.89,504.62
2017,12,16,15,30,679.0,46.0,3.5,13.0,193.0,542.4,451.36
2017,12,16,15,45,613.0,40.5,3.4,12.5,151.5,460.98,382.16
2017,12,16,16,0,547.0,35.0,3.3,12.0,110.0,384.36,314.08
2017,12,16,16,15,431.0,26.5,3.25,11.5,72.5,284.39,220.35
2017,12,16,16,30,315.0,18.0,3.2,11.0,35.0,186.47,46.88
2017,12,16,16,45,157.5,9.0,3.2,11.0,17.5,73.57,0.0
2017,12,16,17,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,17,7,15,133.0,6.0,1.5,5.5,9.5,0.0,0.0
2017,12,17,7,30,266.0,12.0,1.5,6.0,19.0,127.13,0.0
2017,12,17,7,45,402.5,20.0,1.5,6.5,54.0,244.87,157.47
2017,12,17,8,0,539.0,28.0,1.5,7.0,89.0,355.13,286.96
2017,12,17,8,15,612.0,33.0,1.5,7.5,130.0,433.12,358.93
2017,12,17,8,30,685.0,38.0,1.5,8.0,171.0,517.04,430.98
2017,12,17,8,45,729.5,41.5,1.5,8.5,211.5,584.66,485.98
2017,12,17,9,0,774.0,45.0,1.5,9.0,252.0,647.55,534.12
2017,12,17,9,15,803.0,48.0,1.45,9.5,289.0,705.52,576.15
2017,12,17,9,30,832.0,51.0,1.4,10.0,326.0,763.67,616.63
2017,12,17,9,45,843.0,55.0,1.4,10.5,357.5,807.63,646.02
2017,12,17,10,0,854.0,59.0,1.4,11.0,389.0,849.69,673.46
2017,12,17,10,15,868.0,60.5,1.3,11.5,415.5,888.9,696.86
2017,12,17,10,30,882.0,62.0,1.2,12.0,442.0,925.95,718.1
2017,12,17,10,45,890.5,63.0,1.2,12.5,461.5,954.62,734.86
2017,12,17,11,0,899.0,64.0,1.2,13.0,481.0,980.44,749.68
2017,12,17,11,15,904.0,65.0,1.1,13.0,493.5,999.77,759.64
2017,12,17,11,30,909.0,66.0,1.0,13.0,506.0,1015.86,767.42
2017,12,17,11,45,910.5,66.0,0.95,13.5,510.5,1023.68,769.48
2017,12,17,12,0,912.0,66.0,0.9,14.0,515.0,1028.05,769.52
2017,12,17,12,15,911.0,66.0,0.85,14.0,512.5,1026.4,767.29
2017,12,17,12,30,910.0,66.0,0.8,14.0,510.0,1021.28,763.06
2017,12,17,12,45,908.0,64.5,0.8,14.5,500.0,1009.63,754.59
2017,12,17,13,0,906.0,63.0,0.8,15.0,490.0,994.61,744.18
2017,12,17,13,15,898.0,62.5,0.8,15.0,472.5,971.83,730.24
2017,12,17,13,30,890.0,62.0,0.8,15.0,455.0,946.09,714.47
2017,12,17,13,45,875.0,61.0,0.8,15.0,430.5,910.31,691.98
2017,12,17,14,0,860.0,60.0,0.8,15.0,406.0,872.29,667.86
2017,12,17,14,15,842.0,58.5,0.75,14.5,375.5,828.96,640.05
2017,12,17,14,30,824.0,57.0,0.7,14.0,345.0,792.77,616.74
2017,12,17,14,45,793.0,55.0,0.65,14.0,309.0,734.72,576.22
2017,12,17,15,0,762.0,53.0,0.6,14.0,273.0,676.58,534.84
2017,12,17,15,15,721.5,49.0,0.7,13.5,233.5,609.37,488.12
2017,12,17,15,30,681.0,45.0,0.8,13.0,194.0,543.72,440.0
2017,12,17,15,45,611.0,40.0,0.9,12.5,152.5,460.27,373.39
2017,12,17,16,0,541.0,35.0,1.0,12.0,111.0,381.92,307.19
2017,12,17,16,15,427.0,27.0,1.05,11.5,73.5,283.51,217.71
2017,12,17,16,30,313.0,19.0,1.1,11.0,36.0,186.95,53.96
2017,12,17,16,45,156.5,9.5,1.2,11.0,18.0,73.81,0.0
2017,12,17,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,18,7,15,84.0,5.5,1.1,5.5,8.0,0.0,0.0
2017,12,18,7,30,168.0,11.0,1.0,6.0,16.0,82.72,0.0
2017,12,18,7,45,307.0,21.5,0.95,6.5,48.5,202.96,125.66
2017,12,18,8,0,446.0,32.0,0.9,7.0,81.0,313.71,252.24
2017,12,18,8,15,525.0,38.5,0.9,7.5,121.0,391.8,323.31
2017,12,18,8,30,604.0,45.0,0.9,8.0,161.0,471.33,391.36
2017,12,18,8,45,652.5,50.0,0.9,8.5,201.0,540.4,447.78
2017,12,18,9,0,701.0,55.0,0.9,9.0,241.0,612.05,502.33
2017,12,18,9,15,733.5,58.5,0.8,9.5,278.0,671.65,544.39
2017,12,18,9,30,766.0,62.0,0.7,10.0,315.0,731.63,584.8
2017,12,18,9,45,788.0,64.5,0.65,10.5,347.0,781.43,617.0
2017,12,18,10,0,810.0,67.0,0.6,11.0,379.0,830.14,647.47
2017,12,18,10,15,825.5,69.0,0.5,11.5,405.5,870.89,670.58
2017,12,18,10,30,841.0,71.0,0.4,12.0,432.0,909.6,691.66
2017,12,18,10,45,853.0,71.5,0.35,12.5,452.0,940.68,708.3
2017,12,18,11,0,865.0,72.0,0.3,13.0,472.0,969.07,723.06
2017,12,18,11,15,871.0,73.0,0.25,13.5,484.5,989.31,732.5
2017,12,18,11,30,877.0,74.0,0.2,14.0,497.0,994.32,732.42
2017,12,18,11,45,882.0,73.5,0.2,14.5,503.0,1004.9,737.36
2017,12,18,12,0,887.0,73.0,0.2,15.0,509.0,1012.17,740.24
2017,12,18,12,15,886.0,73.0,0.15,15.0,506.5,1010.65,738.17
2017,12,18,12,30,885.0,73.0,0.1,15.0,504.0,1005.75,734.42
2017,12,18,12,45,883.5,71.5,0.1,15.0,494.5,994.96,728.07
2017,12,18,13,0,882.0,70.0,0.1,15.0,485.0,980.88,719.87
2017,12,18,13,15,873.5,69.0,0.1,15.0,467.5,957.43,705.83
2017,12,18,13,30,865.0,68.0,0.1,15.0,450.0,931.1,690.1
2017,12,18,13,45,852.0,66.5,0.1,15.0,426.0,907.65,676.22
2017,12,18,14,0,839.0,65.0,0.1,15.0,402.0,870.87,653.42
2017,12,18,14,15,819.5,63.0,0.15,15.0,371.5,825.58,625.52
2017,12,18,14,30,800.0,61.0,0.2,15.0,341.0,778.8,596.13
2017,12,18,14,45,770.5,58.0,0.25,15.0,305.5,721.48,558.57
2017,12,18,15,0,741.0,55.0,0.3,15.0,270.0,664.04,519.75
2017,12,18,15,15,699.0,51.0,0.4,14.5,230.5,596.56,473.48
2017,12,18,15,30,657.0,47.0,0.5,14.0,191.0,530.77,425.86
2017,12,18,15,45,589.0,41.5,0.65,13.5,150.5,448.97,361.84
2017,12,18,16,0,521.0,36.0,0.8,13.0,110.0,372.12,297.89
2017,12,18,16,15,408.5,27.5,0.9,12.5,72.5,281.64,215.73
2017,12,18,16,30,296.0,19.0,1.0,12.0,35.0,185.0,60.25
2017,12,18,16,45,148.0,9.5,1.1,11.5,17.5,70.47,0.0
2017,12,18,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,19,7,15,76.5,5.5,0.95,7.0,7.0,0.0,0.0
2017,12,19,7,30,153.0,11.0,0.9,7.0,14.0,75.86,0.0
2017,12,19,7,45,290.5,21.5,0.85,7.5,46.5,193.63,114.84
2017,12,19,8,0,428.0,32.0,0.8,8.0,79.0,303.12,242.2
2017,12,19,8,15,508.5,39.0,0.8,8.5,118.5,381.73,313.49
2017,12,19,8,30,589.0,46.0,0.8,9.0,158.0,467.69,386.11
2017,12,19,8,45,640.0,50.5,0.8,9.5,198.0,531.26,438.27
2017,12,19,9,0,691.0,55.0,0.8,10.0,238.0,603.66,493.26
2017,12,19,9,15,471.5,93.5,0.8,10.5,226.5,507.32,417.72
2017,12,19,9,30,252.0,132.0,0.8,11.0,215.0,376.25,311.65
2017,12,19,9,45,263.5,143.0,0.8,11.5,237.5,407.61,337.0
2017,12,19,10,0,275.0,154.0,0.8,12.0,260.0,439.2,360.6
2017,12,19,10,15,227.5,170.5,0.8,12.5,262.0,424.17,346.19
2017,12,19,10,30,180.0,187.0,0.8,13.0,264.0,384.67,313.44
2017,12,19,10,45,387.0,158.0,0.8,13.5,333.5,594.39,476.97
2017,12,19,11,0,594.0,129.0,0.8,14.0,403.0,779.78,608.41
2017,12,19,11,15,589.5,134.0,0.8,14.0,412.5,790.62,612.8
2017,12,19,11,30,585.0,139.0,0.8,14.0,422.0,798.8,617.91
2017,12,19,11,45,560.5,148.0,0.85,14.0,421.5,779.59,604.94
2017,12,19,12,0,536.0,157.0,0.9,14.0,421.0,767.79,597.56
2017,12,19,12,15,561.0,149.0,0.9,14.0,423.5,783.08,608.44
2017,12,19,12,30,586.0,141.0,0.9,14.0,426.0,805.87,624.27
2017,12,19,12,45,569.0,144.5,0.9,14.0,417.0,778.2,604.97
2017,12,19,13,0,552.0,148.0,0.9,14.0,408.0,758.57,591.99
2017,12,19,13,15,545.0,144.0,0.9,13.5,393.0,737.74,579.12
2017,12,19,13,30,538.0,140.0,0.9,13.0,378.0,715.08,564.89
2017,12,19,13,45,530.5,133.5,0.9,13.0,357.5,687.2,545.79
2017,12,19,14,0,523.0,127.0,0.9,13.0,337.0,657.82,525.47
2017,12,19,14,15,512.0,118.5,0.9,13.0,311.5,621.56,499.83
2017,12,19,14,30,501.0,110.0,0.9,13.0,286.0,584.36,473.12
2017,12,19,14,45,483.5,100.5,0.9,13.0,256.0,539.95,440.19
2017,12,19,15,0,466.0,91.0,0.9,13.0,226.0,495.54,406.15
2017,12,19,15,15,434.5,81.0,0.85,12.0,193.0,440.62,363.67
2017,12,19,15,30,403.0,71.0,0.8,11.0,160.0,387.54,321.01
2017,12,19,15,45,360.5,59.0,0.8,10.5,126.0,327.1,270.27
2017,12,19,16,0,318.0,47.0,0.8,10.0,92.0,270.38,220.56
2017,12,19,16,15,238.0,34.0,0.85,9.5,61.0,196.55,152.82
2017,12,19,16,30,158.0,21.0,0.9,9.0,30.0,119.78,42.79
2017,12,19,16,45,79.0,10.5,1.0,9.0,15.0,42.03,0.0
2017,12,19,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,20,7,15,82.5,6.0,1.65,5.5,7.5,0.0,0.0
2017,12,20,7,30,165.0,12.0,1.7,6.0,15.0,81.64,0.0
2017,12,20,7,45,317.5,21.5,1.75,6.5,48.5,205.76,118.07
2017,12,20,8,0,470.0,31.0,1.8,7.0,82.0,316.65,255.12
2017,12,20,8,15,552.5,37.5,1.9,7.0,123.0,399.08,332.51
2017,12,20,8,30,635.0,44.0,2.0,7.0,164.0,488.23,410.91
2017,12,20,8,45,682.0,48.5,2.1,7.5,204.5,557.06,469.19
2017,12,20,9,0,729.0,53.0,2.2,8.0,245.0,628.24,525.72
2017,12,20,9,15,761.5,56.5,2.25,8.0,282.5,688.96,572.89
2017,12,20,9,30,794.0,60.0,2.3,8.0,320.0,750.02,619.03
2017,12,20,9,45,813.0,63.0,2.4,8.5,352.0,798.96,654.17
2017,12,20,10,0,832.0,66.0,2.5,9.0,384.0,846.58,687.69
2017,12,20,10,15,847.5,67.5,2.5,9.0,411.0,887.45,716.14
2017,12,20,10,30,863.0,69.0,2.5,9.0,438.0,926.22,742.77
2017,12,20,10,45,874.0,70.0,2.55,9.5,458.5,957.64,763.04
2017,12,20,11,0,885.0,71.0,2.6,10.0,479.0,974.85,773.18
2017,12,20,11,15,891.0,72.0,2.55,10.0,492.0,995.26,786.19
2017,12,20,11,30,897.0,73.0,2.5,10.0,505.0,1012.52,796.98
2017,12,20,11,45,900.0,73.0,2.5,10.0,510.5,1022.11,803.12
2017,12,20,12,0,903.0,73.0,2.5,10.0,516.0,1028.31,807.15
2017,12,20,12,15,902.0,73.0,2.45,10.0,514.0,1027.01,805.62
2017,12,20,12,30,901.0,73.0,2.4,10.0,512.0,1022.26,801.96
2017,12,20,12,45,895.5,72.5,2.4,10.5,502.0,1008.92,791.66
2017,12,20,13,0,890.0,72.0,2.4,11.0,492.0,992.31,779.36
2017,12,20,13,15,881.5,71.0,2.4,10.5,474.5,968.94,765.29
2017,12,20,13,30,873.0,70.0,2.4,10.0,457.0,953.63,756.96
2017,12,20,13,45,857.0,69.5,2.4,10.0,432.5,917.73,732.49
2017,12,20,14,0,841.0,69.0,2.4,10.0,408.0,879.52,706.34
2017,12,20,14,15,821.5,67.0,2.35,10.0,377.5,834.25,674.26
2017,12,20,14,30,802.0,65.0,2.3,10.0,347.0,787.43,640.61
2017,12,20,14,45,769.5,62.5,2.3,10.0,311.0,728.21,597.29
2017,12,20,15,0,737.0,60.0,2.3,10.0,275.0,668.95,552.86
2017,12,20,15,15,693.5,56.0,2.15,9.5,235.0,600.33,499.82
2017,12,20,15,30,650.0,52.0,2.0,9.0,195.0,533.33,446.03
2017,12,20,15,45,578.5,46.5,1.9,8.5,154.0,455.88,380.17
2017,12,20,16,0,507.0,41.0,1.8,8.0,113.0,377.79,311.39
2017,12,20,16,15,386.5,31.5,1.7,7.5,75.5,275.68,217.82
2017,12,20,16,30,266.0,22.0,1.6,7.0,38.0,175.32,72.32
2017,12,20,16,45,133.0,11.0,1.55,6.5,19.0,65.73,0.0
2017,12,20,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,7.5,1.5,2.5,7.5,0.0,0.0
2017,12,21,7,30,0.0,15.0,1.5,3.0,15.0,11.8,0.0
2017,12,21,7,45,262.0,22.0,1.5,3.5,50.0,177.88,98.35
2017,12,21,8,0,524.0,29.0,1.5,4.0,85.0,343.72,278.5
2017,12,21,8,15,603.5,35.5,1.5,4.5,127.5,426.5,356.2
2017,12,21,8,30,683.0,42.0,1.5,5.0,170.0,515.92,433.76
2017,12,21,8,45,731.5,46.0,1.5,5.5,212.0,587.23,492.91
2017,12,21,9,0,780.0,50.0,1.5,6.0,254.0,660.94,550.03
2017,12,21,9,15,812.0,53.0,1.55,6.5,292.5,722.64,596.1
2017,12,21,9,30,844.0,56.0,1.6,7.0,331.0,784.55,640.82
2017,12,21,9,45,865.0,58.0,1.65,8.0,365.0,826.83,668.68
2017,12,21,10,0,886.0,60.0,1.7,9.0,399.0,875.88,700.83
2017,12,21,10,15,900.5,62.0,1.65,9.0,426.5,917.48,728.15
2017,12,21,10,30,915.0,64.0,1.6,9.0,454.0,956.87,753.51
2017,12,21,10,45,924.0,65.0,1.6,9.5,475.0,987.13,771.59
2017,12,21,11,0,933.0,66.0,1.6,10.0,496.0,1014.46,787.63
2017,12,21,11,15,938.5,67.0,1.55,10.0,509.5,1035.22,799.78
2017,12,21,11,30,944.0,68.0,1.5,10.0,523.0,1052.64,809.78
2017,12,21,11,45,945.0,68.5,1.5,10.5,528.0,1061.35,813.51
