Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,21,12,0,946.0,69.0,1.5,11.0,533.0,1066.48,815.14
2017,12,21,12,15,944.5,69.0,1.5,11.0,531.0,1064.78,813.94
2017,12,21,12,30,943.0,69.0,1.5,11.0,529.0,1059.48,810.64
2017,12,21,12,45,922.5,73.5,1.55,11.0,516.0,1037.66,797.39
2017,12,21,13,0,902.0,78.0,1.6,11.0,503.0,1024.35,790.13
2017,12,21,13,15,893.5,76.5,1.55,11.0,485.5,999.87,773.62
2017,12,21,13,30,885.0,75.0,1.5,11.0,468.0,972.32,755.21
2017,12,21,13,45,870.5,73.5,1.45,11.0,443.0,936.26,730.94
2017,12,21,14,0,856.0,72.0,1.4,11.0,418.0,897.77,704.92
2017,12,21,14,15,836.5,70.0,1.3,11.0,387.0,852.06,672.86
2017,12,21,14,30,817.0,68.0,1.2,11.0,356.0,804.72,639.29
2017,12,21,14,45,787.0,65.0,1.1,11.0,319.5,746.32,597.13
2017,12,21,15,0,757.0,62.0,1.0,11.0,283.0,687.64,553.91
2017,12,21,15,15,714.0,57.5,1.05,10.0,242.5,617.91,504.51
2017,12,21,15,30,671.0,53.0,1.1,9.0,202.0,549.73,453.65
2017,12,21,15,45,601.5,47.0,1.15,8.5,159.5,472.09,389.82
2017,12,21,16,0,532.0,41.0,1.2,8.0,117.0,393.41,322.2
2017,12,21,16,15,414.5,31.5,1.2,8.0,78.5,291.46,229.56
2017,12,21,16,30,297.0,22.0,1.2,8.0,40.0,191.47,85.89
2017,12,21,16,45,148.5,11.0,1.3,8.0,20.0,72.63,0.0
2017,12,21,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,6.5,1.2,4.0,6.5,0.0,0.0
2017,12,22,7,30,0.0,13.0,1.1,4.0,13.0,10.23,0.0
2017,12,22,7,45,221.0,22.0,1.05,4.5,45.5,156.76,81.56
2017,12,22,8,0,442.0,31.0,1.0,5.0,78.0,307.33,247.03
2017,12,22,8,15,525.5,38.0,1.1,5.5,118.5,388.01,322.33
2017,12,22,8,30,609.0,45.0,1.2,6.0,159.0,470.34,394.34
2017,12,22,8,45,661.0,50.0,1.35,6.5,200.0,542.07,455.17
2017,12,22,9,0,713.0,55.0,1.5,7.0,241.0,616.65,514.4
2017,12,22,9,15,747.0,58.5,1.45,7.0,278.5,678.04,560.85
2017,12,22,9,30,781.0,62.0,1.4,7.0,316.0,739.91,606.08
2017,12,22,9,45,809.0,63.5,1.4,7.5,350.0,794.31,643.77
2017,12,22,10,0,837.0,65.0,1.4,8.0,384.0,847.94,679.91
2017,12,22,10,15,852.0,66.5,1.3,8.5,411.0,888.65,704.52
2017,12,22,10,30,867.0,68.0,1.2,9.0,438.0,927.22,727.03
2017,12,22,10,45,877.0,69.5,1.1,9.5,458.0,947.62,736.49
2017,12,22,11,0,887.0,71.0,1.0,10.0,478.0,975.82,751.23
2017,12,22,11,15,797.5,87.5,0.85,10.0,461.5,933.42,718.47
2017,12,22,11,30,708.0,104.0,0.7,10.0,445.0,880.93,679.96
2017,12,22,11,45,708.0,105.5,0.6,10.5,450.0,888.52,682.39
2017,12,22,12,0,708.0,107.0,0.5,11.0,455.0,893.25,681.99
2017,12,22,12,15,800.5,90.5,0.55,11.0,482.5,959.0,726.82
2017,12,22,12,30,893.0,74.0,0.6,11.0,510.0,1015.88,764.31
2017,12,22,12,45,891.5,73.0,0.65,11.5,501.0,1006.16,757.18
2017,12,22,13,0,890.0,72.0,0.7,12.0,492.0,993.11,749.14
2017,12,22,13,15,882.0,70.5,0.75,12.0,474.5,969.76,735.79
2017,12,22,13,30,874.0,69.0,0.8,12.0,457.0,943.47,720.55
2017,12,22,13,45,716.0,92.5,0.85,12.0,399.0,822.72,640.34
2017,12,22,14,0,558.0,116.0,0.9,12.0,341.0,686.32,546.48
2017,12,22,14,15,638.0,91.0,0.9,11.5,330.5,710.47,567.6
2017,12,22,14,30,718.0,66.0,0.9,11.0,320.0,719.44,575.62
2017,12,22,14,45,732.0,62.0,0.95,11.0,298.5,699.19,561.94
2017,12,22,15,0,746.0,58.0,1.0,11.0,277.0,675.64,545.64
2017,12,22,15,15,704.5,54.0,1.05,10.5,237.5,608.25,496.48
2017,12,22,15,30,663.0,50.0,1.1,10.0,198.0,542.37,446.62
2017,12,22,15,45,593.5,44.5,1.2,9.5,156.5,458.9,378.87
2017,12,22,16,0,524.0,39.0,1.3,9.0,115.0,387.41,317.1
2017,12,22,16,15,414.5,30.0,1.25,9.0,77.0,290.64,228.98
2017,12,22,16,30,305.0,21.0,1.2,9.0,39.0,195.69,94.4
2017,12,22,16,45,152.5,10.5,1.15,9.0,19.5,74.21,0.0
2017,12,22,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,23,7,45,110.5,17.5,0.7,6.5,29.0,92.32,43.13
2017,12,23,8,0,221.0,35.0,0.6,7.0,58.0,189.58,150.71
2017,12,23,8,15,262.0,49.5,0.5,7.0,89.5,242.14,200.34
2017,12,23,8,30,303.0,64.0,0.4,7.0,121.0,298.56,249.92
2017,12,23,8,45,333.0,76.5,0.35,7.5,152.0,348.37,291.92
2017,12,23,9,0,363.0,89.0,0.3,8.0,183.0,400.36,333.95
2017,12,23,9,15,378.0,101.0,0.25,8.5,212.0,441.95,365.97
2017,12,23,9,30,393.0,113.0,0.2,9.0,241.0,483.8,397.06
2017,12,23,9,45,408.5,122.0,0.2,9.5,266.5,522.5,425.29
2017,12,23,10,0,424.0,131.0,0.2,10.0,292.0,561.04,452.66
2017,12,23,10,15,331.0,156.0,0.15,10.0,287.0,498.6,402.66
2017,12,23,10,30,238.0,181.0,0.1,10.0,282.0,451.86,364.59
2017,12,23,10,45,193.0,193.0,0.1,10.5,277.5,406.93,328.88
2017,12,23,11,0,148.0,205.0,0.1,11.0,273.0,381.04,307.1
2017,12,23,11,15,268.5,195.5,0.1,11.0,323.5,512.48,409.88
2017,12,23,11,30,389.0,186.0,0.1,11.0,374.0,624.01,492.38
2017,12,23,11,45,419.5,182.0,0.1,11.5,386.5,677.19,527.55
2017,12,23,12,0,450.0,178.0,0.1,12.0,399.0,705.37,546.1
2017,12,23,12,15,386.0,190.0,0.1,12.0,379.5,630.4,491.78
2017,12,23,12,30,322.0,202.0,0.1,12.0,360.0,579.7,454.8
2017,12,23,12,45,382.0,186.5,0.1,12.0,370.0,617.74,484.88
2017,12,23,13,0,442.0,171.0,0.1,12.0,380.0,677.95,528.45
2017,12,23,13,15,369.0,177.0,0.15,12.0,347.5,583.31,459.68
2017,12,23,13,30,296.0,183.0,0.2,12.0,315.0,514.71,409.71
2017,12,23,13,45,252.0,177.5,0.25,12.0,286.0,460.55,369.94
2017,12,23,14,0,208.0,172.0,0.3,12.0,257.0,387.43,314.76
2017,12,23,14,15,173.0,161.0,0.3,12.0,228.0,338.41,276.79
2017,12,23,14,30,138.0,150.0,0.3,12.0,199.0,291.39,239.37
2017,12,23,14,45,131.5,135.5,0.35,12.0,178.5,265.04,218.9
2017,12,23,15,0,125.0,121.0,0.4,12.0,158.0,239.13,198.11
2017,12,23,15,15,116.5,105.0,0.45,11.5,135.5,210.11,174.53
2017,12,23,15,30,108.0,89.0,0.5,11.0,113.0,181.78,150.81
2017,12,23,15,45,95.0,71.5,0.6,10.5,89.5,148.97,122.59
2017,12,23,16,0,82.0,54.0,0.7,10.0,66.0,117.06,94.37
2017,12,23,16,15,47.5,38.0,0.65,9.5,44.5,76.75,57.82
2017,12,23,16,30,13.0,22.0,0.6,9.0,23.0,28.28,10.05
2017,12,23,16,45,6.5,11.0,0.6,9.0,11.5,11.48,0.0
2017,12,23,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,24,7,45,0.0,13.5,0.7,7.0,13.5,10.28,0.0
2017,12,24,8,0,0.0,27.0,0.8,7.0,27.0,20.96,11.77
2017,12,24,8,15,0.0,41.5,0.8,7.5,41.5,34.49,24.05
2017,12,24,8,30,0.0,56.0,0.8,8.0,56.0,47.68,35.82
2017,12,24,8,45,0.0,71.0,0.85,8.5,71.0,61.34,47.86
2017,12,24,9,0,0.0,86.0,0.9,9.0,86.0,75.0,59.72
2017,12,24,9,15,0.5,100.0,0.8,9.5,100.0,87.98,70.8
2017,12,24,9,30,1.0,114.0,0.7,10.0,114.0,101.16,81.85
2017,12,24,9,45,3.5,124.5,0.6,10.5,126.0,112.28,91.06
2017,12,24,10,0,6.0,135.0,0.5,11.0,138.0,123.81,100.47
2017,12,24,10,15,91.0,160.0,0.45,11.0,199.0,245.34,203.74
2017,12,24,10,30,176.0,185.0,0.4,11.0,260.0,377.81,309.93
2017,12,24,10,45,88.0,161.5,0.35,11.5,199.0,244.29,199.89
2017,12,24,11,0,0.0,138.0,0.3,12.0,138.0,116.14,92.19
2017,12,24,11,15,2.5,151.0,0.3,12.0,152.0,131.33,105.34
2017,12,24,11,30,5.0,164.0,0.3,12.0,166.0,146.93,118.15
2017,12,24,11,45,2.5,127.0,0.35,12.0,128.0,106.55,84.62
2017,12,24,12,0,0.0,90.0,0.4,12.0,90.0,69.75,53.83
2017,12,24,12,15,0.0,90.5,0.4,12.0,90.5,70.19,54.3
2017,12,24,12,30,0.0,91.0,0.4,12.0,91.0,70.66,54.71
2017,12,24,12,45,0.0,83.0,0.45,12.0,83.0,63.81,48.94
2017,12,24,13,0,0.0,75.0,0.5,12.0,75.0,57.6,43.73
2017,12,24,13,15,9.5,121.5,0.5,12.0,126.0,108.89,87.52
2017,12,24,13,30,19.0,168.0,0.5,12.0,177.0,167.42,136.31
2017,12,24,13,45,11.5,155.0,0.5,12.0,160.0,147.2,119.18
2017,12,24,14,0,4.0,142.0,0.5,12.0,143.0,127.57,102.82
2017,12,24,14,15,18.0,140.5,0.55,11.5,146.5,140.34,114.56
2017,12,24,14,30,32.0,139.0,0.6,11.0,150.0,168.75,139.11
2017,12,24,14,45,27.0,125.5,0.7,10.5,134.5,149.71,123.36
2017,12,24,15,0,22.0,112.0,0.8,10.0,119.0,118.39,97.14
2017,12,24,15,15,16.5,97.0,0.85,9.5,102.0,99.8,81.29
2017,12,24,15,30,11.0,82.0,0.9,9.0,85.0,81.81,65.64
2017,12,24,15,45,5.5,65.5,1.0,9.0,67.0,62.46,48.49
2017,12,24,16,0,0.0,49.0,1.1,9.0,49.0,43.47,31.55
2017,12,24,16,15,0.0,33.0,1.1,8.5,33.0,28.22,17.79
2017,12,24,16,30,0.0,17.0,1.1,8.0,17.0,12.97,1.97
2017,12,24,16,45,0.0,8.5,1.1,8.0,8.5,6.69,0.0
2017,12,24,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,7,45,218.0,14.0,0.9,7.5,36.0,142.4,60.85
2017,12,25,8,0,436.0,28.0,0.9,8.0,72.0,291.67,230.44
2017,12,25,8,15,517.0,34.0,0.85,8.0,111.0,369.93,303.83
2017,12,25,8,30,598.0,40.0,0.8,8.0,150.0,455.11,377.11
2017,12,25,8,45,647.5,44.5,0.8,8.5,189.5,523.5,433.6
2017,12,25,9,0,697.0,49.0,0.8,9.0,229.0,594.75,488.21
2017,12,25,9,15,729.5,52.0,0.75,9.0,265.5,653.45,531.44
2017,12,25,9,30,762.0,55.0,0.7,9.0,302.0,712.68,573.48
2017,12,25,9,45,785.0,57.5,0.7,9.5,334.0,763.39,607.63
2017,12,25,10,0,808.0,60.0,0.7,10.0,366.0,813.21,640.26
2017,12,25,10,15,471.5,123.0,0.7,10.5,305.0,606.59,488.3
2017,12,25,10,30,135.0,186.0,0.7,11.0,244.0,340.72,277.87
2017,12,25,10,45,102.0,191.5,0.7,11.5,236.5,296.38,243.1
2017,12,25,11,0,69.0,197.0,0.7,12.0,229.0,271.18,221.36
2017,12,25,11,15,140.5,205.5,0.65,12.0,272.5,375.05,305.46
2017,12,25,11,30,212.0,214.0,0.6,12.0,316.0,458.8,370.52
2017,12,25,11,45,167.5,218.0,0.6,12.5,299.0,420.16,337.99
2017,12,25,12,0,123.0,222.0,0.6,13.0,282.0,380.64,305.83
2017,12,25,12,15,499.0,145.0,0.55,13.0,389.0,715.32,563.29
2017,12,25,12,30,875.0,68.0,0.5,13.0,496.0,990.04,743.89
2017,12,25,12,45,874.0,66.5,0.5,13.0,487.5,980.57,733.2
2017,12,25,13,0,873.0,65.0,0.5,13.0,479.0,967.83,725.55
2017,12,25,13,15,635.0,116.0,0.5,13.0,412.0,805.02,617.5
2017,12,25,13,30,397.0,167.0,0.5,13.0,345.0,614.15,483.56
2017,12,25,13,45,396.0,157.5,0.5,13.0,327.5,592.44,470.92
2017,12,25,14,0,395.0,148.0,0.5,13.0,310.0,569.28,454.86
2017,12,25,14,15,389.0,138.0,0.5,13.0,287.5,539.79,433.78
2017,12,25,14,30,383.0,128.0,0.5,13.0,265.0,509.37,411.71
2017,12,25,14,45,373.0,116.0,0.5,13.0,238.5,472.56,384.27
2017,12,25,15,0,363.0,104.0,0.5,13.0,212.0,435.42,355.93
2017,12,25,15,15,346.0,91.0,0.55,12.5,182.5,391.8,322.46
2017,12,25,15,30,329.0,78.0,0.6,12.0,153.0,348.85,288.16
2017,12,25,15,45,297.0,64.5,0.65,11.5,122.0,296.54,244.62
2017,12,25,16,0,265.0,51.0,0.7,11.0,91.0,246.88,201.56
2017,12,25,16,15,210.0,37.0,0.75,10.5,62.0,187.1,147.44
2017,12,25,16,30,155.0,23.0,0.8,10.0,33.0,125.28,70.48
2017,12,25,16,45,77.5,11.5,0.9,10.0,16.5,42.94,0.0
2017,12,25,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,26,7,45,231.5,13.5,0.5,8.5,37.0,145.27,57.79
2017,12,26,8,0,463.0,27.0,0.4,9.0,74.0,304.46,237.59
2017,12,26,8,15,545.5,33.5,0.35,9.0,114.5,385.13,311.87
2017,12,26,8,30,628.0,40.0,0.3,9.0,155.0,473.08,385.71
2017,12,26,8,45,678.0,44.0,0.25,9.5,195.5,542.62,441.07
2017,12,26,9,0,728.0,48.0,0.2,10.0,236.0,614.94,494.23
2017,12,26,9,15,761.0,51.0,0.25,10.5,273.5,675.32,537.46
2017,12,26,9,30,794.0,54.0,0.3,11.0,311.0,736.2,579.67
2017,12,26,9,45,811.0,57.5,0.4,11.5,343.0,784.4,612.6
2017,12,26,10,0,828.0,61.0,0.5,12.0,375.0,831.24,644.16
2017,12,26,10,15,844.0,63.0,0.55,12.5,402.5,873.52,671.12
2017,12,26,10,30,860.0,65.0,0.6,13.0,430.0,903.31,689.35
2017,12,26,10,45,869.5,66.5,0.7,13.5,450.5,933.99,709.28
2017,12,26,11,0,879.0,68.0,0.8,14.0,471.0,961.98,727.32
2017,12,26,11,15,885.5,68.5,0.8,14.0,485.0,982.76,739.87
2017,12,26,11,30,892.0,69.0,0.8,14.0,499.0,1000.44,750.55
2017,12,26,11,45,894.0,69.5,0.8,14.5,505.0,1010.34,754.94
2017,12,26,12,0,896.0,70.0,0.8,15.0,511.0,1016.86,757.41
2017,12,26,12,15,895.5,70.0,0.8,15.0,509.5,1016.75,757.21
2017,12,26,12,30,895.0,70.0,0.8,15.0,508.0,1013.22,755.08
2017,12,26,12,45,893.5,69.0,0.8,15.0,499.5,1003.91,749.45
2017,12,26,13,0,892.0,68.0,0.8,15.0,491.0,991.26,741.87
2017,12,26,13,15,884.0,67.0,0.8,15.0,474.5,968.96,728.15
2017,12,26,13,30,876.0,66.0,0.8,15.0,458.0,943.69,712.63
2017,12,26,13,45,863.0,64.5,0.85,15.0,434.5,910.23,692.61
2017,12,26,14,0,850.0,63.0,0.9,15.0,411.0,874.4,670.78
2017,12,26,14,15,832.0,61.5,0.9,14.5,381.5,841.51,650.94
2017,12,26,14,30,814.0,60.0,0.9,14.0,352.0,796.83,622.39
2017,12,26,14,45,783.5,58.0,0.9,14.0,316.5,739.88,583.37
2017,12,26,15,0,753.0,56.0,0.9,14.0,281.0,682.72,543.2
2017,12,26,15,15,713.0,52.5,0.85,13.0,242.0,616.88,496.48
2017,12,26,15,30,673.0,49.0,0.8,12.0,203.0,552.39,448.78
2017,12,26,15,45,601.5,44.5,0.75,11.5,162.0,468.13,381.27
2017,12,26,16,0,530.0,40.0,0.7,11.0,121.0,395.58,319.68
2017,12,26,16,15,424.0,31.5,0.8,10.5,83.0,300.23,236.74
2017,12,26,16,30,318.0,23.0,0.9,10.0,45.0,208.97,125.28
2017,12,26,16,45,159.0,11.5,1.0,9.5,22.5,78.83,0.0
2017,12,26,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,27,7,45,225.0,14.0,0.95,6.5,36.5,142.13,53.18
2017,12,27,8,0,450.0,28.0,1.0,7.0,73.0,297.27,234.77
2017,12,27,8,15,533.0,34.5,0.95,7.5,113.0,377.78,310.56
2017,12,27,8,30,616.0,41.0,0.9,8.0,153.0,465.47,385.51
2017,12,27,8,45,661.0,46.5,0.85,8.5,193.0,532.87,440.99
2017,12,27,9,0,706.0,52.0,0.8,9.0,233.0,602.75,494.13
2017,12,27,9,15,739.0,55.0,0.8,9.5,270.0,662.47,537.68
2017,12,27,9,30,772.0,58.0,0.8,10.0,307.0,722.66,579.97
2017,12,27,9,45,779.0,64.0,0.8,10.5,337.5,764.93,607.96
2017,12,27,10,0,786.0,70.0,0.8,11.0,368.0,805.2,634.0
2017,12,27,10,15,801.5,72.0,0.75,11.5,395.0,846.02,658.94
2017,12,27,10,30,817.0,74.0,0.7,12.0,422.0,884.92,681.9
2017,12,27,10,45,825.5,76.0,0.7,12.5,441.5,914.97,699.43
2017,12,27,11,0,834.0,78.0,0.7,13.0,461.0,942.34,715.13
2017,12,27,11,15,746.0,98.0,0.7,13.0,448.5,900.72,686.23
2017,12,27,11,30,658.0,118.0,0.7,13.0,436.0,846.93,649.98
2017,12,27,11,45,655.0,121.0,0.75,13.0,440.5,853.33,655.75
2017,12,27,12,0,652.0,124.0,0.8,13.0,445.0,856.95,658.86
2017,12,27,12,15,755.0,100.5,0.8,13.0,471.5,932.8,710.01
2017,12,27,12,30,858.0,77.0,0.8,13.0,498.0,997.63,751.82
2017,12,27,12,45,862.5,73.5,0.8,13.5,490.5,979.15,737.6
2017,12,27,13,0,867.0,70.0,0.8,14.0,483.0,969.53,730.71
2017,12,27,13,15,689.5,107.5,0.8,14.0,429.0,849.02,650.74
2017,12,27,13,30,512.0,145.0,0.8,14.0,375.0,699.21,548.46
2017,12,27,13,45,477.5,143.0,0.85,14.0,349.0,652.46,517.74
2017,12,27,14,0,443.0,141.0,0.9,14.0,323.0,605.58,484.46
2017,12,27,14,15,620.5,100.5,0.85,14.0,335.5,709.57,562.01
2017,12,27,14,30,798.0,60.0,0.8,14.0,348.0,784.1,613.72
2017,12,27,14,45,772.5,57.5,0.75,14.0,313.5,731.2,575.18
2017,12,27,15,0,747.0,55.0,0.7,14.0,279.0,677.79,537.16
2017,12,27,15,15,709.5,51.0,0.7,13.0,241.0,613.49,492.38
2017,12,27,15,30,672.0,47.0,0.7,12.0,203.0,550.43,446.47
2017,12,27,15,45,612.5,42.0,0.7,11.5,162.5,473.61,385.46
2017,12,27,16,0,553.0,37.0,0.7,11.0,122.0,400.85,324.35
2017,12,27,16,15,451.5,29.5,0.75,10.5,84.5,307.41,242.98
2017,12,27,16,30,350.0,22.0,0.8,10.0,47.0,219.0,136.6
2017,12,27,16,45,175.0,11.0,0.9,10.0,23.5,85.73,0.0
2017,12,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,7,45,206.0,15.5,1.25,6.5,36.0,137.1,47.58
2017,12,28,8,0,412.0,31.0,1.3,7.0,72.0,286.29,226.03
2017,12,28,8,15,501.0,38.5,1.3,7.0,112.5,368.66,304.53
2017,12,28,8,30,590.0,46.0,1.3,7.0,153.0,459.42,383.68
2017,12,28,8,45,652.5,50.0,1.35,7.5,195.0,529.77,443.38
2017,12,28,9,0,715.0,54.0,1.4,8.0,237.0,610.46,507.06
2017,12,28,9,15,750.0,57.0,1.35,8.5,275.0,672.26,552.64
2017,12,28,9,30,785.0,60.0,1.3,9.0,313.0,734.63,596.89
2017,12,28,9,45,818.5,60.5,1.3,9.5,348.5,792.78,636.98
2017,12,28,10,0,852.0,61.0,1.3,10.0,384.0,850.5,675.6
2017,12,28,10,15,867.5,62.5,1.25,10.5,412.0,882.6,694.51
2017,12,28,10,30,883.0,64.0,1.2,11.0,440.0,922.01,718.35
2017,12,28,10,45,893.0,65.5,1.15,12.0,461.0,953.9,735.1
2017,12,28,11,0,903.0,67.0,1.1,13.0,482.0,983.05,749.74
2017,12,28,11,15,909.0,67.5,1.05,13.5,496.0,1003.94,760.07
2017,12,28,11,30,915.0,68.0,1.0,14.0,510.0,1021.63,768.35
2017,12,28,11,45,915.5,69.5,0.95,14.5,516.5,1031.8,771.8
2017,12,28,12,0,916.0,71.0,0.9,15.0,523.0,1038.49,773.2
2017,12,28,12,15,915.5,71.0,0.9,15.0,522.0,1038.61,773.14
2017,12,28,12,30,915.0,71.0,0.9,15.0,521.0,1035.24,771.11
2017,12,28,12,45,893.0,76.0,0.9,15.0,508.5,1013.49,757.42
2017,12,28,13,0,871.0,81.0,0.9,15.0,496.0,1000.37,749.72
2017,12,28,13,15,863.0,80.0,0.9,15.0,480.0,978.2,736.06
2017,12,28,13,30,855.0,79.0,0.9,15.0,464.0,953.0,720.57
2017,12,28,13,45,755.5,87.5,0.9,15.0,415.0,856.87,657.17
2017,12,28,14,0,656.0,96.0,0.9,15.0,366.0,756.68,589.91
2017,12,28,14,15,694.5,80.5,0.8,14.5,348.5,751.27,587.93
2017,12,28,14,30,733.0,65.0,0.7,14.0,331.0,735.97,577.58
2017,12,28,14,45,729.5,65.5,0.65,14.0,308.5,706.87,556.99
2017,12,28,15,0,726.0,66.0,0.6,14.0,286.0,675.2,534.25
2017,12,28,15,15,683.5,61.5,0.65,13.0,246.5,613.3,491.72
2017,12,28,15,30,641.0,57.0,0.7,12.0,207.0,547.19,443.88
2017,12,28,15,45,573.0,51.0,0.8,11.5,165.5,464.96,379.14
2017,12,28,16,0,505.0,45.0,0.9,11.0,124.0,387.78,315.08
2017,12,28,16,15,394.5,35.5,0.95,10.5,85.5,289.53,230.03
2017,12,28,16,30,284.0,26.0,1.0,10.0,47.0,197.38,127.42
2017,12,28,16,45,142.0,13.0,1.05,10.0,23.5,72.98,0.0
2017,12,28,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,29,7,45,214.5,15.0,1.2,7.5,36.5,139.76,44.98
2017,12,29,8,0,429.0,30.0,1.2,8.0,73.0,293.45,230.19
2017,12,29,8,15,518.0,37.5,1.15,8.5,114.0,376.42,308.45
2017,12,29,8,30,607.0,45.0,1.1,9.0,155.0,461.44,381.68
2017,12,29,8,45,664.0,49.5,1.1,9.5,197.0,535.95,443.41
2017,12,29,9,0,721.0,54.0,1.1,10.0,239.0,613.69,503.42
2017,12,29,9,15,756.0,57.5,1.0,10.5,277.5,676.37,548.21
2017,12,29,9,30,791.0,61.0,0.9,11.0,316.0,739.66,591.38
2017,12,29,9,45,813.5,64.0,0.8,11.5,350.0,792.08,624.82
2017,12,29,10,0,836.0,67.0,0.7,12.0,384.0,843.47,656.24
2017,12,29,10,15,852.0,69.0,0.65,12.5,412.0,886.36,681.65
2017,12,29,10,30,868.0,71.0,0.6,13.0,440.0,927.21,705.11
2017,12,29,10,45,879.5,72.0,0.55,13.5,462.0,960.17,722.85
2017,12,29,11,0,891.0,73.0,0.5,14.0,484.0,990.39,738.6
2017,12,29,11,15,897.5,74.0,0.45,14.5,498.0,1001.01,741.63
2017,12,29,11,30,904.0,75.0,0.4,15.0,512.0,1019.84,750.28
2017,12,29,11,45,797.0,94.5,0.4,15.5,483.5,956.23,707.56
2017,12,29,12,0,690.0,114.0,0.4,16.0,455.0,883.48,659.79
2017,12,29,12,15,668.0,120.0,0.4,16.0,449.5,869.02,651.4
2017,12,29,12,30,646.0,126.0,0.4,16.0,444.0,851.56,640.18
2017,12,29,12,45,627.0,128.5,0.4,16.0,433.0,830.4,626.6
2017,12,29,13,0,608.0,131.0,0.4,16.0,422.0,806.79,611.45
2017,12,29,13,15,552.5,140.0,0.4,16.0,398.0,743.22,568.95
2017,12,29,13,30,497.0,149.0,0.4,16.0,374.0,690.24,533.63
2017,12,29,13,45,618.5,113.0,0.4,16.5,378.5,759.91,582.49
2017,12,29,14,0,740.0,77.0,0.4,17.0,383.0,804.21,611.37
2017,12,29,14,15,612.5,95.0,0.4,16.5,336.5,697.41,539.01
2017,12,29,14,30,485.0,113.0,0.4,16.0,290.0,579.9,458.01
2017,12,29,14,45,628.5,86.5,0.45,16.0,292.5,656.19,516.05
2017,12,29,15,0,772.0,60.0,0.5,16.0,295.0,705.34,551.04
2017,12,29,15,15,733.0,56.0,0.6,15.0,255.0,638.74,505.72
2017,12,29,15,30,694.0,52.0,0.7,14.0,215.0,573.29,460.2
2017,12,29,15,45,632.0,46.5,0.8,13.5,173.0,492.85,398.23
2017,12,29,16,0,570.0,41.0,0.9,13.0,131.0,416.47,335.56
2017,12,29,16,15,465.5,33.0,0.95,12.5,91.5,326.67,257.7
2017,12,29,16,30,361.0,25.0,1.0,12.0,52.0,236.39,156.26
2017,12,29,16,45,180.5,12.5,1.05,12.0,26.0,89.86,0.0
2017,12,29,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,7,45,66.0,17.5,0.9,7.5,24.0,59.22,14.69
2017,12,30,8,0,132.0,35.0,0.9,8.0,48.0,127.51,98.63
2017,12,30,8,15,161.0,52.0,0.85,8.5,75.5,171.14,140.38
2017,12,30,8,30,190.0,69.0,0.8,9.0,103.0,217.04,181.26
2017,12,30,8,45,210.0,84.0,0.75,9.5,130.5,256.36,215.39
2017,12,30,9,0,230.0,99.0,0.7,10.0,158.0,297.33,249.7
2017,12,30,9,15,240.0,114.0,0.6,10.5,184.0,332.1,277.44
2017,12,30,9,30,250.0,129.0,0.5,11.0,210.0,367.25,304.45
2017,12,30,9,45,262.5,140.5,0.45,11.5,233.0,400.09,329.15
2017,12,30,10,0,275.0,152.0,0.4,12.0,256.0,433.27,353.43
2017,12,30,10,15,571.0,111.0,0.35,12.5,348.0,688.75,545.23
2017,12,30,10,30,867.0,70.0,0.3,13.0,440.0,924.29,700.19
2017,12,30,10,45,771.0,88.5,0.25,13.5,429.0,876.58,661.22
2017,12,30,11,0,675.0,107.0,0.2,14.0,418.0,829.35,627.63
2017,12,30,11,15,671.5,112.0,0.2,14.0,429.0,843.64,637.39
2017,12,30,11,30,668.0,117.0,0.2,14.0,440.0,855.12,644.32
2017,12,30,11,45,643.0,126.0,0.2,14.5,440.5,846.67,636.98
2017,12,30,12,0,618.0,135.0,0.2,15.0,441.0,834.81,627.87
2017,12,30,12,15,610.0,137.0,0.2,15.0,438.5,829.52,624.5
2017,12,30,12,30,602.0,139.0,0.2,15.0,436.0,821.56,619.38
2017,12,30,12,45,683.5,114.5,0.2,15.0,446.0,871.1,652.71
2017,12,30,13,0,765.0,90.0,0.2,15.0,456.0,906.78,675.69
2017,12,30,13,15,749.5,92.0,0.2,15.0,441.0,882.44,659.69
2017,12,30,13,30,734.0,94.0,0.2,15.0,426.0,862.88,647.9
2017,12,30,13,45,760.0,81.0,0.25,15.0,410.0,848.04,640.07
2017,12,30,14,0,786.0,68.0,0.3,15.0,394.0,835.64,633.84
2017,12,30,14,15,669.0,85.0,0.3,14.5,349.0,735.84,567.79
2017,12,30,14,30,552.0,102.0,0.3,14.0,304.0,632.73,497.99
2017,12,30,14,45,523.0,97.5,0.35,14.0,274.5,582.24,463.87
2017,12,30,15,0,494.0,93.0,0.4,14.0,245.0,526.23,423.55
2017,12,30,15,15,468.0,83.5,0.4,13.5,212.0,474.69,385.08
2017,12,30,15,30,442.0,74.0,0.4,13.0,179.0,424.32,345.88
2017,12,30,15,45,395.0,63.5,0.4,13.0,144.0,360.51,293.72
2017,12,30,16,0,348.0,53.0,0.4,13.0,109.0,300.69,242.96
2017,12,30,16,15,281.5,40.0,0.4,12.5,76.0,231.21,182.54
2017,12,30,16,30,215.0,27.0,0.4,12.0,43.0,165.37,111.22
2017,12,30,16,45,107.5,13.5,0.45,12.0,21.5,58.44,0.0
2017,12,30,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,31,7,45,60.0,17.5,0.9,8.5,23.0,56.21,12.49
2017,12,31,8,0,120.0,35.0,0.8,9.0,46.0,121.02,92.86
2017,12,31,8,15,151.0,51.5,0.8,9.5,73.0,164.28,134.05
2017,12,31,8,30,182.0,68.0,0.8,10.0,100.0,210.16,174.83
2017,12,31,8,45,203.0,83.5,0.85,10.5,128.0,250.54,209.93
2017,12,31,9,0,224.0,99.0,0.9,11.0,156.0,292.61,245.41
2017,12,31,9,15,233.5,114.5,0.85,11.0,182.0,327.41,273.97
2017,12,31,9,30,243.0,130.0,0.8,11.0,208.0,362.57,302.01
2017,12,31,9,45,253.0,142.0,0.8,11.5,231.0,393.7,325.9
2017,12,31,10,0,263.0,154.0,0.8,12.0,254.0,425.04,349.41
2017,12,31,10,15,387.5,144.5,0.75,12.0,303.5,553.77,449.46
2017,12,31,10,30,512.0,135.0,0.7,12.0,353.0,669.35,534.32
2017,12,31,10,45,451.5,155.5,0.7,12.5,355.0,649.1,515.48
2017,12,31,11,0,391.0,176.0,0.7,13.0,357.0,601.02,478.2
2017,12,31,11,15,312.5,195.0,0.65,13.0,342.5,553.72,440.85
2017,12,31,11,30,234.0,214.0,0.6,13.0,328.0,479.63,383.49
2017,12,31,11,45,117.0,185.0,0.6,13.0,242.0,325.29,262.86
2017,12,31,12,0,0.0,156.0,0.6,13.0,156.0,132.53,105.01
2017,12,31,12,15,46.5,188.5,0.55,13.0,211.5,235.42,191.37
2017,12,31,12,30,93.0,221.0,0.5,13.0,267.0,324.52,262.57
2017,12,31,12,45,108.5,218.5,0.5,13.5,271.5,336.96,271.71
2017,12,31,13,0,124.0,216.0,0.5,14.0,276.0,371.8,298.43
2017,12,31,13,15,277.5,190.5,0.5,14.0,318.5,511.57,408.76
2017,12,31,13,30,431.0,165.0,0.5,14.0,361.0,646.11,509.18
2017,12,31,13,45,424.0,158.0,0.55,14.0,343.0,621.16,490.52
2017,12,31,14,0,417.0,151.0,0.6,14.0,325.0,594.94,472.87
2017,12,31,14,15,594.5,108.0,0.6,13.5,337.0,697.41,550.88
2017,12,31,14,30,772.0,65.0,0.6,13.0,349.0,771.79,604.07
2017,12,31,14,45,745.5,62.0,0.6,13.0,315.0,718.39,565.91
2017,12,31,15,0,719.0,59.0,0.6,13.0,281.0,664.58,528.32
2017,12,31,15,15,680.5,55.5,0.6,13.0,243.0,601.17,482.4
2017,12,31,15,30,642.0,52.0,0.6,13.0,205.0,538.99,435.75
2017,12,31,15,45,598.0,47.0,0.75,10.5,168.5,478.79,391.86
2017,12,31,16,0,554.0,42.0,0.9,8.0,132.0,416.35,342.16
2017,12,31,16,15,453.5,34.0,0.95,7.5,93.0,322.49,260.38
2017,12,31,16,30,353.0,26.0,1.0,7.0,54.0,236.44,167.27
2017,12,31,16,45,176.5,13.0,1.1,6.5,27.0,88.99,0.0
2017,12,31,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
